Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,1,7,45,199.0,12.0,4.1,4.0,26.0,11.44,0.0
2017,1,1,8,0,398.0,24.0,4.2,4.0,52.0,21.3,9.4
2017,1,1,8,15,503.5,31.0,4.2,4.0,91.5,26.48,17.77
2017,1,1,8,30,609.0,38.0,4.2,4.0,131.0,31.6,23.11
2017,1,1,8,45,673.5,42.5,4.25,4.5,173.0,34.21,25.81
2017,1,1,9,0,738.0,47.0,4.3,5.0,215.0,36.89,28.42
2017,1,1,9,15,774.5,50.0,4.3,5.5,253.5,38.21,29.68
2017,1,1,9,30,811.0,53.0,4.3,6.0,292.0,47.65,30.13
2017,1,1,9,45,824.0,58.0,4.35,6.5,325.0,92.76,47.85
2017,1,1,10,0,837.0,63.0,4.4,7.0,358.0,138.18,77.94
2017,1,1,10,15,853.0,65.0,4.4,7.0,386.5,181.49,112.84
2017,1,1,10,30,869.0,67.0,4.4,7.0,415.0,224.87,151.38
2017,1,1,10,45,879.5,68.0,4.45,7.5,436.5,265.91,189.51
2017,1,1,11,0,890.0,69.0,4.5,8.0,458.0,308.68,229.5
2017,1,1,11,15,896.0,70.0,4.45,8.0,473.0,345.97,265.24
2017,1,1,11,30,902.0,71.0,4.4,8.0,488.0,381.64,299.19
2017,1,1,11,45,902.5,72.0,4.4,8.0,495.0,413.47,329.55
2017,1,1,12,0,903.0,73.0,4.4,8.0,502.0,443.03,357.44
2017,1,1,12,15,902.0,73.0,4.4,8.0,502.0,468.57,381.51
2017,1,1,12,30,901.0,73.0,4.4,8.0,502.0,491.53,402.97
2017,1,1,12,45,884.0,76.5,4.4,8.0,492.0,508.52,419.16
2017,1,1,13,0,867.0,80.0,4.4,8.0,482.0,522.01,432.11
2017,1,1,13,15,458.5,131.5,4.4,7.5,343.5,377.94,316.42
2017,1,1,13,30,50.0,183.0,4.4,7.0,205.0,207.11,172.63
2017,1,1,13,45,429.0,131.0,4.4,7.0,305.5,376.98,318.9
2017,1,1,14,0,808.0,79.0,4.4,7.0,406.0,533.66,449.64
2017,1,1,14,15,788.5,76.5,4.3,7.0,378.0,524.22,441.87
2017,1,1,14,30,769.0,74.0,4.2,7.0,350.0,512.04,432.3
2017,1,1,14,45,724.5,74.0,4.15,7.0,314.5,489.07,413.55
2017,1,1,15,0,680.0,74.0,4.1,7.0,279.0,462.22,391.15
2017,1,1,15,15,637.0,69.0,3.95,6.5,241.5,428.89,363.32
2017,1,1,15,30,594.0,64.0,3.8,6.0,204.0,394.36,333.62
2017,1,1,15,45,532.5,57.0,3.7,6.0,165.0,347.76,292.3
2017,1,1,16,0,471.0,50.0,3.6,6.0,126.0,301.48,250.04
2017,1,1,16,15,364.0,40.5,3.5,5.5,89.0,233.21,188.43
2017,1,1,16,30,257.0,31.0,3.4,5.0,52.0,167.43,118.18
2017,1,1,16,45,128.5,15.5,3.3,5.0,26.0,65.75,0.0
2017,1,1,17,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,2,7,45,59.0,16.0,1.4,3.5,20.0,15.25,0.0
2017,1,2,8,0,118.0,32.0,1.4,4.0,40.0,26.07,12.74
2017,1,2,8,15,219.5,45.5,1.4,4.0,74.0,35.58,25.86
2017,1,2,8,30,321.0,59.0,1.4,4.0,108.0,45.46,35.72
2017,1,2,8,45,391.5,68.5,1.45,4.5,146.0,51.84,41.98
2017,1,2,9,0,462.0,78.0,1.5,5.0,184.0,58.08,47.91
2017,1,2,9,15,231.0,77.0,1.55,5.0,130.0,60.24,50.04
2017,1,2,9,30,0.0,76.0,1.6,5.0,76.0,69.21,58.31
2017,1,2,9,45,0.0,87.5,1.7,5.0,87.5,79.52,64.52
2017,1,2,10,0,0.0,99.0,1.8,5.0,99.0,89.91,73.49
2017,1,2,10,15,217.0,119.0,1.9,5.0,206.0,132.04,99.86
2017,1,2,10,30,434.0,139.0,2.0,5.0,313.0,199.71,148.82
2017,1,2,10,45,321.5,165.0,2.15,5.5,297.5,217.97,170.03
2017,1,2,11,0,209.0,191.0,2.3,6.0,282.0,225.87,181.56
2017,1,2,11,15,104.5,159.0,2.35,6.0,204.5,176.81,144.09
2017,1,2,11,30,0.0,127.0,2.4,6.0,127.0,117.38,96.14
2017,1,2,11,45,0.0,129.0,2.5,6.0,129.0,119.53,98.03
2017,1,2,12,0,0.0,131.0,2.6,6.0,131.0,121.68,99.83
2017,1,2,12,15,12.0,158.0,2.6,6.0,164.0,152.32,125.88
2017,1,2,12,30,24.0,185.0,2.6,6.0,197.0,184.15,152.78
2017,1,2,12,45,200.0,183.5,2.6,6.5,277.0,275.65,229.53
2017,1,2,13,0,376.0,182.0,2.6,7.0,357.0,372.62,309.43
2017,1,2,13,15,188.0,143.0,2.6,7.0,230.5,244.75,204.26
2017,1,2,13,30,0.0,104.0,2.6,7.0,104.0,97.5,78.87
2017,1,2,13,45,0.0,74.5,2.6,7.0,74.5,69.34,54.85
2017,1,2,14,0,0.0,45.0,2.6,7.0,45.0,41.81,31.01
2017,1,2,14,15,45.5,98.5,2.55,7.0,114.5,121.39,100.69
2017,1,2,14,30,91.0,152.0,2.5,7.0,184.0,206.62,173.74
2017,1,2,14,45,83.5,139.0,2.45,7.0,166.5,190.47,159.94
2017,1,2,15,0,76.0,126.0,2.4,7.0,149.0,174.11,146.05
2017,1,2,15,15,342.0,93.5,2.3,6.5,177.5,300.6,255.02
2017,1,2,15,30,608.0,61.0,2.2,6.0,206.0,399.19,336.07
2017,1,2,15,45,543.0,55.0,2.1,6.0,166.5,351.76,293.85
2017,1,2,16,0,478.0,49.0,2.0,6.0,127.0,304.75,251.54
2017,1,2,16,15,374.0,40.0,1.95,5.5,90.0,238.11,192.02
2017,1,2,16,30,270.0,31.0,1.9,5.0,53.0,174.69,125.52
2017,1,2,16,45,135.0,15.5,1.9,5.0,26.5,85.16,0.0
2017,1,2,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,3.5,2.65,6.0,3.5,3.34,0.0
2017,1,3,8,0,0.0,7.0,2.8,6.0,7.0,6.48,0.0
2017,1,3,8,15,0.0,12.5,2.9,6.0,12.5,11.58,4.53
2017,1,3,8,30,0.0,18.0,3.0,6.0,18.0,16.68,9.46
2017,1,3,8,45,0.0,24.0,3.15,6.0,24.0,22.25,14.74
2017,1,3,9,0,0.0,30.0,3.3,6.0,30.0,27.83,20.0
2017,1,3,9,15,0.0,36.0,3.35,6.0,36.0,33.42,25.22
2017,1,3,9,30,0.0,42.0,3.4,6.0,42.0,39.0,30.39
2017,1,3,9,45,0.0,47.0,3.45,6.0,47.0,43.66,32.91
2017,1,3,10,0,0.0,52.0,3.5,6.0,52.0,48.33,36.97
2017,1,3,10,15,0.0,76.0,3.5,6.0,76.0,70.57,56.36
2017,1,3,10,30,0.0,100.0,3.5,6.0,100.0,91.94,74.82
2017,1,3,10,45,0.0,67.0,3.55,6.0,67.0,62.33,48.99
2017,1,3,11,0,0.0,34.0,3.6,6.0,34.0,31.57,22.09
2017,1,3,11,15,0.0,56.0,3.65,6.0,56.0,52.07,39.98
2017,1,3,11,30,0.0,78.0,3.7,6.0,78.0,72.61,57.78
2017,1,3,11,45,3.5,122.0,3.8,6.5,123.5,114.45,93.59
2017,1,3,12,0,7.0,166.0,3.9,7.0,169.0,156.73,129.33
2017,1,3,12,15,3.5,118.5,4.0,7.0,120.0,111.86,91.11
2017,1,3,12,30,0.0,71.0,4.1,7.0,71.0,66.08,51.81
2017,1,3,12,45,0.0,51.0,4.25,7.5,51.0,47.41,35.62
2017,1,3,13,0,0.0,31.0,4.4,8.0,31.0,28.79,19.42
2017,1,3,13,15,0.0,26.5,4.55,8.0,26.5,24.6,15.8
2017,1,3,13,30,0.0,22.0,4.7,8.0,22.0,20.42,12.17
2017,1,3,13,45,0.0,25.0,4.85,8.5,25.0,23.2,14.58
2017,1,3,14,0,0.0,28.0,5.0,9.0,28.0,25.99,16.99
2017,1,3,14,15,0.0,17.0,5.15,9.0,17.0,15.77,8.11
2017,1,3,14,30,0.0,6.0,5.3,9.0,6.0,5.56,0.0
2017,1,3,14,45,0.0,5.5,5.45,9.5,5.5,5.09,0.0
2017,1,3,15,0,0.0,5.0,5.6,10.0,5.0,4.63,0.0
2017,1,3,15,15,0.0,4.0,5.7,10.0,4.0,3.7,0.0
2017,1,3,15,30,0.0,3.0,5.8,10.0,3.0,2.78,0.0
2017,1,3,15,45,0.0,2.5,5.9,10.0,2.5,2.31,0.0
2017,1,3,16,0,0.0,2.0,6.0,10.0,2.0,1.85,0.0
2017,1,3,16,15,0.0,1.0,6.0,10.0,1.0,0.92,0.0
2017,1,3,16,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,3,16,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,3,17,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.5,2.3,7.0,7.5,7.15,0.0
2017,1,4,8,0,0.0,15.0,2.3,7.0,15.0,13.91,4.04
2017,1,4,8,15,0.0,27.5,2.35,7.0,27.5,25.54,16.74
2017,1,4,8,30,0.0,40.0,2.4,7.0,40.0,36.77,27.49
2017,1,4,8,45,0.0,53.5,2.5,7.0,53.5,48.63,38.65
2017,1,4,9,0,0.0,67.0,2.6,7.0,67.0,60.36,49.6
2017,1,4,9,15,0.0,79.5,2.65,7.0,79.5,71.17,59.59
2017,1,4,9,30,0.0,92.0,2.7,7.0,92.0,81.96,69.44
2017,1,4,9,45,0.0,104.0,2.75,7.0,104.0,92.9,75.62
2017,1,4,10,0,0.0,116.0,2.8,7.0,116.0,103.9,85.03
2017,1,4,10,15,3.5,130.0,2.8,7.0,131.5,117.14,96.13
2017,1,4,10,30,7.0,144.0,2.8,7.0,147.0,130.82,107.54
2017,1,4,10,45,8.0,150.5,2.85,7.0,154.0,137.99,113.49
2017,1,4,11,0,9.0,157.0,2.9,7.0,161.0,145.19,119.49
2017,1,4,11,15,4.5,128.5,2.85,7.0,130.5,119.74,97.85
2017,1,4,11,30,0.0,100.0,2.8,7.0,100.0,92.84,74.9
2017,1,4,11,45,1.0,129.0,2.8,7.5,129.5,119.9,97.83
2017,1,4,12,0,2.0,158.0,2.8,8.0,159.0,147.34,120.79
2017,1,4,12,15,4.0,161.5,2.75,8.0,163.5,152.08,124.71
2017,1,4,12,30,6.0,165.0,2.7,8.0,168.0,156.99,128.85
2017,1,4,12,45,5.0,162.0,2.7,8.0,164.5,154.43,126.75
2017,1,4,13,0,4.0,159.0,2.7,8.0,161.0,151.79,124.61
2017,1,4,13,15,7.0,159.5,2.6,8.0,163.0,154.6,127.1
2017,1,4,13,30,10.0,160.0,2.5,8.0,165.0,157.61,129.79
2017,1,4,13,45,5.0,127.0,2.45,8.0,129.5,123.0,100.56
2017,1,4,14,0,0.0,94.0,2.4,8.0,94.0,88.2,70.91
2017,1,4,14,15,0.0,88.5,2.3,7.5,88.5,83.06,66.76
2017,1,4,14,30,0.0,83.0,2.2,7.0,83.0,77.93,62.54
2017,1,4,14,45,0.0,75.5,2.1,7.0,75.5,70.8,56.43
2017,1,4,15,0,0.0,68.0,2.0,7.0,68.0,63.66,50.26
2017,1,4,15,15,0.0,59.5,1.9,7.0,59.5,55.49,43.12
2017,1,4,15,30,0.0,51.0,1.8,7.0,51.0,47.41,35.99
2017,1,4,15,45,0.0,41.5,1.7,7.0,41.5,38.55,28.1
2017,1,4,16,0,0.0,32.0,1.6,7.0,32.0,29.71,20.14
2017,1,4,16,15,0.0,23.0,1.55,6.5,23.0,21.34,12.58
2017,1,4,16,30,0.0,14.0,1.5,6.0,14.0,12.97,4.62
2017,1,4,16,45,0.0,7.0,1.45,6.0,7.0,6.48,0.0
2017,1,4,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,7,45,213.0,11.0,2.7,2.5,26.0,10.48,0.0
2017,1,5,8,0,426.0,22.0,2.7,3.0,52.0,19.17,7.93
2017,1,5,8,15,525.5,28.5,2.75,3.5,91.5,23.95,15.61
2017,1,5,8,30,625.0,35.0,2.8,4.0,131.0,28.67,20.48
2017,1,5,8,45,681.5,39.5,2.9,4.5,172.0,31.4,23.26
2017,1,5,9,0,738.0,44.0,3.0,5.0,213.0,34.15,25.93
2017,1,5,9,15,774.5,47.5,3.0,5.0,252.5,36.0,27.72
2017,1,5,9,30,811.0,51.0,3.0,5.0,292.0,44.7,35.79
2017,1,5,9,45,829.0,54.5,3.05,5.5,325.5,89.0,44.89
2017,1,5,10,0,847.0,58.0,3.1,6.0,359.0,134.04,74.19
2017,1,5,10,15,864.5,60.0,3.05,6.0,388.5,182.06,112.99
2017,1,5,10,30,882.0,62.0,3.0,6.0,418.0,226.13,151.98
2017,1,5,10,45,888.5,64.5,3.0,6.5,440.5,267.98,190.88
2017,1,5,11,0,895.0,67.0,3.0,7.0,463.0,308.65,229.13
2017,1,5,11,15,903.0,68.0,2.95,7.0,479.0,347.05,265.58
2017,1,5,11,30,911.0,69.0,2.9,7.0,495.0,383.98,300.32
2017,1,5,11,45,910.5,71.0,2.9,7.5,502.5,417.0,330.86
2017,1,5,12,0,910.0,73.0,2.9,8.0,510.0,447.72,358.74
2017,1,5,12,15,911.0,73.0,2.85,8.0,511.5,474.7,383.5
2017,1,5,12,30,912.0,73.0,2.8,8.0,513.0,499.19,405.71
2017,1,5,12,45,914.5,71.0,2.8,8.0,507.0,519.74,424.49
2017,1,5,13,0,917.0,69.0,2.8,8.0,501.0,537.59,440.76
2017,1,5,13,15,911.0,68.5,2.7,8.0,487.0,549.87,451.99
2017,1,5,13,30,905.0,68.0,2.6,8.0,473.0,559.11,460.54
2017,1,5,13,45,888.5,68.0,2.55,8.0,451.0,560.24,462.62
2017,1,5,14,0,872.0,68.0,2.5,8.0,429.0,560.9,464.04
2017,1,5,14,15,856.0,66.0,2.4,7.5,401.0,554.25,460.22
2017,1,5,14,30,840.0,64.0,2.3,7.0,373.0,544.69,453.81
2017,1,5,14,45,813.5,62.0,2.2,7.0,339.0,526.63,439.47
2017,1,5,15,0,787.0,60.0,2.1,7.0,305.0,506.11,422.71
2017,1,5,15,15,751.5,56.5,1.95,6.5,267.0,476.9,398.93
2017,1,5,15,30,716.0,53.0,1.8,6.0,229.0,445.95,372.81
2017,1,5,15,45,664.0,47.5,1.65,6.0,188.0,403.16,335.35
2017,1,5,16,0,612.0,42.0,1.5,6.0,147.0,359.95,296.21
2017,1,5,16,15,522.0,35.0,1.45,5.5,107.0,297.92,240.81
2017,1,5,16,30,432.0,28.0,1.4,5.0,67.0,238.25,178.96
2017,1,5,16,45,216.0,14.0,1.4,4.5,33.5,118.8,0.0
2017,1,5,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,197.5,11.5,2.05,0.5,25.5,10.96,0.0
2017,1,6,8,0,395.0,23.0,2.1,1.0,51.0,20.2,8.83
2017,1,6,8,15,496.0,30.5,2.15,1.5,90.5,25.93,17.53
2017,1,6,8,30,597.0,38.0,2.2,2.0,130.0,31.53,23.3
2017,1,6,8,45,656.0,43.0,2.3,2.5,171.0,34.59,26.42
2017,1,6,9,0,715.0,48.0,2.4,3.0,212.0,37.67,29.42
2017,1,6,9,15,751.0,51.5,2.45,3.5,250.5,39.37,31.03
2017,1,6,9,30,787.0,55.0,2.5,4.0,289.0,47.72,38.73
2017,1,6,9,45,704.0,70.5,2.55,4.5,298.0,91.52,51.46
2017,1,6,10,0,621.0,86.0,2.6,5.0,307.0,130.93,81.67
2017,1,6,10,15,617.5,95.0,2.65,5.0,329.5,168.63,113.04
2017,1,6,10,30,614.0,104.0,2.7,5.0,352.0,205.29,146.09
2017,1,6,10,45,509.5,134.0,2.75,5.5,347.5,234.35,177.16
2017,1,6,11,0,405.0,164.0,2.8,6.0,343.0,255.13,200.25
2017,1,6,11,15,337.5,182.0,2.85,6.0,335.0,268.67,215.44
2017,1,6,11,30,270.0,200.0,2.9,6.0,327.0,276.29,224.79
2017,1,6,11,45,181.0,207.0,2.95,6.0,293.0,260.02,213.78
2017,1,6,12,0,92.0,214.0,3.0,6.0,259.0,236.52,195.77
2017,1,6,12,15,138.5,216.0,3.0,6.0,283.5,265.83,220.45
2017,1,6,12,30,185.0,218.0,3.0,6.0,308.0,295.55,245.49
2017,1,6,12,45,300.0,198.0,3.05,6.0,341.0,342.71,285.26
2017,1,6,13,0,415.0,178.0,3.1,6.0,374.0,394.47,328.85
2017,1,6,13,15,420.0,171.0,3.05,6.0,365.0,400.16,334.34
2017,1,6,13,30,425.0,164.0,3.0,6.0,356.0,404.41,338.78
2017,1,6,13,45,418.0,157.0,3.0,6.0,338.5,400.67,336.63
2017,1,6,14,0,411.0,150.0,3.0,6.0,321.0,395.23,332.99
2017,1,6,14,15,310.5,152.0,3.0,5.5,276.5,338.82,286.96
2017,1,6,14,30,210.0,154.0,3.0,5.0,232.0,281.42,239.18
2017,1,6,14,45,198.0,142.5,3.0,5.0,210.5,264.29,225.13
2017,1,6,15,0,186.0,131.0,3.0,5.0,189.0,246.63,210.22
2017,1,6,15,15,176.0,115.5,2.95,5.0,165.0,224.67,191.37
2017,1,6,15,30,166.0,100.0,2.9,5.0,141.0,202.17,171.67
2017,1,6,15,45,147.5,83.5,2.9,5.0,115.0,173.64,146.27
2017,1,6,16,0,129.0,67.0,2.9,5.0,89.0,152.78,126.9
2017,1,6,16,15,100.5,50.0,2.95,4.5,64.5,110.88,89.29
2017,1,6,16,30,72.0,33.0,3.0,4.0,40.0,84.63,62.7
2017,1,6,16,45,36.0,16.5,3.1,4.0,20.0,35.62,0.0
2017,1,6,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,5.05,3.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,8.5,4.75,5.5,8.5,8.1,0.0
2017,1,7,8,0,0.0,17.0,4.7,6.0,17.0,15.77,5.5
2017,1,7,8,15,0.0,32.0,4.75,6.5,32.0,29.35,20.11
2017,1,7,8,30,0.0,47.0,4.8,7.0,47.0,42.45,32.56
2017,1,7,8,45,0.0,63.5,4.85,8.0,63.5,56.53,45.61
2017,1,7,9,0,0.0,80.0,4.9,9.0,80.0,70.41,58.28
2017,1,7,9,15,4.5,94.5,4.8,9.5,96.0,82.64,69.36
2017,1,7,9,30,9.0,109.0,4.7,10.0,112.0,94.96,80.35
2017,1,7,9,45,14.5,122.0,4.6,10.5,127.5,107.8,86.91
2017,1,7,10,0,20.0,135.0,4.5,11.0,143.0,121.18,97.62
2017,1,7,10,15,10.0,111.0,4.35,11.0,115.0,102.34,81.89
2017,1,7,10,30,0.0,87.0,4.2,11.0,87.0,80.53,63.65
2017,1,7,10,45,0.0,68.0,4.05,11.0,68.0,63.26,48.83
2017,1,7,11,0,0.0,49.0,3.9,11.0,49.0,45.54,33.6
2017,1,7,11,15,0.0,68.5,3.8,11.0,68.5,63.74,49.13
2017,1,7,11,30,0.0,88.0,3.7,11.0,88.0,81.87,64.51
2017,1,7,11,45,0.0,109.0,3.6,11.0,109.0,101.22,80.83
2017,1,7,12,0,0.0,130.0,3.5,11.0,130.0,120.74,97.22
2017,1,7,12,15,0.0,80.5,3.35,11.0,80.5,74.96,58.5
2017,1,7,12,30,0.0,31.0,3.2,11.0,31.0,28.79,19.13
2017,1,7,12,45,40.0,120.0,3.05,11.0,139.0,133.49,108.28
2017,1,7,13,0,80.0,209.0,2.9,11.0,247.0,242.81,199.04
2017,1,7,13,15,78.5,202.5,2.7,11.0,239.5,238.97,195.81
2017,1,7,13,30,77.0,196.0,2.5,11.0,232.0,234.78,192.6
2017,1,7,13,45,61.5,183.5,2.4,11.0,211.5,216.31,177.54
2017,1,7,14,0,46.0,171.0,2.3,11.0,191.0,197.16,161.83
2017,1,7,14,15,23.0,141.0,2.15,10.5,151.0,148.78,121.71
2017,1,7,14,30,0.0,111.0,2.0,10.0,111.0,106.14,85.77
2017,1,7,14,45,0.0,101.0,1.95,10.0,101.0,96.73,77.93
2017,1,7,15,0,0.0,91.0,1.9,10.0,91.0,87.3,69.94
2017,1,7,15,15,0.0,79.5,1.75,10.0,79.5,76.24,60.47
2017,1,7,15,30,0.0,68.0,1.6,10.0,68.0,65.13,50.85
2017,1,7,15,45,0.0,55.5,1.5,10.0,55.5,52.84,40.09
2017,1,7,16,0,0.0,43.0,1.4,10.0,43.0,40.42,29.11
2017,1,7,16,15,0.0,31.5,1.45,10.0,31.5,29.26,19.15
2017,1,7,16,30,0.0,20.0,1.5,10.0,20.0,18.56,9.28
2017,1,7,16,45,0.0,10.0,1.55,10.0,10.0,9.26,0.0
2017,1,7,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,8,8,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,8,8,15,0.0,1.0,6.25,13.0,1.0,0.92,0.0
2017,1,8,8,30,0.0,2.0,6.1,13.0,2.0,1.85,0.0
2017,1,8,8,45,0.0,2.5,6.0,13.0,2.5,2.31,0.0
2017,1,8,9,0,0.0,3.0,5.9,13.0,3.0,2.78,0.0
2017,1,8,9,15,0.0,3.5,5.6,12.5,3.5,3.24,0.0
2017,1,8,9,30,0.0,4.0,5.3,12.0,4.0,3.7,0.0
2017,1,8,9,45,0.0,5.0,5.05,12.0,5.0,4.63,0.0
2017,1,8,10,0,0.0,6.0,4.8,12.0,6.0,5.56,0.0
2017,1,8,10,15,0.0,10.0,4.65,12.0,10.0,9.27,2.36
2017,1,8,10,30,0.0,14.0,4.5,12.0,14.0,12.98,5.55
2017,1,8,10,45,0.0,38.0,4.4,12.0,38.0,35.29,24.73
2017,1,8,11,0,0.0,62.0,4.3,12.0,62.0,57.67,43.81
2017,1,8,11,15,0.0,42.5,4.35,12.0,42.5,39.49,28.24
2017,1,8,11,30,0.0,23.0,4.4,12.0,23.0,21.35,12.69
2017,1,8,11,45,0.0,25.5,4.5,12.0,25.5,23.68,14.67
2017,1,8,12,0,0.0,28.0,4.6,12.0,28.0,26.0,16.65
2017,1,8,12,15,0.0,31.0,4.55,12.0,31.0,28.8,19.03
2017,1,8,12,30,0.0,34.0,4.5,12.0,34.0,31.59,21.42
2017,1,8,12,45,0.0,30.5,4.45,12.0,30.5,28.33,18.64
2017,1,8,13,0,0.0,27.0,4.4,12.0,27.0,25.07,15.87
2017,1,8,13,15,0.0,27.0,4.35,12.0,27.0,25.07,15.88
2017,1,8,13,30,0.0,27.0,4.3,12.0,27.0,25.07,15.9
2017,1,8,13,45,0.0,31.0,4.3,12.0,31.0,28.78,19.12
2017,1,8,14,0,0.0,35.0,4.3,12.0,35.0,32.5,22.34
2017,1,8,14,15,0.0,25.5,4.2,12.0,25.5,23.66,14.77
2017,1,8,14,30,0.0,16.0,4.1,12.0,16.0,14.84,7.18
2017,1,8,14,45,0.0,14.5,4.1,12.0,14.5,13.44,5.99
2017,1,8,15,0,0.0,13.0,4.1,12.0,13.0,12.05,4.79
2017,1,8,15,15,0.0,11.5,4.05,12.0,11.5,10.65,3.58
2017,1,8,15,30,0.0,10.0,4.0,12.0,10.0,9.26,2.36
2017,1,8,15,45,0.0,8.0,3.95,12.0,8.0,7.4,0.73
2017,1,8,16,0,0.0,6.0,3.9,12.0,6.0,5.55,0.0
2017,1,8,16,15,0.0,4.0,3.8,12.0,4.0,3.7,0.0
2017,1,8,16,30,0.0,2.0,3.7,12.0,2.0,1.85,0.0
2017,1,8,16,45,0.0,1.0,3.65,12.0,1.0,0.92,0.0
2017,1,8,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,8.0,1.85,8.0,8.0,7.63,0.0
2017,1,9,8,0,0.0,16.0,1.9,8.0,16.0,14.84,4.96
2017,1,9,8,15,0.0,29.0,1.95,8.0,29.0,26.89,17.91
2017,1,9,8,30,0.0,42.0,2.0,8.0,42.0,38.46,28.93
2017,1,9,8,45,0.0,57.0,2.05,8.5,57.0,51.51,41.05
2017,1,9,9,0,0.0,72.0,2.1,9.0,72.0,64.38,52.86
2017,1,9,9,15,0.0,86.0,2.2,9.0,86.0,76.31,63.77
2017,1,9,9,30,0.0,100.0,2.3,9.0,100.0,88.24,74.55
2017,1,9,9,45,1.0,113.0,2.45,9.0,113.5,100.17,81.22
2017,1,9,10,0,2.0,126.0,2.6,9.0,127.0,112.27,91.41
2017,1,9,10,15,16.0,143.5,2.65,9.0,150.0,130.13,105.84
2017,1,9,10,30,30.0,161.0,2.7,9.0,173.0,146.6,119.05
2017,1,9,10,45,15.0,147.0,2.75,9.0,153.0,136.75,111.26
2017,1,9,11,0,0.0,133.0,2.8,9.0,133.0,121.86,99.08
2017,1,9,11,15,0.0,130.5,2.85,9.0,130.5,120.15,97.55
2017,1,9,11,30,0.0,128.0,2.9,9.0,128.0,118.29,95.9
2017,1,9,11,45,0.0,136.5,2.95,9.0,136.5,126.36,102.67
2017,1,9,12,0,0.0,145.0,3.0,9.0,145.0,134.54,109.51
2017,1,9,12,15,30.0,178.0,2.95,9.0,192.5,180.42,147.9
2017,1,9,12,30,60.0,211.0,2.9,9.0,240.0,228.01,187.44
2017,1,9,12,45,30.0,160.5,2.9,9.0,175.0,167.71,137.36
2017,1,9,13,0,0.0,110.0,2.9,9.0,110.0,102.81,82.67
2017,1,9,13,15,0.0,95.5,2.85,9.0,95.5,89.15,71.17
2017,1,9,13,30,0.0,81.0,2.8,9.0,81.0,75.42,59.51
2017,1,9,13,45,0.0,83.0,2.8,9.0,83.0,77.35,61.26
2017,1,9,14,0,0.0,85.0,2.8,9.0,85.0,79.36,63.07
2017,1,9,14,15,0.0,61.5,2.8,9.0,61.5,57.19,44.06
2017,1,9,14,30,0.0,38.0,2.8,9.0,38.0,35.28,25.15
2017,1,9,14,45,0.0,34.5,2.8,9.0,34.5,32.02,22.35
2017,1,9,15,0,0.0,31.0,2.8,9.0,31.0,28.76,19.54
2017,1,9,15,15,0.0,27.0,2.8,9.0,27.0,25.04,16.29
2017,1,9,15,30,0.0,23.0,2.8,9.0,23.0,21.32,13.02
2017,1,9,15,45,0.0,18.5,2.85,9.0,18.5,17.14,9.31
2017,1,9,16,0,0.0,14.0,2.9,9.0,14.0,12.97,5.58
2017,1,9,16,15,0.0,10.0,2.95,9.0,10.0,9.26,2.25
2017,1,9,16,30,0.0,6.0,3.0,9.0,6.0,5.55,0.0
2017,1,9,16,45,0.0,3.0,3.05,9.0,3.0,2.77,0.0
2017,1,9,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,4.0,10.0,0.5,0.48,0.0
2017,1,10,8,0,0.0,1.0,4.1,10.0,1.0,0.92,0.0
2017,1,10,8,15,0.0,1.5,4.2,10.0,1.5,1.39,0.0
2017,1,10,8,30,0.0,2.0,4.3,10.0,2.0,1.85,0.0
2017,1,10,8,45,0.0,3.0,4.45,10.0,3.0,2.77,0.0
2017,1,10,9,0,0.0,4.0,4.6,10.0,4.0,3.7,0.0
2017,1,10,9,15,0.0,5.0,4.7,10.0,5.0,4.63,0.0
2017,1,10,9,30,0.0,6.0,4.8,10.0,6.0,5.56,0.0
2017,1,10,9,45,0.0,6.5,4.95,10.5,6.5,6.02,0.0
2017,1,10,10,0,0.0,7.0,5.1,11.0,7.0,6.49,0.0
2017,1,10,10,15,0.0,7.0,5.2,11.0,7.0,6.49,0.0
2017,1,10,10,30,0.0,7.0,5.3,11.0,7.0,6.49,0.0
2017,1,10,10,45,0.0,12.0,5.4,11.0,12.0,11.13,3.97
2017,1,10,11,0,0.0,17.0,5.5,11.0,17.0,15.77,7.96
2017,1,10,11,15,0.0,18.0,5.55,11.0,18.0,16.71,8.75
2017,1,10,11,30,0.0,19.0,5.6,11.0,19.0,17.64,9.54
2017,1,10,11,45,0.0,39.5,5.65,11.5,39.5,36.7,25.85
2017,1,10,12,0,0.0,60.0,5.7,12.0,60.0,55.81,42.07
2017,1,10,12,15,0.0,43.0,5.75,12.0,43.0,39.97,28.55
2017,1,10,12,30,0.0,26.0,5.8,12.0,26.0,24.15,15.04
2017,1,10,12,45,0.0,26.0,5.85,12.0,26.0,24.15,15.04
2017,1,10,13,0,0.0,26.0,5.9,12.0,26.0,24.14,15.05
2017,1,10,13,15,0.0,45.5,5.85,12.0,45.5,42.29,30.59
2017,1,10,13,30,0.0,65.0,5.8,12.0,65.0,60.47,46.14
2017,1,10,13,45,0.0,46.5,5.75,12.0,46.5,43.21,31.45
2017,1,10,14,0,0.0,28.0,5.7,12.0,28.0,25.99,16.72
2017,1,10,14,15,0.0,27.0,5.65,12.0,27.0,25.06,15.95
2017,1,10,14,30,0.0,26.0,5.6,12.0,26.0,24.12,15.18
2017,1,10,14,45,0.0,23.5,5.55,12.0,23.5,21.8,13.2
2017,1,10,15,0,0.0,21.0,5.5,12.0,21.0,19.47,11.21
2017,1,10,15,15,0.0,18.0,5.5,11.5,18.0,16.68,8.82
2017,1,10,15,30,0.0,15.0,5.5,11.0,15.0,13.9,6.41
2017,1,10,15,45,0.0,12.5,5.5,11.0,12.5,11.58,4.37
2017,1,10,16,0,0.0,10.0,5.5,11.0,10.0,9.26,2.3
2017,1,10,16,15,0.0,7.0,5.4,11.0,7.0,6.48,0.0
2017,1,10,16,30,0.0,4.0,5.3,11.0,4.0,3.7,0.0
2017,1,10,16,45,0.0,2.0,5.25,11.0,2.0,1.85,0.0
2017,1,10,17,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,45,160.5,13.0,2.7,7.0,24.5,12.39,0.0
2017,1,11,8,0,321.0,26.0,2.7,7.0,49.0,21.22,9.89
2017,1,11,8,15,428.5,34.0,2.7,7.0,87.5,26.76,17.9
2017,1,11,8,30,536.0,42.0,2.7,7.0,126.0,32.17,23.4
2017,1,11,8,45,600.5,47.0,2.7,7.0,167.0,34.79,26.12
2017,1,11,9,0,665.0,52.0,2.7,7.0,208.0,41.02,32.0
2017,1,11,9,15,705.5,56.0,2.65,7.0,247.0,43.01,33.92
2017,1,11,9,30,746.0,60.0,2.6,7.0,286.0,52.24,34.74
2017,1,11,9,45,513.0,102.0,2.6,7.5,265.5,106.68,70.04
2017,1,11,10,0,280.0,144.0,2.6,8.0,245.0,145.35,107.79
2017,1,11,10,15,190.0,161.5,2.6,8.0,232.5,164.44,127.4
2017,1,11,10,30,100.0,179.0,2.6,8.0,220.0,174.38,139.92
2017,1,11,10,45,50.0,131.5,2.6,8.0,152.0,130.34,104.88
2017,1,11,11,0,0.0,84.0,2.6,8.0,84.0,78.14,62.07
2017,1,11,11,15,103.0,148.5,2.55,8.0,198.0,167.6,135.7
2017,1,11,11,30,206.0,213.0,2.5,8.0,312.0,265.83,215.76
2017,1,11,11,45,416.0,172.5,2.5,8.0,376.5,322.38,260.26
2017,1,11,12,0,626.0,132.0,2.5,8.0,441.0,390.4,315.36
2017,1,11,12,15,406.5,178.0,2.45,8.0,379.0,355.04,289.7
2017,1,11,12,30,187.0,224.0,2.4,8.0,317.0,303.11,248.96
2017,1,11,12,45,164.0,222.0,2.35,8.0,302.5,297.06,244.76
2017,1,11,13,0,141.0,220.0,2.3,8.0,288.0,289.52,239.0
2017,1,11,13,15,70.5,152.5,2.25,8.0,186.5,184.57,152.4
2017,1,11,13,30,0.0,85.0,2.2,8.0,85.0,79.2,62.85
2017,1,11,13,45,0.0,56.0,2.15,8.0,56.0,52.07,39.66
2017,1,11,14,0,0.0,27.0,2.1,8.0,27.0,25.06,16.26
2017,1,11,14,15,158.5,88.0,2.0,8.0,149.0,185.6,156.53
2017,1,11,14,30,317.0,149.0,1.9,8.0,271.0,344.89,289.53
2017,1,11,14,45,305.0,138.5,1.85,8.0,247.5,328.52,275.55
2017,1,11,15,0,293.0,128.0,1.8,8.0,224.0,311.15,261.41
2017,1,11,15,15,282.0,113.5,1.65,7.5,197.5,288.64,243.05
2017,1,11,15,30,271.0,99.0,1.5,7.0,171.0,265.2,223.41
2017,1,11,15,45,248.0,85.0,1.4,7.0,142.0,235.49,197.52
2017,1,11,16,0,225.0,71.0,1.3,7.0,113.0,205.72,170.9
2017,1,11,16,15,194.0,54.5,1.25,6.5,84.5,168.7,137.77
2017,1,11,16,30,163.0,38.0,1.2,6.0,56.0,141.44,110.82
2017,1,11,16,45,81.5,24.0,1.15,6.0,33.0,73.47,37.59
2017,1,11,17,0,0.0,10.0,1.1,6.0,10.0,9.53,0.0
2017,1,11,17,15,0.0,5.0,1.1,6.0,5.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
