Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,12,7,45,200.0,11.0,1.85,4.5,26.0,10.48,0.0
2017,1,12,8,0,400.0,22.0,1.9,5.0,52.0,18.96,8.52
2017,1,12,8,15,499.0,29.0,1.95,5.0,91.5,24.22,15.86
2017,1,12,8,30,598.0,36.0,2.0,5.0,131.0,29.37,21.09
2017,1,12,8,45,659.5,40.0,2.05,5.0,172.5,31.59,23.44
2017,1,12,9,0,721.0,44.0,2.1,5.0,214.0,33.88,25.71
2017,1,12,9,15,757.5,47.0,2.05,5.0,253.0,35.28,27.09
2017,1,12,9,30,794.0,50.0,2.0,5.0,292.0,44.75,27.73
2017,1,12,9,45,551.5,95.5,2.0,5.5,273.0,104.72,67.43
2017,1,12,10,0,309.0,141.0,2.0,6.0,254.0,146.4,108.11
2017,1,12,10,15,334.5,149.5,2.0,6.0,280.5,174.4,130.12
2017,1,12,10,30,360.0,158.0,2.0,6.0,307.0,204.19,155.05
2017,1,12,10,45,479.0,141.5,2.0,6.5,351.5,235.31,178.21
2017,1,12,11,0,598.0,125.0,2.0,7.0,396.0,277.82,212.25
2017,1,12,11,15,607.0,126.5,2.0,7.0,410.0,307.89,240.08
2017,1,12,11,30,616.0,128.0,2.0,7.0,424.0,337.34,267.14
2017,1,12,11,45,504.5,160.0,2.0,7.0,405.5,345.69,278.14
2017,1,12,12,0,393.0,192.0,2.0,7.0,387.0,345.7,281.1
2017,1,12,12,15,390.0,194.0,2.0,7.0,388.0,360.48,294.61
2017,1,12,12,30,387.0,196.0,2.0,7.0,389.0,374.06,306.84
2017,1,12,12,45,391.5,192.5,2.05,7.5,386.0,384.76,316.17
2017,1,12,13,0,396.0,189.0,2.1,8.0,383.0,394.35,324.5
2017,1,12,13,15,303.5,197.5,2.1,8.0,343.5,363.63,300.19
2017,1,12,13,30,211.0,206.0,2.1,8.0,304.0,323.68,268.0
2017,1,12,13,45,105.5,154.5,2.15,8.0,203.5,216.24,179.64
2017,1,12,14,0,0.0,103.0,2.2,8.0,103.0,96.83,78.05
2017,1,12,14,15,8.0,124.0,2.2,8.0,127.0,122.74,100.63
2017,1,12,14,30,16.0,145.0,2.2,8.0,151.0,150.2,124.21
2017,1,12,14,45,13.5,133.0,2.2,8.0,138.0,137.7,113.67
2017,1,12,15,0,11.0,121.0,2.2,8.0,125.0,125.17,103.1
2017,1,12,15,15,7.0,108.0,2.2,7.5,110.5,110.72,90.9
2017,1,12,15,30,3.0,95.0,2.2,7.0,96.0,96.33,78.56
2017,1,12,15,45,322.0,68.5,2.25,7.0,130.5,262.72,222.44
2017,1,12,16,0,641.0,42.0,2.3,7.0,165.0,385.85,321.65
2017,1,12,16,15,561.5,36.0,2.3,7.0,124.5,328.06,269.01
2017,1,12,16,30,482.0,30.0,2.3,7.0,84.0,272.11,215.5
2017,1,12,16,45,333.5,21.0,2.35,7.0,50.5,182.51,108.22
2017,1,12,17,0,185.0,12.0,2.4,7.0,17.0,84.68,0.0
2017,1,12,17,15,92.5,6.0,2.35,6.5,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,13,7,45,228.0,10.5,0.5,4.5,28.0,10.01,0.0
2017,1,13,8,0,456.0,21.0,0.5,5.0,56.0,17.93,7.96
2017,1,13,8,15,550.0,27.0,0.55,5.0,96.0,22.27,14.22
2017,1,13,8,30,644.0,33.0,0.6,5.0,136.0,26.56,18.62
2017,1,13,8,45,697.5,37.0,0.7,5.5,177.5,28.93,21.01
2017,1,13,9,0,751.0,41.0,0.8,6.0,219.0,34.79,26.5
2017,1,13,9,15,786.0,44.0,0.95,6.5,258.5,37.08,28.61
2017,1,13,9,30,821.0,47.0,1.1,7.0,298.0,47.96,29.73
2017,1,13,9,45,844.0,49.0,1.25,7.5,333.5,92.15,45.88
2017,1,13,10,0,867.0,51.0,1.4,8.0,369.0,137.42,75.12
2017,1,13,10,15,883.5,52.5,1.45,8.5,399.0,182.15,110.79
2017,1,13,10,30,900.0,54.0,1.5,9.0,429.0,226.94,149.89
2017,1,13,10,45,910.0,55.5,1.6,9.5,452.5,270.0,189.26
2017,1,13,11,0,920.0,57.0,1.7,10.0,476.0,312.13,228.14
2017,1,13,11,15,927.0,58.0,1.75,10.0,493.0,351.73,265.11
2017,1,13,11,30,934.0,59.0,1.8,10.0,510.0,389.76,300.26
2017,1,13,11,45,937.0,59.5,1.85,10.5,519.0,424.01,331.22
2017,1,13,12,0,940.0,60.0,1.9,11.0,528.0,456.07,359.67
2017,1,13,12,15,941.0,60.0,1.85,11.0,529.5,484.42,384.88
2017,1,13,12,30,942.0,60.0,1.8,11.0,531.0,510.19,407.47
2017,1,13,12,45,939.0,60.0,1.8,11.0,525.5,531.3,426.17
2017,1,13,13,0,936.0,60.0,1.8,11.0,520.0,549.48,442.22
2017,1,13,13,15,930.5,59.5,1.7,11.0,506.5,562.81,453.74
2017,1,13,13,30,925.0,59.0,1.6,11.0,493.0,573.06,462.58
2017,1,13,13,45,913.5,58.5,1.55,11.0,472.0,576.88,466.57
2017,1,13,14,0,902.0,58.0,1.5,11.0,451.0,577.56,467.98
2017,1,13,14,15,888.0,57.0,1.45,11.0,424.0,573.19,465.35
2017,1,13,14,30,874.0,56.0,1.4,11.0,397.0,565.87,460.26
2017,1,13,14,45,851.0,54.5,1.35,11.0,363.5,550.09,448.41
2017,1,13,15,0,828.0,53.0,1.3,11.0,330.0,531.78,434.27
2017,1,13,15,15,797.0,50.5,1.35,10.5,292.0,509.26,417.56
2017,1,13,15,30,766.0,48.0,1.4,10.0,254.0,481.21,395.71
2017,1,13,15,45,717.5,44.5,1.5,9.5,213.0,441.24,363.46
2017,1,13,16,0,669.0,41.0,1.6,9.0,172.0,400.62,329.0
2017,1,13,16,15,593.0,35.5,1.75,8.5,130.5,344.32,280.15
2017,1,13,16,30,517.0,30.0,1.9,8.0,89.0,289.61,229.06
2017,1,13,16,45,372.5,21.0,2.05,8.0,54.0,201.27,126.72
2017,1,13,17,0,228.0,12.0,2.2,8.0,19.0,102.35,0.0
2017,1,13,17,15,114.0,6.0,2.25,8.0,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,7,45,185.0,12.5,0.7,5.5,26.5,11.91,0.0
2017,1,14,8,0,370.0,25.0,0.6,6.0,53.0,20.12,9.75
2017,1,14,8,15,471.0,32.5,0.55,6.0,92.5,25.26,16.82
2017,1,14,8,30,572.0,40.0,0.5,6.0,132.0,33.1,24.48
2017,1,14,8,45,630.0,45.5,0.45,6.5,173.5,36.52,27.88
2017,1,14,9,0,688.0,51.0,0.4,7.0,215.0,39.95,31.14
2017,1,14,9,15,727.0,54.5,0.35,7.5,254.5,41.53,32.61
2017,1,14,9,30,766.0,58.0,0.3,8.0,294.0,52.13,33.29
2017,1,14,9,45,792.0,61.0,0.3,8.5,329.5,95.02,49.66
2017,1,14,10,0,818.0,64.0,0.3,9.0,365.0,139.53,78.33
2017,1,14,10,15,836.0,66.0,0.25,9.0,395.0,183.28,112.77
2017,1,14,10,30,854.0,68.0,0.2,9.0,425.0,227.4,150.51
2017,1,14,10,45,867.0,69.0,0.2,9.5,449.0,269.52,187.81
2017,1,14,11,0,880.0,70.0,0.2,10.0,473.0,313.9,226.95
2017,1,14,11,15,887.5,71.0,0.3,10.0,489.5,352.46,262.09
2017,1,14,11,30,895.0,72.0,0.4,10.0,506.0,389.58,295.69
2017,1,14,11,45,898.5,73.0,0.5,10.5,515.5,423.53,325.74
2017,1,14,12,0,902.0,74.0,0.6,11.0,525.0,455.43,353.54
2017,1,14,12,15,902.5,74.0,0.7,11.0,526.5,482.82,378.02
2017,1,14,12,30,903.0,74.0,0.8,11.0,528.0,507.71,400.15
2017,1,14,12,45,904.5,72.0,0.95,11.0,523.0,528.46,419.18
2017,1,14,13,0,906.0,70.0,1.1,11.0,518.0,546.48,435.85
2017,1,14,13,15,899.5,69.5,1.15,11.0,504.5,559.04,447.41
2017,1,14,13,30,893.0,69.0,1.2,11.0,491.0,568.57,456.47
2017,1,14,13,45,882.0,68.0,1.3,11.0,470.0,572.03,461.13
2017,1,14,14,0,871.0,67.0,1.4,11.0,449.0,572.43,463.29
2017,1,14,14,15,855.5,65.5,1.45,11.0,421.5,569.71,462.48
2017,1,14,14,30,840.0,64.0,1.5,11.0,394.0,561.38,457.22
2017,1,14,14,45,816.5,62.0,1.55,11.0,361.0,545.14,445.6
2017,1,14,15,0,793.0,60.0,1.6,11.0,328.0,526.35,431.6
2017,1,14,15,15,760.5,57.0,1.7,10.5,290.0,499.12,411.4
2017,1,14,15,30,728.0,54.0,1.8,10.0,252.0,470.04,388.77
2017,1,14,15,45,677.0,50.0,1.9,9.5,211.0,428.59,355.02
2017,1,14,16,0,626.0,46.0,2.0,9.0,170.0,386.53,319.22
2017,1,14,16,15,547.5,39.5,2.1,8.5,129.0,328.42,268.65
2017,1,14,16,30,469.0,33.0,2.2,8.0,88.0,277.67,221.07
2017,1,14,16,45,234.5,26.0,2.35,8.0,53.5,154.14,101.34
2017,1,14,17,0,0.0,19.0,2.5,8.0,19.0,18.11,0.0
2017,1,14,17,15,0.0,9.5,2.55,7.5,9.5,9.05,0.0
2017,1,14,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,7,45,186.5,12.0,1.3,4.5,26.5,11.44,0.0
2017,1,15,8,0,373.0,24.0,1.3,5.0,53.0,19.11,9.19
2017,1,15,8,15,471.0,31.5,1.3,5.0,92.5,26.52,18.0
2017,1,15,8,30,569.0,39.0,1.3,5.0,132.0,32.04,23.58
2017,1,15,8,45,633.5,43.5,1.3,5.5,173.5,34.59,26.18
2017,1,15,9,0,698.0,48.0,1.3,6.0,215.0,37.19,28.68
2017,1,15,9,15,735.5,51.5,1.25,6.5,254.5,38.88,30.25
2017,1,15,9,30,773.0,55.0,1.2,7.0,294.0,50.32,31.22
2017,1,15,9,45,803.5,56.0,1.2,7.5,330.0,92.21,46.82
2017,1,15,10,0,834.0,57.0,1.2,8.0,366.0,140.45,78.94
2017,1,15,10,15,852.0,58.5,1.1,8.5,396.0,184.25,113.82
2017,1,15,10,30,870.0,60.0,1.0,9.0,426.0,228.27,151.96
2017,1,15,10,45,882.5,61.5,0.95,9.5,450.0,270.98,190.42
2017,1,15,11,0,895.0,63.0,0.9,10.0,474.0,313.03,228.38
2017,1,15,11,15,903.0,63.5,0.8,10.0,491.0,351.82,263.64
2017,1,15,11,30,911.0,64.0,0.7,10.0,508.0,389.17,296.93
2017,1,15,11,45,915.0,65.0,0.6,10.5,518.0,423.8,326.62
2017,1,15,12,0,919.0,66.0,0.5,11.0,528.0,456.39,353.65
2017,1,15,12,15,920.0,66.0,0.55,11.0,530.0,484.44,378.23
2017,1,15,12,30,921.0,66.0,0.6,11.0,532.0,509.96,400.42
2017,1,15,12,45,918.0,66.0,0.65,11.0,526.0,530.87,418.74
2017,1,15,13,0,915.0,66.0,0.7,11.0,520.0,548.9,434.6
2017,1,15,13,15,909.0,65.0,0.75,11.0,506.5,561.34,446.03
2017,1,15,13,30,903.0,64.0,0.8,11.0,493.0,570.71,455.0
2017,1,15,13,45,892.0,63.5,0.9,11.0,472.5,574.78,460.27
2017,1,15,14,0,881.0,63.0,1.0,11.0,452.0,575.78,463.05
2017,1,15,14,15,866.0,61.5,1.05,11.0,424.5,570.35,460.39
2017,1,15,14,30,851.0,60.0,1.1,11.0,397.0,562.01,455.33
2017,1,15,14,45,830.0,58.0,1.2,11.0,364.0,550.37,447.72
2017,1,15,15,0,809.0,56.0,1.3,11.0,331.0,532.88,435.24
2017,1,15,15,15,778.5,53.0,1.35,10.5,293.5,506.56,415.78
2017,1,15,15,30,748.0,50.0,1.4,10.0,256.0,478.32,393.95
2017,1,15,15,45,701.5,46.0,1.45,9.5,215.0,438.88,362.08
2017,1,15,16,0,655.0,42.0,1.5,9.0,174.0,398.75,328.12
2017,1,15,16,15,581.5,36.5,1.55,8.5,133.0,343.56,280.29
2017,1,15,16,30,508.0,31.0,1.6,8.0,92.0,289.87,230.89
2017,1,15,16,45,373.5,22.5,1.7,8.0,57.0,207.47,142.35
2017,1,15,17,0,239.0,14.0,1.8,8.0,22.0,110.06,0.0
2017,1,15,17,15,119.5,7.0,1.8,8.0,11.0,6.67,0.0
2017,1,15,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,16,7,45,213.5,12.0,0.65,5.0,29.0,11.44,0.0
2017,1,16,8,0,427.0,24.0,0.6,6.0,58.0,20.84,10.7
2017,1,16,8,15,522.0,30.5,0.5,6.5,98.5,25.5,17.06
2017,1,16,8,30,617.0,37.0,0.4,7.0,139.0,30.12,21.72
2017,1,16,8,45,671.5,42.0,0.3,7.5,180.5,33.21,24.79
2017,1,16,9,0,726.0,47.0,0.2,8.0,222.0,36.29,27.73
2017,1,16,9,15,479.5,85.0,0.15,8.0,209.0,61.6,50.85
2017,1,16,9,30,233.0,123.0,0.1,8.0,196.0,96.18,75.59
2017,1,16,9,45,236.5,137.5,0.1,8.5,219.0,122.1,91.27
2017,1,16,10,0,240.0,152.0,0.1,9.0,242.0,148.31,110.4
2017,1,16,10,15,310.0,155.5,0.15,9.5,280.5,176.71,130.09
2017,1,16,10,30,380.0,159.0,0.2,10.0,319.0,210.69,155.53
2017,1,16,10,45,635.0,112.0,0.3,10.5,398.0,250.88,180.81
2017,1,16,11,0,890.0,65.0,0.4,11.0,477.0,314.76,227.82
2017,1,16,11,15,896.5,66.0,0.5,11.0,493.5,353.49,263.07
2017,1,16,11,30,903.0,67.0,0.6,11.0,510.0,390.68,296.8
2017,1,16,11,45,905.0,67.5,0.7,11.0,518.5,423.92,326.96
2017,1,16,12,0,907.0,68.0,0.8,11.0,527.0,455.0,354.86
2017,1,16,12,15,907.5,68.5,0.8,11.0,529.0,483.1,379.28
2017,1,16,12,30,908.0,69.0,0.8,11.0,531.0,508.71,401.24
2017,1,16,12,45,899.5,70.5,0.85,11.5,524.0,528.24,417.78
2017,1,16,13,0,891.0,72.0,0.9,12.0,517.0,544.76,431.69
2017,1,16,13,15,885.0,71.0,0.85,12.0,504.0,556.97,442.08
2017,1,16,13,30,879.0,70.0,0.8,12.0,491.0,566.19,449.98
2017,1,16,13,45,870.5,68.5,0.75,12.0,470.5,570.47,454.0
2017,1,16,14,0,862.0,67.0,0.7,12.0,450.0,571.75,455.62
2017,1,16,14,15,847.0,65.5,0.65,12.0,423.0,569.36,454.25
2017,1,16,14,30,832.0,64.0,0.6,12.0,396.0,561.36,448.6
2017,1,16,14,45,812.0,61.5,0.6,12.0,363.5,546.55,438.19
2017,1,16,15,0,792.0,59.0,0.6,12.0,331.0,529.16,425.52
2017,1,16,15,15,761.5,56.0,0.6,11.5,294.0,502.97,406.4
2017,1,16,15,30,731.0,53.0,0.6,11.0,257.0,474.89,385.07
2017,1,16,15,45,685.5,48.5,0.65,10.5,216.5,435.53,354.29
2017,1,16,16,0,640.0,44.0,0.7,10.0,176.0,395.46,321.42
2017,1,16,16,15,566.5,38.5,0.75,9.5,135.0,340.3,274.82
2017,1,16,16,30,493.0,33.0,0.8,9.0,94.0,286.52,226.71
2017,1,16,16,45,360.5,24.0,0.9,9.0,58.5,210.99,147.98
2017,1,16,17,0,228.0,15.0,1.0,9.0,23.0,107.26,0.0
2017,1,16,17,15,114.0,7.5,1.05,9.0,11.5,50.43,0.0
2017,1,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,17,7,45,72.0,14.0,1.65,2.5,20.0,13.34,0.0
2017,1,17,8,0,144.0,28.0,1.6,3.0,40.0,21.9,11.88
2017,1,17,8,15,180.5,44.0,1.6,3.5,68.0,33.99,24.86
2017,1,17,8,30,217.0,60.0,1.6,4.0,96.0,47.84,38.08
2017,1,17,8,45,243.0,75.0,1.6,4.5,125.5,58.91,48.58
2017,1,17,9,0,269.0,90.0,1.6,5.0,155.0,69.66,58.58
2017,1,17,9,15,281.0,104.5,1.75,5.0,183.0,79.73,67.9
2017,1,17,9,30,293.0,119.0,1.9,5.0,211.0,94.74,74.48
2017,1,17,9,45,289.5,133.5,2.05,5.5,233.5,122.98,91.63
2017,1,17,10,0,286.0,148.0,2.2,6.0,256.0,150.82,112.69
2017,1,17,10,15,315.5,157.0,2.25,6.0,284.5,179.18,135.07
2017,1,17,10,30,345.0,166.0,2.3,6.0,313.0,209.78,160.6
2017,1,17,10,45,397.5,166.0,2.35,6.5,344.0,239.05,184.64
2017,1,17,11,0,450.0,166.0,2.4,7.0,375.0,273.91,213.96
2017,1,17,11,15,453.5,172.0,2.35,7.0,389.0,301.32,238.88
2017,1,17,11,30,457.0,178.0,2.3,7.0,403.0,328.11,263.0
2017,1,17,11,45,525.5,162.5,2.3,7.0,426.0,360.33,290.61
2017,1,17,12,0,594.0,147.0,2.3,7.0,449.0,397.17,322.08
2017,1,17,12,15,530.0,166.0,2.25,7.0,436.5,404.18,329.83
2017,1,17,12,30,466.0,185.0,2.2,7.0,424.0,408.72,334.99
2017,1,17,12,45,436.0,189.5,2.15,7.0,411.5,412.35,339.09
2017,1,17,13,0,406.0,194.0,2.1,7.0,399.0,413.43,340.85
2017,1,17,13,15,332.0,201.5,2.05,7.0,366.0,386.18,319.43
2017,1,17,13,30,258.0,209.0,2.0,7.0,333.0,360.78,299.11
2017,1,17,13,45,198.5,204.0,2.0,7.0,297.0,321.69,267.63
2017,1,17,14,0,139.0,199.0,2.0,7.0,261.0,286.89,239.12
2017,1,17,14,15,98.5,183.0,1.95,6.5,226.0,242.75,203.07
2017,1,17,14,30,58.0,167.0,1.9,6.0,191.0,204.52,171.28
2017,1,17,14,45,53.5,154.5,1.85,6.0,175.0,190.65,159.91
2017,1,17,15,0,49.0,142.0,1.8,6.0,159.0,176.61,148.18
2017,1,17,15,15,44.5,126.5,1.8,6.0,140.5,158.84,133.14
2017,1,17,15,30,40.0,111.0,1.8,6.0,122.0,140.87,117.72
2017,1,17,15,45,33.5,94.5,1.8,6.0,103.0,120.41,99.85
2017,1,17,16,0,27.0,78.0,1.8,6.0,84.0,99.82,81.59
2017,1,17,16,15,16.5,61.0,1.85,5.5,64.0,76.39,60.72
2017,1,17,16,30,6.0,44.0,1.9,5.0,44.0,48.49,35.81
2017,1,17,16,45,3.0,27.5,1.95,5.0,27.5,29.26,17.18
2017,1,17,17,0,0.0,11.0,2.0,5.0,11.0,10.2,0.0
2017,1,17,17,15,0.0,5.5,2.0,5.0,5.5,5.24,0.0
2017,1,17,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,4.65,7.0,2.0,1.91,0.0
2017,1,18,8,0,0.0,4.0,4.8,7.0,4.0,3.7,0.0
2017,1,18,8,15,0.0,7.5,4.95,7.0,7.5,6.94,0.5
2017,1,18,8,30,0.0,11.0,5.1,7.0,11.0,10.18,3.58
2017,1,18,8,45,0.0,14.5,5.25,7.5,14.5,13.43,6.62
2017,1,18,9,0,0.0,18.0,5.4,8.0,18.0,16.68,9.64
2017,1,18,9,15,0.0,21.5,5.45,8.0,21.5,19.93,12.65
2017,1,18,9,30,0.0,25.0,5.5,8.0,25.0,23.19,14.71
2017,1,18,9,45,0.0,28.0,5.6,8.5,28.0,25.98,17.09
2017,1,18,10,0,0.0,31.0,5.7,9.0,31.0,28.77,19.46
2017,1,18,10,15,0.0,24.5,5.75,9.0,24.5,22.73,14.16
2017,1,18,10,30,0.0,18.0,5.8,9.0,18.0,16.7,8.88
2017,1,18,10,45,0.0,39.0,5.85,9.5,39.0,36.23,25.75
2017,1,18,11,0,0.0,60.0,5.9,10.0,60.0,55.81,42.48
2017,1,18,11,15,0.0,50.0,6.0,10.0,50.0,46.49,34.42
2017,1,18,11,30,0.0,40.0,6.1,10.0,40.0,37.17,26.39
2017,1,18,11,45,0.0,27.5,6.25,10.0,27.5,25.54,16.36
2017,1,18,12,0,0.0,15.0,6.4,10.0,15.0,13.93,6.35
2017,1,18,12,15,0.0,23.0,6.45,10.0,23.0,21.36,12.75
2017,1,18,12,30,0.0,31.0,6.5,10.0,31.0,28.8,19.15
2017,1,18,12,45,0.0,24.0,6.55,10.0,24.0,22.29,13.55
2017,1,18,13,0,0.0,17.0,6.6,10.0,17.0,15.78,7.95
2017,1,18,13,15,0.0,17.5,6.6,10.0,17.5,16.25,8.36
2017,1,18,13,30,0.0,18.0,6.6,10.0,18.0,16.71,8.78
2017,1,18,13,45,0.0,23.0,6.6,10.0,23.0,21.35,12.8
2017,1,18,14,0,0.0,28.0,6.6,10.0,28.0,26.0,16.84
2017,1,18,14,15,0.0,21.5,6.45,10.0,21.5,19.95,11.64
2017,1,18,14,30,0.0,15.0,6.3,10.0,15.0,13.91,6.43
2017,1,18,14,45,0.0,13.5,6.2,10.0,13.5,12.52,5.23
2017,1,18,15,0,0.0,12.0,6.1,10.0,12.0,11.12,4.03
2017,1,18,15,15,0.0,10.5,5.85,10.0,10.5,9.73,2.83
2017,1,18,15,30,0.0,9.0,5.6,10.0,9.0,8.34,1.61
2017,1,18,15,45,0.0,7.5,5.4,10.0,7.5,6.94,0.39
2017,1,18,16,0,0.0,6.0,5.2,10.0,6.0,5.55,0.0
2017,1,18,16,15,0.0,4.5,4.9,10.0,4.5,4.16,0.0
2017,1,18,16,30,0.0,3.0,4.6,10.0,3.0,2.77,0.0
2017,1,18,16,45,0.0,2.0,4.35,10.0,2.0,1.85,0.0
2017,1,18,17,0,0.0,1.0,4.1,10.0,1.0,0.92,0.0
2017,1,18,17,15,0.0,0.5,4.0,10.0,0.5,0.48,0.0
2017,1,18,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,8.5,2.95,8.5,8.5,7.87,0.0
2017,1,19,8,0,0.0,17.0,3.0,9.0,17.0,15.77,6.97
2017,1,19,8,15,0.0,31.0,2.95,9.0,31.0,28.8,19.77
2017,1,19,8,30,0.0,45.0,2.9,9.0,45.0,41.22,31.43
2017,1,19,8,45,0.0,60.0,2.85,9.0,60.0,54.28,43.58
2017,1,19,9,0,0.0,75.0,2.8,9.0,75.0,67.18,55.47
2017,1,19,9,15,0.0,89.5,2.8,9.0,89.5,79.53,66.72
2017,1,19,9,30,0.0,104.0,2.8,9.0,104.0,92.0,74.29
2017,1,19,9,45,4.5,120.5,2.8,9.0,122.5,106.94,86.84
2017,1,19,10,0,9.0,137.0,2.8,9.0,141.0,122.47,99.7
2017,1,19,10,15,107.0,162.0,2.75,9.0,208.0,153.76,121.63
2017,1,19,10,30,205.0,187.0,2.7,9.0,275.0,201.25,157.63
2017,1,19,10,45,321.5,179.0,2.7,9.0,326.0,233.87,181.59
2017,1,19,11,0,438.0,171.0,2.7,9.0,377.0,276.28,215.07
2017,1,19,11,15,295.0,199.0,2.65,9.0,340.0,274.63,219.11
2017,1,19,11,30,152.0,227.0,2.6,9.0,303.0,260.95,211.58
2017,1,19,11,45,151.0,232.5,2.6,9.0,309.5,273.84,222.85
2017,1,19,12,0,150.0,238.0,2.6,9.0,316.0,286.37,233.63
2017,1,19,12,15,75.0,161.0,2.55,9.0,200.0,185.57,151.58
2017,1,19,12,30,0.0,84.0,2.5,9.0,84.0,78.24,61.52
2017,1,19,12,45,0.0,70.0,2.45,9.0,70.0,65.15,50.48
2017,1,19,13,0,0.0,56.0,2.4,9.0,56.0,52.09,39.32
2017,1,19,13,15,0.0,91.0,2.35,9.0,91.0,84.83,67.38
2017,1,19,13,30,0.0,126.0,2.3,9.0,126.0,118.43,95.92
2017,1,19,13,45,412.5,103.0,2.3,9.0,290.5,352.05,295.3
2017,1,19,14,0,825.0,80.0,2.3,9.0,455.0,574.72,474.74
2017,1,19,14,15,424.0,119.0,2.3,9.0,311.0,386.03,321.68
2017,1,19,14,30,23.0,158.0,2.3,9.0,167.0,167.35,137.57
2017,1,19,14,45,11.5,90.0,2.3,9.0,94.5,91.45,73.72
2017,1,19,15,0,0.0,22.0,2.3,9.0,22.0,20.4,12.2
2017,1,19,15,15,0.0,19.5,2.25,8.5,19.5,18.08,10.23
2017,1,19,15,30,0.0,17.0,2.2,8.0,17.0,15.75,8.22
2017,1,19,15,45,0.0,14.0,2.15,8.0,14.0,12.97,5.75
2017,1,19,16,0,0.0,11.0,2.1,8.0,11.0,10.18,3.27
2017,1,19,16,15,0.0,8.5,2.1,8.0,8.5,7.87,1.18
2017,1,19,16,30,0.0,6.0,2.1,8.0,6.0,5.55,0.0
2017,1,19,16,45,0.0,3.5,2.1,8.0,3.5,3.24,0.0
2017,1,19,17,0,0.0,1.0,2.1,8.0,1.0,0.92,0.0
2017,1,19,17,15,0.0,0.5,2.15,8.0,0.5,0.48,0.0
2017,1,19,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.85,7.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,6.5,3.4,7.5,6.5,6.02,0.0
2017,1,20,8,0,0.0,13.0,3.4,8.0,13.0,12.04,4.13
2017,1,20,8,15,0.0,23.5,3.5,8.0,23.5,21.8,13.69
2017,1,20,8,30,0.0,34.0,3.6,8.0,34.0,31.57,22.89
2017,1,20,8,45,0.0,44.0,3.7,8.0,44.0,40.89,31.62
2017,1,20,9,0,0.0,54.0,3.8,8.0,54.0,50.15,40.23
2017,1,20,9,15,0.0,64.5,3.9,8.0,64.5,59.52,48.83
2017,1,20,9,30,0.0,75.0,4.0,8.0,75.0,68.87,54.58
2017,1,20,9,45,0.0,86.5,4.1,8.0,86.5,79.16,63.44
2017,1,20,10,0,0.0,98.0,4.2,8.0,98.0,89.53,72.28
2017,1,20,10,15,212.0,127.5,4.25,8.0,219.5,140.75,106.54
2017,1,20,10,30,424.0,157.0,4.3,8.0,341.0,218.26,164.19
2017,1,20,10,45,262.0,184.0,4.4,8.0,299.5,223.7,176.47
2017,1,20,11,0,100.0,211.0,4.5,8.0,258.0,215.83,175.83
2017,1,20,11,15,51.5,187.5,4.5,8.0,211.5,186.36,152.64
2017,1,20,11,30,3.0,164.0,4.5,8.0,165.0,151.88,124.51
2017,1,20,11,45,33.0,195.0,4.55,8.0,212.0,192.75,158.62
2017,1,20,12,0,63.0,226.0,4.6,8.0,259.0,236.67,195.2
2017,1,20,12,15,34.5,200.0,4.55,8.0,218.0,203.36,167.57
2017,1,20,12,30,6.0,174.0,4.5,8.0,177.0,165.33,135.7
2017,1,20,12,45,68.0,205.0,4.5,8.0,240.0,230.37,190.79
2017,1,20,13,0,130.0,236.0,4.5,8.0,303.0,301.67,250.51
2017,1,20,13,15,66.0,198.0,4.5,7.5,232.0,228.53,189.9
2017,1,20,13,30,2.0,160.0,4.5,7.0,161.0,152.6,125.71
2017,1,20,13,45,1.0,107.0,4.55,7.0,107.5,100.88,81.79
2017,1,20,14,0,0.0,54.0,4.6,7.0,54.0,50.21,38.14
2017,1,20,14,15,0.0,34.5,4.6,7.0,34.5,32.04,22.4
2017,1,20,14,30,0.0,15.0,4.6,7.0,15.0,13.91,6.56
2017,1,20,14,45,0.0,10.5,4.65,7.0,10.5,9.73,2.91
2017,1,20,15,0,0.0,6.0,4.7,7.0,6.0,5.56,0.0
2017,1,20,15,15,0.0,5.0,4.7,7.0,5.0,4.63,0.0
2017,1,20,15,30,0.0,4.0,4.7,7.0,4.0,3.7,0.0
2017,1,20,15,45,0.0,3.5,4.7,7.0,3.5,3.24,0.0
2017,1,20,16,0,0.0,3.0,4.7,7.0,3.0,2.78,0.0
2017,1,20,16,15,0.0,2.0,4.65,6.5,2.0,1.85,0.0
2017,1,20,16,30,0.0,1.0,4.6,6.0,1.0,0.92,0.0
2017,1,20,16,45,0.0,0.5,4.55,6.0,0.5,0.46,0.0
2017,1,20,17,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,20,17,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,1,20,17,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,7,45,28.5,20.5,3.5,7.5,23.0,17.56,0.0
2017,1,21,8,0,57.0,41.0,3.4,8.0,46.0,33.66,21.91
2017,1,21,8,15,133.0,61.0,3.3,8.0,81.5,48.07,36.95
2017,1,21,8,30,209.0,81.0,3.2,8.0,117.0,62.81,50.98
2017,1,21,8,45,309.5,89.5,3.1,8.0,159.0,67.46,55.68
2017,1,21,9,0,410.0,98.0,3.0,8.0,201.0,72.49,60.5
2017,1,21,9,15,459.0,106.0,2.95,8.0,239.5,76.95,64.63
2017,1,21,9,30,508.0,114.0,2.9,8.0,278.0,92.99,67.78
2017,1,21,9,45,370.5,137.0,2.85,8.5,263.5,129.44,92.66
2017,1,21,10,0,233.0,160.0,2.8,9.0,249.0,155.49,117.64
2017,1,21,10,15,123.5,160.0,2.75,9.0,207.5,155.51,122.28
2017,1,21,10,30,14.0,160.0,2.7,9.0,166.0,146.41,119.32
2017,1,21,10,45,49.5,185.0,2.65,9.0,208.5,175.53,142.45
2017,1,21,11,0,85.0,210.0,2.6,9.0,251.0,210.89,170.95
2017,1,21,11,15,172.5,216.0,2.6,9.0,302.5,250.25,201.88
2017,1,21,11,30,260.0,222.0,2.6,9.0,354.0,297.4,239.85
2017,1,21,11,45,194.5,231.0,2.65,9.0,330.5,290.78,236.17
2017,1,21,12,0,129.0,240.0,2.7,9.0,307.0,279.73,228.32
2017,1,21,12,15,104.0,237.0,2.7,9.0,291.5,270.08,220.99
2017,1,21,12,30,79.0,234.0,2.7,9.0,276.0,260.06,213.12
2017,1,21,12,45,65.5,227.0,2.75,9.0,262.0,250.5,205.57
2017,1,21,13,0,52.0,220.0,2.8,9.0,248.0,239.93,197.1
2017,1,21,13,15,55.0,216.0,2.8,9.0,244.5,240.67,198.04
2017,1,21,13,30,58.0,212.0,2.8,9.0,241.0,241.34,198.93
2017,1,21,13,45,43.5,197.0,2.85,9.0,218.5,220.31,181.7
2017,1,21,14,0,29.0,182.0,2.9,9.0,196.0,198.55,163.75
2017,1,21,14,15,14.5,157.5,2.95,8.5,164.5,160.19,131.95
2017,1,21,14,30,0.0,133.0,3.0,8.0,133.0,127.61,104.56
2017,1,21,14,45,0.0,106.0,3.15,8.0,106.0,100.83,81.89
2017,1,21,15,0,0.0,79.0,3.3,8.0,79.0,74.07,58.97
2017,1,21,15,15,0.0,70.0,3.4,8.0,70.0,65.42,51.56
2017,1,21,15,30,0.0,61.0,3.5,8.0,61.0,56.74,44.04
2017,1,21,15,45,0.0,51.5,3.65,8.0,51.5,47.87,36.28
2017,1,21,16,0,0.0,42.0,3.8,8.0,42.0,39.01,28.43
2017,1,21,16,15,0.0,32.5,3.9,7.5,32.5,30.17,20.57
2017,1,21,16,30,0.0,23.0,4.0,7.0,23.0,21.33,12.65
2017,1,21,16,45,0.0,15.0,4.15,7.0,15.0,13.9,5.72
2017,1,21,17,0,0.0,7.0,4.3,7.0,7.0,6.48,0.0
2017,1,21,17,15,0.0,3.5,4.45,7.0,3.5,3.34,0.0
2017,1,21,17,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,22,7,45,141.5,17.5,1.85,7.0,30.0,13.84,0.0
2017,1,22,8,0,283.0,35.0,1.7,7.0,60.0,29.27,18.66
2017,1,22,8,15,389.0,44.5,1.65,7.5,100.5,35.76,26.21
2017,1,22,8,30,495.0,54.0,1.6,8.0,141.0,42.12,32.47
2017,1,22,8,45,572.0,58.5,1.6,8.5,184.5,43.77,34.23
2017,1,22,9,0,649.0,63.0,1.6,9.0,228.0,45.6,35.98
2017,1,22,9,15,690.0,67.5,1.7,9.0,268.5,47.42,37.69
2017,1,22,9,30,731.0,72.0,1.8,9.0,309.0,66.0,40.17
2017,1,22,9,45,558.0,106.5,1.9,9.0,299.5,120.81,77.92
2017,1,22,10,0,385.0,141.0,2.0,9.0,290.0,156.28,111.36
2017,1,22,10,15,292.0,166.5,2.15,9.0,284.5,185.47,139.86
2017,1,22,10,30,199.0,192.0,2.3,9.0,279.0,205.25,161.01
2017,1,22,10,45,132.5,199.5,2.45,9.5,258.5,206.43,164.88
2017,1,22,11,0,66.0,207.0,2.6,10.0,238.0,203.09,164.28
2017,1,22,11,15,52.5,208.0,2.7,10.0,233.5,204.48,165.99
2017,1,22,11,30,39.0,209.0,2.8,10.0,229.0,204.49,166.38
