Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,11,45,81.0,225.0,2.95,10.0,267.5,239.13,194.68
2017,1,22,12,0,123.0,241.0,3.1,10.0,306.0,278.33,226.8
2017,1,22,12,15,74.0,223.5,3.15,10.0,262.5,243.79,199.0
2017,1,22,12,30,25.0,206.0,3.2,10.0,219.0,204.7,167.01
2017,1,22,12,45,12.5,172.0,3.3,10.0,178.5,167.55,136.37
2017,1,22,13,0,0.0,138.0,3.4,10.0,138.0,129.26,104.39
2017,1,22,13,15,0.0,112.0,3.4,9.5,112.0,104.74,84.02
2017,1,22,13,30,0.0,86.0,3.4,9.0,86.0,80.11,63.32
2017,1,22,13,45,0.0,56.5,3.4,9.0,56.5,52.55,39.78
2017,1,22,14,0,0.0,27.0,3.4,9.0,27.0,25.07,16.12
2017,1,22,14,15,0.0,17.5,3.3,8.5,17.5,16.24,8.51
2017,1,22,14,30,0.0,8.0,3.2,8.0,8.0,7.42,0.84
2017,1,22,14,45,0.0,7.0,3.1,8.0,7.0,6.49,0.03
2017,1,22,15,0,0.0,6.0,3.0,8.0,6.0,5.56,0.0
2017,1,22,15,15,0.0,5.5,2.9,7.5,5.5,5.09,0.0
2017,1,22,15,30,0.0,5.0,2.8,7.0,5.0,4.63,0.0
2017,1,22,15,45,0.0,4.0,2.7,7.0,4.0,3.7,0.0
2017,1,22,16,0,0.0,3.0,2.6,7.0,3.0,2.78,0.0
2017,1,22,16,15,0.0,2.0,2.65,7.0,2.0,1.85,0.0
2017,1,22,16,30,0.0,1.0,2.7,7.0,1.0,0.92,0.0
2017,1,22,16,45,0.0,0.5,2.8,7.0,0.5,0.46,0.0
2017,1,22,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,11.5,1.7,5.5,11.5,10.66,0.0
2017,1,23,8,0,0.0,23.0,1.7,6.0,23.0,21.36,12.32
2017,1,23,8,15,0.0,39.5,1.7,6.0,39.5,35.96,26.61
2017,1,23,8,30,0.0,56.0,1.7,6.0,56.0,50.22,40.1
2017,1,23,8,45,1.5,74.0,1.75,6.0,74.0,65.43,54.34
2017,1,23,9,0,3.0,92.0,1.8,6.0,92.0,80.42,68.2
2017,1,23,9,15,8.0,107.0,1.75,6.0,109.5,93.02,79.71
2017,1,23,9,30,13.0,122.0,1.7,6.0,127.0,106.34,87.24
2017,1,23,9,45,18.5,136.0,1.7,6.0,143.5,120.4,98.72
2017,1,23,10,0,24.0,150.0,1.7,6.0,160.0,135.02,110.66
2017,1,23,10,15,22.5,159.0,1.7,6.0,169.0,145.01,119.02
2017,1,23,10,30,21.0,168.0,1.7,6.0,178.0,154.73,127.19
2017,1,23,10,45,13.0,166.0,1.7,6.5,172.5,153.3,125.92
2017,1,23,11,0,5.0,164.0,1.7,7.0,167.0,150.79,123.7
2017,1,23,11,15,175.0,188.0,1.75,7.0,277.5,228.23,184.89
2017,1,23,11,30,345.0,212.0,1.8,7.0,388.0,321.66,259.47
2017,1,23,11,45,507.0,172.0,1.85,7.0,436.5,368.42,297.15
2017,1,23,12,0,669.0,132.0,1.9,7.0,485.0,424.25,343.14
2017,1,23,12,15,486.0,181.5,1.95,7.0,438.5,405.73,330.72
2017,1,23,12,30,303.0,231.0,2.0,7.0,392.0,375.03,307.34
2017,1,23,12,45,572.0,163.0,2.1,7.0,464.0,464.15,381.32
2017,1,23,13,0,841.0,95.0,2.2,7.0,536.0,559.27,459.0
2017,1,23,13,15,732.0,115.5,2.25,7.0,492.5,537.1,442.24
2017,1,23,13,30,623.0,136.0,2.3,7.0,449.0,509.06,421.04
2017,1,23,13,45,393.0,173.5,2.35,7.0,368.0,419.87,349.21
2017,1,23,14,0,163.0,211.0,2.4,7.0,287.0,315.63,262.89
2017,1,23,14,15,301.5,180.0,2.4,6.5,311.5,376.04,315.9
2017,1,23,14,30,440.0,149.0,2.4,6.0,336.0,436.75,367.97
2017,1,23,14,45,508.5,124.0,2.4,6.0,324.0,451.94,381.56
2017,1,23,15,0,577.0,99.0,2.4,6.0,312.0,468.2,395.98
2017,1,23,15,15,524.0,100.0,2.35,6.0,278.0,431.52,365.75
2017,1,23,15,30,471.0,101.0,2.3,6.0,244.0,398.95,338.48
2017,1,23,15,45,426.5,91.0,2.25,6.0,207.0,358.13,303.97
2017,1,23,16,0,382.0,81.0,2.2,6.0,170.0,317.4,268.63
2017,1,23,16,15,323.0,68.5,2.15,6.0,132.5,266.8,223.99
2017,1,23,16,30,264.0,56.0,2.1,6.0,95.0,218.06,179.87
2017,1,23,16,45,176.5,40.5,2.1,6.0,63.0,154.85,121.72
2017,1,23,17,0,89.0,25.0,2.1,6.0,31.0,79.84,35.78
2017,1,23,17,15,44.5,12.5,2.05,6.0,15.5,29.77,0.0
2017,1,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,24,7,45,149.5,17.0,2.65,5.0,31.0,13.53,0.0
2017,1,24,8,0,299.0,34.0,2.7,5.0,62.0,27.94,18.09
2017,1,24,8,15,396.5,44.0,2.7,5.0,102.5,34.97,25.85
2017,1,24,8,30,494.0,54.0,2.7,5.0,143.0,41.8,32.61
2017,1,24,8,45,568.5,58.5,2.75,5.5,186.5,43.47,34.39
2017,1,24,9,0,643.0,63.0,2.8,6.0,230.0,45.3,36.14
2017,1,24,9,15,683.0,67.5,2.75,6.0,270.5,47.12,37.86
2017,1,24,9,30,723.0,72.0,2.7,6.0,311.0,68.33,41.22
2017,1,24,9,45,775.5,69.0,2.65,6.5,351.0,111.63,61.79
2017,1,24,10,0,828.0,66.0,2.6,7.0,391.0,154.58,90.8
2017,1,24,10,15,846.0,68.0,2.45,7.0,422.5,199.84,128.81
2017,1,24,10,30,864.0,70.0,2.3,7.0,454.0,245.5,169.86
2017,1,24,10,45,882.5,69.5,2.2,7.5,480.0,292.62,212.76
2017,1,24,11,0,901.0,69.0,2.1,8.0,506.0,335.75,252.28
2017,1,24,11,15,909.0,70.0,1.9,8.0,524.5,376.25,289.66
2017,1,24,11,30,917.0,71.0,1.7,8.0,543.0,415.31,324.95
2017,1,24,11,45,925.5,70.0,1.55,8.5,554.0,451.05,356.1
2017,1,24,12,0,934.0,69.0,1.4,9.0,565.0,484.94,384.75
2017,1,24,12,15,935.5,69.0,1.3,9.0,568.0,514.49,410.07
2017,1,24,12,30,937.0,69.0,1.2,9.0,571.0,541.5,432.71
2017,1,24,12,45,939.0,67.5,1.15,9.5,566.5,564.56,451.29
2017,1,24,13,0,941.0,66.0,1.1,10.0,562.0,584.83,467.26
2017,1,24,13,15,936.0,65.0,1.25,10.0,549.0,598.81,480.61
2017,1,24,13,30,931.0,64.0,1.4,10.0,536.0,609.64,491.4
2017,1,24,13,45,923.0,63.0,1.55,10.0,515.5,615.55,498.29
2017,1,24,14,0,915.0,62.0,1.7,10.0,495.0,618.27,502.59
2017,1,24,14,15,902.0,61.0,1.8,9.5,468.0,614.85,502.63
2017,1,24,14,30,889.0,60.0,1.9,9.0,441.0,608.37,500.14
2017,1,24,14,45,870.5,58.0,2.05,9.0,407.5,594.48,491.04
2017,1,24,15,0,852.0,56.0,2.2,9.0,374.0,577.85,479.41
2017,1,24,15,15,825.5,53.5,2.2,8.5,336.0,553.43,461.31
2017,1,24,15,30,799.0,51.0,2.2,8.0,298.0,530.9,443.92
2017,1,24,15,45,760.0,47.5,2.25,8.0,255.5,494.33,413.89
2017,1,24,16,0,721.0,44.0,2.3,8.0,213.0,456.63,381.7
2017,1,24,16,15,659.5,39.5,2.3,7.5,169.5,405.35,337.43
2017,1,24,16,30,598.0,35.0,2.3,7.0,126.0,354.79,291.67
2017,1,24,16,45,490.5,27.5,2.35,6.5,85.5,280.98,223.29
2017,1,24,17,0,383.0,20.0,2.4,6.0,45.0,206.53,114.06
2017,1,24,17,15,191.5,10.0,2.4,6.0,22.5,86.99,0.0
2017,1,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,7,45,193.5,15.5,0.75,5.0,34.0,12.09,0.0
2017,1,25,8,0,387.0,31.0,0.7,5.0,68.0,24.91,15.74
2017,1,25,8,15,480.0,38.5,0.65,5.5,109.5,29.77,21.25
2017,1,25,8,30,573.0,46.0,0.6,6.0,151.0,34.54,25.98
2017,1,25,8,45,634.5,51.0,0.6,6.5,194.5,40.59,31.71
2017,1,25,9,0,696.0,56.0,0.6,7.0,238.0,43.37,34.31
2017,1,25,9,15,733.0,59.5,0.65,7.0,279.0,44.79,35.64
2017,1,25,9,30,770.0,63.0,0.7,7.0,320.0,67.89,38.96
2017,1,25,9,45,801.5,64.5,0.8,7.5,357.5,111.3,59.75
2017,1,25,10,0,833.0,66.0,0.9,8.0,395.0,156.91,91.76
2017,1,25,10,15,850.0,67.5,0.95,8.5,426.5,201.91,129.05
2017,1,25,10,30,867.0,69.0,1.0,9.0,458.0,251.03,172.17
2017,1,25,10,45,881.5,70.0,1.05,9.5,483.5,294.88,211.82
2017,1,25,11,0,896.0,71.0,1.1,10.0,509.0,338.24,251.01
2017,1,25,11,15,903.5,71.5,1.1,10.0,527.0,378.04,287.35
2017,1,25,11,30,911.0,72.0,1.1,10.0,545.0,416.37,321.79
2017,1,25,11,45,917.0,72.0,1.15,10.0,555.5,451.94,353.56
2017,1,25,12,0,923.0,72.0,1.2,10.0,566.0,485.56,383.13
2017,1,25,12,15,924.0,72.5,1.2,10.0,569.0,515.18,408.75
2017,1,25,12,30,925.0,73.0,1.2,10.0,572.0,542.28,431.86
2017,1,25,12,45,912.5,76.0,1.3,10.0,564.5,562.19,449.72
2017,1,25,13,0,900.0,79.0,1.4,10.0,557.0,578.89,464.82
2017,1,25,13,15,612.0,146.5,1.45,10.0,468.0,505.32,408.45
2017,1,25,13,30,324.0,214.0,1.5,10.0,379.0,409.64,333.12
2017,1,25,13,45,599.5,144.0,1.55,10.0,435.5,517.23,421.76
2017,1,25,14,0,875.0,74.0,1.6,10.0,492.0,613.74,498.98
2017,1,25,14,15,691.0,106.0,1.6,9.5,424.5,545.63,446.32
2017,1,25,14,30,507.0,138.0,1.6,9.0,357.0,468.3,386.37
2017,1,25,14,45,658.0,102.0,1.65,9.0,364.0,525.5,434.39
2017,1,25,15,0,809.0,66.0,1.7,9.0,371.0,570.98,471.74
2017,1,25,15,15,780.5,63.0,1.7,8.5,333.0,545.3,452.31
2017,1,25,15,30,752.0,60.0,1.7,8.0,295.0,517.53,431.12
2017,1,25,15,45,711.5,55.5,1.7,8.0,253.0,479.51,400.14
2017,1,25,16,0,671.0,51.0,1.7,8.0,211.0,440.43,367.14
2017,1,25,16,15,605.5,45.5,1.7,7.5,168.0,386.56,321.28
2017,1,25,16,30,540.0,40.0,1.7,7.0,125.0,338.44,278.08
2017,1,25,16,45,429.5,31.5,1.7,6.5,85.0,263.76,210.29
2017,1,25,17,0,319.0,23.0,1.7,6.0,45.0,188.98,114.18
2017,1,25,17,15,159.5,11.5,1.7,6.0,22.5,76.02,0.0
2017,1,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,26,7,45,206.0,14.5,2.05,4.5,35.0,11.13,0.0
2017,1,26,8,0,412.0,29.0,2.1,5.0,70.0,22.91,14.1
2017,1,26,8,15,503.0,36.0,2.1,5.0,111.5,27.43,19.16
2017,1,26,8,30,594.0,43.0,2.1,5.0,153.0,34.83,26.31
2017,1,26,8,45,651.5,48.0,2.1,5.5,196.5,37.71,29.14
2017,1,26,9,0,709.0,53.0,2.1,6.0,240.0,40.59,31.84
2017,1,26,9,15,745.5,56.5,2.05,6.5,281.5,42.12,33.21
2017,1,26,9,30,782.0,60.0,2.0,7.0,323.0,67.25,37.23
2017,1,26,9,45,815.5,60.5,1.95,7.5,361.0,110.7,58.36
2017,1,26,10,0,849.0,61.0,1.9,8.0,399.0,161.07,94.76
2017,1,26,10,15,866.0,62.5,1.85,8.0,431.0,206.59,133.12
2017,1,26,10,30,883.0,64.0,1.8,8.0,463.0,252.29,174.23
2017,1,26,10,45,894.5,65.5,1.75,8.5,488.0,296.49,214.82
2017,1,26,11,0,906.0,67.0,1.7,9.0,513.0,339.95,254.6
2017,1,26,11,15,914.5,68.0,1.65,9.0,531.5,380.97,292.31
2017,1,26,11,30,923.0,69.0,1.6,9.0,550.0,420.6,328.11
2017,1,26,11,45,927.0,70.0,1.55,9.5,561.0,456.75,359.72
2017,1,26,12,0,931.0,71.0,1.5,10.0,572.0,490.83,388.75
2017,1,26,12,15,933.0,71.0,1.45,10.0,575.5,520.73,414.49
2017,1,26,12,30,935.0,71.0,1.4,10.0,579.0,548.11,437.67
2017,1,26,12,45,935.5,70.0,1.35,10.0,574.5,571.05,456.94
2017,1,26,13,0,936.0,69.0,1.3,10.0,570.0,591.14,473.66
2017,1,26,13,15,931.0,68.5,1.1,10.0,557.0,605.73,484.66
2017,1,26,13,30,926.0,68.0,0.9,10.0,544.0,617.19,492.77
2017,1,26,13,45,918.0,67.0,0.75,10.5,524.0,623.18,496.01
2017,1,26,14,0,910.0,66.0,0.6,11.0,504.0,625.99,496.6
2017,1,26,14,15,897.0,65.0,0.45,10.5,477.0,622.63,494.22
2017,1,26,14,30,884.0,64.0,0.3,10.0,450.0,616.22,489.46
2017,1,26,14,45,867.0,61.5,0.2,10.0,416.5,602.68,479.21
2017,1,26,15,0,850.0,59.0,0.1,10.0,383.0,586.36,466.92
2017,1,26,15,15,823.5,56.5,0.25,9.5,344.5,565.86,454.43
2017,1,26,15,30,797.0,54.0,0.4,9.0,306.0,539.25,436.9
2017,1,26,15,45,760.0,50.5,0.6,9.0,264.0,503.6,411.04
2017,1,26,16,0,723.0,47.0,0.8,9.0,222.0,466.68,382.43
2017,1,26,16,15,662.5,42.0,1.0,8.5,178.0,414.81,340.51
2017,1,26,16,30,602.0,37.0,1.2,8.0,134.0,363.56,296.45
2017,1,26,16,45,497.5,29.5,1.4,8.0,92.5,290.12,230.56
2017,1,26,17,0,393.0,22.0,1.6,8.0,51.0,217.82,139.98
2017,1,26,17,15,196.5,11.0,1.8,7.5,25.5,91.31,0.0
2017,1,26,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,7,45,245.5,14.0,1.65,5.5,39.0,11.52,0.0
2017,1,27,8,0,491.0,28.0,1.6,6.0,78.0,23.95,15.05
2017,1,27,8,15,576.5,34.5,1.5,6.5,121.5,28.47,20.01
2017,1,27,8,30,662.0,41.0,1.4,7.0,165.0,32.93,24.41
2017,1,27,8,45,713.5,45.0,1.35,7.5,209.5,35.01,26.47
2017,1,27,9,0,765.0,49.0,1.3,8.0,254.0,37.13,28.45
2017,1,27,9,15,798.0,52.0,1.15,8.5,295.5,38.39,29.57
2017,1,27,9,30,831.0,55.0,1.0,9.0,337.0,66.35,34.18
2017,1,27,9,45,844.5,59.5,0.9,9.5,373.0,114.02,59.11
2017,1,27,10,0,858.0,64.0,0.8,10.0,409.0,162.14,94.12
2017,1,27,10,15,874.0,66.0,0.7,10.5,440.5,213.02,136.18
2017,1,27,10,30,890.0,68.0,0.6,11.0,472.0,259.47,176.58
2017,1,27,10,45,899.0,70.0,0.5,11.5,497.0,303.94,216.04
2017,1,27,11,0,908.0,72.0,0.4,12.0,522.0,347.46,254.17
2017,1,27,11,15,915.0,72.5,0.35,12.0,539.5,387.77,289.68
2017,1,27,11,30,922.0,73.0,0.3,12.0,557.0,426.55,323.09
2017,1,27,11,45,924.0,74.0,0.25,12.5,567.0,461.98,352.45
2017,1,27,12,0,926.0,75.0,0.2,13.0,577.0,495.21,379.18
2017,1,27,12,15,926.0,75.5,0.35,13.0,579.5,524.65,404.92
2017,1,27,12,30,926.0,76.0,0.5,13.0,582.0,551.49,428.43
2017,1,27,12,45,919.0,77.0,0.7,13.0,575.5,572.42,447.78
2017,1,27,13,0,912.0,78.0,0.9,13.0,569.0,590.29,464.55
2017,1,27,13,15,906.0,77.0,1.05,13.0,556.0,603.57,477.25
2017,1,27,13,30,900.0,76.0,1.2,13.0,543.0,613.73,487.45
2017,1,27,13,45,888.0,76.0,1.4,13.0,522.0,618.31,493.66
2017,1,27,14,0,876.0,76.0,1.6,13.0,501.0,622.67,499.41
2017,1,27,14,15,862.0,74.0,1.65,12.5,473.5,617.92,498.18
2017,1,27,14,30,848.0,72.0,1.7,12.0,446.0,610.12,494.53
2017,1,27,14,45,825.5,70.5,1.8,12.0,412.0,594.79,484.31
2017,1,27,15,0,803.0,69.0,1.9,12.0,378.0,576.78,471.7
2017,1,27,15,15,775.0,66.0,1.85,11.5,340.0,551.3,452.99
2017,1,27,15,30,747.0,63.0,1.8,11.0,302.0,523.72,432.05
2017,1,27,15,45,703.5,59.0,1.8,10.5,259.5,484.37,401.18
2017,1,27,16,0,660.0,55.0,1.8,10.0,217.0,444.0,368.27
2017,1,27,16,15,596.0,49.0,1.8,9.5,174.0,394.26,326.2
2017,1,27,16,30,532.0,43.0,1.8,9.0,131.0,342.06,280.36
2017,1,27,16,45,422.0,34.5,1.85,9.0,90.5,266.85,213.1
2017,1,27,17,0,312.0,26.0,1.9,9.0,50.0,194.07,130.66
2017,1,27,17,15,156.0,13.0,1.85,8.5,25.0,77.1,0.0
2017,1,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,28,7,45,170.0,16.5,2.0,4.5,34.5,12.76,0.4
2017,1,28,8,0,340.0,33.0,2.1,5.0,69.0,26.38,17.33
2017,1,28,8,15,413.0,43.0,2.05,5.5,107.5,33.41,24.57
2017,1,28,8,30,486.0,53.0,2.0,6.0,146.0,40.19,31.13
2017,1,28,8,45,536.0,59.5,2.0,6.5,185.5,43.64,34.47
2017,1,28,9,0,586.0,66.0,2.0,7.0,225.0,47.04,37.62
2017,1,28,9,15,623.0,69.5,1.95,7.5,262.0,47.94,38.39
2017,1,28,9,30,660.0,73.0,1.9,8.0,299.0,72.85,42.85
2017,1,28,9,45,655.0,83.5,1.9,8.5,328.0,116.0,68.31
2017,1,28,10,0,650.0,94.0,1.9,9.0,357.0,158.23,100.77
2017,1,28,10,15,699.0,90.0,1.9,9.5,392.5,196.77,131.62
2017,1,28,10,30,748.0,86.0,1.9,10.0,428.0,241.92,170.07
2017,1,28,10,45,836.0,78.0,1.9,10.5,479.5,293.1,213.11
2017,1,28,11,0,924.0,70.0,1.9,11.0,531.0,353.1,263.74
2017,1,28,11,15,931.0,71.0,1.8,11.0,549.5,394.57,301.44
2017,1,28,11,30,938.0,72.0,1.7,11.0,568.0,434.48,337.1
2017,1,28,11,45,943.5,71.5,1.65,11.5,578.5,470.58,368.38
2017,1,28,12,0,949.0,71.0,1.6,12.0,589.0,504.61,397.13
2017,1,28,12,15,949.5,71.0,1.55,12.0,592.0,534.48,422.64
2017,1,28,12,30,950.0,71.0,1.5,12.0,595.0,561.7,445.51
2017,1,28,12,45,945.5,72.0,1.45,12.0,589.5,584.51,464.5
2017,1,28,13,0,941.0,73.0,1.4,12.0,584.0,604.29,480.78
2017,1,28,13,15,936.0,72.0,1.3,12.0,571.0,618.6,492.33
2017,1,28,13,30,931.0,71.0,1.2,12.0,558.0,629.74,501.22
2017,1,28,13,45,922.5,70.0,1.15,12.0,537.5,635.59,506.42
2017,1,28,14,0,914.0,69.0,1.1,12.0,517.0,638.22,509.12
2017,1,28,14,15,901.5,67.5,1.0,12.0,489.5,634.67,506.65
2017,1,28,14,30,889.0,66.0,0.9,12.0,462.0,628.01,501.75
2017,1,28,14,45,871.0,64.0,0.85,12.0,428.0,614.42,492.09
2017,1,28,15,0,853.0,62.0,0.8,12.0,394.0,601.97,482.96
2017,1,28,15,15,827.5,59.5,0.75,11.5,355.5,578.03,465.86
2017,1,28,15,30,802.0,57.0,0.7,11.0,317.0,551.82,446.54
2017,1,28,15,45,764.0,53.5,0.65,10.5,274.0,515.26,418.53
2017,1,28,16,0,726.0,50.0,0.6,10.0,231.0,477.43,388.42
2017,1,28,16,15,667.0,45.0,0.6,9.5,186.5,425.77,346.39
2017,1,28,16,30,608.0,40.0,0.6,9.0,142.0,374.56,302.68
2017,1,28,16,45,506.5,32.5,0.6,8.5,99.5,301.37,238.9
2017,1,28,17,0,405.0,25.0,0.6,8.0,57.0,231.01,160.89
2017,1,28,17,15,202.5,12.5,0.65,7.5,28.5,96.64,0.0
2017,1,28,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,29,7,45,141.5,17.5,2.05,5.5,33.0,13.65,1.75
2017,1,29,8,0,283.0,35.0,2.1,6.0,66.0,28.1,18.86
2017,1,29,8,15,340.0,47.0,2.05,6.5,100.5,36.91,27.64
2017,1,29,8,30,397.0,59.0,2.0,7.0,135.0,45.37,35.72
2017,1,29,8,45,429.0,69.5,1.95,7.5,170.5,51.26,41.28
2017,1,29,9,0,461.0,80.0,1.9,8.0,206.0,57.96,47.41
2017,1,29,9,15,473.0,92.5,1.75,8.5,239.0,65.87,54.5
2017,1,29,9,30,485.0,105.0,1.6,9.0,272.0,93.61,63.93
2017,1,29,9,45,497.0,115.5,1.5,9.5,303.5,129.95,85.93
2017,1,29,10,0,509.0,126.0,1.4,10.0,335.0,167.1,113.92
2017,1,29,10,15,513.5,137.0,1.25,10.5,361.0,204.0,144.69
2017,1,29,10,30,518.0,148.0,1.1,11.0,387.0,240.8,176.4
2017,1,29,10,45,483.0,165.5,0.95,11.5,398.0,272.16,204.97
2017,1,29,11,0,448.0,183.0,0.8,12.0,409.0,300.07,229.92
2017,1,29,11,15,542.0,162.5,0.75,12.0,445.0,336.98,259.54
2017,1,29,11,30,636.0,142.0,0.7,12.0,481.0,380.46,294.58
2017,1,29,11,45,542.5,174.5,0.65,12.5,467.5,394.41,307.55
2017,1,29,12,0,449.0,207.0,0.6,13.0,454.0,402.71,315.13
2017,1,29,12,15,459.0,206.0,0.55,13.0,459.5,424.16,332.56
2017,1,29,12,30,469.0,205.0,0.5,13.0,465.0,444.82,348.97
2017,1,29,12,45,538.5,180.5,0.5,13.5,477.0,473.97,371.74
2017,1,29,13,0,608.0,156.0,0.5,14.0,489.0,506.57,396.8
2017,1,29,13,15,511.5,179.5,0.45,14.0,455.0,485.47,380.74
2017,1,29,13,30,415.0,203.0,0.4,14.0,421.0,462.86,363.62
2017,1,29,13,45,544.5,160.0,0.4,14.0,435.0,505.57,398.22
2017,1,29,14,0,674.0,117.0,0.4,14.0,449.0,551.21,433.89
2017,1,29,14,15,653.0,115.0,0.4,14.0,422.5,541.97,427.39
2017,1,29,14,30,632.0,113.0,0.4,14.0,396.0,530.25,419.6
2017,1,29,14,45,555.0,119.5,0.45,14.0,355.0,490.68,390.84
2017,1,29,15,0,478.0,126.0,0.5,14.0,314.0,446.48,358.21
2017,1,29,15,15,461.5,116.0,0.5,13.5,283.0,423.76,342.32
2017,1,29,15,30,445.0,106.0,0.5,13.0,252.0,399.63,324.59
2017,1,29,15,45,428.0,93.5,0.5,12.5,218.5,371.06,302.79
2017,1,29,16,0,411.0,81.0,0.5,12.0,185.0,341.45,279.29
2017,1,29,16,15,369.5,69.5,0.55,11.5,149.5,299.24,244.68
2017,1,29,16,30,328.0,58.0,0.6,11.0,114.0,257.88,209.33
2017,1,29,16,45,271.5,43.5,0.7,11.0,80.5,206.59,163.97
2017,1,29,17,0,215.0,29.0,0.8,11.0,47.0,157.77,111.86
2017,1,29,17,15,107.5,14.5,0.85,11.0,23.5,59.18,0.0
2017,1,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,6.0,1.1,6.5,6.0,0.0,0.0
2017,1,30,7,30,0.0,12.0,1.1,7.0,12.0,11.44,0.0
2017,1,30,7,45,176.0,23.5,1.1,7.5,43.0,18.52,5.41
2017,1,30,8,0,352.0,35.0,1.1,8.0,74.0,28.0,18.74
2017,1,30,8,15,426.0,43.5,1.1,8.5,112.5,33.57,24.5
2017,1,30,8,30,500.0,52.0,1.1,9.0,151.0,38.98,29.72
2017,1,30,8,45,541.5,59.0,1.1,9.5,189.5,42.88,33.41
2017,1,30,9,0,583.0,66.0,1.1,10.0,228.0,46.68,36.88
2017,1,30,9,15,606.5,73.5,1.05,10.0,264.5,50.74,40.56
2017,1,30,9,30,630.0,81.0,1.0,10.0,301.0,81.19,48.82
2017,1,30,9,45,666.5,82.5,0.95,10.5,337.0,119.4,69.45
2017,1,30,10,0,703.0,84.0,0.9,11.0,373.0,160.46,99.13
2017,1,30,10,15,811.5,76.0,0.85,11.5,434.5,212.64,138.59
2017,1,30,10,30,920.0,68.0,0.8,12.0,496.0,273.5,187.25
2017,1,30,10,45,931.5,69.0,0.75,12.5,522.0,319.37,228.0
2017,1,30,11,0,943.0,70.0,0.7,13.0,548.0,364.42,267.66
2017,1,30,11,15,950.0,71.0,0.65,13.0,566.5,406.83,304.97
2017,1,30,11,30,957.0,72.0,0.6,13.0,585.0,447.64,340.06
2017,1,30,11,45,961.5,72.0,0.6,13.5,596.5,484.64,371.0
2017,1,30,12,0,966.0,72.0,0.6,14.0,608.0,519.47,399.4
2017,1,30,12,15,967.0,72.5,0.6,14.0,611.0,550.75,425.15
2017,1,30,12,30,968.0,73.0,0.6,14.0,614.0,579.37,448.36
2017,1,30,12,45,965.5,73.0,0.6,14.5,608.5,602.81,466.47
2017,1,30,13,0,963.0,73.0,0.6,15.0,603.0,623.2,481.98
2017,1,30,13,15,958.5,72.5,0.55,15.0,590.0,638.81,494.04
2017,1,30,13,30,954.0,72.0,0.5,15.0,577.0,651.19,503.57
2017,1,30,13,45,944.5,71.5,0.45,15.0,556.5,657.3,508.45
2017,1,30,14,0,935.0,71.0,0.4,15.0,536.0,660.1,510.92
2017,1,30,14,15,923.5,69.5,0.35,14.5,508.0,657.29,510.28
2017,1,30,14,30,912.0,68.0,0.3,14.0,480.0,651.3,507.31
2017,1,30,14,45,792.0,77.5,0.25,14.0,417.0,591.37,463.77
2017,1,30,15,0,672.0,87.0,0.2,14.0,354.0,528.37,417.72
2017,1,30,15,15,750.5,72.5,0.2,13.5,343.5,552.84,438.48
2017,1,30,15,30,829.0,58.0,0.2,13.0,333.0,575.28,456.01
2017,1,30,15,45,794.5,54.5,0.2,12.5,289.5,540.07,429.81
2017,1,30,16,0,760.0,51.0,0.2,12.0,246.0,503.36,402.0
2017,1,30,16,15,703.5,46.0,0.2,11.5,200.0,451.88,361.4
2017,1,30,16,30,647.0,41.0,0.2,11.0,154.0,400.63,318.95
2017,1,30,16,45,551.5,33.5,0.2,11.0,110.0,328.52,257.32
2017,1,30,17,0,456.0,26.0,0.2,11.0,66.0,260.25,187.28
2017,1,30,17,15,228.0,13.0,0.35,10.5,33.0,124.53,0.0
2017,1,30,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,6.0,2.15,5.5,6.0,0.0,0.0
2017,1,31,7,30,0.0,12.0,2.2,6.0,12.0,11.44,0.0
2017,1,31,7,45,128.0,25.0,2.25,6.5,39.5,19.68,7.11
2017,1,31,8,0,256.0,38.0,2.3,7.0,67.0,29.49,20.19
2017,1,31,8,15,306.0,51.5,2.3,7.5,101.5,39.29,29.74
2017,1,31,8,30,356.0,65.0,2.3,8.0,136.0,48.74,38.67
2017,1,31,8,45,381.0,77.5,2.3,8.5,170.0,57.05,46.39
2017,1,31,9,0,406.0,90.0,2.3,9.0,204.0,65.08,53.67
2017,1,31,9,15,419.0,103.0,2.25,9.0,236.5,73.17,60.98
2017,1,31,9,30,432.0,116.0,2.2,9.0,269.0,102.17,71.49
2017,1,31,9,45,464.5,124.0,2.15,9.5,304.0,136.17,92.13
2017,1,31,10,0,497.0,132.0,2.1,10.0,339.0,172.93,119.46
2017,1,31,10,15,532.0,135.5,2.05,10.5,371.5,209.1,148.72
2017,1,31,10,30,567.0,139.0,2.0,11.0,404.0,247.7,181.35
2017,1,31,10,45,489.5,167.5,1.95,11.5,405.0,278.47,211.46
2017,1,31,11,0,412.0,196.0,1.9,12.0,406.0,302.4,234.78
2017,1,31,11,15,447.5,195.0,1.8,12.0,430.5,334.79,262.06
2017,1,31,11,30,483.0,194.0,1.7,12.0,455.0,368.86,290.51
2017,1,31,11,45,383.0,221.0,1.6,12.5,430.5,369.81,293.0
2017,1,31,12,0,283.0,248.0,1.5,13.0,406.0,364.08,289.29
2017,1,31,12,15,208.0,255.0,1.45,13.0,372.0,343.51,273.98
2017,1,31,12,30,133.0,262.0,1.4,13.0,338.0,319.93,255.69
2017,1,31,12,45,226.5,251.0,1.35,13.0,378.0,367.06,293.86
2017,1,31,13,0,320.0,240.0,1.3,13.0,418.0,422.16,337.53
2017,1,31,13,15,331.5,232.0,1.25,13.0,412.5,430.47,344.31
2017,1,31,13,30,343.0,224.0,1.2,13.0,407.0,437.83,350.67
2017,1,31,13,45,399.0,203.0,1.2,13.0,408.5,457.77,367.57
2017,1,31,14,0,455.0,182.0,1.2,13.0,410.0,484.73,389.58
2017,1,31,14,15,485.5,164.5,1.15,13.0,396.5,490.93,395.22
2017,1,31,14,30,516.0,147.0,1.1,13.0,383.0,495.0,399.39
2017,1,31,14,45,271.5,151.0,1.1,13.0,274.5,339.14,276.52
2017,1,31,15,0,27.0,155.0,1.1,13.0,166.0,176.78,142.94
2017,1,31,15,15,24.0,141.0,1.05,12.5,150.0,154.19,125.33
2017,1,31,15,30,21.0,127.0,1.0,12.0,134.0,139.12,113.18
2017,1,31,15,45,16.0,111.5,0.95,11.5,116.5,121.18,98.33
2017,1,31,16,0,11.0,96.0,0.9,11.0,99.0,103.31,83.27
2017,1,31,16,15,5.5,79.0,0.9,10.5,80.5,83.42,66.19
2017,1,31,16,30,0.0,62.0,0.9,10.0,62.0,63.52,48.82
2017,1,31,16,45,0.0,44.5,0.9,10.0,44.5,45.48,32.79
2017,1,31,17,0,0.0,27.0,0.9,10.0,27.0,26.45,15.29
2017,1,31,17,15,0.0,13.5,0.95,9.5,13.5,12.53,0.0
2017,1,31,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.5,2.9,7.0,1.5,0.0,0.0
2017,2,1,7,30,0.0,3.0,2.9,7.0,3.0,2.86,0.0
2017,2,1,7,45,0.0,11.0,2.9,7.5,11.0,10.19,1.36
2017,2,1,8,0,0.0,19.0,2.9,8.0,19.0,17.62,9.8
2017,2,1,8,15,0.0,29.5,2.85,8.0,29.5,27.38,19.03
2017,2,1,8,30,0.0,40.0,2.8,8.0,40.0,37.16,28.2
2017,2,1,8,45,0.0,50.0,2.8,8.5,50.0,46.48,36.8
2017,2,1,9,0,0.0,60.0,2.8,9.0,60.0,55.7,45.18
2017,2,1,9,15,0.0,69.5,2.85,9.0,69.5,64.23,52.9
2017,2,1,9,30,0.0,79.0,2.9,9.0,79.0,72.79,57.68
2017,2,1,9,45,56.5,130.5,2.95,9.5,154.5,117.73,93.51
2017,2,1,10,0,113.0,182.0,3.0,10.0,230.0,165.53,130.65
2017,2,1,10,15,72.0,185.0,3.0,10.0,216.5,172.64,138.29
2017,2,1,10,30,31.0,188.0,3.0,10.0,203.0,171.48,138.95
2017,2,1,10,45,235.5,190.0,3.05,10.5,310.5,229.6,180.8
2017,2,1,11,0,440.0,192.0,3.1,11.0,418.0,309.3,242.04
2017,2,1,11,15,222.5,185.0,3.1,10.5,299.5,246.56,197.35
2017,2,1,11,30,5.0,178.0,3.1,10.0,181.0,165.65,134.3
2017,2,1,11,45,2.5,120.5,3.1,10.0,122.0,113.01,90.45
2017,2,1,12,0,0.0,63.0,3.1,10.0,63.0,58.64,44.52
2017,2,1,12,15,0.0,46.0,3.1,10.0,46.0,42.79,31.04
2017,2,1,12,30,0.0,29.0,3.1,10.0,29.0,26.95,17.5
2017,2,1,12,45,46.0,142.0,3.1,10.0,168.0,160.04,130.58
2017,2,1,13,0,92.0,255.0,3.1,10.0,307.0,298.39,244.41
2017,2,1,13,15,71.0,242.0,3.1,10.0,281.5,277.26,226.89
2017,2,1,13,30,50.0,229.0,3.1,10.0,256.0,254.87,208.69
2017,2,1,13,45,25.0,167.5,3.1,10.0,181.0,179.08,146.28
2017,2,1,14,0,0.0,106.0,3.1,10.0,106.0,99.31,79.23
2017,2,1,14,15,0.0,62.0,3.15,10.0,62.0,57.68,44.0
2017,2,1,14,30,0.0,18.0,3.2,10.0,18.0,16.7,8.82
2017,2,1,14,45,275.5,67.5,3.25,10.5,179.5,256.79,218.14
2017,2,1,15,0,551.0,117.0,3.3,11.0,341.0,491.38,410.61
2017,2,1,15,15,514.5,114.5,3.4,10.5,308.0,459.93,385.31
2017,2,1,15,30,478.0,112.0,3.5,10.0,275.0,431.63,363.19
2017,2,1,15,45,446.0,101.5,3.6,10.0,238.0,396.03,333.99
2017,2,1,16,0,414.0,91.0,3.7,10.0,201.0,359.95,303.55
2017,2,1,16,15,370.0,78.0,3.75,10.0,163.0,314.16,263.98
2017,2,1,16,30,326.0,65.0,3.8,10.0,125.0,269.21,223.96
2017,2,1,16,45,257.0,50.5,3.9,10.0,89.5,211.37,171.99
2017,2,1,17,0,188.0,36.0,4.0,10.0,54.0,157.22,119.18
2017,2,1,17,15,94.0,18.0,4.0,9.5,27.0,76.92,0.0
2017,2,1,17,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
