Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,3.45,9.0,1.5,0.0,0.0
2017,2,2,7,30,0.0,3.0,3.4,9.0,3.0,2.86,0.0
2017,2,2,7,45,0.0,9.5,3.35,9.0,9.5,8.8,0.67
2017,2,2,8,0,0.0,16.0,3.3,9.0,16.0,14.83,7.35
2017,2,2,8,15,0.0,25.0,3.25,9.0,25.0,23.19,15.2
2017,2,2,8,30,0.0,34.0,3.2,9.0,34.0,31.56,23.03
2017,2,2,8,45,0.0,43.5,3.15,9.5,43.5,40.41,31.16
2017,2,2,9,0,0.0,53.0,3.1,10.0,53.0,49.26,39.18
2017,2,2,9,15,0.0,61.5,3.05,10.0,61.5,57.19,46.34
2017,2,2,9,30,0.0,70.0,3.0,10.0,70.0,65.13,50.86
2017,2,2,9,45,0.0,75.0,3.0,10.0,75.0,69.76,54.73
2017,2,2,10,0,0.0,80.0,3.0,10.0,80.0,74.37,58.57
2017,2,2,10,15,0.0,86.0,3.0,10.0,86.0,79.87,63.13
2017,2,2,10,30,0.0,92.0,3.0,10.0,92.0,85.38,67.69
2017,2,2,10,45,0.0,125.0,3.0,10.5,125.0,114.97,92.43
2017,2,2,11,0,0.0,158.0,3.0,11.0,158.0,144.56,116.81
2017,2,2,11,15,2.0,167.0,3.0,11.0,168.5,153.92,124.36
2017,2,2,11,30,4.0,176.0,3.0,11.0,179.0,163.51,132.15
2017,2,2,11,45,4.5,179.5,3.0,11.5,182.5,167.69,135.25
2017,2,2,12,0,5.0,183.0,3.0,12.0,186.0,171.89,138.4
2017,2,2,12,15,2.5,152.0,3.0,12.0,153.5,142.69,114.28
2017,2,2,12,30,0.0,121.0,3.0,12.0,121.0,112.8,89.5
2017,2,2,12,45,0.0,143.0,3.05,12.0,143.0,133.61,106.86
2017,2,2,13,0,0.0,165.0,3.1,12.0,165.0,154.78,124.4
2017,2,2,13,15,0.0,158.5,3.05,12.0,158.5,149.02,119.68
2017,2,2,13,30,0.0,152.0,3.0,12.0,152.0,143.2,114.97
2017,2,2,13,45,0.0,147.0,3.0,12.0,147.0,138.8,111.46
2017,2,2,14,0,0.0,142.0,3.0,12.0,142.0,134.39,107.96
2017,2,2,14,15,0.0,144.0,2.95,12.0,144.0,136.97,110.29
2017,2,2,14,30,0.0,146.0,2.9,12.0,146.0,139.8,112.85
2017,2,2,14,45,0.0,122.0,2.9,12.0,122.0,116.24,93.33
2017,2,2,15,0,0.0,98.0,2.9,12.0,98.0,92.58,73.58
2017,2,2,15,15,0.0,88.5,2.85,11.5,88.5,83.51,66.18
2017,2,2,15,30,0.0,79.0,2.8,11.0,79.0,74.42,58.65
2017,2,2,15,45,0.0,68.0,2.8,11.0,68.0,63.76,49.55
2017,2,2,16,0,0.0,57.0,2.8,11.0,57.0,53.05,40.32
2017,2,2,16,15,0.0,46.5,2.8,11.0,46.5,43.21,31.72
2017,2,2,16,30,0.0,36.0,2.8,11.0,36.0,33.43,23.08
2017,2,2,16,45,0.0,25.5,2.85,11.0,25.5,23.66,14.39
2017,2,2,17,0,0.0,15.0,2.9,11.0,15.0,13.9,5.57
2017,2,2,17,15,0.0,7.5,2.95,11.0,7.5,6.94,0.0
2017,2,2,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.5,3.45,10.0,0.5,0.0,0.0
2017,2,3,7,30,0.0,1.0,3.6,10.0,1.0,0.95,0.0
2017,2,3,7,45,0.0,2.5,3.75,10.0,2.5,2.31,0.0
2017,2,3,8,0,0.0,4.0,3.9,10.0,4.0,3.7,0.0
2017,2,3,8,15,0.0,6.5,3.95,10.0,6.5,6.01,0.0
2017,2,3,8,30,0.0,9.0,4.0,10.0,9.0,8.33,1.9
2017,2,3,8,45,0.0,11.5,4.05,10.5,11.5,10.65,4.04
2017,2,3,9,0,0.0,14.0,4.1,11.0,14.0,12.97,6.15
2017,2,3,9,15,0.0,16.5,4.1,11.0,16.5,15.29,8.25
2017,2,3,9,30,0.0,19.0,4.1,11.0,19.0,17.62,9.65
2017,2,3,9,45,0.0,28.0,4.15,11.0,28.0,25.99,16.86
2017,2,3,10,0,0.0,37.0,4.2,11.0,37.0,34.36,24.04
2017,2,3,10,15,0.0,28.0,4.2,11.0,28.0,26.0,16.78
2017,2,3,10,30,0.0,19.0,4.2,11.0,19.0,17.64,9.55
2017,2,3,10,45,0.0,21.0,4.25,11.0,21.0,19.5,11.12
2017,2,3,11,0,0.0,23.0,4.3,11.0,23.0,21.36,12.7
2017,2,3,11,15,0.0,40.0,4.2,11.0,40.0,37.19,26.21
2017,2,3,11,30,0.0,57.0,4.1,11.0,57.0,53.04,39.67
2017,2,3,11,45,0.0,41.0,4.1,11.0,41.0,38.13,26.94
2017,2,3,12,0,0.0,25.0,4.1,11.0,25.0,23.23,14.23
2017,2,3,12,15,0.0,60.0,4.0,11.0,60.0,55.84,41.98
2017,2,3,12,30,0.0,95.0,3.9,11.0,95.0,88.54,69.59
2017,2,3,12,45,0.0,102.0,3.85,11.0,102.0,95.11,75.1
2017,2,3,13,0,0.0,109.0,3.8,11.0,109.0,101.74,80.7
2017,2,3,13,15,0.0,111.5,3.7,11.0,111.5,104.19,82.8
2017,2,3,13,30,0.0,114.0,3.6,11.0,114.0,106.68,84.96
2017,2,3,13,45,0.0,68.0,3.55,11.0,68.0,63.29,48.42
2017,2,3,14,0,0.0,22.0,3.5,11.0,22.0,20.43,11.91
2017,2,3,14,15,0.0,65.0,3.45,11.0,65.0,60.48,46.23
2017,2,3,14,30,0.0,108.0,3.4,11.0,108.0,101.68,81.3
2017,2,3,14,45,0.0,67.0,3.35,11.0,67.0,62.33,47.95
2017,2,3,15,0,0.0,26.0,3.3,11.0,26.0,24.13,15.23
2017,2,3,15,15,0.0,23.5,3.2,11.0,23.5,21.8,13.27
2017,2,3,15,30,0.0,21.0,3.1,11.0,21.0,19.47,11.28
2017,2,3,15,45,0.0,18.5,3.05,11.0,18.5,17.15,9.27
2017,2,3,16,0,0.0,16.0,3.0,11.0,16.0,14.83,7.25
2017,2,3,16,15,0.0,13.0,2.9,10.5,13.0,12.04,4.82
2017,2,3,16,30,0.0,10.0,2.8,10.0,10.0,9.26,2.35
2017,2,3,16,45,0.0,7.0,2.75,10.0,7.0,6.48,0.0
2017,2,3,17,0,0.0,4.0,2.7,10.0,4.0,3.7,0.0
2017,2,3,17,15,0.0,2.0,2.65,10.0,2.0,1.85,0.0
2017,2,3,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.5,2.1,9.0,1.5,0.0,0.0
2017,2,4,7,30,0.0,3.0,2.1,9.0,3.0,2.86,0.0
2017,2,4,7,45,0.0,9.0,2.15,9.5,9.0,8.33,0.78
2017,2,4,8,0,0.0,15.0,2.2,10.0,15.0,13.9,6.57
2017,2,4,8,15,0.0,22.0,2.2,10.0,22.0,20.4,12.69
2017,2,4,8,30,0.0,29.0,2.2,10.0,29.0,26.9,18.77
2017,2,4,8,45,0.0,36.0,2.2,10.0,36.0,33.42,24.79
2017,2,4,9,0,0.0,43.0,2.2,10.0,43.0,39.93,30.75
2017,2,4,9,15,0.0,50.0,2.15,10.0,50.0,46.46,36.65
2017,2,4,9,30,0.0,57.0,2.1,10.0,57.0,52.99,40.39
2017,2,4,9,45,19.5,115.0,2.05,10.5,123.5,105.84,84.52
2017,2,4,10,0,39.0,173.0,2.0,11.0,190.0,153.29,123.0
2017,2,4,10,15,19.5,153.5,1.95,11.0,162.0,141.91,114.1
2017,2,4,10,30,0.0,134.0,1.9,11.0,134.0,122.4,98.4
2017,2,4,10,45,30.5,181.0,1.85,11.0,197.0,169.98,136.93
2017,2,4,11,0,61.0,228.0,1.8,11.0,260.0,222.55,179.18
2017,2,4,11,15,30.5,168.5,1.8,11.0,184.5,164.97,132.58
2017,2,4,11,30,0.0,109.0,1.8,11.0,109.0,101.29,80.17
2017,2,4,11,45,13.0,167.0,1.8,11.0,174.5,160.21,129.12
2017,2,4,12,0,26.0,225.0,1.8,11.0,240.0,220.39,178.13
2017,2,4,12,15,23.5,223.0,1.8,11.0,237.0,219.12,176.92
2017,2,4,12,30,21.0,221.0,1.8,11.0,234.0,217.55,175.7
2017,2,4,12,45,10.5,152.5,1.8,11.0,159.0,148.44,119.21
2017,2,4,13,0,0.0,84.0,1.8,11.0,84.0,78.26,60.8
2017,2,4,13,15,0.0,111.0,1.8,11.0,111.0,103.71,82.3
2017,2,4,13,30,0.0,138.0,1.8,11.0,138.0,129.65,103.98
2017,2,4,13,45,0.0,133.5,1.8,11.0,133.5,125.62,100.69
2017,2,4,14,0,0.0,129.0,1.8,11.0,129.0,121.57,97.47
2017,2,4,14,15,0.0,122.0,1.75,11.0,122.0,115.07,92.19
2017,2,4,14,30,0.0,115.0,1.7,11.0,115.0,108.56,86.9
2017,2,4,14,45,0.0,107.0,1.7,11.0,107.0,101.03,80.74
2017,2,4,15,0,0.0,99.0,1.7,11.0,99.0,93.48,74.54
2017,2,4,15,15,0.0,89.5,1.65,10.5,89.5,84.41,67.13
2017,2,4,15,30,0.0,80.0,1.6,10.0,80.0,75.32,59.6
2017,2,4,15,45,0.0,69.5,1.6,10.0,69.5,65.17,50.96
2017,2,4,16,0,0.0,59.0,1.6,10.0,59.0,54.98,42.17
2017,2,4,16,15,0.0,48.0,1.55,9.5,48.0,44.61,33.19
2017,2,4,16,30,0.0,37.0,1.5,9.0,37.0,34.36,24.17
2017,2,4,16,45,0.0,27.0,1.5,9.0,27.0,25.05,15.82
2017,2,4,17,0,0.0,17.0,1.5,9.0,17.0,15.76,7.38
2017,2,4,17,15,0.0,8.5,1.55,9.0,8.5,7.87,0.0
2017,2,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,1.0,2.35,9.0,1.0,0.95,0.0
2017,2,5,7,30,0.0,2.0,2.4,9.0,2.0,1.91,0.0
2017,2,5,7,45,0.0,6.0,2.5,9.0,6.0,5.55,0.0
2017,2,5,8,0,0.0,10.0,2.6,9.0,10.0,9.26,2.54
2017,2,5,8,15,0.0,15.5,2.7,9.0,15.5,14.36,7.32
2017,2,5,8,30,0.0,21.0,2.8,9.0,21.0,19.46,12.09
2017,2,5,8,45,0.0,26.5,2.95,9.5,26.5,24.58,16.8
2017,2,5,9,0,0.0,32.0,3.1,10.0,32.0,29.69,21.44
2017,2,5,9,15,0.0,37.0,3.2,10.0,37.0,34.35,25.65
2017,2,5,9,30,0.0,42.0,3.3,10.0,42.0,39.01,28.28
2017,2,5,9,45,11.0,103.5,3.4,10.0,108.5,95.52,76.29
2017,2,5,10,0,22.0,165.0,3.5,10.0,175.0,149.29,121.08
2017,2,5,10,15,11.0,122.0,3.6,10.0,127.0,113.69,91.3
2017,2,5,10,30,0.0,79.0,3.7,10.0,79.0,73.55,57.54
2017,2,5,10,45,0.0,55.0,3.8,10.5,55.0,51.16,38.27
2017,2,5,11,0,0.0,31.0,3.9,11.0,31.0,28.81,19.06
2017,2,5,11,15,7.0,116.5,3.95,11.0,120.5,110.62,88.28
2017,2,5,11,30,14.0,202.0,4.0,11.0,210.0,191.03,154.95
2017,2,5,11,45,90.0,237.5,4.05,11.0,289.5,258.37,209.83
2017,2,5,12,0,166.0,273.0,4.1,11.0,369.0,333.77,271.06
2017,2,5,12,15,83.0,198.5,4.1,10.5,246.5,228.55,186.26
2017,2,5,12,30,0.0,124.0,4.1,10.0,124.0,115.61,92.43
2017,2,5,12,45,0.0,92.5,4.15,10.0,92.5,86.21,67.81
2017,2,5,13,0,0.0,61.0,4.2,10.0,61.0,56.78,42.91
2017,2,5,13,15,0.0,102.0,4.25,10.0,102.0,95.19,75.53
2017,2,5,13,30,0.0,143.0,4.3,10.0,143.0,134.45,108.61
2017,2,5,13,45,14.0,175.0,4.35,10.0,182.5,174.95,142.9
2017,2,5,14,0,28.0,207.0,4.4,10.0,222.0,217.09,178.38
2017,2,5,14,15,15.0,182.0,4.5,10.0,190.5,184.77,151.48
2017,2,5,14,30,2.0,157.0,4.6,10.0,159.0,152.04,124.08
2017,2,5,14,45,1.0,100.5,4.7,10.0,101.5,95.17,76.18
2017,2,5,15,0,0.0,44.0,4.8,10.0,44.0,40.88,29.75
2017,2,5,15,15,0.0,39.5,4.9,10.0,39.5,36.68,26.21
2017,2,5,15,30,0.0,35.0,5.0,10.0,35.0,32.49,22.63
2017,2,5,15,45,0.0,30.5,5.15,10.0,30.5,28.3,19.01
2017,2,5,16,0,0.0,26.0,5.3,10.0,26.0,24.11,15.37
2017,2,5,16,15,0.0,21.5,5.35,10.0,21.5,19.93,11.69
2017,2,5,16,30,0.0,17.0,5.4,10.0,17.0,15.75,7.97
2017,2,5,16,45,0.0,12.5,5.5,10.0,12.5,11.57,4.23
2017,2,5,17,0,0.0,8.0,5.6,10.0,8.0,7.4,0.46
2017,2,5,17,15,0.0,4.0,5.6,10.0,4.0,3.7,0.0
2017,2,5,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,11.5,2.55,10.0,11.5,10.96,0.0
2017,2,6,7,30,0.0,23.0,2.5,10.0,23.0,21.92,0.0
2017,2,6,7,45,214.5,31.0,2.45,10.0,59.0,24.31,13.97
2017,2,6,8,0,429.0,39.0,2.4,10.0,95.0,30.6,21.36
2017,2,6,8,15,509.5,46.0,2.3,10.0,139.0,34.72,25.58
2017,2,6,8,30,590.0,53.0,2.2,10.0,183.0,38.78,29.53
2017,2,6,8,45,304.0,83.0,2.15,10.0,150.5,60.27,49.1
2017,2,6,9,0,18.0,113.0,2.1,10.0,118.0,97.76,82.8
2017,2,6,9,15,22.5,128.5,2.05,10.0,136.5,110.94,94.42
2017,2,6,9,30,27.0,144.0,2.0,10.0,155.0,121.76,98.15
2017,2,6,9,45,57.0,167.0,1.95,10.0,191.5,146.22,116.93
2017,2,6,10,0,87.0,190.0,1.9,10.0,228.0,174.05,138.46
2017,2,6,10,15,100.5,205.5,1.9,9.5,253.0,196.17,156.51
2017,2,6,10,30,114.0,221.0,1.9,9.0,278.0,216.64,173.5
2017,2,6,10,45,82.0,224.0,1.9,9.0,266.0,220.76,178.18
2017,2,6,11,0,50.0,227.0,1.9,9.0,254.0,218.69,177.4
2017,2,6,11,15,91.0,245.5,1.85,9.0,296.5,254.48,206.12
2017,2,6,11,30,132.0,264.0,1.8,9.0,339.0,293.52,237.46
2017,2,6,11,45,72.5,235.0,1.8,9.0,276.5,248.61,201.75
2017,2,6,12,0,13.0,206.0,1.8,9.0,214.0,196.98,159.86
2017,2,6,12,15,8.0,191.5,1.85,9.0,196.5,182.18,147.87
2017,2,6,12,30,3.0,177.0,1.9,9.0,179.0,166.76,135.16
2017,2,6,12,45,1.5,169.0,1.95,9.5,170.0,158.94,128.52
2017,2,6,13,0,0.0,161.0,2.0,10.0,161.0,150.93,121.71
2017,2,6,13,15,0.0,132.5,2.0,10.0,132.5,124.12,99.53
2017,2,6,13,30,0.0,104.0,2.0,10.0,104.0,97.14,77.05
2017,2,6,13,45,0.0,91.5,2.0,10.0,91.5,85.3,67.2
2017,2,6,14,0,0.0,79.0,2.0,10.0,79.0,73.57,57.37
2017,2,6,14,15,0.0,65.0,2.05,10.0,65.0,60.48,46.34
2017,2,6,14,30,0.0,51.0,2.1,10.0,51.0,47.42,35.25
2017,2,6,14,45,0.0,49.5,2.2,10.0,49.5,46.01,34.13
2017,2,6,15,0,0.0,48.0,2.3,10.0,48.0,44.61,33.0
2017,2,6,15,15,0.0,27.5,2.3,9.5,27.5,25.52,16.59
2017,2,6,15,30,0.0,7.0,2.3,9.0,7.0,6.49,0.02
2017,2,6,15,45,0.0,6.0,2.35,9.0,6.0,5.56,0.0
2017,2,6,16,0,0.0,5.0,2.4,9.0,5.0,4.63,0.0
2017,2,6,16,15,0.0,4.0,2.4,9.0,4.0,3.7,0.0
2017,2,6,16,30,0.0,3.0,2.4,9.0,3.0,2.77,0.0
2017,2,6,16,45,0.0,2.0,2.45,9.0,2.0,1.85,0.0
2017,2,6,17,0,0.0,1.0,2.5,9.0,1.0,0.92,0.0
2017,2,6,17,15,0.0,0.5,2.65,9.0,0.5,0.46,0.0
2017,2,6,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.5,4.9,12.0,1.5,1.43,0.0
2017,2,7,7,30,0.0,3.0,4.7,12.0,3.0,2.77,0.0
2017,2,7,7,45,0.0,9.0,4.55,12.0,9.0,8.33,1.13
2017,2,7,8,0,0.0,15.0,4.4,12.0,15.0,13.89,6.55
2017,2,7,8,15,0.0,22.0,4.15,12.0,22.0,20.39,12.59
2017,2,7,8,30,0.0,29.0,3.9,12.0,29.0,26.9,18.61
2017,2,7,8,45,0.0,36.5,3.7,12.0,36.5,33.88,24.99
2017,2,7,9,0,0.0,44.0,3.5,12.0,44.0,40.87,31.31
2017,2,7,9,15,0.0,50.5,3.4,12.0,50.5,46.93,36.73
2017,2,7,9,30,0.0,57.0,3.3,12.0,57.0,52.99,40.02
2017,2,7,9,45,0.0,81.5,3.25,12.0,81.5,75.59,59.21
2017,2,7,10,0,0.0,106.0,3.2,12.0,106.0,97.23,77.38
2017,2,7,10,15,5.5,141.0,3.1,12.0,144.0,128.97,103.61
2017,2,7,10,30,11.0,176.0,3.0,12.0,182.0,161.27,130.05
2017,2,7,10,45,11.5,183.5,2.9,12.0,190.0,169.52,136.63
2017,2,7,11,0,12.0,191.0,2.8,12.0,198.0,177.78,143.24
2017,2,7,11,15,32.0,218.0,2.75,12.0,236.5,208.94,168.35
2017,2,7,11,30,52.0,245.0,2.7,12.0,275.0,244.2,196.74
2017,2,7,11,45,66.0,256.0,2.65,12.0,294.5,264.64,213.17
2017,2,7,12,0,80.0,267.0,2.6,12.0,314.0,286.15,230.53
2017,2,7,12,15,81.5,269.0,2.55,12.0,317.5,293.84,236.81
2017,2,7,12,30,83.0,271.0,2.5,12.0,321.0,301.4,243.04
2017,2,7,12,45,61.0,257.0,2.5,12.0,294.0,279.99,225.93
2017,2,7,13,0,39.0,243.0,2.5,12.0,267.0,256.9,207.39
2017,2,7,13,15,47.0,243.5,2.4,12.0,271.0,265.27,214.49
2017,2,7,13,30,55.0,244.0,2.3,12.0,275.0,273.92,221.77
2017,2,7,13,45,32.0,214.0,2.25,12.0,232.0,231.35,187.27
2017,2,7,14,0,9.0,184.0,2.2,12.0,189.0,181.63,146.62
2017,2,7,14,15,5.0,170.0,2.15,12.0,173.0,166.0,134.02
2017,2,7,14,30,1.0,156.0,2.1,12.0,157.0,150.2,121.13
2017,2,7,14,45,4.5,154.0,2.05,12.0,156.5,151.57,122.64
2017,2,7,15,0,8.0,152.0,2.0,12.0,156.0,153.21,124.34
2017,2,7,15,15,8.5,141.5,1.85,11.5,145.5,144.05,117.18
2017,2,7,15,30,9.0,131.0,1.7,11.0,135.0,134.97,110.0
2017,2,7,15,45,5.0,116.5,1.6,11.0,118.5,118.71,96.35
2017,2,7,16,0,1.0,102.0,1.5,11.0,102.0,102.56,82.63
2017,2,7,16,15,0.5,84.5,1.4,10.5,84.5,84.97,67.69
2017,2,7,16,30,0.0,67.0,1.3,10.0,67.0,67.15,52.27
2017,2,7,16,45,0.0,50.0,1.25,10.0,50.0,49.87,36.99
2017,2,7,17,0,0.0,33.0,1.2,10.0,33.0,31.98,21.05
2017,2,7,17,15,0.0,19.5,1.2,10.0,19.5,18.11,6.56
2017,2,7,17,30,0.0,6.0,1.2,10.0,6.0,5.72,0.0
2017,2,7,17,45,0.0,3.0,1.2,10.0,3.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,3.0,12.0,1.0,0.92,0.0
2017,2,8,8,0,0.0,2.0,3.0,12.0,2.0,1.85,0.0
2017,2,8,8,15,0.0,3.0,3.05,12.0,3.0,2.77,0.0
2017,2,8,8,30,0.0,4.0,3.1,12.0,4.0,3.7,0.0
2017,2,8,8,45,0.0,5.0,3.15,12.0,5.0,4.63,0.0
2017,2,8,9,0,0.0,6.0,3.2,12.0,6.0,5.56,0.0
2017,2,8,9,15,0.0,7.0,3.15,12.0,7.0,6.49,0.0
2017,2,8,9,30,0.0,8.0,3.1,12.0,8.0,7.41,0.76
2017,2,8,9,45,0.0,13.5,3.1,12.5,13.5,12.52,5.14
2017,2,8,10,0,0.0,19.0,3.1,13.0,19.0,17.63,9.48
2017,2,8,10,15,0.0,47.5,3.1,13.0,47.5,44.15,32.08
2017,2,8,10,30,0.0,76.0,3.1,13.0,76.0,70.75,54.5
2017,2,8,10,45,0.0,44.0,3.1,13.0,44.0,40.91,29.16
2017,2,8,11,0,0.0,12.0,3.1,13.0,12.0,11.14,3.84
2017,2,8,11,15,0.0,25.0,3.1,13.0,25.0,23.23,14.11
2017,2,8,11,30,0.0,38.0,3.1,13.0,38.0,35.34,24.34
2017,2,8,11,45,2.0,111.0,3.15,13.0,112.5,104.18,82.05
2017,2,8,12,0,4.0,184.0,3.2,13.0,187.0,172.54,138.3
2017,2,8,12,15,2.0,118.5,3.2,13.0,120.0,111.43,87.85
2017,2,8,12,30,0.0,53.0,3.2,13.0,53.0,49.32,36.04
2017,2,8,12,45,0.0,85.5,3.2,13.0,85.5,79.67,61.54
2017,2,8,13,0,0.0,118.0,3.2,13.0,118.0,110.22,86.98
2017,2,8,13,15,0.0,74.5,3.2,13.0,74.5,69.38,52.94
2017,2,8,13,30,0.0,31.0,3.2,13.0,31.0,28.82,18.82
2017,2,8,13,45,0.0,71.5,3.25,13.0,71.5,66.57,50.75
2017,2,8,14,0,0.0,112.0,3.3,13.0,112.0,104.99,83.01
2017,2,8,14,15,0.0,79.5,3.25,13.0,79.5,74.03,57.14
2017,2,8,14,30,0.0,47.0,3.2,13.0,47.0,43.69,31.61
2017,2,8,14,45,1.0,97.0,3.2,13.0,97.5,91.64,72.31
2017,2,8,15,0,2.0,147.0,3.2,13.0,148.0,143.89,116.25
2017,2,8,15,15,1.0,84.0,3.2,13.0,84.5,79.34,62.13
2017,2,8,15,30,0.0,21.0,3.2,13.0,21.0,19.48,11.13
2017,2,8,15,45,0.0,18.5,3.2,13.0,18.5,17.15,9.16
2017,2,8,16,0,0.0,16.0,3.2,13.0,16.0,14.83,7.16
2017,2,8,16,15,0.0,13.0,3.25,13.0,13.0,12.04,4.74
2017,2,8,16,30,0.0,10.0,3.3,13.0,10.0,9.26,2.3
2017,2,8,16,45,0.0,7.5,3.4,13.0,7.5,6.94,0.24
2017,2,8,17,0,0.0,5.0,3.5,13.0,5.0,4.62,0.0
2017,2,8,17,15,0.0,3.0,3.5,12.5,3.0,2.77,0.0
2017,2,8,17,30,0.0,1.0,3.5,12.0,1.0,0.95,0.0
2017,2,8,17,45,0.0,0.5,3.5,12.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,5.7,12.0,0.5,0.48,0.0
2017,2,9,7,30,0.0,1.0,5.6,12.0,1.0,0.92,0.0
2017,2,9,7,45,0.0,2.0,5.6,12.0,2.0,1.85,0.0
2017,2,9,8,0,0.0,3.0,5.6,12.0,3.0,2.77,0.0
2017,2,9,8,15,0.0,4.5,5.45,12.0,4.5,4.16,0.0
2017,2,9,8,30,0.0,6.0,5.3,12.0,6.0,5.55,0.0
2017,2,9,8,45,0.0,7.5,5.15,12.0,7.5,6.94,0.63
2017,2,9,9,0,0.0,9.0,5.0,12.0,9.0,8.34,1.9
2017,2,9,9,15,0.0,10.5,4.9,12.0,10.5,9.73,2.77
2017,2,9,9,30,0.0,12.0,4.8,12.0,12.0,11.13,3.96
2017,2,9,9,45,0.0,17.5,4.75,12.0,17.5,16.23,8.34
2017,2,9,10,0,0.0,23.0,4.7,12.0,23.0,21.35,12.71
2017,2,9,10,15,0.0,21.0,4.65,12.0,21.0,19.5,11.08
2017,2,9,10,30,0.0,19.0,4.6,12.0,19.0,17.64,9.46
2017,2,9,10,45,0.0,24.0,4.55,12.5,24.0,22.29,13.38
2017,2,9,11,0,0.0,29.0,4.5,13.0,29.0,26.95,17.27
2017,2,9,11,15,0.0,33.0,4.45,13.0,33.0,30.68,20.4
2017,2,9,11,30,0.0,37.0,4.4,13.0,37.0,34.41,23.53
2017,2,9,11,45,0.0,38.0,4.35,13.0,38.0,35.34,24.3
2017,2,9,12,0,0.0,39.0,4.3,13.0,39.0,36.27,25.07
2017,2,9,12,15,0.0,35.0,4.2,13.0,35.0,32.55,21.92
2017,2,9,12,30,0.0,31.0,4.1,13.0,31.0,28.83,18.77
2017,2,9,12,45,0.0,28.0,4.0,13.0,28.0,26.03,16.41
2017,2,9,13,0,0.0,25.0,3.9,13.0,25.0,23.24,14.06
2017,2,9,13,15,0.0,74.0,3.8,12.5,74.0,68.92,52.7
2017,2,9,13,30,0.0,123.0,3.7,12.0,123.0,115.21,91.63
2017,2,9,13,45,0.0,97.5,3.6,12.0,97.5,90.99,71.41
2017,2,9,14,0,0.0,72.0,3.5,12.0,72.0,67.03,51.36
2017,2,9,14,15,0.0,65.0,3.4,12.0,65.0,60.49,45.92
2017,2,9,14,30,0.0,58.0,3.3,12.0,58.0,53.95,40.47
2017,2,9,14,45,0.0,59.5,3.25,12.0,59.5,55.34,41.75
2017,2,9,15,0,0.0,61.0,3.2,12.0,61.0,56.73,43.03
2017,2,9,15,15,0.0,46.0,3.1,12.0,46.0,42.74,31.16
2017,2,9,15,30,0.0,31.0,3.0,12.0,31.0,28.77,19.22
2017,2,9,15,45,0.0,27.5,2.95,12.0,27.5,25.51,16.45
2017,2,9,16,0,0.0,24.0,2.9,12.0,24.0,22.26,13.64
2017,2,9,16,15,0.0,20.0,2.85,11.5,20.0,18.54,10.44
2017,2,9,16,30,0.0,16.0,2.8,11.0,16.0,14.82,7.18
2017,2,9,16,45,0.0,12.0,2.75,11.0,12.0,11.11,3.87
2017,2,9,17,0,0.0,8.0,2.7,11.0,8.0,7.4,0.55
2017,2,9,17,15,0.0,4.5,2.65,11.0,4.5,4.16,0.0
2017,2,9,17,30,0.0,1.0,2.6,11.0,1.0,0.95,0.0
2017,2,9,17,45,0.0,0.5,2.6,11.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,101.5,10.5,0.75,9.0,16.0,10.01,0.0
2017,2,10,7,30,203.0,21.0,0.8,9.0,32.0,17.28,0.0
2017,2,10,7,45,336.5,31.5,0.85,9.5,71.5,25.12,15.78
2017,2,10,8,0,470.0,42.0,0.9,10.0,111.0,32.63,23.42
2017,2,10,8,15,544.5,49.0,0.95,10.0,156.5,36.65,27.48
2017,2,10,8,30,619.0,56.0,1.0,10.0,202.0,40.61,31.29
2017,2,10,8,45,676.0,59.0,1.05,10.0,248.5,45.25,35.59
2017,2,10,9,0,733.0,62.0,1.1,10.0,295.0,46.07,36.33
2017,2,10,9,15,764.0,65.5,1.15,10.0,337.0,62.16,37.42
2017,2,10,9,30,795.0,69.0,1.2,10.0,379.0,108.44,58.06
2017,2,10,9,45,821.5,70.0,1.3,10.5,418.0,154.54,89.44
2017,2,10,10,0,848.0,71.0,1.4,11.0,457.0,202.39,128.22
2017,2,10,10,15,863.0,72.5,1.45,11.0,489.5,254.06,173.71
2017,2,10,10,30,878.0,74.0,1.5,11.0,522.0,300.98,216.35
2017,2,10,10,45,893.5,73.5,1.6,11.5,548.5,346.1,257.24
2017,2,10,11,0,909.0,73.0,1.7,12.0,575.0,390.79,297.21
2017,2,10,11,15,545.0,173.5,1.75,12.0,477.0,370.64,290.31
2017,2,10,11,30,181.0,274.0,1.8,12.0,379.0,325.8,259.55
2017,2,10,11,45,259.0,268.0,1.9,12.0,422.0,368.17,293.92
2017,2,10,12,0,337.0,262.0,2.0,12.0,465.0,414.87,331.47
2017,2,10,12,15,320.0,267.0,2.1,12.0,460.5,424.95,340.21
2017,2,10,12,30,303.0,272.0,2.2,12.0,456.0,433.25,347.56
2017,2,10,12,45,295.5,271.0,2.35,12.0,449.5,439.7,353.61
2017,2,10,13,0,288.0,270.0,2.5,12.0,443.0,444.84,358.56
2017,2,10,13,15,260.5,268.0,2.6,11.5,422.0,435.24,352.26
2017,2,10,13,30,233.0,266.0,2.7,11.0,401.0,417.23,339.34
2017,2,10,13,45,266.0,251.5,2.85,11.0,400.5,437.37,356.82
2017,2,10,14,0,299.0,237.0,3.0,11.0,400.0,450.22,368.54
2017,2,10,14,15,345.0,215.5,3.05,11.0,395.0,463.15,380.57
2017,2,10,14,30,391.0,194.0,3.1,11.0,390.0,474.51,391.39
2017,2,10,14,45,219.0,188.0,3.2,11.0,296.5,356.1,294.89
2017,2,10,15,0,47.0,182.0,3.3,11.0,203.0,219.61,180.72
2017,2,10,15,15,23.5,103.5,3.25,10.5,114.0,118.39,96.45
2017,2,10,15,30,0.0,25.0,3.2,10.0,25.0,23.19,14.52
2017,2,10,15,45,0.0,22.0,3.2,10.0,22.0,20.4,12.15
2017,2,10,16,0,0.0,19.0,3.2,10.0,19.0,17.61,9.73
2017,2,10,16,15,0.0,16.0,3.1,9.5,16.0,14.82,7.31
2017,2,10,16,30,0.0,13.0,3.0,9.0,13.0,12.04,4.85
2017,2,10,16,45,0.0,9.5,2.95,8.5,9.5,8.79,1.96
2017,2,10,17,0,0.0,6.0,2.9,8.0,6.0,5.55,0.0
2017,2,10,17,15,0.0,3.5,2.85,8.0,3.5,3.24,0.0
2017,2,10,17,30,0.0,1.0,2.8,8.0,1.0,0.95,0.0
2017,2,10,17,45,0.0,0.5,2.8,8.0,0.5,0.48,0.0
2017,2,10,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,171.5,9.5,3.5,5.0,19.0,9.05,0.0
2017,2,11,7,30,343.0,19.0,3.5,5.0,38.0,16.6,1.35
2017,2,11,7,45,462.5,27.0,3.5,5.5,80.5,22.75,14.14
2017,2,11,8,0,582.0,35.0,3.5,6.0,123.0,28.71,20.3
2017,2,11,8,15,649.5,40.5,3.4,6.5,170.0,32.11,23.72
2017,2,11,8,30,717.0,46.0,3.3,7.0,217.0,35.48,26.95
2017,2,11,8,45,759.5,49.5,3.25,7.5,264.0,37.03,28.39
2017,2,11,9,0,802.0,53.0,3.2,8.0,311.0,38.62,29.78
2017,2,11,9,15,830.5,56.0,3.1,8.5,354.5,64.3,36.68
2017,2,11,9,30,859.0,59.0,3.0,9.0,398.0,113.34,59.38
2017,2,11,9,45,874.5,62.5,2.95,9.5,436.5,163.18,94.82
2017,2,11,10,0,890.0,66.0,2.9,10.0,475.0,213.56,136.9
2017,2,11,10,15,904.0,67.5,2.9,10.5,508.0,262.23,180.47
2017,2,11,10,30,918.0,69.0,2.9,11.0,541.0,310.79,224.87
2017,2,11,10,45,928.0,70.5,2.9,11.5,567.5,357.76,267.91
2017,2,11,11,0,938.0,72.0,2.9,12.0,594.0,403.81,309.47
2017,2,11,11,15,944.5,72.5,2.9,12.0,613.0,446.41,348.03
2017,2,11,11,30,951.0,73.0,2.9,12.0,632.0,487.37,384.4
2017,2,11,11,45,954.5,73.5,2.9,12.5,643.5,525.07,416.62
2017,2,11,12,0,958.0,74.0,2.9,13.0,655.0,560.55,446.23
2017,2,11,12,15,959.5,74.5,2.9,13.0,658.5,592.57,473.31
2017,2,11,12,30,961.0,75.0,2.9,13.0,662.0,621.95,497.82
2017,2,11,12,45,959.0,75.0,2.9,13.0,657.0,645.99,517.89
2017,2,11,13,0,957.0,75.0,2.9,13.0,652.0,666.98,535.34
2017,2,11,13,15,953.5,74.5,2.9,13.0,639.5,683.38,549.14
2017,2,11,13,30,950.0,74.0,2.9,13.0,627.0,696.56,560.36
2017,2,11,13,45,944.0,72.5,2.9,13.0,607.0,703.75,567.04
2017,2,11,14,0,938.0,71.0,2.9,13.0,587.0,707.6,571.17
2017,2,11,14,15,928.0,70.0,2.9,13.0,559.5,706.03,570.95
2017,2,11,14,30,918.0,69.0,2.9,13.0,532.0,701.21,568.36
2017,2,11,14,45,904.0,67.0,2.9,13.0,498.0,689.4,560.61
2017,2,11,15,0,890.0,65.0,2.9,13.0,464.0,674.58,550.64
2017,2,11,15,15,869.0,62.5,2.9,12.5,424.0,651.72,535.08
2017,2,11,15,30,848.0,60.0,2.9,12.0,384.0,626.4,517.16
2017,2,11,15,45,816.5,57.0,2.95,12.0,339.5,596.26,493.95
2017,2,11,16,0,785.0,54.0,3.0,12.0,295.0,559.83,465.09
2017,2,11,16,15,738.5,50.0,3.05,11.0,248.0,512.03,427.54
2017,2,11,16,30,692.0,46.0,3.1,10.0,201.0,463.97,387.83
2017,2,11,16,45,614.0,40.0,3.2,9.5,153.5,396.87,329.76
2017,2,11,17,0,536.0,34.0,3.3,9.0,106.0,332.27,270.93
2017,2,11,17,15,394.5,25.0,3.3,8.5,66.0,238.28,177.22
2017,2,11,17,30,253.0,16.0,3.3,8.0,26.0,144.32,0.0
2017,2,11,17,45,126.5,8.0,3.35,8.0,13.0,58.78,0.0
2017,2,11,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,7,15,157.5,10.5,1.95,7.5,20.0,10.01,0.0
2017,2,12,7,30,315.0,21.0,1.9,8.0,40.0,16.97,3.27
2017,2,12,7,45,435.5,30.0,1.85,8.5,83.0,23.43,14.68
2017,2,12,8,0,556.0,39.0,1.8,9.0,126.0,32.4,23.4
2017,2,12,8,15,624.5,45.0,1.8,9.5,173.0,36.07,27.04
2017,2,12,8,30,693.0,51.0,1.8,10.0,220.0,39.71,30.48
2017,2,12,8,45,735.0,55.5,1.8,10.5,266.5,41.92,32.49
2017,2,12,9,0,777.0,60.0,1.8,11.0,313.0,44.14,34.41
2017,2,12,9,15,806.0,63.5,1.75,11.5,356.5,67.03,37.23
2017,2,12,9,30,835.0,67.0,1.7,12.0,400.0,115.62,60.72
2017,2,12,9,45,852.5,70.0,1.7,12.5,438.5,164.54,95.5
2017,2,12,10,0,870.0,73.0,1.7,13.0,477.0,214.31,136.58
2017,2,12,10,15,884.5,75.0,1.7,13.0,510.0,267.59,183.43
2017,2,12,10,30,899.0,77.0,1.7,13.0,543.0,316.06,227.18
2017,2,12,10,45,771.5,113.0,1.7,13.5,527.0,342.58,256.24
2017,2,12,11,0,644.0,149.0,1.7,14.0,511.0,364.51,279.48
2017,2,12,11,15,558.0,185.5,1.7,14.0,506.5,390.83,304.03
2017,2,12,11,30,472.0,222.0,1.7,14.0,502.0,410.58,321.98
2017,2,12,11,45,543.0,200.5,1.75,14.0,528.5,446.47,351.54
2017,2,12,12,0,614.0,179.0,1.8,14.0,555.0,486.92,384.51
2017,2,12,12,15,778.5,130.5,1.85,14.0,608.5,552.45,436.87
2017,2,12,12,30,943.0,82.0,1.9,14.0,662.0,622.78,492.41
2017,2,12,12,45,937.0,83.5,1.95,14.5,656.5,645.65,510.06
2017,2,12,13,0,931.0,85.0,2.0,15.0,651.0,665.4,525.42
2017,2,12,13,15,926.5,84.0,2.05,14.5,638.0,680.35,539.09
2017,2,12,13,30,922.0,83.0,2.1,14.0,625.0,692.1,550.35
2017,2,12,13,45,912.5,83.0,2.15,14.0,604.0,698.42,556.48
2017,2,12,14,0,903.0,83.0,2.2,14.0,583.0,701.48,560.19
2017,2,12,14,15,891.5,81.0,2.25,14.0,555.0,697.78,558.92
2017,2,12,14,30,880.0,79.0,2.3,14.0,527.0,694.96,558.16
2017,2,12,14,45,864.5,77.0,2.4,14.0,493.0,682.57,550.55
2017,2,12,15,0,849.0,75.0,2.5,14.0,459.0,667.23,540.58
2017,2,12,15,15,826.0,72.0,2.55,13.5,419.0,642.98,524.33
2017,2,12,15,30,803.0,69.0,2.6,13.0,379.0,616.31,505.77
2017,2,12,15,45,768.0,66.0,2.7,13.0,334.5,579.86,478.2
2017,2,12,16,0,733.0,63.0,2.8,13.0,290.0,541.91,448.54
