Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,16,15,684.0,58.0,2.85,12.5,243.5,492.22,408.97
2017,2,12,16,30,635.0,53.0,2.9,12.0,197.0,446.79,370.97
2017,2,12,16,45,553.5,46.0,2.95,11.5,150.5,378.35,312.43
2017,2,12,17,0,472.0,39.0,3.0,11.0,104.0,313.09,254.01
2017,2,12,17,15,236.0,32.5,3.0,10.5,65.0,178.76,133.64
2017,2,12,17,30,0.0,26.0,3.0,10.0,26.0,32.71,0.0
2017,2,12,17,45,0.0,13.0,3.0,9.5,13.0,12.39,0.0
2017,2,12,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,10.5,0.7,7.5,10.5,10.01,0.0
2017,2,13,7,30,0.0,21.0,0.7,8.0,21.0,19.28,6.13
2017,2,13,7,45,22.5,39.5,0.75,8.5,43.5,34.62,24.57
2017,2,13,8,0,45.0,58.0,0.8,9.0,66.0,49.83,39.03
2017,2,13,8,15,57.5,78.0,0.8,9.0,91.0,65.75,53.86
2017,2,13,8,30,70.0,98.0,0.8,9.0,116.0,81.31,68.15
2017,2,13,8,45,77.5,118.0,0.85,9.0,141.0,96.51,81.86
2017,2,13,9,0,85.0,138.0,0.9,9.0,166.0,111.35,95.01
2017,2,13,9,15,92.0,155.0,0.85,9.0,189.5,128.43,102.97
2017,2,13,9,30,99.0,172.0,0.8,9.0,213.0,149.77,118.53
2017,2,13,9,45,244.0,175.0,0.75,9.5,286.5,170.96,128.51
2017,2,13,10,0,389.0,178.0,0.7,10.0,360.0,215.83,158.97
2017,2,13,10,15,398.0,190.0,0.55,10.0,387.5,249.72,187.29
2017,2,13,10,30,407.0,202.0,0.4,10.0,415.0,281.48,214.01
2017,2,13,10,45,460.5,198.5,0.3,10.5,450.5,318.21,243.1
2017,2,13,11,0,514.0,195.0,0.2,11.0,486.0,358.62,274.85
2017,2,13,11,15,530.0,196.0,0.2,11.0,504.5,390.97,301.62
2017,2,13,11,30,546.0,197.0,0.2,11.0,523.0,423.38,328.08
2017,2,13,11,45,483.5,222.5,0.2,11.0,515.0,439.98,342.16
2017,2,13,12,0,421.0,248.0,0.2,11.0,507.0,451.53,351.81
2017,2,13,12,15,419.0,250.0,0.2,11.0,509.0,467.31,364.62
2017,2,13,12,30,417.0,252.0,0.2,11.0,511.0,483.62,377.53
2017,2,13,12,45,479.5,228.5,0.25,11.5,524.0,517.12,403.46
2017,2,13,13,0,542.0,205.0,0.3,12.0,537.0,547.68,427.01
2017,2,13,13,15,520.5,208.5,0.4,12.0,522.0,551.39,431.12
2017,2,13,13,30,499.0,212.0,0.5,12.0,507.0,552.69,433.71
2017,2,13,13,45,298.5,233.5,0.6,12.0,408.0,443.67,351.78
2017,2,13,14,0,98.0,255.0,0.7,12.0,309.0,321.81,256.87
2017,2,13,14,15,173.0,240.5,0.8,12.0,331.5,369.13,297.09
2017,2,13,14,30,248.0,226.0,0.9,12.0,354.0,417.3,336.42
2017,2,13,14,45,352.5,192.0,1.0,12.0,360.5,453.8,367.55
2017,2,13,15,0,457.0,158.0,1.1,12.0,367.0,497.8,404.13
2017,2,13,15,15,321.5,161.5,1.1,12.0,302.5,400.46,327.37
2017,2,13,15,30,186.0,165.0,1.1,12.0,238.0,306.37,251.79
2017,2,13,15,45,174.0,148.0,1.15,12.0,210.0,279.67,231.19
2017,2,13,16,0,162.0,131.0,1.2,12.0,182.0,252.67,209.42
2017,2,13,16,15,149.5,111.5,1.2,11.5,153.0,221.87,184.25
2017,2,13,16,30,137.0,92.0,1.2,11.0,124.0,190.84,158.11
2017,2,13,16,45,118.0,72.0,1.3,11.0,95.0,155.31,127.14
2017,2,13,17,0,99.0,52.0,1.4,11.0,66.0,119.74,95.38
2017,2,13,17,15,49.5,34.5,1.4,10.5,41.5,73.48,52.95
2017,2,13,17,30,0.0,17.0,1.4,10.0,17.0,16.56,0.0
2017,2,13,17,45,0.0,8.5,1.45,10.0,8.5,8.1,0.0
2017,2,13,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,7,15,105.5,11.5,1.0,7.5,19.0,10.96,0.0
2017,2,14,7,30,211.0,23.0,1.1,8.0,38.0,18.46,6.81
2017,2,14,7,45,287.5,37.0,1.2,8.5,74.0,29.44,20.17
2017,2,14,8,0,364.0,51.0,1.3,9.0,110.0,39.92,30.23
2017,2,14,8,15,409.0,62.5,1.35,9.5,149.5,47.57,37.47
2017,2,14,8,30,454.0,74.0,1.4,10.0,189.0,54.9,44.23
2017,2,14,8,45,477.5,86.5,1.45,10.5,228.0,62.1,50.69
2017,2,14,9,0,501.0,99.0,1.5,11.0,267.0,69.73,57.4
2017,2,14,9,15,518.5,109.5,1.45,11.5,303.0,95.38,64.54
2017,2,14,9,30,536.0,120.0,1.4,12.0,339.0,134.85,87.46
2017,2,14,9,45,598.5,116.0,1.35,12.5,382.0,170.18,111.09
2017,2,14,10,0,661.0,112.0,1.3,13.0,425.0,210.87,142.65
2017,2,14,10,15,594.0,142.5,1.25,13.0,438.5,256.01,184.7
2017,2,14,10,30,527.0,173.0,1.2,13.0,452.0,292.99,219.47
2017,2,14,10,45,716.0,124.0,1.15,13.5,521.5,340.28,255.38
2017,2,14,11,0,905.0,75.0,1.1,14.0,591.0,405.68,306.63
2017,2,14,11,15,731.0,135.0,1.1,14.0,560.5,422.58,325.31
2017,2,14,11,30,557.0,195.0,1.1,14.0,530.0,428.89,333.8
2017,2,14,11,45,739.0,137.0,1.15,14.5,590.0,489.52,381.54
2017,2,14,12,0,921.0,79.0,1.2,15.0,650.0,558.29,434.95
2017,2,14,12,15,922.0,79.0,1.2,15.0,652.5,588.61,459.17
2017,2,14,12,30,923.0,79.0,1.2,15.0,655.0,616.33,481.32
2017,2,14,12,45,921.5,78.5,1.2,15.0,650.0,639.33,499.64
2017,2,14,13,0,920.0,78.0,1.2,15.0,645.0,659.4,515.57
2017,2,14,13,15,915.5,77.5,1.15,15.0,632.5,674.53,527.25
2017,2,14,13,30,911.0,77.0,1.1,15.0,620.0,686.52,536.51
2017,2,14,13,45,905.0,75.0,1.1,15.0,600.0,692.7,542.08
2017,2,14,14,0,899.0,73.0,1.1,15.0,580.0,695.64,544.94
2017,2,14,14,15,888.0,72.0,1.0,15.0,552.5,693.08,542.83
2017,2,14,14,30,877.0,71.0,0.9,15.0,525.0,687.4,538.61
2017,2,14,14,45,653.5,118.5,0.85,15.0,445.0,595.07,469.87
2017,2,14,15,0,430.0,166.0,0.8,15.0,365.0,490.32,390.21
2017,2,14,15,15,410.0,154.0,0.8,15.0,330.0,462.85,371.18
2017,2,14,15,30,390.0,142.0,0.8,15.0,295.0,434.1,350.02
2017,2,14,15,45,377.0,127.0,0.8,15.0,261.5,405.35,328.56
2017,2,14,16,0,364.0,112.0,0.8,15.0,228.0,375.45,305.6
2017,2,14,16,15,508.5,80.0,0.85,14.5,214.5,422.01,344.07
2017,2,14,16,30,653.0,48.0,0.9,14.0,201.0,452.59,367.71
2017,2,14,16,45,582.5,42.0,0.95,13.5,155.5,389.62,315.42
2017,2,14,17,0,512.0,36.0,1.0,13.0,110.0,328.83,262.94
2017,2,14,17,15,256.0,33.5,1.0,12.5,70.5,190.69,144.38
2017,2,14,17,30,0.0,31.0,1.0,12.0,31.0,41.31,0.0
2017,2,14,17,45,0.0,15.5,1.05,11.5,15.5,14.77,0.0
2017,2,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,15,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,15,7,45,0.0,1.0,2.65,10.5,1.0,0.92,0.0
2017,2,15,8,0,0.0,2.0,2.8,11.0,2.0,1.85,0.0
2017,2,15,8,15,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,2,15,8,30,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,2,15,8,45,0.0,5.0,2.85,11.5,5.0,4.63,0.0
2017,2,15,9,0,0.0,6.0,2.9,12.0,6.0,5.56,0.0
2017,2,15,9,15,0.0,12.0,2.9,12.0,12.0,11.12,3.98
2017,2,15,9,30,0.0,18.0,2.9,12.0,18.0,16.7,8.77
2017,2,15,9,45,27.5,109.5,2.9,12.5,123.0,101.52,79.64
2017,2,15,10,0,55.0,201.0,2.9,13.0,228.0,181.43,144.47
2017,2,15,10,15,90.0,222.0,2.85,13.0,269.0,211.83,167.93
2017,2,15,10,30,125.0,243.0,2.8,13.0,310.0,242.67,192.17
2017,2,15,10,45,115.5,254.0,2.8,13.5,318.5,260.52,206.85
2017,2,15,11,0,106.0,265.0,2.8,14.0,327.0,274.22,217.96
2017,2,15,11,15,53.5,218.5,2.8,14.0,250.0,220.07,175.42
2017,2,15,11,30,1.0,172.0,2.8,14.0,173.0,159.21,126.46
2017,2,15,11,45,15.5,211.5,2.8,14.0,221.5,202.73,161.83
2017,2,15,12,0,30.0,251.0,2.8,14.0,270.0,248.53,198.55
2017,2,15,12,15,33.0,255.5,2.8,14.0,276.5,257.42,205.6
2017,2,15,12,30,36.0,260.0,2.8,14.0,283.0,266.51,212.94
2017,2,15,12,45,126.0,277.0,2.85,14.0,355.5,344.85,276.51
2017,2,15,13,0,216.0,294.0,2.9,14.0,428.0,424.29,339.96
2017,2,15,13,15,237.5,285.0,2.85,14.0,430.0,437.06,350.41
2017,2,15,13,30,259.0,276.0,2.8,14.0,432.0,456.31,366.13
2017,2,15,13,45,347.0,247.5,2.8,14.0,449.0,493.56,397.27
2017,2,15,14,0,435.0,219.0,2.8,14.0,466.0,538.56,434.02
2017,2,15,14,15,384.0,218.0,2.75,13.5,428.5,500.0,405.02
2017,2,15,14,30,333.0,217.0,2.7,13.0,391.0,468.06,381.01
2017,2,15,14,45,172.0,192.0,2.65,13.0,282.0,323.05,264.64
2017,2,15,15,0,11.0,167.0,2.6,13.0,173.0,170.2,137.47
2017,2,15,15,15,5.5,144.5,2.6,12.5,147.5,144.22,116.65
2017,2,15,15,30,0.0,122.0,2.6,12.0,122.0,118.12,95.14
2017,2,15,15,45,0.0,108.0,2.6,12.0,108.0,104.67,84.02
2017,2,15,16,0,0.0,94.0,2.6,12.0,94.0,91.15,72.69
2017,2,15,16,15,0.0,79.0,2.7,11.5,79.0,76.45,60.3
2017,2,15,16,30,0.0,64.0,2.8,11.0,64.0,61.61,47.57
2017,2,15,16,45,0.0,49.5,2.9,11.0,49.5,47.16,34.89
2017,2,15,17,0,0.0,35.0,3.0,11.0,35.0,32.52,21.94
2017,2,15,17,15,0.0,22.5,3.05,11.0,22.5,20.88,11.32
2017,2,15,17,30,0.0,10.0,3.1,11.0,10.0,9.26,0.0
2017,2,15,17,45,0.0,5.0,3.15,11.0,5.0,4.77,0.0
2017,2,15,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,7,15,97.5,16.0,3.15,11.0,23.5,15.25,0.0
2017,2,16,7,30,195.0,32.0,3.1,11.0,47.0,25.32,13.37
2017,2,16,7,45,343.0,41.0,3.1,11.0,90.5,32.85,23.07
2017,2,16,8,0,491.0,50.0,3.1,11.0,134.0,38.62,28.87
2017,2,16,8,15,561.5,57.0,3.05,11.0,181.0,42.35,32.58
2017,2,16,8,30,632.0,64.0,3.0,11.0,228.0,46.03,36.07
2017,2,16,8,45,362.5,103.0,3.0,11.0,201.0,73.69,61.0
2017,2,16,9,0,93.0,142.0,3.0,11.0,174.0,114.61,97.4
2017,2,16,9,15,460.5,105.5,2.95,11.0,294.5,94.16,63.17
2017,2,16,9,30,828.0,69.0,2.9,11.0,415.0,129.34,70.39
2017,2,16,9,45,844.5,72.5,2.85,11.5,453.0,178.68,107.99
2017,2,16,10,0,861.0,76.0,2.8,12.0,491.0,228.77,150.81
2017,2,16,10,15,446.0,145.0,2.75,12.0,361.0,226.58,168.22
2017,2,16,10,30,31.0,214.0,2.7,12.0,231.0,196.43,157.75
2017,2,16,10,45,79.5,242.5,2.7,12.0,288.0,239.89,192.15
2017,2,16,11,0,128.0,271.0,2.7,12.0,345.0,286.27,228.94
2017,2,16,11,15,530.5,175.0,2.6,12.0,497.0,379.64,300.87
2017,2,16,11,30,933.0,79.0,2.5,12.0,649.0,504.66,399.1
2017,2,16,11,45,939.0,78.5,2.45,12.0,660.5,542.34,430.81
2017,2,16,12,0,945.0,78.0,2.4,12.0,672.0,577.97,460.66
2017,2,16,12,15,946.0,78.0,2.35,12.0,675.5,609.07,486.37
2017,2,16,12,30,947.0,78.0,2.3,12.0,679.0,637.5,509.52
2017,2,16,12,45,643.0,176.5,2.25,12.0,583.5,576.05,460.99
2017,2,16,13,0,339.0,275.0,2.2,12.0,488.0,489.71,392.05
2017,2,16,13,15,628.0,179.5,2.1,12.0,563.5,602.73,483.72
2017,2,16,13,30,917.0,84.0,2.0,12.0,639.0,706.06,564.99
2017,2,16,13,45,909.5,83.0,1.95,12.0,618.5,712.46,569.57
2017,2,16,14,0,902.0,82.0,1.9,12.0,598.0,715.6,572.21
2017,2,16,14,15,891.0,80.5,1.8,11.5,570.5,712.55,571.11
2017,2,16,14,30,880.0,79.0,1.7,11.0,543.0,706.33,567.82
2017,2,16,14,45,727.0,107.5,1.65,11.0,474.0,639.55,517.53
2017,2,16,15,0,574.0,136.0,1.6,11.0,405.0,564.06,459.39
2017,2,16,15,15,599.5,117.0,1.45,11.0,377.5,558.05,456.1
2017,2,16,15,30,625.0,98.0,1.3,11.0,350.0,548.55,449.31
2017,2,16,15,45,589.0,94.5,1.2,11.0,311.0,513.3,421.74
2017,2,16,16,0,553.0,91.0,1.1,11.0,272.0,476.98,392.95
2017,2,16,16,15,601.0,73.0,1.0,10.5,242.5,475.04,391.83
2017,2,16,16,30,649.0,55.0,0.9,10.0,213.0,467.97,385.06
2017,2,16,16,45,575.0,48.5,0.8,9.5,165.5,402.44,330.02
2017,2,16,17,0,501.0,42.0,0.7,9.0,118.0,339.56,275.26
2017,2,16,17,15,374.5,32.0,0.65,9.0,77.0,250.3,195.06
2017,2,16,17,30,248.0,22.0,0.6,9.0,36.0,159.09,60.75
2017,2,16,17,45,124.0,11.0,0.6,9.0,18.0,62.73,0.0
2017,2,16,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.0,4.45,9.0,1.0,0.95,0.0
2017,2,17,7,30,0.0,2.0,4.7,9.0,2.0,1.85,0.0
2017,2,17,7,45,0.0,3.5,5.0,9.0,3.5,3.24,0.0
2017,2,17,8,0,0.0,5.0,5.3,9.0,5.0,4.62,0.0
2017,2,17,8,15,0.0,6.5,5.4,8.5,6.5,6.02,0.0
2017,2,17,8,30,0.0,8.0,5.5,8.0,8.0,7.41,1.14
2017,2,17,8,45,0.0,10.0,5.65,8.0,10.0,9.26,2.85
2017,2,17,9,0,0.0,12.0,5.8,8.0,12.0,11.12,4.55
2017,2,17,9,15,0.0,16.5,5.75,8.0,16.5,15.3,7.75
2017,2,17,9,30,0.0,21.0,5.7,8.0,21.0,19.49,11.37
2017,2,17,9,45,0.0,17.5,5.7,8.5,17.5,16.24,8.48
2017,2,17,10,0,0.0,14.0,5.7,9.0,14.0,12.99,5.61
2017,2,17,10,15,0.0,14.0,5.55,9.0,14.0,13.0,5.59
2017,2,17,10,30,0.0,14.0,5.4,9.0,14.0,13.0,5.57
2017,2,17,10,45,0.0,35.0,5.25,9.5,35.0,32.54,22.32
2017,2,17,11,0,0.0,56.0,5.1,10.0,56.0,52.12,38.93
2017,2,17,11,15,0.0,35.0,4.95,10.0,35.0,32.55,22.2
2017,2,17,11,30,0.0,14.0,4.8,10.0,14.0,13.01,5.48
2017,2,17,11,45,0.0,13.5,4.7,10.5,13.5,12.55,5.06
2017,2,17,12,0,0.0,13.0,4.6,11.0,13.0,12.08,4.64
2017,2,17,12,15,0.0,51.0,4.5,11.0,51.0,47.48,34.69
2017,2,17,12,30,0.0,89.0,4.4,11.0,89.0,82.97,64.59
2017,2,17,12,45,0.0,110.5,4.35,11.5,110.5,103.1,81.28
2017,2,17,13,0,0.0,132.0,4.3,12.0,132.0,123.42,98.03
2017,2,17,13,15,0.0,126.5,4.15,11.5,126.5,118.36,94.04
2017,2,17,13,30,0.0,121.0,4.0,11.0,121.0,113.26,90.04
2017,2,17,13,45,0.0,124.0,3.9,11.0,124.0,116.26,92.65
2017,2,17,14,0,0.0,127.0,3.8,11.0,127.0,119.34,95.35
2017,2,17,14,15,0.0,79.0,3.7,11.0,79.0,73.58,57.02
2017,2,17,14,30,0.0,31.0,3.6,11.0,31.0,28.81,19.05
2017,2,17,14,45,0.0,24.0,3.5,11.0,24.0,22.29,13.52
2017,2,17,15,0,0.0,17.0,3.4,11.0,17.0,15.78,7.96
2017,2,17,15,15,0.0,15.5,3.2,11.0,15.5,14.38,6.78
2017,2,17,15,30,0.0,14.0,3.0,11.0,14.0,12.98,5.6
2017,2,17,15,45,0.0,12.5,2.8,11.0,12.5,11.59,4.42
2017,2,17,16,0,0.0,11.0,2.6,11.0,11.0,10.19,3.22
2017,2,17,16,15,0.0,9.0,2.3,10.5,9.0,8.34,1.62
2017,2,17,16,30,0.0,7.0,2.0,10.0,7.0,6.48,0.0
2017,2,17,16,45,0.0,5.5,1.75,10.0,5.5,5.09,0.0
2017,2,17,17,0,0.0,4.0,1.5,10.0,4.0,3.7,0.0
2017,2,17,17,15,0.0,2.5,1.3,10.0,2.5,2.31,0.0
2017,2,17,17,30,0.0,1.0,1.1,10.0,1.0,0.92,0.0
2017,2,17,17,45,0.0,0.5,0.95,10.0,0.5,0.48,0.0
2017,2,17,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,18,7,15,140.0,15.0,5.45,8.0,27.0,14.3,0.0
2017,2,18,7,30,280.0,30.0,5.5,8.0,54.0,24.46,14.16
2017,2,18,7,45,390.0,40.5,5.6,8.0,97.5,31.88,22.66
2017,2,18,8,0,500.0,51.0,5.7,8.0,141.0,39.01,29.66
2017,2,18,8,15,567.5,57.5,5.65,8.0,188.0,42.29,32.96
2017,2,18,8,30,635.0,64.0,5.6,8.0,235.0,45.54,36.06
2017,2,18,8,45,317.5,81.5,5.55,8.5,167.0,57.33,46.74
2017,2,18,9,0,0.0,99.0,5.5,9.0,99.0,88.86,75.09
2017,2,18,9,15,5.5,126.0,5.45,9.0,128.5,111.94,91.05
2017,2,18,9,30,11.0,153.0,5.4,9.0,158.0,135.86,110.9
2017,2,18,9,45,422.0,119.5,5.35,9.5,327.0,156.33,109.25
2017,2,18,10,0,833.0,86.0,5.3,10.0,496.0,238.76,162.82
2017,2,18,10,15,445.0,161.0,5.25,10.0,381.5,243.23,184.59
2017,2,18,10,30,57.0,236.0,5.2,10.0,267.0,222.36,180.34
2017,2,18,10,45,30.0,206.5,5.2,10.0,223.0,194.31,157.81
2017,2,18,11,0,3.0,177.0,5.2,10.0,179.0,163.33,132.4
2017,2,18,11,15,2.5,174.0,5.15,10.0,176.0,161.21,130.51
2017,2,18,11,30,2.0,171.0,5.1,10.0,173.0,158.89,128.46
2017,2,18,11,45,7.5,196.5,5.05,10.0,202.0,185.41,150.38
2017,2,18,12,0,13.0,222.0,5.0,10.0,231.0,212.63,172.78
2017,2,18,12,15,116.0,265.0,4.95,10.0,340.0,316.42,258.8
2017,2,18,12,30,219.0,308.0,4.9,10.0,449.0,424.65,346.98
2017,2,18,12,45,118.5,271.0,4.85,10.0,347.5,336.21,274.91
2017,2,18,13,0,18.0,234.0,4.8,10.0,246.0,231.95,188.63
2017,2,18,13,15,68.0,262.5,4.75,10.0,304.5,299.76,245.44
2017,2,18,13,30,118.0,291.0,4.7,10.0,363.0,366.22,300.29
2017,2,18,13,45,59.0,195.0,4.7,10.0,231.0,231.26,189.83
2017,2,18,14,0,0.0,99.0,4.7,10.0,99.0,92.43,73.0
2017,2,18,14,15,35.0,167.0,4.6,9.5,186.0,189.31,155.81
2017,2,18,14,30,70.0,235.0,4.5,9.0,273.0,288.85,239.46
2017,2,18,14,45,74.0,221.5,4.45,9.0,259.5,279.92,232.5
2017,2,18,15,0,78.0,208.0,4.4,9.0,246.0,270.64,225.5
2017,2,18,15,15,39.0,156.0,4.3,8.5,175.0,186.87,155.44
2017,2,18,15,30,0.0,104.0,4.2,8.0,104.0,98.95,80.16
2017,2,18,15,45,0.0,92.5,4.1,8.0,92.5,87.91,70.9
2017,2,18,16,0,0.0,81.0,4.0,8.0,81.0,76.82,61.44
2017,2,18,16,15,0.0,69.0,3.9,7.5,69.0,65.17,51.47
2017,2,18,16,30,0.0,57.0,3.8,7.0,57.0,53.47,41.28
2017,2,18,16,45,0.0,44.5,3.75,7.0,44.5,41.36,30.5
2017,2,18,17,0,0.0,32.0,3.7,7.0,32.0,29.71,20.04
2017,2,18,17,15,0.0,21.0,3.6,7.0,21.0,19.48,10.7
2017,2,18,17,30,0.0,10.0,3.5,7.0,10.0,9.26,0.0
2017,2,18,17,45,0.0,5.0,3.4,7.0,5.0,4.77,0.0
2017,2,18,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,1.0,4.25,8.0,1.0,0.92,0.0
2017,2,19,7,30,0.0,2.0,4.3,8.0,2.0,1.85,0.0
2017,2,19,7,45,0.0,3.5,4.35,8.0,3.5,3.24,0.0
2017,2,19,8,0,0.0,5.0,4.4,8.0,5.0,4.63,0.0
2017,2,19,8,15,0.0,6.5,4.4,8.0,6.5,6.02,0.0
2017,2,19,8,30,0.0,8.0,4.4,8.0,8.0,7.41,1.15
2017,2,19,8,45,0.0,9.5,4.45,8.5,9.5,8.8,2.42
2017,2,19,9,0,0.0,11.0,4.5,9.0,11.0,10.19,3.67
2017,2,19,9,15,17.0,91.0,4.5,9.0,98.0,81.82,64.83
2017,2,19,9,30,34.0,171.0,4.5,9.0,185.0,146.7,118.99
2017,2,19,9,45,17.0,123.0,4.5,9.0,130.0,114.57,92.12
2017,2,19,10,0,0.0,75.0,4.5,9.0,75.0,69.82,54.54
2017,2,19,10,15,0.0,69.5,4.45,9.0,69.5,64.69,50.05
2017,2,19,10,30,0.0,64.0,4.4,9.0,64.0,59.57,45.57
2017,2,19,10,45,1.0,118.5,4.4,9.0,119.0,110.03,88.32
2017,2,19,11,0,2.0,173.0,4.4,9.0,174.0,159.47,129.61
2017,2,19,11,15,5.5,188.5,4.4,9.0,192.0,175.52,142.73
2017,2,19,11,30,9.0,204.0,4.4,9.0,210.0,191.99,156.25
2017,2,19,11,45,9.0,206.5,4.4,9.5,212.5,195.33,158.62
2017,2,19,12,0,9.0,209.0,4.4,10.0,215.0,198.63,160.99
2017,2,19,12,15,4.5,176.5,4.35,10.0,179.5,166.89,134.73
2017,2,19,12,30,0.0,144.0,4.3,10.0,144.0,134.35,107.69
2017,2,19,12,45,28.5,214.0,4.25,10.0,232.0,221.42,180.26
2017,2,19,13,0,57.0,284.0,4.2,10.0,320.0,310.42,252.99
2017,2,19,13,15,28.5,205.0,4.15,10.0,223.0,216.71,176.35
2017,2,19,13,30,0.0,126.0,4.1,10.0,126.0,118.01,94.2
2017,2,19,13,45,25.0,188.5,4.1,10.0,203.0,201.36,164.43
2017,2,19,14,0,50.0,251.0,4.1,10.0,280.0,285.69,234.15
2017,2,19,14,15,48.5,240.0,4.05,10.0,267.0,276.02,226.42
2017,2,19,14,30,47.0,229.0,4.0,10.0,254.0,266.09,218.72
2017,2,19,14,45,23.5,135.5,3.95,10.0,148.0,150.82,123.22
2017,2,19,15,0,0.0,42.0,3.9,10.0,42.0,39.03,28.0
2017,2,19,15,15,0.0,49.5,3.8,10.0,49.5,46.01,34.13
2017,2,19,15,30,0.0,57.0,3.7,10.0,57.0,53.0,40.25
2017,2,19,15,45,0.0,50.5,3.6,10.0,50.5,46.93,35.11
2017,2,19,16,0,0.0,44.0,3.5,10.0,44.0,40.87,29.93
2017,2,19,16,15,0.0,37.5,3.4,10.0,37.5,34.81,24.7
2017,2,19,16,30,0.0,31.0,3.3,10.0,31.0,28.76,19.41
2017,2,19,16,45,0.0,24.0,3.2,10.0,24.0,22.25,13.65
2017,2,19,17,0,0.0,17.0,3.1,10.0,17.0,15.75,7.86
2017,2,19,17,15,0.0,11.0,3.0,10.0,11.0,10.18,2.85
2017,2,19,17,30,0.0,5.0,2.9,10.0,5.0,4.62,0.0
2017,2,19,17,45,0.0,2.5,2.85,10.0,2.5,2.38,0.0
2017,2,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,2.55,9.5,0.5,0.46,0.0
2017,2,20,7,30,0.0,1.0,2.6,9.0,1.0,0.92,0.0
2017,2,20,7,45,0.0,1.5,2.7,9.0,1.5,1.39,0.0
2017,2,20,8,0,0.0,2.0,2.8,9.0,2.0,1.85,0.0
2017,2,20,8,15,0.0,3.0,2.75,9.0,3.0,2.78,0.0
2017,2,20,8,30,0.0,4.0,2.7,9.0,4.0,3.7,0.0
2017,2,20,8,45,0.0,4.5,2.65,9.0,4.5,4.17,0.0
2017,2,20,9,0,0.0,5.0,2.6,9.0,5.0,4.63,0.0
2017,2,20,9,15,0.0,69.5,2.55,8.5,69.5,64.66,50.68
2017,2,20,9,30,0.0,134.0,2.5,8.0,134.0,120.02,98.06
2017,2,20,9,45,0.0,71.5,2.5,8.0,71.5,66.54,52.03
2017,2,20,10,0,0.0,9.0,2.5,8.0,9.0,8.35,1.61
2017,2,20,10,15,0.0,31.0,2.35,8.0,31.0,28.81,19.36
2017,2,20,10,30,0.0,53.0,2.2,8.0,53.0,49.31,36.97
2017,2,20,10,45,0.0,33.5,2.1,8.0,33.5,31.15,21.27
2017,2,20,11,0,0.0,14.0,2.0,8.0,14.0,13.01,5.6
2017,2,20,11,15,0.0,20.0,1.9,8.0,20.0,18.59,10.41
2017,2,20,11,30,0.0,26.0,1.8,8.0,26.0,24.18,15.2
2017,2,20,11,45,0.0,30.5,1.75,8.0,30.5,28.37,18.79
2017,2,20,12,0,0.0,35.0,1.7,8.0,35.0,32.57,22.37
2017,2,20,12,15,0.0,25.0,1.65,8.0,25.0,23.25,14.37
2017,2,20,12,30,0.0,15.0,1.6,8.0,15.0,13.95,6.37
2017,2,20,12,45,0.0,16.0,1.55,8.0,16.0,14.88,7.18
2017,2,20,13,0,0.0,17.0,1.5,8.0,17.0,15.81,7.98
2017,2,20,13,15,0.0,15.0,1.4,8.0,15.0,13.94,6.39
2017,2,20,13,30,0.0,13.0,1.3,8.0,13.0,12.08,4.79
2017,2,20,13,45,0.0,76.5,1.2,8.0,76.5,71.27,55.59
2017,2,20,14,0,0.0,140.0,1.1,8.0,140.0,131.88,106.66
2017,2,20,14,15,0.0,121.5,1.05,8.0,121.5,114.18,91.82
2017,2,20,14,30,0.0,103.0,1.0,8.0,103.0,96.42,77.05
2017,2,20,14,45,0.0,95.0,1.0,8.0,95.0,88.78,70.78
2017,2,20,15,0,0.0,87.0,1.0,8.0,87.0,81.13,64.44
2017,2,20,15,15,0.0,47.5,1.0,7.5,47.5,44.15,32.87
2017,2,20,15,30,0.0,8.0,1.0,7.0,8.0,7.42,0.88
2017,2,20,15,45,0.0,7.0,1.05,7.0,7.0,6.49,0.07
2017,2,20,16,0,0.0,6.0,1.1,7.0,6.0,5.56,0.0
2017,2,20,16,15,0.0,5.0,1.25,7.0,5.0,4.63,0.0
2017,2,20,16,30,0.0,4.0,1.4,7.0,4.0,3.7,0.0
2017,2,20,16,45,0.0,3.0,1.6,7.0,3.0,2.78,0.0
2017,2,20,17,0,0.0,2.0,1.8,7.0,2.0,1.85,0.0
2017,2,20,17,15,0.0,1.0,2.0,7.0,1.0,0.92,0.0
2017,2,20,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,0.5,2.75,8.0,0.5,0.46,0.0
2017,2,21,7,30,0.0,1.0,2.7,8.0,1.0,0.92,0.0
2017,2,21,7,45,0.0,1.5,2.65,8.5,1.5,1.39,0.0
2017,2,21,8,0,0.0,2.0,2.6,9.0,2.0,1.85,0.0
2017,2,21,8,15,0.0,3.0,2.5,9.0,3.0,2.78,0.0
2017,2,21,8,30,0.0,4.0,2.4,9.0,4.0,3.7,0.0
2017,2,21,8,45,0.0,5.0,2.3,9.0,5.0,4.63,0.0
2017,2,21,9,0,0.0,6.0,2.2,9.0,6.0,5.56,0.0
2017,2,21,9,15,0.0,67.0,2.1,9.0,67.0,62.33,48.56
2017,2,21,9,30,0.0,128.0,2.0,9.0,128.0,115.28,93.6
2017,2,21,9,45,218.0,157.0,1.95,9.5,267.5,162.58,123.15
2017,2,21,10,0,436.0,186.0,1.9,10.0,407.0,242.12,180.61
2017,2,21,10,15,256.5,218.0,1.8,10.0,350.0,248.85,194.0
2017,2,21,10,30,77.0,250.0,1.7,10.0,293.0,241.11,193.42
2017,2,21,10,45,276.0,237.5,1.65,10.0,402.5,303.38,240.42
2017,2,21,11,0,475.0,225.0,1.6,10.0,512.0,386.96,305.43
2017,2,21,11,15,443.5,242.5,1.6,10.0,517.0,412.21,327.04
2017,2,21,11,30,412.0,260.0,1.6,10.0,522.0,434.15,345.65
2017,2,21,11,45,374.0,275.0,1.6,10.5,516.0,447.05,356.06
2017,2,21,12,0,336.0,290.0,1.6,11.0,510.0,456.76,363.53
2017,2,21,12,15,371.5,282.5,1.65,11.0,526.0,485.37,386.8
2017,2,21,12,30,407.0,275.0,1.7,11.0,542.0,514.68,410.41
2017,2,21,12,45,675.5,177.0,1.75,11.0,617.5,612.07,488.78
2017,2,21,13,0,944.0,79.0,1.8,11.0,693.0,705.1,562.66
2017,2,21,13,15,487.5,166.0,1.8,10.5,483.0,505.53,408.68
2017,2,21,13,30,31.0,253.0,1.8,10.0,273.0,268.86,216.44
2017,2,21,13,45,30.5,245.0,1.85,10.0,264.0,263.02,213.08
2017,2,21,14,0,30.0,237.0,1.9,10.0,255.0,256.99,208.62
2017,2,21,14,15,39.0,234.0,1.9,9.5,256.0,262.94,214.47
2017,2,21,14,30,48.0,231.0,1.9,9.0,257.0,269.07,220.49
2017,2,21,14,45,215.0,210.5,1.95,9.0,317.5,378.24,313.4
2017,2,21,15,0,382.0,190.0,2.0,9.0,378.0,485.93,402.25
2017,2,21,15,15,329.5,181.5,2.05,8.5,334.0,439.65,365.79
2017,2,21,15,30,277.0,173.0,2.1,8.0,290.0,393.4,329.57
2017,2,21,15,45,268.0,155.5,2.15,8.0,259.0,366.09,308.35
2017,2,21,16,0,259.0,138.0,2.2,8.0,228.0,337.89,285.82
2017,2,21,16,15,248.0,119.0,2.25,7.5,195.0,305.75,259.87
2017,2,21,16,30,237.0,100.0,2.3,7.0,162.0,272.98,232.5
2017,2,21,16,45,209.5,81.5,2.4,7.0,128.5,230.86,195.63
2017,2,21,17,0,182.0,63.0,2.5,7.0,95.0,189.37,158.25
2017,2,21,17,15,139.0,45.0,2.6,6.5,64.5,141.49,114.44
2017,2,21,17,30,96.0,27.0,2.7,6.0,34.0,92.93,61.98
2017,2,21,17,45,48.0,13.5,2.85,6.0,17.0,33.94,0.0
2017,2,21,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,22,7,15,174.5,16.5,2.5,5.5,34.5,12.89,0.0
2017,2,22,7,30,349.0,33.0,2.6,6.0,69.0,26.41,17.25
2017,2,22,7,45,424.5,44.0,2.75,6.5,112.0,34.14,25.16
2017,2,22,8,0,500.0,55.0,2.9,7.0,155.0,41.53,32.27
2017,2,22,8,15,553.5,62.5,2.95,7.0,200.0,45.52,36.15
2017,2,22,8,30,607.0,70.0,3.0,7.0,245.0,49.38,39.77
2017,2,22,8,45,652.5,71.0,3.15,7.5,288.0,47.97,38.38
2017,2,22,9,0,698.0,72.0,3.3,8.0,331.0,60.05,40.48
2017,2,22,9,15,566.0,114.5,3.35,8.0,340.5,119.69,77.65
2017,2,22,9,30,434.0,157.0,3.4,8.0,350.0,169.38,120.41
2017,2,22,9,45,428.5,174.0,3.45,8.0,378.5,207.65,152.61
2017,2,22,10,0,423.0,191.0,3.5,8.0,407.0,245.28,185.87
2017,2,22,10,15,482.0,187.0,3.55,8.0,448.5,282.45,217.22
2017,2,22,10,30,541.0,183.0,3.6,8.0,490.0,324.34,253.26
2017,2,22,10,45,463.0,217.5,3.7,8.0,488.5,353.56,281.59
2017,2,22,11,0,385.0,252.0,3.8,8.0,487.0,377.03,303.79
2017,2,22,11,15,473.0,230.5,3.85,8.0,527.5,417.06,337.52
2017,2,22,11,30,561.0,209.0,3.9,8.0,568.0,463.51,376.63
2017,2,22,11,45,613.0,195.5,4.0,8.0,594.0,504.42,411.36
2017,2,22,12,0,665.0,182.0,4.1,8.0,620.0,545.56,446.22
2017,2,22,12,15,422.5,251.0,4.1,8.0,529.5,490.59,401.77
2017,2,22,12,30,180.0,320.0,4.1,8.0,439.0,416.27,340.19
2017,2,22,12,45,392.0,260.5,4.15,8.0,518.0,507.41,417.29
2017,2,22,13,0,604.0,201.0,4.2,8.0,597.0,609.93,501.83
2017,2,22,13,15,578.0,205.0,4.2,8.0,578.0,608.74,501.1
2017,2,22,13,30,552.0,209.0,4.2,8.0,559.0,607.43,500.65
2017,2,22,13,45,468.0,228.0,4.25,8.0,518.5,577.89,477.06
2017,2,22,14,0,384.0,247.0,4.3,8.0,478.0,537.27,444.62
2017,2,22,14,15,511.5,196.5,4.3,7.5,489.0,590.38,491.45
2017,2,22,14,30,639.0,146.0,4.3,7.0,500.0,636.9,532.66
2017,2,22,14,45,480.5,175.0,4.3,7.0,432.0,551.36,462.76
2017,2,22,15,0,322.0,204.0,4.3,7.0,364.0,460.68,387.83
2017,2,22,15,15,466.5,156.5,4.25,6.5,367.5,520.07,441.02
2017,2,22,15,30,611.0,109.0,4.2,6.0,371.0,568.03,483.98
2017,2,22,15,45,700.0,86.5,4.2,6.0,356.0,594.58,507.25
2017,2,22,16,0,789.0,64.0,4.2,6.0,341.0,611.4,522.32
2017,2,22,16,15,748.0,59.5,4.15,5.5,292.5,563.85,483.72
2017,2,22,16,30,707.0,55.0,4.1,5.0,244.0,515.73,443.47
2017,2,22,16,45,642.5,49.5,4.05,5.0,194.5,452.61,388.1
2017,2,22,17,0,578.0,44.0,4.0,5.0,145.0,396.36,336.18
2017,2,22,17,15,466.0,35.0,3.95,5.0,100.0,309.77,256.56
2017,2,22,17,30,354.0,26.0,3.9,5.0,55.0,228.89,165.53
2017,2,22,17,45,177.0,13.0,3.9,5.0,27.5,90.73,0.0
2017,2,22,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
