Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,23,7,15,213.0,16.5,3.5,4.0,40.0,12.77,0.6
2017,2,23,7,30,426.0,33.0,3.5,4.0,80.0,26.23,17.43
2017,2,23,7,45,524.5,41.0,3.55,4.5,128.0,31.3,22.84
2017,2,23,8,0,623.0,49.0,3.6,5.0,176.0,36.23,27.7
2017,2,23,8,15,679.5,54.5,3.55,5.0,226.0,42.61,33.77
2017,2,23,8,30,736.0,60.0,3.5,5.0,276.0,45.5,36.51
2017,2,23,8,45,775.5,63.5,3.5,5.5,325.0,46.62,37.44
2017,2,23,9,0,815.0,67.0,3.5,6.0,374.0,61.08,37.96
2017,2,23,9,15,840.5,70.0,3.45,6.0,419.0,110.31,59.12
2017,2,23,9,30,866.0,73.0,3.4,6.0,464.0,161.67,95.12
2017,2,23,9,45,885.5,75.0,3.35,6.5,504.0,218.31,142.58
2017,2,23,10,0,905.0,77.0,3.3,7.0,544.0,270.32,189.27
2017,2,23,10,15,917.5,78.5,3.25,7.0,577.5,320.64,236.28
2017,2,23,10,30,930.0,80.0,3.2,7.0,611.0,370.68,283.02
2017,2,23,10,45,940.5,80.5,3.2,7.5,638.0,418.6,326.89
2017,2,23,11,0,951.0,81.0,3.2,8.0,665.0,465.58,368.92
2017,2,23,11,15,956.5,82.0,3.2,8.0,684.0,509.59,408.23
2017,2,23,11,30,962.0,83.0,3.2,8.0,703.0,551.83,445.16
2017,2,23,11,45,966.5,82.5,3.2,8.0,714.5,590.17,478.22
2017,2,23,12,0,971.0,82.0,3.2,8.0,726.0,626.26,508.78
2017,2,23,12,15,971.5,82.5,3.25,8.0,729.0,658.54,535.96
2017,2,23,12,30,972.0,83.0,3.3,8.0,732.0,688.04,560.56
2017,2,23,12,45,968.0,83.5,3.35,8.0,726.0,711.75,580.38
2017,2,23,13,0,964.0,84.0,3.4,8.0,720.0,732.26,597.55
2017,2,23,13,15,960.0,83.5,3.4,8.0,706.5,748.47,610.62
2017,2,23,13,30,956.0,83.0,3.4,8.0,693.0,761.36,620.76
2017,2,23,13,45,950.0,81.5,3.45,8.0,671.5,768.41,626.9
2017,2,23,14,0,944.0,80.0,3.5,8.0,650.0,772.04,630.66
2017,2,23,14,15,933.5,78.5,3.5,8.0,621.5,769.03,629.35
2017,2,23,14,30,923.0,77.0,3.5,8.0,593.0,762.68,625.7
2017,2,23,14,45,909.5,75.0,3.55,8.0,557.5,750.35,617.86
2017,2,23,15,0,896.0,73.0,3.6,8.0,522.0,734.93,607.74
2017,2,23,15,15,876.0,71.0,3.6,7.5,480.5,712.0,592.68
2017,2,23,15,30,856.0,69.0,3.6,7.0,439.0,691.63,579.49
2017,2,23,15,45,829.0,65.5,3.6,7.0,393.5,657.23,553.94
2017,2,23,16,0,802.0,62.0,3.6,7.0,348.0,620.93,525.92
2017,2,23,16,15,761.5,58.0,3.55,6.5,299.0,573.81,488.55
2017,2,23,16,30,721.0,54.0,3.5,6.0,250.0,526.09,449.22
2017,2,23,16,45,658.0,48.5,3.45,6.0,200.0,463.22,394.79
2017,2,23,17,0,595.0,43.0,3.4,6.0,150.0,401.86,339.43
2017,2,23,17,15,487.0,34.5,3.35,5.5,104.0,321.8,266.37
2017,2,23,17,30,379.0,26.0,3.3,5.0,58.0,243.9,181.21
2017,2,23,17,45,189.5,13.0,3.3,4.5,29.0,96.93,0.0
2017,2,23,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,24,7,15,210.5,17.0,1.85,3.5,41.0,13.08,2.22
2017,2,24,7,30,421.0,34.0,1.8,4.0,82.0,26.92,18.23
2017,2,24,7,45,505.0,43.5,1.8,4.5,128.5,33.28,24.73
2017,2,24,8,0,589.0,53.0,1.8,5.0,175.0,39.39,30.66
2017,2,24,8,15,645.5,59.0,1.8,5.5,224.5,42.25,33.42
2017,2,24,8,30,702.0,65.0,1.8,6.0,274.0,45.07,36.0
2017,2,24,8,45,735.0,70.5,1.8,6.5,321.0,52.21,42.43
2017,2,24,9,0,768.0,76.0,1.8,7.0,368.0,71.01,44.64
2017,2,24,9,15,794.5,79.5,1.75,7.0,412.5,118.4,66.54
2017,2,24,9,30,821.0,83.0,1.7,7.0,457.0,168.1,101.78
2017,2,24,9,45,837.0,86.5,1.7,7.5,496.0,217.98,143.51
2017,2,24,10,0,853.0,90.0,1.7,8.0,535.0,268.6,188.52
2017,2,24,10,15,866.5,92.5,1.7,8.0,568.0,318.17,233.92
2017,2,24,10,30,880.0,95.0,1.7,8.0,601.0,367.74,279.13
2017,2,24,10,45,885.0,98.5,1.75,8.0,626.5,414.82,321.89
2017,2,24,11,0,890.0,102.0,1.8,8.0,652.0,460.71,362.75
2017,2,24,11,15,896.0,103.0,1.9,8.0,671.0,503.38,400.32
2017,2,24,11,30,902.0,104.0,2.0,8.0,690.0,544.5,435.84
2017,2,24,11,45,899.5,107.5,2.1,8.0,700.0,581.73,467.6
2017,2,24,12,0,897.0,111.0,2.2,8.0,710.0,616.52,496.83
2017,2,24,12,15,671.0,190.5,2.25,8.0,639.5,588.01,474.68
2017,2,24,12,30,445.0,270.0,2.3,8.0,569.0,543.09,438.82
2017,2,24,12,45,478.0,254.0,2.4,8.0,573.5,565.37,458.21
2017,2,24,13,0,511.0,238.0,2.5,8.0,578.0,587.07,476.69
2017,2,24,13,15,530.0,226.0,2.55,8.0,572.5,602.15,489.68
2017,2,24,13,30,549.0,214.0,2.6,8.0,567.0,615.64,501.51
2017,2,24,13,45,478.5,230.0,2.65,8.0,531.0,591.93,483.01
2017,2,24,14,0,408.0,246.0,2.7,8.0,495.0,557.08,456.04
2017,2,24,14,15,410.5,233.0,2.65,7.5,473.5,550.81,453.2
2017,2,24,14,30,413.0,220.0,2.6,7.0,452.0,552.27,456.01
2017,2,24,14,45,465.0,192.5,2.6,7.0,439.0,563.46,467.1
2017,2,24,15,0,517.0,165.0,2.6,7.0,426.0,571.48,475.66
2017,2,24,15,15,501.0,153.5,2.55,6.5,390.0,545.44,456.73
2017,2,24,15,30,485.0,142.0,2.5,6.0,354.0,517.72,436.35
2017,2,24,15,45,462.5,132.5,2.45,6.0,317.5,486.4,411.77
2017,2,24,16,0,440.0,123.0,2.4,6.0,281.0,454.18,385.96
2017,2,24,16,15,418.0,108.0,2.3,5.5,241.5,415.1,354.55
2017,2,24,16,30,396.0,93.0,2.2,5.0,202.0,375.47,321.66
2017,2,24,16,45,472.5,70.5,2.15,5.0,175.5,386.4,329.83
2017,2,24,17,0,549.0,48.0,2.1,5.0,149.0,389.67,328.96
2017,2,24,17,15,443.5,38.5,2.1,4.5,103.5,305.74,253.52
2017,2,24,17,30,338.0,29.0,2.1,4.0,58.0,228.61,173.47
2017,2,24,17,45,169.0,14.5,2.1,4.0,29.0,89.82,0.0
2017,2,24,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,4.5,1.35,4.0,4.5,0.0,0.0
2017,2,25,7,0,0.0,9.0,1.4,4.0,9.0,8.58,0.0
2017,2,25,7,15,79.5,25.5,1.4,4.0,35.0,21.09,8.7
2017,2,25,7,30,159.0,42.0,1.4,4.0,61.0,34.11,24.75
2017,2,25,7,45,196.0,61.0,1.45,4.5,95.0,48.53,38.65
2017,2,25,8,0,233.0,80.0,1.5,5.0,129.0,62.48,51.81
2017,2,25,8,15,255.5,98.0,1.65,5.0,165.0,75.21,63.72
2017,2,25,8,30,278.0,116.0,1.8,5.0,201.0,87.49,74.99
2017,2,25,8,45,300.0,131.5,1.95,5.5,236.0,97.66,83.99
2017,2,25,9,0,322.0,147.0,2.1,6.0,271.0,117.45,90.94
2017,2,25,9,15,234.0,175.0,2.2,6.0,270.5,151.34,116.22
2017,2,25,9,30,146.0,203.0,2.3,6.0,270.0,181.7,144.12
2017,2,25,9,45,154.0,221.0,2.45,6.5,297.5,208.24,165.63
2017,2,25,10,0,162.0,239.0,2.6,7.0,325.0,235.68,188.28
2017,2,25,10,15,165.5,255.0,2.6,7.0,347.0,261.19,209.88
2017,2,25,10,30,169.0,271.0,2.6,7.0,369.0,287.02,231.68
2017,2,25,10,45,248.5,272.5,2.65,7.0,424.0,327.47,264.18
2017,2,25,11,0,328.0,274.0,2.7,7.0,479.0,377.41,304.82
2017,2,25,11,15,264.0,293.5,2.65,7.0,462.0,382.74,310.37
2017,2,25,11,30,200.0,313.0,2.6,7.0,445.0,382.92,311.15
2017,2,25,11,45,142.0,313.5,2.6,7.5,408.0,363.84,295.65
2017,2,25,12,0,84.0,314.0,2.6,8.0,371.0,338.63,274.83
2017,2,25,12,15,51.5,282.5,2.5,8.0,317.5,295.53,240.14
2017,2,25,12,30,19.0,251.0,2.4,8.0,264.0,246.45,200.15
2017,2,25,12,45,65.0,285.0,2.35,8.0,328.5,314.34,256.05
2017,2,25,13,0,111.0,319.0,2.3,8.0,393.0,382.74,311.16
2017,2,25,13,15,129.0,314.5,2.2,8.0,399.5,402.2,326.73
2017,2,25,13,30,147.0,310.0,2.1,8.0,406.0,416.44,338.48
2017,2,25,13,45,138.0,299.5,2.05,8.0,387.0,404.96,329.64
2017,2,25,14,0,129.0,289.0,2.0,8.0,368.0,392.59,320.24
2017,2,25,14,15,107.0,272.0,1.95,7.5,336.0,353.88,290.22
2017,2,25,14,30,85.0,255.0,1.9,7.0,304.0,322.79,265.95
2017,2,25,14,45,53.0,223.5,1.85,7.0,253.5,267.62,221.03
2017,2,25,15,0,21.0,192.0,1.8,7.0,203.0,202.91,167.49
2017,2,25,15,15,10.5,145.5,1.7,7.0,151.0,147.86,121.67
2017,2,25,15,30,0.0,99.0,1.6,7.0,99.0,93.43,75.43
2017,2,25,15,45,0.0,103.0,1.55,7.0,103.0,98.24,79.86
2017,2,25,16,0,0.0,107.0,1.5,7.0,107.0,103.79,84.82
2017,2,25,16,15,0.0,92.0,1.4,6.5,92.0,89.2,72.48
2017,2,25,16,30,0.0,77.0,1.3,6.0,77.0,74.5,59.88
2017,2,25,16,45,0.0,62.0,1.25,6.0,62.0,59.68,46.81
2017,2,25,17,0,0.0,47.0,1.2,6.0,47.0,44.66,33.4
2017,2,25,17,15,0.0,33.0,1.15,6.0,33.0,30.66,20.75
2017,2,25,17,30,0.0,19.0,1.1,6.0,19.0,17.63,8.53
2017,2,25,17,45,0.0,9.5,1.05,6.0,9.5,8.8,0.0
2017,2,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,6,45,71.0,6.0,1.3,4.0,7.5,0.0,0.0
2017,2,26,7,0,142.0,12.0,1.3,4.0,15.0,11.44,0.0
2017,2,26,7,15,299.0,23.5,1.3,4.5,52.5,18.79,8.19
2017,2,26,7,30,456.0,35.0,1.3,5.0,90.0,27.41,18.83
2017,2,26,7,45,536.0,43.0,1.35,6.0,137.5,32.41,23.89
2017,2,26,8,0,616.0,51.0,1.4,7.0,185.0,37.24,28.52
2017,2,26,8,15,669.5,56.5,1.5,7.0,235.0,43.67,34.55
2017,2,26,8,30,723.0,62.0,1.6,7.0,285.0,46.5,37.16
2017,2,26,8,45,495.0,109.5,1.7,7.5,273.0,76.61,64.41
2017,2,26,9,0,267.0,157.0,1.8,8.0,261.0,124.22,96.31
2017,2,26,9,15,556.0,116.0,1.9,8.0,365.0,130.03,84.05
2017,2,26,9,30,845.0,75.0,2.0,8.0,469.0,172.11,103.51
2017,2,26,9,45,862.5,77.5,2.1,8.5,508.0,222.8,146.64
2017,2,26,10,0,880.0,80.0,2.2,9.0,547.0,279.27,196.92
2017,2,26,10,15,892.5,82.0,2.25,9.0,580.5,329.08,242.87
2017,2,26,10,30,905.0,84.0,2.3,9.0,614.0,378.65,288.4
2017,2,26,10,45,912.0,86.0,2.4,9.0,639.5,425.68,331.36
2017,2,26,11,0,919.0,88.0,2.5,9.0,665.0,471.55,372.49
2017,2,26,11,15,704.5,166.5,2.55,9.0,616.5,478.15,382.19
2017,2,26,11,30,490.0,245.0,2.6,9.0,568.0,470.48,378.28
2017,2,26,11,45,711.5,168.5,2.65,9.0,646.0,544.36,439.17
2017,2,26,12,0,933.0,92.0,2.7,9.0,724.0,627.66,506.91
2017,2,26,12,15,627.0,201.5,2.75,9.0,627.0,578.16,467.1
2017,2,26,12,30,321.0,311.0,2.8,9.0,530.0,504.25,407.02
2017,2,26,12,45,160.5,221.0,2.9,9.0,330.5,320.27,261.91
2017,2,26,13,0,0.0,131.0,3.0,9.0,131.0,122.49,97.66
2017,2,26,13,15,98.5,222.0,3.05,8.5,286.0,289.17,238.03
2017,2,26,13,30,197.0,313.0,3.1,8.0,441.0,455.81,373.06
2017,2,26,13,45,131.0,294.0,3.2,8.0,378.0,394.76,323.26
2017,2,26,14,0,65.0,275.0,3.3,8.0,315.0,322.84,264.79
2017,2,26,14,15,179.5,263.0,3.3,8.0,367.0,407.05,336.46
2017,2,26,14,30,294.0,251.0,3.3,8.0,419.0,492.43,407.33
2017,2,26,14,45,387.5,215.0,3.35,8.0,422.5,524.81,435.95
2017,2,26,15,0,481.0,179.0,3.4,8.0,426.0,565.27,470.87
2017,2,26,15,15,288.0,185.5,3.35,7.5,330.5,421.0,353.56
2017,2,26,15,30,95.0,192.0,3.3,7.0,235.0,271.03,227.63
2017,2,26,15,45,58.5,165.0,3.3,7.0,190.5,216.11,181.67
2017,2,26,16,0,22.0,138.0,3.3,7.0,146.0,153.06,127.66
2017,2,26,16,15,16.5,120.5,3.25,6.5,126.0,132.22,110.13
2017,2,26,16,30,11.0,103.0,3.2,6.0,106.0,111.51,92.33
2017,2,26,16,45,5.5,84.0,3.15,6.0,85.5,89.1,72.54
2017,2,26,17,0,0.0,65.0,3.1,6.0,65.0,66.67,52.5
2017,2,26,17,15,0.0,45.5,3.05,5.5,45.5,46.27,34.21
2017,2,26,17,30,0.0,26.0,3.0,5.0,26.0,24.71,14.49
2017,2,26,17,45,0.0,13.0,3.0,5.0,13.0,12.06,0.0
2017,2,26,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,6,45,60.0,7.0,2.05,3.5,9.0,0.0,0.0
2017,2,27,7,0,120.0,14.0,2.0,4.0,18.0,13.34,0.0
2017,2,27,7,15,278.0,26.0,2.0,4.0,56.0,20.95,10.67
2017,2,27,7,30,436.0,38.0,2.0,4.0,94.0,29.93,21.25
2017,2,27,7,45,527.5,46.0,2.05,4.5,142.5,34.81,26.26
2017,2,27,8,0,619.0,54.0,2.1,5.0,191.0,39.56,30.89
2017,2,27,8,15,673.0,59.0,2.05,5.0,241.5,41.61,32.92
2017,2,27,8,30,727.0,64.0,2.0,5.0,292.0,48.01,38.84
2017,2,27,8,45,766.0,67.5,2.0,5.5,341.0,49.01,39.62
2017,2,27,9,0,805.0,71.0,2.0,6.0,390.0,78.45,44.34
2017,2,27,9,15,830.0,74.0,1.95,6.0,434.5,127.71,70.91
2017,2,27,9,30,855.0,77.0,1.9,6.0,479.0,179.06,109.65
2017,2,27,9,45,883.5,75.5,1.9,6.5,521.0,234.55,156.84
2017,2,27,10,0,912.0,74.0,1.9,7.0,563.0,286.17,203.09
2017,2,27,10,15,923.5,75.5,1.9,7.0,596.5,336.78,250.1
2017,2,27,10,30,935.0,77.0,1.9,7.0,630.0,387.0,296.38
2017,2,27,10,45,948.0,76.5,1.95,7.5,657.5,435.42,339.85
2017,2,27,11,0,961.0,76.0,2.0,8.0,685.0,483.05,381.57
2017,2,27,11,15,966.0,76.5,2.05,8.0,703.5,526.84,419.95
2017,2,27,11,30,971.0,77.0,2.1,8.0,722.0,568.78,455.95
2017,2,27,11,45,975.5,76.5,2.15,8.5,733.0,607.44,487.75
2017,2,27,12,0,980.0,76.0,2.2,9.0,744.0,643.81,517.0
2017,2,27,12,15,980.5,76.0,2.3,9.0,747.0,675.78,543.53
2017,2,27,12,30,981.0,76.0,2.4,9.0,750.0,704.91,567.55
2017,2,27,12,45,977.5,76.5,2.5,9.0,744.0,728.94,587.45
2017,2,27,13,0,974.0,77.0,2.6,9.0,738.0,749.75,604.01
2017,2,27,13,15,970.0,76.5,2.65,9.0,724.0,765.88,616.47
2017,2,27,13,30,966.0,76.0,2.7,9.0,710.0,778.64,626.61
2017,2,27,13,45,955.5,77.0,2.8,9.0,688.0,784.9,632.44
2017,2,27,14,0,945.0,78.0,2.9,9.0,666.0,787.71,635.92
2017,2,27,14,15,935.5,77.0,2.95,8.5,637.0,785.65,636.81
2017,2,27,14,30,926.0,76.0,3.0,8.0,608.0,780.25,635.38
2017,2,27,14,45,911.0,74.5,3.05,8.0,572.5,766.95,627.01
2017,2,27,15,0,896.0,73.0,3.1,8.0,537.0,750.58,616.41
2017,2,27,15,15,877.0,71.0,3.1,8.0,495.5,727.83,600.7
2017,2,27,15,30,858.0,69.0,3.1,8.0,454.0,707.8,587.03
2017,2,27,15,45,831.5,66.0,3.1,8.0,408.0,673.67,562.22
2017,2,27,16,0,805.0,63.0,3.1,8.0,362.0,637.64,535.52
2017,2,27,16,15,767.0,59.0,3.05,7.5,313.0,591.25,499.81
2017,2,27,16,30,729.0,55.0,3.0,7.0,264.0,544.15,461.89
2017,2,27,16,45,669.5,49.5,3.0,7.0,213.5,482.02,409.28
2017,2,27,17,0,610.0,44.0,3.0,7.0,163.0,421.29,355.63
2017,2,27,17,15,510.0,36.5,3.0,6.5,116.0,338.59,281.93
2017,2,27,17,30,410.0,29.0,3.0,6.0,69.0,268.3,211.5
2017,2,27,17,45,205.0,14.5,3.0,5.5,34.5,129.39,3.56
2017,2,27,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,28,6,45,83.0,7.0,2.7,3.5,10.0,0.0,0.0
2017,2,28,7,0,166.0,14.0,2.7,4.0,20.0,13.34,0.0
2017,2,28,7,15,315.5,25.5,2.65,4.0,59.0,20.26,10.75
2017,2,28,7,30,465.0,37.0,2.6,4.0,98.0,28.78,20.29
2017,2,28,7,45,553.5,43.5,2.55,4.5,147.0,32.42,24.11
2017,2,28,8,0,642.0,50.0,2.5,5.0,196.0,39.44,30.79
2017,2,28,8,15,692.5,55.0,2.45,5.5,246.0,41.92,33.14
2017,2,28,8,30,743.0,60.0,2.4,6.0,296.0,44.38,35.34
2017,2,28,8,45,778.0,63.5,2.35,6.5,344.5,45.53,36.27
2017,2,28,9,0,813.0,67.0,2.3,7.0,393.0,79.22,42.75
2017,2,28,9,15,836.5,70.0,2.25,7.5,437.5,128.89,70.57
2017,2,28,9,30,860.0,73.0,2.2,8.0,482.0,180.47,109.85
2017,2,28,9,45,880.5,73.5,2.15,8.5,522.0,236.48,157.9
2017,2,28,10,0,901.0,74.0,2.1,9.0,562.0,287.73,203.99
2017,2,28,10,15,913.0,76.0,2.1,9.0,595.0,338.44,250.78
2017,2,28,10,30,925.0,78.0,2.1,9.0,628.0,388.85,296.87
2017,2,28,10,45,934.5,78.0,2.15,9.5,654.5,435.98,339.04
2017,2,28,11,0,944.0,78.0,2.2,10.0,681.0,482.06,379.26
2017,2,28,11,15,949.5,79.0,2.25,10.0,700.0,525.9,417.38
2017,2,28,11,30,955.0,80.0,2.3,10.0,719.0,567.98,453.21
2017,2,28,11,45,959.0,80.0,2.35,10.0,730.0,606.34,485.4
2017,2,28,12,0,963.0,80.0,2.4,10.0,741.0,642.42,515.2
2017,2,28,12,15,963.5,80.0,2.45,10.0,744.0,673.92,541.01
2017,2,28,12,30,964.0,80.0,2.5,10.0,747.0,702.62,564.33
2017,2,28,12,45,961.5,80.0,2.6,10.5,741.0,726.42,582.91
2017,2,28,13,0,959.0,80.0,2.7,11.0,735.0,747.07,598.09
2017,2,28,13,15,955.5,79.5,2.75,11.0,721.5,763.29,610.53
2017,2,28,13,30,952.0,79.0,2.8,11.0,708.0,776.19,620.71
2017,2,28,13,45,946.0,78.0,2.85,11.0,687.0,783.38,626.86
2017,2,28,14,0,940.0,77.0,2.9,11.0,666.0,787.18,630.72
2017,2,28,14,15,931.0,75.5,2.9,10.5,637.5,784.8,631.08
2017,2,28,14,30,922.0,74.0,2.9,10.0,609.0,779.08,629.15
2017,2,28,14,45,911.5,72.0,2.9,10.0,574.5,768.42,622.54
2017,2,28,15,0,901.0,70.0,2.9,10.0,540.0,754.62,613.71
2017,2,28,15,15,883.5,67.5,2.85,9.5,499.0,732.12,599.19
2017,2,28,15,30,866.0,65.0,2.8,9.0,458.0,706.95,582.58
2017,2,28,15,45,843.0,62.0,2.8,9.0,412.5,674.89,559.63
2017,2,28,16,0,820.0,59.0,2.8,9.0,367.0,646.22,538.94
2017,2,28,16,15,784.5,55.5,2.7,8.5,318.0,601.56,505.18
2017,2,28,16,30,749.0,52.0,2.6,8.0,269.0,556.07,468.83
2017,2,28,16,45,694.5,47.0,2.55,8.0,219.0,496.78,419.02
2017,2,28,17,0,640.0,42.0,2.5,8.0,169.0,438.63,367.99
2017,2,28,17,15,546.0,35.0,2.45,7.5,121.5,358.5,297.09
2017,2,28,17,30,452.0,28.0,2.4,7.0,74.0,283.43,224.24
2017,2,28,17,45,226.0,14.0,2.4,6.5,37.0,139.89,28.69
2017,2,28,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,45,129.5,7.0,1.5,4.5,12.0,6.67,0.0
2017,3,1,7,0,259.0,14.0,1.4,5.0,24.0,13.34,0.0
2017,3,1,7,15,402.5,24.0,1.3,5.5,66.0,20.41,11.28
2017,3,1,7,30,546.0,34.0,1.2,6.0,108.0,28.31,19.82
2017,3,1,7,45,622.5,40.0,1.2,6.5,158.5,32.03,23.63
2017,3,1,8,0,699.0,46.0,1.2,7.0,209.0,35.71,27.18
2017,3,1,8,15,746.0,50.5,1.1,7.5,260.0,37.95,29.28
2017,3,1,8,30,793.0,55.0,1.0,8.0,311.0,40.17,31.25
2017,3,1,8,45,824.5,58.0,0.9,9.0,360.0,41.12,31.93
2017,3,1,9,0,856.0,61.0,0.8,10.0,409.0,86.38,45.43
2017,3,1,9,15,878.0,63.5,0.75,10.0,454.0,137.72,74.78
2017,3,1,9,30,900.0,66.0,0.7,10.0,499.0,190.64,115.09
2017,3,1,9,45,908.0,71.0,0.7,10.5,537.5,244.14,160.93
2017,3,1,10,0,916.0,76.0,0.7,11.0,576.0,297.45,208.17
2017,3,1,10,15,928.0,77.5,0.75,11.0,609.5,348.57,254.16
2017,3,1,10,30,940.0,79.0,0.8,11.0,643.0,399.34,299.33
2017,3,1,10,45,948.0,80.0,0.9,11.5,670.0,447.51,341.29
2017,3,1,11,0,956.0,81.0,1.0,12.0,697.0,494.51,381.22
2017,3,1,11,15,961.5,82.0,1.05,12.0,716.0,538.92,418.55
2017,3,1,11,30,967.0,83.0,1.1,12.0,735.0,581.53,453.6
2017,3,1,11,45,970.0,83.5,1.2,12.5,746.0,620.31,484.55
2017,3,1,12,0,973.0,84.0,1.3,13.0,757.0,656.72,513.05
2017,3,1,12,15,973.5,84.0,1.4,13.0,759.5,688.58,538.68
2017,3,1,12,30,974.0,84.0,1.5,13.0,762.0,717.62,561.93
2017,3,1,12,45,973.0,83.5,1.65,13.0,756.5,742.2,582.18
2017,3,1,13,0,972.0,83.0,1.8,13.0,751.0,763.65,599.03
2017,3,1,13,15,968.5,82.5,1.9,13.0,737.5,780.11,611.82
2017,3,1,13,30,965.0,82.0,2.0,13.0,724.0,793.22,622.4
2017,3,1,13,45,958.0,81.0,2.1,13.0,702.0,799.82,628.51
2017,3,1,14,0,951.0,80.0,2.2,13.0,680.0,802.95,632.34
2017,3,1,14,15,942.0,79.0,2.25,12.5,651.0,801.16,633.58
2017,3,1,14,30,933.0,78.0,2.3,12.0,622.0,796.01,632.56
2017,3,1,14,45,919.5,76.0,2.4,12.0,586.5,783.05,625.21
2017,3,1,15,0,906.0,74.0,2.5,12.0,551.0,766.96,615.63
2017,3,1,15,15,887.5,72.0,2.55,11.5,509.0,744.23,601.88
2017,3,1,15,30,869.0,70.0,2.6,11.0,467.0,718.87,586.01
2017,3,1,15,45,843.0,67.0,2.7,11.0,420.5,689.99,566.39
2017,3,1,16,0,817.0,64.0,2.8,11.0,374.0,653.76,540.64
2017,3,1,16,15,780.5,60.0,2.8,10.5,324.5,607.69,506.61
2017,3,1,16,30,744.0,56.0,2.8,10.0,275.0,560.8,469.9
2017,3,1,16,45,687.0,51.0,2.85,9.5,224.0,499.79,420.14
2017,3,1,17,0,630.0,46.0,2.9,9.0,173.0,439.93,368.9
2017,3,1,17,15,534.5,38.0,2.95,8.5,125.0,357.57,296.56
2017,3,1,17,30,439.0,30.0,3.0,8.0,77.0,287.03,228.38
2017,3,1,17,45,219.5,15.0,3.05,7.5,38.5,140.08,47.22
2017,3,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,6,45,130.5,8.0,1.5,5.5,13.5,7.63,0.0
2017,3,2,7,0,261.0,16.0,1.4,6.0,27.0,12.87,0.0
2017,3,2,7,15,403.5,26.0,1.3,6.5,70.5,22.23,13.09
2017,3,2,7,30,546.0,36.0,1.2,7.0,114.0,30.06,21.36
2017,3,2,7,45,622.5,42.5,1.2,8.0,164.5,34.15,25.43
2017,3,2,8,0,699.0,49.0,1.2,9.0,215.0,38.19,29.22
2017,3,2,8,15,746.0,53.5,1.15,9.5,266.5,40.31,31.18
2017,3,2,8,30,793.0,58.0,1.1,10.0,318.0,42.44,33.03
2017,3,2,8,45,824.0,61.5,1.05,10.5,367.5,43.68,34.02
2017,3,2,9,0,855.0,65.0,1.0,11.0,417.0,87.28,44.29
2017,3,2,9,15,877.0,68.0,1.0,11.0,462.0,145.29,80.35
2017,3,2,9,30,899.0,71.0,1.0,11.0,507.0,198.76,121.64
2017,3,2,9,45,913.0,73.5,1.0,11.5,547.0,251.55,166.89
2017,3,2,10,0,927.0,76.0,1.0,12.0,587.0,304.64,213.91
2017,3,2,10,15,938.5,77.5,0.95,12.0,620.5,356.21,260.08
2017,3,2,10,30,950.0,79.0,0.9,12.0,654.0,407.36,305.13
2017,3,2,10,45,957.5,80.5,0.85,12.5,681.0,456.27,346.68
2017,3,2,11,0,965.0,82.0,0.8,13.0,708.0,503.96,385.83
2017,3,2,11,15,970.5,82.5,0.85,13.0,727.0,548.32,422.69
2017,3,2,11,30,976.0,83.0,0.9,13.0,746.0,590.85,457.28
2017,3,2,11,45,979.0,83.5,0.95,13.5,757.0,629.96,487.68
2017,3,2,12,0,982.0,84.0,1.0,14.0,768.0,666.68,515.59
2017,3,2,12,15,982.5,84.0,1.05,14.0,770.5,698.8,540.6
2017,3,2,12,30,983.0,84.0,1.1,14.0,773.0,728.08,563.23
2017,3,2,12,45,983.0,83.0,1.15,14.5,767.5,753.02,581.38
2017,3,2,13,0,983.0,82.0,1.2,15.0,762.0,774.83,596.04
2017,3,2,13,15,979.0,81.5,1.3,15.0,748.5,791.07,608.63
2017,3,2,13,30,975.0,81.0,1.4,15.0,735.0,803.9,619.05
2017,3,2,13,45,969.0,80.0,1.55,15.0,713.0,811.27,626.4
2017,3,2,14,0,963.0,79.0,1.7,15.0,691.0,815.16,631.45
2017,3,2,14,15,954.0,77.5,1.85,14.5,661.5,812.76,633.37
2017,3,2,14,30,945.0,76.0,2.0,14.0,632.0,806.93,632.96
2017,3,2,14,45,931.5,74.5,2.15,14.0,596.0,794.38,626.6
2017,3,2,15,0,918.0,73.0,2.3,14.0,560.0,778.66,617.94
2017,3,2,15,15,900.5,71.0,2.35,13.5,518.0,756.4,604.84
2017,3,2,15,30,883.0,69.0,2.4,13.0,476.0,731.44,589.62
2017,3,2,15,45,857.0,66.5,2.5,13.0,429.5,702.82,570.59
2017,3,2,16,0,831.0,64.0,2.6,13.0,383.0,666.78,545.48
2017,3,2,16,15,795.0,60.0,2.75,12.5,333.0,620.52,512.77
2017,3,2,16,30,759.0,56.0,2.9,12.0,283.0,573.39,476.9
2017,3,2,16,45,696.0,52.0,3.05,11.5,230.5,509.19,425.36
2017,3,2,17,0,633.0,48.0,3.2,11.0,178.0,446.36,372.34
2017,3,2,17,15,538.0,40.0,3.3,10.5,129.5,369.2,304.68
2017,3,2,17,30,443.0,32.0,3.4,10.0,81.0,293.0,233.15
2017,3,2,17,45,221.5,16.0,3.5,9.5,40.5,144.25,62.88
2017,3,2,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,14.5,2.8,6.5,14.5,13.82,0.0
2017,3,3,7,0,0.0,29.0,2.8,7.0,29.0,24.62,0.0
2017,3,3,7,15,232.5,36.5,2.8,7.0,71.0,28.58,18.72
2017,3,3,7,30,465.0,44.0,2.8,7.0,113.0,34.47,25.33
2017,3,3,7,45,536.0,53.5,2.85,7.5,161.5,40.44,31.18
2017,3,3,8,0,607.0,63.0,2.9,8.0,210.0,46.16,36.59
2017,3,3,8,15,659.0,69.0,2.85,8.5,261.0,48.69,38.9
2017,3,3,8,30,711.0,75.0,2.8,9.0,312.0,51.17,41.05
2017,3,3,8,45,543.5,113.5,2.8,9.5,310.5,78.44,65.47
2017,3,3,9,0,376.0,152.0,2.8,10.0,309.0,128.3,92.71
2017,3,3,9,15,372.0,172.0,2.8,10.0,340.5,172.28,124.86
2017,3,3,9,30,368.0,192.0,2.8,10.0,372.0,209.83,155.36
2017,3,3,9,45,466.0,181.0,2.8,10.5,428.0,239.92,177.12
2017,3,3,10,0,564.0,170.0,2.8,11.0,484.0,283.94,212.2
2017,3,3,10,15,514.0,200.5,2.8,11.0,499.0,324.5,249.69
2017,3,3,10,30,464.0,231.0,2.8,11.0,514.0,360.22,282.1
2017,3,3,10,45,427.0,253.0,2.85,11.5,522.0,389.34,307.47
2017,3,3,11,0,390.0,275.0,2.9,12.0,530.0,416.2,330.04
2017,3,3,11,15,331.0,298.0,2.9,12.0,518.5,427.72,340.38
2017,3,3,11,30,272.0,321.0,2.9,12.0,507.0,434.39,346.21
2017,3,3,11,45,256.0,329.0,2.95,12.0,506.5,447.52,357.03
2017,3,3,12,0,240.0,337.0,3.0,12.0,506.0,457.27,365.01
2017,3,3,12,15,312.5,322.0,3.05,12.0,542.5,503.41,402.24
2017,3,3,12,30,385.0,307.0,3.1,12.0,579.0,550.49,439.96
2017,3,3,12,45,389.5,303.0,3.15,12.0,576.5,563.97,450.96
2017,3,3,13,0,394.0,299.0,3.2,12.0,574.0,576.27,461.22
2017,3,3,13,15,388.0,296.5,3.25,12.0,563.0,581.23,465.73
2017,3,3,13,30,382.0,294.0,3.3,12.0,552.0,584.62,469.08
2017,3,3,13,45,266.5,299.5,3.4,12.0,477.0,512.93,412.86
2017,3,3,14,0,151.0,305.0,3.5,12.0,402.0,429.35,346.45
2017,3,3,14,15,192.5,288.5,3.45,12.0,406.5,448.12,363.27
2017,3,3,14,30,234.0,272.0,3.4,12.0,411.0,466.06,379.05
2017,3,3,14,45,171.0,256.5,3.4,12.0,355.0,404.6,330.03
2017,3,3,15,0,108.0,241.0,3.4,12.0,299.0,332.31,271.86
2017,3,3,15,15,266.5,204.0,3.35,11.5,332.0,432.16,357.43
2017,3,3,15,30,425.0,167.0,3.3,11.0,365.0,516.92,429.1
2017,3,3,15,45,606.0,120.0,3.25,11.0,372.0,592.8,492.52
2017,3,3,16,0,787.0,73.0,3.2,11.0,379.0,650.46,540.17
2017,3,3,16,15,748.0,68.5,3.1,10.5,328.5,602.35,503.28
2017,3,3,16,30,709.0,64.0,3.0,10.0,278.0,553.55,464.75
2017,3,3,16,45,651.5,58.0,2.95,10.0,227.5,495.84,416.62
2017,3,3,17,0,594.0,52.0,2.9,10.0,177.0,435.75,364.69
2017,3,3,17,15,497.0,43.5,2.85,9.5,128.5,352.94,292.5
2017,3,3,17,30,400.0,35.0,2.8,9.0,80.0,275.85,221.15
2017,3,3,17,45,200.0,17.5,2.75,9.0,40.0,138.06,70.79
2017,3,3,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,6,45,107.5,10.0,2.15,8.5,15.5,9.53,0.0
2017,3,4,7,0,215.0,20.0,2.2,9.0,31.0,16.31,0.0
2017,3,4,7,15,347.0,30.5,2.3,9.0,72.5,24.06,14.98
2017,3,4,7,30,479.0,41.0,2.4,9.0,114.0,31.44,22.49
2017,3,4,7,45,558.5,47.5,2.5,9.5,163.0,34.96,26.03
2017,3,4,8,0,638.0,54.0,2.6,10.0,212.0,38.42,29.3
2017,3,4,8,15,319.0,49.5,2.6,10.0,128.5,32.33,23.83
2017,3,4,8,30,0.0,45.0,2.6,10.0,45.0,41.8,32.41
2017,3,4,8,45,0.0,52.5,2.65,10.0,52.5,48.79,38.65
2017,3,4,9,0,0.0,60.0,2.7,10.0,60.0,55.8,42.65
2017,3,4,9,15,0.0,52.5,2.75,10.0,52.5,48.81,36.51
2017,3,4,9,30,0.0,45.0,2.8,10.0,45.0,41.83,30.42
2017,3,4,9,45,0.0,83.0,2.85,10.5,83.0,77.31,60.47
2017,3,4,10,0,0.0,121.0,2.9,11.0,121.0,111.5,88.91
2017,3,4,10,15,0.0,126.5,2.95,11.0,126.5,116.7,93.0
2017,3,4,10,30,0.0,132.0,3.0,11.0,132.0,121.89,97.14
2017,3,4,10,45,0.0,127.0,3.05,11.0,127.0,117.64,93.43
2017,3,4,11,0,0.0,122.0,3.1,11.0,122.0,113.27,89.68
2017,3,4,11,15,0.0,78.5,3.1,11.0,78.5,73.18,56.14
2017,3,4,11,30,0.0,35.0,3.1,11.0,35.0,32.58,21.97
2017,3,4,11,45,0.0,39.5,3.15,11.0,39.5,36.78,25.51
2017,3,4,12,0,0.0,44.0,3.2,11.0,44.0,40.98,29.04
2017,3,4,12,15,0.0,31.0,3.25,11.0,31.0,28.86,18.8
2017,3,4,12,30,0.0,18.0,3.3,11.0,18.0,16.75,8.55
2017,3,4,12,45,16.5,153.0,3.35,11.0,165.0,156.68,125.84
2017,3,4,13,0,33.0,288.0,3.4,11.0,312.0,300.7,242.52
2017,3,4,13,15,33.5,282.5,3.4,10.5,306.0,298.68,241.14
2017,3,4,13,30,34.0,277.0,3.4,10.0,300.0,296.48,240.12
2017,3,4,13,45,17.0,201.5,3.45,10.0,213.0,203.84,165.04
2017,3,4,14,0,0.0,126.0,3.5,10.0,126.0,118.22,94.16
2017,3,4,14,15,0.0,88.0,3.5,10.0,88.0,82.03,64.05
2017,3,4,14,30,0.0,50.0,3.5,10.0,50.0,46.53,34.12
2017,3,4,14,45,0.0,36.5,3.55,10.0,36.5,33.94,23.47
2017,3,4,15,0,0.0,23.0,3.6,10.0,23.0,21.37,12.75
2017,3,4,15,15,0.0,21.0,3.6,10.0,21.0,19.5,11.18
2017,3,4,15,30,0.0,19.0,3.6,10.0,19.0,17.64,9.62
2017,3,4,15,45,0.0,26.5,3.6,10.0,26.5,24.6,15.69
2017,3,4,16,0,0.0,34.0,3.6,10.0,34.0,31.57,21.79
2017,3,4,16,15,0.0,29.5,3.6,9.5,29.5,27.37,18.25
2017,3,4,16,30,0.0,25.0,3.6,9.0,25.0,23.19,14.66
2017,3,4,16,45,0.0,20.0,3.65,9.0,20.0,18.54,10.57
2017,3,4,17,0,0.0,15.0,3.7,9.0,15.0,13.89,6.45
2017,3,4,17,15,0.0,11.0,3.7,9.0,11.0,10.18,3.12
2017,3,4,17,30,0.0,7.0,3.7,9.0,7.0,6.48,0.0
2017,3,4,17,45,0.0,3.5,3.7,9.0,3.5,3.24,0.0
2017,3,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,4.5,4.3,4.5,4.5,4.29,0.0
2017,3,5,7,0,0.0,9.0,4.4,5.0,9.0,8.33,0.0
2017,3,5,7,15,0.0,21.5,4.4,5.0,21.5,19.95,11.83
2017,3,5,7,30,0.0,34.0,4.4,5.0,34.0,31.58,23.05
2017,3,5,7,45,0.0,49.5,4.45,5.0,49.5,45.66,36.34
2017,3,5,8,0,0.0,65.0,4.5,5.0,65.0,59.34,49.16
2017,3,5,8,15,0.0,81.0,4.5,5.0,81.0,73.27,62.04
2017,3,5,8,30,0.0,97.0,4.5,5.0,97.0,87.06,74.58
2017,3,5,8,45,57.0,140.5,4.55,5.5,164.5,116.2,100.73
2017,3,5,9,0,114.0,184.0,4.6,6.0,232.0,149.97,120.62
2017,3,5,9,15,367.0,157.5,4.6,6.0,337.0,159.03,115.5
2017,3,5,9,30,620.0,131.0,4.6,6.0,442.0,203.34,141.66
2017,3,5,9,45,601.0,150.0,4.6,6.0,470.0,249.81,184.32
2017,3,5,10,0,582.0,169.0,4.6,6.0,498.0,293.7,225.38
2017,3,5,10,15,566.0,186.0,4.6,6.0,521.0,334.49,263.44
2017,3,5,10,30,550.0,203.0,4.6,6.0,544.0,373.3,299.14
2017,3,5,10,45,284.0,222.0,4.65,6.0,398.5,310.91,253.83
2017,3,5,11,0,18.0,241.0,4.7,6.0,253.0,227.87,187.2
2017,3,5,11,15,43.5,279.5,4.7,6.0,309.5,274.42,225.75
2017,3,5,11,30,69.0,318.0,4.7,6.0,366.0,326.2,268.18
2017,3,5,11,45,279.5,293.5,4.7,6.0,491.5,431.97,356.5
2017,3,5,12,0,490.0,269.0,4.7,6.0,617.0,553.28,456.26
2017,3,5,12,15,510.5,262.5,4.65,6.0,626.0,580.51,478.57
2017,3,5,12,30,531.0,256.0,4.6,6.0,635.0,607.2,500.67
2017,3,5,12,45,398.5,296.0,4.6,6.0,579.5,567.26,467.56
2017,3,5,13,0,266.0,336.0,4.6,6.0,524.0,525.35,432.28
2017,3,5,13,15,203.5,333.5,4.5,6.0,476.0,480.58,396.0
2017,3,5,13,30,141.0,331.0,4.4,6.0,428.0,438.81,361.6
2017,3,5,13,45,249.0,306.0,4.35,6.0,470.5,508.94,421.06
2017,3,5,14,0,357.0,281.0,4.3,6.0,513.0,571.87,473.92
2017,3,5,14,15,178.5,210.0,4.2,6.0,326.0,354.88,297.22
2017,3,5,14,30,0.0,139.0,4.1,6.0,139.0,131.28,106.84
