Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,14,45,227.5,169.0,4.05,6.0,292.5,362.44,307.61
2017,3,5,15,0,455.0,199.0,4.0,6.0,446.0,582.43,489.1
2017,3,5,15,15,488.0,174.5,3.9,6.0,421.5,578.97,487.0
2017,3,5,15,30,521.0,150.0,3.8,6.0,397.0,572.14,483.46
2017,3,5,15,45,266.0,146.0,3.7,6.0,271.5,364.9,311.31
2017,3,5,16,0,11.0,142.0,3.6,6.0,146.0,148.8,123.78
2017,3,5,16,15,6.0,124.5,3.5,5.5,126.5,128.29,106.78
2017,3,5,16,30,1.0,107.0,3.4,5.0,107.0,107.91,89.31
2017,3,5,16,45,245.5,87.5,3.3,5.0,140.5,267.4,231.65
2017,3,5,17,0,490.0,68.0,3.2,5.0,174.0,396.73,340.4
2017,3,5,17,15,389.5,56.5,3.1,5.0,127.0,310.37,262.71
2017,3,5,17,30,289.0,45.0,3.0,5.0,80.0,233.0,191.1
2017,3,5,17,45,144.5,28.5,2.9,5.0,46.0,129.06,80.84
2017,3,5,18,0,0.0,12.0,2.8,5.0,12.0,11.44,0.0
2017,3,5,18,15,0.0,6.0,2.75,4.5,6.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,6,6,45,49.0,13.5,2.3,5.0,17.0,12.87,0.0
2017,3,6,7,0,98.0,27.0,2.3,5.0,34.0,22.19,7.15
2017,3,6,7,15,215.0,43.5,2.3,5.0,74.0,33.92,24.28
2017,3,6,7,30,332.0,60.0,2.3,5.0,114.0,45.95,36.16
2017,3,6,7,45,409.0,71.5,2.35,5.5,161.0,53.54,43.53
2017,3,6,8,0,486.0,83.0,2.4,6.0,208.0,60.85,50.38
2017,3,6,8,15,360.0,110.5,2.4,6.0,213.5,79.27,67.26
2017,3,6,8,30,234.0,138.0,2.4,6.0,219.0,101.74,87.55
2017,3,6,8,45,288.5,151.5,2.45,6.5,266.0,114.51,91.42
2017,3,6,9,0,343.0,165.0,2.5,7.0,313.0,147.5,109.31
2017,3,6,9,15,336.0,186.0,2.5,7.0,343.0,184.1,137.14
2017,3,6,9,30,329.0,207.0,2.5,7.0,373.0,220.17,167.36
2017,3,6,9,45,176.0,212.0,2.55,7.5,301.5,216.11,170.83
2017,3,6,10,0,23.0,217.0,2.6,8.0,230.0,199.77,162.59
2017,3,6,10,15,40.5,245.5,2.6,8.0,270.5,226.77,184.28
2017,3,6,10,30,58.0,274.0,2.6,8.0,311.0,261.15,211.94
2017,3,6,10,45,58.0,285.0,2.65,8.0,323.5,276.03,223.97
2017,3,6,11,0,58.0,296.0,2.7,8.0,336.0,290.9,235.99
2017,3,6,11,15,35.5,267.0,2.7,8.0,292.0,259.9,210.93
2017,3,6,11,30,13.0,238.0,2.7,8.0,248.0,226.22,183.46
2017,3,6,11,45,87.5,294.5,2.7,8.0,357.5,321.87,261.68
2017,3,6,12,0,162.0,351.0,2.7,8.0,467.0,426.1,344.78
2017,3,6,12,15,88.0,298.0,2.65,8.0,361.5,336.13,272.6
2017,3,6,12,30,14.0,245.0,2.6,8.0,256.0,238.45,193.05
2017,3,6,12,45,18.5,258.0,2.6,8.0,272.0,255.08,207.0
2017,3,6,13,0,23.0,271.0,2.6,8.0,288.0,272.17,220.97
2017,3,6,13,15,23.0,266.0,2.6,8.0,282.5,268.92,218.49
2017,3,6,13,30,23.0,261.0,2.6,8.0,277.0,265.57,216.03
2017,3,6,13,45,11.5,156.5,2.6,8.0,164.5,156.1,126.43
2017,3,6,14,0,0.0,52.0,2.6,8.0,52.0,48.42,35.82
2017,3,6,14,15,33.5,160.0,2.55,8.0,180.5,182.88,150.35
2017,3,6,14,30,67.0,268.0,2.5,8.0,309.0,325.01,267.14
2017,3,6,14,45,33.5,204.0,2.45,8.0,224.5,231.97,190.6
2017,3,6,15,0,0.0,140.0,2.4,8.0,140.0,133.17,108.01
2017,3,6,15,15,185.0,162.0,2.35,8.0,250.5,325.22,273.55
2017,3,6,15,30,370.0,184.0,2.3,8.0,361.0,489.15,408.66
2017,3,6,15,45,185.0,144.5,2.25,8.0,233.0,305.22,256.78
2017,3,6,16,0,0.0,105.0,2.2,8.0,105.0,100.6,81.33
2017,3,6,16,15,0.0,91.5,2.1,7.5,91.5,87.51,70.71
2017,3,6,16,30,0.0,78.0,2.0,7.0,78.0,74.37,59.56
2017,3,6,16,45,0.0,64.0,1.95,7.0,64.0,60.61,47.57
2017,3,6,17,0,0.0,50.0,1.9,7.0,50.0,46.74,35.3
2017,3,6,17,15,0.0,37.0,1.85,7.0,37.0,34.37,24.2
2017,3,6,17,30,0.0,24.0,1.8,7.0,24.0,22.27,13.26
2017,3,6,17,45,0.0,14.0,1.75,7.0,14.0,12.98,3.5
2017,3,6,18,0,0.0,4.0,1.7,7.0,4.0,3.81,0.0
2017,3,6,18,15,0.0,2.0,1.65,7.0,2.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,6,45,36.5,12.5,1.1,7.5,15.0,11.91,0.0
2017,3,7,7,0,73.0,25.0,1.1,8.0,30.0,20.7,8.04
2017,3,7,7,15,129.5,43.0,1.1,8.0,61.5,34.83,24.98
2017,3,7,7,30,186.0,61.0,1.1,8.0,93.0,48.53,38.14
2017,3,7,7,45,225.0,79.0,1.15,8.0,130.0,61.76,50.59
2017,3,7,8,0,264.0,97.0,1.2,8.0,167.0,74.53,62.39
2017,3,7,8,15,286.0,114.5,1.2,8.0,204.0,86.45,73.18
2017,3,7,8,30,308.0,132.0,1.2,8.0,241.0,97.93,83.37
2017,3,7,8,45,163.0,147.0,1.2,8.0,205.5,117.74,94.07
2017,3,7,9,0,18.0,162.0,1.2,8.0,170.0,142.38,115.98
2017,3,7,9,15,92.5,195.5,1.2,8.0,242.5,173.97,138.47
2017,3,7,9,30,167.0,229.0,1.2,8.0,315.0,214.53,168.35
2017,3,7,9,45,83.5,191.0,1.2,8.5,234.0,184.73,147.11
2017,3,7,10,0,0.0,153.0,1.2,9.0,153.0,139.6,112.48
2017,3,7,10,15,63.0,225.0,1.2,9.0,264.5,218.2,175.48
2017,3,7,10,30,126.0,297.0,1.2,9.0,376.0,302.12,241.51
2017,3,7,10,45,121.0,309.0,1.2,9.5,387.5,319.94,255.1
2017,3,7,11,0,116.0,321.0,1.2,10.0,399.0,339.37,270.04
2017,3,7,11,15,133.0,332.0,1.2,10.0,423.5,364.44,289.72
2017,3,7,11,30,150.0,343.0,1.2,10.0,448.0,392.91,311.9
2017,3,7,11,45,149.5,348.0,1.2,10.0,454.5,407.05,322.84
2017,3,7,12,0,149.0,353.0,1.2,10.0,461.0,420.83,333.53
2017,3,7,12,15,148.5,354.5,1.15,10.0,462.0,431.03,341.27
2017,3,7,12,30,148.0,356.0,1.1,10.0,463.0,440.76,348.63
2017,3,7,12,45,168.0,353.0,1.05,10.0,474.0,460.07,363.66
2017,3,7,13,0,188.0,350.0,1.0,10.0,485.0,479.66,378.78
2017,3,7,13,15,143.0,339.0,1.0,10.0,440.5,443.3,350.79
2017,3,7,13,30,98.0,328.0,1.0,10.0,396.0,397.08,315.4
2017,3,7,13,45,55.5,277.0,1.0,10.0,315.5,316.21,252.82
2017,3,7,14,0,13.0,226.0,1.0,10.0,235.0,226.01,181.16
2017,3,7,14,15,9.5,209.0,1.0,10.0,215.5,207.4,166.82
2017,3,7,14,30,6.0,192.0,1.0,10.0,196.0,188.58,151.87
2017,3,7,14,45,77.5,222.0,1.0,10.0,265.0,285.75,232.89
2017,3,7,15,0,149.0,252.0,1.0,10.0,334.0,388.19,315.19
2017,3,7,15,15,160.0,232.5,1.0,10.0,314.5,377.04,306.91
2017,3,7,15,30,171.0,213.0,1.0,10.0,295.0,364.75,298.57
2017,3,7,15,45,126.5,190.5,1.05,10.0,248.5,307.05,252.71
2017,3,7,16,0,82.0,168.0,1.1,10.0,202.0,239.35,197.9
2017,3,7,16,15,74.0,148.0,1.1,9.5,175.5,212.19,176.45
2017,3,7,16,30,66.0,128.0,1.1,9.0,149.0,185.0,154.25
2017,3,7,16,45,287.0,95.0,1.1,9.0,162.5,305.04,257.81
2017,3,7,17,0,508.0,62.0,1.1,9.0,176.0,405.01,338.37
2017,3,7,17,15,418.0,52.0,1.1,8.5,129.5,325.45,269.58
2017,3,7,17,30,328.0,42.0,1.1,8.0,83.0,251.03,203.51
2017,3,7,17,45,196.5,27.0,1.1,7.5,48.5,154.71,106.44
2017,3,7,18,0,65.0,12.0,1.1,7.0,14.0,40.58,0.0
2017,3,7,18,15,32.5,6.0,1.1,7.0,7.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,6,45,94.0,14.0,0.85,7.5,21.0,13.34,0.0
2017,3,8,7,0,188.0,28.0,0.8,8.0,42.0,22.08,10.37
2017,3,8,7,15,302.5,41.0,0.8,8.5,84.0,31.72,22.36
2017,3,8,7,30,417.0,54.0,0.8,9.0,126.0,42.18,32.39
2017,3,8,7,45,489.0,63.0,0.8,9.5,174.0,47.28,37.32
2017,3,8,8,0,561.0,72.0,0.8,10.0,222.0,52.21,41.87
2017,3,8,8,15,609.0,78.0,0.8,10.0,271.0,54.4,43.86
2017,3,8,8,30,657.0,84.0,0.8,10.0,320.0,56.54,45.73
2017,3,8,8,45,491.0,128.5,0.85,10.5,318.5,99.89,72.34
2017,3,8,9,0,325.0,173.0,0.9,11.0,317.0,155.61,113.82
2017,3,8,9,15,554.0,135.0,0.85,11.5,409.5,171.99,114.34
2017,3,8,9,30,783.0,97.0,0.8,12.0,502.0,219.45,143.85
2017,3,8,9,45,677.5,137.0,0.8,12.5,505.5,265.75,188.36
2017,3,8,10,0,572.0,177.0,0.8,13.0,509.0,306.15,226.93
2017,3,8,10,15,718.0,137.5,0.8,13.0,578.0,352.98,264.07
2017,3,8,10,30,864.0,98.0,0.8,13.0,647.0,414.82,313.8
2017,3,8,10,45,874.5,98.0,0.8,13.5,672.5,464.07,354.5
2017,3,8,11,0,885.0,98.0,0.8,14.0,698.0,508.64,390.59
2017,3,8,11,15,890.0,99.0,0.85,14.0,716.5,550.23,424.56
2017,3,8,11,30,895.0,100.0,0.9,14.0,735.0,590.12,456.49
2017,3,8,11,45,898.0,100.5,1.0,14.5,745.0,626.52,484.79
2017,3,8,12,0,901.0,101.0,1.1,15.0,755.0,660.72,510.92
2017,3,8,12,15,901.5,101.0,1.15,15.0,757.0,690.49,533.91
2017,3,8,12,30,902.0,101.0,1.2,15.0,759.0,717.62,554.73
2017,3,8,12,45,907.0,97.5,1.3,15.0,755.0,741.7,573.11
2017,3,8,13,0,912.0,94.0,1.4,15.0,751.0,763.0,589.09
2017,3,8,13,15,908.0,93.5,1.45,15.0,737.0,777.81,600.12
2017,3,8,13,30,904.0,93.0,1.5,15.0,723.0,789.43,609.12
2017,3,8,13,45,901.0,90.0,1.6,15.0,702.5,795.94,615.25
2017,3,8,14,0,898.0,87.0,1.7,15.0,682.0,799.16,619.26
2017,3,8,14,15,888.5,86.0,1.75,15.0,653.0,796.24,618.62
2017,3,8,14,30,879.0,85.0,1.8,15.0,624.0,790.13,615.92
2017,3,8,14,45,868.5,82.0,1.9,15.0,589.5,777.85,609.4
2017,3,8,15,0,858.0,79.0,2.0,15.0,555.0,762.54,600.76
2017,3,8,15,15,840.0,76.5,2.1,14.5,514.5,739.2,587.35
2017,3,8,15,30,822.0,74.0,2.2,14.0,474.0,719.06,576.12
2017,3,8,15,45,799.5,70.5,2.3,14.0,429.0,686.42,554.25
2017,3,8,16,0,777.0,67.0,2.4,14.0,384.0,651.85,530.51
2017,3,8,16,15,742.5,63.5,2.4,13.5,335.5,607.31,498.94
2017,3,8,16,30,708.0,60.0,2.4,13.0,287.0,562.02,465.17
2017,3,8,16,45,654.5,55.0,2.45,12.5,237.0,502.42,418.14
2017,3,8,17,0,601.0,50.0,2.5,12.0,187.0,448.2,373.13
2017,3,8,17,15,517.5,43.0,2.5,11.5,139.5,372.79,308.51
2017,3,8,17,30,434.0,36.0,2.5,11.0,92.0,302.22,244.91
2017,3,8,17,45,278.5,24.5,2.5,11.0,54.5,195.47,138.62
2017,3,8,18,0,123.0,13.0,2.5,11.0,17.0,67.92,0.0
2017,3,8,18,15,61.5,6.5,2.5,10.5,8.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,9,6,45,74.0,13.5,1.35,10.0,19.5,12.87,0.0
2017,3,9,7,0,148.0,27.0,1.3,11.0,39.0,21.13,10.44
2017,3,9,7,15,216.5,43.5,1.3,11.0,75.0,33.51,23.76
2017,3,9,7,30,285.0,60.0,1.3,11.0,111.0,45.37,35.0
2017,3,9,7,45,322.5,76.5,1.3,11.5,151.5,56.69,45.44
2017,3,9,8,0,360.0,93.0,1.3,12.0,192.0,67.5,55.19
2017,3,9,8,15,391.0,106.5,1.3,12.5,232.5,75.58,62.27
2017,3,9,8,30,422.0,120.0,1.3,13.0,273.0,83.29,68.86
2017,3,9,8,45,369.0,148.5,1.3,13.5,295.5,113.52,83.71
2017,3,9,9,0,316.0,177.0,1.3,14.0,318.0,159.56,115.84
2017,3,9,9,15,570.0,131.5,1.3,14.0,417.0,173.98,114.31
2017,3,9,9,30,824.0,86.0,1.3,14.0,516.0,221.83,143.74
2017,3,9,9,45,719.0,125.5,1.35,14.5,521.0,269.58,189.76
2017,3,9,10,0,614.0,165.0,1.4,15.0,526.0,311.41,229.83
2017,3,9,10,15,542.0,203.0,1.4,15.0,534.0,351.8,266.41
2017,3,9,10,30,470.0,241.0,1.4,15.0,542.0,385.15,295.85
2017,3,9,10,45,477.0,248.5,1.45,15.5,564.5,420.41,324.42
2017,3,9,11,0,484.0,256.0,1.5,16.0,587.0,455.56,352.28
2017,3,9,11,15,509.5,253.5,1.55,16.0,610.0,491.34,380.86
2017,3,9,11,30,535.0,251.0,1.6,16.0,633.0,527.9,409.68
2017,3,9,11,45,538.0,253.5,1.65,16.5,641.5,556.14,431.04
2017,3,9,12,0,541.0,256.0,1.7,17.0,650.0,583.21,451.2
2017,3,9,12,15,705.5,189.0,1.8,16.5,705.0,651.55,505.78
2017,3,9,12,30,870.0,122.0,1.9,16.0,760.0,722.24,561.67
2017,3,9,12,45,674.0,200.0,2.0,16.0,692.5,685.25,532.7
2017,3,9,13,0,478.0,278.0,2.1,16.0,625.0,634.39,493.59
2017,3,9,13,15,446.0,286.5,2.15,15.5,605.5,632.36,493.75
2017,3,9,13,30,414.0,295.0,2.2,15.0,586.0,620.88,486.67
2017,3,9,13,45,416.5,283.5,2.3,15.0,569.0,619.99,487.61
2017,3,9,14,0,419.0,272.0,2.4,15.0,552.0,617.33,487.18
2017,3,9,14,15,618.5,193.0,2.45,14.5,586.0,710.36,562.45
2017,3,9,14,30,818.0,114.0,2.5,14.0,620.0,783.49,619.61
2017,3,9,14,45,644.0,158.0,2.55,14.0,542.0,698.67,557.53
2017,3,9,15,0,470.0,202.0,2.6,14.0,464.0,605.36,486.25
2017,3,9,15,15,296.0,209.5,2.6,14.0,370.0,467.36,379.14
2017,3,9,15,30,122.0,217.0,2.6,14.0,276.0,333.46,271.16
2017,3,9,15,45,121.5,196.0,2.65,14.0,250.5,310.56,254.26
2017,3,9,16,0,121.0,175.0,2.7,14.0,225.0,286.94,236.06
2017,3,9,16,15,111.0,155.0,2.7,13.5,196.5,257.31,212.71
2017,3,9,16,30,101.0,135.0,2.7,13.0,168.0,227.59,188.77
2017,3,9,16,45,91.0,113.0,2.7,13.0,139.0,195.12,161.61
2017,3,9,17,0,81.0,91.0,2.7,13.0,110.0,162.49,133.67
2017,3,9,17,15,63.0,69.5,2.65,12.5,82.0,125.78,101.72
2017,3,9,17,30,45.0,48.0,2.6,12.0,54.0,89.1,69.22
2017,3,9,17,45,22.5,29.5,2.55,11.5,32.5,46.93,30.16
2017,3,9,18,0,0.0,11.0,2.5,11.0,11.0,10.48,0.0
2017,3,9,18,15,0.0,5.5,2.45,11.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,4.5,2.65,10.0,4.5,4.29,0.0
2017,3,10,7,0,0.0,9.0,2.7,10.0,9.0,8.33,0.97
2017,3,10,7,15,0.0,17.5,2.7,10.0,17.5,16.22,8.69
2017,3,10,7,30,0.0,26.0,2.7,10.0,26.0,24.11,16.1
2017,3,10,7,45,0.0,35.0,2.7,10.5,35.0,32.49,23.83
2017,3,10,8,0,0.0,44.0,2.7,11.0,44.0,40.87,31.45
2017,3,10,8,15,0.0,53.5,2.65,11.0,53.5,49.72,39.44
2017,3,10,8,30,0.0,63.0,2.6,11.0,63.0,58.59,47.33
2017,3,10,8,45,39.0,127.5,2.6,11.0,145.0,109.66,87.53
2017,3,10,9,0,78.0,192.0,2.6,11.0,227.0,163.45,129.96
2017,3,10,9,15,269.0,190.0,2.5,11.0,328.5,185.28,138.66
2017,3,10,9,30,460.0,188.0,2.4,11.0,430.0,233.28,170.51
2017,3,10,9,45,359.0,227.0,2.35,11.5,424.5,271.3,206.76
2017,3,10,10,0,258.0,266.0,2.3,12.0,419.0,293.95,229.22
2017,3,10,10,15,149.0,267.5,2.2,12.5,357.0,279.25,220.53
2017,3,10,10,30,40.0,269.0,2.1,13.0,295.0,252.15,200.45
2017,3,10,10,45,102.5,301.0,2.05,13.5,371.0,310.7,245.92
2017,3,10,11,0,165.0,333.0,2.0,14.0,447.0,373.17,293.79
2017,3,10,11,15,218.0,336.5,1.9,14.0,491.0,415.21,326.2
2017,3,10,11,30,271.0,340.0,1.8,14.0,535.0,460.76,361.2
2017,3,10,11,45,243.0,350.0,1.7,14.5,526.5,467.32,365.11
2017,3,10,12,0,215.0,360.0,1.6,15.0,518.0,471.37,367.09
2017,3,10,12,15,219.5,357.5,1.55,15.5,519.5,483.25,375.54
2017,3,10,12,30,224.0,355.0,1.5,16.0,521.0,494.6,383.47
2017,3,10,12,45,368.0,311.0,1.5,16.5,581.0,569.79,441.21
2017,3,10,13,0,512.0,267.0,1.5,17.0,641.0,651.07,501.69
2017,3,10,13,15,707.5,181.0,1.45,17.0,687.0,729.85,561.43
2017,3,10,13,30,903.0,95.0,1.4,17.0,733.0,798.88,610.25
2017,3,10,13,45,902.5,91.5,1.4,17.0,712.5,806.7,615.5
2017,3,10,14,0,902.0,88.0,1.4,17.0,692.0,811.26,619.35
2017,3,10,14,15,893.5,86.5,1.35,17.0,664.0,808.42,617.71
2017,3,10,14,30,885.0,85.0,1.3,17.0,636.0,802.35,614.06
2017,3,10,14,45,879.5,80.5,1.3,17.0,602.0,792.07,608.27
2017,3,10,15,0,874.0,76.0,1.3,17.0,568.0,778.6,600.4
2017,3,10,15,15,857.5,74.0,1.3,17.0,527.5,756.53,586.58
2017,3,10,15,30,841.0,72.0,1.3,17.0,487.0,731.88,570.95
2017,3,10,15,45,823.0,68.0,1.3,17.0,442.5,707.08,555.11
2017,3,10,16,0,805.0,64.0,1.3,17.0,398.0,674.35,533.25
2017,3,10,16,15,773.0,60.5,1.3,16.5,349.0,630.53,503.76
2017,3,10,16,30,741.0,57.0,1.3,16.0,300.0,585.8,472.62
2017,3,10,16,45,694.5,52.0,1.35,16.0,250.0,529.3,429.37
2017,3,10,17,0,648.0,47.0,1.4,16.0,200.0,473.53,384.63
2017,3,10,17,15,570.0,40.5,1.55,15.5,151.0,398.99,323.64
2017,3,10,17,30,492.0,34.0,1.7,15.0,102.0,328.39,262.36
2017,3,10,17,45,352.5,24.0,1.9,14.5,62.0,234.61,171.76
2017,3,10,18,0,213.0,14.0,2.1,14.0,22.0,110.83,0.0
2017,3,10,18,15,106.5,7.0,2.2,13.5,11.0,6.67,0.0
2017,3,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,6,45,74.5,15.5,2.8,11.0,22.5,14.77,0.0
2017,3,11,7,0,149.0,31.0,2.9,11.0,45.0,24.2,14.06
2017,3,11,7,15,211.5,48.5,2.9,11.0,81.5,37.25,27.21
2017,3,11,7,30,274.0,66.0,2.9,11.0,118.0,49.75,38.99
2017,3,11,7,45,312.0,83.0,2.9,11.5,158.5,61.29,49.6
2017,3,11,8,0,350.0,100.0,2.9,12.0,199.0,72.3,59.5
2017,3,11,8,15,383.5,112.5,2.8,12.0,240.0,79.47,65.87
2017,3,11,8,30,417.0,125.0,2.7,12.0,281.0,86.31,71.81
2017,3,11,8,45,407.5,146.0,2.6,12.5,315.0,117.23,84.33
2017,3,11,9,0,398.0,167.0,2.5,13.0,349.0,157.61,110.92
2017,3,11,9,15,493.5,159.0,2.5,13.5,406.5,190.4,131.66
2017,3,11,9,30,589.0,151.0,2.5,14.0,464.0,232.31,162.88
2017,3,11,9,45,739.5,117.5,2.55,14.5,540.0,275.38,195.6
2017,3,11,10,0,890.0,84.0,2.6,15.0,616.0,341.15,248.63
2017,3,11,10,15,901.0,86.0,2.6,15.0,648.5,391.72,293.95
2017,3,11,10,30,912.0,88.0,2.6,15.0,681.0,441.89,338.1
2017,3,11,10,45,920.5,88.5,2.65,15.0,707.0,488.99,379.01
2017,3,11,11,0,929.0,89.0,2.7,15.0,733.0,534.97,418.06
2017,3,11,11,15,934.0,90.0,2.7,15.0,751.5,578.23,453.93
2017,3,11,11,30,939.0,91.0,2.7,15.0,770.0,619.69,487.56
2017,3,11,11,45,942.0,91.5,2.75,15.5,780.5,657.49,516.98
2017,3,11,12,0,945.0,92.0,2.8,16.0,791.0,692.98,544.02
2017,3,11,12,15,946.0,92.0,2.85,16.0,793.5,724.18,568.45
2017,3,11,12,30,947.0,92.0,2.9,16.0,796.0,752.64,589.97
2017,3,11,12,45,945.5,91.5,2.95,16.0,790.0,775.94,606.95
2017,3,11,13,0,944.0,91.0,3.0,16.0,784.0,796.15,621.81
2017,3,11,13,15,762.5,162.5,3.0,15.5,715.5,756.06,593.81
2017,3,11,13,30,581.0,234.0,3.0,15.0,647.0,699.88,551.15
2017,3,11,13,45,753.0,161.0,3.05,15.0,679.0,774.0,610.58
2017,3,11,14,0,925.0,88.0,3.1,15.0,711.0,833.37,653.94
2017,3,11,14,15,720.5,152.0,3.1,15.0,625.0,754.19,597.1
2017,3,11,14,30,516.0,216.0,3.1,15.0,539.0,658.77,524.3
2017,3,11,14,45,536.0,196.0,3.15,15.0,515.0,654.95,524.13
2017,3,11,15,0,556.0,176.0,3.2,15.0,491.0,648.31,521.27
2017,3,11,15,15,702.0,125.5,3.2,14.5,494.0,708.06,570.89
2017,3,11,15,30,848.0,75.0,3.2,14.0,497.0,749.98,604.46
2017,3,11,15,45,658.0,105.0,3.25,14.0,414.0,634.75,518.82
2017,3,11,16,0,468.0,135.0,3.3,14.0,331.0,515.06,424.65
2017,3,11,16,15,446.5,122.0,3.25,13.5,290.5,476.22,395.74
2017,3,11,16,30,425.0,109.0,3.2,13.0,250.0,436.83,365.08
2017,3,11,16,45,396.0,93.5,3.2,12.5,208.0,389.22,326.71
2017,3,11,17,0,367.0,78.0,3.2,12.0,166.0,342.02,287.21
2017,3,11,17,15,320.0,62.0,3.2,11.5,125.5,284.52,237.34
2017,3,11,17,30,273.0,46.0,3.2,11.0,85.0,229.51,187.71
2017,3,11,17,45,136.5,32.5,3.2,11.0,52.0,136.91,102.0
2017,3,11,18,0,0.0,19.0,3.2,11.0,19.0,20.47,0.0
2017,3,11,18,15,0.0,9.5,3.2,10.5,9.5,9.05,0.0
2017,3,11,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,12,6,45,181.0,15.5,2.85,9.5,32.5,12.35,0.0
2017,3,12,7,0,362.0,31.0,2.9,10.0,65.0,25.03,15.23
2017,3,12,7,15,471.0,40.5,2.75,10.5,113.5,31.39,22.19
2017,3,12,7,30,580.0,50.0,2.6,11.0,162.0,37.51,28.1
2017,3,12,7,45,651.0,55.5,2.5,11.5,215.5,39.94,30.47
2017,3,12,8,0,722.0,61.0,2.4,12.0,269.0,46.54,36.43
2017,3,12,8,15,763.5,65.5,2.25,12.5,322.0,48.29,37.9
2017,3,12,8,30,805.0,70.0,2.1,13.0,375.0,50.03,39.29
2017,3,12,8,45,839.0,72.0,2.0,13.5,426.0,86.05,45.46
2017,3,12,9,0,873.0,74.0,1.9,14.0,477.0,138.06,74.24
2017,3,12,9,15,892.5,76.5,1.85,14.5,523.0,197.57,119.47
2017,3,12,9,30,912.0,79.0,1.8,15.0,569.0,252.13,165.37
2017,3,12,9,45,927.0,80.5,1.8,15.5,609.0,305.79,212.61
2017,3,12,10,0,942.0,82.0,1.8,16.0,649.0,359.79,260.28
2017,3,12,10,15,951.5,83.5,1.85,16.0,682.5,411.96,306.57
2017,3,12,10,30,961.0,85.0,1.9,16.0,716.0,463.47,351.38
2017,3,12,10,45,968.0,86.0,1.95,16.5,742.0,512.54,392.51
2017,3,12,11,0,975.0,87.0,2.0,17.0,768.0,560.27,431.38
2017,3,12,11,15,979.0,87.5,2.05,17.0,786.0,604.4,467.33
2017,3,12,11,30,983.0,88.0,2.1,17.0,804.0,646.52,500.94
2017,3,12,11,45,985.0,88.5,2.2,17.0,814.0,685.25,531.64
2017,3,12,12,0,987.0,89.0,2.3,17.0,824.0,721.46,560.0
2017,3,12,12,15,987.0,89.0,2.35,17.0,825.5,753.2,584.41
2017,3,12,12,30,987.0,89.0,2.4,17.0,827.0,782.01,605.32
2017,3,12,12,45,986.5,88.0,2.5,17.0,820.5,806.4,623.13
2017,3,12,13,0,986.0,87.0,2.6,17.0,814.0,827.59,638.79
2017,3,12,13,15,981.5,86.5,2.7,17.0,799.0,842.97,650.52
2017,3,12,13,30,977.0,86.0,2.8,17.0,784.0,854.88,660.0
2017,3,12,13,45,969.5,85.5,2.9,17.0,761.0,860.96,665.57
2017,3,12,14,0,962.0,85.0,3.0,17.0,738.0,863.51,668.85
2017,3,12,14,15,952.5,84.0,3.05,16.5,707.5,860.43,669.27
2017,3,12,14,30,943.0,83.0,3.1,16.0,677.0,853.93,667.45
2017,3,12,14,45,929.5,81.5,3.2,16.0,640.0,840.34,659.75
2017,3,12,15,0,916.0,80.0,3.3,16.0,603.0,823.58,649.86
2017,3,12,15,15,898.5,77.5,3.3,15.5,560.0,799.53,635.33
2017,3,12,15,30,881.0,75.0,3.3,15.0,517.0,772.76,618.72
2017,3,12,15,45,857.0,72.5,3.35,15.0,469.0,744.52,599.93
2017,3,12,16,0,833.0,70.0,3.4,15.0,421.0,708.36,574.87
2017,3,12,16,15,799.5,66.0,3.4,14.5,370.0,661.87,542.23
2017,3,12,16,30,766.0,62.0,3.4,14.0,319.0,614.42,507.85
2017,3,12,16,45,717.0,57.0,3.45,13.5,266.5,555.06,461.71
2017,3,12,17,0,668.0,52.0,3.5,13.0,214.0,496.43,413.79
2017,3,12,17,15,588.5,45.0,3.5,12.5,163.0,418.89,347.94
2017,3,12,17,30,509.0,38.0,3.5,12.0,112.0,351.3,287.08
2017,3,12,17,45,365.0,27.5,3.55,11.5,69.5,247.42,189.49
2017,3,12,18,0,221.0,17.0,3.6,11.0,27.0,139.74,0.0
2017,3,12,18,15,110.5,8.5,3.55,11.0,13.5,54.99,0.0
2017,3,12,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,13,6,45,210.5,14.0,2.1,10.5,35.0,10.83,0.0
2017,3,13,7,0,421.0,28.0,2.0,11.0,70.0,21.97,12.91
2017,3,13,7,15,522.0,36.0,1.85,11.5,119.0,29.67,20.65
2017,3,13,7,30,623.0,44.0,1.7,12.0,168.0,35.18,25.95
2017,3,13,7,45,681.5,49.5,1.6,12.5,220.5,38.18,28.79
2017,3,13,8,0,740.0,55.0,1.5,13.0,273.0,41.12,31.44
2017,3,13,8,15,778.5,59.0,1.35,13.5,325.0,42.7,32.76
2017,3,13,8,30,817.0,63.0,1.2,14.0,377.0,44.27,34.01
2017,3,13,8,45,843.5,66.0,1.1,14.5,426.5,85.76,43.05
2017,3,13,9,0,870.0,69.0,1.0,15.0,476.0,144.59,78.74
2017,3,13,9,15,889.0,71.5,0.9,15.5,521.0,197.6,118.8
2017,3,13,9,30,908.0,74.0,0.8,16.0,566.0,251.86,164.11
2017,3,13,9,45,926.5,74.0,0.75,16.5,607.0,304.95,210.0
2017,3,13,10,0,945.0,74.0,0.7,17.0,648.0,358.69,256.27
2017,3,13,10,15,954.5,75.5,0.6,17.0,681.0,410.9,300.83
2017,3,13,10,30,964.0,77.0,0.5,17.0,714.0,462.45,343.41
2017,3,13,10,45,969.5,78.5,0.4,17.5,739.5,511.31,381.72
2017,3,13,11,0,975.0,80.0,0.3,18.0,765.0,558.71,417.28
2017,3,13,11,15,979.0,80.5,0.35,18.0,783.0,602.72,451.54
2017,3,13,11,30,983.0,81.0,0.4,18.0,801.0,644.72,483.56
2017,3,13,11,45,984.0,82.0,0.45,18.0,811.0,683.16,512.42
2017,3,13,12,0,985.0,83.0,0.5,18.0,821.0,719.06,538.99
2017,3,13,12,15,985.0,83.0,0.6,18.0,822.5,750.59,562.92
2017,3,13,12,30,985.0,83.0,0.7,18.0,824.0,779.19,583.31
2017,3,13,12,45,982.0,83.5,0.85,18.5,817.5,803.08,600.26
2017,3,13,13,0,979.0,84.0,1.0,19.0,811.0,823.72,615.09
2017,3,13,13,15,975.5,83.5,1.1,19.0,796.0,839.61,627.26
2017,3,13,13,30,972.0,83.0,1.2,19.0,781.0,852.09,637.34
2017,3,13,13,45,965.5,82.0,1.3,19.0,758.5,858.21,643.33
2017,3,13,14,0,959.0,81.0,1.4,19.0,736.0,860.83,647.16
2017,3,13,14,15,950.5,80.0,1.45,19.0,706.0,858.37,647.1
2017,3,13,14,30,942.0,79.0,1.5,19.0,676.0,852.49,644.91
2017,3,13,14,45,930.0,77.0,1.6,19.0,639.5,839.33,638.48
2017,3,13,15,0,918.0,75.0,1.7,19.0,603.0,822.97,629.89
2017,3,13,15,15,902.0,73.0,1.7,19.0,560.5,800.43,615.99
2017,3,13,15,30,886.0,71.0,1.7,19.0,518.0,775.15,600.16
2017,3,13,15,45,864.0,68.0,1.7,19.0,471.0,741.6,578.34
2017,3,13,16,0,842.0,65.0,1.7,19.0,424.0,711.87,559.0
2017,3,13,16,15,811.0,61.5,1.7,18.5,373.5,667.37,529.43
2017,3,13,16,30,780.0,58.0,1.7,18.0,323.0,621.8,498.18
2017,3,13,16,45,732.5,54.0,1.75,17.5,270.5,564.08,455.92
2017,3,13,17,0,685.0,50.0,1.8,17.0,218.0,507.01,411.39
2017,3,13,17,15,610.0,43.5,1.85,16.5,167.0,431.91,350.14
2017,3,13,17,30,535.0,37.0,1.9,16.0,116.0,360.35,288.53
2017,3,13,17,45,395.5,27.0,1.95,15.5,72.5,263.3,199.71
2017,3,13,18,0,256.0,17.0,2.0,15.0,29.0,157.84,0.0
2017,3,13,18,15,128.0,8.5,2.0,14.5,14.5,62.74,0.0
2017,3,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,115.0,17.5,1.3,12.5,29.5,13.72,0.0
2017,3,14,7,0,230.0,35.0,1.2,13.0,59.0,27.21,17.43
2017,3,14,7,15,283.0,51.5,1.15,13.5,98.0,39.31,29.01
2017,3,14,7,30,336.0,68.0,1.1,14.0,137.0,50.9,39.7
2017,3,14,7,45,370.5,83.5,1.05,14.5,178.5,61.17,48.99
2017,3,14,8,0,405.0,99.0,1.0,15.0,220.0,70.96,57.61
2017,3,14,8,15,431.5,112.0,0.95,15.0,261.5,78.45,64.12
2017,3,14,8,30,458.0,125.0,0.9,15.0,303.0,85.58,70.19
2017,3,14,8,45,619.5,101.5,0.9,15.5,375.0,100.75,60.37
2017,3,14,9,0,781.0,78.0,0.9,16.0,447.0,140.21,78.0
2017,3,14,9,15,829.0,79.0,0.9,16.5,503.5,192.3,116.78
2017,3,14,9,30,877.0,80.0,0.9,17.0,560.0,254.67,167.48
2017,3,14,9,45,896.5,79.5,0.95,17.5,600.0,306.2,212.11
2017,3,14,10,0,916.0,79.0,1.0,18.0,640.0,358.49,257.41
2017,3,14,10,15,926.0,80.5,0.95,18.0,673.0,409.56,301.37
2017,3,14,10,30,936.0,82.0,0.9,18.0,706.0,460.06,343.67
2017,3,14,10,45,942.5,83.5,0.85,18.5,731.5,508.18,382.17
2017,3,14,11,0,949.0,85.0,0.8,19.0,757.0,554.97,418.24
2017,3,14,11,15,954.0,86.0,0.7,19.0,775.0,598.97,451.33
2017,3,14,11,30,959.0,87.0,0.6,19.0,793.0,641.11,481.87
2017,3,14,11,45,960.5,87.5,0.5,19.5,803.0,678.57,507.14
2017,3,14,12,0,962.0,88.0,0.4,20.0,813.0,713.56,529.76
2017,3,14,12,15,962.5,88.5,0.3,20.0,815.0,745.25,550.36
2017,3,14,12,30,963.0,89.0,0.2,20.0,817.0,774.13,567.39
2017,3,14,12,45,949.5,94.5,0.15,20.0,807.5,794.85,579.86
2017,3,14,13,0,936.0,100.0,0.1,20.0,798.0,812.07,590.27
2017,3,14,13,15,932.0,99.0,0.2,19.5,783.5,826.49,602.26
2017,3,14,13,30,928.0,98.0,0.3,19.0,769.0,837.61,612.63
2017,3,14,13,45,920.0,97.5,0.4,19.0,746.0,842.77,618.32
2017,3,14,14,0,912.0,97.0,0.5,19.0,723.0,844.56,622.1
2017,3,14,14,15,902.0,95.5,0.65,18.5,693.5,840.33,624.19
2017,3,14,14,30,892.0,94.0,0.8,18.0,664.0,832.82,624.15
2017,3,14,14,45,878.0,92.0,0.95,18.0,627.0,818.38,618.18
2017,3,14,15,0,864.0,90.0,1.1,18.0,590.0,806.84,614.08
2017,3,14,15,15,846.0,87.5,1.25,17.5,548.0,782.93,602.33
2017,3,14,15,30,828.0,85.0,1.4,17.0,506.0,756.41,588.44
2017,3,14,15,45,803.5,82.0,1.55,17.0,459.5,721.96,567.3
2017,3,14,16,0,779.0,79.0,1.7,17.0,413.0,685.61,544.14
2017,3,14,16,15,744.5,74.5,1.8,16.0,363.0,638.71,513.93
2017,3,14,16,30,710.0,70.0,1.9,15.0,313.0,590.98,481.71
2017,3,14,16,45,659.0,64.5,2.0,14.5,262.0,535.13,439.43
2017,3,14,17,0,608.0,59.0,2.1,14.0,211.0,476.66,393.07
2017,3,14,17,15,528.5,51.0,2.2,13.5,161.0,399.91,329.55
2017,3,14,17,30,449.0,43.0,2.3,13.0,111.0,327.53,266.62
2017,3,14,17,45,311.0,31.0,2.4,12.5,69.5,226.04,175.12
2017,3,14,18,0,173.0,19.0,2.5,12.0,28.0,122.85,13.38
2017,3,14,18,15,86.5,9.5,2.45,12.0,14.0,46.22,0.0
2017,3,14,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,6,45,0.0,14.0,0.95,9.5,14.0,12.98,0.49
2017,3,15,7,0,0.0,28.0,1.0,10.0,28.0,25.97,16.83
2017,3,15,7,15,0.0,46.0,0.95,10.0,46.0,41.81,31.76
2017,3,15,7,30,0.0,64.0,0.9,10.0,64.0,57.45,46.29
2017,3,15,7,45,0.0,83.5,0.85,10.5,83.5,74.07,61.36
2017,3,15,8,0,0.0,103.0,0.8,11.0,103.0,90.51,75.93
2017,3,15,8,15,3.5,120.5,0.8,11.0,122.0,105.29,88.87
2017,3,15,8,30,7.0,138.0,0.8,11.0,141.0,119.94,101.48
2017,3,15,8,45,3.5,132.0,0.8,11.5,133.5,117.82,94.43
2017,3,15,9,0,0.0,126.0,0.8,12.0,126.0,114.1,90.99
2017,3,15,9,15,41.0,185.0,0.8,12.0,207.5,164.29,130.24
2017,3,15,9,30,82.0,244.0,0.8,12.0,289.0,222.27,175.09
2017,3,15,9,45,77.0,260.0,0.85,12.5,305.0,241.16,189.85
2017,3,15,10,0,72.0,276.0,0.9,13.0,321.0,259.56,204.25
2017,3,15,10,15,96.5,297.5,0.9,13.0,361.0,292.73,229.8
2017,3,15,10,30,121.0,319.0,0.9,13.0,401.0,324.75,254.39
2017,3,15,10,45,108.0,328.5,0.95,13.0,403.5,339.59,266.06
2017,3,15,11,0,95.0,338.0,1.0,13.0,406.0,349.36,273.73
2017,3,15,11,15,71.5,331.5,0.95,13.0,383.5,338.38,265.11
2017,3,15,11,30,48.0,325.0,0.9,13.0,361.0,324.87,254.48
2017,3,15,11,45,40.5,318.0,0.9,13.0,348.5,318.59,249.67
2017,3,15,12,0,33.0,311.0,0.9,13.0,336.0,311.35,244.05
2017,3,15,12,15,23.0,281.0,0.9,13.0,299.0,277.73,218.1
2017,3,15,12,30,13.0,251.0,0.9,13.0,262.0,244.13,192.01
2017,3,15,12,45,13.5,252.0,0.95,13.0,263.0,246.58,194.28
2017,3,15,13,0,14.0,253.0,1.0,13.0,264.0,249.05,196.4
2017,3,15,13,15,16.0,257.5,1.0,12.5,270.0,256.09,202.47
2017,3,15,13,30,18.0,262.0,1.0,12.0,276.0,263.29,208.71
2017,3,15,13,45,13.0,236.5,1.0,12.0,246.5,235.49,186.92
2017,3,15,14,0,8.0,211.0,1.0,12.0,217.0,207.28,164.76
2017,3,15,14,15,12.0,220.5,1.0,12.0,229.0,220.87,176.14
2017,3,15,14,30,16.0,230.0,1.0,12.0,241.0,234.9,187.7
2017,3,15,14,45,51.0,245.5,1.0,12.0,276.5,291.64,234.09
2017,3,15,15,0,86.0,261.0,1.0,12.0,312.0,340.24,273.34
2017,3,15,15,15,43.0,180.0,1.0,11.5,205.5,217.35,175.82
2017,3,15,15,30,0.0,99.0,1.0,11.0,99.0,92.84,73.14
2017,3,15,15,45,0.0,116.5,1.0,11.0,116.5,110.93,88.84
2017,3,15,16,0,0.0,134.0,1.0,11.0,134.0,130.56,105.51
2017,3,15,16,15,0.0,118.0,0.95,11.0,118.0,115.07,92.75
2017,3,15,16,30,0.0,102.0,0.9,11.0,102.0,99.49,79.85
2017,3,15,16,45,0.0,85.0,0.9,11.0,85.0,82.7,65.7
2017,3,15,17,0,0.0,68.0,0.9,11.0,68.0,65.73,51.15
2017,3,15,17,15,0.0,52.0,0.85,10.5,52.0,49.7,37.24
2017,3,15,17,30,0.0,36.0,0.8,10.0,36.0,33.45,22.95
2017,3,15,17,45,0.0,22.5,0.8,10.0,22.5,20.88,11.52
2017,3,15,18,0,0.0,9.0,0.8,10.0,9.0,8.33,0.0
2017,3,15,18,15,0.0,4.5,0.8,10.0,4.5,4.29,0.0
2017,3,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
