Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,16,6,45,56.5,21.0,2.35,9.5,27.5,17.54,4.79
2017,3,16,7,0,113.0,42.0,2.4,10.0,55.0,34.04,23.94
2017,3,16,7,15,152.5,62.0,2.35,10.0,89.5,49.19,38.35
2017,3,16,7,30,192.0,82.0,2.3,10.0,124.0,63.82,52.01
2017,3,16,7,45,216.5,102.5,2.25,10.5,161.0,78.22,65.11
2017,3,16,8,0,241.0,123.0,2.2,11.0,198.0,92.08,77.39
2017,3,16,8,15,264.5,140.0,2.2,11.0,235.0,103.07,87.04
2017,3,16,8,30,288.0,157.0,2.2,11.0,272.0,115.76,98.02
2017,3,16,8,45,268.5,181.0,2.2,11.5,299.0,151.04,113.36
2017,3,16,9,0,249.0,205.0,2.2,12.0,326.0,184.64,138.7
2017,3,16,9,15,375.5,197.0,2.25,12.0,397.5,218.27,160.37
2017,3,16,9,30,502.0,189.0,2.3,12.0,469.0,258.15,189.46
2017,3,16,9,45,684.5,143.0,2.35,12.5,552.5,299.97,220.47
2017,3,16,10,0,867.0,97.0,2.4,13.0,636.0,361.96,270.03
2017,3,16,10,15,878.5,99.0,2.4,13.0,669.0,416.71,318.25
2017,3,16,10,30,890.0,101.0,2.4,13.0,702.0,466.34,361.5
2017,3,16,10,45,901.0,100.5,2.45,13.5,728.5,512.99,400.86
2017,3,16,11,0,912.0,100.0,2.5,14.0,755.0,558.74,438.41
2017,3,16,11,15,726.0,183.0,2.5,14.0,712.0,566.84,445.76
2017,3,16,11,30,540.0,266.0,2.5,14.0,669.0,563.05,442.54
2017,3,16,11,45,545.0,266.0,2.5,14.5,677.5,590.65,463.6
2017,3,16,12,0,550.0,266.0,2.5,15.0,686.0,617.12,483.23
2017,3,16,12,15,509.5,282.0,2.6,15.0,671.5,625.85,490.04
2017,3,16,12,30,469.0,298.0,2.7,15.0,657.0,631.07,494.15
2017,3,16,12,45,442.0,309.5,2.8,15.0,645.5,638.79,500.22
2017,3,16,13,0,415.0,321.0,2.9,15.0,634.0,638.6,500.49
2017,3,16,13,15,632.5,228.5,3.0,14.5,696.0,737.92,580.55
2017,3,16,13,30,850.0,136.0,3.1,14.0,758.0,827.73,650.18
2017,3,16,13,45,728.5,176.0,3.25,14.0,698.0,786.68,621.31
2017,3,16,14,0,607.0,216.0,3.4,14.0,638.0,737.74,584.83
2017,3,16,14,15,481.5,246.5,3.4,13.5,572.5,670.11,534.34
2017,3,16,14,30,356.0,277.0,3.4,13.0,507.0,594.07,476.49
2017,3,16,14,45,343.5,263.0,3.45,13.0,475.0,571.52,460.83
2017,3,16,15,0,331.0,249.0,3.5,13.0,443.0,547.55,443.63
2017,3,16,15,15,347.0,226.5,3.5,12.5,417.0,535.26,436.84
2017,3,16,15,30,363.0,204.0,3.5,12.0,391.0,520.79,428.2
2017,3,16,15,45,438.0,168.5,3.5,12.0,374.0,546.57,451.38
2017,3,16,16,0,513.0,133.0,3.5,12.0,357.0,554.82,460.73
2017,3,16,16,15,469.0,127.5,3.45,11.5,313.5,507.02,423.68
2017,3,16,16,30,425.0,122.0,3.4,11.0,270.0,459.92,386.54
2017,3,16,16,45,484.5,96.0,3.35,11.0,239.5,457.63,385.79
2017,3,16,17,0,544.0,70.0,3.3,11.0,209.0,453.57,381.95
2017,3,16,17,15,464.5,60.5,3.2,10.5,160.5,376.36,315.98
2017,3,16,17,30,385.0,51.0,3.1,10.0,112.0,303.33,251.42
2017,3,16,17,45,271.0,36.5,3.05,9.5,71.5,212.46,168.85
2017,3,16,18,0,157.0,22.0,3.0,9.0,31.0,121.15,44.7
2017,3,16,18,15,78.5,11.0,2.9,9.0,15.5,44.64,0.0
2017,3,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,6,15,65.0,5.0,0.9,10.0,6.0,0.0,0.0
2017,3,17,6,30,130.0,10.0,0.8,10.0,12.0,9.53,0.0
2017,3,17,6,45,291.5,20.5,0.7,10.5,49.0,16.13,5.29
2017,3,17,7,0,453.0,31.0,0.6,11.0,86.0,26.02,17.1
2017,3,17,7,15,539.0,38.0,0.5,11.5,134.5,30.65,21.81
2017,3,17,7,30,625.0,45.0,0.4,12.0,183.0,35.17,26.13
2017,3,17,7,45,677.0,50.0,0.35,12.5,234.0,37.74,28.51
2017,3,17,8,0,729.0,55.0,0.3,13.0,285.0,40.25,30.73
2017,3,17,8,15,763.5,58.5,0.3,13.5,335.5,41.45,31.67
2017,3,17,8,30,798.0,62.0,0.3,14.0,386.0,51.6,31.61
2017,3,17,8,45,821.5,65.5,0.3,14.5,433.5,107.72,56.1
2017,3,17,9,0,845.0,69.0,0.3,15.0,481.0,159.3,89.84
2017,3,17,9,15,862.5,71.0,0.3,15.0,524.5,210.61,130.6
2017,3,17,9,30,880.0,73.0,0.3,15.0,568.0,263.0,175.33
2017,3,17,9,45,888.5,76.5,0.35,15.5,605.0,315.0,220.7
2017,3,17,10,0,897.0,80.0,0.4,16.0,642.0,366.79,265.44
2017,3,17,10,15,906.0,81.5,0.4,16.0,674.0,416.62,307.96
2017,3,17,10,30,915.0,83.0,0.4,16.0,706.0,465.82,348.81
2017,3,17,10,45,919.5,85.0,0.4,16.5,730.0,512.49,385.88
2017,3,17,11,0,924.0,87.0,0.4,17.0,754.0,557.71,420.59
2017,3,17,11,15,928.5,88.0,0.4,17.0,771.5,600.38,453.19
2017,3,17,11,30,933.0,89.0,0.4,17.0,789.0,641.21,483.61
2017,3,17,11,45,931.0,91.5,0.45,17.0,798.0,677.33,510.67
2017,3,17,12,0,929.0,94.0,0.5,17.0,807.0,710.86,535.48
2017,3,17,12,15,929.5,94.0,0.5,17.0,808.5,741.01,556.49
2017,3,17,12,30,930.0,94.0,0.5,17.0,810.0,768.42,574.54
2017,3,17,12,45,925.5,95.0,0.55,17.0,802.5,790.26,589.72
2017,3,17,13,0,921.0,96.0,0.6,17.0,795.0,808.97,602.98
2017,3,17,13,15,917.0,95.5,0.6,17.0,780.5,823.34,612.64
2017,3,17,13,30,913.0,95.0,0.6,17.0,766.0,834.49,620.32
2017,3,17,13,45,905.5,94.5,0.65,17.0,743.5,839.55,625.06
2017,3,17,14,0,898.0,94.0,0.7,17.0,721.0,841.3,627.85
2017,3,17,14,15,888.5,92.5,0.75,16.5,691.5,837.06,628.01
2017,3,17,14,30,879.0,91.0,0.8,16.0,662.0,829.6,626.19
2017,3,17,14,45,688.0,148.5,0.85,16.0,580.5,746.12,571.26
2017,3,17,15,0,497.0,206.0,0.9,16.0,499.0,647.3,501.19
2017,3,17,15,15,504.0,188.0,1.0,15.5,467.5,630.94,494.18
2017,3,17,15,30,511.0,170.0,1.1,15.0,436.0,612.08,484.15
2017,3,17,15,45,646.0,121.5,1.2,15.0,426.5,659.74,524.13
2017,3,17,16,0,781.0,73.0,1.3,15.0,417.0,688.43,547.09
2017,3,17,16,15,749.0,69.0,1.35,14.5,368.0,643.39,516.6
2017,3,17,16,30,717.0,65.0,1.4,14.0,319.0,597.48,485.15
2017,3,17,16,45,674.5,59.5,1.5,13.5,268.5,542.22,444.84
2017,3,17,17,0,632.0,54.0,1.6,13.0,218.0,487.48,402.24
2017,3,17,17,15,560.0,47.5,1.6,12.5,168.5,419.38,345.92
2017,3,17,17,30,488.0,41.0,1.6,12.0,119.0,351.3,287.01
2017,3,17,17,45,370.5,30.5,1.6,12.0,77.0,259.19,204.43
2017,3,17,18,0,253.0,20.0,1.6,12.0,35.0,167.45,76.87
2017,3,17,18,15,126.5,10.0,1.5,11.5,17.5,64.91,0.0
2017,3,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,0.75,10.0,2.5,0.0,0.0
2017,3,18,6,30,0.0,5.0,0.8,10.0,5.0,4.77,0.0
2017,3,18,6,45,0.0,20.0,0.9,10.5,20.0,18.57,8.02
2017,3,18,7,0,0.0,35.0,1.0,11.0,35.0,32.08,22.47
2017,3,18,7,15,0.0,54.5,1.05,11.0,54.5,48.99,38.21
2017,3,18,7,30,0.0,74.0,1.1,11.0,74.0,65.69,53.58
2017,3,18,7,45,3.5,94.0,1.2,11.5,95.0,82.59,68.75
2017,3,18,8,0,7.0,114.0,1.3,12.0,116.0,99.31,83.43
2017,3,18,8,15,12.0,132.5,1.35,12.0,137.0,114.76,96.87
2017,3,18,8,30,17.0,151.0,1.4,12.0,158.0,130.74,105.28
2017,3,18,8,45,8.5,124.0,1.5,12.0,127.5,112.31,89.47
2017,3,18,9,0,0.0,97.0,1.6,12.0,97.0,89.68,70.6
2017,3,18,9,15,0.5,131.5,1.6,12.0,132.0,119.97,95.68
2017,3,18,9,30,1.0,166.0,1.6,12.0,167.0,150.19,120.26
2017,3,18,9,45,6.0,188.0,1.65,12.5,192.0,171.33,136.78
2017,3,18,10,0,11.0,210.0,1.7,13.0,217.0,193.15,153.75
2017,3,18,10,15,16.5,233.5,1.7,13.0,244.5,217.12,172.6
2017,3,18,10,30,22.0,257.0,1.7,13.0,272.0,241.83,191.94
2017,3,18,10,45,23.0,268.0,1.75,13.0,284.5,254.28,201.57
2017,3,18,11,0,24.0,279.0,1.8,13.0,297.0,266.84,211.33
2017,3,18,11,15,12.0,173.5,1.8,13.0,182.5,167.4,132.1
2017,3,18,11,30,0.0,68.0,1.8,13.0,68.0,63.42,47.23
2017,3,18,11,45,4.5,145.0,1.85,13.5,149.0,137.87,108.28
2017,3,18,12,0,9.0,222.0,1.9,14.0,230.0,212.55,167.79
2017,3,18,12,15,54.5,299.0,1.9,14.0,342.0,319.38,252.3
2017,3,18,12,30,100.0,376.0,1.9,14.0,454.0,429.58,336.86
2017,3,18,12,45,82.5,364.0,1.9,14.5,428.0,410.83,321.3
2017,3,18,13,0,65.0,352.0,1.9,15.0,402.0,390.66,305.37
2017,3,18,13,15,43.0,313.5,1.85,15.0,346.5,339.16,265.91
2017,3,18,13,30,21.0,275.0,1.8,15.0,291.0,278.6,218.97
2017,3,18,13,45,34.5,289.5,1.8,15.0,314.5,314.21,247.54
2017,3,18,14,0,48.0,304.0,1.8,15.0,338.0,343.44,270.67
2017,3,18,14,15,28.0,254.5,1.75,14.5,274.5,277.64,219.78
2017,3,18,14,30,8.0,205.0,1.7,14.0,211.0,203.01,161.04
2017,3,18,14,45,29.5,228.5,1.65,14.0,246.5,255.71,204.35
2017,3,18,15,0,51.0,252.0,1.6,14.0,282.0,301.97,241.71
2017,3,18,15,15,50.5,235.0,1.55,14.0,263.0,285.39,229.0
2017,3,18,15,30,50.0,218.0,1.5,14.0,244.0,268.51,216.29
2017,3,18,15,45,122.0,204.0,1.45,14.0,260.0,322.69,262.16
2017,3,18,16,0,194.0,190.0,1.4,14.0,276.0,362.06,295.48
2017,3,18,16,15,187.0,168.5,1.3,13.5,244.0,330.67,271.36
2017,3,18,16,30,180.0,147.0,1.2,13.0,212.0,298.72,246.69
2017,3,18,16,45,167.0,125.0,1.2,13.0,178.0,261.59,216.78
2017,3,18,17,0,154.0,103.0,1.2,13.0,144.0,224.36,185.95
2017,3,18,17,15,134.5,82.0,1.15,12.5,112.0,184.6,152.2
2017,3,18,17,30,115.0,61.0,1.1,12.0,80.0,145.25,117.79
2017,3,18,17,45,69.5,41.5,1.05,11.5,52.0,94.93,72.95
2017,3,18,18,0,24.0,22.0,1.0,11.0,24.0,42.5,18.52
2017,3,18,18,15,12.0,11.0,0.95,11.0,12.0,15.77,0.0
2017,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.1,11.0,5.5,0.0,0.0
2017,3,19,6,30,0.0,11.0,0.1,11.0,11.0,10.48,0.0
2017,3,19,6,45,49.5,29.0,0.15,11.0,35.5,24.89,13.7
2017,3,19,7,0,99.0,47.0,0.2,11.0,60.0,37.87,27.73
2017,3,19,7,15,124.0,68.0,0.25,11.0,92.0,55.88,44.45
2017,3,19,7,30,149.0,89.0,0.3,11.0,124.0,71.79,59.06
2017,3,19,7,45,162.5,111.0,0.4,11.5,157.0,87.88,73.39
2017,3,19,8,0,176.0,133.0,0.5,12.0,190.0,103.47,86.94
2017,3,19,8,15,187.0,153.5,0.6,12.0,223.5,117.63,99.15
2017,3,19,8,30,198.0,174.0,0.7,12.0,257.0,137.23,107.46
2017,3,19,8,45,111.0,181.5,0.8,12.5,229.0,151.27,117.36
2017,3,19,9,0,24.0,189.0,0.9,13.0,201.0,168.35,133.88
2017,3,19,9,15,132.0,223.0,0.9,13.0,297.5,204.98,158.53
2017,3,19,9,30,240.0,257.0,0.9,13.0,394.0,266.69,203.98
2017,3,19,9,45,221.5,278.0,0.9,13.5,411.5,293.95,226.37
2017,3,19,10,0,203.0,299.0,0.9,14.0,429.0,319.44,247.03
2017,3,19,10,15,220.5,313.0,0.9,14.0,460.5,351.79,272.4
2017,3,19,10,30,238.0,327.0,0.9,14.0,492.0,385.64,298.68
2017,3,19,10,45,394.5,290.5,0.9,14.0,574.5,443.03,342.59
2017,3,19,11,0,551.0,254.0,0.9,14.0,657.0,513.8,396.61
2017,3,19,11,15,721.5,181.5,0.85,14.0,722.0,573.55,442.57
2017,3,19,11,30,892.0,109.0,0.8,14.0,787.0,643.62,495.68
2017,3,19,11,45,653.0,220.5,0.8,14.0,720.0,627.26,481.3
2017,3,19,12,0,414.0,332.0,0.8,14.0,653.0,591.93,452.96
2017,3,19,12,15,657.5,220.5,0.75,14.0,731.5,681.15,521.56
2017,3,19,12,30,901.0,109.0,0.7,14.0,810.0,770.25,585.96
2017,3,19,12,45,602.0,236.0,0.65,14.0,702.5,697.17,529.8
2017,3,19,13,0,303.0,363.0,0.6,14.0,595.0,598.92,454.91
2017,3,19,13,15,151.5,208.0,0.65,14.0,324.0,333.34,261.69
2017,3,19,13,30,0.0,53.0,0.7,14.0,53.0,49.4,35.23
2017,3,19,13,45,3.0,126.0,0.75,14.0,128.5,120.55,94.16
2017,3,19,14,0,6.0,199.0,0.8,14.0,204.0,193.87,152.99
2017,3,19,14,15,42.0,249.5,0.8,14.0,278.0,284.03,224.85
2017,3,19,14,30,78.0,300.0,0.8,14.0,352.0,371.02,292.29
2017,3,19,14,45,119.0,289.0,0.8,14.0,363.0,407.6,321.14
2017,3,19,15,0,160.0,278.0,0.8,14.0,374.0,432.33,341.44
2017,3,19,15,15,88.0,234.5,0.75,13.5,287.0,315.1,251.26
2017,3,19,15,30,16.0,191.0,0.7,13.0,200.0,200.18,159.99
2017,3,19,15,45,8.0,167.0,0.7,13.0,171.5,169.94,136.31
2017,3,19,16,0,0.0,143.0,0.7,13.0,143.0,139.78,111.87
2017,3,19,16,15,0.0,99.0,0.65,12.5,99.0,94.32,74.67
2017,3,19,16,30,0.0,55.0,0.6,12.0,55.0,51.12,38.44
2017,3,19,16,45,0.0,46.5,0.6,12.0,46.5,43.2,31.76
2017,3,19,17,0,0.0,38.0,0.6,12.0,38.0,35.28,24.93
2017,3,19,17,15,0.0,29.5,0.55,11.5,29.5,27.37,18.05
2017,3,19,17,30,0.0,21.0,0.5,11.0,21.0,19.47,11.07
2017,3,19,17,45,0.0,13.5,0.45,11.0,13.5,12.5,4.81
2017,3,19,18,0,0.0,6.0,0.4,11.0,6.0,5.55,0.0
2017,3,19,18,15,0.0,3.0,0.4,11.0,3.0,2.86,0.0
2017,3,19,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.0,3.25,10.0,3.0,0.0,0.0
2017,3,20,6,30,0.0,6.0,3.3,10.0,6.0,5.72,0.0
2017,3,20,6,45,0.0,18.5,3.4,10.5,18.5,17.16,8.13
2017,3,20,7,0,0.0,31.0,3.5,11.0,31.0,28.79,19.73
2017,3,20,7,15,0.0,47.5,3.6,11.0,47.5,43.64,33.5
2017,3,20,7,30,0.0,64.0,3.7,11.0,64.0,58.15,46.88
2017,3,20,7,45,0.0,81.0,3.85,11.0,81.0,72.92,60.29
2017,3,20,8,0,0.0,98.0,4.0,11.0,98.0,87.53,73.35
2017,3,20,8,15,0.0,115.0,4.05,11.0,115.0,101.99,86.07
2017,3,20,8,30,0.0,132.0,4.1,11.0,132.0,116.74,94.33
2017,3,20,8,45,0.0,87.0,4.15,11.0,87.0,80.72,63.54
2017,3,20,9,0,0.0,42.0,4.2,11.0,42.0,39.04,27.86
2017,3,20,9,15,0.0,80.0,4.2,11.0,80.0,74.51,57.93
2017,3,20,9,30,0.0,118.0,4.2,11.0,118.0,108.81,86.6
2017,3,20,9,45,4.5,161.5,4.25,11.5,164.5,148.53,119.07
2017,3,20,10,0,9.0,205.0,4.3,12.0,211.0,188.55,151.35
2017,3,20,10,15,4.5,172.5,4.3,12.0,175.5,159.86,127.62
2017,3,20,10,30,0.0,140.0,4.3,12.0,140.0,129.51,102.54
2017,3,20,10,45,0.0,108.5,4.3,12.0,108.5,101.02,78.89
2017,3,20,11,0,0.0,77.0,4.3,12.0,77.0,71.82,54.57
2017,3,20,11,15,0.0,107.5,4.2,12.0,107.5,100.2,78.07
2017,3,20,11,30,0.0,138.0,4.1,12.0,138.0,128.42,101.21
2017,3,20,11,45,2.5,158.5,4.05,12.0,160.5,149.13,118.13
2017,3,20,12,0,5.0,179.0,4.0,12.0,183.0,170.14,135.24
2017,3,20,12,15,2.5,162.5,3.95,12.0,165.0,153.45,121.53
2017,3,20,12,30,0.0,146.0,3.9,12.0,147.0,136.44,107.58
2017,3,20,12,45,0.0,145.0,3.85,12.0,146.0,135.65,106.98
2017,3,20,13,0,0.0,144.0,3.8,12.0,145.0,134.85,106.37
2017,3,20,13,15,0.0,90.0,3.8,12.0,90.5,84.01,64.55
2017,3,20,13,30,0.0,36.0,3.8,12.0,36.0,33.54,22.56
2017,3,20,13,45,0.0,51.0,3.8,12.0,51.0,47.53,34.34
2017,3,20,14,0,0.0,66.0,3.8,12.0,66.0,61.52,46.1
2017,3,20,14,15,0.0,55.0,3.8,12.0,55.0,51.24,37.55
2017,3,20,14,30,0.0,44.0,3.8,12.0,44.0,40.96,28.99
2017,3,20,14,45,0.0,79.5,3.85,12.0,79.5,74.08,56.93
2017,3,20,15,0,0.0,115.0,3.9,12.0,115.0,108.05,85.46
2017,3,20,15,15,0.0,77.0,3.9,12.0,77.0,71.71,55.18
2017,3,20,15,30,0.0,39.0,3.9,12.0,39.0,36.25,25.31
2017,3,20,15,45,0.0,48.0,3.9,12.0,48.0,44.62,32.55
2017,3,20,16,0,0.0,57.0,3.9,12.0,57.0,53.0,39.82
2017,3,20,16,15,0.0,37.0,3.95,12.0,37.0,34.36,23.96
2017,3,20,16,30,0.0,17.0,4.0,12.0,17.0,15.76,7.99
2017,3,20,16,45,0.0,14.0,4.05,12.0,14.0,12.97,5.59
2017,3,20,17,0,0.0,11.0,4.1,12.0,11.0,10.19,3.17
2017,3,20,17,15,0.0,8.5,4.1,12.0,8.5,7.87,1.13
2017,3,20,17,30,0.0,6.0,4.1,12.0,6.0,5.55,0.0
2017,3,20,17,45,0.0,4.0,4.2,12.0,4.0,3.7,0.0
2017,3,20,18,0,0.0,2.0,4.3,12.0,2.0,1.85,0.0
2017,3,20,18,15,0.0,1.0,4.25,12.0,1.0,0.95,0.0
2017,3,20,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,21,6,15,67.5,8.5,2.1,11.0,11.0,8.1,0.0
2017,3,21,6,30,135.0,17.0,2.1,11.0,22.0,13.49,0.0
2017,3,21,6,45,273.5,29.5,2.1,11.0,61.5,23.67,13.82
2017,3,21,7,0,412.0,42.0,2.1,11.0,101.0,32.85,23.4
2017,3,21,7,15,498.5,50.5,2.05,11.0,150.5,37.9,28.44
2017,3,21,7,30,585.0,59.0,2.0,11.0,200.0,42.78,33.1
2017,3,21,7,45,639.5,65.5,1.95,11.0,252.5,45.74,35.86
2017,3,21,8,0,694.0,72.0,1.9,11.0,305.0,48.58,38.4
2017,3,21,8,15,443.0,126.0,1.85,11.0,283.5,86.67,72.4
2017,3,21,8,30,192.0,180.0,1.8,11.0,262.0,143.85,112.71
2017,3,21,8,45,129.5,198.5,1.75,11.0,257.0,166.18,129.68
2017,3,21,9,0,67.0,217.0,1.7,11.0,252.0,188.35,149.65
2017,3,21,9,15,51.0,225.5,1.75,11.0,253.5,199.13,158.85
2017,3,21,9,30,35.0,234.0,1.8,11.0,255.0,207.84,166.38
2017,3,21,9,45,119.0,269.5,1.85,11.5,345.5,259.83,205.56
2017,3,21,10,0,203.0,305.0,1.9,12.0,436.0,326.69,256.83
2017,3,21,10,15,137.0,312.5,1.95,12.0,402.5,320.9,253.75
2017,3,21,10,30,71.0,320.0,2.0,12.0,369.0,312.22,247.73
2017,3,21,10,45,35.5,183.5,2.15,12.5,208.0,184.51,146.38
2017,3,21,11,0,0.0,47.0,2.3,13.0,47.0,43.8,30.99
2017,3,21,11,15,18.5,185.0,2.4,13.0,199.5,181.13,143.91
2017,3,21,11,30,37.0,323.0,2.5,13.0,352.0,318.51,252.58
2017,3,21,11,45,25.5,290.5,2.6,13.0,310.5,285.65,226.26
2017,3,21,12,0,14.0,258.0,2.7,13.0,269.0,249.46,197.68
2017,3,21,12,15,14.0,257.5,2.75,13.0,269.0,250.26,198.45
2017,3,21,12,30,14.0,257.0,2.8,13.0,269.0,250.99,199.1
2017,3,21,12,45,65.0,318.0,2.9,13.0,369.0,354.09,281.6
2017,3,21,13,0,116.0,379.0,3.0,13.0,469.0,458.26,362.83
2017,3,21,13,15,114.5,372.5,3.05,13.0,460.0,456.28,361.27
2017,3,21,13,30,113.0,366.0,3.1,13.0,451.0,453.76,359.85
2017,3,21,13,45,72.5,327.5,3.15,13.0,381.5,385.2,306.58
2017,3,21,14,0,32.0,289.0,3.2,13.0,312.0,314.78,251.04
2017,3,21,14,15,28.0,272.0,3.25,12.5,291.5,296.29,237.45
2017,3,21,14,30,24.0,255.0,3.3,12.0,271.0,267.09,215.0
2017,3,21,14,45,12.0,133.5,3.35,12.0,141.5,135.91,108.53
2017,3,21,15,0,0.0,12.0,3.4,12.0,12.0,11.15,3.83
2017,3,21,15,15,0.0,17.5,3.4,12.0,17.5,16.26,8.22
2017,3,21,15,30,0.0,23.0,3.4,12.0,23.0,21.37,12.63
2017,3,21,15,45,0.0,20.0,3.4,12.0,20.0,18.57,10.28
2017,3,21,16,0,0.0,17.0,3.4,12.0,17.0,15.77,7.93
2017,3,21,16,15,0.0,65.5,3.3,11.5,65.5,60.93,46.83
2017,3,21,16,30,0.0,114.0,3.2,11.0,114.0,111.93,90.6
2017,3,21,16,45,0.0,96.5,3.15,11.0,96.5,94.71,76.03
2017,3,21,17,0,0.0,79.0,3.1,11.0,79.0,77.34,61.17
2017,3,21,17,15,0.0,61.5,3.0,11.0,61.5,59.75,45.89
2017,3,21,17,30,0.0,44.0,2.9,11.0,44.0,41.83,30.14
2017,3,21,17,45,0.0,29.0,2.85,11.0,29.0,26.93,16.88
2017,3,21,18,0,0.0,14.0,2.8,11.0,14.0,12.98,3.37
2017,3,21,18,15,0.0,7.0,2.7,10.5,7.0,6.67,0.0
2017,3,21,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,12.0,2.6,8.0,12.0,11.44,0.0
2017,3,22,6,30,0.0,24.0,2.6,8.0,24.0,20.97,0.0
2017,3,22,6,45,197.5,35.5,2.65,8.5,64.5,27.77,17.79
2017,3,22,7,0,395.0,47.0,2.7,9.0,105.0,37.25,27.59
2017,3,22,7,15,480.0,56.0,2.7,9.0,154.5,42.5,32.86
2017,3,22,7,30,565.0,65.0,2.7,9.0,204.0,47.58,37.74
2017,3,22,7,45,626.0,70.0,2.75,9.0,257.0,49.07,39.17
2017,3,22,8,0,687.0,75.0,2.8,9.0,310.0,50.6,40.53
2017,3,22,8,15,724.0,80.0,2.8,9.0,361.5,52.03,41.72
2017,3,22,8,30,761.0,85.0,2.8,9.0,413.0,88.94,52.5
2017,3,22,8,45,577.5,140.0,2.85,9.5,405.5,153.46,101.37
2017,3,22,9,0,394.0,195.0,2.9,10.0,398.0,208.41,152.65
2017,3,22,9,15,226.0,224.0,2.9,10.0,342.5,221.04,170.71
2017,3,22,9,30,58.0,253.0,2.9,10.0,287.0,228.33,183.37
2017,3,22,9,45,30.5,216.5,2.95,10.5,235.0,198.0,159.07
2017,3,22,10,0,3.0,180.0,3.0,11.0,183.0,165.17,132.39
2017,3,22,10,15,67.5,260.0,3.05,11.0,308.0,256.03,205.39
2017,3,22,10,30,132.0,340.0,3.1,11.0,433.0,352.6,281.72
2017,3,22,10,45,83.0,323.0,3.15,11.0,382.0,327.94,262.25
2017,3,22,11,0,34.0,306.0,3.2,11.0,331.0,293.79,235.04
2017,3,22,11,15,25.0,286.0,3.2,11.0,304.5,276.79,221.48
2017,3,22,11,30,16.0,266.0,3.2,11.0,278.0,255.33,204.21
2017,3,22,11,45,115.0,329.0,3.25,11.0,419.5,380.46,305.09
2017,3,22,12,0,214.0,392.0,3.3,11.0,561.0,513.65,409.17
2017,3,22,12,15,578.5,248.5,3.35,11.0,706.0,658.57,527.01
2017,3,22,12,30,943.0,105.0,3.4,11.0,851.0,809.46,643.99
2017,3,22,12,45,705.0,207.0,3.5,11.0,762.0,756.57,602.61
2017,3,22,13,0,467.0,309.0,3.6,11.0,673.0,685.31,545.41
2017,3,22,13,15,497.0,291.5,3.65,11.0,672.5,705.78,562.88
2017,3,22,13,30,527.0,274.0,3.7,11.0,672.0,724.8,578.73
2017,3,22,13,45,723.0,187.5,3.75,11.0,716.5,812.67,649.63
2017,3,22,14,0,919.0,101.0,3.8,11.0,761.0,884.47,702.54
2017,3,22,14,15,471.5,178.0,3.8,11.0,516.5,600.48,488.37
2017,3,22,14,30,24.0,255.0,3.8,11.0,272.0,267.1,215.23
2017,3,22,14,45,215.5,248.5,3.85,11.0,380.5,456.16,373.64
2017,3,22,15,0,407.0,242.0,3.9,11.0,489.0,609.93,498.12
2017,3,22,15,15,205.0,205.0,3.9,10.5,329.5,401.69,331.66
2017,3,22,15,30,3.0,168.0,3.9,10.0,170.0,165.17,134.05
2017,3,22,15,45,135.0,178.5,3.95,10.0,240.5,303.58,254.03
2017,3,22,16,0,267.0,189.0,4.0,10.0,311.0,430.7,360.98
2017,3,22,16,15,502.5,131.0,4.0,9.5,328.5,545.51,459.73
2017,3,22,16,30,738.0,73.0,4.0,9.0,346.0,634.11,534.6
2017,3,22,16,45,692.5,68.0,4.0,9.0,294.0,579.89,491.25
2017,3,22,17,0,647.0,63.0,4.0,9.0,242.0,522.83,443.96
2017,3,22,17,15,577.0,55.5,3.95,8.5,190.5,448.77,381.24
2017,3,22,17,30,507.0,48.0,3.9,8.0,139.0,378.31,318.89
2017,3,22,17,45,390.0,37.5,3.85,8.0,93.5,283.37,232.91
2017,3,22,18,0,273.0,27.0,3.8,8.0,48.0,194.97,135.82
2017,3,22,18,15,136.5,13.5,3.75,7.5,24.0,74.48,0.0
2017,3,22,18,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,11.0,1.45,5.5,11.0,10.48,0.0
2017,3,23,6,30,0.0,22.0,1.4,6.0,22.0,19.68,0.0
2017,3,23,6,45,102.0,39.0,1.35,6.5,54.5,31.66,21.66
2017,3,23,7,0,204.0,56.0,1.3,7.0,87.0,44.8,34.7
2017,3,23,7,15,245.5,75.0,1.25,7.0,126.5,58.9,48.08
2017,3,23,7,30,287.0,94.0,1.2,7.0,166.0,72.5,60.75
2017,3,23,7,45,329.0,106.5,1.2,7.5,207.0,76.38,64.23
2017,3,23,8,0,371.0,119.0,1.2,8.0,248.0,83.32,70.28
2017,3,23,8,15,432.5,127.5,1.2,8.5,300.0,87.12,73.37
2017,3,23,8,30,494.0,136.0,1.2,9.0,352.0,115.28,80.16
2017,3,23,8,45,650.0,119.0,1.2,9.5,436.0,146.38,91.55
2017,3,23,9,0,806.0,102.0,1.2,10.0,520.0,199.5,126.44
2017,3,23,9,15,768.5,114.0,1.2,10.0,539.5,241.42,164.85
2017,3,23,9,30,731.0,126.0,1.2,10.0,559.0,284.3,205.36
2017,3,23,9,45,786.5,126.5,1.25,10.5,619.0,346.81,258.2
2017,3,23,10,0,842.0,127.0,1.3,11.0,679.0,408.84,310.22
2017,3,23,10,15,852.0,129.5,1.35,11.0,711.0,458.37,353.13
2017,3,23,10,30,862.0,132.0,1.4,11.0,743.0,507.55,394.79
2017,3,23,10,45,622.5,230.0,1.5,11.0,679.5,512.0,401.31
2017,3,23,11,0,383.0,328.0,1.6,11.0,616.0,498.39,391.71
2017,3,23,11,15,367.5,341.0,1.7,11.0,622.5,521.23,410.22
2017,3,23,11,30,352.0,354.0,1.8,11.0,629.0,542.34,426.82
2017,3,23,11,45,348.5,361.5,1.9,11.0,636.0,564.77,444.37
2017,3,23,12,0,345.0,369.0,2.0,11.0,643.0,586.23,461.03
2017,3,23,12,15,608.0,258.0,2.05,11.0,742.0,692.39,545.55
2017,3,23,12,30,871.0,147.0,2.1,11.0,841.0,803.23,630.7
2017,3,23,12,45,890.5,134.5,2.15,11.0,838.0,829.8,649.07
2017,3,23,13,0,910.0,122.0,2.2,11.0,835.0,849.95,663.79
2017,3,23,13,15,712.0,200.5,2.2,10.5,752.5,794.37,624.86
2017,3,23,13,30,514.0,279.0,2.2,10.0,670.0,721.38,569.62
2017,3,23,13,45,420.0,303.0,2.2,10.0,616.5,677.24,536.42
2017,3,23,14,0,326.0,327.0,2.2,10.0,563.0,622.26,494.53
2017,3,23,14,15,202.5,317.5,2.15,10.0,462.5,502.95,402.89
2017,3,23,14,30,79.0,308.0,2.1,10.0,362.0,381.33,306.66
2017,3,23,14,45,80.5,291.5,2.1,10.0,344.0,367.86,297.52
2017,3,23,15,0,82.0,275.0,2.1,10.0,326.0,353.92,287.42
2017,3,23,15,15,63.0,248.5,2.05,10.0,286.0,311.13,253.58
2017,3,23,15,30,44.0,222.0,2.0,10.0,246.0,268.15,219.23
2017,3,23,15,45,34.5,198.0,2.0,10.0,216.0,235.64,193.29
2017,3,23,16,0,25.0,174.0,2.0,10.0,186.0,192.5,158.16
2017,3,23,16,15,12.5,118.5,2.0,9.5,124.5,123.96,101.16
2017,3,23,16,30,0.0,63.0,2.0,9.0,63.0,58.59,45.31
2017,3,23,16,45,0.0,53.0,2.05,9.0,53.0,49.26,37.38
2017,3,23,17,0,0.0,43.0,2.1,9.0,43.0,39.94,29.28
2017,3,23,17,15,0.0,33.5,2.05,8.5,33.5,31.09,21.54
2017,3,23,17,30,0.0,24.0,2.0,8.0,24.0,22.25,13.69
2017,3,23,17,45,0.0,16.0,2.0,8.0,16.0,14.82,6.97
2017,3,23,18,0,0.0,8.0,2.0,8.0,8.0,7.4,0.0
2017,3,23,18,15,0.0,4.0,1.95,8.0,4.0,3.81,0.0
2017,3,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,1.5,5.15,9.0,1.5,1.43,0.0
2017,3,24,6,30,0.0,3.0,5.0,9.0,3.0,2.77,0.0
2017,3,24,6,45,0.0,8.5,4.9,9.0,8.5,7.87,1.13
2017,3,24,7,0,0.0,14.0,4.8,9.0,14.0,12.97,5.98
2017,3,24,7,15,0.0,20.5,4.55,9.0,20.5,19.0,11.62
2017,3,24,7,30,0.0,27.0,4.3,9.0,27.0,25.04,17.24
2017,3,24,7,45,0.0,33.5,4.05,9.5,33.5,31.09,22.74
2017,3,24,8,0,0.0,40.0,3.8,10.0,40.0,37.14,28.16
2017,3,24,8,15,0.0,28.0,3.65,10.0,28.0,25.99,17.97
2017,3,24,8,30,0.0,16.0,3.5,10.0,16.0,14.84,7.23
2017,3,24,8,45,0.0,41.0,3.35,10.0,41.0,38.1,27.25
2017,3,24,9,0,0.0,66.0,3.2,10.0,66.0,61.42,47.1
2017,3,24,9,15,0.0,100.5,3.05,10.0,100.5,93.22,73.87
2017,3,24,9,30,0.0,135.0,2.9,10.0,135.0,123.87,99.32
2017,3,24,9,45,0.0,96.0,2.8,10.0,96.0,89.43,70.22
2017,3,24,10,0,0.0,57.0,2.7,10.0,57.0,53.09,39.5
2017,3,24,10,15,0.0,56.0,2.55,10.0,56.0,52.17,38.66
2017,3,24,10,30,0.0,55.0,2.4,10.0,55.0,51.25,37.82
2017,3,24,10,45,0.0,102.5,2.3,10.0,103.0,95.53,74.84
2017,3,24,11,0,0.0,150.0,2.2,10.0,151.0,139.11,110.7
2017,3,24,11,15,9.0,214.0,2.1,10.0,221.5,202.95,162.6
2017,3,24,11,30,18.0,278.0,2.0,10.0,292.0,267.73,214.21
2017,3,24,11,45,35.0,318.0,1.95,10.0,346.0,317.57,253.45
2017,3,24,12,0,52.0,358.0,1.9,10.0,400.0,370.04,294.27
2017,3,24,12,15,119.0,379.0,1.85,10.0,475.0,446.22,354.01
2017,3,24,12,30,186.0,400.0,1.8,10.0,550.0,524.4,413.99
2017,3,24,12,45,96.5,302.5,1.75,10.5,380.5,370.01,294.32
2017,3,24,13,0,7.0,205.0,1.7,11.0,211.0,198.27,157.25
2017,3,24,13,15,103.0,290.5,1.65,11.0,369.5,373.61,299.07
2017,3,24,13,30,199.0,376.0,1.6,11.0,528.0,544.89,429.71
2017,3,24,13,45,123.0,345.0,1.6,11.0,438.0,455.79,360.33
2017,3,24,14,0,47.0,314.0,1.6,11.0,348.0,353.91,281.21
2017,3,24,14,15,203.0,303.0,1.45,11.0,441.5,488.52,389.94
2017,3,24,14,30,359.0,292.0,1.3,11.0,535.0,624.06,493.23
2017,3,24,14,45,309.0,285.0,1.2,11.0,486.5,577.14,456.54
2017,3,24,15,0,259.0,278.0,1.1,11.0,438.0,529.61,420.85
2017,3,24,15,15,363.5,235.0,0.95,11.0,442.5,568.31,453.2
2017,3,24,15,30,468.0,192.0,0.8,11.0,447.0,615.06,489.6
2017,3,24,15,45,407.5,185.5,0.65,11.0,393.5,554.2,442.79
2017,3,24,16,0,347.0,179.0,0.5,11.0,340.0,481.85,388.13
2017,3,24,16,15,415.0,146.0,0.4,11.0,317.5,501.05,405.0
2017,3,24,16,30,483.0,113.0,0.3,11.0,295.0,501.63,406.59
2017,3,24,16,45,446.5,102.5,0.25,11.0,251.5,451.44,367.72
2017,3,24,17,0,410.0,92.0,0.2,11.0,208.0,402.28,329.0
2017,3,24,17,15,364.5,77.0,0.2,10.5,164.5,343.18,281.77
2017,3,24,17,30,319.0,62.0,0.2,10.0,121.0,286.49,234.38
2017,3,24,17,45,248.0,45.5,0.25,10.0,82.5,216.83,174.01
2017,3,24,18,0,177.0,29.0,0.3,10.0,44.0,152.7,109.28
2017,3,24,18,15,88.5,14.5,0.3,9.5,22.0,54.24,0.0
2017,3,24,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,25,6,15,100.5,11.5,1.4,6.5,17.5,10.96,0.0
2017,3,25,6,30,201.0,23.0,1.3,7.0,35.0,18.86,4.35
2017,3,25,6,45,328.0,35.0,1.25,7.5,78.0,27.83,18.71
2017,3,25,7,0,455.0,47.0,1.2,8.0,121.0,36.32,27.13
2017,3,25,7,15,531.0,55.0,1.2,8.0,171.5,40.77,31.58
2017,3,25,7,30,607.0,63.0,1.2,8.0,222.0,45.06,35.68
2017,3,25,7,45,662.5,67.0,1.2,8.5,275.0,45.93,36.43
2017,3,25,8,0,718.0,71.0,1.2,9.0,328.0,51.68,41.51
2017,3,25,8,15,752.0,75.5,1.15,9.5,379.5,53.14,42.62
2017,3,25,8,30,786.0,80.0,1.1,10.0,431.0,97.88,53.94
2017,3,25,8,45,811.5,83.0,1.05,10.5,479.5,147.43,84.25
2017,3,25,9,0,837.0,86.0,1.0,11.0,528.0,199.49,124.7
2017,3,25,9,15,854.0,88.5,1.05,11.0,572.0,251.6,169.8
2017,3,25,9,30,871.0,91.0,1.1,11.0,616.0,310.56,221.85
2017,3,25,9,45,882.0,94.0,1.2,11.5,654.0,362.78,268.37
2017,3,25,10,0,893.0,97.0,1.3,12.0,692.0,414.99,314.11
2017,3,25,10,15,902.5,98.5,1.4,12.0,723.5,465.1,357.79
2017,3,25,10,30,912.0,100.0,1.5,12.0,755.0,514.59,399.95
2017,3,25,10,45,720.0,187.0,1.65,12.5,715.0,530.21,414.34
2017,3,25,11,0,528.0,274.0,1.8,13.0,675.0,534.68,418.17
2017,3,25,11,15,493.5,294.0,1.85,13.0,675.5,558.11,436.76
2017,3,25,11,30,459.0,314.0,1.9,13.0,676.0,578.18,452.15
2017,3,25,11,45,341.5,356.0,1.95,13.0,627.0,558.58,436.52
2017,3,25,12,0,224.0,398.0,2.0,13.0,578.0,529.44,413.29
2017,3,25,12,15,271.0,388.5,2.1,13.0,606.5,569.72,445.09
2017,3,25,12,30,318.0,379.0,2.2,13.0,635.0,609.49,475.97
2017,3,25,12,45,391.0,347.0,2.3,13.0,658.5,648.74,507.35
2017,3,25,13,0,464.0,315.0,2.4,13.0,682.0,695.01,543.66
2017,3,25,13,15,687.0,213.5,2.45,12.5,746.0,792.87,621.76
2017,3,25,13,30,910.0,112.0,2.5,12.0,810.0,879.59,685.86
2017,3,25,13,45,904.0,110.5,2.6,12.0,787.0,884.35,689.92
2017,3,25,14,0,898.0,109.0,2.7,12.0,764.0,885.8,692.59
2017,3,25,14,15,652.5,194.5,2.7,12.0,660.5,783.19,619.52
2017,3,25,14,30,407.0,280.0,2.7,12.0,557.0,653.14,519.71
2017,3,25,14,45,638.5,187.0,2.75,12.0,594.5,766.97,612.15
2017,3,25,15,0,870.0,94.0,2.8,12.0,632.0,845.89,670.98
2017,3,25,15,15,853.5,91.5,2.75,11.5,589.5,828.21,659.99
2017,3,25,15,30,837.0,89.0,2.7,11.0,547.0,801.47,643.23
2017,3,25,15,45,816.5,85.0,2.7,11.0,500.5,767.31,620.08
2017,3,25,16,0,796.0,81.0,2.7,11.0,454.0,731.09,595.15
2017,3,25,16,15,765.5,77.5,2.6,10.5,403.5,686.16,563.68
2017,3,25,16,30,735.0,74.0,2.5,10.0,353.0,640.22,530.74
2017,3,25,16,45,693.0,68.5,2.45,10.0,301.0,587.24,490.58
2017,3,25,17,0,651.0,63.0,2.4,10.0,249.0,531.31,445.41
2017,3,25,17,15,584.5,56.0,2.3,9.5,198.0,459.19,385.79
2017,3,25,17,30,518.0,49.0,2.2,9.0,147.0,390.43,326.34
2017,3,25,17,45,415.5,39.0,2.15,8.5,101.5,302.4,248.43
2017,3,25,18,0,313.0,29.0,2.1,8.0,56.0,222.58,166.56
2017,3,25,18,15,156.5,14.5,2.1,8.0,28.0,85.71,0.0
2017,3,25,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
