Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,26,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,3.5,1.7,8.0,3.5,3.34,0.0
2017,3,26,6,30,0.0,7.0,1.8,8.0,7.0,6.48,0.0
2017,3,26,6,45,0.0,15.0,1.9,8.5,15.0,13.9,6.55
2017,3,26,7,0,0.0,23.0,2.0,9.0,23.0,21.33,13.58
2017,3,26,7,15,0.0,32.5,2.15,9.0,32.5,30.16,21.83
2017,3,26,7,30,0.0,42.0,2.3,9.0,42.0,39.0,30.01
2017,3,26,7,45,0.0,52.0,2.45,9.0,52.0,48.33,38.5
2017,3,26,8,0,0.0,62.0,2.6,9.0,62.0,57.66,46.88
2017,3,26,8,15,1.5,105.5,2.65,9.0,106.0,95.27,80.54
2017,3,26,8,30,3.0,149.0,2.7,9.0,150.0,131.41,107.08
2017,3,26,8,45,5.5,164.0,2.8,9.5,166.5,145.7,118.35
2017,3,26,9,0,8.0,179.0,2.9,10.0,183.0,160.3,129.8
2017,3,26,9,15,4.0,135.5,2.95,10.0,137.5,124.76,100.01
2017,3,26,9,30,0.0,92.0,3.0,10.0,92.0,85.76,67.26
2017,3,26,9,45,0.0,121.5,3.05,10.0,121.5,112.37,89.43
2017,3,26,10,0,0.0,151.0,3.1,10.0,151.0,138.89,111.23
2017,3,26,10,15,1.0,159.5,3.15,10.0,160.5,147.26,117.89
2017,3,26,10,30,2.0,168.0,3.2,10.0,170.0,155.77,124.69
2017,3,26,10,45,1.5,161.5,3.25,10.5,163.0,150.1,119.63
2017,3,26,11,0,1.0,155.0,3.3,11.0,156.0,144.26,114.5
2017,3,26,11,15,4.5,180.5,3.3,11.0,184.5,169.94,135.44
2017,3,26,11,30,8.0,206.0,3.3,11.0,213.0,196.06,156.57
2017,3,26,11,45,4.0,165.5,3.35,11.0,169.0,156.76,124.47
2017,3,26,12,0,0.0,125.0,3.4,11.0,125.0,116.65,91.54
2017,3,26,12,15,4.0,164.0,3.4,11.0,167.0,156.08,124.02
2017,3,26,12,30,8.0,203.0,3.4,11.0,209.0,196.06,156.57
2017,3,26,12,45,8.5,210.0,3.4,11.0,216.5,203.68,162.71
2017,3,26,13,0,9.0,217.0,3.4,11.0,224.0,211.38,169.01
2017,3,26,13,15,7.5,206.0,3.35,11.0,212.0,200.28,160.09
2017,3,26,13,30,6.0,195.0,3.3,11.0,200.0,189.0,151.06
2017,3,26,13,45,3.0,151.0,3.25,11.0,153.5,144.54,114.86
2017,3,26,14,0,0.0,107.0,3.2,11.0,107.0,100.07,78.25
2017,3,26,14,15,4.0,156.0,3.05,10.5,159.0,150.7,120.64
2017,3,26,14,30,8.0,205.0,2.9,10.0,211.0,202.93,163.97
2017,3,26,14,45,14.0,218.0,2.8,10.0,227.5,222.15,180.05
2017,3,26,15,0,20.0,231.0,2.7,10.0,244.0,242.01,196.74
2017,3,26,15,15,12.0,202.0,2.6,10.0,210.0,206.49,167.85
2017,3,26,15,30,4.0,173.0,2.5,10.0,176.0,170.91,138.75
2017,3,26,15,45,2.5,162.0,2.4,10.5,163.5,159.56,129.49
2017,3,26,16,0,1.0,151.0,2.3,11.0,151.0,148.32,120.25
2017,3,26,16,15,0.5,83.0,2.25,11.0,83.0,77.96,61.3
2017,3,26,16,30,0.0,15.0,2.2,11.0,15.0,13.91,6.42
2017,3,26,16,45,0.0,12.5,2.2,11.0,12.5,11.58,4.43
2017,3,26,17,0,0.0,10.0,2.2,11.0,10.0,9.26,2.42
2017,3,26,17,15,209.0,35.0,2.2,10.5,75.0,187.66,159.88
2017,3,26,17,30,418.0,60.0,2.2,10.0,140.0,345.25,289.4
2017,3,26,17,45,319.5,46.5,2.25,10.0,96.5,258.21,211.55
2017,3,26,18,0,221.0,33.0,2.3,10.0,53.0,181.58,136.56
2017,3,26,18,15,110.5,16.5,2.4,10.0,26.5,85.13,0.0
2017,3,26,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,6,15,106.0,13.5,2.95,7.5,21.0,12.87,0.0
2017,3,27,6,30,212.0,27.0,2.9,8.0,42.0,21.3,9.4
2017,3,27,6,45,340.0,38.5,2.9,8.5,86.5,30.58,21.27
2017,3,27,7,0,468.0,50.0,2.9,9.0,131.0,38.48,29.02
2017,3,27,7,15,542.5,57.5,2.95,9.0,182.0,42.39,32.93
2017,3,27,7,30,617.0,65.0,3.0,9.0,233.0,46.18,36.53
2017,3,27,7,45,672.5,69.5,3.05,9.5,287.0,47.4,37.56
2017,3,27,8,0,728.0,74.0,3.1,10.0,341.0,53.7,43.11
2017,3,27,8,15,760.5,78.0,3.1,10.0,392.5,59.65,48.33
2017,3,27,8,30,793.0,82.0,3.1,10.0,444.0,107.95,59.49
2017,3,27,8,45,820.0,84.0,3.15,10.5,493.0,157.46,91.84
2017,3,27,9,0,847.0,86.0,3.2,11.0,542.0,209.63,133.82
2017,3,27,9,15,465.0,180.5,3.3,11.0,434.0,242.54,179.25
2017,3,27,9,30,83.0,275.0,3.4,11.0,326.0,254.79,203.42
2017,3,27,9,45,316.0,249.0,3.55,11.5,459.5,308.2,241.36
2017,3,27,10,0,549.0,223.0,3.7,12.0,593.0,390.64,305.05
2017,3,27,10,15,725.0,166.0,3.8,12.0,678.5,447.99,352.17
2017,3,27,10,30,901.0,109.0,3.9,12.0,764.0,525.68,416.06
2017,3,27,10,45,696.0,200.0,4.0,12.0,716.0,535.89,426.51
2017,3,27,11,0,491.0,291.0,4.1,12.0,668.0,533.61,425.17
2017,3,27,11,15,522.5,289.0,4.05,12.0,698.0,575.97,459.1
2017,3,27,11,30,554.0,287.0,4.0,12.0,728.0,619.53,493.34
2017,3,27,11,45,738.5,202.0,4.0,12.5,796.5,692.25,551.42
2017,3,27,12,0,923.0,117.0,4.0,13.0,865.0,769.73,611.94
2017,3,27,12,15,923.0,117.0,4.0,13.0,865.5,799.11,632.9
2017,3,27,12,30,923.0,117.0,4.0,13.0,866.0,825.73,652.15
2017,3,27,12,45,678.5,224.0,4.0,13.0,772.5,767.37,607.23
2017,3,27,13,0,434.0,331.0,4.0,13.0,679.0,690.22,545.06
2017,3,27,13,15,374.5,346.0,4.05,13.0,642.0,662.43,524.25
2017,3,27,13,30,315.0,361.0,4.1,13.0,605.0,637.98,505.27
2017,3,27,13,45,261.5,359.5,4.2,13.0,558.0,599.48,476.17
2017,3,27,14,0,208.0,358.0,4.3,13.0,511.0,548.87,437.68
2017,3,27,14,15,318.0,317.5,4.3,13.0,541.0,616.09,493.15
2017,3,27,14,30,428.0,277.0,4.3,13.0,571.0,681.64,546.24
2017,3,27,14,45,421.5,262.5,4.35,13.0,539.0,662.91,533.19
2017,3,27,15,0,415.0,248.0,4.4,13.0,507.0,642.27,519.08
2017,3,27,15,15,612.0,174.5,4.4,12.5,528.5,729.36,592.96
2017,3,27,15,30,809.0,101.0,4.4,12.0,550.0,798.06,647.97
2017,3,27,15,45,785.0,97.5,4.4,12.0,502.5,761.99,622.14
2017,3,27,16,0,761.0,94.0,4.4,12.0,455.0,724.04,595.25
2017,3,27,16,15,728.0,89.5,4.35,11.5,404.0,680.77,564.64
2017,3,27,16,30,695.0,85.0,4.3,11.0,353.0,632.95,529.73
2017,3,27,16,45,644.5,79.5,4.3,11.0,300.5,571.3,481.43
2017,3,27,17,0,594.0,74.0,4.3,11.0,248.0,510.79,431.88
2017,3,27,17,15,524.0,66.0,4.35,10.5,197.0,436.58,369.98
2017,3,27,17,30,454.0,58.0,4.4,10.0,146.0,365.84,308.45
2017,3,27,17,45,336.0,46.5,4.45,9.5,100.5,268.98,222.72
2017,3,27,18,0,218.0,35.0,4.5,9.0,55.0,183.3,140.71
2017,3,27,18,15,109.0,17.5,4.45,8.5,27.5,86.89,0.0
2017,3,27,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,28,6,15,96.5,14.0,3.15,7.5,21.5,13.34,0.0
2017,3,28,6,30,193.0,28.0,3.2,8.0,43.0,22.01,11.01
2017,3,28,6,45,317.0,40.5,3.3,8.5,87.0,32.15,22.77
2017,3,28,7,0,441.0,53.0,3.4,9.0,131.0,40.88,31.22
2017,3,28,7,15,514.0,61.0,3.4,9.5,181.5,45.08,35.32
2017,3,28,7,30,587.0,69.0,3.4,10.0,232.0,49.14,39.06
2017,3,28,7,45,637.0,75.0,3.45,11.0,284.5,51.36,40.89
2017,3,28,8,0,687.0,81.0,3.5,12.0,337.0,53.49,42.55
2017,3,28,8,15,721.0,85.5,3.4,12.0,387.5,63.24,42.06
2017,3,28,8,30,755.0,90.0,3.3,12.0,438.0,115.86,65.85
2017,3,28,8,45,777.0,94.5,3.25,12.5,485.5,164.84,98.9
2017,3,28,9,0,799.0,99.0,3.2,13.0,533.0,216.0,140.29
2017,3,28,9,15,817.0,102.0,3.15,13.5,576.5,266.95,184.74
2017,3,28,9,30,835.0,105.0,3.1,14.0,620.0,319.2,231.21
2017,3,28,9,45,849.0,107.0,3.05,14.5,658.0,370.34,276.67
2017,3,28,10,0,863.0,109.0,3.0,15.0,696.0,421.88,321.55
2017,3,28,10,15,872.5,111.0,3.0,15.0,727.0,475.54,367.61
2017,3,28,10,30,882.0,113.0,3.0,15.0,758.0,524.18,408.74
2017,3,28,10,45,889.5,114.0,3.0,15.5,782.5,570.14,446.01
2017,3,28,11,0,897.0,115.0,3.0,16.0,807.0,614.93,481.29
2017,3,28,11,15,901.5,115.5,3.0,16.0,824.0,656.07,513.88
2017,3,28,11,30,906.0,116.0,3.0,16.0,841.0,695.4,544.45
2017,3,28,11,45,909.0,116.0,3.0,16.0,850.0,731.27,571.91
2017,3,28,12,0,912.0,116.0,3.0,16.0,859.0,764.87,596.73
2017,3,28,12,15,911.5,116.0,3.0,16.0,859.5,793.46,616.87
2017,3,28,12,30,911.0,116.0,3.0,16.0,860.0,819.31,635.07
2017,3,28,12,45,916.0,112.0,3.0,16.5,854.0,842.74,650.36
2017,3,28,13,0,921.0,108.0,3.0,17.0,848.0,863.31,663.65
2017,3,28,13,15,917.0,107.5,3.0,17.0,832.5,876.99,673.46
2017,3,28,13,30,913.0,107.0,3.0,17.0,817.0,887.44,681.19
2017,3,28,13,45,905.5,106.0,3.05,17.0,793.5,891.11,684.73
2017,3,28,14,0,898.0,105.0,3.1,17.0,770.0,891.47,686.16
2017,3,28,14,15,889.0,103.5,3.1,16.5,739.5,886.73,685.16
2017,3,28,14,30,880.0,102.0,3.1,16.0,709.0,878.78,682.07
2017,3,28,14,45,865.0,101.0,3.1,16.0,672.0,863.13,672.41
2017,3,28,15,0,850.0,100.0,3.1,16.0,635.0,851.26,665.59
2017,3,28,15,15,833.5,97.5,3.15,16.0,592.5,827.09,650.31
2017,3,28,15,30,817.0,95.0,3.2,16.0,550.0,800.34,633.19
2017,3,28,15,45,791.5,92.5,3.25,16.0,502.5,763.95,608.86
2017,3,28,16,0,766.0,90.0,3.3,16.0,455.0,725.76,582.92
2017,3,28,16,15,734.5,85.5,3.35,15.5,405.0,682.92,554.03
2017,3,28,16,30,703.0,81.0,3.4,15.0,355.0,635.89,521.13
2017,3,28,16,45,653.0,76.5,3.5,14.5,302.5,575.45,476.52
2017,3,28,17,0,603.0,72.0,3.6,14.0,250.0,516.13,430.05
2017,3,28,17,15,536.5,64.0,3.6,13.5,199.5,443.67,370.7
2017,3,28,17,30,470.0,56.0,3.6,13.0,149.0,374.54,311.62
2017,3,28,17,45,358.5,45.0,3.65,12.5,103.5,281.03,230.12
2017,3,28,18,0,247.0,34.0,3.7,12.0,58.0,196.51,150.83
2017,3,28,18,15,123.5,17.0,3.65,11.5,29.0,93.58,0.0
2017,3,28,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,29,6,15,87.0,15.5,3.0,9.0,22.5,14.77,0.0
2017,3,29,6,30,174.0,31.0,3.0,9.0,45.0,24.36,13.59
2017,3,29,6,45,271.5,46.5,3.05,9.5,87.5,35.88,26.06
2017,3,29,7,0,369.0,62.0,3.1,10.0,130.0,46.92,36.55
2017,3,29,7,15,442.0,72.5,3.05,10.0,179.5,53.61,42.96
2017,3,29,7,30,515.0,83.0,3.0,10.0,229.0,60.71,49.52
2017,3,29,7,45,557.5,93.0,3.0,10.5,279.0,65.65,53.85
2017,3,29,8,0,600.0,103.0,3.0,11.0,329.0,70.3,57.79
2017,3,29,8,15,501.0,135.5,2.95,11.0,342.5,101.05,74.54
2017,3,29,8,30,402.0,168.0,2.9,11.0,356.0,147.95,105.11
2017,3,29,8,45,560.0,148.0,2.9,11.5,438.5,178.64,120.03
2017,3,29,9,0,718.0,128.0,2.9,12.0,521.0,223.21,150.25
2017,3,29,9,15,738.0,132.0,2.95,12.0,563.5,271.82,192.85
2017,3,29,9,30,758.0,136.0,3.0,12.0,606.0,322.06,237.74
2017,3,29,9,45,793.5,129.0,3.05,12.5,647.5,374.35,283.43
2017,3,29,10,0,829.0,122.0,3.1,13.0,689.0,423.92,326.52
2017,3,29,10,15,678.5,191.5,3.15,13.5,669.0,456.31,356.32
2017,3,29,10,30,528.0,261.0,3.2,14.0,649.0,478.07,375.25
2017,3,29,10,45,696.0,194.0,3.25,14.5,723.5,537.16,422.78
2017,3,29,11,0,864.0,127.0,3.3,15.0,798.0,609.08,479.86
2017,3,29,11,15,867.5,128.0,3.35,15.0,813.5,650.32,512.64
2017,3,29,11,30,871.0,129.0,3.4,15.0,829.0,688.29,542.55
2017,3,29,11,45,868.0,132.0,3.5,15.5,836.0,721.66,567.65
2017,3,29,12,0,865.0,135.0,3.6,16.0,843.0,754.38,591.74
2017,3,29,12,15,711.0,217.5,3.6,16.0,800.0,747.7,584.02
2017,3,29,12,30,557.0,300.0,3.6,16.0,757.0,729.3,567.56
2017,3,29,12,45,713.0,214.0,3.6,16.0,793.5,790.82,617.01
2017,3,29,13,0,869.0,128.0,3.6,16.0,830.0,844.3,656.5
2017,3,29,13,15,732.5,195.5,3.5,15.5,779.5,823.94,642.67
2017,3,29,13,30,596.0,263.0,3.4,15.0,729.0,787.43,614.55
2017,3,29,13,45,298.0,188.5,3.3,15.0,421.5,464.64,371.98
2017,3,29,14,0,0.0,114.0,3.2,15.0,114.0,106.74,82.07
2017,3,29,14,15,394.0,126.5,3.1,14.5,399.5,495.12,403.82
2017,3,29,14,30,788.0,139.0,3.0,14.0,685.0,849.24,668.68
2017,3,29,14,45,656.0,175.0,2.9,14.0,614.0,778.61,615.4
2017,3,29,15,0,524.0,211.0,2.8,14.0,543.0,698.0,554.94
2017,3,29,15,15,627.5,166.5,2.8,14.0,537.5,738.14,589.09
2017,3,29,15,30,731.0,122.0,2.8,14.0,532.0,767.01,611.8
2017,3,29,15,45,717.0,114.0,2.85,14.0,488.0,735.28,590.19
2017,3,29,16,0,703.0,106.0,2.9,14.0,444.0,701.47,567.24
2017,3,29,16,15,670.0,100.5,2.7,13.5,395.0,654.28,533.61
2017,3,29,16,30,637.0,95.0,2.5,13.0,346.0,606.51,498.86
2017,3,29,16,45,585.5,89.5,2.4,13.0,294.5,545.4,451.27
2017,3,29,17,0,534.0,84.0,2.3,13.0,243.0,485.48,403.28
2017,3,29,17,15,465.5,74.0,2.25,12.5,193.5,411.38,342.99
2017,3,29,17,30,397.0,64.0,2.2,12.0,144.0,339.25,282.03
2017,3,29,17,45,308.0,50.0,2.2,12.0,101.0,258.56,211.4
2017,3,29,18,0,219.0,36.0,2.2,12.0,58.0,185.44,142.92
2017,3,29,18,15,109.5,18.0,2.25,11.5,29.0,89.53,0.0
2017,3,29,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,30,6,15,144.5,15.5,4.9,8.0,28.0,14.77,0.0
2017,3,30,6,30,289.0,31.0,4.9,8.0,56.0,25.37,15.07
2017,3,30,6,45,407.0,41.5,4.95,8.5,104.0,32.57,23.31
2017,3,30,7,0,525.0,52.0,5.0,9.0,152.0,39.46,30.02
2017,3,30,7,15,594.5,59.5,5.0,9.0,205.0,43.36,33.85
2017,3,30,7,30,664.0,67.0,5.0,9.0,258.0,47.11,37.36
2017,3,30,7,45,710.5,72.5,5.05,9.5,312.5,49.06,39.03
2017,3,30,8,0,757.0,78.0,5.1,10.0,367.0,56.33,45.43
2017,3,30,8,15,788.5,82.0,5.05,10.0,419.5,75.19,46.37
2017,3,30,8,30,820.0,86.0,5.0,10.0,472.0,125.34,69.92
2017,3,30,8,45,842.5,89.5,4.95,10.5,521.5,177.25,106.98
2017,3,30,9,0,865.0,93.0,4.9,11.0,571.0,231.33,152.21
2017,3,30,9,15,881.5,95.5,4.75,11.0,615.5,285.08,200.66
2017,3,30,9,30,898.0,98.0,4.6,11.0,660.0,345.46,255.36
2017,3,30,9,45,916.0,97.5,4.5,11.5,700.0,398.7,303.49
2017,3,30,10,0,934.0,97.0,4.4,12.0,740.0,452.48,351.09
2017,3,30,10,15,942.0,98.5,4.35,12.0,771.5,503.84,396.44
2017,3,30,10,30,950.0,100.0,4.3,12.0,803.0,554.37,439.92
2017,3,30,10,45,956.0,101.0,4.3,12.5,827.5,602.33,479.53
2017,3,30,11,0,962.0,102.0,4.3,13.0,852.0,648.85,516.88
2017,3,30,11,15,965.0,102.5,4.3,13.0,868.5,691.42,551.27
2017,3,30,11,30,968.0,103.0,4.3,13.0,885.0,731.89,583.36
2017,3,30,11,45,971.5,102.0,4.35,13.5,893.5,769.06,611.49
2017,3,30,12,0,975.0,101.0,4.4,14.0,902.0,803.78,635.7
2017,3,30,12,15,974.0,101.0,4.5,14.0,902.0,833.49,657.7
2017,3,30,12,30,973.0,101.0,4.6,14.0,902.0,860.23,677.63
2017,3,30,12,45,957.0,108.0,4.7,14.0,890.0,878.83,691.78
2017,3,30,13,0,941.0,115.0,4.8,14.0,878.0,893.85,703.51
2017,3,30,13,15,936.0,114.0,4.85,14.0,861.0,906.46,713.33
2017,3,30,13,30,931.0,113.0,4.9,14.0,844.0,915.74,720.9
2017,3,30,13,45,918.0,114.5,5.0,14.0,818.5,917.38,723.48
2017,3,30,14,0,905.0,116.0,5.1,14.0,793.0,915.65,723.81
2017,3,30,14,15,895.0,114.5,5.15,13.5,761.5,910.05,722.53
2017,3,30,14,30,885.0,113.0,5.2,13.0,730.0,907.87,723.92
2017,3,30,14,45,862.5,114.5,5.3,13.0,690.0,888.65,711.82
2017,3,30,15,0,840.0,116.0,5.4,13.0,650.0,866.54,697.67
2017,3,30,15,15,822.0,113.0,5.45,12.5,606.5,840.54,681.58
2017,3,30,15,30,804.0,110.0,5.5,12.0,563.0,811.97,663.42
2017,3,30,15,45,773.5,108.0,5.55,12.0,514.0,776.27,638.37
2017,3,30,16,0,743.0,106.0,5.6,12.0,465.0,735.27,608.92
2017,3,30,16,15,709.5,100.5,5.6,11.5,414.0,686.59,573.85
2017,3,30,16,30,676.0,95.0,5.6,11.0,363.0,637.22,537.42
2017,3,30,16,45,622.5,90.0,5.65,11.0,310.0,573.92,486.95
2017,3,30,17,0,569.0,85.0,5.7,11.0,257.0,511.82,435.62
2017,3,30,17,15,500.0,75.5,5.65,10.5,205.5,436.44,372.11
2017,3,30,17,30,431.0,66.0,5.6,10.0,154.0,363.27,308.24
2017,3,30,17,45,329.5,52.5,5.6,10.0,108.5,274.7,228.84
2017,3,30,18,0,228.0,39.0,5.6,10.0,63.0,194.84,153.51
2017,3,30,18,15,114.0,19.5,5.55,9.5,31.5,95.05,15.51
2017,3,30,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,31,6,15,166.5,15.0,3.35,6.0,30.5,11.93,0.0
2017,3,31,6,30,333.0,30.0,3.4,6.0,61.0,24.11,14.65
2017,3,31,6,45,435.5,41.0,3.5,6.5,108.5,31.84,22.97
2017,3,31,7,0,538.0,52.0,3.6,7.0,156.0,39.19,30.09
2017,3,31,7,15,604.0,59.0,3.65,7.5,209.0,42.68,33.48
2017,3,31,7,30,670.0,66.0,3.7,8.0,262.0,46.05,36.56
2017,3,31,7,45,708.5,72.5,3.75,9.0,315.0,48.79,38.87
2017,3,31,8,0,747.0,79.0,3.8,10.0,368.0,56.85,45.89
2017,3,31,8,15,777.5,83.0,3.85,10.5,420.0,79.65,47.92
2017,3,31,8,30,808.0,87.0,3.9,11.0,472.0,129.25,72.44
2017,3,31,8,45,835.5,88.5,3.95,11.5,521.5,179.66,108.64
2017,3,31,9,0,863.0,90.0,4.0,12.0,571.0,232.76,152.95
2017,3,31,9,15,879.0,92.5,4.0,12.0,615.0,286.31,201.1
2017,3,31,9,30,895.0,95.0,4.0,12.0,659.0,346.48,255.34
2017,3,31,9,45,908.0,96.0,4.0,12.5,697.5,399.04,302.7
2017,3,31,10,0,921.0,97.0,4.0,13.0,736.0,451.69,349.16
2017,3,31,10,15,929.0,98.5,4.0,13.5,767.0,502.39,392.91
2017,3,31,10,30,937.0,100.0,4.0,14.0,798.0,552.28,434.71
2017,3,31,10,45,942.0,101.5,4.0,14.5,822.0,599.53,473.26
2017,3,31,11,0,947.0,103.0,4.0,15.0,846.0,645.28,509.55
2017,3,31,11,15,950.5,103.5,3.95,15.0,862.5,687.5,543.1
2017,3,31,11,30,954.0,104.0,3.9,15.0,879.0,727.72,574.4
2017,3,31,11,45,953.0,106.0,3.9,15.0,886.5,764.02,602.24
2017,3,31,12,0,952.0,108.0,3.9,15.0,894.0,797.71,626.34
2017,3,31,12,15,951.5,108.0,3.9,15.0,894.5,827.15,647.29
2017,3,31,12,30,951.0,108.0,3.9,15.0,895.0,853.71,666.19
2017,3,31,12,45,947.0,109.0,3.95,15.5,886.5,875.48,680.68
2017,3,31,13,0,943.0,110.0,4.0,16.0,878.0,894.06,692.98
2017,3,31,13,15,938.5,109.0,4.0,16.0,861.5,906.96,702.41
2017,3,31,13,30,934.0,108.0,4.0,16.0,845.0,916.52,709.65
2017,3,31,13,45,927.5,107.0,4.05,16.0,821.0,920.99,713.75
2017,3,31,14,0,921.0,106.0,4.1,16.0,797.0,922.1,715.67
2017,3,31,14,15,911.5,104.0,4.1,15.5,765.5,916.16,713.86
2017,3,31,14,30,902.0,102.0,4.1,15.0,734.0,906.92,709.89
2017,3,31,14,45,892.0,99.0,4.1,15.0,697.0,892.93,701.32
2017,3,31,15,0,882.0,96.0,4.1,15.0,660.0,875.84,690.66
2017,3,31,15,15,866.0,93.5,4.1,15.0,616.5,858.04,679.58
2017,3,31,15,30,850.0,91.0,4.1,15.0,573.0,830.88,661.7
2017,3,31,15,45,828.5,87.5,4.1,15.0,525.0,795.57,637.76
2017,3,31,16,0,807.0,84.0,4.1,15.0,477.0,758.24,612.1
2017,3,31,16,15,777.5,80.5,4.05,14.5,426.0,712.98,580.96
2017,3,31,16,30,748.0,77.0,4.0,14.0,375.0,666.67,548.31
2017,3,31,16,45,706.0,72.0,3.95,13.5,322.5,612.97,508.91
2017,3,31,17,0,664.0,67.0,3.9,13.0,270.0,556.27,465.02
2017,3,31,17,15,602.0,60.0,3.8,12.5,217.5,485.21,406.91
2017,3,31,17,30,540.0,53.0,3.7,12.0,165.0,417.15,348.8
2017,3,31,17,45,434.5,44.0,3.65,11.5,117.5,325.72,268.99
2017,3,31,18,0,329.0,35.0,3.6,11.0,70.0,242.14,191.36
2017,3,31,18,15,164.5,17.5,3.5,10.5,35.0,119.47,35.55
2017,3,31,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,1,6,15,115.0,17.5,2.35,9.5,29.0,13.81,0.0
2017,4,1,6,30,230.0,35.0,2.3,10.0,58.0,27.35,17.43
2017,4,1,6,45,344.0,46.5,2.25,10.5,103.5,36.59,26.85
2017,4,1,7,0,458.0,58.0,2.2,11.0,149.0,44.16,34.1
2017,4,1,7,15,524.5,66.0,2.1,11.5,199.5,48.2,37.93
2017,4,1,7,30,591.0,74.0,2.0,12.0,250.0,52.09,41.41
2017,4,1,7,45,639.0,79.5,1.9,12.5,302.0,53.74,42.77
2017,4,1,8,0,687.0,85.0,1.8,13.0,354.0,55.34,44.0
2017,4,1,8,15,718.5,89.5,1.8,13.5,404.5,80.96,47.56
2017,4,1,8,30,750.0,94.0,1.8,14.0,455.0,133.86,76.82
2017,4,1,8,45,771.5,98.5,1.8,14.5,502.0,182.82,112.35
2017,4,1,9,0,793.0,103.0,1.8,15.0,549.0,233.89,154.48
2017,4,1,9,15,810.5,105.5,1.85,15.0,591.5,284.2,198.64
2017,4,1,9,30,828.0,108.0,1.9,15.0,634.0,335.75,244.37
2017,4,1,9,45,846.0,108.0,1.95,15.5,672.5,386.36,288.54
2017,4,1,10,0,864.0,108.0,2.0,16.0,711.0,442.18,335.69
2017,4,1,10,15,873.0,109.5,2.0,16.5,741.5,490.71,376.05
2017,4,1,10,30,882.0,111.0,2.0,17.0,772.0,538.6,414.7
2017,4,1,10,45,888.0,112.5,2.05,17.5,795.5,584.03,450.56
2017,4,1,11,0,894.0,114.0,2.1,18.0,819.0,628.16,484.43
2017,4,1,11,15,897.5,115.0,2.2,18.0,835.0,668.8,516.15
2017,4,1,11,30,901.0,116.0,2.3,18.0,851.0,707.57,545.96
2017,4,1,11,45,901.5,117.0,2.4,18.0,858.5,742.21,572.35
2017,4,1,12,0,902.0,118.0,2.5,18.0,866.0,774.47,595.57
2017,4,1,12,15,902.0,118.0,2.6,18.0,866.0,802.89,615.85
2017,4,1,12,30,902.0,118.0,2.7,18.0,866.0,828.63,634.31
2017,4,1,12,45,900.0,117.0,2.85,18.5,858.5,848.97,648.22
2017,4,1,13,0,898.0,116.0,3.0,19.0,851.0,866.31,660.13
2017,4,1,13,15,894.0,115.0,3.05,19.0,835.5,878.9,669.45
2017,4,1,13,30,890.0,114.0,3.1,19.0,820.0,888.31,676.76
2017,4,1,13,45,882.5,113.5,3.2,19.0,796.5,892.02,680.62
2017,4,1,14,0,875.0,113.0,3.3,19.0,773.0,892.52,682.43
2017,4,1,14,15,865.5,111.5,3.3,18.5,742.5,887.02,680.91
2017,4,1,14,30,856.0,110.0,3.3,18.0,712.0,885.05,682.04
2017,4,1,14,45,836.5,111.0,3.35,18.0,674.5,867.73,671.51
2017,4,1,15,0,817.0,112.0,3.4,18.0,637.0,847.61,659.16
2017,4,1,15,15,800.0,109.0,3.4,18.0,595.0,822.47,642.97
2017,4,1,15,30,783.0,106.0,3.4,18.0,553.0,794.85,624.97
2017,4,1,15,45,748.0,106.5,3.45,18.0,504.5,758.24,600.55
2017,4,1,16,0,713.0,107.0,3.5,18.0,456.0,716.95,572.38
2017,4,1,16,15,681.5,102.0,3.5,17.5,407.0,670.87,540.96
2017,4,1,16,30,650.0,97.0,3.5,17.0,358.0,624.11,508.24
2017,4,1,16,45,602.0,91.0,3.55,16.5,307.0,563.99,463.44
2017,4,1,17,0,554.0,85.0,3.6,16.0,256.0,504.87,417.58
2017,4,1,17,15,490.0,75.5,3.65,15.0,206.0,432.91,360.16
2017,4,1,17,30,426.0,66.0,3.7,14.0,156.0,362.13,301.2
2017,4,1,17,45,330.0,53.0,3.75,13.5,111.0,276.83,227.24
2017,4,1,18,0,234.0,40.0,3.8,13.0,66.0,199.7,157.01
2017,4,1,18,15,117.0,20.0,3.8,12.5,33.0,98.98,37.81
2017,4,1,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,2,6,15,128.5,18.0,2.05,10.5,31.5,14.16,0.0
2017,4,2,6,30,257.0,36.0,1.9,11.0,63.0,28.08,18.25
2017,4,2,6,45,360.0,47.5,1.8,11.5,108.5,37.22,27.38
2017,4,2,7,0,463.0,59.0,1.7,12.0,154.0,44.75,34.53
2017,4,2,7,15,528.5,67.5,1.65,12.5,205.0,49.19,38.68
2017,4,2,7,30,594.0,76.0,1.6,13.0,256.0,53.44,42.46
2017,4,2,7,45,637.0,82.5,1.55,13.5,307.5,55.8,44.42
2017,4,2,8,0,680.0,89.0,1.5,14.0,359.0,58.04,46.19
2017,4,2,8,15,712.0,94.0,1.45,14.0,409.5,87.71,51.46
2017,4,2,8,30,744.0,99.0,1.4,14.0,460.0,135.34,77.55
2017,4,2,8,45,764.0,104.0,1.4,14.5,507.0,190.06,118.42
2017,4,2,9,0,784.0,109.0,1.4,15.0,554.0,240.92,160.48
2017,4,2,9,15,802.0,112.0,1.35,15.5,597.0,291.36,204.01
2017,4,2,9,30,820.0,115.0,1.3,16.0,640.0,343.1,248.74
2017,4,2,9,45,852.5,109.0,1.3,16.5,682.0,393.49,291.68
2017,4,2,10,0,885.0,103.0,1.3,17.0,724.0,450.57,338.73
2017,4,2,10,15,894.0,104.5,1.3,17.0,755.5,500.02,379.73
2017,4,2,10,30,903.0,106.0,1.3,17.0,787.0,548.79,419.09
2017,4,2,10,45,910.5,107.0,1.3,17.5,811.5,595.43,454.93
2017,4,2,11,0,918.0,108.0,1.3,18.0,836.0,640.85,488.75
2017,4,2,11,15,923.0,108.5,1.35,18.0,853.0,682.81,520.54
2017,4,2,11,30,928.0,109.0,1.4,18.0,870.0,722.93,550.43
2017,4,2,11,45,930.0,110.0,1.5,18.5,879.0,759.41,576.36
2017,4,2,12,0,932.0,111.0,1.6,19.0,888.0,793.52,599.09
2017,4,2,12,15,933.5,111.0,1.8,19.0,889.5,823.78,621.28
2017,4,2,12,30,935.0,111.0,2.0,19.0,891.0,851.35,641.68
2017,4,2,12,45,936.5,109.0,2.2,19.0,884.5,874.12,658.89
2017,4,2,13,0,938.0,107.0,2.4,19.0,878.0,893.88,674.16
2017,4,2,13,15,936.0,106.5,2.55,18.5,863.5,909.1,687.33
2017,4,2,13,30,934.0,106.0,2.7,18.0,849.0,921.08,698.5
2017,4,2,13,45,930.0,104.5,2.9,18.0,827.0,926.99,704.76
2017,4,2,14,0,926.0,103.0,3.1,18.0,805.0,929.54,708.86
2017,4,2,14,15,919.0,102.0,3.1,18.0,775.0,926.66,707.9
2017,4,2,14,30,912.0,101.0,3.1,18.0,745.0,920.48,704.87
2017,4,2,14,45,901.5,99.0,3.15,18.0,708.5,906.92,697.24
2017,4,2,15,0,891.0,97.0,3.2,18.0,672.0,890.28,687.59
2017,4,2,15,15,877.0,94.5,3.25,17.5,629.5,873.97,679.53
2017,4,2,15,30,863.0,92.0,3.3,17.0,587.0,848.13,664.66
2017,4,2,15,45,845.5,88.5,3.4,17.0,540.0,815.65,643.94
2017,4,2,16,0,828.0,85.0,3.5,17.0,493.0,780.94,621.33
2017,4,2,16,15,800.0,81.5,3.5,16.5,442.0,736.08,591.44
2017,4,2,16,30,772.0,78.0,3.5,16.0,391.0,690.03,559.97
2017,4,2,16,45,733.5,73.0,3.55,15.5,337.5,633.79,519.83
2017,4,2,17,0,695.0,68.0,3.6,15.0,284.0,582.28,481.52
2017,4,2,17,15,634.0,61.5,3.65,14.0,230.5,510.98,425.33
2017,4,2,17,30,573.0,55.0,3.7,13.0,177.0,442.49,368.57
2017,4,2,17,45,470.5,46.0,3.75,12.5,127.5,350.75,289.26
2017,4,2,18,0,368.0,37.0,3.8,12.0,78.0,266.43,212.1
2017,4,2,18,15,184.0,18.5,3.85,11.5,39.0,132.88,63.0
2017,4,2,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,4,3,6,15,199.5,17.5,3.5,6.5,39.0,13.75,0.06
2017,4,3,6,30,399.0,35.0,3.3,7.0,78.0,28.14,18.84
2017,4,3,6,45,511.5,43.0,3.15,7.5,129.5,32.96,24.07
2017,4,3,7,0,624.0,51.0,3.0,8.0,181.0,37.68,28.7
2017,4,3,7,15,684.0,57.0,2.8,8.5,236.0,44.41,34.97
2017,4,3,7,30,744.0,63.0,2.6,9.0,291.0,47.44,37.69
2017,4,3,7,45,784.0,67.0,2.45,9.5,346.5,48.64,38.65
2017,4,3,8,0,824.0,71.0,2.3,10.0,402.0,49.84,39.55
2017,4,3,8,15,850.5,74.5,2.25,10.5,455.0,87.79,46.87
2017,4,3,8,30,877.0,78.0,2.2,11.0,508.0,140.89,77.06
2017,4,3,8,45,894.0,81.5,2.2,11.5,556.5,201.97,124.19
2017,4,3,9,0,911.0,85.0,2.2,12.0,605.0,257.65,171.7
2017,4,3,9,15,925.0,87.0,2.15,12.5,649.0,312.53,220.56
2017,4,3,9,30,939.0,89.0,2.1,13.0,693.0,368.03,270.02
2017,4,3,9,45,946.0,92.0,2.05,13.5,731.0,422.22,317.7
2017,4,3,10,0,953.0,95.0,2.0,14.0,769.0,475.89,363.59
2017,4,3,10,15,960.5,96.5,2.0,14.0,800.5,527.79,407.54
2017,4,3,10,30,968.0,98.0,2.0,14.0,832.0,578.76,449.5
2017,4,3,10,45,974.0,98.5,2.0,14.5,856.0,626.88,487.28
2017,4,3,11,0,980.0,99.0,2.0,15.0,880.0,673.5,522.77
2017,4,3,11,15,982.5,100.0,2.0,15.0,896.0,716.63,555.72
2017,4,3,11,30,985.0,101.0,2.0,15.0,912.0,757.61,586.38
2017,4,3,11,45,987.5,100.5,2.05,15.0,920.0,794.85,613.23
2017,4,3,12,0,990.0,100.0,2.1,15.0,928.0,829.56,637.37
2017,4,3,12,15,989.0,100.0,2.1,15.0,928.0,859.37,657.62
2017,4,3,12,30,988.0,100.0,2.1,15.0,928.0,886.17,675.81
2017,4,3,12,45,985.5,99.5,2.15,15.5,919.0,908.13,689.94
2017,4,3,13,0,983.0,99.0,2.2,16.0,910.0,926.8,701.92
2017,4,3,13,15,979.0,98.5,2.25,16.0,893.5,940.84,712.19
2017,4,3,13,30,975.0,98.0,2.3,16.0,877.0,951.44,720.33
2017,4,3,13,45,968.0,97.0,2.4,16.0,852.0,955.43,724.68
2017,4,3,14,0,961.0,96.0,2.5,16.0,827.0,955.89,726.84
2017,4,3,14,15,952.5,94.5,2.55,15.5,795.5,951.02,726.42
2017,4,3,14,30,944.0,93.0,2.6,15.0,764.0,942.72,723.83
2017,4,3,14,45,932.0,92.0,2.65,15.0,725.5,928.59,716.0
2017,4,3,15,0,920.0,91.0,2.7,15.0,687.0,911.33,706.11
2017,4,3,15,15,904.5,88.5,2.8,14.5,643.0,886.35,692.52
2017,4,3,15,30,889.0,86.0,2.9,14.0,599.0,858.63,676.86
2017,4,3,15,45,601.0,143.0,3.05,14.0,477.5,683.76,551.35
2017,4,3,16,0,313.0,200.0,3.2,14.0,356.0,489.17,399.03
2017,4,3,16,15,345.5,172.5,3.2,13.5,327.5,477.23,393.58
2017,4,3,16,30,378.0,145.0,3.2,13.0,299.0,475.07,394.35
2017,4,3,16,45,346.5,131.0,3.25,13.0,257.5,413.71,345.81
2017,4,3,17,0,315.0,117.0,3.3,13.0,216.0,366.78,307.67
2017,4,3,17,15,440.0,86.5,3.3,12.0,197.5,413.28,347.88
2017,4,3,17,30,565.0,56.0,3.3,11.0,179.0,440.29,369.54
2017,4,3,17,45,464.0,46.5,3.3,10.5,129.5,348.85,289.79
2017,4,3,18,0,363.0,37.0,3.3,10.0,80.0,264.86,213.05
2017,4,3,18,15,181.5,18.5,3.3,9.5,40.0,133.07,71.73
2017,4,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,4,6,15,135.0,19.5,2.15,8.5,35.0,15.26,2.77
2017,4,4,6,30,270.0,39.0,2.2,9.0,70.0,30.3,20.74
2017,4,4,6,45,371.0,50.0,2.25,9.5,116.5,38.93,29.26
2017,4,4,7,0,472.0,61.0,2.3,10.0,163.0,45.91,35.92
2017,4,4,7,15,535.0,69.0,2.3,10.5,213.5,49.86,39.62
2017,4,4,7,30,598.0,77.0,2.3,11.0,264.0,53.65,42.98
2017,4,4,7,45,648.0,81.5,2.3,11.5,317.0,54.45,43.54
2017,4,4,8,0,698.0,86.0,2.3,12.0,370.0,55.27,44.06
2017,4,4,8,15,728.5,90.0,2.25,12.5,420.0,92.76,52.37
2017,4,4,8,30,759.0,94.0,2.2,13.0,470.0,145.87,85.01
2017,4,4,8,45,585.5,157.5,2.15,13.5,464.0,206.8,140.62
2017,4,4,9,0,412.0,221.0,2.1,14.0,458.0,253.5,186.57
2017,4,4,9,15,374.0,250.0,2.05,14.0,477.5,297.16,224.57
2017,4,4,9,30,336.0,279.0,2.0,14.0,497.0,330.92,254.03
2017,4,4,9,45,603.0,193.0,1.95,14.5,611.0,375.84,286.47
2017,4,4,10,0,870.0,107.0,1.9,15.0,725.0,455.7,348.28
2017,4,4,10,15,879.0,109.0,1.85,15.0,756.0,504.85,389.26
2017,4,4,10,30,888.0,111.0,1.8,15.0,787.0,553.35,428.71
2017,4,4,10,45,883.5,118.0,1.75,15.5,808.0,597.84,463.08
2017,4,4,11,0,879.0,125.0,1.7,16.0,829.0,640.24,494.72
2017,4,4,11,15,691.0,223.0,1.7,16.0,783.5,643.86,495.88
2017,4,4,11,30,503.0,321.0,1.7,16.0,738.0,635.15,487.16
2017,4,4,11,45,432.5,355.0,1.7,16.0,716.0,638.89,489.13
2017,4,4,12,0,362.0,389.0,1.7,16.0,694.0,636.26,486.09
2017,4,4,12,15,412.5,365.0,1.8,15.5,712.5,669.1,512.85
2017,4,4,12,30,463.0,341.0,1.9,15.0,731.0,706.9,542.81
2017,4,4,12,45,354.5,375.0,2.0,14.5,672.5,662.47,510.35
2017,4,4,13,0,246.0,409.0,2.1,14.0,614.0,610.76,472.38
2017,4,4,13,15,302.5,386.5,2.15,13.5,633.0,653.41,506.94
2017,4,4,13,30,359.0,364.0,2.2,13.0,652.0,689.06,535.86
2017,4,4,13,45,452.0,317.0,2.3,13.0,669.0,739.61,576.01
2017,4,4,14,0,545.0,270.0,2.4,13.0,686.0,781.14,609.65
2017,4,4,14,15,407.0,301.5,2.35,13.0,605.0,697.1,545.91
2017,4,4,14,30,269.0,333.0,2.3,13.0,524.0,602.65,474.24
2017,4,4,14,45,331.5,299.5,2.25,13.0,523.5,624.21,493.76
2017,4,4,15,0,394.0,266.0,2.2,13.0,523.0,642.78,510.23
2017,4,4,15,15,354.5,255.5,2.1,13.0,475.5,596.22,475.44
2017,4,4,15,30,315.0,245.0,2.0,13.0,428.0,549.38,440.52
2017,4,4,15,45,248.5,231.5,1.9,13.0,369.0,476.83,384.89
2017,4,4,16,0,182.0,218.0,1.8,13.0,310.0,393.18,319.74
2017,4,4,16,15,390.0,159.5,1.7,12.5,328.5,510.62,418.28
2017,4,4,16,30,598.0,101.0,1.6,12.0,347.0,595.05,487.78
2017,4,4,16,45,551.0,97.0,1.55,12.0,300.0,539.05,443.77
2017,4,4,17,0,504.0,93.0,1.5,12.0,253.0,479.76,397.29
2017,4,4,17,15,457.0,81.0,1.45,11.5,206.0,418.2,348.15
2017,4,4,17,30,410.0,69.0,1.4,11.0,159.0,359.09,298.87
2017,4,4,17,45,335.5,55.0,1.35,10.5,115.5,284.5,234.69
2017,4,4,18,0,261.0,41.0,1.3,10.0,72.0,215.92,172.79
2017,4,4,18,15,130.5,20.5,1.3,10.0,36.0,108.87,62.74
2017,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,118.5,21.0,0.25,9.0,35.0,16.4,5.01
2017,4,5,6,30,237.0,42.0,0.3,9.0,70.0,32.58,22.99
2017,4,5,6,45,307.0,58.0,0.35,9.5,113.5,44.11,34.05
2017,4,5,7,0,377.0,74.0,0.4,10.0,157.0,55.13,44.32
2017,4,5,7,15,423.5,87.5,0.4,10.0,204.0,63.69,52.22
