Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,7,30,470.0,101.0,0.4,10.0,251.0,71.84,59.53
2017,4,5,7,45,531.5,101.5,0.45,10.5,298.5,69.86,57.52
2017,4,5,8,0,593.0,102.0,0.5,11.0,346.0,66.71,54.44
2017,4,5,8,15,556.5,128.5,0.5,11.0,380.5,117.1,76.92
2017,4,5,8,30,520.0,155.0,0.5,11.0,415.0,166.39,111.88
2017,4,5,8,45,505.0,177.5,0.55,11.5,449.5,212.03,148.26
2017,4,5,9,0,490.0,200.0,0.6,12.0,484.0,256.35,185.63
2017,4,5,9,15,448.5,231.5,0.6,12.0,506.5,299.16,223.17
2017,4,5,9,30,407.0,263.0,0.6,12.0,529.0,343.23,260.73
2017,4,5,9,45,368.0,291.5,0.65,12.0,542.0,375.85,288.51
2017,4,5,10,0,329.0,320.0,0.7,12.0,555.0,404.77,312.52
2017,4,5,10,15,329.5,335.0,0.7,12.0,579.0,437.77,338.37
2017,4,5,10,30,330.0,350.0,0.7,12.0,603.0,470.64,363.54
2017,4,5,10,45,298.0,370.0,0.7,12.5,604.0,489.35,376.91
2017,4,5,11,0,266.0,390.0,0.7,13.0,605.0,505.27,387.81
2017,4,5,11,15,410.0,349.0,0.7,13.0,687.0,578.36,443.03
2017,4,5,11,30,554.0,308.0,0.7,13.0,769.0,660.39,503.24
2017,4,5,11,45,427.5,357.5,0.75,13.0,715.0,639.41,486.4
2017,4,5,12,0,301.0,407.0,0.8,13.0,661.0,608.89,463.31
2017,4,5,12,15,457.0,349.0,0.8,13.0,735.0,693.31,526.93
2017,4,5,12,30,613.0,291.0,0.8,13.0,809.0,781.54,590.58
2017,4,5,12,45,442.0,348.5,0.8,13.0,720.5,715.24,540.66
2017,4,5,13,0,271.0,406.0,0.8,13.0,632.0,636.64,482.84
2017,4,5,13,15,401.5,352.5,0.75,13.0,680.0,705.37,535.39
2017,4,5,13,30,532.0,299.0,0.7,13.0,728.0,783.63,591.37
2017,4,5,13,45,512.5,293.5,0.7,13.0,697.0,770.77,582.06
2017,4,5,14,0,493.0,288.0,0.7,13.0,666.0,755.49,572.39
2017,4,5,14,15,266.0,293.0,0.65,12.5,496.0,553.39,427.26
2017,4,5,14,30,39.0,298.0,0.6,12.0,326.0,337.1,263.29
2017,4,5,14,45,90.0,303.0,0.6,12.0,363.5,390.79,308.14
2017,4,5,15,0,141.0,308.0,0.6,12.0,401.0,456.93,359.36
2017,4,5,15,15,165.0,286.5,0.55,12.0,388.5,455.99,359.43
2017,4,5,15,30,189.0,265.0,0.5,12.0,376.0,453.45,359.03
2017,4,5,15,45,246.5,235.0,0.45,12.0,367.0,479.89,381.12
2017,4,5,16,0,304.0,205.0,0.4,12.0,358.0,489.38,390.33
2017,4,5,16,15,229.5,189.5,0.35,11.5,298.5,408.73,329.01
2017,4,5,16,30,155.0,174.0,0.3,11.0,239.0,318.9,259.61
2017,4,5,16,45,137.5,154.0,0.3,11.0,206.0,281.33,230.84
2017,4,5,17,0,120.0,134.0,0.3,11.0,173.0,244.37,201.33
2017,4,5,17,15,104.5,111.0,0.3,10.5,140.5,205.23,169.58
2017,4,5,17,30,89.0,88.0,0.3,10.0,108.0,166.44,137.06
2017,4,5,17,45,64.5,65.5,0.35,10.0,78.0,123.41,99.72
2017,4,5,18,0,40.0,43.0,0.4,10.0,48.0,72.51,55.17
2017,4,5,18,15,20.0,24.5,0.45,10.0,27.0,38.18,20.0
2017,4,5,18,30,0.0,6.0,0.5,10.0,6.0,5.72,0.0
2017,4,5,18,45,0.0,3.0,0.55,10.0,3.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,2.55,9.0,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,2.6,9.0,2.0,1.91,0.0
2017,4,6,6,15,0.0,8.0,2.65,9.0,8.0,7.4,0.0
2017,4,6,6,30,0.0,14.0,2.7,9.0,14.0,12.97,5.77
2017,4,6,6,45,0.0,23.0,2.75,9.0,23.0,21.33,13.6
2017,4,6,7,0,0.0,32.0,2.8,9.0,32.0,29.69,21.42
2017,4,6,7,15,0.0,41.5,2.85,9.0,41.5,38.54,29.59
2017,4,6,7,30,0.0,51.0,2.9,9.0,51.0,47.39,37.64
2017,4,6,7,45,0.0,61.0,3.0,9.5,61.0,56.72,45.92
2017,4,6,8,0,0.0,71.0,3.1,10.0,71.0,66.07,54.08
2017,4,6,8,15,9.0,127.5,3.15,10.0,132.0,115.02,92.66
2017,4,6,8,30,18.0,184.0,3.2,10.0,193.0,162.87,131.9
2017,4,6,8,45,9.0,144.0,3.25,10.0,148.5,131.9,105.97
2017,4,6,9,0,0.0,104.0,3.3,10.0,104.0,96.41,76.36
2017,4,6,9,15,2.0,142.5,3.35,10.0,143.5,131.1,105.12
2017,4,6,9,30,4.0,181.0,3.4,10.0,183.0,165.8,133.5
2017,4,6,9,45,8.5,208.5,3.5,10.0,214.0,192.24,154.82
2017,4,6,10,0,13.0,236.0,3.6,10.0,245.0,219.32,176.56
2017,4,6,10,15,103.0,307.5,3.6,10.0,386.5,315.03,253.24
2017,4,6,10,30,193.0,379.0,3.6,10.0,528.0,428.76,342.89
2017,4,6,10,45,194.5,391.0,3.65,10.5,545.0,453.11,361.19
2017,4,6,11,0,196.0,403.0,3.7,11.0,562.0,477.43,379.59
2017,4,6,11,15,136.5,401.0,3.75,11.0,513.0,450.33,358.07
2017,4,6,11,30,77.0,399.0,3.8,11.0,464.0,418.21,332.32
2017,4,6,11,45,78.5,400.5,3.85,11.0,467.5,427.06,339.44
2017,4,6,12,0,80.0,402.0,3.9,11.0,471.0,435.77,346.31
2017,4,6,12,15,54.0,369.5,4.0,11.0,416.0,390.9,311.14
2017,4,6,12,30,28.0,337.0,4.1,11.0,361.0,343.41,273.69
2017,4,6,12,45,16.0,252.0,4.2,11.0,266.0,250.16,199.9
2017,4,6,13,0,4.0,167.0,4.3,11.0,171.0,160.11,127.09
2017,4,6,13,15,10.5,222.0,4.4,10.5,231.0,218.55,175.34
2017,4,6,13,30,17.0,277.0,4.5,10.0,291.0,278.32,224.17
2017,4,6,13,45,14.0,253.5,4.6,10.0,264.5,253.76,204.49
2017,4,6,14,0,11.0,230.0,4.7,10.0,238.0,228.87,184.6
2017,4,6,14,15,5.5,190.5,4.75,10.0,194.5,185.77,149.53
2017,4,6,14,30,0.0,151.0,4.8,10.0,151.0,142.59,114.02
2017,4,6,14,45,0.0,135.5,4.85,10.0,135.5,127.71,101.93
2017,4,6,15,0,0.0,120.0,4.9,10.0,120.0,112.78,89.71
2017,4,6,15,15,0.0,76.5,4.95,10.0,76.5,71.28,55.0
2017,4,6,15,30,0.0,33.0,5.0,10.0,33.0,30.68,20.63
2017,4,6,15,45,0.0,30.0,5.05,10.0,30.0,27.88,18.31
2017,4,6,16,0,0.0,27.0,5.1,10.0,27.0,25.08,15.97
2017,4,6,16,15,0.0,24.0,5.2,10.0,24.0,22.28,13.63
2017,4,6,16,30,0.0,21.0,5.3,10.0,21.0,19.48,11.26
2017,4,6,16,45,0.0,18.0,5.45,10.0,18.0,16.69,8.88
2017,4,6,17,0,0.0,15.0,5.6,10.0,15.0,13.9,6.47
2017,4,6,17,15,0.0,12.0,5.8,9.5,12.0,11.12,4.06
2017,4,6,17,30,0.0,9.0,6.0,9.0,9.0,8.33,1.61
2017,4,6,17,45,0.0,6.5,6.25,9.0,6.5,6.01,0.0
2017,4,6,18,0,0.0,4.0,6.5,9.0,4.0,3.7,0.0
2017,4,6,18,15,0.0,2.0,6.7,9.0,2.0,1.85,0.0
2017,4,6,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.5,9.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.5,1.65,9.0,3.5,0.0,0.0
2017,4,7,6,0,0.0,7.0,1.6,9.0,7.0,6.67,0.0
2017,4,7,6,15,21.5,27.5,1.55,9.0,30.0,24.46,12.91
2017,4,7,6,30,43.0,48.0,1.5,9.0,53.0,41.4,30.89
2017,4,7,6,45,74.5,70.5,1.5,9.5,85.5,57.41,45.98
2017,4,7,7,0,106.0,93.0,1.5,10.0,118.0,74.29,61.51
2017,4,7,7,15,125.5,116.5,1.5,10.0,153.0,91.29,76.94
2017,4,7,7,30,145.0,140.0,1.5,10.0,188.0,107.76,91.58
2017,4,7,7,45,174.0,157.5,1.55,10.5,224.0,120.11,102.11
2017,4,7,8,0,203.0,175.0,1.6,11.0,260.0,133.71,113.53
2017,4,7,8,15,237.5,194.5,1.65,11.0,306.0,157.21,119.39
2017,4,7,8,30,272.0,214.0,1.7,11.0,352.0,192.15,143.89
2017,4,7,8,45,196.0,241.5,1.75,11.0,346.0,224.89,173.37
2017,4,7,9,0,120.0,269.0,1.8,11.0,340.0,242.51,190.89
2017,4,7,9,15,91.5,280.5,1.85,11.0,337.0,260.82,206.77
2017,4,7,9,30,63.0,292.0,1.9,11.0,334.0,268.95,214.07
2017,4,7,9,45,41.0,276.5,1.95,11.5,304.5,255.28,203.19
2017,4,7,10,0,19.0,261.0,2.0,12.0,275.0,243.47,193.57
2017,4,7,10,15,59.5,316.5,2.0,12.0,362.5,306.55,243.12
2017,4,7,10,30,100.0,372.0,2.0,12.0,450.0,379.57,299.52
2017,4,7,10,45,102.0,384.5,2.05,12.0,466.0,399.53,314.61
2017,4,7,11,0,104.0,397.0,2.1,12.0,482.0,419.65,330.01
2017,4,7,11,15,86.5,396.0,2.1,12.0,467.5,415.5,326.5
2017,4,7,11,30,69.0,395.0,2.1,12.0,453.0,409.59,321.7
2017,4,7,11,45,74.5,402.5,2.1,12.5,466.0,426.42,334.01
2017,4,7,12,0,80.0,410.0,2.1,13.0,479.0,443.58,346.41
2017,4,7,12,15,94.0,416.5,2.1,12.5,497.5,466.76,364.83
2017,4,7,12,30,108.0,423.0,2.1,12.0,516.0,490.62,383.77
2017,4,7,12,45,75.0,393.5,2.15,12.0,457.5,440.88,345.83
2017,4,7,13,0,42.0,364.0,2.2,12.0,399.0,388.62,305.76
2017,4,7,13,15,76.5,381.5,2.25,12.0,444.5,439.92,346.59
2017,4,7,13,30,111.0,399.0,2.3,12.0,490.0,492.72,387.68
2017,4,7,13,45,89.5,377.5,2.35,12.0,449.5,456.2,359.83
2017,4,7,14,0,68.0,356.0,2.4,12.0,409.0,418.54,331.31
2017,4,7,14,15,48.5,320.0,2.45,12.0,357.5,366.29,291.3
2017,4,7,14,30,29.0,284.0,2.5,12.0,306.0,313.16,249.97
2017,4,7,14,45,201.0,280.5,2.55,12.0,415.0,477.38,384.65
2017,4,7,15,0,373.0,277.0,2.6,12.0,524.0,639.97,512.09
2017,4,7,15,15,253.0,273.0,2.6,11.5,436.0,530.8,427.5
2017,4,7,15,30,133.0,269.0,2.6,11.0,348.0,411.02,333.66
2017,4,7,15,45,99.0,241.5,2.65,11.0,298.0,339.4,277.68
2017,4,7,16,0,65.0,214.0,2.7,11.0,248.0,281.27,230.95
2017,4,7,16,15,32.5,138.0,2.75,10.5,155.0,167.81,137.92
2017,4,7,16,30,0.0,62.0,2.8,10.0,62.0,57.66,44.17
2017,4,7,16,45,0.0,53.5,2.85,10.0,53.5,49.73,37.54
2017,4,7,17,0,0.0,45.0,2.9,10.0,45.0,41.8,30.76
2017,4,7,17,15,0.0,36.5,2.95,9.5,36.5,33.88,23.94
2017,4,7,17,30,0.0,28.0,3.0,9.0,28.0,25.97,17.01
2017,4,7,17,45,0.0,20.5,3.05,9.0,20.5,19.0,10.78
2017,4,7,18,0,0.0,13.0,3.1,9.0,13.0,12.04,4.53
2017,4,7,18,15,0.0,7.5,3.1,9.0,7.5,6.94,0.0
2017,4,7,18,30,0.0,2.0,3.1,9.0,2.0,1.91,0.0
2017,4,7,18,45,0.0,1.0,3.1,9.0,1.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,4.0,2.3,6.0,4.0,0.0,0.0
2017,4,8,6,0,0.0,8.0,2.3,6.0,8.0,7.63,0.0
2017,4,8,6,15,5.0,26.5,2.3,6.0,27.5,24.15,13.66
2017,4,8,6,30,10.0,45.0,2.3,6.0,47.0,40.23,30.35
2017,4,8,6,45,23.5,67.5,2.35,6.0,72.5,57.53,46.78
2017,4,8,7,0,37.0,90.0,2.4,6.0,98.0,75.24,63.37
2017,4,8,7,15,48.0,113.0,2.4,6.0,127.0,92.88,79.61
2017,4,8,7,30,59.0,136.0,2.4,6.0,156.0,110.13,95.17
2017,4,8,7,45,73.0,156.5,2.4,6.0,185.5,125.47,108.73
2017,4,8,8,0,87.0,177.0,2.4,6.0,215.0,142.05,116.79
2017,4,8,8,15,61.5,189.5,2.4,6.0,218.0,158.29,128.69
2017,4,8,8,30,36.0,202.0,2.4,6.0,221.0,171.44,139.9
2017,4,8,8,45,297.0,191.5,2.4,6.0,366.5,200.89,152.69
2017,4,8,9,0,558.0,181.0,2.4,6.0,512.0,264.72,196.93
2017,4,8,9,15,606.0,180.0,2.4,6.0,563.5,309.24,235.53
2017,4,8,9,30,654.0,179.0,2.4,6.0,615.0,358.57,278.63
2017,4,8,9,45,328.0,172.0,2.45,6.5,391.0,265.53,212.16
2017,4,8,10,0,2.0,165.0,2.5,7.0,167.0,152.65,123.09
2017,4,8,10,15,260.0,225.0,2.55,7.0,427.0,318.9,259.25
2017,4,8,10,30,518.0,285.0,2.6,7.0,687.0,517.36,416.29
2017,4,8,10,45,462.5,317.5,2.7,7.0,684.5,540.92,434.49
2017,4,8,11,0,407.0,350.0,2.8,7.0,682.0,561.31,450.5
2017,4,8,11,15,296.0,387.0,2.85,7.0,631.0,542.44,435.0
2017,4,8,11,30,185.0,424.0,2.9,7.0,580.0,515.59,412.72
2017,4,8,11,45,232.0,421.0,2.95,7.0,618.5,558.68,447.22
2017,4,8,12,0,279.0,418.0,3.0,7.0,657.0,606.17,484.46
2017,4,8,12,15,165.5,402.0,3.0,7.0,544.0,513.21,411.33
2017,4,8,12,30,52.0,386.0,3.0,7.0,431.0,410.15,329.05
2017,4,8,12,45,61.0,391.5,3.05,7.5,443.5,427.57,343.01
2017,4,8,13,0,70.0,397.0,3.1,8.0,456.0,445.39,356.71
2017,4,8,13,15,151.0,399.5,3.1,8.0,523.5,531.25,425.62
2017,4,8,13,30,232.0,402.0,3.1,8.0,591.0,611.93,489.2
2017,4,8,13,45,126.5,343.5,3.15,8.5,446.5,464.12,373.27
2017,4,8,14,0,21.0,285.0,3.2,9.0,302.0,292.38,235.35
2017,4,8,14,15,119.0,316.0,3.2,9.0,403.5,436.93,354.13
2017,4,8,14,30,217.0,347.0,3.2,9.0,505.0,562.39,453.81
2017,4,8,14,45,545.0,226.5,3.25,9.0,595.5,751.27,606.92
2017,4,8,15,0,873.0,106.0,3.3,9.0,686.0,907.31,724.4
2017,4,8,15,15,858.0,103.5,3.25,9.0,643.0,883.1,706.84
2017,4,8,15,30,843.0,101.0,3.2,9.0,600.0,856.21,688.93
2017,4,8,15,45,822.5,97.5,3.2,9.0,552.0,821.07,665.18
2017,4,8,16,0,802.0,94.0,3.2,9.0,504.0,783.9,639.71
2017,4,8,16,15,774.0,90.0,3.15,9.0,452.5,738.41,607.33
2017,4,8,16,30,746.0,86.0,3.1,9.0,401.0,695.97,576.78
2017,4,8,16,45,704.0,81.0,3.05,9.0,347.5,637.59,533.06
2017,4,8,17,0,662.0,76.0,3.0,9.0,294.0,579.79,488.29
2017,4,8,17,15,604.0,69.0,2.9,8.5,241.0,509.9,431.77
2017,4,8,17,30,546.0,62.0,2.8,8.0,188.0,442.61,375.06
2017,4,8,17,45,451.5,52.5,2.75,7.5,138.5,354.2,298.39
2017,4,8,18,0,357.0,43.0,2.7,7.0,89.0,272.44,224.49
2017,4,8,18,15,215.5,28.0,2.7,6.5,52.0,168.14,120.48
2017,4,8,18,30,74.0,13.0,2.7,6.0,15.0,45.68,0.0
2017,4,8,18,45,37.0,6.5,2.7,6.0,7.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,4,9,5,45,28.0,7.0,1.5,3.5,8.0,6.67,0.0
2017,4,9,6,0,56.0,14.0,1.4,4.0,16.0,13.34,0.0
2017,4,9,6,15,165.5,32.5,1.3,4.5,52.5,25.48,15.47
2017,4,9,6,30,275.0,51.0,1.2,5.0,89.0,39.38,29.85
2017,4,9,6,45,359.5,65.5,1.2,5.5,137.5,49.5,39.67
2017,4,9,7,0,444.0,80.0,1.2,6.0,186.0,59.19,48.81
2017,4,9,7,15,320.0,106.0,1.1,6.5,192.0,76.59,64.68
2017,4,9,7,30,196.0,132.0,1.0,7.0,198.0,97.76,83.58
2017,4,9,7,45,426.5,123.5,0.9,7.5,297.5,84.73,71.48
2017,4,9,8,0,657.0,115.0,0.8,8.0,397.0,87.18,61.77
2017,4,9,8,15,688.0,121.0,0.75,8.0,448.5,131.48,81.48
2017,4,9,8,30,719.0,127.0,0.7,8.0,500.0,179.34,114.28
2017,4,9,8,45,744.5,131.5,0.65,8.5,548.0,228.38,153.56
2017,4,9,9,0,770.0,136.0,0.6,9.0,596.0,279.98,197.36
2017,4,9,9,15,787.5,140.0,0.7,9.0,639.0,331.24,242.66
2017,4,9,9,30,805.0,144.0,0.8,9.0,682.0,383.77,288.86
2017,4,9,9,45,816.0,147.5,0.9,9.5,719.0,438.96,335.86
2017,4,9,10,0,827.0,151.0,1.0,10.0,756.0,489.22,377.97
2017,4,9,10,15,837.0,153.5,1.1,10.0,786.5,538.09,418.7
2017,4,9,10,30,847.0,156.0,1.2,10.0,817.0,586.6,458.21
2017,4,9,10,45,858.0,155.0,1.3,10.5,842.0,632.01,493.75
2017,4,9,11,0,869.0,154.0,1.4,11.0,867.0,676.62,527.87
2017,4,9,11,15,873.5,155.0,1.45,11.0,882.5,717.76,559.22
2017,4,9,11,30,878.0,156.0,1.5,11.0,898.0,757.2,588.81
2017,4,9,11,45,885.0,153.5,1.6,11.0,907.5,793.33,616.23
2017,4,9,12,0,892.0,151.0,1.7,11.0,917.0,827.47,640.77
2017,4,9,12,15,892.0,151.0,1.7,11.0,916.5,856.29,660.41
2017,4,9,12,30,892.0,151.0,1.7,11.0,916.0,882.45,678.2
2017,4,9,12,45,887.0,152.0,1.75,11.0,907.0,902.61,692.54
2017,4,9,13,0,882.0,153.0,1.8,11.0,898.0,919.7,704.93
2017,4,9,13,15,878.0,151.5,1.8,11.0,881.5,932.01,713.58
2017,4,9,13,30,874.0,150.0,1.8,11.0,865.0,941.12,720.24
2017,4,9,13,45,869.5,147.0,1.8,11.0,841.5,944.99,723.52
2017,4,9,14,0,865.0,144.0,1.8,11.0,818.0,945.6,724.78
2017,4,9,14,15,719.5,191.0,1.8,11.0,737.5,873.81,676.4
2017,4,9,14,30,574.0,238.0,1.8,11.0,657.0,790.6,617.62
2017,4,9,14,45,596.5,215.0,1.85,11.0,630.5,790.61,621.0
2017,4,9,15,0,619.0,192.0,1.9,11.0,604.0,784.25,619.14
2017,4,9,15,15,580.0,189.0,1.9,10.5,556.0,736.92,586.99
2017,4,9,15,30,541.0,186.0,1.9,10.0,508.0,693.93,557.65
2017,4,9,15,45,643.5,150.0,1.95,10.0,503.0,737.41,593.82
2017,4,9,16,0,746.0,114.0,2.0,10.0,498.0,767.91,618.13
2017,4,9,16,15,714.5,108.5,1.95,9.5,446.0,719.48,584.55
2017,4,9,16,30,683.0,103.0,1.9,9.0,394.0,670.29,550.42
2017,4,9,16,45,639.5,96.5,1.9,9.0,341.0,610.67,506.51
2017,4,9,17,0,596.0,90.0,1.9,9.0,288.0,551.74,460.86
2017,4,9,17,15,536.0,80.5,1.8,8.5,235.5,479.52,403.16
2017,4,9,17,30,476.0,71.0,1.7,8.0,183.0,410.09,345.47
2017,4,9,17,45,387.5,59.0,1.65,7.5,135.0,323.32,271.18
2017,4,9,18,0,299.0,47.0,1.6,7.0,87.0,246.63,202.62
2017,4,9,18,15,182.0,30.0,1.55,7.0,51.0,156.17,113.67
2017,4,9,18,30,65.0,13.0,1.5,7.0,15.0,41.77,0.0
2017,4,9,18,45,32.5,6.5,1.45,7.0,7.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,5,45,39.0,8.5,1.3,8.0,10.0,8.1,0.0
2017,4,10,6,0,78.0,17.0,1.3,8.0,20.0,13.45,0.0
2017,4,10,6,15,200.5,33.0,1.3,8.0,57.5,25.81,15.93
2017,4,10,6,30,323.0,49.0,1.3,8.0,95.0,37.69,28.07
2017,4,10,6,45,416.5,59.5,1.3,8.5,144.5,45.88,35.98
2017,4,10,7,0,510.0,70.0,1.3,9.0,194.0,52.08,41.83
2017,4,10,7,15,353.0,102.0,1.3,9.0,197.5,73.41,61.22
2017,4,10,7,30,196.0,134.0,1.3,9.0,201.0,99.04,84.12
2017,4,10,7,45,200.0,157.5,1.3,9.0,235.5,120.59,103.01
2017,4,10,8,0,204.0,181.0,1.3,9.0,270.0,141.84,112.61
2017,4,10,8,15,279.5,192.5,1.2,9.5,330.0,163.6,122.54
2017,4,10,8,30,355.0,204.0,1.1,10.0,390.0,200.89,147.22
2017,4,10,8,45,433.5,202.0,1.05,10.5,449.0,229.91,167.22
2017,4,10,9,0,512.0,200.0,1.0,11.0,508.0,273.67,201.11
2017,4,10,9,15,557.0,200.5,0.95,11.0,557.0,317.53,237.55
2017,4,10,9,30,602.0,201.0,0.9,11.0,606.0,364.96,276.97
2017,4,10,9,45,541.0,237.5,0.85,11.5,616.5,404.86,310.85
2017,4,10,10,0,480.0,274.0,0.8,12.0,627.0,438.22,337.95
2017,4,10,10,15,330.0,330.5,0.85,12.0,578.0,442.37,342.84
2017,4,10,10,30,180.0,387.0,0.9,12.0,529.0,432.48,335.6
2017,4,10,10,45,189.5,398.5,0.95,12.5,551.5,460.49,356.51
2017,4,10,11,0,199.0,410.0,1.0,13.0,574.0,489.17,377.34
2017,4,10,11,15,307.0,386.0,1.1,13.0,644.5,551.42,425.32
2017,4,10,11,30,415.0,362.0,1.2,13.0,715.0,622.41,479.01
2017,4,10,11,45,309.5,398.5,1.3,13.0,663.0,598.02,459.83
2017,4,10,12,0,204.0,435.0,1.4,13.0,611.0,564.7,434.4
2017,4,10,12,15,362.5,386.0,1.5,13.0,698.5,658.94,507.45
2017,4,10,12,30,521.0,337.0,1.6,13.0,786.0,761.3,583.8
2017,4,10,12,45,546.5,323.0,1.7,13.0,790.0,787.04,602.88
2017,4,10,13,0,572.0,309.0,1.8,13.0,794.0,811.5,621.9
2017,4,10,13,15,724.0,225.5,1.85,12.5,827.5,878.27,674.64
2017,4,10,13,30,876.0,142.0,1.9,12.0,861.0,937.34,716.78
2017,4,10,13,45,870.5,139.5,1.95,12.0,837.5,940.67,719.7
2017,4,10,14,0,865.0,137.0,2.0,12.0,814.0,940.73,721.19
2017,4,10,14,15,855.5,135.0,2.0,11.5,783.0,934.48,719.27
2017,4,10,14,30,846.0,133.0,2.0,11.0,752.0,925.05,715.36
2017,4,10,14,45,834.5,130.0,2.05,11.0,714.5,909.65,706.7
2017,4,10,15,0,823.0,127.0,2.1,11.0,677.0,891.3,696.09
2017,4,10,15,15,806.0,123.5,2.05,10.5,634.5,864.75,679.96
2017,4,10,15,30,789.0,120.0,2.0,10.0,592.0,835.69,662.04
2017,4,10,15,45,770.5,114.5,2.0,10.0,545.0,805.35,642.36
2017,4,10,16,0,752.0,109.0,2.0,10.0,498.0,768.72,617.9
2017,4,10,16,15,534.0,136.5,1.9,9.5,398.5,603.89,495.61
2017,4,10,16,30,316.0,164.0,1.8,9.0,299.0,443.46,368.86
2017,4,10,16,45,288.0,148.5,1.75,9.0,260.0,397.68,333.46
2017,4,10,17,0,260.0,133.0,1.7,9.0,221.0,352.92,297.22
2017,4,10,17,15,236.5,112.0,1.65,8.5,181.5,305.06,258.09
2017,4,10,17,30,213.0,91.0,1.6,8.0,142.0,258.0,218.27
2017,4,10,17,45,175.5,70.5,1.55,8.0,105.5,204.36,171.01
2017,4,10,18,0,138.0,50.0,1.5,8.0,69.0,152.83,124.42
2017,4,10,18,15,69.0,32.0,1.45,8.0,41.5,82.68,58.95
2017,4,10,18,30,0.0,14.0,1.4,8.0,14.0,13.34,0.0
2017,4,10,18,45,0.0,7.0,1.4,8.0,7.0,6.67,0.0
2017,4,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.5,2.45,7.5,3.5,3.34,0.0
2017,4,11,6,0,0.0,7.0,2.6,8.0,7.0,6.48,0.0
2017,4,11,6,15,0.0,20.0,2.7,8.0,20.0,18.56,10.09
2017,4,11,6,30,0.0,33.0,2.8,8.0,33.0,30.65,21.82
2017,4,11,6,45,0.0,50.0,2.95,8.5,50.0,45.93,36.03
2017,4,11,7,0,0.0,67.0,3.1,9.0,67.0,60.85,49.76
2017,4,11,7,15,0.0,85.5,3.15,9.0,85.5,76.81,64.28
2017,4,11,7,30,0.0,104.0,3.2,9.0,104.0,92.6,78.41
2017,4,11,7,45,0.0,76.5,3.25,9.5,76.5,71.03,58.7
2017,4,11,8,0,0.0,49.0,3.3,10.0,49.0,45.54,33.75
2017,4,11,8,15,17.0,128.0,3.4,10.0,137.0,116.9,93.75
2017,4,11,8,30,34.0,207.0,3.5,10.0,225.0,176.21,142.07
2017,4,11,8,45,20.5,199.0,3.6,10.5,210.5,179.89,144.98
2017,4,11,9,0,7.0,191.0,3.7,11.0,196.0,172.93,139.18
2017,4,11,9,15,6.5,192.0,3.75,11.0,197.0,175.24,140.8
2017,4,11,9,30,6.0,193.0,3.8,11.0,198.0,177.26,142.18
2017,4,11,9,45,3.0,161.0,3.85,11.0,163.5,149.11,118.88
2017,4,11,10,0,0.0,129.0,3.9,11.0,129.0,119.57,94.39
2017,4,11,10,15,9.0,204.0,3.95,11.0,211.0,191.47,153.19
2017,4,11,10,30,18.0,279.0,4.0,11.0,293.0,263.73,211.16
2017,4,11,10,45,11.0,223.0,4.05,11.5,232.0,211.67,168.7
2017,4,11,11,0,4.0,167.0,4.1,12.0,171.0,157.43,124.42
2017,4,11,11,15,2.0,148.5,4.1,12.0,150.5,139.49,109.76
2017,4,11,11,30,0.0,130.0,4.1,12.0,130.0,121.21,94.74
2017,4,11,11,45,0.5,135.5,4.2,12.0,136.0,126.8,99.3
2017,4,11,12,0,1.0,141.0,4.3,12.0,142.0,132.44,103.91
2017,4,11,12,15,0.5,107.0,4.3,11.5,107.5,100.41,77.81
2017,4,11,12,30,0.0,73.0,4.3,11.0,73.0,68.2,51.33
2017,4,11,12,45,0.0,56.0,4.35,11.0,56.0,52.29,38.13
2017,4,11,13,0,0.0,39.0,4.4,11.0,39.0,36.39,24.88
2017,4,11,13,15,0.0,52.5,4.4,11.0,52.5,49.0,35.45
2017,4,11,13,30,0.0,66.0,4.4,11.0,66.0,61.61,46.0
2017,4,11,13,45,0.0,51.5,4.4,11.0,51.5,48.04,34.71
2017,4,11,14,0,0.0,37.0,4.4,11.0,37.0,34.49,23.4
2017,4,11,14,15,0.0,62.5,4.35,11.0,62.5,58.29,43.42
2017,4,11,14,30,0.0,88.0,4.3,11.0,88.0,82.11,63.41
2017,4,11,14,45,0.0,73.0,4.25,11.0,73.0,68.06,51.77
2017,4,11,15,0,0.0,58.0,4.2,11.0,58.0,54.03,40.1
2017,4,11,15,15,0.0,42.0,4.15,11.0,42.0,39.09,27.58
2017,4,11,15,30,0.0,26.0,4.1,11.0,26.0,24.17,14.98
2017,4,11,15,45,0.0,23.5,4.05,11.0,23.5,21.84,13.05
2017,4,11,16,0,0.0,21.0,4.0,11.0,21.0,19.5,11.11
2017,4,11,16,15,0.0,18.5,3.9,11.0,18.5,17.17,9.15
2017,4,11,16,30,0.0,16.0,3.8,11.0,16.0,14.84,7.19
2017,4,11,16,45,0.0,13.5,3.7,11.0,13.5,12.52,5.21
2017,4,11,17,0,0.0,11.0,3.6,11.0,11.0,10.19,3.21
2017,4,11,17,15,0.0,9.0,3.45,11.0,9.0,8.34,1.6
2017,4,11,17,30,0.0,7.0,3.3,11.0,7.0,6.48,0.0
2017,4,11,17,45,0.0,5.0,3.2,11.0,5.0,4.63,0.0
2017,4,11,18,0,0.0,3.0,3.1,11.0,3.0,2.77,0.0
2017,4,11,18,15,0.0,1.5,2.95,11.0,1.5,1.39,0.0
2017,4,11,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,5,45,46.5,10.0,1.75,9.0,12.5,9.53,0.0
2017,4,12,6,0,93.0,20.0,1.8,9.0,25.0,15.79,0.0
2017,4,12,6,15,212.0,35.5,1.9,9.0,63.5,27.65,18.0
2017,4,12,6,30,331.0,51.0,2.0,9.0,102.0,39.05,29.28
2017,4,12,6,45,413.5,61.5,2.1,9.0,150.0,47.05,37.02
2017,4,12,7,0,496.0,72.0,2.2,9.0,198.0,53.16,42.82
2017,4,12,7,15,272.0,104.0,2.25,9.0,175.5,79.24,66.47
2017,4,12,7,30,48.0,136.0,2.3,9.0,153.0,111.05,94.88
2017,4,12,7,45,71.5,161.5,2.35,9.5,191.0,129.49,110.76
2017,4,12,8,0,95.0,187.0,2.4,10.0,229.0,152.2,122.2
2017,4,12,8,15,60.0,194.0,2.45,10.0,221.5,163.95,131.12
2017,4,12,8,30,25.0,201.0,2.5,10.0,214.0,178.89,144.34
2017,4,12,8,45,37.5,229.0,2.55,10.0,250.5,198.77,159.76
2017,4,12,9,0,50.0,257.0,2.6,10.0,287.0,228.09,182.99
2017,4,12,9,15,37.5,258.5,2.65,10.0,282.0,231.74,186.15
2017,4,12,9,30,25.0,260.0,2.7,10.0,277.0,240.51,193.35
2017,4,12,9,45,29.0,280.0,2.75,10.5,301.0,255.15,204.48
2017,4,12,10,0,33.0,300.0,2.8,11.0,325.0,277.43,221.64
2017,4,12,10,15,222.5,317.0,2.8,11.0,492.5,380.96,303.62
2017,4,12,10,30,412.0,334.0,2.8,11.0,660.0,509.47,403.89
2017,4,12,10,45,214.5,308.0,2.8,11.0,478.0,397.59,316.95
2017,4,12,11,0,17.0,282.0,2.8,11.0,296.0,269.75,214.37
2017,4,12,11,15,11.5,229.0,2.8,11.0,238.5,219.64,174.71
2017,4,12,11,30,6.0,176.0,2.8,11.0,181.0,167.98,133.09
2017,4,12,11,45,13.5,246.0,2.8,11.0,257.5,238.78,190.2
2017,4,12,12,0,21.0,316.0,2.8,11.0,334.0,310.66,246.9
2017,4,12,12,15,17.0,284.0,2.8,11.0,298.5,279.25,221.91
2017,4,12,12,30,13.0,252.0,2.8,11.0,263.0,247.08,196.51
2017,4,12,12,45,11.5,239.0,2.8,11.0,249.0,234.42,186.56
2017,4,12,13,0,10.0,226.0,2.8,11.0,235.0,221.51,176.35
2017,4,12,13,15,12.0,242.5,2.85,11.0,253.0,239.8,191.21
2017,4,12,13,30,14.0,259.0,2.9,11.0,271.0,258.39,206.23
2017,4,12,13,45,7.0,196.0,3.0,11.5,202.0,191.66,152.44
2017,4,12,14,0,0.0,133.0,3.1,12.0,133.0,124.93,98.01
2017,4,12,14,15,0.0,112.0,3.15,11.5,112.0,104.9,81.95
2017,4,12,14,30,0.0,91.0,3.2,11.0,91.0,84.92,65.69
2017,4,12,14,45,0.0,85.5,3.3,11.0,85.5,79.75,61.53
2017,4,12,15,0,0.0,80.0,3.4,11.0,80.0,74.58,57.35
2017,4,12,15,15,0.0,63.0,3.45,11.0,63.0,58.68,44.12
2017,4,12,15,30,0.0,46.0,3.5,11.0,46.0,42.8,30.82
2017,4,12,15,45,0.0,51.0,3.55,11.0,51.0,47.45,34.88
2017,4,12,16,0,0.0,56.0,3.6,11.0,56.0,52.09,38.96
2017,4,12,16,15,0.0,42.5,3.55,11.0,42.5,39.5,28.33
2017,4,12,16,30,0.0,29.0,3.5,11.0,29.0,26.92,17.61
2017,4,12,16,45,0.0,25.5,3.45,11.0,25.5,23.66,14.87
2017,4,12,17,0,0.0,22.0,3.4,11.0,22.0,20.4,12.09
2017,4,12,17,15,0.0,18.0,3.35,10.5,18.0,16.68,8.89
2017,4,12,17,30,0.0,14.0,3.3,10.0,14.0,12.97,5.65
2017,4,12,17,45,0.0,10.5,3.3,10.0,10.5,9.72,2.76
2017,4,12,18,0,0.0,7.0,3.3,10.0,7.0,6.48,0.0
2017,4,12,18,15,0.0,4.0,3.25,10.0,4.0,3.7,0.0
2017,4,12,18,30,0.0,1.0,3.2,10.0,1.0,0.92,0.0
2017,4,12,18,45,0.0,0.5,3.15,10.0,0.5,0.48,0.0
2017,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,5,45,84.0,10.5,1.85,8.5,15.5,10.01,0.0
2017,4,13,6,0,168.0,21.0,1.9,9.0,31.0,16.59,0.6
2017,4,13,6,15,297.5,33.0,2.05,9.0,71.5,26.19,16.96
2017,4,13,6,30,427.0,45.0,2.2,9.0,112.0,34.76,25.52
2017,4,13,6,45,502.5,54.0,2.4,9.0,161.5,40.14,30.81
2017,4,13,7,0,578.0,63.0,2.6,9.0,211.0,45.26,35.66
2017,4,13,7,15,630.0,69.0,2.75,9.0,264.0,47.62,37.86
2017,4,13,7,30,682.0,75.0,2.9,9.0,317.0,49.88,39.85
2017,4,13,7,45,711.0,82.0,3.1,9.0,368.5,52.66,42.25
2017,4,13,8,0,740.0,89.0,3.3,9.0,420.0,82.99,48.57
2017,4,13,8,15,476.0,162.0,3.4,9.0,384.0,157.14,108.98
2017,4,13,8,30,212.0,235.0,3.5,9.0,348.0,214.89,166.55
2017,4,13,8,45,133.0,248.0,3.6,9.0,321.0,224.54,177.85
2017,4,13,9,0,54.0,261.0,3.7,9.0,294.0,232.55,187.52
2017,4,13,9,15,221.0,273.0,3.75,9.0,422.5,292.26,231.75
2017,4,13,9,30,388.0,285.0,3.8,9.0,551.0,369.38,291.83
2017,4,13,9,45,266.0,323.5,3.9,9.0,510.5,373.92,298.72
2017,4,13,10,0,144.0,362.0,4.0,9.0,470.0,372.18,298.9
2017,4,13,10,15,226.5,367.0,4.0,9.0,544.0,429.3,344.56
2017,4,13,10,30,309.0,372.0,4.0,9.0,618.0,489.53,392.58
2017,4,13,10,45,295.0,387.5,4.05,9.0,628.0,513.23,411.36
2017,4,13,11,0,281.0,403.0,4.1,9.0,638.0,535.59,428.92
2017,4,13,11,15,364.0,378.5,4.1,9.0,688.5,586.97,470.3
2017,4,13,11,30,447.0,354.0,4.1,9.0,739.0,642.95,514.87
2017,4,13,11,45,458.0,349.0,4.2,9.0,746.0,668.18,534.94
2017,4,13,12,0,469.0,344.0,4.3,9.0,753.0,692.75,554.61
2017,4,13,12,15,700.0,232.0,4.3,9.0,842.0,793.28,636.29
2017,4,13,12,30,931.0,120.0,4.3,9.0,931.0,892.59,710.55
2017,4,13,12,45,923.0,123.5,4.35,9.0,921.0,911.97,724.51
2017,4,13,13,0,915.0,127.0,4.4,9.0,911.0,928.17,736.86
2017,4,13,13,15,911.5,126.5,4.4,9.0,895.0,941.18,746.62
2017,4,13,13,30,908.0,126.0,4.4,9.0,879.0,951.0,754.24
2017,4,13,13,45,708.0,210.0,4.4,9.0,787.5,878.85,702.46
2017,4,13,14,0,508.0,294.0,4.4,9.0,696.0,787.86,631.62
2017,4,13,14,15,270.0,296.0,4.4,9.0,509.0,566.58,459.88
2017,4,13,14,30,32.0,298.0,4.4,9.0,322.0,331.01,267.99
2017,4,13,14,45,22.5,262.0,4.45,9.5,278.5,274.6,223.01
2017,4,13,15,0,13.0,226.0,4.5,10.0,235.0,230.3,186.88
2017,4,13,15,15,153.0,244.0,4.45,9.5,337.5,399.44,330.19
2017,4,13,15,30,293.0,262.0,4.4,9.0,440.0,556.67,459.51
2017,4,13,15,45,188.5,244.5,4.4,9.0,355.5,432.4,358.74
2017,4,13,16,0,84.0,227.0,4.4,9.0,271.0,312.26,259.4
2017,4,13,16,15,76.0,203.0,4.3,9.0,240.0,279.42,233.19
2017,4,13,16,30,68.0,179.0,4.2,9.0,209.0,246.47,206.33
2017,4,13,16,45,60.5,158.0,4.15,9.0,182.0,217.69,182.59
2017,4,13,17,0,53.0,137.0,4.1,9.0,155.0,189.03,158.57
2017,4,13,17,15,301.5,102.0,3.95,8.5,179.0,336.12,288.59
2017,4,13,17,30,550.0,67.0,3.8,8.0,203.0,457.37,390.66
2017,4,13,17,45,454.5,58.0,3.65,8.0,152.5,367.49,311.29
2017,4,13,18,0,359.0,49.0,3.5,8.0,102.0,284.05,236.05
2017,4,13,18,15,226.5,34.0,3.4,7.5,63.0,184.83,143.43
2017,4,13,18,30,94.0,19.0,3.3,7.0,24.0,82.2,0.0
2017,4,13,18,45,47.0,9.5,3.2,7.0,12.0,28.66,0.0
2017,4,13,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,4,14,5,45,52.0,12.5,3.15,4.5,15.5,11.91,0.0
2017,4,14,6,0,104.0,25.0,3.2,5.0,31.0,20.65,5.22
2017,4,14,6,15,221.5,41.0,3.25,5.5,71.5,31.92,22.4
2017,4,14,6,30,339.0,57.0,3.3,6.0,112.0,43.58,33.85
2017,4,14,6,45,419.5,68.5,3.35,6.5,161.5,51.19,41.22
2017,4,14,7,0,500.0,80.0,3.4,7.0,211.0,59.68,49.13
2017,4,14,7,15,556.0,88.5,3.4,7.5,263.5,63.38,52.44
2017,4,14,7,30,612.0,97.0,3.4,8.0,316.0,66.89,55.44
2017,4,14,7,45,649.5,104.0,3.45,8.5,368.5,68.93,57.01
2017,4,14,8,0,687.0,111.0,3.5,9.0,421.0,100.84,63.53
2017,4,14,8,15,716.0,116.0,3.45,9.0,471.5,146.36,89.44
2017,4,14,8,30,745.0,121.0,3.4,9.0,522.0,195.14,126.38
2017,4,14,8,45,768.0,124.5,3.35,9.5,569.5,244.6,168.39
2017,4,14,9,0,791.0,128.0,3.3,10.0,617.0,296.28,214.14
2017,4,14,9,15,807.5,131.5,3.25,10.0,659.5,352.95,264.91
2017,4,14,9,30,824.0,135.0,3.2,10.0,702.0,405.24,311.72
2017,4,14,9,45,841.5,134.5,3.2,10.5,740.0,455.43,355.53
2017,4,14,10,0,859.0,134.0,3.2,11.0,778.0,506.32,398.76
2017,4,14,10,15,868.0,136.0,3.15,11.0,808.5,555.5,440.15
2017,4,14,10,30,877.0,138.0,3.1,11.0,839.0,604.13,479.99
2017,4,14,10,45,881.0,140.5,3.1,11.5,861.5,649.46,515.54
2017,4,14,11,0,885.0,143.0,3.1,12.0,884.0,693.4,549.06
2017,4,14,11,15,889.0,144.0,3.15,12.0,899.5,734.0,580.63
2017,4,14,11,30,893.0,145.0,3.2,12.0,915.0,772.37,610.04
2017,4,14,11,45,893.5,146.0,3.25,12.5,922.0,806.16,633.57
2017,4,14,12,0,894.0,147.0,3.3,13.0,929.0,837.62,654.84
2017,4,14,12,15,893.5,147.0,3.4,13.0,928.0,864.89,674.58
2017,4,14,12,30,893.0,147.0,3.5,13.0,927.0,889.49,692.51
2017,4,14,12,45,886.0,149.0,3.6,13.0,917.0,913.05,709.78
2017,4,14,13,0,879.0,151.0,3.7,13.0,907.0,928.94,721.74
2017,4,14,13,15,874.0,150.0,3.75,12.5,890.0,940.4,731.82
2017,4,14,13,30,869.0,149.0,3.8,12.0,873.0,948.68,739.85
2017,4,14,13,45,856.0,151.0,3.9,12.0,847.5,949.63,741.84
2017,4,14,14,0,843.0,153.0,4.0,12.0,822.0,947.34,741.72
2017,4,14,14,15,833.0,150.5,4.05,12.0,790.5,939.9,737.8
2017,4,14,14,30,823.0,148.0,4.1,12.0,759.0,929.34,731.82
2017,4,14,14,45,809.0,145.5,4.15,12.0,721.0,912.13,721.18
2017,4,14,15,0,795.0,143.0,4.2,12.0,683.0,892.07,708.6
2017,4,14,15,15,777.0,139.0,4.2,11.5,640.0,869.3,695.16
2017,4,14,15,30,759.0,135.0,4.2,11.0,597.0,839.3,676.32
2017,4,14,15,45,736.0,130.5,4.25,11.0,549.5,802.31,651.21
2017,4,14,16,0,713.0,126.0,4.3,11.0,502.0,763.63,624.53
2017,4,14,16,15,681.5,120.0,4.25,10.5,451.5,714.92,590.3
2017,4,14,16,30,650.0,114.0,4.2,10.0,401.0,665.52,554.86
2017,4,14,16,45,607.0,107.0,4.2,10.0,348.5,606.02,509.26
2017,4,14,17,0,564.0,100.0,4.2,10.0,296.0,547.2,462.5
2017,4,14,17,15,504.5,91.0,4.15,9.5,244.5,472.89,402.21
2017,4,14,17,30,445.0,82.0,4.1,9.0,193.0,406.59,346.29
2017,4,14,17,45,359.0,69.0,4.05,9.0,145.0,323.21,273.37
2017,4,14,18,0,273.0,56.0,4.0,9.0,97.0,246.72,204.5
2017,4,14,18,15,162.5,38.0,3.95,8.5,59.5,158.54,123.07
2017,4,14,18,30,52.0,20.0,3.9,8.0,22.0,57.91,0.0
2017,4,14,18,45,26.0,10.0,3.9,8.0,11.0,20.42,0.0
2017,4,14,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,15,5,45,74.0,13.0,2.65,6.5,17.5,12.39,0.0
2017,4,15,6,0,148.0,26.0,2.6,7.0,35.0,20.55,7.11
2017,4,15,6,15,269.5,40.0,2.6,7.5,77.0,31.05,21.61
2017,4,15,6,30,391.0,54.0,2.6,8.0,119.0,42.6,32.77
2017,4,15,6,45,348.5,76.5,2.6,8.5,149.5,57.12,46.29
2017,4,15,7,0,306.0,99.0,2.6,9.0,180.0,76.02,63.52
2017,4,15,7,15,361.0,108.0,2.5,9.0,224.0,76.82,64.26
2017,4,15,7,30,416.0,117.0,2.4,9.0,268.0,81.12,68.02
2017,4,15,7,45,422.0,136.5,2.35,9.5,309.5,92.42,77.78
2017,4,15,8,0,428.0,156.0,2.3,10.0,351.0,126.44,90.64
2017,4,15,8,15,395.0,184.5,2.2,10.5,380.5,170.2,121.67
2017,4,15,8,30,362.0,213.0,2.1,11.0,410.0,217.65,160.39
2017,4,15,8,45,383.0,229.0,2.05,11.5,453.0,256.88,191.78
2017,4,15,9,0,404.0,245.0,2.0,12.0,496.0,298.38,225.79
2017,4,15,9,15,441.5,249.0,1.9,12.0,540.5,331.98,253.78
2017,4,15,9,30,479.0,253.0,1.8,12.0,585.0,375.39,289.6
2017,4,15,9,45,534.0,249.0,1.75,12.5,637.0,423.0,327.73
2017,4,15,10,0,589.0,245.0,1.7,13.0,689.0,475.29,368.93
2017,4,15,10,15,517.5,283.5,1.6,13.0,685.0,502.71,390.89
2017,4,15,10,30,446.0,322.0,1.5,13.0,681.0,523.48,406.72
2017,4,15,10,45,447.5,332.0,1.4,13.5,700.0,557.59,431.43
2017,4,15,11,0,449.0,342.0,1.3,14.0,719.0,591.26,454.95
2017,4,15,11,15,400.0,373.0,1.25,14.0,714.0,609.42,466.97
2017,4,15,11,30,351.0,404.0,1.2,14.0,709.0,622.11,474.78
2017,4,15,11,45,380.5,392.0,1.15,14.0,724.0,651.3,496.0
2017,4,15,12,0,410.0,380.0,1.1,14.0,739.0,682.7,518.36
2017,4,15,12,15,429.0,372.0,1.15,14.0,748.0,709.03,537.75
2017,4,15,12,30,448.0,364.0,1.2,14.0,757.0,734.79,556.75
2017,4,15,12,45,472.5,353.5,1.3,14.0,764.5,762.05,577.46
2017,4,15,13,0,497.0,343.0,1.4,14.0,772.0,788.32,597.49
