Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,13,15,434.5,360.0,1.45,14.0,729.5,762.79,579.1
2017,4,15,13,30,372.0,377.0,1.5,14.0,687.0,727.04,554.04
2017,4,15,13,45,371.5,365.5,1.6,14.0,668.0,723.15,553.43
2017,4,15,14,0,371.0,354.0,1.7,14.0,649.0,717.54,551.29
2017,4,15,14,15,398.5,328.0,1.8,13.5,634.0,720.39,557.18
2017,4,15,14,30,426.0,302.0,1.9,13.0,619.0,732.45,569.39
2017,4,15,14,45,417.5,290.0,2.0,13.0,588.5,713.73,557.68
2017,4,15,15,0,409.0,278.0,2.1,13.0,558.0,681.07,536.29
2017,4,15,15,15,413.5,256.5,2.1,13.0,524.5,672.35,531.64
2017,4,15,15,30,418.0,235.0,2.1,13.0,491.0,649.3,516.56
2017,4,15,15,45,418.0,214.5,2.15,13.0,453.5,621.35,497.96
2017,4,15,16,0,418.0,194.0,2.2,13.0,416.0,591.49,477.69
2017,4,15,16,15,363.5,183.0,2.15,12.5,362.0,513.25,419.32
2017,4,15,16,30,309.0,172.0,2.1,12.0,308.0,450.75,371.64
2017,4,15,16,45,282.0,156.0,2.1,12.0,268.5,404.99,336.14
2017,4,15,17,0,255.0,140.0,2.1,12.0,229.0,360.19,300.42
2017,4,15,17,15,235.5,118.5,2.1,11.5,190.5,314.34,263.62
2017,4,15,17,30,216.0,97.0,2.1,11.0,152.0,268.97,225.91
2017,4,15,17,45,178.5,76.5,2.1,10.5,115.0,214.85,179.24
2017,4,15,18,0,141.0,56.0,2.1,10.0,78.0,162.94,133.2
2017,4,15,18,15,70.5,38.0,2.05,10.0,49.0,91.43,68.97
2017,4,15,18,30,0.0,20.0,2.0,10.0,20.0,20.62,0.0
2017,4,15,18,45,0.0,10.0,2.0,10.0,10.0,9.53,0.0
2017,4,15,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,5.5,1.9,7.5,5.5,5.24,0.0
2017,4,16,6,0,0.0,11.0,1.9,8.0,11.0,10.19,1.37
2017,4,16,6,15,0.0,23.0,1.95,8.0,23.0,21.34,13.17
2017,4,16,6,30,0.0,35.0,2.0,8.0,35.0,32.51,23.76
2017,4,16,6,45,0.0,49.0,2.1,8.5,49.0,45.49,35.82
2017,4,16,7,0,0.0,63.0,2.2,9.0,63.0,58.02,47.28
2017,4,16,7,15,0.0,77.5,2.3,9.0,77.5,70.86,58.9
2017,4,16,7,30,0.0,92.0,2.4,9.0,92.0,83.58,70.22
2017,4,16,7,45,0.0,91.0,2.55,9.5,91.0,83.51,69.8
2017,4,16,8,0,0.0,90.0,2.7,10.0,90.0,83.25,65.96
2017,4,16,8,15,0.0,102.0,2.8,9.5,102.0,94.02,75.0
2017,4,16,8,30,0.0,114.0,2.9,9.0,114.0,104.83,84.03
2017,4,16,8,45,11.0,173.5,3.05,9.0,180.5,158.29,128.09
2017,4,16,9,0,22.0,233.0,3.2,9.0,247.0,212.08,171.75
2017,4,16,9,15,23.5,249.0,3.25,9.0,264.5,228.77,184.96
2017,4,16,9,30,25.0,265.0,3.3,9.0,282.0,245.66,198.39
2017,4,16,9,45,17.5,245.5,3.4,9.0,258.0,228.95,184.7
2017,4,16,10,0,10.0,226.0,3.5,9.0,234.0,210.56,169.62
2017,4,16,10,15,13.0,247.5,3.55,9.0,258.0,232.32,187.13
2017,4,16,10,30,16.0,269.0,3.6,9.0,282.0,254.54,204.85
2017,4,16,10,45,17.5,282.5,3.65,9.0,297.0,269.19,216.42
2017,4,16,11,0,19.0,296.0,3.7,9.0,312.0,284.06,228.18
2017,4,16,11,15,20.0,306.0,3.7,9.0,323.5,295.65,237.27
2017,4,16,11,30,21.0,316.0,3.7,9.0,335.0,307.38,246.49
2017,4,16,11,45,18.0,295.5,3.75,9.0,312.0,288.13,231.09
2017,4,16,12,0,15.0,275.0,3.8,9.0,289.0,268.27,215.24
2017,4,16,12,15,14.0,265.0,3.75,9.0,278.0,259.32,208.11
2017,4,16,12,30,13.0,255.0,3.7,9.0,267.0,250.13,200.77
2017,4,16,12,45,12.0,243.5,3.65,9.0,254.5,239.31,192.12
2017,4,16,13,0,11.0,232.0,3.6,9.0,242.0,228.26,183.32
2017,4,16,13,15,12.5,248.0,3.55,9.0,259.0,245.69,197.54
2017,4,16,13,30,14.0,264.0,3.5,9.0,276.0,263.4,211.92
2017,4,16,13,45,17.5,279.0,3.45,9.0,294.0,282.29,227.34
2017,4,16,14,0,21.0,294.0,3.4,9.0,312.0,301.6,243.09
2017,4,16,14,15,15.5,257.5,3.3,9.0,270.5,261.27,210.86
2017,4,16,14,30,10.0,221.0,3.2,9.0,229.0,220.65,178.23
2017,4,16,14,45,33.0,260.0,3.15,9.5,283.0,293.48,238.04
2017,4,16,15,0,56.0,299.0,3.1,10.0,337.0,359.74,291.32
2017,4,16,15,15,28.0,220.5,2.95,10.0,239.5,249.88,202.89
2017,4,16,15,30,0.0,142.0,2.8,10.0,142.0,134.92,108.14
2017,4,16,15,45,0.0,129.5,2.7,10.0,129.5,122.87,98.58
2017,4,16,16,0,0.0,117.0,2.6,10.0,117.0,110.78,88.76
2017,4,16,16,15,0.0,81.0,2.45,10.0,81.0,75.42,59.11
2017,4,16,16,30,0.0,45.0,2.3,10.0,45.0,41.82,30.53
2017,4,16,16,45,0.0,39.5,2.2,10.0,39.5,36.69,26.23
2017,4,16,17,0,0.0,34.0,2.1,10.0,34.0,31.56,21.86
2017,4,16,17,15,0.0,28.0,1.95,10.0,28.0,25.97,17.04
2017,4,16,17,30,0.0,22.0,1.8,10.0,22.0,20.39,12.15
2017,4,16,17,45,0.0,17.0,1.7,10.0,17.0,15.75,8.02
2017,4,16,18,0,0.0,12.0,1.6,10.0,12.0,11.11,3.86
2017,4,16,18,15,0.0,7.5,1.5,9.5,7.5,6.94,0.06
2017,4,16,18,30,0.0,3.0,1.4,9.0,3.0,2.77,0.0
2017,4,16,18,45,0.0,1.5,1.3,9.0,1.5,1.43,0.0
2017,4,16,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,5,45,10.0,13.0,0.65,9.0,14.0,12.39,0.0
2017,4,17,6,0,20.0,26.0,0.7,9.0,28.0,23.24,11.5
2017,4,17,6,15,60.5,47.5,0.75,9.0,57.5,39.63,29.3
2017,4,17,6,30,101.0,69.0,0.8,9.0,87.0,56.32,45.07
2017,4,17,6,45,127.5,91.5,0.85,9.0,121.5,73.22,60.76
2017,4,17,7,0,154.0,114.0,0.9,9.0,156.0,89.65,75.72
2017,4,17,7,15,190.0,130.0,1.0,9.0,193.0,101.55,86.34
2017,4,17,7,30,226.0,146.0,1.1,9.0,230.0,106.68,90.72
2017,4,17,7,45,218.0,170.5,1.2,9.5,261.5,121.67,103.53
2017,4,17,8,0,210.0,195.0,1.3,10.0,293.0,160.64,124.21
2017,4,17,8,15,350.5,189.5,1.35,10.0,373.5,180.16,131.22
2017,4,17,8,30,491.0,184.0,1.4,10.0,454.0,213.64,151.67
2017,4,17,8,45,264.0,219.0,1.45,10.5,365.5,227.71,173.36
2017,4,17,9,0,37.0,254.0,1.5,11.0,277.0,224.87,179.24
2017,4,17,9,15,208.5,274.0,1.5,11.0,419.0,293.69,229.96
2017,4,17,9,30,380.0,294.0,1.5,11.0,561.0,380.45,295.83
2017,4,17,9,45,240.0,328.0,1.55,11.5,499.5,371.58,291.21
2017,4,17,10,0,100.0,362.0,1.6,12.0,438.0,360.33,283.15
2017,4,17,10,15,113.5,380.5,1.6,12.0,470.0,391.01,306.81
2017,4,17,10,30,127.0,399.0,1.6,12.0,502.0,418.87,327.97
2017,4,17,10,45,86.0,384.5,1.6,12.0,455.5,395.59,309.8
2017,4,17,11,0,45.0,370.0,1.6,12.0,409.0,363.66,284.95
2017,4,17,11,15,113.5,406.0,1.6,12.0,504.5,446.31,348.92
2017,4,17,11,30,182.0,442.0,1.6,12.0,600.0,536.67,416.64
2017,4,17,11,45,126.5,431.0,1.6,12.0,541.5,496.5,385.34
2017,4,17,12,0,71.0,420.0,1.6,12.0,483.0,449.45,349.37
2017,4,17,12,15,85.0,428.0,1.6,12.0,503.5,474.22,368.59
2017,4,17,12,30,99.0,436.0,1.6,12.0,524.0,499.72,387.81
2017,4,17,12,45,65.0,395.0,1.65,12.5,453.0,436.53,339.63
2017,4,17,13,0,31.0,354.0,1.7,13.0,382.0,370.6,289.11
2017,4,17,13,15,30.0,344.0,1.7,13.0,370.0,362.97,283.89
2017,4,17,13,30,29.0,334.0,1.7,13.0,358.0,354.99,278.12
2017,4,17,13,45,26.5,319.0,1.75,13.0,341.0,340.18,267.18
2017,4,17,14,0,24.0,304.0,1.8,13.0,324.0,314.39,247.76
2017,4,17,14,15,25.0,297.0,1.8,13.0,317.0,309.74,244.71
2017,4,17,14,30,26.0,290.0,1.8,13.0,310.0,305.05,241.56
2017,4,17,14,45,13.0,203.0,1.8,13.0,213.0,206.11,163.63
2017,4,17,15,0,0.0,116.0,1.8,13.0,116.0,108.85,84.91
2017,4,17,15,15,3.5,153.0,1.75,13.0,155.5,148.55,117.98
2017,4,17,15,30,7.0,190.0,1.7,13.0,195.0,189.93,151.96
2017,4,17,15,45,3.5,111.0,1.7,13.0,113.5,107.42,84.61
2017,4,17,16,0,0.0,32.0,1.7,13.0,32.0,29.74,19.66
2017,4,17,16,15,0.0,34.0,1.65,12.5,34.0,31.59,21.41
2017,4,17,16,30,0.0,36.0,1.6,12.0,36.0,33.44,23.13
2017,4,17,16,45,0.0,31.5,1.6,12.0,31.5,29.24,19.61
2017,4,17,17,0,0.0,27.0,1.6,12.0,27.0,25.05,16.06
2017,4,17,17,15,0.0,22.0,1.5,11.5,22.0,20.4,12.09
2017,4,17,17,30,0.0,17.0,1.4,11.0,17.0,15.75,8.07
2017,4,17,17,45,0.0,13.0,1.35,10.5,13.0,12.04,4.8
2017,4,17,18,0,0.0,9.0,1.3,10.0,9.0,8.33,1.49
2017,4,17,18,15,0.0,5.5,1.25,10.0,5.5,5.09,0.0
2017,4,17,18,30,0.0,2.0,1.2,10.0,2.0,1.85,0.0
2017,4,17,18,45,0.0,1.0,1.15,10.0,1.0,0.95,0.0
2017,4,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,18,5,45,90.5,14.5,1.35,9.5,21.5,13.82,0.0
2017,4,18,6,0,181.0,29.0,1.4,10.0,43.0,22.78,11.89
2017,4,18,6,15,293.0,42.0,1.4,10.0,85.5,32.37,22.89
2017,4,18,6,30,405.0,55.0,1.4,10.0,128.0,42.6,32.69
2017,4,18,6,45,481.5,64.0,1.4,10.5,178.0,47.59,37.47
2017,4,18,7,0,558.0,73.0,1.4,11.0,228.0,52.35,41.82
2017,4,18,7,15,608.5,79.5,1.3,11.0,281.0,54.74,43.96
2017,4,18,7,30,659.0,86.0,1.2,11.0,334.0,57.01,45.91
2017,4,18,7,45,696.5,90.5,1.15,11.0,386.5,59.28,47.79
2017,4,18,8,0,734.0,95.0,1.1,11.0,439.0,103.96,59.01
2017,4,18,8,15,761.0,99.5,1.0,11.0,489.5,157.25,93.92
2017,4,18,8,30,788.0,104.0,0.9,11.0,540.0,207.55,133.13
2017,4,18,8,45,811.0,106.0,0.85,11.5,588.0,257.72,175.6
2017,4,18,9,0,834.0,108.0,0.8,12.0,636.0,310.03,220.9
2017,4,18,9,15,599.5,204.0,0.75,12.5,596.5,353.22,264.31
2017,4,18,9,30,365.0,300.0,0.7,13.0,557.0,381.13,291.42
2017,4,18,9,45,359.0,319.5,0.7,13.5,582.5,416.54,319.09
2017,4,18,10,0,353.0,339.0,0.7,14.0,608.0,451.36,345.44
2017,4,18,10,15,304.5,366.0,0.7,14.0,604.5,469.53,359.4
2017,4,18,10,30,256.0,393.0,0.7,14.0,601.0,483.44,369.64
2017,4,18,10,45,220.5,410.0,0.75,14.0,593.0,496.16,379.04
2017,4,18,11,0,185.0,427.0,0.8,14.0,585.0,501.76,382.98
2017,4,18,11,15,193.0,434.5,0.9,14.0,601.5,526.31,401.62
2017,4,18,11,30,201.0,442.0,1.0,14.0,618.0,551.17,420.23
2017,4,18,11,45,565.0,284.0,1.1,14.5,784.0,698.54,533.39
2017,4,18,12,0,929.0,126.0,1.2,15.0,950.0,857.16,645.88
2017,4,18,12,15,929.0,126.5,1.3,14.5,949.5,885.69,665.54
2017,4,18,12,30,929.0,127.0,1.4,14.0,949.0,911.49,685.17
2017,4,18,12,45,919.0,131.5,1.5,14.0,938.0,929.68,698.59
2017,4,18,13,0,909.0,136.0,1.6,14.0,927.0,944.66,710.06
2017,4,18,13,15,905.5,135.0,1.7,14.0,910.5,956.86,719.82
2017,4,18,13,30,902.0,134.0,1.8,14.0,894.0,965.88,727.62
2017,4,18,13,45,896.0,132.5,1.9,14.0,870.0,968.92,731.57
2017,4,18,14,0,890.0,131.0,2.0,14.0,846.0,968.72,733.53
2017,4,18,14,15,881.5,129.0,2.0,13.5,815.0,970.1,736.87
2017,4,18,14,30,873.0,127.0,2.0,13.0,784.0,960.9,733.19
2017,4,18,14,45,861.5,124.5,2.05,13.0,746.5,945.25,724.6
2017,4,18,15,0,850.0,122.0,2.1,13.0,709.0,926.61,714.06
2017,4,18,15,15,834.5,119.0,2.1,13.0,666.0,900.98,698.19
2017,4,18,15,30,819.0,116.0,2.1,13.0,623.0,872.78,680.55
2017,4,18,15,45,798.5,112.5,2.1,13.0,575.5,837.33,657.68
2017,4,18,16,0,778.0,109.0,2.1,13.0,528.0,804.35,636.44
2017,4,18,16,15,750.5,104.5,2.05,12.5,477.0,758.71,606.38
2017,4,18,16,30,723.0,100.0,2.0,12.0,426.0,712.1,575.08
2017,4,18,16,45,682.5,94.5,1.95,12.0,372.5,653.77,533.15
2017,4,18,17,0,642.0,89.0,1.9,12.0,319.0,595.94,490.32
2017,4,18,17,15,588.0,81.5,1.8,11.5,266.0,527.36,437.22
2017,4,18,17,30,534.0,74.0,1.7,11.0,213.0,461.04,383.87
2017,4,18,17,45,454.0,63.5,1.65,10.5,163.5,378.34,315.06
2017,4,18,18,0,374.0,53.0,1.6,10.0,114.0,301.02,248.05
2017,4,18,18,15,254.0,38.5,1.55,9.5,73.0,206.07,163.45
2017,4,18,18,30,134.0,24.0,1.5,9.0,32.0,113.07,50.72
2017,4,18,18,45,67.0,12.0,1.45,8.5,16.0,40.02,0.0
2017,4,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,5,45,85.5,16.0,1.6,7.5,23.0,15.25,0.0
2017,4,19,6,0,171.0,32.0,1.6,8.0,46.0,25.15,14.52
2017,4,19,6,15,275.0,47.0,1.65,8.5,89.0,36.26,26.56
2017,4,19,6,30,379.0,62.0,1.7,9.0,132.0,46.92,36.74
2017,4,19,6,45,204.5,84.5,1.8,9.5,123.5,65.64,53.91
2017,4,19,7,0,30.0,107.0,1.9,10.0,115.0,88.94,74.88
2017,4,19,7,15,40.0,128.0,1.9,10.0,141.5,105.02,89.17
2017,4,19,7,30,50.0,149.0,1.9,10.0,168.0,120.75,102.9
2017,4,19,7,45,44.0,167.0,1.9,10.5,185.5,134.86,114.76
2017,4,19,8,0,38.0,185.0,1.9,11.0,203.0,153.28,122.95
2017,4,19,8,15,35.5,201.5,1.9,11.0,220.0,170.53,136.46
2017,4,19,8,30,33.0,218.0,1.9,11.0,237.0,187.53,150.02
2017,4,19,8,45,182.0,244.0,1.9,11.5,359.0,237.93,184.61
2017,4,19,9,0,331.0,270.0,1.9,12.0,481.0,304.29,233.3
2017,4,19,9,15,335.0,289.5,1.95,12.0,514.5,341.8,264.51
2017,4,19,9,30,339.0,309.0,2.0,12.0,548.0,379.82,295.87
2017,4,19,9,45,365.5,318.5,2.05,12.5,588.5,420.07,327.77
2017,4,19,10,0,392.0,328.0,2.1,13.0,629.0,462.62,361.01
2017,4,19,10,15,292.5,366.0,2.15,13.0,595.0,464.52,363.22
2017,4,19,10,30,193.0,404.0,2.2,13.0,561.0,461.79,360.93
2017,4,19,10,45,276.0,397.5,2.25,13.0,629.5,517.29,404.19
2017,4,19,11,0,359.0,391.0,2.3,13.0,698.0,583.02,454.45
2017,4,19,11,15,379.0,387.0,2.3,13.0,715.5,612.97,476.92
2017,4,19,11,30,399.0,383.0,2.3,13.0,733.0,643.38,499.8
2017,4,19,11,45,336.0,410.5,2.35,13.0,707.0,639.45,495.83
2017,4,19,12,0,273.0,438.0,2.4,13.0,681.0,631.38,488.83
2017,4,19,12,15,278.0,436.0,2.45,13.0,683.5,647.86,501.52
2017,4,19,12,30,283.0,434.0,2.5,13.0,686.0,663.67,513.54
2017,4,19,12,45,299.0,425.0,2.55,13.5,689.0,681.45,526.43
2017,4,19,13,0,315.0,416.0,2.6,14.0,692.0,698.53,538.78
2017,4,19,13,15,247.0,420.0,2.6,13.5,633.5,652.1,504.79
2017,4,19,13,30,179.0,424.0,2.6,13.0,575.0,593.69,461.94
2017,4,19,13,45,197.0,410.0,2.65,13.0,572.0,602.26,470.09
2017,4,19,14,0,215.0,396.0,2.7,13.0,569.0,610.0,477.26
2017,4,19,14,15,147.5,373.0,2.65,12.5,490.0,527.72,415.57
2017,4,19,14,30,80.0,350.0,2.6,12.0,411.0,431.82,342.5
2017,4,19,14,45,49.5,299.0,2.6,12.0,336.5,350.97,280.21
2017,4,19,15,0,19.0,248.0,2.6,12.0,262.0,258.26,206.85
2017,4,19,15,15,189.0,251.5,2.55,12.0,370.0,441.9,358.59
2017,4,19,15,30,359.0,255.0,2.5,12.0,478.0,610.37,491.33
2017,4,19,15,45,179.5,174.0,2.45,12.0,285.5,357.31,292.6
2017,4,19,16,0,0.0,93.0,2.4,12.0,93.0,86.85,67.71
2017,4,19,16,15,0.0,67.5,2.4,11.5,67.5,62.81,48.06
2017,4,19,16,30,0.0,42.0,2.4,11.0,42.0,39.02,27.99
2017,4,19,16,45,0.0,61.5,2.4,11.0,61.5,57.19,43.73
2017,4,19,17,0,0.0,81.0,2.4,11.0,81.0,76.51,60.41
2017,4,19,17,15,0.0,67.5,2.35,11.0,67.5,63.29,49.14
2017,4,19,17,30,0.0,54.0,2.3,11.0,54.0,50.2,37.86
2017,4,19,17,45,0.0,41.5,2.25,11.0,41.5,38.55,27.65
2017,4,19,18,0,0.0,29.0,2.2,11.0,29.0,26.91,17.34
2017,4,19,18,15,0.0,18.5,2.1,10.5,18.5,17.15,8.59
2017,4,19,18,30,0.0,8.0,2.0,10.0,8.0,7.4,0.0
2017,4,19,18,45,0.0,4.0,1.95,10.0,4.0,3.81,0.0
2017,4,19,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,20,5,45,131.5,15.5,2.15,8.5,27.0,14.77,0.0
2017,4,20,6,0,263.0,31.0,2.2,9.0,54.0,25.3,15.05
2017,4,20,6,15,374.5,42.0,2.25,9.0,99.5,33.0,23.68
2017,4,20,6,30,486.0,53.0,2.3,9.0,145.0,40.32,30.84
2017,4,20,6,45,323.0,84.0,2.35,9.5,153.0,62.03,50.68
2017,4,20,7,0,160.0,115.0,2.4,10.0,161.0,90.74,76.52
2017,4,20,7,15,178.5,134.5,2.4,10.0,195.5,104.73,88.93
2017,4,20,7,30,197.0,154.0,2.4,10.0,230.0,118.3,100.76
2017,4,20,7,45,495.5,120.0,2.4,10.5,347.0,86.38,64.15
2017,4,20,8,0,794.0,86.0,2.4,11.0,464.0,112.96,62.49
2017,4,20,8,15,817.0,89.5,2.35,11.0,514.5,162.34,95.45
2017,4,20,8,30,840.0,93.0,2.3,11.0,565.0,214.21,137.42
2017,4,20,8,45,858.5,95.5,2.3,11.5,612.0,266.56,183.11
2017,4,20,9,0,877.0,98.0,2.3,12.0,659.0,326.71,236.08
2017,4,20,9,15,889.5,100.0,2.25,12.5,701.0,379.27,282.83
2017,4,20,9,30,902.0,102.0,2.2,13.0,743.0,432.26,328.96
2017,4,20,9,45,908.5,105.5,2.2,13.5,778.5,484.13,373.08
2017,4,20,10,0,915.0,109.0,2.2,14.0,814.0,535.45,415.36
2017,4,20,10,15,921.5,110.5,2.15,14.0,843.0,584.33,455.12
2017,4,20,10,30,928.0,112.0,2.1,14.0,872.0,632.23,492.96
2017,4,20,10,45,934.0,112.5,2.1,14.0,894.5,677.78,528.32
2017,4,20,11,0,940.0,113.0,2.1,14.0,917.0,721.88,561.8
2017,4,20,11,15,942.0,113.5,2.1,14.0,931.5,761.58,591.38
2017,4,20,11,30,944.0,114.0,2.1,14.0,946.0,799.18,617.3
2017,4,20,11,45,944.5,114.5,2.15,14.5,952.0,833.38,639.86
2017,4,20,12,0,945.0,115.0,2.2,15.0,958.0,865.08,660.56
2017,4,20,12,15,944.0,115.0,2.3,15.0,956.5,892.45,679.93
2017,4,20,12,30,943.0,115.0,2.4,15.0,955.0,916.98,697.45
2017,4,20,12,45,941.0,114.5,2.55,15.0,945.5,937.22,712.59
2017,4,20,13,0,939.0,114.0,2.7,15.0,936.0,954.38,725.77
2017,4,20,13,15,935.0,113.0,2.8,15.0,919.0,966.07,734.92
2017,4,20,13,30,931.0,112.0,2.9,15.0,902.0,974.49,742.03
2017,4,20,13,45,924.5,111.0,3.0,15.0,877.5,977.32,745.49
2017,4,20,14,0,918.0,110.0,3.1,15.0,853.0,976.85,746.87
2017,4,20,14,15,909.5,108.5,3.15,15.0,821.5,970.7,744.11
2017,4,20,14,30,901.0,107.0,3.2,15.0,790.0,961.34,739.31
2017,4,20,14,45,889.5,105.0,3.25,15.0,752.0,945.55,730.17
2017,4,20,15,0,878.0,103.0,3.3,15.0,714.0,926.79,719.07
2017,4,20,15,15,863.5,100.5,3.35,14.5,671.0,901.95,705.03
2017,4,20,15,30,849.0,98.0,3.4,14.0,628.0,882.02,694.46
2017,4,20,15,45,828.0,95.5,3.45,14.0,580.0,846.55,671.27
2017,4,20,16,0,807.0,93.0,3.5,14.0,532.0,809.14,646.52
2017,4,20,16,15,781.5,89.5,3.5,13.5,481.0,765.17,617.45
2017,4,20,16,30,756.0,86.0,3.5,13.0,430.0,720.04,586.9
2017,4,20,16,45,717.0,82.0,3.5,13.0,377.0,667.2,548.64
2017,4,20,17,0,678.0,78.0,3.5,13.0,324.0,611.18,506.91
2017,4,20,17,15,627.5,72.0,3.5,12.5,271.5,545.51,456.34
2017,4,20,17,30,577.0,66.0,3.5,12.0,219.0,481.93,404.72
2017,4,20,17,45,494.5,58.0,3.5,11.5,169.0,398.89,334.75
2017,4,20,18,0,412.0,50.0,3.5,11.0,119.0,321.41,266.82
2017,4,20,18,15,292.0,37.5,3.45,10.5,78.0,225.96,181.34
2017,4,20,18,30,172.0,25.0,3.4,10.0,37.0,134.63,76.53
2017,4,20,18,45,86.0,12.5,3.4,10.0,18.5,48.93,0.0
2017,4,20,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,5,45,117.0,16.5,1.85,9.5,27.0,13.04,0.0
2017,4,21,6,0,234.0,33.0,1.8,10.0,54.0,25.83,15.81
2017,4,21,6,15,341.0,45.0,1.8,10.5,99.0,35.55,25.85
2017,4,21,6,30,448.0,57.0,1.8,11.0,144.0,43.66,33.6
2017,4,21,6,45,521.5,65.5,1.8,11.5,195.5,48.17,37.88
2017,4,21,7,0,595.0,74.0,1.8,12.0,247.0,52.48,41.77
2017,4,21,7,15,642.5,80.0,1.75,12.5,300.5,54.48,43.44
2017,4,21,7,30,690.0,86.0,1.7,13.0,354.0,56.38,44.93
2017,4,21,7,45,727.0,90.5,1.7,13.5,407.5,69.08,44.57
2017,4,21,8,0,764.0,95.0,1.7,14.0,461.0,121.44,68.94
2017,4,21,8,15,788.5,98.5,1.65,14.0,511.5,169.41,101.06
2017,4,21,8,30,813.0,102.0,1.6,14.0,562.0,220.07,141.62
2017,4,21,8,45,835.0,104.0,1.55,14.5,610.0,271.42,185.52
2017,4,21,9,0,857.0,106.0,1.5,15.0,658.0,324.77,231.88
2017,4,21,9,15,870.5,108.5,1.45,15.5,700.0,377.45,277.58
2017,4,21,9,30,884.0,111.0,1.4,16.0,742.0,435.94,326.5
2017,4,21,9,45,898.5,111.0,1.35,16.5,779.5,487.56,368.84
2017,4,21,10,0,913.0,111.0,1.3,17.0,817.0,539.35,409.88
2017,4,21,10,15,920.5,112.5,1.25,17.0,847.0,588.63,448.47
2017,4,21,10,30,928.0,114.0,1.2,17.0,877.0,637.03,485.18
2017,4,21,10,45,932.5,115.5,1.2,17.0,899.0,682.47,519.13
2017,4,21,11,0,937.0,117.0,1.2,17.0,921.0,726.38,551.14
2017,4,21,11,15,940.0,118.0,1.2,17.0,936.5,767.08,580.21
2017,4,21,11,30,943.0,119.0,1.2,17.0,952.0,805.77,605.79
2017,4,21,11,45,940.0,122.0,1.2,17.5,957.5,839.52,626.62
2017,4,21,12,0,937.0,125.0,1.2,18.0,963.0,870.63,645.54
2017,4,21,12,15,936.5,125.0,1.2,18.0,962.0,898.26,663.29
2017,4,21,12,30,936.0,125.0,1.2,18.0,961.0,923.12,679.24
2017,4,21,12,45,931.0,126.5,1.3,18.0,951.0,942.62,693.34
2017,4,21,13,0,926.0,128.0,1.4,18.0,941.0,959.01,705.59
2017,4,21,13,15,922.0,127.0,1.45,18.0,924.0,970.68,714.16
2017,4,21,13,30,918.0,126.0,1.5,18.0,907.0,979.11,720.83
2017,4,21,13,45,910.5,125.5,1.55,18.0,882.5,981.59,723.8
2017,4,21,14,0,903.0,125.0,1.6,18.0,858.0,980.8,724.87
2017,4,21,14,15,894.5,123.0,1.6,17.5,826.5,974.29,723.01
2017,4,21,14,30,886.0,121.0,1.6,17.0,795.0,964.59,719.25
2017,4,21,14,45,875.5,118.5,1.65,17.0,757.5,957.22,716.53
2017,4,21,15,0,865.0,116.0,1.7,17.0,720.0,939.14,706.75
2017,4,21,15,15,850.5,113.0,1.7,16.5,676.5,914.0,693.01
2017,4,21,15,30,836.0,110.0,1.7,16.0,633.0,886.24,677.48
2017,4,21,15,45,823.0,104.0,1.75,16.0,586.5,853.89,657.97
2017,4,21,16,0,810.0,98.0,1.8,16.0,540.0,819.22,636.62
2017,4,21,16,15,785.0,94.0,1.8,15.5,489.5,774.93,608.74
2017,4,21,16,30,760.0,90.0,1.8,15.0,439.0,729.41,579.4
2017,4,21,16,45,724.5,85.0,1.8,15.0,385.5,678.13,543.97
2017,4,21,17,0,689.0,80.0,1.8,15.0,332.0,623.03,504.7
2017,4,21,17,15,639.0,73.5,1.85,14.0,279.0,556.57,456.69
2017,4,21,17,30,589.0,67.0,1.9,13.0,226.0,492.13,407.1
2017,4,21,17,45,506.5,59.5,1.95,12.5,175.0,408.99,338.98
2017,4,21,18,0,424.0,52.0,2.0,12.0,124.0,331.25,272.37
2017,4,21,18,15,304.0,39.0,2.1,11.5,81.5,234.39,187.33
2017,4,21,18,30,184.0,26.0,2.2,11.0,39.0,143.03,86.88
2017,4,21,18,45,92.0,13.0,2.35,11.0,19.5,52.17,0.0
2017,4,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,12.0,1.15,9.5,12.0,11.13,0.0
2017,4,22,6,0,0.0,24.0,1.1,10.0,24.0,22.29,13.14
2017,4,22,6,15,0.0,42.5,1.05,10.0,42.5,38.66,28.76
2017,4,22,6,30,0.0,61.0,1.0,10.0,61.0,54.72,43.72
2017,4,22,6,45,3.5,82.0,1.0,10.5,83.0,72.54,59.95
2017,4,22,7,0,7.0,103.0,1.0,11.0,105.0,90.17,75.64
2017,4,22,7,15,13.5,123.0,1.0,11.0,128.0,106.9,90.36
2017,4,22,7,30,20.0,143.0,1.0,11.0,151.0,123.47,104.66
2017,4,22,7,45,111.5,174.5,1.0,11.5,227.5,135.5,107.63
2017,4,22,8,0,203.0,206.0,1.0,12.0,304.0,173.59,132.44
2017,4,22,8,15,220.0,227.5,1.05,12.0,344.5,205.9,155.97
2017,4,22,8,30,237.0,249.0,1.1,12.0,385.0,240.26,182.6
2017,4,22,8,45,378.0,232.0,1.2,12.5,468.0,270.34,201.96
2017,4,22,9,0,519.0,215.0,1.3,13.0,551.0,314.38,234.66
2017,4,22,9,15,550.0,221.5,1.45,13.0,597.5,360.27,273.3
2017,4,22,9,30,581.0,228.0,1.6,13.0,644.0,408.99,313.97
2017,4,22,9,45,519.5,265.0,1.8,13.5,650.5,444.33,343.99
2017,4,22,10,0,458.0,302.0,2.0,14.0,657.0,473.8,368.18
2017,4,22,10,15,491.5,305.5,2.15,14.0,699.5,520.72,405.45
2017,4,22,10,30,525.0,309.0,2.3,14.0,742.0,570.05,444.01
2017,4,22,10,45,505.0,326.0,2.5,14.0,751.5,599.71,467.24
2017,4,22,11,0,485.0,343.0,2.7,14.0,761.0,627.17,488.53
2017,4,22,11,15,472.0,354.0,2.8,14.0,766.0,652.17,507.46
2017,4,22,11,30,459.0,365.0,2.9,14.0,771.0,675.44,524.89
2017,4,22,11,45,427.0,380.0,3.0,14.0,760.5,685.93,532.47
2017,4,22,12,0,395.0,395.0,3.1,14.0,750.0,692.04,536.83
2017,4,22,12,15,366.5,409.0,3.05,13.5,738.0,698.44,541.75
2017,4,22,12,30,338.0,423.0,3.0,13.0,726.0,702.66,545.03
2017,4,22,12,45,411.0,390.0,2.95,13.0,755.0,747.95,580.04
2017,4,22,13,0,484.0,357.0,2.9,13.0,784.0,800.33,619.37
2017,4,22,13,15,378.0,386.0,2.85,13.0,716.0,738.9,572.62
2017,4,22,13,30,272.0,415.0,2.8,13.0,648.0,680.86,528.29
2017,4,22,13,45,236.0,408.5,2.8,13.0,606.5,638.3,497.55
2017,4,22,14,0,200.0,402.0,2.8,13.0,565.0,603.77,472.1
2017,4,22,14,15,298.0,362.5,2.8,12.5,595.5,670.06,526.01
2017,4,22,14,30,396.0,323.0,2.8,12.0,626.0,722.73,569.15
2017,4,22,14,45,238.0,321.0,2.8,12.0,501.0,576.09,457.21
2017,4,22,15,0,80.0,319.0,2.8,12.0,376.0,404.17,322.77
2017,4,22,15,15,92.0,302.5,2.75,12.0,364.0,399.39,321.07
2017,4,22,15,30,104.0,286.0,2.7,12.0,352.0,393.89,318.08
2017,4,22,15,45,125.5,265.0,2.65,12.0,338.5,403.97,327.57
2017,4,22,16,0,147.0,244.0,2.6,12.0,325.0,398.96,325.32
2017,4,22,16,15,388.0,175.5,2.6,11.5,361.0,543.22,446.97
2017,4,22,16,30,629.0,107.0,2.6,11.0,397.0,651.55,536.26
2017,4,22,16,45,655.5,94.5,2.6,11.0,365.5,638.57,527.14
2017,4,22,17,0,682.0,82.0,2.6,11.0,334.0,621.75,515.65
2017,4,22,17,15,633.0,75.5,2.55,11.0,281.0,556.12,464.34
2017,4,22,17,30,584.0,69.0,2.5,11.0,228.0,492.43,412.38
2017,4,22,17,45,528.0,58.5,2.45,11.0,179.0,422.04,352.94
2017,4,22,18,0,472.0,48.0,2.4,11.0,130.0,355.22,293.98
2017,4,22,18,15,353.0,37.0,2.35,10.5,86.5,258.87,208.6
2017,4,22,18,30,234.0,26.0,2.3,10.0,43.0,168.71,109.16
2017,4,22,18,45,117.0,13.0,2.3,9.5,21.5,63.21,0.0
2017,4,22,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,5,45,147.0,17.0,3.55,9.0,32.0,13.46,0.0
2017,4,23,6,0,294.0,34.0,3.6,9.0,64.0,27.49,17.79
2017,4,23,6,15,399.0,44.0,3.6,9.0,110.0,34.15,24.88
2017,4,23,6,30,504.0,54.0,3.6,9.0,156.0,40.51,31.09
2017,4,23,6,45,566.5,62.0,3.65,9.5,207.5,44.76,35.11
2017,4,23,7,0,629.0,70.0,3.7,10.0,259.0,48.8,38.76
2017,4,23,7,15,673.5,75.5,3.65,10.5,312.0,50.6,40.26
2017,4,23,7,30,718.0,81.0,3.6,11.0,365.0,52.29,41.59
2017,4,23,7,45,744.5,87.0,3.6,11.5,417.0,78.94,49.03
2017,4,23,8,0,771.0,93.0,3.6,12.0,469.0,126.61,72.06
2017,4,23,8,15,794.5,97.0,3.55,12.0,519.0,175.32,106.53
2017,4,23,8,30,818.0,101.0,3.5,12.0,569.0,226.59,148.95
2017,4,23,8,45,829.5,106.5,3.5,12.5,614.0,278.6,194.92
2017,4,23,9,0,841.0,112.0,3.5,13.0,659.0,331.52,242.34
2017,4,23,9,15,854.5,114.5,3.45,13.0,700.5,383.36,288.99
2017,4,23,9,30,868.0,117.0,3.4,13.0,742.0,435.88,335.41
2017,4,23,9,45,864.5,126.0,3.4,13.5,774.0,486.83,379.0
2017,4,23,10,0,861.0,135.0,3.4,14.0,806.0,536.5,420.17
2017,4,23,10,15,868.5,137.0,3.45,14.0,835.0,584.59,459.91
2017,4,23,10,30,876.0,139.0,3.5,14.0,864.0,631.98,498.17
2017,4,23,10,45,885.0,138.0,3.55,14.0,886.5,677.88,534.53
2017,4,23,11,0,894.0,137.0,3.6,14.0,909.0,720.82,568.02
2017,4,23,11,15,897.0,137.5,3.6,14.0,923.5,759.52,597.57
2017,4,23,11,30,900.0,138.0,3.6,14.0,938.0,796.32,624.21
2017,4,23,11,45,903.5,136.5,3.65,14.0,944.5,829.66,647.94
2017,4,23,12,0,907.0,135.0,3.7,14.0,951.0,860.78,670.05
2017,4,23,12,15,906.5,135.0,3.7,14.0,950.0,887.58,688.81
2017,4,23,12,30,906.0,135.0,3.7,14.0,949.0,911.71,705.72
2017,4,23,12,45,908.5,131.5,3.7,14.0,941.0,932.33,720.21
2017,4,23,13,0,911.0,128.0,3.7,14.0,933.0,950.06,732.78
2017,4,23,13,15,907.0,127.0,3.75,13.5,916.0,961.36,742.69
2017,4,23,13,30,903.0,126.0,3.8,13.0,899.0,969.5,750.6
2017,4,23,13,45,894.0,126.5,3.9,13.0,874.0,971.35,753.23
2017,4,23,14,0,885.0,127.0,4.0,13.0,849.0,970.02,753.81
2017,4,23,14,15,876.5,125.0,4.1,13.0,818.0,963.38,750.82
2017,4,23,14,30,868.0,123.0,4.2,13.0,787.0,961.45,751.31
2017,4,23,14,45,854.0,122.0,4.3,13.0,749.0,944.84,741.68
2017,4,23,15,0,840.0,121.0,4.4,13.0,711.0,925.36,730.24
2017,4,23,15,15,824.0,118.0,4.4,12.5,668.0,899.09,714.45
2017,4,23,15,30,808.0,115.0,4.4,12.0,625.0,870.33,696.77
2017,4,23,15,45,779.0,115.0,4.4,12.0,576.5,831.34,670.08
2017,4,23,16,0,750.0,115.0,4.4,12.0,528.0,795.6,645.62
2017,4,23,16,15,722.0,110.0,4.35,11.5,477.5,749.32,613.73
2017,4,23,16,30,694.0,105.0,4.3,11.0,427.0,702.19,580.62
2017,4,23,16,45,664.5,97.5,4.25,11.0,376.0,650.35,542.04
2017,4,23,17,0,635.0,90.0,4.2,11.0,325.0,598.39,502.52
2017,4,23,17,15,583.5,82.5,4.1,10.5,273.0,531.32,449.15
2017,4,23,17,30,532.0,75.0,4.0,10.0,221.0,466.41,395.71
2017,4,23,17,45,468.5,64.5,3.95,10.0,173.0,393.3,332.88
2017,4,23,18,0,405.0,54.0,3.9,10.0,125.0,324.31,271.37
2017,4,23,18,15,291.0,41.0,3.85,9.5,83.5,229.91,187.06
2017,4,23,18,30,177.0,28.0,3.8,9.0,42.0,145.09,97.76
2017,4,23,18,45,88.5,14.0,3.75,9.0,21.0,51.96,0.0
2017,4,23,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,11.5,2.45,9.5,11.5,10.66,0.0
2017,4,24,6,0,0.0,23.0,2.5,10.0,23.0,21.35,12.66
2017,4,24,6,15,0.0,40.0,2.55,10.0,40.0,36.81,27.2
2017,4,24,6,30,0.0,57.0,2.6,10.0,57.0,51.77,41.12
2017,4,24,6,45,0.0,76.0,2.7,10.0,76.0,68.17,56.17
2017,4,24,7,0,0.0,95.0,2.8,10.0,95.0,84.39,70.83
2017,4,24,7,15,2.0,114.0,2.85,10.0,115.0,100.45,85.09
2017,4,24,7,30,4.0,133.0,2.9,10.0,135.0,116.36,98.99
2017,4,24,7,45,2.0,132.0,2.95,10.5,133.0,117.44,94.81
2017,4,24,8,0,0.0,131.0,3.0,11.0,131.0,118.08,94.89
2017,4,24,8,15,34.5,189.5,2.95,11.0,209.5,163.97,131.21
2017,4,24,8,30,69.0,248.0,2.9,11.0,288.0,217.69,173.38
2017,4,24,8,45,38.0,223.0,2.9,11.0,245.5,199.25,159.27
2017,4,24,9,0,7.0,198.0,2.9,11.0,203.0,180.46,144.72
2017,4,24,9,15,11.5,222.5,2.9,11.0,231.0,204.25,163.71
2017,4,24,9,30,16.0,247.0,2.9,11.0,259.0,228.67,183.03
2017,4,24,9,45,21.5,274.5,2.9,11.5,291.5,256.72,204.78
2017,4,24,10,0,27.0,302.0,2.9,12.0,324.0,279.41,222.07
2017,4,24,10,15,25.0,306.0,2.95,12.0,326.5,290.76,230.76
2017,4,24,10,30,23.0,310.0,3.0,12.0,329.0,295.67,234.41
2017,4,24,10,45,51.5,363.0,3.05,12.0,407.5,358.46,283.7
2017,4,24,11,0,80.0,416.0,3.1,12.0,486.0,428.87,338.0
2017,4,24,11,15,64.5,407.0,3.15,12.0,464.0,416.89,328.28
2017,4,24,11,30,49.0,398.0,3.2,12.0,442.0,403.2,317.51
2017,4,24,11,45,46.0,396.5,3.25,12.5,438.0,404.55,317.99
2017,4,24,12,0,43.0,395.0,3.3,13.0,434.0,405.5,318.12
2017,4,24,12,15,54.0,409.0,3.3,13.0,458.0,432.44,339.01
2017,4,24,12,30,65.0,423.0,3.3,13.0,482.0,460.22,360.36
2017,4,24,12,45,155.5,432.0,3.35,13.0,570.5,560.16,438.43
2017,4,24,13,0,246.0,441.0,3.4,13.0,659.0,658.3,513.36
2017,4,24,13,15,203.5,436.0,3.45,12.5,614.5,623.34,487.4
2017,4,24,13,30,161.0,431.0,3.5,12.0,570.0,586.4,460.39
2017,4,24,13,45,184.5,417.5,3.55,12.0,572.0,600.66,472.81
2017,4,24,14,0,208.0,404.0,3.6,12.0,574.0,614.21,484.49
2017,4,24,14,15,136.0,375.5,3.6,12.0,485.5,521.0,412.98
2017,4,24,14,30,64.0,347.0,3.6,12.0,397.0,413.94,329.62
2017,4,24,14,45,52.5,319.5,3.6,12.0,359.0,376.27,301.02
2017,4,24,15,0,41.0,292.0,3.6,12.0,321.0,338.12,271.45
2017,4,24,15,15,156.0,286.5,3.65,12.0,387.0,452.97,366.75
2017,4,24,15,30,271.0,281.0,3.7,12.0,453.0,564.86,457.11
2017,4,24,15,45,227.0,263.5,3.75,12.0,400.0,491.17,399.97
2017,4,24,16,0,183.0,246.0,3.8,12.0,347.0,432.25,354.03
2017,4,24,16,15,355.0,191.5,3.8,11.5,364.5,522.03,432.19
2017,4,24,16,30,527.0,137.0,3.8,11.0,382.0,601.44,500.35
2017,4,24,16,45,571.0,116.0,3.8,11.0,353.5,601.25,501.75
2017,4,24,17,0,615.0,95.0,3.8,11.0,325.0,590.83,495.22
2017,4,24,17,15,563.0,87.5,3.7,10.5,273.5,523.95,442.03
2017,4,24,17,30,511.0,80.0,3.6,10.0,222.0,459.22,388.99
2017,4,24,17,45,437.0,70.0,3.55,10.0,173.5,378.17,319.86
2017,4,24,18,0,363.0,60.0,3.5,10.0,125.0,306.91,256.69
2017,4,24,18,15,255.5,45.5,3.5,9.5,84.0,218.01,177.45
2017,4,24,18,30,148.0,31.0,3.5,9.0,43.0,137.04,94.98
2017,4,24,18,45,74.0,15.5,3.55,9.0,21.5,47.21,0.0
2017,4,24,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,3.0,1.9,9.0,3.0,2.77,0.0
2017,4,25,6,0,0.0,6.0,1.9,9.0,6.0,5.55,0.0
2017,4,25,6,15,0.0,10.0,1.95,9.0,10.0,9.26,2.67
2017,4,25,6,30,0.0,14.0,2.0,9.0,14.0,12.97,6.17
2017,4,25,6,45,0.0,18.5,2.05,9.5,18.5,17.14,10.03
2017,4,25,7,0,0.0,23.0,2.1,10.0,23.0,21.33,13.83
2017,4,25,7,15,0.0,28.0,2.2,10.0,28.0,25.98,18.04
2017,4,25,7,30,0.0,33.0,2.3,10.0,33.0,30.64,22.2
2017,4,25,7,45,0.0,80.5,2.4,10.5,80.5,74.95,58.86
2017,4,25,8,0,0.0,128.0,2.5,11.0,128.0,115.71,92.9
2017,4,25,8,15,0.0,122.5,2.55,11.0,122.5,111.97,89.39
2017,4,25,8,30,0.0,117.0,2.6,11.0,117.0,107.74,85.57
2017,4,25,8,45,30.5,201.5,2.65,11.5,221.5,181.22,144.69
2017,4,25,9,0,61.0,286.0,2.7,12.0,326.0,258.99,206.02
2017,4,25,9,15,175.5,308.5,2.65,12.0,434.0,316.13,249.0
2017,4,25,9,30,290.0,331.0,2.6,12.0,542.0,385.63,302.63
2017,4,25,9,45,310.0,343.5,2.6,12.5,579.0,423.52,332.24
2017,4,25,10,0,330.0,356.0,2.6,13.0,616.0,463.21,362.94
2017,4,25,10,15,355.5,361.5,2.6,13.0,650.5,501.87,393.2
2017,4,25,10,30,381.0,367.0,2.6,13.0,685.0,542.36,424.52
2017,4,25,10,45,276.5,402.5,2.6,13.5,636.5,527.87,411.91
2017,4,25,11,0,172.0,438.0,2.6,14.0,588.0,507.54,394.41
2017,4,25,11,15,203.5,442.5,2.65,14.0,623.0,545.8,423.81
2017,4,25,11,30,235.0,447.0,2.7,14.0,658.0,585.99,454.16
2017,4,25,11,45,159.0,443.5,2.75,14.0,586.5,536.95,416.44
2017,4,25,12,0,83.0,440.0,2.8,14.0,515.0,479.98,372.56
2017,4,25,12,15,90.5,443.0,2.85,13.5,525.0,495.39,385.5
2017,4,25,12,30,98.0,446.0,2.9,13.0,535.0,511.0,398.29
2017,4,25,12,45,268.5,408.0,2.95,13.0,648.0,642.96,501.56
2017,4,25,13,0,439.0,370.0,3.0,13.0,761.0,776.04,602.14
2017,4,25,13,15,329.5,399.0,2.95,13.0,689.5,710.35,551.21
2017,4,25,13,30,220.0,428.0,2.9,13.0,618.0,638.38,496.35
2017,4,25,13,45,271.5,404.0,2.9,13.0,632.0,678.85,528.6
2017,4,25,14,0,323.0,380.0,2.9,13.0,646.0,708.7,552.46
2017,4,25,14,15,316.0,366.5,2.85,13.0,618.5,693.12,541.54
