Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,14,30,309.0,353.0,2.8,13.0,591.0,676.04,529.87
2017,4,25,14,45,296.0,337.5,2.8,13.0,556.5,649.74,511.55
2017,4,25,15,0,283.0,322.0,2.8,13.0,522.0,622.22,492.27
2017,4,25,15,15,217.0,308.0,2.75,13.0,456.0,533.3,425.18
2017,4,25,15,30,151.0,294.0,2.7,13.0,390.0,458.97,367.87
2017,4,25,15,45,93.0,256.0,2.7,13.0,314.0,351.57,284.02
2017,4,25,16,0,35.0,218.0,2.7,13.0,238.0,259.29,209.72
2017,4,25,16,15,51.0,205.5,2.6,12.5,231.5,260.79,212.85
2017,4,25,16,30,67.0,193.0,2.5,12.0,225.0,261.55,215.05
2017,4,25,16,45,33.5,152.5,2.45,12.0,168.5,188.29,154.44
2017,4,25,17,0,0.0,112.0,2.4,12.0,112.0,109.5,87.92
2017,4,25,17,15,0.0,94.5,2.25,11.5,94.5,92.2,73.7
2017,4,25,17,30,0.0,77.0,2.1,11.0,77.0,74.76,58.96
2017,4,25,17,45,0.0,60.0,2.0,11.0,60.0,57.69,44.16
2017,4,25,18,0,0.0,43.0,1.9,11.0,43.0,40.35,28.95
2017,4,25,18,15,0.0,29.0,1.8,10.5,29.0,26.93,17.05
2017,4,25,18,30,0.0,15.0,1.7,10.0,15.0,13.91,4.83
2017,4,25,18,45,0.0,7.5,1.6,10.0,7.5,7.15,0.0
2017,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,16.5,2.05,11.0,16.5,15.31,3.17
2017,4,26,6,0,0.0,33.0,2.1,11.0,33.0,30.16,20.43
2017,4,26,6,15,6.0,53.5,2.05,11.0,54.5,47.81,36.94
2017,4,26,6,30,12.0,74.0,2.0,11.0,76.0,65.24,53.07
2017,4,26,6,45,20.5,94.5,2.0,11.5,100.0,79.56,66.04
2017,4,26,7,0,29.0,115.0,2.0,12.0,124.0,95.5,80.12
2017,4,26,7,15,35.5,136.0,2.0,12.0,149.0,111.43,94.05
2017,4,26,7,30,42.0,157.0,2.0,12.0,174.0,127.0,107.43
2017,4,26,7,45,21.5,154.5,2.05,12.0,163.0,135.81,108.99
2017,4,26,8,0,1.0,152.0,2.1,12.0,152.0,135.31,108.66
2017,4,26,8,15,18.5,191.5,2.15,12.0,202.0,171.02,136.96
2017,4,26,8,30,36.0,231.0,2.2,12.0,252.0,200.21,159.58
2017,4,26,8,45,42.5,255.0,2.25,12.0,281.5,224.92,179.02
2017,4,26,9,0,49.0,279.0,2.3,12.0,311.0,250.63,199.24
2017,4,26,9,15,71.0,309.5,2.35,12.0,359.5,287.71,228.14
2017,4,26,9,30,93.0,340.0,2.4,12.0,408.0,327.49,259.1
2017,4,26,9,45,77.0,347.5,2.5,12.0,406.0,334.71,264.87
2017,4,26,10,0,61.0,355.0,2.6,12.0,404.0,340.15,269.14
2017,4,26,10,15,40.0,324.5,2.6,12.0,357.5,309.62,245.13
2017,4,26,10,30,19.0,294.0,2.6,12.0,311.0,279.5,221.25
2017,4,26,10,45,49.5,356.0,2.65,12.5,399.5,351.68,277.48
2017,4,26,11,0,80.0,418.0,2.7,13.0,488.0,431.3,337.92
2017,4,26,11,15,67.0,413.0,2.75,13.0,472.0,424.54,332.2
2017,4,26,11,30,54.0,408.0,2.8,13.0,456.0,416.39,325.78
2017,4,26,11,45,59.0,417.0,2.85,13.0,470.0,433.89,339.27
2017,4,26,12,0,64.0,426.0,2.9,13.0,484.0,451.79,352.95
2017,4,26,12,15,39.5,352.0,2.95,13.0,388.0,366.61,287.78
2017,4,26,12,30,15.0,278.0,3.0,13.0,292.0,274.07,215.79
2017,4,26,12,45,15.0,280.5,3.1,13.0,294.5,277.55,218.94
2017,4,26,13,0,15.0,283.0,3.2,13.0,297.0,281.02,221.83
2017,4,26,13,15,41.0,343.0,3.25,13.0,379.5,372.77,294.26
2017,4,26,13,30,67.0,403.0,3.3,13.0,462.0,461.26,362.57
2017,4,26,13,45,69.5,391.0,3.35,13.0,450.0,455.29,358.29
2017,4,26,14,0,72.0,379.0,3.4,13.0,438.0,448.91,354.17
2017,4,26,14,15,45.0,325.0,3.4,13.0,361.5,369.52,292.91
2017,4,26,14,30,18.0,271.0,3.4,13.0,285.0,278.29,221.26
2017,4,26,14,45,154.5,296.0,3.4,13.0,406.5,458.94,368.25
2017,4,26,15,0,291.0,321.0,3.4,13.0,528.0,628.97,500.76
2017,4,26,15,15,212.5,308.0,3.4,13.0,454.0,529.46,423.77
2017,4,26,15,30,134.0,295.0,3.4,13.0,380.0,444.98,357.8
2017,4,26,15,45,172.5,270.5,3.4,13.0,372.0,452.04,366.15
2017,4,26,16,0,211.0,246.0,3.4,13.0,364.0,456.53,372.09
2017,4,26,16,15,272.5,213.0,3.4,13.0,351.0,480.43,393.8
2017,4,26,16,30,334.0,180.0,3.4,13.0,338.0,485.71,400.92
2017,4,26,16,45,176.5,158.5,3.45,13.0,241.0,317.93,264.23
2017,4,26,17,0,19.0,137.0,3.5,13.0,144.0,151.81,123.63
2017,4,26,17,15,13.0,117.5,3.5,12.5,122.0,127.8,103.95
2017,4,26,17,30,7.0,98.0,3.5,12.0,100.0,104.04,83.87
2017,4,26,17,45,225.0,76.0,3.5,11.5,117.5,243.01,205.27
2017,4,26,18,0,443.0,54.0,3.5,11.0,135.0,348.93,291.89
2017,4,26,18,15,334.0,42.5,3.5,10.5,92.5,257.39,210.14
2017,4,26,18,30,225.0,31.0,3.5,10.0,50.0,176.54,128.88
2017,4,26,18,45,112.5,15.5,3.5,10.0,25.0,64.52,0.0
2017,4,26,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,4.5,3.7,7.0,4.5,0.0,0.0
2017,4,27,5,30,0.0,9.0,3.7,7.0,9.0,8.58,0.0
2017,4,27,5,45,100.5,25.0,3.7,7.5,36.5,20.71,7.89
2017,4,27,6,0,201.0,41.0,3.7,8.0,64.0,31.75,22.2
2017,4,27,6,15,262.0,57.5,3.7,8.5,104.0,43.7,33.68
2017,4,27,6,30,323.0,74.0,3.7,9.0,144.0,55.11,44.38
2017,4,27,6,45,363.5,89.5,3.7,9.5,188.0,65.18,53.63
2017,4,27,7,0,404.0,105.0,3.7,10.0,232.0,74.74,62.16
2017,4,27,7,15,447.0,113.5,3.7,10.5,277.0,78.73,65.51
2017,4,27,7,30,490.0,122.0,3.7,11.0,322.0,82.49,68.54
2017,4,27,7,45,619.5,111.0,3.7,11.5,398.5,97.9,62.02
2017,4,27,8,0,749.0,100.0,3.7,12.0,475.0,136.36,78.76
2017,4,27,8,15,771.5,104.5,3.65,12.5,524.5,190.14,119.44
2017,4,27,8,30,794.0,109.0,3.6,13.0,574.0,240.5,161.68
2017,4,27,8,45,801.5,116.5,3.6,13.5,617.0,291.81,207.21
2017,4,27,9,0,809.0,124.0,3.6,14.0,660.0,343.65,253.45
2017,4,27,9,15,822.0,126.5,3.6,14.0,700.0,393.62,298.11
2017,4,27,9,30,835.0,129.0,3.6,14.0,740.0,444.26,342.54
2017,4,27,9,45,857.5,124.0,3.6,14.5,777.5,493.34,384.12
2017,4,27,10,0,880.0,119.0,3.6,15.0,815.0,547.22,428.19
2017,4,27,10,15,887.0,120.5,3.65,15.0,843.5,594.42,467.03
2017,4,27,10,30,894.0,122.0,3.7,15.0,872.0,640.74,504.31
2017,4,27,10,45,893.0,127.0,3.75,15.0,892.0,683.91,538.32
2017,4,27,11,0,892.0,132.0,3.8,15.0,912.0,725.23,570.28
2017,4,27,11,15,895.0,132.5,3.9,15.0,926.0,763.52,599.67
2017,4,27,11,30,898.0,133.0,4.0,15.0,940.0,799.92,625.9
2017,4,27,11,45,897.0,135.0,4.1,15.5,946.0,832.5,648.1
2017,4,27,12,0,896.0,137.0,4.2,16.0,952.0,862.69,668.51
2017,4,27,12,15,895.0,136.5,4.25,16.0,950.0,888.07,686.52
2017,4,27,12,30,894.0,136.0,4.3,16.0,948.0,910.79,702.73
2017,4,27,12,45,695.0,249.0,4.35,16.0,876.5,875.3,677.41
2017,4,27,13,0,496.0,362.0,4.4,16.0,805.0,822.01,634.35
2017,4,27,13,15,699.5,241.0,4.4,15.5,853.0,904.34,701.76
2017,4,27,13,30,903.0,120.0,4.4,15.0,901.0,971.05,750.14
2017,4,27,13,45,890.5,123.0,4.45,15.0,875.5,971.85,751.39
2017,4,27,14,0,878.0,126.0,4.5,15.0,850.0,969.53,751.09
2017,4,27,14,15,869.5,124.0,4.55,14.5,819.5,962.65,749.18
2017,4,27,14,30,861.0,122.0,4.6,14.0,789.0,952.71,745.22
2017,4,27,14,45,748.5,162.5,4.65,14.0,722.5,902.15,710.77
2017,4,27,15,0,636.0,203.0,4.7,14.0,656.0,837.86,666.07
2017,4,27,15,15,719.5,159.5,4.7,13.5,643.0,861.36,686.56
2017,4,27,15,30,803.0,116.0,4.7,13.0,630.0,873.01,698.03
2017,4,27,15,45,791.5,109.5,4.75,13.0,585.5,841.86,677.18
2017,4,27,16,0,780.0,103.0,4.8,13.0,541.0,808.45,654.71
2017,4,27,16,15,755.5,99.0,4.75,12.5,491.0,765.03,625.04
2017,4,27,16,30,731.0,95.0,4.7,12.0,441.0,724.72,597.3
2017,4,27,16,45,702.5,89.0,4.7,12.0,390.5,674.11,560.07
2017,4,27,17,0,674.0,83.0,4.7,12.0,340.0,623.3,521.87
2017,4,27,17,15,628.0,76.5,4.65,11.5,288.0,559.66,472.6
2017,4,27,17,30,582.0,70.0,4.6,11.0,236.0,497.78,422.1
2017,4,27,17,45,521.0,61.0,4.6,11.0,187.0,425.67,360.47
2017,4,27,18,0,460.0,52.0,4.6,11.0,138.0,357.47,299.9
2017,4,27,18,15,355.0,41.0,4.55,10.5,95.0,267.83,219.85
2017,4,27,18,30,250.0,30.0,4.5,10.0,52.0,187.7,139.84
2017,4,27,18,45,125.0,15.0,4.45,10.0,26.0,69.82,0.0
2017,4,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,4,28,5,15,25.5,5.5,3.35,6.5,6.0,0.0,0.0
2017,4,28,5,30,51.0,11.0,3.4,7.0,12.0,10.48,0.0
2017,4,28,5,45,200.0,25.5,3.45,7.5,47.0,20.06,8.51
2017,4,28,6,0,349.0,40.0,3.5,8.0,82.0,32.15,22.65
2017,4,28,6,15,445.0,50.0,3.45,8.5,130.5,38.6,29.16
2017,4,28,6,30,541.0,60.0,3.4,9.0,179.0,44.77,35.06
2017,4,28,6,45,605.5,66.5,3.4,9.5,232.5,47.57,37.7
2017,4,28,7,0,670.0,73.0,3.4,10.0,286.0,50.28,40.1
2017,4,28,7,15,711.5,78.0,3.35,10.5,340.5,51.64,41.16
2017,4,28,7,30,753.0,83.0,3.3,11.0,395.0,58.68,47.26
2017,4,28,7,45,784.0,87.0,3.3,11.5,448.5,95.36,54.32
2017,4,28,8,0,815.0,91.0,3.3,12.0,502.0,144.17,82.09
2017,4,28,8,15,836.0,94.5,3.2,12.0,552.5,194.56,120.41
2017,4,28,8,30,857.0,98.0,3.1,12.0,603.0,247.2,165.31
2017,4,28,8,45,875.0,100.0,3.05,12.5,650.0,299.92,212.13
2017,4,28,9,0,893.0,102.0,3.0,13.0,697.0,360.21,265.24
2017,4,28,9,15,904.5,104.0,2.9,13.0,738.0,412.98,312.37
2017,4,28,9,30,916.0,106.0,2.8,13.0,779.0,466.04,358.73
2017,4,28,9,45,922.0,109.5,2.75,13.5,814.0,517.91,402.31
2017,4,28,10,0,928.0,113.0,2.7,14.0,849.0,569.16,443.96
2017,4,28,10,15,934.5,114.0,2.7,14.0,878.0,617.76,483.37
2017,4,28,10,30,941.0,115.0,2.7,14.0,907.0,665.34,520.99
2017,4,28,10,45,949.5,113.5,2.7,14.5,929.5,710.82,555.19
2017,4,28,11,0,958.0,112.0,2.7,15.0,952.0,754.98,587.53
2017,4,28,11,15,960.0,112.5,2.7,15.0,966.0,794.75,615.88
2017,4,28,11,30,962.0,113.0,2.7,15.0,980.0,832.39,641.79
2017,4,28,11,45,966.0,111.5,2.7,15.5,987.0,867.48,664.51
2017,4,28,12,0,970.0,110.0,2.7,16.0,994.0,900.21,685.41
2017,4,28,12,15,969.0,110.0,2.75,16.0,992.0,927.62,704.27
2017,4,28,12,30,968.0,110.0,2.8,16.0,990.0,952.14,721.23
2017,4,28,12,45,966.0,109.0,2.85,16.5,980.5,971.81,733.61
2017,4,28,13,0,964.0,108.0,2.9,17.0,971.0,988.32,743.94
2017,4,28,13,15,960.0,107.5,2.95,17.0,953.5,1000.28,752.74
2017,4,28,13,30,956.0,107.0,3.0,17.0,936.0,1008.93,759.49
2017,4,28,13,45,950.0,106.0,3.05,17.0,911.0,1011.86,762.57
2017,4,28,14,0,944.0,105.0,3.1,17.0,886.0,1011.42,763.59
2017,4,28,14,15,936.0,103.5,3.1,16.5,854.0,1005.24,761.91
2017,4,28,14,30,928.0,102.0,3.1,16.0,822.0,995.78,758.18
2017,4,28,14,45,917.0,100.5,3.1,16.0,784.0,980.34,749.09
2017,4,28,15,0,906.0,99.0,3.1,16.0,746.0,961.88,738.06
2017,4,28,15,15,892.5,96.5,3.05,16.0,702.5,937.12,722.37
2017,4,28,15,30,879.0,94.0,3.0,16.0,659.0,909.72,704.91
2017,4,28,15,45,862.5,91.0,3.0,16.0,611.5,876.65,683.77
2017,4,28,16,0,846.0,88.0,3.0,16.0,564.0,848.78,666.24
2017,4,28,16,15,823.0,84.5,3.0,15.5,513.0,805.49,638.56
2017,4,28,16,30,800.0,81.0,3.0,15.0,462.0,760.85,609.44
2017,4,28,16,45,770.0,77.0,3.0,15.0,409.5,709.11,573.2
2017,4,28,17,0,740.0,73.0,3.0,15.0,357.0,657.06,535.84
2017,4,28,17,15,695.5,67.5,2.95,14.0,303.5,592.96,489.65
2017,4,28,17,30,651.0,62.0,2.9,13.0,250.0,534.73,445.14
2017,4,28,17,45,584.5,55.5,2.9,12.5,198.5,459.53,383.46
2017,4,28,18,0,518.0,49.0,2.9,12.0,147.0,388.6,322.56
2017,4,28,18,15,411.5,39.5,2.9,11.5,102.0,297.28,242.39
2017,4,28,18,30,305.0,30.0,2.9,11.0,57.0,215.35,161.94
2017,4,28,18,45,152.5,15.0,2.95,10.5,28.5,101.43,0.0
2017,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,29,5,15,52.0,6.0,1.8,8.5,7.5,0.0,0.0
2017,4,29,5,30,104.0,12.0,1.8,9.0,15.0,11.44,0.0
2017,4,29,5,45,257.0,24.0,1.8,9.5,51.0,19.16,8.54
2017,4,29,6,0,410.0,36.0,1.8,10.0,87.0,28.17,19.1
2017,4,29,6,15,499.0,44.5,1.8,10.5,135.5,33.5,24.42
2017,4,29,6,30,588.0,53.0,1.8,11.0,184.0,38.59,29.26
2017,4,29,6,45,646.0,58.5,1.85,11.5,237.0,40.93,31.44
2017,4,29,7,0,704.0,64.0,1.9,12.0,290.0,47.49,37.28
2017,4,29,7,15,742.0,68.5,1.85,12.5,343.5,49.06,38.53
2017,4,29,7,30,780.0,73.0,1.8,13.0,397.0,50.56,39.66
2017,4,29,7,45,807.0,76.5,1.75,13.5,450.0,91.09,48.37
2017,4,29,8,0,834.0,80.0,1.7,14.0,503.0,140.36,76.95
2017,4,29,8,15,853.5,83.0,1.7,14.5,552.5,191.11,115.39
2017,4,29,8,30,873.0,86.0,1.7,15.0,602.0,250.78,165.28
2017,4,29,8,45,887.0,88.5,1.75,15.5,648.0,303.34,211.34
2017,4,29,9,0,901.0,91.0,1.8,16.0,694.0,356.87,258.39
2017,4,29,9,15,912.5,93.0,1.8,16.0,735.0,409.87,304.84
2017,4,29,9,30,924.0,95.0,1.8,16.0,776.0,463.17,350.49
2017,4,29,9,45,932.5,96.5,1.8,16.5,811.5,514.75,392.93
2017,4,29,10,0,941.0,98.0,1.8,17.0,847.0,565.9,433.63
2017,4,29,10,15,947.0,99.0,1.8,17.0,875.5,614.59,472.1
2017,4,29,10,30,953.0,100.0,1.8,17.0,904.0,662.2,508.71
2017,4,29,10,45,956.5,101.5,1.85,17.5,925.5,707.35,541.94
2017,4,29,11,0,960.0,103.0,1.9,18.0,947.0,750.84,573.14
2017,4,29,11,15,962.5,103.5,1.95,18.0,961.5,790.86,600.87
2017,4,29,11,30,965.0,104.0,2.0,18.0,976.0,828.79,626.67
2017,4,29,11,45,964.5,105.0,2.1,18.0,981.5,862.55,649.99
2017,4,29,12,0,964.0,106.0,2.2,18.0,987.0,893.74,671.58
2017,4,29,12,15,963.5,106.0,2.3,18.0,985.5,921.28,690.74
2017,4,29,12,30,963.0,106.0,2.4,18.0,984.0,945.98,708.08
2017,4,29,12,45,962.0,104.5,2.5,18.5,974.5,965.81,720.89
2017,4,29,13,0,961.0,103.0,2.6,19.0,965.0,982.52,731.73
2017,4,29,13,15,957.0,102.5,2.65,18.5,947.5,994.29,741.73
2017,4,29,13,30,953.0,102.0,2.7,18.0,930.0,1002.78,749.75
2017,4,29,13,45,947.0,101.0,2.8,18.0,905.5,1005.54,753.2
2017,4,29,14,0,941.0,100.0,2.9,18.0,881.0,1004.96,754.59
2017,4,29,14,15,934.0,98.5,2.95,17.5,849.5,999.58,753.9
2017,4,29,14,30,927.0,97.0,3.0,17.0,818.0,990.95,751.17
2017,4,29,14,45,916.0,95.5,3.05,17.0,780.5,975.39,742.43
2017,4,29,15,0,905.0,94.0,3.1,17.0,743.0,956.82,731.76
2017,4,29,15,15,892.5,92.0,3.1,16.5,700.5,933.45,718.79
2017,4,29,15,30,880.0,90.0,3.1,16.0,658.0,907.43,703.95
2017,4,29,15,45,862.0,88.0,3.15,16.0,610.5,874.09,682.89
2017,4,29,16,0,844.0,86.0,3.2,16.0,563.0,846.05,665.46
2017,4,29,16,15,822.0,82.5,3.2,15.5,512.5,803.6,638.26
2017,4,29,16,30,800.0,79.0,3.2,15.0,462.0,759.77,609.6
2017,4,29,16,45,768.5,75.5,3.25,15.0,409.5,707.45,573.0
2017,4,29,17,0,737.0,72.0,3.3,15.0,357.0,654.92,535.32
2017,4,29,17,15,694.0,67.0,3.3,14.5,304.0,592.55,489.55
2017,4,29,17,30,651.0,62.0,3.3,14.0,251.0,535.84,445.56
2017,4,29,17,45,584.0,55.5,3.35,13.5,200.0,460.22,383.68
2017,4,29,18,0,517.0,49.0,3.4,13.0,149.0,388.94,322.63
2017,4,29,18,15,412.5,39.5,3.4,12.5,104.0,298.56,243.39
2017,4,29,18,30,308.0,30.0,3.4,12.0,59.0,217.43,164.97
2017,4,29,18,45,154.0,15.0,3.4,11.5,29.5,103.13,0.0
2017,4,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,30,5,15,47.0,6.5,2.85,9.5,8.0,0.0,0.0
2017,4,30,5,30,94.0,13.0,2.8,10.0,16.0,12.39,0.0
2017,4,30,5,45,232.5,25.5,2.8,10.5,51.0,20.39,9.98
2017,4,30,6,0,371.0,38.0,2.8,11.0,86.0,29.8,20.48
2017,4,30,6,15,458.0,47.0,2.7,11.0,132.5,35.47,26.14
2017,4,30,6,30,545.0,56.0,2.6,11.0,179.0,40.87,31.32
2017,4,30,6,45,603.5,61.5,2.55,11.5,230.5,43.07,33.36
2017,4,30,7,0,662.0,67.0,2.5,12.0,282.0,45.2,35.21
2017,4,30,7,15,700.5,72.0,2.4,12.5,334.5,51.63,40.82
2017,4,30,7,30,739.0,77.0,2.3,13.0,387.0,53.4,42.17
2017,4,30,7,45,769.5,79.5,2.25,13.5,439.0,94.39,51.11
2017,4,30,8,0,800.0,82.0,2.2,14.0,491.0,141.32,78.87
2017,4,30,8,15,820.0,85.0,2.15,14.5,539.5,190.36,116.45
2017,4,30,8,30,840.0,88.0,2.1,15.0,588.0,241.52,159.72
2017,4,30,8,45,857.5,90.0,2.1,16.0,634.0,299.7,209.82
2017,4,30,9,0,875.0,92.0,2.1,17.0,680.0,352.39,255.47
2017,4,30,9,15,886.5,94.0,2.1,17.0,720.5,404.02,300.74
2017,4,30,9,30,898.0,96.0,2.1,17.0,761.0,455.98,345.28
2017,4,30,9,45,911.0,95.5,2.1,17.5,796.5,506.66,387.01
2017,4,30,10,0,924.0,95.0,2.1,18.0,832.0,557.33,427.42
2017,4,30,10,15,930.0,96.0,2.15,18.0,860.5,605.14,465.56
2017,4,30,10,30,936.0,97.0,2.2,18.0,889.0,651.89,501.99
2017,4,30,10,45,941.0,97.5,2.25,18.5,910.5,696.31,534.89
2017,4,30,11,0,946.0,98.0,2.3,19.0,932.0,739.2,565.88
2017,4,30,11,15,948.5,98.5,2.35,19.0,946.0,778.56,593.12
2017,4,30,11,30,951.0,99.0,2.4,19.0,960.0,815.85,618.67
2017,4,30,11,45,952.0,99.5,2.5,19.5,966.5,849.74,640.95
2017,4,30,12,0,953.0,100.0,2.6,20.0,973.0,881.17,661.45
2017,4,30,12,15,953.0,100.0,2.7,20.0,972.0,908.68,680.55
2017,4,30,12,30,953.0,100.0,2.8,20.0,971.0,933.41,697.85
2017,4,30,12,45,941.5,105.5,2.95,20.0,959.0,950.41,710.45
2017,4,30,13,0,930.0,111.0,3.1,20.0,947.0,964.17,721.04
2017,4,30,13,15,926.5,110.5,3.2,19.5,931.0,976.03,731.5
2017,4,30,13,30,923.0,110.0,3.3,19.0,915.0,984.72,740.01
2017,4,30,13,45,918.0,109.0,3.45,19.0,891.0,988.27,744.18
2017,4,30,14,0,913.0,108.0,3.6,19.0,867.0,988.6,746.32
2017,4,30,14,15,905.5,106.5,3.7,18.5,836.5,982.81,745.51
2017,4,30,14,30,898.0,105.0,3.8,18.0,806.0,973.87,742.68
2017,4,30,14,45,889.0,103.0,3.95,18.0,769.5,959.89,735.37
2017,4,30,15,0,880.0,101.0,4.1,18.0,733.0,942.96,726.05
2017,4,30,15,15,867.0,98.5,4.1,17.5,691.0,918.94,712.3
2017,4,30,15,30,854.0,96.0,4.1,17.0,649.0,892.36,696.72
2017,4,30,15,45,838.5,93.0,4.2,17.0,603.0,868.12,681.93
2017,4,30,16,0,823.0,90.0,4.3,17.0,557.0,834.17,659.97
2017,4,30,16,15,800.5,86.5,4.25,16.5,507.5,791.82,632.12
2017,4,30,16,30,778.0,83.0,4.2,16.0,458.0,748.16,602.95
2017,4,30,16,45,749.0,78.5,4.2,16.0,406.5,697.2,566.64
2017,4,30,17,0,720.0,74.0,4.2,16.0,355.0,645.91,529.26
2017,4,30,17,15,677.0,69.0,4.15,15.5,302.5,588.05,486.5
2017,4,30,17,30,634.0,64.0,4.1,15.0,250.0,528.14,439.5
2017,4,30,17,45,569.5,57.5,4.1,14.5,199.5,454.65,379.05
2017,4,30,18,0,505.0,51.0,4.1,14.0,149.0,385.25,319.46
2017,4,30,18,15,401.5,41.0,4.05,13.5,104.5,295.08,240.48
2017,4,30,18,30,298.0,31.0,4.0,13.0,60.0,214.05,163.48
2017,4,30,18,45,149.0,15.5,4.0,12.5,30.0,102.56,0.0
2017,4,30,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,1,5,15,69.0,7.0,2.45,10.5,9.5,0.0,0.0
2017,5,1,5,30,138.0,14.0,2.4,11.0,19.0,13.34,0.0
2017,5,1,5,45,279.0,25.5,2.4,11.5,55.5,20.25,10.28
2017,5,1,6,0,420.0,37.0,2.4,12.0,92.0,28.73,19.53
2017,5,1,6,15,503.5,44.5,2.35,12.5,139.5,33.16,23.95
2017,5,1,6,30,587.0,52.0,2.3,13.0,187.0,37.42,27.99
2017,5,1,6,45,645.5,56.5,2.25,13.5,239.5,42.82,32.87
2017,5,1,7,0,704.0,61.0,2.2,14.0,292.0,44.63,34.41
2017,5,1,7,15,739.5,65.0,2.1,14.0,344.5,45.92,35.48
2017,5,1,7,30,775.0,69.0,2.0,14.0,397.0,47.66,36.9
2017,5,1,7,45,801.5,72.0,1.95,14.5,448.5,93.14,47.82
2017,5,1,8,0,828.0,75.0,1.9,15.0,500.0,141.72,77.36
2017,5,1,8,15,847.0,78.0,1.85,15.5,549.0,199.16,121.97
2017,5,1,8,30,866.0,81.0,1.8,16.0,598.0,251.23,165.93
2017,5,1,8,45,879.5,83.5,1.8,16.5,643.0,303.15,211.47
2017,5,1,9,0,893.0,86.0,1.8,17.0,688.0,356.01,257.75
2017,5,1,9,15,903.5,87.5,1.8,17.5,728.0,407.67,302.38
2017,5,1,9,30,914.0,89.0,1.8,18.0,768.0,459.52,345.97
2017,5,1,9,45,926.5,87.5,1.8,18.5,803.5,509.78,387.05
2017,5,1,10,0,939.0,86.0,1.8,19.0,839.0,559.92,426.73
2017,5,1,10,15,944.0,87.0,1.85,19.0,866.0,607.7,464.52
2017,5,1,10,30,949.0,88.0,1.9,19.0,893.0,654.31,500.5
2017,5,1,10,45,952.5,88.5,1.95,19.5,913.5,698.14,532.67
2017,5,1,11,0,956.0,89.0,2.0,20.0,934.0,740.29,562.51
2017,5,1,11,15,957.5,89.5,2.15,20.0,947.0,779.13,589.77
2017,5,1,11,30,959.0,90.0,2.3,20.0,960.0,815.8,615.48
2017,5,1,11,45,958.5,90.5,2.45,20.0,965.5,848.57,638.48
2017,5,1,12,0,958.0,91.0,2.6,20.0,971.0,878.77,659.76
2017,5,1,12,15,957.0,91.0,2.7,20.0,969.0,905.37,678.26
2017,5,1,12,30,956.0,91.0,2.8,20.0,967.0,929.12,694.92
2017,5,1,12,45,943.5,97.5,2.9,20.5,955.0,946.11,705.78
2017,5,1,13,0,931.0,104.0,3.0,21.0,943.0,959.83,714.57
2017,5,1,13,15,927.5,103.5,3.05,20.5,926.5,971.54,724.5
2017,5,1,13,30,924.0,103.0,3.1,20.0,910.0,980.08,732.49
2017,5,1,13,45,921.0,101.0,3.2,20.0,887.0,984.32,736.77
2017,5,1,14,0,918.0,99.0,3.3,20.0,864.0,985.31,739.04
2017,5,1,14,15,911.5,97.5,3.35,20.0,834.0,980.29,737.03
2017,5,1,14,30,905.0,96.0,3.4,20.0,804.0,972.09,733.05
2017,5,1,14,45,899.0,93.0,3.45,20.0,768.5,959.59,726.28
2017,5,1,15,0,893.0,90.0,3.5,20.0,733.0,944.02,717.53
2017,5,1,15,15,881.0,88.0,3.55,19.5,692.0,921.13,705.14
2017,5,1,15,30,869.0,86.0,3.6,19.0,651.0,895.62,690.9
2017,5,1,15,45,855.0,83.0,3.65,19.0,605.5,864.71,671.44
2017,5,1,16,0,841.0,80.0,3.7,19.0,560.0,831.63,650.29
2017,5,1,16,15,819.5,77.0,3.7,18.5,510.5,797.37,629.02
2017,5,1,16,30,798.0,74.0,3.7,18.0,461.0,754.57,601.09
2017,5,1,16,45,767.5,71.0,3.7,17.5,409.0,703.65,566.48
2017,5,1,17,0,737.0,68.0,3.7,17.0,357.0,652.51,530.76
2017,5,1,17,15,695.5,63.5,3.7,16.5,305.0,591.79,486.39
2017,5,1,17,30,654.0,59.0,3.7,16.0,253.0,532.31,440.86
2017,5,1,17,45,587.5,53.5,3.7,15.5,202.0,461.77,383.14
2017,5,1,18,0,521.0,48.0,3.7,15.0,151.0,391.81,323.53
2017,5,1,18,15,422.0,39.0,3.65,14.5,106.5,304.53,247.45
2017,5,1,18,30,323.0,30.0,3.6,14.0,62.0,225.99,173.38
2017,5,1,18,45,161.5,15.0,3.6,14.0,31.0,108.5,8.53
2017,5,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,2,5,15,57.0,7.5,2.85,12.0,9.5,7.15,0.0
2017,5,2,5,30,114.0,15.0,2.8,12.0,19.0,14.3,0.0
2017,5,2,5,45,250.0,26.5,2.75,12.5,54.5,21.01,11.17
2017,5,2,6,0,386.0,38.0,2.7,13.0,90.0,29.43,20.1
2017,5,2,6,15,468.5,46.0,2.65,13.5,136.5,34.24,24.83
2017,5,2,6,30,551.0,54.0,2.6,14.0,183.0,38.85,29.14
2017,5,2,6,45,604.0,58.0,2.6,15.0,231.5,39.97,30.12
2017,5,2,7,0,657.0,62.0,2.6,16.0,280.0,45.17,34.59
2017,5,2,7,15,706.0,64.0,2.55,16.0,333.5,44.87,34.24
2017,5,2,7,30,755.0,66.0,2.5,16.0,387.0,48.0,36.88
2017,5,2,7,45,778.0,72.0,2.45,16.5,439.0,94.53,48.39
2017,5,2,8,0,801.0,78.0,2.4,17.0,491.0,143.83,79.41
2017,5,2,8,15,820.5,80.5,2.35,17.5,539.5,192.44,117.01
2017,5,2,8,30,840.0,83.0,2.3,18.0,588.0,249.95,165.25
2017,5,2,8,45,857.5,84.5,2.3,18.5,633.0,300.79,209.57
2017,5,2,9,0,875.0,86.0,2.3,19.0,678.0,352.96,255.0
2017,5,2,9,15,886.0,87.5,2.25,19.0,718.0,403.84,299.34
2017,5,2,9,30,897.0,89.0,2.2,19.0,758.0,454.98,342.86
2017,5,2,9,45,905.0,91.0,2.2,19.5,792.5,505.19,383.92
2017,5,2,10,0,913.0,93.0,2.2,20.0,827.0,554.97,423.32
2017,5,2,10,15,919.5,94.0,2.2,20.0,855.0,602.41,460.67
2017,5,2,10,30,926.0,95.0,2.2,20.0,883.0,648.86,496.31
2017,5,2,10,45,930.5,96.0,2.2,20.5,904.5,692.82,528.29
2017,5,2,11,0,935.0,97.0,2.2,21.0,926.0,735.24,558.19
2017,5,2,11,15,938.0,97.5,2.2,21.0,940.0,774.4,584.6
2017,5,2,11,30,941.0,98.0,2.2,21.0,954.0,811.56,609.45
2017,5,2,11,45,942.5,98.0,2.25,21.0,960.5,844.9,631.96
2017,5,2,12,0,944.0,98.0,2.3,21.0,967.0,875.84,652.81
2017,5,2,12,15,943.5,98.0,2.35,21.0,965.5,902.53,670.82
2017,5,2,12,30,943.0,98.0,2.4,21.0,964.0,926.45,687.05
2017,5,2,12,45,931.0,104.5,2.5,21.5,952.0,943.61,697.99
2017,5,2,13,0,919.0,111.0,2.6,22.0,940.0,957.56,706.93
2017,5,2,13,15,915.5,110.0,2.65,22.0,923.5,968.66,715.01
2017,5,2,13,30,912.0,109.0,2.7,22.0,907.0,976.61,721.18
2017,5,2,13,45,907.0,107.5,2.8,22.0,883.5,979.45,724.58
2017,5,2,14,0,902.0,106.0,2.9,22.0,860.0,979.09,726.02
2017,5,2,14,15,894.5,105.0,2.95,21.5,830.0,973.72,725.26
2017,5,2,14,30,887.0,104.0,3.0,21.0,800.0,965.26,722.59
2017,5,2,14,45,877.5,102.0,3.1,21.0,763.5,950.78,714.97
2017,5,2,15,0,868.0,100.0,3.2,21.0,727.0,933.41,705.47
2017,5,2,15,15,855.0,97.5,3.25,20.5,685.5,909.47,692.45
2017,5,2,15,30,842.0,95.0,3.3,20.0,644.0,883.01,677.64
2017,5,2,15,45,825.0,92.0,3.35,20.0,598.0,857.59,662.17
2017,5,2,16,0,808.0,89.0,3.4,20.0,552.0,822.58,639.76
2017,5,2,16,15,785.5,86.0,3.4,19.5,502.5,781.16,613.43
2017,5,2,16,30,763.0,83.0,3.4,19.0,453.0,738.48,585.7
2017,5,2,16,45,732.0,79.0,3.45,18.5,402.0,686.96,550.92
2017,5,2,17,0,701.0,75.0,3.5,18.0,351.0,635.29,515.03
2017,5,2,17,15,658.5,70.0,3.55,17.5,299.5,578.37,473.81
2017,5,2,17,30,616.0,65.0,3.6,17.0,248.0,519.38,428.37
2017,5,2,17,45,551.5,58.5,3.65,16.5,198.5,446.42,369.22
2017,5,2,18,0,487.0,52.0,3.7,16.0,149.0,377.58,310.94
2017,5,2,18,15,388.0,42.0,3.7,15.5,105.5,290.29,235.36
2017,5,2,18,30,289.0,32.0,3.7,15.0,62.0,211.68,162.77
2017,5,2,18,45,144.5,16.0,3.75,15.0,31.0,103.2,21.18
2017,5,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,3,5,15,73.0,8.0,1.3,13.5,11.0,7.63,0.0
2017,5,3,5,30,146.0,16.0,1.3,14.0,22.0,12.9,0.0
2017,5,3,5,45,280.5,27.0,1.3,14.5,59.0,21.34,11.63
2017,5,3,6,0,415.0,38.0,1.3,15.0,96.0,29.29,19.87
2017,5,3,6,15,496.0,45.5,1.25,15.5,143.0,33.7,24.18
2017,5,3,6,30,577.0,53.0,1.2,16.0,190.0,37.92,28.11
2017,5,3,6,45,629.5,58.5,1.2,16.5,241.5,40.29,30.23
2017,5,3,7,0,682.0,64.0,1.2,17.0,293.0,46.78,35.89
2017,5,3,7,15,718.0,68.5,1.1,17.0,345.0,48.36,37.18
2017,5,3,7,30,754.0,73.0,1.0,17.0,397.0,55.98,43.73
2017,5,3,7,45,780.0,76.5,0.95,17.5,448.0,100.78,52.35
2017,5,3,8,0,806.0,80.0,0.9,18.0,499.0,148.63,82.27
2017,5,3,8,15,825.5,83.0,0.9,18.5,547.5,197.89,120.17
2017,5,3,8,30,845.0,86.0,0.9,19.0,596.0,256.04,168.23
2017,5,3,8,45,859.0,88.5,0.95,19.5,640.5,306.99,211.96
2017,5,3,9,0,873.0,91.0,1.0,20.0,685.0,358.93,256.37
2017,5,3,9,15,884.0,93.0,1.0,20.0,725.0,410.13,299.86
2017,5,3,9,30,895.0,95.0,1.0,20.0,765.0,461.6,342.46
2017,5,3,9,45,904.0,96.0,1.05,20.5,799.0,511.35,382.2
2017,5,3,10,0,913.0,97.0,1.1,21.0,833.0,560.75,420.43
2017,5,3,10,15,919.5,98.5,1.1,21.0,861.0,608.6,456.85
2017,5,3,10,30,926.0,100.0,1.1,21.0,889.0,655.46,491.55
2017,5,3,10,45,930.5,100.5,1.1,21.5,910.5,698.97,522.05
2017,5,3,11,0,935.0,101.0,1.1,22.0,932.0,740.93,550.5
2017,5,3,11,15,937.5,101.5,1.15,22.0,945.5,779.71,576.22
2017,5,3,11,30,940.0,102.0,1.2,22.0,959.0,816.46,600.47
2017,5,3,11,45,941.5,102.0,1.25,22.5,965.5,849.76,621.17
2017,5,3,12,0,943.0,102.0,1.3,23.0,972.0,880.67,640.21
2017,5,3,12,15,942.5,102.0,1.35,23.0,970.5,907.33,657.71
2017,5,3,12,30,942.0,102.0,1.4,23.0,969.0,931.24,673.51
2017,5,3,12,45,940.5,101.0,1.5,23.0,960.0,950.39,687.07
2017,5,3,13,0,939.0,100.0,1.6,23.0,951.0,966.5,698.84
2017,5,3,13,15,936.0,99.5,1.7,22.5,934.0,978.63,709.55
2017,5,3,13,30,933.0,99.0,1.8,22.0,917.0,987.58,718.42
2017,5,3,13,45,928.0,98.0,1.9,22.0,893.5,990.9,722.44
2017,5,3,14,0,923.0,97.0,2.0,22.0,870.0,990.97,724.53
2017,5,3,14,15,916.0,95.5,2.05,21.5,839.5,985.36,723.87
2017,5,3,14,30,909.0,94.0,2.1,21.0,809.0,976.58,721.3
2017,5,3,14,45,900.5,92.0,2.2,21.0,773.0,962.73,714.66
2017,5,3,15,0,892.0,90.0,2.3,21.0,737.0,945.89,706.09
2017,5,3,15,15,880.0,88.0,2.35,20.5,695.5,922.95,694.28
2017,5,3,15,30,868.0,86.0,2.4,20.0,654.0,897.41,680.66
2017,5,3,15,45,853.5,83.0,2.45,20.0,608.0,866.03,661.6
2017,5,3,16,0,839.0,80.0,2.5,20.0,562.0,832.5,640.9
2017,5,3,16,15,818.0,77.0,2.5,19.5,513.0,798.68,620.55
2017,5,3,16,30,797.0,74.0,2.5,19.0,464.0,756.28,593.66
2017,5,3,16,45,770.0,70.5,2.55,18.5,412.5,707.44,561.75
2017,5,3,17,0,743.0,67.0,2.6,18.0,361.0,658.17,528.56
2017,5,3,17,15,703.5,62.5,2.6,17.5,309.5,598.58,486.07
2017,5,3,17,30,664.0,58.0,2.6,17.0,258.0,540.1,442.57
2017,5,3,17,45,606.0,52.0,2.6,16.5,208.0,473.4,389.1
2017,5,3,18,0,548.0,46.0,2.6,16.0,158.0,406.9,333.4
2017,5,3,18,15,454.5,38.0,2.55,15.5,113.0,322.43,260.68
2017,5,3,18,30,361.0,30.0,2.5,15.0,68.0,246.1,190.11
2017,5,3,18,45,180.5,15.0,2.5,14.5,34.0,119.07,37.65
2017,5,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,5,15,84.0,8.0,1.6,14.0,12.0,7.63,0.0
2017,5,4,5,30,168.0,16.0,1.6,14.0,24.0,12.77,0.0
2017,5,4,5,45,299.5,27.0,1.6,14.5,61.5,21.19,11.73
2017,5,4,6,0,431.0,38.0,1.6,15.0,99.0,29.14,19.79
2017,5,4,6,15,509.5,45.5,1.55,15.0,146.5,33.57,24.14
2017,5,4,6,30,588.0,53.0,1.5,15.0,194.0,37.8,28.13
2017,5,4,6,45,638.0,58.5,1.45,15.5,245.0,40.17,30.26
2017,5,4,7,0,688.0,64.0,1.4,16.0,296.0,46.66,35.92
2017,5,4,7,15,723.5,68.0,1.4,16.0,348.0,47.84,36.87
2017,5,4,7,30,759.0,72.0,1.4,16.0,400.0,57.86,36.6
2017,5,4,7,45,783.5,76.0,1.4,16.0,450.5,103.23,53.81
2017,5,4,8,0,808.0,80.0,1.4,16.0,501.0,151.49,85.1
2017,5,4,8,15,827.0,82.5,1.4,16.0,549.5,200.37,123.69
2017,5,4,8,30,846.0,85.0,1.4,16.0,598.0,258.08,172.62
2017,5,4,8,45,859.5,88.0,1.4,16.5,642.5,309.3,217.32
2017,5,4,9,0,873.0,91.0,1.4,17.0,687.0,361.45,262.58
2017,5,4,9,15,884.0,93.0,1.4,17.0,727.0,412.6,306.82
2017,5,4,9,30,895.0,95.0,1.4,17.0,767.0,464.02,350.19
2017,5,4,9,45,904.5,96.0,1.4,17.0,801.5,513.96,391.27
2017,5,4,10,0,914.0,97.0,1.4,17.0,836.0,563.59,430.94
2017,5,4,10,15,920.5,98.5,1.4,17.0,864.0,611.42,468.16
2017,5,4,10,30,927.0,100.0,1.4,17.0,892.0,658.26,503.64
2017,5,4,10,45,932.0,100.0,1.45,17.5,913.5,701.64,535.23
2017,5,4,11,0,937.0,100.0,1.5,18.0,935.0,743.49,564.72
2017,5,4,11,15,756.0,221.5,1.55,18.0,902.0,757.01,571.09
2017,5,4,11,30,575.0,343.0,1.6,18.0,869.0,759.45,568.95
2017,5,4,11,45,604.5,319.0,1.65,18.0,874.5,786.04,589.02
2017,5,4,12,0,634.0,295.0,1.7,18.0,880.0,811.13,607.78
2017,5,4,12,15,791.0,197.0,1.75,18.0,926.5,873.57,653.66
2017,5,4,12,30,948.0,99.0,1.8,18.0,973.0,935.3,694.73
2017,5,4,12,45,924.0,112.5,1.85,18.0,958.0,948.5,703.54
2017,5,4,13,0,900.0,126.0,1.9,18.0,943.0,958.15,710.68
2017,5,4,13,15,897.0,125.5,1.9,17.5,927.0,970.1,720.24
2017,5,4,13,30,894.0,125.0,1.9,17.0,911.0,979.01,727.9
2017,5,4,13,45,881.5,127.5,1.95,17.0,885.5,978.88,729.06
2017,5,4,14,0,869.0,130.0,2.0,17.0,860.0,975.67,728.4
2017,5,4,14,15,861.5,128.5,2.0,17.0,830.0,970.05,725.7
2017,5,4,14,30,854.0,127.0,2.0,17.0,800.0,969.64,726.62
2017,5,4,14,45,836.0,128.5,2.05,17.0,762.5,951.61,716.46
2017,5,4,15,0,818.0,130.0,2.1,17.0,725.0,930.9,704.69
2017,5,4,15,15,676.0,170.5,2.1,16.5,643.0,841.61,646.48
2017,5,4,15,30,534.0,211.0,2.1,16.0,561.0,743.04,578.71
2017,5,4,15,45,489.5,209.5,2.15,15.5,513.0,694.02,546.19
2017,5,4,16,0,445.0,208.0,2.2,15.0,465.0,645.1,512.5
2017,5,4,16,15,266.5,208.0,2.25,14.5,358.0,471.8,380.81
2017,5,4,16,30,88.0,208.0,2.3,14.0,251.0,296.0,240.48
2017,5,4,16,45,351.0,148.5,2.4,13.5,292.5,471.03,388.83
2017,5,4,17,0,614.0,89.0,2.5,13.0,334.0,593.37,489.9
2017,5,4,17,15,571.5,87.5,2.55,12.5,290.0,539.96,448.66
2017,5,4,17,30,529.0,86.0,2.6,12.0,246.0,487.61,407.44
2017,5,4,17,45,465.5,76.0,2.7,12.0,197.5,413.91,346.69
2017,5,4,18,0,402.0,66.0,2.8,12.0,149.0,342.77,285.88
2017,5,4,18,15,307.0,53.0,2.85,11.5,106.0,258.66,212.64
2017,5,4,18,30,212.0,40.0,2.9,11.0,63.0,183.34,143.95
2017,5,4,18,45,106.0,20.0,2.95,11.0,31.5,90.57,35.55
2017,5,4,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.0,3.3,10.0,12.0,11.44,0.0
2017,5,5,5,30,0.0,24.0,3.4,10.0,24.0,21.09,0.0
2017,5,5,5,45,168.0,35.5,3.55,10.5,60.0,27.73,17.62
2017,5,5,6,0,336.0,47.0,3.7,11.0,96.0,36.04,26.25
2017,5,5,6,15,419.0,57.0,3.85,11.0,143.0,43.45,33.41
2017,5,5,6,30,502.0,67.0,4.0,11.0,190.0,49.34,38.99
2017,5,5,6,45,552.0,76.0,4.15,11.5,240.0,53.98,43.18
2017,5,5,7,0,602.0,85.0,4.3,12.0,290.0,58.33,46.96
2017,5,5,7,15,643.0,91.0,4.35,12.0,342.0,60.01,48.34
2017,5,5,7,30,684.0,97.0,4.4,12.0,394.0,72.46,48.62
2017,5,5,7,45,711.0,103.0,4.45,12.5,445.0,116.0,67.25
2017,5,5,8,0,738.0,109.0,4.5,13.0,496.0,162.72,98.67
2017,5,5,8,15,761.5,113.0,4.5,13.0,545.5,210.36,137.06
2017,5,5,8,30,785.0,117.0,4.5,13.0,595.0,265.81,184.98
2017,5,5,8,45,802.0,121.0,4.5,13.0,640.5,316.08,230.21
2017,5,5,9,0,819.0,125.0,4.5,13.0,686.0,367.81,276.79
2017,5,5,9,15,833.5,128.0,4.5,13.0,727.5,419.03,322.53
2017,5,5,9,30,848.0,131.0,4.5,13.0,769.0,471.04,368.04
2017,5,5,9,45,862.5,131.5,4.55,13.5,805.5,521.51,410.74
2017,5,5,10,0,877.0,132.0,4.6,14.0,842.0,575.54,454.97
2017,5,5,10,15,885.5,134.0,4.6,14.0,872.0,623.53,494.29
2017,5,5,10,30,894.0,136.0,4.6,14.0,902.0,670.78,532.17
2017,5,5,10,45,893.0,141.5,4.6,14.5,923.0,713.83,564.91
2017,5,5,11,0,892.0,147.0,4.6,15.0,944.0,755.07,595.49
2017,5,5,11,15,896.0,148.0,4.6,15.0,959.0,794.18,624.7
2017,5,5,11,30,900.0,149.0,4.6,15.0,974.0,831.51,651.25
2017,5,5,11,45,893.0,155.5,4.7,15.0,978.5,862.95,674.1
2017,5,5,12,0,886.0,162.0,4.8,15.0,983.0,896.32,698.37
2017,5,5,12,15,687.0,275.0,4.85,14.5,911.0,862.22,673.36
2017,5,5,12,30,488.0,388.0,4.9,14.0,839.0,815.79,635.85
2017,5,5,12,45,465.5,384.5,4.95,14.0,811.5,808.98,631.52
2017,5,5,13,0,443.0,381.0,5.0,14.0,784.0,799.56,625.03
2017,5,5,13,15,498.5,356.5,5.05,13.5,802.5,840.0,658.22
2017,5,5,13,30,554.0,332.0,5.1,13.0,821.0,879.17,690.3
2017,5,5,13,45,699.0,248.5,5.15,13.0,848.5,944.21,742.93
2017,5,5,14,0,844.0,165.0,5.2,13.0,876.0,998.0,782.34
2017,5,5,14,15,834.0,163.0,5.2,12.5,844.5,990.03,778.84
2017,5,5,14,30,824.0,161.0,5.2,12.0,813.0,979.02,773.66
2017,5,5,14,45,797.5,165.0,5.25,12.0,772.0,955.71,758.57
