Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,15,0,771.0,169.0,5.3,12.0,731.0,936.34,746.44
2017,5,5,15,15,729.5,163.5,5.3,11.5,670.5,884.48,711.33
2017,5,5,15,30,688.0,158.0,5.3,11.0,610.0,831.11,674.7
2017,5,5,15,45,668.0,149.0,5.35,11.0,562.5,791.94,647.32
2017,5,5,16,0,648.0,140.0,5.4,11.0,515.0,751.18,618.32
2017,5,5,16,15,527.0,157.5,5.4,10.5,445.5,647.73,539.61
2017,5,5,16,30,406.0,175.0,5.4,10.0,376.0,556.49,466.8
2017,5,5,16,45,349.5,163.0,5.4,10.0,322.5,473.77,400.63
2017,5,5,17,0,293.0,151.0,5.4,10.0,269.0,408.05,346.62
2017,5,5,17,15,237.5,142.0,5.4,9.5,229.0,350.32,298.61
2017,5,5,17,30,182.0,133.0,5.4,9.0,189.0,285.96,243.98
2017,5,5,17,45,146.5,111.0,5.45,9.0,150.5,232.62,197.64
2017,5,5,18,0,111.0,89.0,5.5,9.0,112.0,181.57,152.35
2017,5,5,18,15,73.5,65.5,5.55,9.0,79.0,129.14,105.34
2017,5,5,18,30,36.0,42.0,5.6,9.0,46.0,70.13,52.66
2017,5,5,18,45,18.0,21.0,5.65,9.0,23.0,31.49,10.98
2017,5,5,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,5,6,5,15,34.5,10.5,5.85,7.0,12.0,10.01,0.0
2017,5,6,5,30,69.0,21.0,5.8,7.0,24.0,17.46,0.0
2017,5,6,5,45,187.5,36.5,5.8,7.5,61.0,28.49,18.69
2017,5,6,6,0,306.0,52.0,5.8,8.0,98.0,39.91,30.06
2017,5,6,6,15,390.0,63.5,5.7,8.0,145.0,47.68,37.66
2017,5,6,6,30,474.0,75.0,5.6,8.0,192.0,56.25,45.75
2017,5,6,6,45,531.0,83.0,5.6,8.5,243.0,59.72,48.91
2017,5,6,7,0,588.0,91.0,5.6,9.0,294.0,63.01,51.75
2017,5,6,7,15,629.0,97.5,5.5,9.5,346.0,64.85,53.17
2017,5,6,7,30,670.0,104.0,5.4,10.0,398.0,79.73,53.8
2017,5,6,7,45,696.5,110.5,5.3,10.5,448.5,122.93,73.58
2017,5,6,8,0,723.0,117.0,5.2,11.0,499.0,169.26,105.49
2017,5,6,8,15,746.0,121.5,5.15,11.0,547.5,216.44,144.07
2017,5,6,8,30,769.0,126.0,5.1,11.0,596.0,266.1,187.7
2017,5,6,8,45,782.5,131.5,5.05,11.5,640.0,321.59,237.17
2017,5,6,9,0,796.0,137.0,5.0,12.0,684.0,372.42,282.72
2017,5,6,9,15,809.5,140.0,4.95,12.0,724.0,422.1,327.29
2017,5,6,9,30,823.0,143.0,4.9,12.0,764.0,472.51,371.6
2017,5,6,9,45,831.5,146.5,4.9,12.5,798.0,521.46,413.14
2017,5,6,10,0,840.0,150.0,4.9,13.0,832.0,570.24,453.39
2017,5,6,10,15,847.5,151.5,4.9,13.0,860.0,616.37,491.47
2017,5,6,10,30,855.0,153.0,4.9,13.0,888.0,661.82,528.2
2017,5,6,10,45,858.0,156.0,4.95,13.0,909.0,704.75,562.42
2017,5,6,11,0,861.0,159.0,5.0,13.0,930.0,746.3,595.0
2017,5,6,11,15,864.5,160.0,5.05,13.0,943.5,784.87,624.91
2017,5,6,11,30,868.0,161.0,5.1,13.0,957.0,821.73,651.95
2017,5,6,11,45,868.5,162.0,5.2,13.5,963.0,854.32,674.72
2017,5,6,12,0,869.0,163.0,5.3,14.0,969.0,884.71,695.82
2017,5,6,12,15,868.5,163.0,5.35,14.0,967.5,910.94,714.93
2017,5,6,12,30,868.0,163.0,5.4,14.0,966.0,934.62,732.27
2017,5,6,12,45,672.0,272.0,5.5,14.0,890.5,888.77,698.37
2017,5,6,13,0,476.0,381.0,5.6,14.0,815.0,830.75,651.0
2017,5,6,13,15,355.5,410.0,5.6,14.0,731.0,752.85,591.3
2017,5,6,13,30,235.0,439.0,5.6,14.0,647.0,668.24,525.56
2017,5,6,13,45,542.0,295.5,5.65,14.0,757.5,840.64,664.97
2017,5,6,14,0,849.0,152.0,5.7,14.0,868.0,990.43,778.03
2017,5,6,14,15,840.0,149.5,5.7,14.0,837.0,982.73,772.66
2017,5,6,14,30,831.0,147.0,5.7,14.0,806.0,971.99,766.16
2017,5,6,14,45,818.5,145.0,5.75,14.0,769.0,955.52,755.94
2017,5,6,15,0,806.0,143.0,5.8,14.0,732.0,936.28,743.79
2017,5,6,15,15,790.0,139.5,5.75,13.5,689.5,909.51,726.96
2017,5,6,15,30,774.0,136.0,5.7,13.0,647.0,885.41,712.09
2017,5,6,15,45,753.0,132.0,5.7,13.0,600.5,849.31,687.1
2017,5,6,16,0,732.0,128.0,5.7,13.0,554.0,811.51,660.68
2017,5,6,16,15,705.5,123.0,5.65,13.0,504.0,766.42,628.2
2017,5,6,16,30,679.0,118.0,5.6,13.0,454.0,720.43,594.66
2017,5,6,16,45,642.5,112.0,5.6,13.0,402.5,664.77,553.16
2017,5,6,17,0,606.0,106.0,5.6,13.0,351.0,609.44,510.88
2017,5,6,17,15,558.5,98.5,5.55,12.5,300.0,545.14,460.17
2017,5,6,17,30,511.0,91.0,5.5,12.0,249.0,482.63,409.34
2017,5,6,17,45,443.5,81.0,5.45,11.5,200.0,404.36,343.63
2017,5,6,18,0,376.0,71.0,5.4,11.0,151.0,334.91,283.15
2017,5,6,18,15,283.5,57.0,5.4,10.5,108.0,251.76,209.46
2017,5,6,18,30,191.0,43.0,5.4,10.0,65.0,177.04,141.09
2017,5,6,18,45,95.5,21.5,5.45,9.5,32.5,89.62,46.38
2017,5,6,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,7,5,15,64.0,10.5,4.15,7.0,14.0,10.01,0.0
2017,5,7,5,30,128.0,21.0,4.1,7.0,28.0,16.58,0.0
2017,5,7,5,45,253.0,34.5,4.1,7.5,66.5,26.85,17.47
2017,5,7,6,0,378.0,48.0,4.1,8.0,105.0,37.83,28.28
2017,5,7,6,15,460.0,57.0,4.0,8.5,153.5,43.11,33.5
2017,5,7,6,30,542.0,66.0,3.9,9.0,202.0,48.17,38.27
2017,5,7,6,45,595.0,73.0,3.8,9.5,253.5,51.22,41.03
2017,5,7,7,0,648.0,80.0,3.7,10.0,305.0,54.1,43.51
2017,5,7,7,15,686.5,85.5,3.6,10.5,357.5,55.61,44.66
2017,5,7,7,30,725.0,91.0,3.5,11.0,410.0,73.48,46.0
2017,5,7,7,45,751.0,96.0,3.45,11.5,461.5,118.35,66.74
2017,5,7,8,0,777.0,101.0,3.4,12.0,513.0,171.76,104.46
2017,5,7,8,15,797.5,104.5,3.3,12.5,561.5,220.08,143.73
2017,5,7,8,30,818.0,108.0,3.2,13.0,610.0,270.58,187.57
2017,5,7,8,45,832.0,111.5,3.15,13.5,654.0,321.23,232.71
2017,5,7,9,0,846.0,115.0,3.1,14.0,698.0,373.01,278.52
2017,5,7,9,15,857.5,117.5,2.95,14.0,737.5,423.9,323.29
2017,5,7,9,30,869.0,120.0,2.8,14.0,777.0,479.97,370.82
2017,5,7,9,45,877.0,122.0,2.7,14.5,810.5,528.85,411.0
2017,5,7,10,0,885.0,124.0,2.6,15.0,844.0,577.32,449.54
2017,5,7,10,15,890.5,125.5,2.5,15.5,871.5,623.34,484.97
2017,5,7,10,30,896.0,127.0,2.4,16.0,899.0,668.35,518.45
2017,5,7,10,45,896.5,130.0,2.3,16.5,918.0,710.13,548.46
2017,5,7,11,0,897.0,133.0,2.2,17.0,937.0,750.18,576.28
2017,5,7,11,15,899.0,134.0,2.15,17.0,950.5,787.73,602.04
2017,5,7,11,30,901.0,135.0,2.1,17.0,964.0,823.34,625.66
2017,5,7,11,45,896.0,139.0,2.05,17.0,967.5,853.94,645.64
2017,5,7,12,0,891.0,143.0,2.0,17.0,971.0,882.0,663.79
2017,5,7,12,15,890.0,143.0,2.05,17.0,969.5,907.22,681.0
2017,5,7,12,30,889.0,143.0,2.1,17.0,968.0,929.86,696.53
2017,5,7,12,45,883.5,144.5,2.2,17.5,957.5,947.16,707.78
2017,5,7,13,0,878.0,146.0,2.3,18.0,947.0,961.55,717.2
2017,5,7,13,15,874.0,145.0,2.35,18.0,930.0,971.97,724.94
2017,5,7,13,30,870.0,144.0,2.4,18.0,913.0,979.39,730.85
2017,5,7,13,45,865.0,141.5,2.5,18.0,889.5,981.3,733.77
2017,5,7,14,0,860.0,139.0,2.6,18.0,866.0,980.14,734.8
2017,5,7,14,15,851.5,137.5,2.7,17.5,835.5,982.06,739.42
2017,5,7,14,30,843.0,136.0,2.8,17.0,805.0,972.72,736.54
2017,5,7,14,45,833.5,132.5,2.9,17.0,769.0,957.26,728.27
2017,5,7,15,0,824.0,129.0,3.0,17.0,733.0,938.95,718.1
2017,5,7,15,15,809.5,126.0,3.1,16.5,691.5,913.82,704.51
2017,5,7,15,30,795.0,123.0,3.2,16.0,650.0,886.25,689.09
2017,5,7,15,45,627.0,164.5,3.3,16.0,562.0,774.48,611.49
2017,5,7,16,0,459.0,206.0,3.4,16.0,474.0,656.89,524.18
2017,5,7,16,15,371.0,203.5,3.45,15.5,408.0,556.01,449.5
2017,5,7,16,30,283.0,201.0,3.5,15.0,342.0,473.75,386.32
2017,5,7,16,45,398.5,157.5,3.55,14.5,332.5,520.62,428.29
2017,5,7,17,0,514.0,114.0,3.6,14.0,323.0,544.21,451.29
2017,5,7,17,15,461.0,108.5,3.55,13.5,276.5,482.79,402.85
2017,5,7,17,30,408.0,103.0,3.5,13.0,230.0,424.26,355.68
2017,5,7,17,45,413.5,85.0,3.5,12.5,193.0,390.86,328.51
2017,5,7,18,0,419.0,67.0,3.5,12.0,156.0,355.82,298.11
2017,5,7,18,15,328.5,54.5,3.45,11.5,113.0,273.53,226.13
2017,5,7,18,30,238.0,42.0,3.4,11.0,70.0,199.49,158.97
2017,5,7,18,45,130.5,25.5,3.4,11.0,40.0,113.3,64.5
2017,5,7,19,0,23.0,9.0,3.4,11.0,10.0,18.18,0.0
2017,5,7,19,15,11.5,4.5,3.4,10.5,5.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,8,5,15,45.0,11.5,2.75,9.5,14.0,10.96,0.0
2017,5,8,5,30,90.0,23.0,2.7,10.0,28.0,19.08,2.7
2017,5,8,5,45,199.0,38.5,2.7,10.5,65.0,29.98,20.06
2017,5,8,6,0,308.0,54.0,2.7,11.0,102.0,41.33,31.08
2017,5,8,6,15,387.5,65.5,2.65,11.5,148.5,49.05,38.43
2017,5,8,6,30,467.0,77.0,2.6,12.0,195.0,57.59,46.27
2017,5,8,6,45,526.0,84.5,2.55,12.5,246.0,60.56,48.91
2017,5,8,7,0,585.0,92.0,2.5,13.0,297.0,63.4,51.28
2017,5,8,7,15,625.5,98.5,2.4,13.0,348.5,65.21,52.75
2017,5,8,7,30,666.0,105.0,2.3,13.0,400.0,84.65,54.75
2017,5,8,7,45,699.5,109.0,2.2,13.5,451.5,126.32,74.21
2017,5,8,8,0,733.0,113.0,2.1,14.0,503.0,171.85,105.35
2017,5,8,8,15,755.5,117.0,2.0,14.5,551.5,219.07,143.28
2017,5,8,8,30,778.0,121.0,1.9,15.0,600.0,274.14,189.84
2017,5,8,8,45,799.0,122.5,1.85,15.5,645.5,323.06,232.29
2017,5,8,9,0,820.0,124.0,1.8,16.0,691.0,373.85,276.0
2017,5,8,9,15,833.0,126.5,1.75,16.0,731.0,424.03,319.1
2017,5,8,9,30,846.0,129.0,1.7,16.0,771.0,474.82,361.61
2017,5,8,9,45,857.5,130.0,1.65,16.5,806.0,524.04,401.02
2017,5,8,10,0,869.0,131.0,1.6,17.0,841.0,576.53,441.41
2017,5,8,10,15,876.5,133.0,1.65,17.0,869.5,623.4,477.95
2017,5,8,10,30,884.0,135.0,1.7,17.0,898.0,669.47,513.08
2017,5,8,10,45,887.5,137.0,1.75,17.5,918.5,711.9,543.84
2017,5,8,11,0,891.0,139.0,1.8,18.0,939.0,752.84,572.83
2017,5,8,11,15,894.0,139.5,1.9,18.0,952.5,790.47,599.59
2017,5,8,11,30,897.0,140.0,2.0,18.0,966.0,826.25,624.36
2017,5,8,11,45,896.5,141.5,2.1,18.5,971.5,858.1,645.19
2017,5,8,12,0,896.0,143.0,2.2,19.0,977.0,887.64,664.4
2017,5,8,12,15,895.0,143.0,2.25,19.0,975.5,912.95,681.55
2017,5,8,12,30,894.0,143.0,2.3,19.0,974.0,935.67,697.05
2017,5,8,12,45,895.0,140.0,2.4,19.0,965.5,954.65,710.63
2017,5,8,13,0,896.0,137.0,2.5,19.0,957.0,970.79,722.46
2017,5,8,13,15,892.0,136.5,2.55,19.0,940.0,981.78,730.53
2017,5,8,13,30,888.0,136.0,2.6,19.0,923.0,989.73,736.75
2017,5,8,13,45,876.0,138.0,2.7,19.0,897.5,989.49,738.18
2017,5,8,14,0,864.0,140.0,2.8,19.0,872.0,986.19,737.74
2017,5,8,14,15,855.5,138.0,2.85,18.5,841.0,987.62,741.58
2017,5,8,14,30,847.0,136.0,2.9,18.0,810.0,977.7,737.87
2017,5,8,14,45,830.5,136.5,3.0,18.0,772.5,959.94,728.03
2017,5,8,15,0,814.0,137.0,3.1,18.0,735.0,939.48,716.41
2017,5,8,15,15,799.0,133.5,3.15,17.5,693.0,913.48,701.89
2017,5,8,15,30,784.0,130.0,3.2,17.0,651.0,885.07,685.58
2017,5,8,15,45,767.5,125.5,3.3,17.0,605.5,851.98,664.83
2017,5,8,16,0,751.0,121.0,3.4,17.0,560.0,821.85,645.98
2017,5,8,16,15,726.0,116.0,3.35,16.5,510.5,777.5,616.89
2017,5,8,16,30,701.0,111.0,3.3,16.0,461.0,732.16,586.64
2017,5,8,16,45,685.5,101.0,3.25,16.0,413.0,687.61,555.32
2017,5,8,17,0,670.0,91.0,3.2,16.0,365.0,642.0,522.55
2017,5,8,17,15,626.5,85.0,3.25,15.5,313.5,580.25,477.52
2017,5,8,17,30,583.0,79.0,3.3,15.0,262.0,520.01,430.95
2017,5,8,17,45,530.0,70.0,3.35,14.5,213.0,451.98,376.17
2017,5,8,18,0,477.0,61.0,3.4,14.0,164.0,387.07,321.59
2017,5,8,18,15,384.5,50.5,3.5,13.5,119.5,301.97,248.2
2017,5,8,18,30,292.0,40.0,3.6,13.0,75.0,224.16,178.34
2017,5,8,18,45,162.0,25.5,3.75,12.5,43.0,128.77,78.11
2017,5,8,19,0,32.0,11.0,3.9,12.0,11.0,23.9,0.0
2017,5,8,19,15,16.0,5.5,3.95,11.5,5.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,5,15,64.0,12.0,3.15,10.5,15.5,11.44,0.0
2017,5,9,5,30,128.0,24.0,3.1,11.0,31.0,18.96,4.21
2017,5,9,5,45,246.5,37.5,3.1,11.5,70.0,29.15,19.37
2017,5,9,6,0,365.0,51.0,3.1,12.0,109.0,40.27,30.05
2017,5,9,6,15,444.5,60.5,3.0,12.5,156.5,45.89,35.47
2017,5,9,6,30,524.0,70.0,2.9,13.0,204.0,51.24,40.42
2017,5,9,6,45,580.5,77.0,2.85,13.5,256.0,54.14,42.98
2017,5,9,7,0,637.0,84.0,2.8,14.0,308.0,56.89,45.29
2017,5,9,7,15,675.0,89.5,2.75,14.0,360.0,58.26,46.37
2017,5,9,7,30,713.0,95.0,2.7,14.0,412.0,80.55,49.04
2017,5,9,7,45,742.5,98.5,2.65,14.5,463.5,124.01,69.92
2017,5,9,8,0,772.0,102.0,2.6,15.0,515.0,176.36,106.97
2017,5,9,8,15,793.0,105.5,2.5,15.5,563.5,224.5,145.9
2017,5,9,8,30,814.0,109.0,2.4,16.0,612.0,274.87,189.07
2017,5,9,8,45,831.0,111.5,2.35,17.0,657.0,325.3,232.74
2017,5,9,9,0,848.0,114.0,2.3,18.0,702.0,377.15,277.04
2017,5,9,9,15,860.0,116.5,2.25,18.0,742.0,428.25,320.99
2017,5,9,9,30,872.0,119.0,2.2,18.0,782.0,484.58,367.7
2017,5,9,9,45,882.5,120.0,2.15,18.5,817.0,533.87,407.23
2017,5,9,10,0,893.0,121.0,2.1,19.0,852.0,582.98,445.34
2017,5,9,10,15,899.5,122.5,2.1,19.0,880.0,629.79,481.7
2017,5,9,10,30,906.0,124.0,2.1,19.0,908.0,675.66,516.44
2017,5,9,10,45,909.5,125.5,2.15,19.5,928.5,718.41,547.42
2017,5,9,11,0,913.0,127.0,2.2,20.0,949.0,759.62,576.58
2017,5,9,11,15,916.0,127.5,2.25,20.0,962.5,797.87,602.79
2017,5,9,11,30,919.0,128.0,2.3,20.0,976.0,834.22,627.43
2017,5,9,11,45,916.5,130.5,2.35,20.0,981.0,865.87,648.79
2017,5,9,12,0,914.0,133.0,2.4,20.0,986.0,895.05,668.49
2017,5,9,12,15,913.5,133.0,2.5,20.0,984.0,921.08,686.53
2017,5,9,12,30,913.0,133.0,2.6,20.0,982.0,944.49,702.89
2017,5,9,12,45,908.0,134.0,2.75,20.0,972.0,962.03,715.88
2017,5,9,13,0,903.0,135.0,2.9,20.0,962.0,976.6,727.03
2017,5,9,13,15,899.0,134.0,3.0,19.5,945.0,987.13,736.6
2017,5,9,13,30,895.0,133.0,3.1,19.0,928.0,994.58,744.31
2017,5,9,13,45,886.5,133.0,3.25,19.0,903.0,995.64,746.88
2017,5,9,14,0,878.0,133.0,3.4,19.0,878.0,993.59,747.5
2017,5,9,14,15,870.0,131.5,3.45,19.0,847.5,987.42,744.71
2017,5,9,14,30,862.0,130.0,3.5,19.0,817.0,986.64,745.74
2017,5,9,14,45,849.5,128.5,3.6,19.0,780.0,970.33,736.63
2017,5,9,15,0,837.0,127.0,3.7,19.0,743.0,951.21,725.72
2017,5,9,15,15,823.0,124.0,3.7,18.5,701.5,926.33,711.58
2017,5,9,15,30,809.0,121.0,3.7,18.0,660.0,898.98,695.66
2017,5,9,15,45,790.5,117.5,3.75,18.0,614.0,864.72,673.71
2017,5,9,16,0,772.0,114.0,3.8,18.0,568.0,828.54,650.21
2017,5,9,16,15,748.5,110.0,3.75,17.5,518.5,790.39,625.74
2017,5,9,16,30,725.0,106.0,3.7,17.0,469.0,746.86,596.89
2017,5,9,16,45,694.5,100.5,3.7,16.5,418.0,695.12,561.48
2017,5,9,17,0,664.0,95.0,3.7,16.0,367.0,643.29,525.11
2017,5,9,17,15,620.5,88.5,3.7,15.5,315.5,581.06,479.21
2017,5,9,17,30,577.0,82.0,3.7,15.0,264.0,520.33,431.97
2017,5,9,17,45,517.5,73.5,3.7,14.5,214.5,448.8,374.09
2017,5,9,18,0,458.0,65.0,3.7,14.0,165.0,380.8,316.84
2017,5,9,18,15,367.0,53.5,3.65,13.5,120.5,294.28,242.22
2017,5,9,18,30,276.0,42.0,3.6,13.0,76.0,219.09,174.72
2017,5,9,18,45,156.5,26.5,3.6,12.5,44.0,128.73,81.81
2017,5,9,19,0,37.0,11.0,3.6,12.0,12.0,26.06,0.0
2017,5,9,19,15,18.5,5.5,3.55,11.5,6.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,10,5,15,70.0,12.5,3.45,9.0,17.0,11.91,0.0
2017,5,10,5,30,140.0,25.0,3.4,9.0,34.0,19.74,6.0
2017,5,10,5,45,256.5,38.0,3.35,9.5,72.5,29.49,19.95
2017,5,10,6,0,373.0,51.0,3.3,10.0,111.0,40.08,30.17
2017,5,10,6,15,449.5,60.5,3.25,10.5,158.5,45.7,35.62
2017,5,10,6,30,526.0,70.0,3.2,11.0,206.0,51.06,40.59
2017,5,10,6,45,594.5,68.0,3.15,11.5,253.5,46.7,36.63
2017,5,10,7,0,663.0,66.0,3.1,12.0,301.0,47.44,37.17
2017,5,10,7,15,580.0,100.0,3.05,12.0,329.0,65.83,53.51
2017,5,10,7,30,497.0,134.0,3.0,12.0,357.0,106.22,74.51
2017,5,10,7,45,544.5,137.5,2.95,12.5,408.0,140.92,91.91
2017,5,10,8,0,592.0,141.0,2.9,13.0,459.0,178.74,117.64
2017,5,10,8,15,696.0,126.0,2.85,13.0,533.0,219.0,147.1
2017,5,10,8,30,800.0,111.0,2.8,13.0,607.0,275.26,192.53
2017,5,10,8,45,814.0,114.5,2.8,13.5,651.0,324.9,236.67
2017,5,10,9,0,828.0,118.0,2.8,14.0,695.0,375.66,281.42
2017,5,10,9,15,726.5,174.0,2.8,14.0,701.0,420.57,322.54
2017,5,10,9,30,625.0,230.0,2.8,14.0,707.0,460.63,357.49
2017,5,10,9,45,750.0,177.5,2.8,14.0,774.5,511.34,399.22
2017,5,10,10,0,875.0,125.0,2.8,14.0,842.0,578.49,453.27
2017,5,10,10,15,882.0,126.5,2.8,14.0,870.0,624.76,490.19
2017,5,10,10,30,889.0,128.0,2.8,14.0,898.0,670.16,525.69
2017,5,10,10,45,891.5,130.5,2.8,14.5,918.5,712.37,556.98
2017,5,10,11,0,894.0,133.0,2.8,15.0,939.0,753.01,586.35
2017,5,10,11,15,697.5,257.5,2.8,14.5,892.5,754.22,584.19
2017,5,10,11,30,501.0,382.0,2.8,14.0,846.0,743.0,572.47
2017,5,10,11,45,701.0,259.5,2.8,14.0,912.5,815.62,630.33
2017,5,10,12,0,901.0,137.0,2.8,14.0,979.0,889.17,683.33
2017,5,10,12,15,679.0,266.5,2.75,14.0,901.0,853.06,655.54
2017,5,10,12,30,457.0,396.0,2.7,14.0,823.0,799.75,611.67
2017,5,10,12,45,513.5,370.5,2.7,14.0,845.5,843.14,644.52
2017,5,10,13,0,570.0,345.0,2.7,14.0,868.0,886.0,675.99
2017,5,10,13,15,570.5,336.0,2.6,13.5,852.0,891.39,680.56
2017,5,10,13,30,571.0,327.0,2.5,13.0,836.0,894.43,683.89
2017,5,10,13,45,716.5,234.5,2.45,13.0,855.5,951.83,727.73
2017,5,10,14,0,862.0,142.0,2.4,13.0,875.0,996.96,758.13
2017,5,10,14,15,853.5,140.0,2.35,12.5,844.5,990.07,754.84
2017,5,10,14,30,845.0,138.0,2.3,12.0,814.0,980.15,750.16
2017,5,10,14,45,831.0,137.5,2.3,12.0,776.5,963.65,740.3
2017,5,10,15,0,817.0,137.0,2.3,12.0,739.0,944.42,728.7
2017,5,10,15,15,802.0,133.5,2.25,11.5,697.5,918.36,713.23
2017,5,10,15,30,787.0,130.0,2.2,11.0,656.0,889.88,696.07
2017,5,10,15,45,768.0,126.0,2.15,11.0,609.5,855.03,673.05
2017,5,10,16,0,749.0,122.0,2.1,11.0,563.0,823.27,652.17
2017,5,10,16,15,724.0,117.5,2.0,10.5,514.0,779.54,623.1
2017,5,10,16,30,699.0,113.0,1.9,10.0,465.0,734.83,592.95
2017,5,10,16,45,669.5,106.0,1.8,10.0,414.5,682.84,555.76
2017,5,10,17,0,640.0,99.0,1.7,10.0,364.0,630.76,517.83
2017,5,10,17,15,596.0,92.5,1.6,9.5,312.5,568.93,471.72
2017,5,10,17,30,552.0,86.0,1.5,9.0,261.0,508.65,424.75
2017,5,10,17,45,494.0,76.5,1.4,9.0,212.5,437.79,366.83
2017,5,10,18,0,436.0,67.0,1.3,9.0,164.0,370.41,309.76
2017,5,10,18,15,347.0,55.5,1.2,8.5,120.0,286.25,237.42
2017,5,10,18,30,258.0,44.0,1.1,8.0,76.0,212.88,171.77
2017,5,10,18,45,147.0,28.0,1.05,8.0,44.5,127.65,85.2
2017,5,10,19,0,36.0,12.0,1.0,8.0,13.0,26.66,0.0
2017,5,10,19,15,18.0,6.0,0.95,8.0,6.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,10.0,1.75,9.0,10.0,9.53,0.0
2017,5,11,5,30,0.0,20.0,1.8,9.0,20.0,18.5,6.23
2017,5,11,5,45,22.0,39.0,1.9,9.5,42.5,34.36,24.29
2017,5,11,6,0,44.0,58.0,2.0,10.0,65.0,50.04,39.1
2017,5,11,6,15,59.0,79.0,2.0,10.0,92.5,66.84,54.7
2017,5,11,6,30,74.0,100.0,2.0,10.0,120.0,83.33,69.8
2017,5,11,6,45,86.0,121.0,2.05,10.0,149.0,95.07,80.35
2017,5,11,7,0,98.0,142.0,2.1,10.0,178.0,109.78,93.32
2017,5,11,7,15,49.0,135.0,2.05,10.0,153.0,112.5,95.45
2017,5,11,7,30,0.0,128.0,2.0,10.0,128.0,114.4,92.35
2017,5,11,7,45,0.0,131.5,2.0,10.5,131.5,118.6,95.37
2017,5,11,8,0,0.0,135.0,2.0,11.0,135.0,122.52,98.13
2017,5,11,8,15,0.0,134.0,1.95,11.0,134.0,122.42,97.71
2017,5,11,8,30,0.0,133.0,1.9,11.0,133.0,122.08,97.12
2017,5,11,8,45,22.0,211.5,1.9,11.0,227.0,196.13,156.86
2017,5,11,9,0,44.0,290.0,1.9,11.0,321.0,262.08,208.82
2017,5,11,9,15,26.0,249.0,1.85,11.0,267.5,227.68,181.25
2017,5,11,9,30,8.0,208.0,1.8,11.0,214.0,193.23,153.64
2017,5,11,9,45,7.0,193.5,1.8,11.0,199.0,180.97,143.66
2017,5,11,10,0,6.0,179.0,1.8,11.0,184.0,168.24,133.24
2017,5,11,10,15,52.0,300.5,1.8,11.0,345.5,299.01,237.54
2017,5,11,10,30,98.0,422.0,1.8,11.0,507.0,435.85,342.23
2017,5,11,10,45,74.5,414.0,1.8,11.5,480.0,421.3,329.35
2017,5,11,11,0,51.0,406.0,1.8,12.0,453.0,404.27,315.41
2017,5,11,11,15,71.0,430.0,1.8,12.0,495.5,445.87,347.12
2017,5,11,11,30,91.0,454.0,1.8,12.0,538.0,489.37,379.6
2017,5,11,11,45,94.5,454.0,1.85,12.0,542.0,499.24,386.93
2017,5,11,12,0,98.0,454.0,1.9,12.0,546.0,509.05,394.47
2017,5,11,12,15,52.5,315.5,1.95,12.0,365.0,344.73,270.57
2017,5,11,12,30,7.0,177.0,2.0,12.0,184.0,172.22,135.01
2017,5,11,12,45,11.0,229.0,2.05,12.0,239.5,225.47,178.02
2017,5,11,13,0,15.0,281.0,2.1,12.0,295.0,279.54,220.54
2017,5,11,13,15,18.0,300.5,2.1,12.0,317.0,302.19,238.21
2017,5,11,13,30,21.0,320.0,2.1,12.0,339.0,325.22,256.24
2017,5,11,13,45,17.5,294.5,2.15,12.0,310.5,298.03,235.28
2017,5,11,14,0,14.0,269.0,2.2,12.0,282.0,270.51,214.08
2017,5,11,14,15,37.0,314.5,2.2,12.0,345.5,351.03,278.15
2017,5,11,14,30,60.0,360.0,2.2,12.0,409.0,424.41,335.24
2017,5,11,14,45,108.0,356.5,2.25,12.0,439.0,469.81,371.96
2017,5,11,15,0,156.0,353.0,2.3,12.0,469.0,528.16,418.16
2017,5,11,15,15,161.5,332.0,2.3,12.0,446.0,511.95,406.87
2017,5,11,15,30,167.0,311.0,2.3,12.0,423.0,494.7,395.25
2017,5,11,15,45,473.5,211.0,2.35,12.0,497.5,685.7,549.72
2017,5,11,16,0,780.0,111.0,2.4,12.0,572.0,834.19,661.72
2017,5,11,16,15,454.5,164.5,2.45,11.5,428.0,598.06,486.18
2017,5,11,16,30,129.0,218.0,2.5,11.0,284.0,354.47,290.71
2017,5,11,16,45,200.0,189.0,2.55,11.0,278.5,375.79,312.21
2017,5,11,17,0,271.0,160.0,2.6,11.0,273.0,404.13,337.65
2017,5,11,17,15,437.5,119.0,2.55,10.5,272.0,481.09,403.81
2017,5,11,17,30,604.0,78.0,2.5,10.0,271.0,535.95,450.35
2017,5,11,17,45,555.0,69.0,2.45,10.0,222.0,469.54,395.09
2017,5,11,18,0,506.0,60.0,2.4,10.0,173.0,405.92,340.79
2017,5,11,18,15,416.5,50.5,2.25,9.5,127.5,322.08,268.05
2017,5,11,18,30,327.0,41.0,2.1,9.0,82.0,245.41,199.01
2017,5,11,18,45,200.5,27.0,2.0,9.0,49.0,152.02,105.18
2017,5,11,19,0,74.0,13.0,1.9,9.0,16.0,43.8,0.0
2017,5,11,19,15,37.0,6.5,1.85,8.5,8.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,5,15,76.0,14.0,2.4,7.5,19.0,13.34,0.0
2017,5,12,5,30,152.0,28.0,2.5,8.0,38.0,22.12,9.51
2017,5,12,5,45,279.0,40.0,2.65,8.5,78.5,31.01,21.54
2017,5,12,6,0,406.0,52.0,2.8,9.0,119.0,40.69,30.93
2017,5,12,6,15,483.5,60.5,2.9,9.0,168.0,45.41,35.62
2017,5,12,6,30,561.0,69.0,3.0,9.0,217.0,49.93,39.92
2017,5,12,6,45,621.5,73.5,3.15,9.5,270.0,50.9,40.75
2017,5,12,7,0,682.0,78.0,3.3,10.0,323.0,51.9,41.5
2017,5,12,7,15,718.0,83.0,3.3,10.0,376.0,53.14,42.49
2017,5,12,7,30,754.0,88.0,3.3,10.0,429.0,88.83,52.72
2017,5,12,7,45,785.0,90.0,3.3,10.0,481.5,132.95,75.75
2017,5,12,8,0,816.0,92.0,3.3,10.0,534.0,180.65,110.62
2017,5,12,8,15,835.0,95.5,3.3,10.0,583.0,230.65,153.01
2017,5,12,8,30,854.0,99.0,3.3,10.0,632.0,282.63,199.52
2017,5,12,8,45,870.5,100.5,3.3,10.5,677.5,340.36,251.07
2017,5,12,9,0,887.0,102.0,3.3,11.0,723.0,392.72,297.92
2017,5,12,9,15,898.0,104.0,3.25,11.0,763.0,444.29,343.91
2017,5,12,9,30,909.0,106.0,3.2,11.0,803.0,496.12,389.0
2017,5,12,9,45,660.5,223.5,3.2,11.5,742.0,508.54,401.37
2017,5,12,10,0,412.0,341.0,3.2,12.0,681.0,506.91,399.77
2017,5,12,10,15,468.0,337.0,3.2,12.0,735.5,559.97,441.64
2017,5,12,10,30,524.0,333.0,3.2,12.0,790.0,617.24,485.95
2017,5,12,10,45,581.0,315.5,3.25,12.0,832.5,667.48,524.97
2017,5,12,11,0,638.0,298.0,3.3,12.0,875.0,718.85,564.54
2017,5,12,11,15,355.0,370.0,3.35,12.0,692.5,602.43,473.78
2017,5,12,11,30,72.0,442.0,3.4,12.0,510.0,463.88,363.18
2017,5,12,11,45,504.5,284.0,3.5,12.5,757.5,681.26,538.53
2017,5,12,12,0,937.0,126.0,3.6,13.0,1005.0,912.01,708.21
2017,5,12,12,15,936.5,126.0,3.65,13.0,1003.5,938.42,725.17
2017,5,12,12,30,936.0,126.0,3.7,13.0,1002.0,962.15,741.95
2017,5,12,12,45,938.0,123.0,3.75,13.0,993.5,982.47,756.43
2017,5,12,13,0,940.0,120.0,3.8,13.0,985.0,999.88,769.01
2017,5,12,13,15,936.5,119.5,3.85,12.5,968.0,1011.57,779.21
2017,5,12,13,30,933.0,119.0,3.9,12.0,951.0,1020.1,787.43
2017,5,12,13,45,929.0,116.5,3.95,12.0,927.5,1022.9,790.4
2017,5,12,14,0,925.0,114.0,4.0,12.0,904.0,1022.44,791.3
2017,5,12,14,15,917.5,113.0,4.0,12.0,873.0,1016.97,788.54
2017,5,12,14,30,910.0,112.0,4.0,12.0,842.0,1008.36,783.76
2017,5,12,14,45,901.5,109.0,4.05,12.0,805.5,993.54,775.11
2017,5,12,15,0,893.0,106.0,4.1,12.0,769.0,975.72,764.46
2017,5,12,15,15,880.5,104.0,4.1,11.5,727.0,952.43,751.07
2017,5,12,15,30,868.0,102.0,4.1,11.0,685.0,926.58,735.82
2017,5,12,15,45,852.0,99.0,4.15,11.0,638.5,901.8,720.22
2017,5,12,16,0,836.0,96.0,4.2,11.0,592.0,867.01,697.31
2017,5,12,16,15,814.5,92.5,4.2,11.0,542.0,825.0,668.52
2017,5,12,16,30,793.0,89.0,4.2,11.0,492.0,781.62,638.34
2017,5,12,16,45,762.5,85.5,4.2,11.0,440.0,729.93,601.29
2017,5,12,17,0,732.0,82.0,4.2,11.0,388.0,677.96,563.27
2017,5,12,17,15,692.0,77.0,4.15,10.5,335.5,621.63,521.59
2017,5,12,17,30,652.0,72.0,4.1,10.0,283.0,562.59,475.85
2017,5,12,17,45,592.0,66.0,4.05,10.0,231.5,490.82,416.11
2017,5,12,18,0,532.0,60.0,4.0,10.0,180.0,422.56,357.19
2017,5,12,18,15,442.5,50.5,3.95,9.5,133.5,337.47,282.81
2017,5,12,18,30,353.0,41.0,3.9,9.0,87.0,259.58,212.12
2017,5,12,18,45,216.0,28.0,3.85,9.0,52.5,161.99,115.35
2017,5,12,19,0,79.0,15.0,3.8,9.0,18.0,47.97,0.0
2017,5,12,19,15,39.5,7.5,3.8,8.5,9.0,7.15,0.0
2017,5,12,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,5,15,96.5,14.0,3.45,7.0,21.0,13.34,0.0
2017,5,13,5,30,193.0,28.0,3.5,7.0,42.0,22.09,10.25
2017,5,13,5,45,318.0,39.0,3.55,7.5,83.5,31.15,21.82
2017,5,13,6,0,443.0,50.0,3.6,8.0,125.0,38.69,29.28
2017,5,13,6,15,518.0,57.5,3.55,8.0,174.0,42.65,33.27
2017,5,13,6,30,593.0,65.0,3.5,8.0,223.0,46.47,36.92
2017,5,13,6,45,645.5,70.5,3.5,8.5,276.0,48.43,38.66
2017,5,13,7,0,698.0,76.0,3.5,9.0,329.0,50.3,40.21
2017,5,13,7,15,733.0,80.5,3.4,9.0,381.5,56.8,45.96
2017,5,13,7,30,768.0,85.0,3.3,9.0,434.0,88.97,51.7
2017,5,13,7,45,791.5,89.5,3.25,9.5,485.5,135.16,77.13
2017,5,13,8,0,815.0,94.0,3.2,10.0,537.0,184.14,113.53
2017,5,13,8,15,834.0,97.0,3.15,10.0,585.5,233.66,155.64
2017,5,13,8,30,853.0,100.0,3.1,10.0,634.0,285.17,201.75
2017,5,13,8,45,866.5,103.0,3.1,10.5,678.5,336.82,248.47
2017,5,13,9,0,880.0,106.0,3.1,11.0,723.0,395.37,300.15
2017,5,13,9,15,890.5,108.0,3.1,11.0,763.0,446.39,345.58
2017,5,13,9,30,901.0,110.0,3.1,11.0,803.0,497.61,390.14
2017,5,13,9,45,908.5,112.0,3.1,11.5,836.5,547.35,431.64
2017,5,13,10,0,916.0,114.0,3.1,12.0,870.0,596.59,471.5
2017,5,13,10,15,922.0,115.5,3.15,12.0,898.0,643.85,509.8
2017,5,13,10,30,928.0,117.0,3.2,12.0,926.0,690.1,546.45
2017,5,13,10,45,931.5,118.0,3.25,12.5,946.5,733.02,578.83
2017,5,13,11,0,935.0,119.0,3.3,13.0,967.0,774.35,608.78
2017,5,13,11,15,937.5,120.0,3.35,13.0,980.5,813.18,636.34
2017,5,13,11,30,940.0,121.0,3.4,13.0,994.0,850.03,662.37
2017,5,13,11,45,939.5,122.0,3.45,13.0,999.5,882.33,685.06
2017,5,13,12,0,939.0,123.0,3.5,13.0,1005.0,912.19,706.03
2017,5,13,12,15,938.0,123.0,3.55,13.0,1003.0,938.13,724.27
2017,5,13,12,30,937.0,123.0,3.6,13.0,1001.0,961.37,740.69
2017,5,13,12,45,936.0,121.5,3.65,13.0,991.5,980.34,754.22
2017,5,13,13,0,935.0,120.0,3.7,13.0,982.0,996.35,765.83
2017,5,13,13,15,931.5,119.5,3.75,13.0,965.5,1007.94,774.53
2017,5,13,13,30,928.0,119.0,3.8,13.0,949.0,1016.4,781.23
2017,5,13,13,45,923.5,117.0,3.85,13.0,925.0,1019.18,784.18
2017,5,13,14,0,919.0,115.0,3.9,13.0,901.0,1018.74,785.09
2017,5,13,14,15,912.0,113.5,3.95,12.5,870.5,1013.21,784.08
2017,5,13,14,30,905.0,112.0,4.0,12.0,840.0,1004.55,781.06
2017,5,13,14,45,895.0,110.0,4.05,12.0,803.0,989.41,772.16
2017,5,13,15,0,885.0,108.0,4.1,12.0,766.0,971.37,761.33
2017,5,13,15,15,872.0,106.0,4.1,12.0,724.0,947.73,746.27
2017,5,13,15,30,859.0,104.0,4.1,12.0,682.0,929.53,735.18
2017,5,13,15,45,841.0,101.5,4.15,12.0,635.5,895.83,713.13
2017,5,13,16,0,823.0,99.0,4.2,12.0,589.0,860.13,689.57
2017,5,13,16,15,801.5,95.5,4.2,11.5,539.5,818.45,662.33
2017,5,13,16,30,780.0,92.0,4.2,11.0,490.0,775.43,633.6
2017,5,13,16,45,749.5,88.0,4.2,11.0,438.0,723.51,596.31
2017,5,13,17,0,719.0,84.0,4.2,11.0,386.0,675.44,561.27
2017,5,13,17,15,679.0,79.0,4.15,10.5,334.0,615.62,516.78
2017,5,13,17,30,639.0,74.0,4.1,10.0,282.0,557.02,471.26
2017,5,13,17,45,581.0,67.0,4.1,10.0,231.0,485.74,412.13
2017,5,13,18,0,523.0,60.0,4.1,10.0,180.0,417.9,353.71
2017,5,13,18,15,435.5,51.0,4.05,9.5,134.0,334.81,280.98
2017,5,13,18,30,348.0,42.0,4.0,9.0,88.0,258.63,211.85
2017,5,13,18,45,216.5,29.0,4.0,9.0,53.5,164.9,119.8
2017,5,13,19,0,85.0,16.0,4.0,9.0,19.0,51.63,0.0
2017,5,13,19,15,42.5,8.0,4.0,8.5,9.5,7.63,0.0
2017,5,13,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,5,14,5,15,99.5,13.5,3.6,6.5,21.0,12.87,0.0
2017,5,14,5,30,199.0,27.0,3.6,7.0,42.0,21.22,10.18
2017,5,14,5,45,313.0,38.5,3.65,7.5,82.5,30.5,21.31
2017,5,14,6,0,427.0,50.0,3.7,8.0,123.0,38.51,29.14
2017,5,14,6,15,499.5,58.0,3.65,8.5,171.0,42.91,33.44
2017,5,14,6,30,572.0,66.0,3.6,9.0,219.0,47.12,37.36
2017,5,14,6,45,623.0,71.5,3.6,9.5,270.5,49.03,39.04
2017,5,14,7,0,674.0,77.0,3.6,10.0,322.0,50.86,40.54
2017,5,14,7,15,709.0,81.5,3.55,10.0,374.0,51.78,41.25
2017,5,14,7,30,744.0,86.0,3.5,10.0,426.0,90.7,52.69
2017,5,14,7,45,770.5,89.5,3.45,10.5,477.0,135.14,77.37
2017,5,14,8,0,797.0,93.0,3.4,11.0,528.0,182.67,112.72
2017,5,14,8,15,816.5,96.5,3.35,11.0,576.5,231.75,154.45
2017,5,14,8,30,836.0,100.0,3.3,11.0,625.0,282.85,200.08
2017,5,14,8,45,851.0,102.5,3.3,11.5,669.5,333.64,245.88
2017,5,14,9,0,866.0,105.0,3.3,12.0,714.0,391.5,296.79
2017,5,14,9,15,877.5,107.0,3.25,12.0,753.5,442.15,341.68
2017,5,14,9,30,889.0,109.0,3.2,12.0,793.0,493.13,385.79
2017,5,14,9,45,889.5,115.5,3.15,12.5,825.5,542.45,426.66
2017,5,14,10,0,890.0,122.0,3.1,13.0,858.0,590.71,465.37
2017,5,14,10,15,897.0,123.5,3.05,13.0,886.0,637.41,502.69
2017,5,14,10,30,904.0,125.0,3.0,13.0,914.0,683.23,538.4
2017,5,14,10,45,909.5,125.5,3.0,13.0,935.0,726.1,571.36
2017,5,14,11,0,915.0,126.0,3.0,13.0,956.0,767.58,602.36
2017,5,14,11,15,917.5,126.5,3.0,13.0,970.0,805.26,628.73
2017,5,14,11,30,920.0,127.0,3.0,13.0,984.0,841.0,653.57
2017,5,14,11,45,922.0,127.0,3.0,13.5,990.0,873.81,674.97
2017,5,14,12,0,924.0,127.0,3.0,14.0,996.0,904.38,694.64
2017,5,14,12,15,923.5,127.0,3.05,13.5,994.5,930.38,714.07
2017,5,14,12,30,923.0,127.0,3.1,13.0,993.0,953.75,731.82
2017,5,14,12,45,919.5,127.5,3.2,13.0,983.0,972.11,745.26
2017,5,14,13,0,916.0,128.0,3.3,13.0,973.0,987.54,756.83
2017,5,14,13,15,549.5,289.5,3.4,13.0,794.5,827.8,642.61
2017,5,14,13,30,183.0,451.0,3.5,13.0,616.0,632.96,491.6
2017,5,14,13,45,539.5,287.5,3.6,13.0,754.0,835.57,652.97
2017,5,14,14,0,896.0,124.0,3.7,13.0,892.0,1006.87,776.99
2017,5,14,14,15,888.5,122.5,3.75,13.0,861.5,1000.97,772.78
2017,5,14,14,30,881.0,121.0,3.8,13.0,831.0,992.02,768.12
2017,5,14,14,45,871.5,118.0,3.9,13.0,794.5,976.55,759.34
2017,5,14,15,0,862.0,115.0,4.0,13.0,758.0,958.21,748.63
2017,5,14,15,15,849.0,112.5,4.0,12.5,716.5,942.6,740.67
2017,5,14,15,30,836.0,110.0,4.0,12.0,675.0,916.25,725.01
2017,5,14,15,45,821.0,106.5,4.0,12.0,629.5,884.57,704.16
2017,5,14,16,0,806.0,103.0,4.0,12.0,584.0,850.8,681.67
2017,5,14,16,15,784.0,99.0,3.95,12.0,535.0,808.53,652.46
2017,5,14,16,30,762.0,95.0,3.9,12.0,486.0,764.98,621.99
2017,5,14,16,45,734.5,90.5,3.9,12.0,435.0,719.34,589.65
2017,5,14,17,0,707.0,86.0,3.9,12.0,384.0,669.7,553.57
2017,5,14,17,15,667.0,80.5,3.85,11.5,332.5,609.65,509.21
2017,5,14,17,30,627.0,75.0,3.8,11.0,281.0,550.83,463.77
2017,5,14,17,45,569.0,68.5,3.8,10.5,230.5,480.58,406.56
2017,5,14,18,0,511.0,62.0,3.8,10.0,180.0,413.71,349.88
2017,5,14,18,15,425.0,52.5,3.85,9.5,134.5,331.24,278.01
2017,5,14,18,30,339.0,43.0,3.9,9.0,89.0,255.57,209.65
2017,5,14,18,45,210.0,30.0,3.95,9.0,54.5,163.4,120.55
2017,5,14,19,0,81.0,17.0,4.0,9.0,20.0,68.2,0.0
2017,5,14,19,15,40.5,8.5,4.0,9.0,10.0,23.71,0.0
2017,5,14,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,15,5,15,100.5,14.0,3.8,7.0,22.0,13.34,0.0
2017,5,15,5,30,201.0,28.0,3.8,7.0,44.0,22.0,11.22
2017,5,15,5,45,314.0,39.0,3.85,7.5,84.5,30.83,21.65
2017,5,15,6,0,427.0,50.0,3.9,8.0,125.0,38.35,29.02
2017,5,15,6,15,499.0,58.0,3.9,8.5,173.0,42.77,33.33
2017,5,15,6,30,571.0,66.0,3.9,9.0,221.0,46.98,37.24
2017,5,15,6,45,620.5,72.0,3.95,9.5,272.5,49.3,39.28
2017,5,15,7,0,670.0,78.0,4.0,10.0,324.0,51.48,41.1
2017,5,15,7,15,705.0,83.0,4.0,10.5,376.0,52.73,42.01
2017,5,15,7,30,740.0,88.0,4.0,11.0,428.0,93.97,54.55
2017,5,15,7,45,764.5,92.5,4.05,11.5,478.5,138.81,80.14
2017,5,15,8,0,789.0,97.0,4.1,12.0,529.0,186.54,115.95
2017,5,15,8,15,809.0,100.0,4.1,12.0,577.0,234.88,157.11
2017,5,15,8,30,829.0,103.0,4.1,12.0,625.0,285.31,202.17
2017,5,15,8,45,844.0,106.0,4.1,12.5,669.5,336.13,247.93
2017,5,15,9,0,859.0,109.0,4.1,13.0,714.0,393.92,298.74
2017,5,15,9,15,870.5,111.0,4.1,13.0,754.0,444.23,343.43
2017,5,15,9,30,882.0,113.0,4.1,13.0,794.0,494.85,387.41
2017,5,15,9,45,892.0,114.5,4.2,13.5,828.5,544.43,429.03
2017,5,15,10,0,902.0,116.0,4.3,14.0,863.0,593.77,469.36
2017,5,15,10,15,908.5,117.0,4.35,14.0,891.0,640.18,507.24
2017,5,15,10,30,915.0,118.0,4.4,14.0,919.0,685.64,543.59
2017,5,15,10,45,921.0,118.5,4.5,14.0,940.5,729.18,578.07
2017,5,15,11,0,927.0,119.0,4.6,14.0,962.0,771.35,610.36
2017,5,15,11,15,930.0,119.5,4.6,14.0,976.0,809.71,637.81
2017,5,15,11,30,933.0,120.0,4.6,14.0,990.0,846.15,663.72
2017,5,15,11,45,935.5,119.5,4.65,14.5,996.5,879.2,686.1
2017,5,15,12,0,938.0,119.0,4.7,15.0,1003.0,909.98,706.75
2017,5,15,12,15,938.0,119.0,4.7,15.0,1002.0,936.64,725.43
2017,5,15,12,30,938.0,119.0,4.7,15.0,1001.0,960.65,742.27
2017,5,15,12,45,941.5,115.5,4.75,15.0,993.5,981.7,757.5
2017,5,15,13,0,945.0,112.0,4.8,15.0,986.0,999.87,770.83
2017,5,15,13,15,942.0,111.5,4.8,14.5,970.0,1011.91,781.08
2017,5,15,13,30,939.0,111.0,4.8,14.0,954.0,1020.79,789.33
2017,5,15,13,45,936.0,109.0,4.8,14.0,930.5,1024.93,792.91
2017,5,15,14,0,933.0,107.0,4.8,14.0,907.0,1025.84,794.41
2017,5,15,14,15,926.0,105.5,4.8,14.0,877.0,1020.17,791.47
2017,5,15,14,30,919.0,104.0,4.8,14.0,847.0,1011.34,786.49
2017,5,15,14,45,910.5,102.5,4.8,14.0,811.0,997.98,778.47
