Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,15,0,902.0,101.0,4.8,14.0,775.0,981.67,768.48
2017,5,15,15,15,890.5,99.0,4.7,13.5,733.0,959.13,754.78
2017,5,15,15,30,879.0,97.0,4.6,13.0,691.0,933.97,739.24
2017,5,15,15,45,863.0,94.5,4.6,13.0,645.0,901.7,717.92
2017,5,15,16,0,847.0,92.0,4.6,13.0,599.0,874.95,700.58
2017,5,15,16,15,826.5,88.5,4.55,12.5,549.5,833.52,673.14
2017,5,15,16,30,806.0,85.0,4.5,12.0,500.0,790.64,644.29
2017,5,15,16,45,778.5,81.5,4.45,11.5,448.0,740.97,609.7
2017,5,15,17,0,751.0,78.0,4.4,11.0,396.0,690.83,573.98
2017,5,15,17,15,713.0,73.5,4.3,10.5,343.5,631.61,529.88
2017,5,15,17,30,675.0,69.0,4.2,10.0,291.0,577.49,488.51
2017,5,15,17,45,617.0,63.5,4.15,10.0,240.0,506.64,429.72
2017,5,15,18,0,559.0,58.0,4.1,10.0,189.0,439.16,371.69
2017,5,15,18,15,475.0,49.5,4.0,9.5,142.0,356.98,299.89
2017,5,15,18,30,391.0,41.0,3.9,9.0,95.0,281.45,231.39
2017,5,15,18,45,253.5,29.0,3.85,9.0,58.5,184.21,138.16
2017,5,15,19,0,116.0,17.0,3.8,9.0,22.0,83.82,0.0
2017,5,15,19,15,58.0,8.5,3.75,8.5,11.0,30.54,0.0
2017,5,15,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,5,15,2.5,13.0,3.4,8.0,13.0,12.39,0.0
2017,5,16,5,30,5.0,26.0,3.4,8.0,26.0,23.7,12.87
2017,5,16,5,45,27.5,44.5,3.45,8.5,49.0,38.89,28.71
2017,5,16,6,0,50.0,63.0,3.5,9.0,72.0,54.12,43.07
2017,5,16,6,15,65.0,84.0,3.55,9.0,99.5,70.84,58.62
2017,5,16,6,30,80.0,105.0,3.6,9.0,127.0,83.57,70.34
2017,5,16,6,45,91.5,126.5,3.65,9.5,156.5,98.94,84.02
2017,5,16,7,0,103.0,148.0,3.7,10.0,186.0,113.84,96.98
2017,5,16,7,15,98.5,170.0,3.7,10.0,211.0,135.72,116.06
2017,5,16,7,30,94.0,192.0,3.7,10.0,236.0,158.51,126.83
2017,5,16,7,45,115.0,217.0,3.7,10.5,276.5,179.0,140.97
2017,5,16,8,0,136.0,242.0,3.7,11.0,317.0,209.57,164.14
2017,5,16,8,15,152.5,265.0,3.7,11.0,356.5,240.41,188.54
2017,5,16,8,30,169.0,288.0,3.7,11.0,396.0,273.25,214.92
2017,5,16,8,45,277.0,289.5,3.7,11.0,479.5,312.52,244.35
2017,5,16,9,0,385.0,291.0,3.7,11.0,563.0,369.96,289.53
2017,5,16,9,15,283.5,332.0,3.65,11.0,538.0,383.64,303.2
2017,5,16,9,30,182.0,373.0,3.6,11.0,513.0,394.57,313.1
2017,5,16,9,45,225.5,384.0,3.55,11.0,566.0,438.34,347.6
2017,5,16,10,0,269.0,395.0,3.5,11.0,619.0,480.18,380.45
2017,5,16,10,15,291.5,403.5,3.4,11.0,653.0,517.74,409.56
2017,5,16,10,30,314.0,412.0,3.3,11.0,687.0,557.04,439.67
2017,5,16,10,45,296.5,428.0,3.25,11.0,692.5,577.25,454.55
2017,5,16,11,0,279.0,444.0,3.2,11.0,698.0,595.98,468.13
2017,5,16,11,15,291.0,448.0,3.2,11.0,716.0,625.03,490.06
2017,5,16,11,30,303.0,452.0,3.2,11.0,734.0,654.47,512.05
2017,5,16,11,45,332.0,442.0,3.25,11.5,753.5,685.38,534.8
2017,5,16,12,0,361.0,432.0,3.3,12.0,773.0,716.9,557.82
2017,5,16,12,15,290.0,454.0,3.35,12.0,728.0,691.43,537.53
2017,5,16,12,30,219.0,476.0,3.4,12.0,683.0,657.57,511.24
2017,5,16,12,45,205.5,473.0,3.5,12.0,665.5,652.36,507.89
2017,5,16,13,0,192.0,470.0,3.6,12.0,648.0,645.82,503.39
2017,5,16,13,15,250.0,449.0,3.65,12.0,676.5,696.39,542.99
2017,5,16,13,30,308.0,428.0,3.7,12.0,705.0,739.48,576.71
2017,5,16,13,45,231.0,427.5,3.75,12.0,632.5,661.7,518.24
2017,5,16,14,0,154.0,427.0,3.8,12.0,560.0,591.98,465.13
2017,5,16,14,15,249.0,394.5,3.75,11.5,600.5,666.86,526.06
2017,5,16,14,30,344.0,362.0,3.7,11.0,641.0,728.19,575.83
2017,5,16,14,45,375.5,333.5,3.7,11.0,625.5,729.74,578.94
2017,5,16,15,0,407.0,305.0,3.7,11.0,610.0,741.4,589.71
2017,5,16,15,15,260.5,309.0,3.65,11.0,500.0,593.75,476.29
2017,5,16,15,30,114.0,313.0,3.6,11.0,390.0,434.08,350.36
2017,5,16,15,45,440.5,209.5,3.55,11.0,478.5,656.57,534.3
2017,5,16,16,0,767.0,106.0,3.5,11.0,567.0,821.58,661.63
2017,5,16,16,15,420.0,161.0,3.4,10.5,410.5,566.71,466.64
2017,5,16,16,30,73.0,216.0,3.3,10.0,254.0,292.03,240.54
2017,5,16,16,45,136.0,194.5,3.2,10.0,256.0,331.47,276.38
2017,5,16,17,0,199.0,173.0,3.1,10.0,258.0,353.19,296.53
2017,5,16,17,15,390.0,126.5,3.05,10.0,265.0,457.95,386.34
2017,5,16,17,30,581.0,80.0,3.0,10.0,272.0,526.63,444.41
2017,5,16,17,45,517.5,73.5,2.95,10.0,223.5,454.37,384.08
2017,5,16,18,0,454.0,67.0,2.9,10.0,175.0,385.91,325.71
2017,5,16,18,15,372.5,57.0,2.9,9.5,131.5,304.97,255.72
2017,5,16,18,30,291.0,47.0,2.9,9.0,88.0,235.28,193.08
2017,5,16,18,45,176.0,32.5,2.95,9.0,54.5,150.87,113.56
2017,5,16,19,0,61.0,18.0,3.0,9.0,21.0,55.66,0.0
2017,5,16,19,15,30.5,9.0,3.0,9.0,10.5,20.43,0.0
2017,5,16,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,17,5,15,101.5,15.5,3.25,7.0,24.0,14.77,0.0
2017,5,17,5,30,203.0,31.0,3.3,7.0,48.0,24.37,13.81
2017,5,17,5,45,312.0,43.5,3.35,7.5,90.0,33.57,24.19
2017,5,17,6,0,421.0,56.0,3.4,8.0,132.0,43.65,33.85
2017,5,17,6,15,494.0,65.0,3.35,8.0,181.0,48.69,38.81
2017,5,17,6,30,567.0,74.0,3.3,8.0,230.0,53.5,43.34
2017,5,17,6,45,622.5,79.5,3.25,8.5,283.0,55.1,44.71
2017,5,17,7,0,678.0,85.0,3.2,9.0,336.0,56.65,45.94
2017,5,17,7,15,712.5,90.0,3.05,9.5,388.5,57.65,46.61
2017,5,17,7,30,747.0,95.0,2.9,10.0,441.0,97.38,55.95
2017,5,17,7,45,770.5,100.0,2.8,10.5,491.5,148.96,88.12
2017,5,17,8,0,794.0,105.0,2.7,11.0,542.0,197.21,124.77
2017,5,17,8,15,812.5,108.5,2.6,11.5,590.0,245.86,165.97
2017,5,17,8,30,831.0,112.0,2.5,12.0,638.0,296.47,210.5
2017,5,17,8,45,851.0,112.0,2.4,12.5,683.5,346.42,254.79
2017,5,17,9,0,871.0,112.0,2.3,13.0,729.0,398.05,299.89
2017,5,17,9,15,881.5,114.0,2.25,13.0,768.0,454.18,348.18
2017,5,17,9,30,892.0,116.0,2.2,13.0,807.0,504.83,391.08
2017,5,17,9,45,914.5,109.5,2.15,13.5,844.5,554.5,431.37
2017,5,17,10,0,937.0,103.0,2.1,14.0,882.0,604.88,470.96
2017,5,17,10,15,943.0,104.5,2.1,14.0,910.0,652.76,508.51
2017,5,17,10,30,949.0,106.0,2.1,14.0,938.0,699.6,544.34
2017,5,17,10,45,951.5,107.5,2.15,14.5,958.5,742.82,575.99
2017,5,17,11,0,954.0,109.0,2.2,15.0,979.0,784.35,604.55
2017,5,17,11,15,957.0,109.5,2.2,15.0,993.0,823.5,631.16
2017,5,17,11,30,960.0,110.0,2.2,15.0,1007.0,860.67,656.19
2017,5,17,11,45,960.5,111.0,2.25,15.5,1013.5,894.1,677.72
2017,5,17,12,0,961.0,112.0,2.3,16.0,1020.0,925.12,697.51
2017,5,17,12,15,960.5,112.0,2.35,16.0,1018.0,951.78,715.63
2017,5,17,12,30,960.0,112.0,2.4,16.0,1016.0,975.7,731.98
2017,5,17,12,45,958.5,111.5,2.5,16.0,1007.0,995.37,746.09
2017,5,17,13,0,957.0,111.0,2.6,16.0,998.0,1012.04,758.35
2017,5,17,13,15,953.0,110.0,2.7,16.0,981.0,1022.74,766.76
2017,5,17,13,30,949.0,109.0,2.8,16.0,964.0,1030.22,773.22
2017,5,17,13,45,944.5,107.5,2.9,16.0,940.0,1033.46,777.0
2017,5,17,14,0,940.0,106.0,3.0,16.0,916.0,1033.44,778.76
2017,5,17,14,15,933.0,105.0,3.1,16.0,885.0,1028.29,777.22
2017,5,17,14,30,926.0,104.0,3.2,16.0,854.0,1019.98,773.69
2017,5,17,14,45,916.0,102.0,3.3,16.0,817.0,1004.58,765.43
2017,5,17,15,0,906.0,100.0,3.4,16.0,780.0,986.22,755.23
2017,5,17,15,15,894.0,98.0,3.45,15.5,738.0,963.15,742.81
2017,5,17,15,30,882.0,96.0,3.5,15.0,696.0,937.47,728.52
2017,5,17,15,45,867.0,93.0,3.6,15.0,650.0,905.47,708.62
2017,5,17,16,0,852.0,90.0,3.7,15.0,604.0,878.88,692.44
2017,5,17,16,15,831.5,87.0,3.75,14.5,554.0,837.94,666.58
2017,5,17,16,30,811.0,84.0,3.8,14.0,504.0,795.55,639.25
2017,5,17,16,45,781.0,81.0,3.85,14.0,452.0,744.33,603.54
2017,5,17,17,0,751.0,78.0,3.9,14.0,400.0,692.79,566.83
2017,5,17,17,15,713.5,73.5,3.9,13.5,347.5,633.92,524.27
2017,5,17,17,30,676.0,69.0,3.9,13.0,295.0,580.0,484.22
2017,5,17,17,45,623.0,63.0,3.9,12.5,244.0,511.66,429.46
2017,5,17,18,0,570.0,57.0,3.9,12.0,193.0,446.33,374.84
2017,5,17,18,15,489.0,49.0,3.8,11.5,146.0,365.84,305.3
2017,5,17,18,30,408.0,41.0,3.7,11.0,99.0,291.72,238.77
2017,5,17,18,45,282.5,29.5,3.65,10.5,62.5,199.49,152.08
2017,5,17,19,0,157.0,18.0,3.6,10.0,26.0,105.82,0.0
2017,5,17,19,15,78.5,9.0,3.5,9.5,13.0,39.19,0.0
2017,5,17,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,18,5,15,134.0,14.0,1.7,8.5,25.5,13.34,0.0
2017,5,18,5,30,268.0,28.0,1.7,9.0,51.0,22.53,12.5
2017,5,18,5,45,367.5,38.5,1.7,10.0,92.0,30.02,20.87
2017,5,18,6,0,467.0,49.0,1.7,11.0,133.0,37.11,27.65
2017,5,18,6,15,535.5,56.0,1.7,11.5,182.0,40.76,31.17
2017,5,18,6,30,604.0,63.0,1.7,12.0,231.0,44.24,34.37
2017,5,18,6,45,646.0,70.0,1.7,12.5,282.0,47.47,37.19
2017,5,18,7,0,688.0,77.0,1.7,13.0,333.0,50.47,39.7
2017,5,18,7,15,722.0,81.5,1.7,13.5,385.0,51.4,40.33
2017,5,18,7,30,756.0,86.0,1.7,14.0,437.0,98.26,54.88
2017,5,18,7,45,782.5,89.5,1.75,14.5,488.5,143.32,81.28
2017,5,18,8,0,809.0,93.0,1.8,15.0,540.0,191.44,117.35
2017,5,18,8,15,828.0,96.0,1.8,15.0,588.0,240.54,158.7
2017,5,18,8,30,847.0,99.0,1.8,15.0,636.0,291.61,203.43
2017,5,18,8,45,864.0,100.5,1.85,15.5,681.5,348.9,253.06
2017,5,18,9,0,881.0,102.0,1.9,16.0,727.0,400.88,297.98
2017,5,18,9,15,891.5,104.0,1.9,16.5,766.5,451.66,341.01
2017,5,18,9,30,902.0,106.0,1.9,17.0,806.0,502.64,382.93
2017,5,18,9,45,913.5,105.5,1.9,17.5,841.0,552.06,422.4
2017,5,18,10,0,925.0,105.0,1.9,18.0,876.0,601.32,460.51
2017,5,18,10,15,931.0,106.5,1.9,18.0,903.5,648.63,496.93
2017,5,18,10,30,937.0,108.0,1.9,18.0,931.0,694.92,531.68
2017,5,18,10,45,942.5,107.5,1.95,18.5,952.0,737.91,562.63
2017,5,18,11,0,948.0,107.0,2.0,19.0,973.0,779.43,590.62
2017,5,18,11,15,950.0,107.5,2.05,19.0,986.0,817.54,616.44
2017,5,18,11,30,952.0,108.0,2.1,19.0,999.0,853.61,640.76
2017,5,18,11,45,953.5,108.0,2.15,19.0,1005.0,886.63,662.94
2017,5,18,12,0,955.0,108.0,2.2,19.0,1011.0,917.29,683.51
2017,5,18,12,15,954.0,108.0,2.25,19.0,1009.5,943.26,700.97
2017,5,18,12,30,953.0,108.0,2.3,19.0,1008.0,966.5,716.69
2017,5,18,12,45,944.5,112.0,2.4,19.0,996.5,983.9,729.16
2017,5,18,13,0,936.0,116.0,2.5,19.0,985.0,998.2,739.75
2017,5,18,13,15,932.5,115.0,2.55,19.0,968.5,1009.16,747.77
2017,5,18,13,30,929.0,114.0,2.6,19.0,952.0,1016.97,753.89
2017,5,18,13,45,924.0,113.0,2.7,19.0,928.0,1020.17,757.62
2017,5,18,14,0,919.0,112.0,2.8,19.0,904.0,1020.2,759.42
2017,5,18,14,15,911.5,110.5,2.85,19.0,874.0,1014.11,756.83
2017,5,18,14,30,904.0,109.0,2.9,19.0,844.0,1004.91,752.35
2017,5,18,14,45,894.0,107.5,2.95,19.0,807.5,990.27,744.35
2017,5,18,15,0,884.0,106.0,3.0,19.0,771.0,972.77,734.51
2017,5,18,15,15,871.5,104.0,3.05,18.5,729.0,949.6,722.24
2017,5,18,15,30,859.0,102.0,3.1,18.0,687.0,923.91,708.19
2017,5,18,15,45,842.5,99.0,3.2,18.0,641.5,898.91,693.54
2017,5,18,16,0,826.0,96.0,3.3,18.0,596.0,863.93,671.69
2017,5,18,16,15,805.0,93.0,3.35,17.5,546.5,823.22,646.44
2017,5,18,16,30,784.0,90.0,3.4,17.0,497.0,781.16,619.71
2017,5,18,16,45,757.5,85.5,3.45,17.0,446.5,731.75,585.82
2017,5,18,17,0,731.0,81.0,3.5,17.0,396.0,681.86,550.84
2017,5,18,17,15,693.5,76.0,3.5,16.5,344.0,626.93,511.87
2017,5,18,17,30,656.0,71.0,3.5,16.0,292.0,569.46,469.52
2017,5,18,17,45,603.0,65.0,3.55,15.5,242.0,501.86,416.18
2017,5,18,18,0,550.0,59.0,3.6,15.0,192.0,437.26,363.01
2017,5,18,18,15,470.0,51.0,3.6,14.0,145.5,358.05,296.12
2017,5,18,18,30,390.0,43.0,3.6,13.0,99.0,285.04,231.86
2017,5,18,18,45,266.5,31.0,3.65,12.5,62.5,193.75,147.68
2017,5,18,19,0,143.0,19.0,3.7,12.0,26.0,100.58,3.96
2017,5,18,19,15,71.5,9.5,3.65,11.5,13.0,37.05,0.0
2017,5,18,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,5,15,153.5,13.5,1.3,11.5,27.0,10.58,0.0
2017,5,19,5,30,307.0,27.0,1.3,12.0,54.0,21.49,11.69
2017,5,19,5,45,408.5,36.0,1.3,12.5,96.0,27.66,18.62
2017,5,19,6,0,510.0,45.0,1.3,13.0,138.0,33.54,24.27
2017,5,19,6,15,574.5,51.5,1.3,13.5,187.0,36.97,27.54
2017,5,19,6,30,639.0,58.0,1.3,14.0,236.0,40.24,30.51
2017,5,19,6,45,682.0,63.0,1.3,14.5,287.5,46.31,35.86
2017,5,19,7,0,725.0,68.0,1.3,15.0,339.0,48.37,37.52
2017,5,19,7,15,756.5,72.0,1.3,15.5,391.0,49.77,38.55
2017,5,19,7,30,788.0,76.0,1.3,16.0,443.0,93.69,49.05
2017,5,19,7,45,811.0,79.0,1.3,16.5,493.5,139.62,76.17
2017,5,19,8,0,834.0,82.0,1.3,17.0,544.0,188.24,112.65
2017,5,19,8,15,851.5,84.5,1.25,17.0,592.0,244.83,159.71
2017,5,19,8,30,869.0,87.0,1.2,17.0,640.0,295.96,204.0
2017,5,19,8,45,882.0,89.5,1.15,17.5,684.5,347.2,248.29
2017,5,19,9,0,895.0,92.0,1.1,18.0,729.0,399.3,292.44
2017,5,19,9,15,905.5,94.0,1.05,18.5,768.5,450.63,334.79
2017,5,19,9,30,916.0,96.0,1.0,19.0,808.0,502.16,375.82
2017,5,19,9,45,924.5,97.0,0.95,19.5,842.0,551.83,414.02
2017,5,19,10,0,933.0,98.0,0.9,20.0,876.0,601.08,450.47
2017,5,19,10,15,939.0,99.5,0.9,20.0,904.0,648.64,485.78
2017,5,19,10,30,945.0,101.0,0.9,20.0,932.0,695.16,519.38
2017,5,19,10,45,948.5,102.0,0.95,20.5,953.0,738.31,549.43
2017,5,19,11,0,952.0,103.0,1.0,21.0,974.0,779.85,576.31
2017,5,19,11,15,954.5,103.5,1.05,21.0,987.5,818.4,601.61
2017,5,19,11,30,957.0,104.0,1.1,21.0,1001.0,854.93,625.48
2017,5,19,11,45,957.5,104.5,1.15,21.0,1007.0,887.66,646.81
2017,5,19,12,0,958.0,105.0,1.2,21.0,1013.0,917.97,666.57
2017,5,19,12,15,957.5,105.0,1.3,21.0,1011.0,944.39,684.63
2017,5,19,12,30,957.0,105.0,1.4,21.0,1009.0,968.09,701.04
2017,5,19,12,45,955.5,104.5,1.5,21.0,1000.0,987.55,714.84
2017,5,19,13,0,954.0,104.0,1.6,21.0,991.0,1004.01,726.87
2017,5,19,13,15,950.5,103.0,1.7,21.0,974.0,1015.0,735.54
2017,5,19,13,30,947.0,102.0,1.8,21.0,957.0,1022.8,742.35
2017,5,19,13,45,942.0,101.0,1.95,21.0,933.5,1025.93,746.98
2017,5,19,14,0,937.0,100.0,2.1,21.0,910.0,1025.83,749.62
2017,5,19,14,15,930.0,99.0,2.15,20.5,879.5,1020.58,749.25
2017,5,19,14,30,923.0,98.0,2.2,20.0,849.0,1012.19,746.99
2017,5,19,14,45,914.5,96.0,2.25,20.0,813.0,998.16,739.73
2017,5,19,15,0,906.0,94.0,2.3,20.0,777.0,981.17,730.63
2017,5,19,15,15,894.5,92.0,2.35,19.5,735.5,958.5,719.15
2017,5,19,15,30,883.0,90.0,2.4,19.0,694.0,933.21,705.88
2017,5,19,15,45,868.0,87.5,2.45,19.0,648.0,901.7,686.91
2017,5,19,16,0,853.0,85.0,2.5,19.0,602.0,868.08,666.34
2017,5,19,16,15,834.0,82.0,2.5,19.0,553.5,828.5,640.97
2017,5,19,16,30,815.0,79.0,2.5,19.0,505.0,794.61,619.34
2017,5,19,16,45,789.0,76.0,2.55,19.0,453.5,746.51,587.41
2017,5,19,17,0,763.0,73.0,2.6,19.0,402.0,697.86,554.42
2017,5,19,17,15,728.0,68.5,2.6,18.0,350.5,640.45,515.66
2017,5,19,17,30,693.0,64.0,2.6,17.0,299.0,583.75,475.93
2017,5,19,17,45,641.5,59.0,2.6,16.5,248.5,520.33,427.22
2017,5,19,18,0,590.0,54.0,2.6,16.0,198.0,456.46,375.47
2017,5,19,18,15,514.0,47.0,2.55,15.0,151.0,379.15,311.06
2017,5,19,18,30,438.0,40.0,2.5,14.0,104.0,307.76,248.8
2017,5,19,18,45,312.0,29.5,2.5,13.5,66.5,214.61,163.96
2017,5,19,19,0,186.0,19.0,2.5,13.0,29.0,121.68,20.55
2017,5,19,19,15,93.0,9.5,2.45,13.0,14.5,45.6,0.0
2017,5,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,5,15,145.0,14.5,0.7,12.5,27.0,11.43,0.0
2017,5,20,5,30,290.0,29.0,0.7,13.0,54.0,23.28,13.29
2017,5,20,5,45,389.0,38.5,0.75,13.5,96.0,29.82,20.47
2017,5,20,6,0,488.0,48.0,0.8,14.0,138.0,36.03,26.41
2017,5,20,6,15,552.5,55.0,0.75,14.5,186.5,39.74,29.93
2017,5,20,6,30,617.0,62.0,0.7,15.0,235.0,43.28,33.11
2017,5,20,6,45,659.0,68.0,0.7,15.5,286.0,45.78,35.25
2017,5,20,7,0,701.0,74.0,0.7,16.0,337.0,48.1,37.14
2017,5,20,7,15,732.5,78.0,0.65,16.5,388.5,55.92,43.8
2017,5,20,7,30,764.0,82.0,0.6,17.0,440.0,98.63,53.05
2017,5,20,7,45,787.0,86.0,0.55,17.5,490.0,144.11,80.11
2017,5,20,8,0,810.0,90.0,0.5,18.0,540.0,192.3,115.93
2017,5,20,8,15,827.5,92.5,0.45,18.5,587.5,240.68,155.49
2017,5,20,8,30,845.0,95.0,0.4,19.0,635.0,297.48,202.7
2017,5,20,8,45,859.5,97.5,0.4,19.5,678.5,348.02,245.2
2017,5,20,9,0,874.0,100.0,0.4,20.0,722.0,399.56,287.72
2017,5,20,9,15,884.0,102.0,0.35,20.5,761.0,449.68,327.75
2017,5,20,9,30,894.0,104.0,0.3,21.0,800.0,499.96,366.42
2017,5,20,9,45,904.5,103.5,0.3,21.5,834.0,548.38,402.82
2017,5,20,10,0,915.0,103.0,0.3,22.0,868.0,596.57,437.8
2017,5,20,10,15,920.5,104.5,0.3,22.0,895.0,643.02,471.28
2017,5,20,10,30,926.0,106.0,0.3,22.0,922.0,688.43,503.1
2017,5,20,10,45,931.0,106.0,0.35,22.5,942.5,730.96,531.95
2017,5,20,11,0,936.0,106.0,0.4,23.0,963.0,772.01,557.95
2017,5,20,11,15,938.5,106.5,0.5,23.0,976.5,809.96,583.12
2017,5,20,11,30,941.0,107.0,0.6,23.0,990.0,845.94,607.03
2017,5,20,11,45,942.5,106.5,0.7,23.0,995.5,878.07,628.49
2017,5,20,12,0,944.0,106.0,0.8,23.0,1001.0,907.86,648.52
2017,5,20,12,15,943.5,106.0,0.95,22.5,999.5,933.9,668.43
2017,5,20,12,30,943.0,106.0,1.1,22.0,998.0,957.27,686.79
2017,5,20,12,45,940.0,106.5,1.25,22.0,988.5,976.04,701.01
2017,5,20,13,0,937.0,107.0,1.4,22.0,979.0,991.85,713.46
2017,5,20,13,15,934.0,106.0,1.5,22.0,963.0,1003.11,722.36
2017,5,20,13,30,931.0,105.0,1.6,22.0,947.0,1011.26,729.42
2017,5,20,13,45,926.5,104.0,1.7,22.0,924.0,1014.8,733.71
2017,5,20,14,0,922.0,103.0,1.8,22.0,901.0,1015.18,736.12
2017,5,20,14,15,915.5,101.5,1.85,21.5,871.5,1009.92,735.79
2017,5,20,14,30,909.0,100.0,1.9,21.0,842.0,1001.55,733.62
2017,5,20,14,45,901.0,98.5,2.0,21.0,806.5,988.69,727.86
2017,5,20,15,0,893.0,97.0,2.1,21.0,771.0,972.92,720.24
2017,5,20,15,15,882.5,94.5,2.1,20.5,730.5,950.84,708.7
2017,5,20,15,30,872.0,92.0,2.1,20.0,690.0,926.14,695.44
2017,5,20,15,45,859.5,89.0,2.15,20.0,645.5,896.58,678.02
2017,5,20,16,0,847.0,86.0,2.2,20.0,601.0,864.81,658.96
2017,5,20,16,15,828.5,83.0,2.15,19.5,552.5,833.17,640.15
2017,5,20,16,30,810.0,80.0,2.1,19.0,504.0,792.57,614.76
2017,5,20,16,45,788.5,76.0,2.1,18.5,454.5,747.03,585.81
2017,5,20,17,0,767.0,72.0,2.1,18.0,405.0,700.66,555.53
2017,5,20,17,15,733.5,67.5,2.05,17.5,353.5,644.22,516.54
2017,5,20,17,30,700.0,63.0,2.0,17.0,302.0,588.38,476.76
2017,5,20,17,45,654.5,57.5,2.0,16.5,252.0,524.28,428.44
2017,5,20,18,0,609.0,52.0,2.0,16.0,202.0,466.42,381.91
2017,5,20,18,15,535.5,45.5,2.0,15.5,155.0,390.34,318.59
2017,5,20,18,30,462.0,39.0,2.0,15.0,108.0,319.97,257.31
2017,5,20,18,45,340.5,29.0,2.05,14.5,69.5,228.3,174.63
2017,5,20,19,0,219.0,19.0,2.1,14.0,31.0,137.31,37.11
2017,5,20,19,15,109.5,9.5,2.1,13.5,15.5,52.26,0.0
2017,5,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,5,15,164.0,14.0,1.0,12.5,29.0,10.92,0.0
2017,5,21,5,30,328.0,28.0,1.0,13.0,58.0,22.25,12.59
2017,5,21,5,45,429.0,36.5,1.05,13.5,101.0,27.95,18.85
2017,5,21,6,0,530.0,45.0,1.1,14.0,144.0,33.39,24.07
2017,5,21,6,15,593.0,51.0,1.05,14.0,193.5,36.43,27.03
2017,5,21,6,30,656.0,57.0,1.0,14.0,243.0,43.15,33.13
2017,5,21,6,45,698.5,62.0,1.0,14.5,294.5,45.36,35.01
2017,5,21,7,0,741.0,67.0,1.0,15.0,346.0,47.46,36.72
2017,5,21,7,15,771.5,70.5,1.0,15.5,398.5,51.82,40.36
2017,5,21,7,30,802.0,74.0,1.0,16.0,451.0,96.06,49.44
2017,5,21,7,45,825.0,77.0,1.05,16.5,502.0,142.66,77.66
2017,5,21,8,0,848.0,80.0,1.1,17.0,553.0,199.09,120.73
2017,5,21,8,15,865.0,82.5,1.05,17.5,601.0,249.06,162.26
2017,5,21,8,30,882.0,85.0,1.0,18.0,649.0,300.65,206.43
2017,5,21,8,45,895.5,87.0,1.0,19.0,693.5,352.2,250.3
2017,5,21,9,0,909.0,89.0,1.0,20.0,738.0,404.64,293.9
2017,5,21,9,15,919.0,91.0,0.95,20.0,777.5,456.33,336.69
2017,5,21,9,30,929.0,93.0,0.9,20.0,817.0,508.17,378.24
2017,5,21,9,45,912.5,108.0,0.85,20.5,844.5,557.33,415.56
2017,5,21,10,0,896.0,123.0,0.8,21.0,872.0,603.86,449.39
2017,5,21,10,15,902.0,124.5,0.75,21.0,899.5,649.9,482.68
2017,5,21,10,30,908.0,126.0,0.7,21.0,927.0,694.97,514.23
2017,5,21,10,45,912.0,127.5,0.7,21.5,948.0,737.53,542.8
2017,5,21,11,0,916.0,129.0,0.7,22.0,969.0,778.61,569.04
2017,5,21,11,15,919.0,129.5,0.8,22.0,982.5,816.42,594.34
2017,5,21,11,30,922.0,130.0,0.9,22.0,996.0,852.36,618.4
2017,5,21,11,45,922.0,131.0,1.05,22.0,1001.5,884.27,640.61
2017,5,21,12,0,922.0,132.0,1.2,22.0,1007.0,913.87,661.37
2017,5,21,12,15,921.5,131.5,1.3,22.0,1005.5,939.23,678.69
2017,5,21,12,30,921.0,131.0,1.4,22.0,1004.0,961.99,694.46
2017,5,21,12,45,925.5,127.0,1.5,22.0,996.5,983.29,709.39
2017,5,21,13,0,930.0,123.0,1.6,22.0,989.0,1001.81,722.65
2017,5,21,13,15,926.5,122.0,1.7,21.5,973.0,1012.77,732.65
2017,5,21,13,30,923.0,121.0,1.8,21.0,957.0,1020.63,740.9
2017,5,21,13,45,917.5,120.5,1.9,21.0,933.5,1023.92,744.96
2017,5,21,14,0,912.0,120.0,2.0,21.0,910.0,1024.08,747.16
2017,5,21,14,15,905.0,118.5,2.05,21.0,880.0,1018.62,745.23
2017,5,21,14,30,898.0,117.0,2.1,21.0,850.0,1010.07,741.48
2017,5,21,14,45,888.0,115.0,2.2,21.0,814.0,995.07,734.22
2017,5,21,15,0,878.0,113.0,2.3,21.0,778.0,977.21,725.12
2017,5,21,15,15,866.0,111.0,2.35,20.5,736.5,954.72,713.79
2017,5,21,15,30,854.0,109.0,2.4,20.0,695.0,937.88,706.23
2017,5,21,15,45,837.0,106.5,2.45,20.0,649.5,905.27,686.53
2017,5,21,16,0,820.0,104.0,2.5,20.0,604.0,870.63,665.38
2017,5,21,16,15,711.0,118.0,2.5,19.5,526.5,778.09,603.94
2017,5,21,16,30,602.0,132.0,2.5,19.0,449.0,684.86,540.35
2017,5,21,16,45,455.5,148.0,2.55,18.5,374.0,561.83,450.1
2017,5,21,17,0,309.0,164.0,2.6,18.0,299.0,440.56,356.89
2017,5,21,17,15,284.5,148.5,2.6,17.5,261.0,395.62,323.28
2017,5,21,17,30,260.0,133.0,2.6,17.0,223.0,351.77,289.16
2017,5,21,17,45,239.5,113.0,2.6,16.5,185.0,305.9,252.52
2017,5,21,18,0,219.0,93.0,2.6,16.0,147.0,260.91,215.36
2017,5,21,18,15,185.5,74.0,2.55,15.5,112.5,210.76,172.52
2017,5,21,18,30,152.0,55.0,2.5,15.0,78.0,162.81,130.48
2017,5,21,18,45,95.0,37.5,2.45,14.5,50.5,107.93,81.12
2017,5,21,19,0,38.0,20.0,2.4,14.0,23.0,43.75,11.68
2017,5,21,19,15,19.0,10.0,2.4,14.0,11.5,17.06,0.0
2017,5,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,22,5,15,142.5,15.5,0.8,13.5,28.5,12.23,0.0
2017,5,22,5,30,285.0,31.0,0.7,14.0,57.0,25.0,14.92
2017,5,22,5,45,386.5,41.0,0.6,14.5,99.5,31.93,22.28
2017,5,22,6,0,488.0,51.0,0.5,15.0,142.0,38.51,28.52
2017,5,22,6,15,553.0,58.0,0.45,15.5,191.0,42.1,31.91
2017,5,22,6,30,618.0,65.0,0.4,16.0,240.0,45.53,34.99
2017,5,22,6,45,661.0,70.5,0.4,17.0,291.5,47.54,36.59
2017,5,22,7,0,704.0,76.0,0.4,18.0,343.0,49.43,37.99
2017,5,22,7,15,735.5,80.5,0.4,18.0,394.5,60.8,47.77
2017,5,22,7,30,767.0,85.0,0.4,18.0,446.0,104.05,56.16
2017,5,22,7,45,789.0,89.0,0.45,18.0,496.0,149.54,83.89
2017,5,22,8,0,811.0,93.0,0.5,18.0,546.0,197.63,120.17
2017,5,22,8,15,829.0,96.0,0.5,18.5,593.5,246.51,160.29
2017,5,22,8,30,847.0,99.0,0.5,19.0,641.0,297.24,203.07
2017,5,22,8,45,859.5,102.0,0.5,19.5,684.5,354.15,250.51
2017,5,22,9,0,872.0,105.0,0.5,20.0,728.0,405.34,292.75
2017,5,22,9,15,882.5,107.0,0.55,20.0,767.5,455.52,334.14
2017,5,22,9,30,893.0,109.0,0.6,20.0,807.0,505.92,374.64
2017,5,22,9,45,895.0,114.5,0.65,20.5,839.0,554.89,412.22
2017,5,22,10,0,897.0,120.0,0.7,21.0,871.0,602.95,447.94
2017,5,22,10,15,903.5,121.5,0.75,21.0,898.5,649.26,482.37
2017,5,22,10,30,910.0,123.0,0.8,21.0,926.0,694.65,515.37
2017,5,22,10,45,914.5,123.5,0.85,21.0,947.0,736.71,545.43
2017,5,22,11,0,919.0,124.0,0.9,21.0,968.0,777.3,573.21
2017,5,22,11,15,921.5,125.0,0.9,21.0,981.5,815.19,597.32
2017,5,22,11,30,924.0,126.0,0.9,21.0,995.0,851.18,619.99
2017,5,22,11,45,925.5,126.0,0.95,21.0,1001.0,883.41,640.91
2017,5,22,12,0,927.0,126.0,1.0,21.0,1007.0,913.39,660.39
2017,5,22,12,15,927.0,126.0,1.05,21.0,1005.5,939.68,677.54
2017,5,22,12,30,927.0,126.0,1.1,21.0,1004.0,963.39,693.13
2017,5,22,12,45,920.0,128.5,1.15,21.0,993.5,980.34,704.56
2017,5,22,13,0,913.0,131.0,1.2,21.0,983.0,994.31,714.3
2017,5,22,13,15,909.0,130.5,1.2,21.0,966.5,1005.18,721.36
2017,5,22,13,30,905.0,130.0,1.2,21.0,950.0,1013.01,726.66
2017,5,22,13,45,900.0,128.5,1.25,21.0,927.0,1015.78,729.85
2017,5,22,14,0,895.0,127.0,1.3,21.0,904.0,1015.45,731.29
2017,5,22,14,15,887.5,125.5,1.3,20.5,874.0,1009.6,729.93
2017,5,22,14,30,880.0,124.0,1.3,20.0,844.0,1000.72,726.85
2017,5,22,14,45,870.5,121.5,1.35,20.0,808.0,985.89,719.55
2017,5,22,15,0,861.0,119.0,1.4,20.0,772.0,968.23,710.52
2017,5,22,15,15,848.5,116.5,1.4,20.0,731.0,953.41,702.62
2017,5,22,15,30,836.0,114.0,1.4,20.0,690.0,927.65,687.6
2017,5,22,15,45,820.0,111.0,1.4,20.0,644.5,895.75,668.6
2017,5,22,16,0,804.0,108.0,1.4,20.0,599.0,861.82,648.14
2017,5,22,16,15,783.0,104.0,1.4,19.5,550.5,820.55,623.66
2017,5,22,16,30,762.0,100.0,1.4,19.0,502.0,777.94,597.84
2017,5,22,16,45,734.5,95.5,1.4,19.0,451.5,732.53,568.37
2017,5,22,17,0,707.0,91.0,1.4,19.0,401.0,682.88,535.22
2017,5,22,17,15,669.0,85.5,1.35,18.5,349.5,624.16,495.09
2017,5,22,17,30,631.0,80.0,1.3,18.0,298.0,566.48,454.04
2017,5,22,17,45,579.0,73.0,1.3,17.5,248.0,499.01,403.29
2017,5,22,18,0,527.0,66.0,1.3,17.0,198.0,434.41,352.54
2017,5,22,18,15,449.0,57.0,1.25,16.0,151.5,355.59,288.56
2017,5,22,18,30,371.0,48.0,1.2,15.0,105.0,282.69,226.82
2017,5,22,18,45,257.0,35.0,1.15,14.5,68.0,193.7,148.73
2017,5,22,19,0,143.0,22.0,1.1,14.0,31.0,108.04,43.84
2017,5,22,19,15,71.5,11.0,1.1,14.0,15.5,38.92,0.0
2017,5,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,131.5,16.0,0.45,12.0,28.5,12.57,0.0
2017,5,23,5,30,263.0,32.0,0.4,12.0,57.0,25.85,15.93
2017,5,23,5,45,362.5,42.5,0.4,12.5,99.0,33.2,23.64
2017,5,23,6,0,462.0,53.0,0.4,13.0,141.0,40.16,30.27
2017,5,23,6,15,528.0,60.5,0.35,13.0,189.0,44.09,34.06
2017,5,23,6,30,594.0,68.0,0.3,13.0,237.0,47.83,37.51
2017,5,23,6,45,638.0,74.0,0.3,13.5,288.0,50.11,39.44
2017,5,23,7,0,682.0,80.0,0.3,14.0,339.0,52.24,41.15
2017,5,23,7,15,714.5,84.5,0.35,14.5,390.5,59.37,47.21
2017,5,23,7,30,747.0,89.0,0.4,15.0,442.0,107.37,59.83
2017,5,23,7,45,770.5,93.5,0.45,15.5,492.0,152.39,87.69
2017,5,23,8,0,794.0,98.0,0.5,16.0,542.0,200.16,123.88
2017,5,23,8,15,813.0,101.0,0.55,16.5,590.0,248.37,163.79
2017,5,23,8,30,832.0,104.0,0.6,17.0,638.0,298.54,206.5
2017,5,23,8,45,846.0,107.0,0.65,17.5,681.5,348.91,249.56
2017,5,23,9,0,860.0,110.0,0.7,18.0,725.0,406.09,296.93
2017,5,23,9,15,871.0,112.0,0.75,18.0,764.5,455.89,338.4
2017,5,23,9,30,882.0,114.0,0.8,18.0,804.0,505.96,379.09
2017,5,23,9,45,880.5,121.5,0.85,18.5,835.0,554.25,416.59
2017,5,23,10,0,879.0,129.0,0.9,19.0,866.0,601.33,452.0
2017,5,23,10,15,886.0,130.5,0.9,19.0,894.0,647.18,486.02
2017,5,23,10,30,893.0,132.0,0.9,19.0,922.0,692.19,518.55
2017,5,23,10,45,898.0,133.0,0.9,19.5,942.5,734.36,547.33
2017,5,23,11,0,903.0,134.0,0.9,20.0,963.0,775.17,573.97
2017,5,23,11,15,906.0,134.5,0.9,20.0,976.5,812.49,597.81
2017,5,23,11,30,909.0,135.0,0.9,20.0,990.0,847.98,620.27
2017,5,23,11,45,910.0,135.5,0.95,20.0,996.5,879.85,641.06
2017,5,23,12,0,911.0,136.0,1.0,20.0,1003.0,909.51,660.44
2017,5,23,12,15,911.0,135.5,1.05,20.0,1001.5,935.05,677.19
2017,5,23,12,30,911.0,135.0,1.1,20.0,1000.0,958.04,692.42
2017,5,23,12,45,910.0,134.0,1.15,20.0,991.5,976.99,705.17
2017,5,23,13,0,909.0,133.0,1.2,20.0,983.0,993.12,716.28
2017,5,23,13,15,905.5,132.0,1.2,19.5,966.5,1003.95,724.68
2017,5,23,13,30,902.0,131.0,1.2,19.0,950.0,1011.75,731.38
2017,5,23,13,45,896.0,130.5,1.25,19.0,926.5,1014.56,734.62
2017,5,23,14,0,890.0,130.0,1.3,19.0,903.0,1014.31,736.11
2017,5,23,14,15,882.5,128.0,1.3,18.5,873.0,1007.98,734.42
2017,5,23,14,30,875.0,126.0,1.3,18.0,843.0,998.64,731.0
2017,5,23,14,45,864.5,124.0,1.3,18.0,807.0,983.45,722.57
2017,5,23,15,0,854.0,122.0,1.3,18.0,771.0,974.01,718.03
2017,5,23,15,15,841.5,119.5,1.3,17.5,730.0,950.91,705.94
2017,5,23,15,30,829.0,117.0,1.3,17.0,689.0,925.3,692.32
2017,5,23,15,45,812.0,114.0,1.3,17.0,644.0,892.65,672.64
2017,5,23,16,0,795.0,111.0,1.3,17.0,599.0,858.01,651.54
2017,5,23,16,15,773.0,107.5,1.3,16.5,550.0,816.69,626.79
2017,5,23,16,30,751.0,104.0,1.3,16.0,501.0,778.34,603.69
2017,5,23,16,45,722.0,99.5,1.3,16.0,450.5,728.14,570.53
2017,5,23,17,0,693.0,95.0,1.3,16.0,400.0,677.73,536.56
2017,5,23,17,15,654.5,89.5,1.3,15.5,349.0,619.09,496.49
2017,5,23,17,30,616.0,84.0,1.3,15.0,298.0,561.52,455.18
2017,5,23,17,45,561.5,77.0,1.35,14.5,248.0,492.87,403.17
2017,5,23,18,0,507.0,70.0,1.4,14.0,198.0,427.22,351.17
2017,5,23,18,15,429.5,60.0,1.4,13.5,152.0,348.2,285.85
2017,5,23,18,30,352.0,50.0,1.4,13.0,106.0,273.79,222.0
2017,5,23,18,45,241.5,37.0,1.4,12.5,69.0,189.24,147.14
2017,5,23,19,0,131.0,24.0,1.4,12.0,32.0,106.6,49.47
2017,5,23,19,15,65.5,12.0,1.4,12.0,16.0,37.59,0.0
2017,5,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,5,15,133.5,16.5,1.1,9.5,29.5,12.96,0.0
2017,5,24,5,30,267.0,33.0,1.1,10.0,59.0,26.73,16.89
2017,5,24,5,45,366.5,43.5,1.15,10.5,101.0,34.04,24.57
2017,5,24,6,0,466.0,54.0,1.2,11.0,143.0,40.98,31.22
2017,5,24,6,15,531.5,61.5,1.2,11.0,192.0,44.87,35.0
2017,5,24,6,30,597.0,69.0,1.2,11.0,241.0,48.57,38.44
2017,5,24,6,45,643.5,67.5,1.2,11.5,285.5,45.04,35.15
2017,5,24,7,0,690.0,66.0,1.2,12.0,330.0,46.28,36.11
2017,5,24,7,15,715.5,72.0,1.15,12.5,379.5,56.42,37.0
2017,5,24,7,30,741.0,78.0,1.1,13.0,429.0,99.49,53.59
2017,5,24,7,45,770.5,88.5,1.05,13.5,488.5,149.61,86.26
2017,5,24,8,0,800.0,99.0,1.0,14.0,548.0,203.14,127.5
2017,5,24,8,15,736.0,127.0,1.0,14.0,567.0,248.27,168.98
2017,5,24,8,30,672.0,155.0,1.0,14.0,586.0,292.67,210.2
2017,5,24,8,45,523.5,227.0,1.0,14.5,577.0,340.34,254.17
2017,5,24,9,0,375.0,299.0,1.0,15.0,568.0,377.69,287.07
2017,5,24,9,15,478.5,278.0,1.05,15.0,640.5,420.41,320.3
2017,5,24,9,30,582.0,257.0,1.1,15.0,713.0,478.56,365.46
2017,5,24,9,45,623.0,252.0,1.2,15.5,759.0,525.09,401.45
2017,5,24,10,0,664.0,247.0,1.3,16.0,805.0,575.75,439.94
2017,5,24,10,15,645.5,269.5,1.35,16.0,826.0,616.78,470.6
2017,5,24,10,30,627.0,292.0,1.4,16.0,847.0,655.6,499.0
2017,5,24,10,45,769.0,211.5,1.5,16.0,908.0,713.52,544.16
2017,5,24,11,0,911.0,131.0,1.6,16.0,969.0,779.11,593.66
2017,5,24,11,15,913.5,132.0,1.6,15.5,982.5,816.71,619.58
2017,5,24,11,30,916.0,133.0,1.6,15.0,996.0,852.44,644.4
2017,5,24,11,45,914.0,135.5,1.6,15.0,1001.0,883.8,664.96
2017,5,24,12,0,912.0,138.0,1.6,15.0,1006.0,912.8,683.91
2017,5,24,12,15,911.5,137.5,1.55,15.0,1005.0,937.93,699.57
2017,5,24,12,30,911.0,137.0,1.5,15.0,1004.0,960.51,713.5
2017,5,24,12,45,905.0,139.5,1.5,15.0,993.5,978.18,724.98
2017,5,24,13,0,899.0,142.0,1.5,15.0,983.0,992.97,734.7
2017,5,24,13,15,895.5,141.0,1.5,15.0,967.0,1003.81,741.99
2017,5,24,13,30,892.0,140.0,1.5,15.0,951.0,1011.65,747.49
2017,5,24,13,45,888.5,137.5,1.5,15.0,928.0,1014.95,750.21
2017,5,24,14,0,885.0,135.0,1.5,15.0,905.0,1015.18,751.13
2017,5,24,14,15,877.0,133.5,1.5,15.0,875.0,1008.97,748.05
2017,5,24,14,30,869.0,132.0,1.5,15.0,845.0,999.78,743.24
2017,5,24,14,45,721.0,190.5,1.5,15.0,765.0,931.45,699.5
2017,5,24,15,0,573.0,249.0,1.5,15.0,685.0,843.54,640.44
2017,5,24,15,15,622.0,212.5,1.5,14.5,662.5,850.95,650.71
2017,5,24,15,30,671.0,176.0,1.5,14.0,640.0,849.95,652.83
2017,5,24,15,45,652.5,166.5,1.55,14.0,593.5,811.95,628.68
2017,5,24,16,0,634.0,157.0,1.6,14.0,547.0,772.36,603.45
2017,5,24,16,15,690.5,132.0,1.6,13.5,525.5,778.96,611.52
2017,5,24,16,30,747.0,107.0,1.6,13.0,504.0,779.42,614.84
2017,5,24,16,45,610.0,121.5,1.6,13.0,424.5,664.09,532.71
2017,5,24,17,0,473.0,136.0,1.6,13.0,345.0,549.44,447.05
2017,5,24,17,15,429.5,129.5,1.6,12.5,301.0,494.37,406.46
2017,5,24,17,30,386.0,123.0,1.6,12.0,257.0,441.4,365.67
2017,5,24,17,45,350.5,107.0,1.65,12.0,214.0,384.71,320.4
2017,5,24,18,0,315.0,91.0,1.7,12.0,171.0,330.07,275.21
2017,5,24,18,15,265.5,74.5,1.65,11.5,131.5,268.98,223.29
2017,5,24,18,30,216.0,58.0,1.6,11.0,92.0,211.81,173.14
2017,5,24,18,45,136.0,41.5,1.6,10.5,60.0,134.0,104.47
2017,5,24,19,0,56.0,25.0,1.6,10.0,28.0,60.56,28.9
2017,5,24,19,15,28.0,12.5,1.55,10.0,14.0,23.14,0.0
2017,5,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,25,5,15,53.5,21.0,1.2,10.0,26.5,17.45,0.0
2017,5,25,5,30,107.0,42.0,1.2,10.0,53.0,33.85,22.99
2017,5,25,5,45,188.5,60.5,1.25,10.0,92.0,47.99,36.97
2017,5,25,6,0,270.0,79.0,1.3,10.0,131.0,61.74,49.94
2017,5,25,6,15,135.0,75.5,1.25,10.0,101.5,59.02,47.89
2017,5,25,6,30,0.0,72.0,1.2,10.0,72.0,65.78,54.1
2017,5,25,6,45,0.0,87.5,1.2,10.5,87.5,79.33,66.09
2017,5,25,7,0,0.0,103.0,1.2,11.0,103.0,92.75,77.72
2017,5,25,7,15,0.0,110.5,1.15,11.0,110.5,99.79,79.77
2017,5,25,7,30,0.0,118.0,1.1,11.0,118.0,107.02,85.55
2017,5,25,7,45,0.0,128.5,1.1,11.0,128.5,116.67,93.29
2017,5,25,8,0,0.0,139.0,1.1,11.0,139.0,126.33,100.95
2017,5,25,8,15,2.5,160.5,1.05,11.0,162.5,145.85,116.55
2017,5,25,8,30,5.0,182.0,1.0,11.0,186.0,165.71,132.26
2017,5,25,8,45,5.0,180.5,0.95,11.5,184.5,165.57,131.47
2017,5,25,9,0,5.0,179.0,0.9,12.0,183.0,165.21,130.62
2017,5,25,9,15,6.5,191.5,0.9,12.0,196.5,177.59,140.28
2017,5,25,9,30,8.0,204.0,0.9,12.0,210.0,190.17,150.03
2017,5,25,9,45,9.0,210.0,0.95,12.0,217.0,196.96,155.2
2017,5,25,10,0,10.0,216.0,1.0,12.0,224.0,203.83,160.48
2017,5,25,10,15,11.5,236.5,1.05,12.0,246.5,224.07,176.29
2017,5,25,10,30,13.0,257.0,1.1,12.0,269.0,244.58,192.16
2017,5,25,10,45,13.5,263.5,1.15,12.5,276.5,252.05,197.45
2017,5,25,11,0,14.0,270.0,1.2,13.0,284.0,259.58,202.84
2017,5,25,11,15,14.5,278.5,1.2,13.0,293.0,269.01,209.99
2017,5,25,11,30,15.0,287.0,1.2,13.0,302.0,278.52,217.21
