Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,11,45,15.5,288.0,1.25,13.5,304.0,281.16,218.85
2017,5,25,12,0,16.0,289.0,1.3,14.0,306.0,283.79,220.53
2017,5,25,12,15,17.5,306.0,1.3,14.0,324.0,302.31,234.71
2017,5,25,12,30,19.0,323.0,1.3,14.0,342.0,321.07,248.94
2017,5,25,12,45,36.0,374.5,1.35,14.0,409.5,394.06,304.44
2017,5,25,13,0,53.0,426.0,1.4,14.0,477.0,464.45,356.69
2017,5,25,13,15,39.5,387.5,1.4,14.0,425.0,417.05,321.17
2017,5,25,13,30,26.0,349.0,1.4,14.0,373.0,368.31,284.98
2017,5,25,13,45,20.5,310.5,1.4,14.0,329.0,316.67,246.38
2017,5,25,14,0,15.0,272.0,1.4,14.0,285.0,274.4,214.34
2017,5,25,14,15,14.5,263.5,1.35,14.0,275.5,266.31,208.48
2017,5,25,14,30,14.0,255.0,1.3,14.0,266.0,258.14,202.42
2017,5,25,14,45,11.0,231.0,1.3,14.0,240.0,231.97,182.27
2017,5,25,15,0,8.0,207.0,1.3,14.0,214.0,205.69,161.91
2017,5,25,15,15,8.5,207.5,1.25,13.5,214.5,207.24,163.87
2017,5,25,15,30,9.0,208.0,1.2,13.0,215.0,208.94,165.89
2017,5,25,15,45,6.0,188.5,1.2,13.0,193.0,187.02,148.65
2017,5,25,16,0,3.0,169.0,1.2,13.0,171.0,165.13,131.34
2017,5,25,16,15,1.5,146.0,1.2,12.5,147.0,141.01,112.31
2017,5,25,16,30,0.0,123.0,1.2,12.0,123.0,116.92,92.98
2017,5,25,16,45,0.0,108.0,1.25,12.0,108.0,102.26,81.14
2017,5,25,17,0,0.0,93.0,1.3,12.0,93.0,87.57,69.1
2017,5,25,17,15,0.0,81.0,1.3,11.5,81.0,75.9,59.58
2017,5,25,17,30,0.0,69.0,1.3,11.0,69.0,64.21,49.88
2017,5,25,17,45,223.0,75.5,1.35,11.0,132.5,259.25,219.59
2017,5,25,18,0,446.0,82.0,1.4,11.0,196.0,401.34,335.54
2017,5,25,18,15,369.5,70.5,1.35,10.5,151.0,324.93,269.95
2017,5,25,18,30,293.0,59.0,1.3,10.0,106.0,254.95,209.14
2017,5,25,18,45,197.5,43.0,1.3,10.0,70.0,176.49,139.14
2017,5,25,19,0,102.0,27.0,1.3,10.0,34.0,91.68,49.87
2017,5,25,19,15,51.0,13.5,1.25,10.0,17.0,33.39,0.0
2017,5,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,26,5,15,113.5,18.0,0.55,9.0,29.5,14.13,0.0
2017,5,26,5,30,227.0,36.0,0.5,9.0,59.0,28.11,18.37
2017,5,26,5,45,324.5,47.5,0.5,9.5,100.0,36.38,26.85
2017,5,26,6,0,422.0,59.0,0.5,10.0,141.0,45.3,35.3
2017,5,26,6,15,211.0,52.5,0.5,10.0,93.5,37.8,28.79
2017,5,26,6,30,0.0,46.0,0.5,10.0,46.0,42.73,33.36
2017,5,26,6,45,0.0,55.5,0.5,10.5,55.5,51.59,41.25
2017,5,26,7,0,0.0,65.0,0.5,11.0,65.0,60.46,49.0
2017,5,26,7,15,0.0,91.0,0.5,11.0,91.0,83.74,66.23
2017,5,26,7,30,0.0,117.0,0.5,11.0,117.0,106.22,84.79
2017,5,26,7,45,0.0,123.5,0.55,11.5,123.5,112.51,89.49
2017,5,26,8,0,0.0,130.0,0.6,12.0,130.0,118.72,94.14
2017,5,26,8,15,0.0,139.0,0.65,12.0,139.0,127.03,100.66
2017,5,26,8,30,0.0,148.0,0.7,12.0,148.0,135.35,107.14
2017,5,26,8,45,1.5,156.5,0.8,12.5,157.5,143.73,113.43
2017,5,26,9,0,3.0,165.0,0.9,13.0,167.0,152.26,119.83
2017,5,26,9,15,3.5,164.5,0.95,13.0,167.0,152.6,119.85
2017,5,26,9,30,4.0,164.0,1.0,13.0,167.0,152.91,119.9
2017,5,26,9,45,3.5,160.0,1.05,13.0,163.0,149.54,117.04
2017,5,26,10,0,3.0,156.0,1.1,13.0,159.0,146.04,114.09
2017,5,26,10,15,5.0,166.5,1.15,13.0,171.0,157.13,122.9
2017,5,26,10,30,7.0,177.0,1.2,13.0,183.0,168.45,131.82
2017,5,26,10,45,9.0,197.5,1.25,13.5,206.0,189.11,147.86
2017,5,26,11,0,11.0,218.0,1.3,14.0,229.0,210.03,163.93
2017,5,26,11,15,25.5,312.0,1.3,14.0,336.5,306.91,238.94
2017,5,26,11,30,40.0,406.0,1.3,14.0,444.0,407.06,313.81
2017,5,26,11,45,29.0,360.0,1.35,14.0,388.0,360.06,278.01
2017,5,26,12,0,18.0,314.0,1.4,14.0,332.0,308.83,239.43
2017,5,26,12,15,20.5,333.0,1.4,14.0,353.5,330.34,256.09
2017,5,26,12,30,23.0,352.0,1.4,14.0,375.0,352.17,272.57
2017,5,26,12,45,24.5,356.0,1.4,14.0,380.0,365.39,282.52
2017,5,26,13,0,26.0,360.0,1.4,14.0,385.0,373.68,288.85
2017,5,26,13,15,21.0,326.0,1.35,14.0,346.0,329.87,255.78
2017,5,26,13,30,16.0,292.0,1.3,14.0,307.0,293.17,228.05
2017,5,26,13,45,18.0,301.0,1.3,14.0,317.5,304.9,237.5
2017,5,26,14,0,20.0,310.0,1.3,14.0,328.0,316.82,246.87
2017,5,26,14,15,47.0,345.5,1.3,14.0,385.0,393.11,305.85
2017,5,26,14,30,74.0,381.0,1.3,14.0,442.0,460.32,356.64
2017,5,26,14,45,87.5,369.5,1.3,14.0,439.0,464.09,360.12
2017,5,26,15,0,101.0,358.0,1.3,14.0,436.0,467.36,363.77
2017,5,26,15,15,101.0,339.0,1.25,13.5,413.0,448.7,351.2
2017,5,26,15,30,101.0,320.0,1.2,13.0,390.0,429.54,338.33
2017,5,26,15,45,200.5,290.5,1.2,13.0,418.5,503.25,398.13
2017,5,26,16,0,300.0,261.0,1.2,13.0,447.0,571.97,452.41
2017,5,26,16,15,527.0,181.5,1.2,12.5,476.0,688.01,544.97
2017,5,26,16,30,754.0,102.0,1.2,12.0,505.0,776.63,611.58
2017,5,26,16,45,731.5,96.0,1.2,12.0,455.5,733.79,581.75
2017,5,26,17,0,709.0,90.0,1.2,12.0,406.0,686.31,549.56
2017,5,26,17,15,672.5,85.0,1.2,11.5,355.0,629.24,510.34
2017,5,26,17,30,636.0,80.0,1.2,11.0,304.0,573.1,470.28
2017,5,26,17,45,591.5,72.5,1.2,11.0,255.0,509.76,421.1
2017,5,26,18,0,547.0,65.0,1.2,11.0,206.0,448.69,371.77
2017,5,26,18,15,473.0,56.5,1.15,10.5,159.5,371.72,307.82
2017,5,26,18,30,399.0,48.0,1.1,10.0,113.0,300.31,246.1
2017,5,26,18,45,294.0,36.5,1.05,10.0,75.5,216.49,171.42
2017,5,26,19,0,189.0,25.0,1.0,10.0,38.0,136.31,80.55
2017,5,26,19,15,94.5,12.5,1.0,9.5,19.0,50.08,0.0
2017,5,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,27,5,15,143.5,17.0,0.5,9.0,31.5,13.32,0.0
2017,5,27,5,30,287.0,34.0,0.5,9.0,63.0,27.44,17.88
2017,5,27,5,45,380.5,44.0,0.5,9.5,105.0,34.25,24.98
2017,5,27,6,0,474.0,54.0,0.5,10.0,147.0,40.72,31.21
2017,5,27,6,15,537.0,61.5,0.5,10.5,195.5,44.64,34.92
2017,5,27,6,30,600.0,69.0,0.5,11.0,244.0,48.35,38.28
2017,5,27,6,45,300.0,94.5,0.55,11.5,182.0,65.65,53.66
2017,5,27,7,0,0.0,120.0,0.6,12.0,120.0,106.09,89.11
2017,5,27,7,15,8.0,143.5,0.65,12.0,147.5,125.74,100.89
2017,5,27,7,30,16.0,167.0,0.7,12.0,175.0,146.95,117.53
2017,5,27,7,45,24.0,192.0,0.75,12.5,205.0,170.33,135.43
2017,5,27,8,0,32.0,217.0,0.8,13.0,235.0,186.43,147.28
2017,5,27,8,15,51.0,248.5,0.85,13.0,280.0,218.41,171.77
2017,5,27,8,30,70.0,280.0,0.9,13.0,325.0,252.76,198.05
2017,5,27,8,45,144.5,307.5,0.95,13.5,408.5,296.71,230.1
2017,5,27,9,0,219.0,335.0,1.0,14.0,492.0,356.08,274.35
2017,5,27,9,15,545.0,227.0,1.05,14.0,647.5,409.43,313.38
2017,5,27,9,30,871.0,119.0,1.1,14.0,803.0,508.38,389.21
2017,5,27,9,45,659.5,226.0,1.2,14.5,756.5,523.83,402.24
2017,5,27,10,0,448.0,333.0,1.3,15.0,710.0,529.18,405.87
2017,5,27,10,15,660.5,237.0,1.35,15.0,813.0,599.92,461.48
2017,5,27,10,30,873.0,141.0,1.4,15.0,916.0,689.6,529.83
2017,5,27,10,45,876.0,143.5,1.5,15.5,936.0,730.8,559.29
2017,5,27,11,0,879.0,146.0,1.6,16.0,956.0,770.56,587.48
2017,5,27,11,15,882.0,146.5,1.65,16.0,969.5,807.01,612.31
2017,5,27,11,30,885.0,147.0,1.7,16.0,983.0,841.72,635.85
2017,5,27,11,45,885.0,148.0,1.75,16.0,989.0,872.5,656.66
2017,5,27,12,0,885.0,149.0,1.8,16.0,995.0,901.12,676.01
2017,5,27,12,15,885.0,149.0,1.8,16.0,993.5,926.56,692.68
2017,5,27,12,30,885.0,149.0,1.8,16.0,992.0,949.59,707.76
2017,5,27,12,45,885.0,147.0,1.8,16.0,984.0,968.21,719.98
2017,5,27,13,0,885.0,145.0,1.8,16.0,976.0,984.12,730.52
2017,5,27,13,15,881.5,144.0,1.8,16.0,960.0,994.83,737.77
2017,5,27,13,30,878.0,143.0,1.8,16.0,944.0,1002.59,743.27
2017,5,27,13,45,873.0,141.5,1.85,16.0,921.0,1005.42,746.38
2017,5,27,14,0,868.0,140.0,1.9,16.0,898.0,1005.24,747.71
2017,5,27,14,15,860.5,138.0,1.9,15.5,868.5,999.11,746.01
2017,5,27,14,30,853.0,136.0,1.9,15.0,839.0,998.89,748.41
2017,5,27,14,45,843.5,133.5,1.9,15.0,804.0,984.52,740.11
2017,5,27,15,0,834.0,131.0,1.9,15.0,769.0,967.35,730.18
2017,5,27,15,15,821.0,128.5,1.9,15.0,728.5,944.17,716.3
2017,5,27,15,30,808.0,126.0,1.9,15.0,688.0,918.54,700.81
2017,5,27,15,45,791.5,122.5,1.95,15.0,643.5,886.29,681.28
2017,5,27,16,0,775.0,119.0,2.0,15.0,599.0,852.07,660.22
2017,5,27,16,15,753.0,115.0,2.05,14.5,551.0,815.24,638.21
2017,5,27,16,30,731.0,111.0,2.1,14.0,503.0,772.92,611.79
2017,5,27,16,45,703.0,106.0,2.15,14.0,453.0,723.56,578.52
2017,5,27,17,0,675.0,101.0,2.2,14.0,403.0,673.94,544.28
2017,5,27,17,15,637.0,95.0,2.2,13.5,352.5,615.63,503.16
2017,5,27,17,30,599.0,89.0,2.2,13.0,302.0,558.35,460.7
2017,5,27,17,45,546.5,81.5,2.25,13.0,252.5,490.91,407.53
2017,5,27,18,0,494.0,74.0,2.3,13.0,203.0,426.3,354.68
2017,5,27,18,15,419.0,64.0,2.25,12.5,157.0,348.89,289.73
2017,5,27,18,30,344.0,54.0,2.2,12.0,111.0,276.3,226.73
2017,5,27,18,45,238.5,40.5,2.2,11.5,73.5,193.22,153.17
2017,5,27,19,0,133.0,27.0,2.2,11.0,36.0,114.98,70.24
2017,5,27,19,15,66.5,13.5,2.2,11.0,18.0,39.82,0.0
2017,5,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,28,5,15,100.5,19.0,2.8,9.5,29.5,14.91,0.15
2017,5,28,5,30,201.0,38.0,2.8,10.0,59.0,29.66,19.66
2017,5,28,5,45,295.5,51.0,2.85,10.5,100.0,39.06,29.05
2017,5,28,6,0,390.0,64.0,2.9,11.0,141.0,48.09,37.59
2017,5,28,6,15,229.5,89.0,2.9,11.5,138.0,68.87,56.43
2017,5,28,6,30,69.0,114.0,2.9,12.0,135.0,94.09,78.92
2017,5,28,6,45,82.0,134.5,2.9,12.5,163.5,109.7,92.5
2017,5,28,7,0,95.0,155.0,2.9,13.0,192.0,125.01,105.52
2017,5,28,7,15,167.0,175.0,2.9,13.5,250.5,136.06,107.31
2017,5,28,7,30,239.0,195.0,2.9,14.0,309.0,158.93,119.2
2017,5,28,7,45,490.5,156.5,2.95,14.5,423.0,168.87,113.78
2017,5,28,8,0,742.0,118.0,3.0,15.0,537.0,206.88,133.45
2017,5,28,8,15,762.5,121.5,2.95,15.0,584.0,253.47,173.28
2017,5,28,8,30,783.0,125.0,2.9,15.0,631.0,307.43,220.24
2017,5,28,8,45,798.5,128.5,2.9,15.5,674.5,356.1,262.89
2017,5,28,9,0,814.0,132.0,2.9,16.0,718.0,406.06,305.98
2017,5,28,9,15,826.0,134.5,2.85,16.5,757.0,454.81,347.16
2017,5,28,9,30,838.0,137.0,2.8,17.0,796.0,504.1,387.59
2017,5,28,9,45,831.0,148.5,2.8,17.5,825.5,551.55,425.46
2017,5,28,10,0,824.0,160.0,2.8,18.0,855.0,597.5,460.98
2017,5,28,10,15,831.5,162.0,2.8,18.0,882.0,642.47,495.83
2017,5,28,10,30,839.0,164.0,2.8,18.0,909.0,686.82,529.45
2017,5,28,10,45,843.5,165.5,2.85,18.0,929.5,727.9,560.27
2017,5,28,11,0,848.0,167.0,2.9,18.0,950.0,767.76,589.69
2017,5,28,11,15,851.0,168.0,2.95,18.0,963.5,804.68,615.94
2017,5,28,11,30,854.0,169.0,3.0,18.0,977.0,839.96,640.28
2017,5,28,11,45,855.0,169.5,3.1,18.5,982.5,871.36,660.92
2017,5,28,12,0,856.0,170.0,3.2,19.0,988.0,900.72,680.09
2017,5,28,12,15,855.0,170.0,3.25,19.0,986.5,925.66,697.19
2017,5,28,12,30,854.0,170.0,3.3,19.0,985.0,948.17,712.7
2017,5,28,12,45,864.0,161.5,3.35,19.0,979.5,970.01,727.83
2017,5,28,13,0,874.0,153.0,3.4,19.0,974.0,981.77,736.24
2017,5,28,13,15,869.5,152.0,3.45,19.0,958.0,991.5,743.49
2017,5,28,13,30,865.0,151.0,3.5,19.0,942.0,998.31,748.91
2017,5,28,13,45,859.0,150.0,3.6,19.0,918.5,1009.41,757.73
2017,5,28,14,0,853.0,149.0,3.7,19.0,895.0,1009.12,758.97
2017,5,28,14,15,845.0,147.0,3.75,18.5,865.5,1002.8,757.43
2017,5,28,14,30,837.0,145.0,3.8,18.0,836.0,993.52,754.03
2017,5,28,14,45,827.5,142.0,3.85,18.0,801.0,978.81,745.58
2017,5,28,15,0,818.0,139.0,3.9,18.0,766.0,961.32,735.32
2017,5,28,15,15,804.5,136.0,3.9,17.5,725.5,937.37,721.69
2017,5,28,15,30,791.0,133.0,3.9,17.0,685.0,911.02,706.36
2017,5,28,15,45,776.0,128.5,3.9,17.0,641.0,879.38,685.88
2017,5,28,16,0,761.0,124.0,3.9,17.0,597.0,850.45,667.25
2017,5,28,16,15,739.0,120.0,3.9,16.5,549.0,809.69,641.09
2017,5,28,16,30,717.0,116.0,3.9,16.0,501.0,767.77,613.71
2017,5,28,16,45,691.0,110.0,3.9,16.0,452.0,719.27,579.76
2017,5,28,17,0,665.0,104.0,3.9,16.0,403.0,670.39,544.92
2017,5,28,17,15,626.5,98.0,3.85,15.5,352.5,612.02,502.76
2017,5,28,17,30,588.0,92.0,3.8,15.0,302.0,554.71,459.24
2017,5,28,17,45,539.0,83.5,3.8,14.5,253.0,488.82,407.27
2017,5,28,18,0,490.0,75.0,3.8,14.0,204.0,425.53,355.48
2017,5,28,18,15,415.5,65.0,3.75,13.5,158.5,345.81,288.13
2017,5,28,18,30,341.0,55.0,3.7,13.0,113.0,276.35,227.23
2017,5,28,18,45,242.5,41.5,3.7,12.5,75.5,196.77,156.34
2017,5,28,19,0,144.0,28.0,3.7,12.0,38.0,122.24,77.49
2017,5,28,19,15,72.0,14.0,3.7,11.5,19.0,42.64,0.0
2017,5,28,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,29,5,15,115.5,18.5,3.95,10.0,30.5,14.49,0.6
2017,5,29,5,30,231.0,37.0,4.0,10.0,61.0,28.84,19.01
2017,5,29,5,45,328.5,48.5,4.1,10.5,103.0,37.08,27.3
2017,5,29,6,0,426.0,60.0,4.2,11.0,145.0,45.97,35.69
2017,5,29,6,15,491.5,68.5,4.2,11.0,192.5,50.48,40.02
2017,5,29,6,30,557.0,77.0,4.2,11.0,240.0,54.77,43.98
2017,5,29,6,45,605.5,82.5,4.2,11.5,291.0,56.31,45.24
2017,5,29,7,0,654.0,88.0,4.2,12.0,342.0,57.78,46.35
2017,5,29,7,15,688.0,93.0,4.1,12.5,393.0,71.53,46.45
2017,5,29,7,30,722.0,98.0,4.0,13.0,444.0,113.24,64.38
2017,5,29,7,45,671.5,119.0,3.95,13.5,468.0,160.89,99.9
2017,5,29,8,0,621.0,140.0,3.9,14.0,492.0,204.26,137.24
2017,5,29,8,15,607.0,161.5,3.85,14.5,529.5,251.5,178.24
2017,5,29,8,30,593.0,183.0,3.8,15.0,567.0,297.68,218.8
2017,5,29,8,45,622.0,189.0,3.75,15.5,616.0,343.72,257.87
2017,5,29,9,0,651.0,195.0,3.7,16.0,665.0,392.61,298.88
2017,5,29,9,15,610.5,229.0,3.7,16.0,688.0,438.09,337.75
2017,5,29,9,30,570.0,263.0,3.7,16.0,711.0,480.42,372.81
2017,5,29,9,45,544.0,289.5,3.75,16.5,732.0,519.05,403.28
2017,5,29,10,0,518.0,316.0,3.8,17.0,753.0,555.18,430.87
2017,5,29,10,15,438.5,358.0,3.8,17.0,736.5,569.22,441.34
2017,5,29,10,30,359.0,400.0,3.8,17.0,720.0,580.47,448.95
2017,5,29,10,45,624.0,271.5,3.85,17.5,842.0,668.01,518.49
2017,5,29,11,0,889.0,143.0,3.9,18.0,964.0,776.21,601.36
2017,5,29,11,15,891.5,143.5,3.9,18.0,977.5,812.57,626.2
2017,5,29,11,30,894.0,144.0,3.9,18.0,991.0,847.13,650.07
2017,5,29,11,45,897.0,143.0,3.95,18.0,997.5,878.84,672.11
2017,5,29,12,0,900.0,142.0,4.0,18.0,1004.0,908.5,692.68
2017,5,29,12,15,900.0,142.0,4.05,18.0,1002.5,934.22,710.53
2017,5,29,12,30,900.0,142.0,4.1,18.0,1001.0,957.5,726.75
2017,5,29,12,45,896.5,142.0,4.2,18.0,991.5,974.96,739.33
2017,5,29,13,0,893.0,142.0,4.3,18.0,982.0,989.6,750.13
2017,5,29,13,15,889.5,141.5,4.35,18.0,966.5,1000.88,758.39
2017,5,29,13,30,886.0,141.0,4.4,18.0,951.0,1009.21,765.03
2017,5,29,13,45,883.5,138.0,4.45,18.0,928.5,1013.03,768.74
2017,5,29,14,0,881.0,135.0,4.5,18.0,906.0,1013.8,770.53
2017,5,29,14,15,873.5,133.0,4.55,17.5,877.0,1007.64,769.22
2017,5,29,14,30,866.0,131.0,4.6,17.0,848.0,998.51,766.0
2017,5,29,14,45,859.0,128.0,4.7,17.0,813.0,985.9,759.4
2017,5,29,15,0,852.0,125.0,4.8,17.0,778.0,979.12,756.97
2017,5,29,15,15,840.0,122.5,4.8,16.5,738.0,956.68,744.19
2017,5,29,15,30,828.0,120.0,4.8,16.0,698.0,931.73,729.68
2017,5,29,15,45,814.0,116.0,4.8,16.0,654.0,900.86,709.46
2017,5,29,16,0,800.0,112.0,4.8,16.0,610.0,867.88,687.63
2017,5,29,16,15,780.0,108.0,4.75,15.5,562.0,827.73,661.34
2017,5,29,16,30,760.0,104.0,4.7,15.0,514.0,786.19,633.66
2017,5,29,16,45,733.5,99.5,4.7,15.0,464.0,741.93,602.57
2017,5,29,17,0,707.0,95.0,4.7,15.0,414.0,693.16,567.49
2017,5,29,17,15,670.5,90.0,4.65,14.5,363.0,636.12,526.03
2017,5,29,17,30,634.0,85.0,4.6,14.0,312.0,579.97,483.78
2017,5,29,17,45,582.0,78.5,4.6,13.5,262.0,512.72,430.26
2017,5,29,18,0,530.0,72.0,4.6,13.0,212.0,448.21,377.01
2017,5,29,18,15,456.5,63.0,4.55,12.5,165.5,371.23,311.32
2017,5,29,18,30,383.0,54.0,4.5,12.0,119.0,299.56,248.07
2017,5,29,18,45,275.0,41.5,4.5,11.5,80.0,213.14,170.89
2017,5,29,19,0,167.0,29.0,4.5,11.0,41.0,135.0,89.0
2017,5,29,19,15,83.5,14.5,4.5,10.5,20.5,47.92,0.0
2017,5,29,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,30,5,15,136.5,18.5,4.35,9.0,32.5,14.49,1.16
2017,5,30,5,30,273.0,37.0,4.4,9.0,65.0,28.85,19.16
2017,5,30,5,45,366.5,47.5,4.45,9.5,107.5,37.31,27.64
2017,5,30,6,0,460.0,58.0,4.5,10.0,150.0,44.11,34.17
2017,5,30,6,15,524.5,66.0,4.55,10.5,198.5,48.29,38.13
2017,5,30,6,30,589.0,74.0,4.6,11.0,247.0,52.26,41.72
2017,5,30,6,45,651.5,68.5,4.65,11.5,293.5,45.49,35.5
2017,5,30,7,0,714.0,63.0,4.7,12.0,340.0,43.73,33.75
2017,5,30,7,15,706.0,76.0,4.65,12.0,382.0,65.33,40.45
2017,5,30,7,30,698.0,89.0,4.6,12.0,424.0,105.76,58.99
2017,5,30,7,45,619.0,128.0,4.6,12.5,448.5,162.28,103.78
2017,5,30,8,0,540.0,167.0,4.6,13.0,473.0,213.45,148.97
2017,5,30,8,15,417.5,223.0,4.55,13.0,471.5,258.37,192.21
2017,5,30,8,30,295.0,279.0,4.5,13.0,470.0,298.07,230.08
2017,5,30,8,45,411.0,260.0,4.5,13.5,546.0,333.01,256.54
2017,5,30,9,0,527.0,241.0,4.5,14.0,622.0,385.12,297.91
2017,5,30,9,15,533.5,257.5,4.45,14.0,660.5,430.07,335.7
2017,5,30,9,30,540.0,274.0,4.4,14.0,699.0,475.56,373.18
2017,5,30,9,45,443.5,328.5,4.4,14.0,687.5,499.05,392.63
2017,5,30,10,0,347.0,383.0,4.4,14.0,676.0,518.81,407.84
2017,5,30,10,15,248.0,413.5,4.35,14.0,626.5,504.08,395.94
2017,5,30,10,30,149.0,444.0,4.3,14.0,577.0,485.82,380.55
2017,5,30,10,45,177.5,454.5,4.25,14.0,616.0,525.46,411.0
2017,5,30,11,0,206.0,465.0,4.2,14.0,655.0,567.28,442.63
2017,5,30,11,15,136.5,456.0,4.15,14.0,582.5,519.24,404.96
2017,5,30,11,30,67.0,447.0,4.1,14.0,510.0,465.77,362.93
2017,5,30,11,45,89.0,463.5,4.1,14.0,548.5,505.15,393.35
2017,5,30,12,0,111.0,480.0,4.1,14.0,587.0,546.1,424.41
2017,5,30,12,15,171.5,480.5,4.1,14.0,645.0,610.92,474.22
2017,5,30,12,30,232.0,481.0,4.1,14.0,703.0,676.0,523.57
2017,5,30,12,45,349.0,441.0,4.2,14.5,771.5,761.93,588.72
2017,5,30,13,0,466.0,401.0,4.3,15.0,840.0,851.24,655.12
2017,5,30,13,15,456.5,391.0,4.35,15.0,815.0,845.33,651.17
2017,5,30,13,30,447.0,381.0,4.4,15.0,790.0,837.16,646.29
2017,5,30,13,45,432.0,372.5,4.5,15.0,760.5,822.93,637.27
2017,5,30,14,0,417.0,364.0,4.6,15.0,731.0,806.59,626.75
2017,5,30,14,15,444.5,341.0,4.5,14.5,719.5,815.26,635.63
2017,5,30,14,30,472.0,318.0,4.4,14.0,708.0,821.56,642.75
2017,5,30,14,45,390.5,332.0,4.35,14.0,646.0,745.89,586.37
2017,5,30,15,0,309.0,346.0,4.3,14.0,584.0,682.97,538.7
2017,5,30,15,15,399.5,294.5,4.2,13.5,585.5,712.16,565.78
2017,5,30,15,30,490.0,243.0,4.1,13.0,587.0,751.18,599.35
2017,5,30,15,45,289.0,259.0,4.05,13.0,459.0,563.17,453.8
2017,5,30,16,0,88.0,275.0,4.0,13.0,331.0,369.64,298.55
2017,5,30,16,15,150.5,253.5,4.0,12.5,339.5,414.85,338.67
2017,5,30,16,30,213.0,232.0,4.0,12.0,348.0,442.22,363.95
2017,5,30,16,45,106.5,165.0,4.0,12.0,223.0,271.47,224.77
2017,5,30,17,0,0.0,98.0,4.0,12.0,98.0,92.55,73.21
2017,5,30,17,15,0.0,85.5,3.95,11.5,85.5,80.38,63.41
2017,5,30,17,30,0.0,73.0,3.9,11.0,73.0,68.19,53.27
2017,5,30,17,45,0.0,61.0,3.9,11.0,61.0,56.73,43.5
2017,5,30,18,0,0.0,49.0,3.9,11.0,49.0,45.53,33.83
2017,5,30,18,15,0.0,38.0,3.8,10.5,38.0,35.29,24.9
2017,5,30,18,30,0.0,27.0,3.7,10.0,27.0,25.05,15.87
2017,5,30,18,45,0.0,18.0,3.65,10.0,18.0,16.68,8.36
2017,5,30,19,0,0.0,9.0,3.6,10.0,9.0,8.33,0.39
2017,5,30,19,15,0.0,4.5,3.6,10.0,4.5,4.29,0.0
2017,5,30,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,31,5,15,128.5,17.0,1.25,9.5,30.5,13.26,1.01
2017,5,31,5,30,257.0,34.0,1.2,10.0,61.0,26.38,17.07
2017,5,31,5,45,360.5,42.5,1.2,10.5,102.5,32.56,23.39
2017,5,31,6,0,464.0,51.0,1.2,11.0,144.0,37.79,28.43
2017,5,31,6,15,525.0,57.5,1.2,11.5,190.5,41.0,31.48
2017,5,31,6,30,586.0,64.0,1.2,12.0,237.0,44.06,34.23
2017,5,31,6,45,636.0,67.0,1.2,12.5,287.0,44.27,34.31
2017,5,31,7,0,686.0,70.0,1.2,13.0,337.0,49.12,38.48
2017,5,31,7,15,716.0,74.0,1.2,13.5,386.5,64.74,39.08
2017,5,31,7,30,746.0,78.0,1.2,14.0,436.0,106.48,57.09
2017,5,31,7,45,773.0,79.5,1.25,14.5,485.5,149.38,85.19
2017,5,31,8,0,800.0,81.0,1.3,15.0,535.0,195.32,121.22
2017,5,31,8,15,817.5,83.5,1.3,15.0,581.0,249.74,167.53
2017,5,31,8,30,835.0,86.0,1.3,15.0,627.0,298.73,210.58
2017,5,31,8,45,849.0,87.5,1.3,15.5,670.0,347.3,253.04
2017,5,31,9,0,863.0,89.0,1.3,16.0,713.0,396.83,295.5
2017,5,31,9,15,873.5,91.0,1.35,16.0,751.5,446.07,337.51
2017,5,31,9,30,884.0,93.0,1.4,16.0,790.0,495.56,378.66
2017,5,31,9,45,889.5,95.5,1.45,16.5,822.0,542.93,416.42
2017,5,31,10,0,895.0,98.0,1.5,17.0,854.0,589.7,452.59
2017,5,31,10,15,901.0,99.0,1.55,17.0,881.0,634.69,487.38
2017,5,31,10,30,907.0,100.0,1.6,17.0,908.0,678.74,520.69
2017,5,31,10,45,908.0,103.0,1.65,17.5,927.5,719.94,550.21
2017,5,31,11,0,909.0,106.0,1.7,18.0,947.0,759.49,576.39
2017,5,31,11,15,912.0,106.5,1.75,18.0,960.5,796.53,601.57
2017,5,31,11,30,915.0,107.0,1.8,18.0,974.0,831.75,625.38
2017,5,31,11,45,914.0,109.0,1.85,18.0,980.0,863.04,646.46
2017,5,31,12,0,913.0,111.0,1.9,18.0,986.0,892.04,666.0
2017,5,31,12,15,913.0,111.0,1.95,17.5,984.5,917.66,684.58
2017,5,31,12,30,913.0,111.0,2.0,17.0,983.0,940.77,701.62
2017,5,31,12,45,908.5,112.0,2.05,17.0,974.0,958.05,713.59
2017,5,31,13,0,904.0,113.0,2.1,17.0,965.0,972.49,723.82
2017,5,31,13,15,901.0,112.5,2.05,17.0,949.5,983.95,731.05
2017,5,31,13,30,898.0,112.0,2.0,17.0,934.0,992.45,736.44
2017,5,31,13,45,894.0,110.5,2.0,17.0,912.0,995.95,739.3
2017,5,31,14,0,890.0,109.0,2.0,17.0,890.0,996.41,740.35
2017,5,31,14,15,883.5,107.5,2.0,17.0,861.5,991.39,737.96
2017,5,31,14,30,877.0,106.0,2.0,17.0,833.0,983.4,733.8
2017,5,31,14,45,868.5,104.0,2.0,17.0,799.0,970.0,726.19
2017,5,31,15,0,860.0,102.0,2.0,17.0,765.0,953.81,716.87
2017,5,31,15,15,849.0,100.0,2.0,16.5,725.5,932.55,705.56
2017,5,31,15,30,838.0,98.0,2.0,16.0,686.0,908.82,692.59
2017,5,31,15,45,823.0,96.0,2.05,16.0,642.0,879.1,674.67
2017,5,31,16,0,808.0,94.0,2.1,16.0,598.0,855.13,660.65
2017,5,31,16,15,789.0,91.0,2.1,15.5,551.5,816.85,637.11
2017,5,31,16,30,770.0,88.0,2.1,15.0,505.0,777.16,612.28
2017,5,31,16,45,744.0,84.5,2.1,15.0,456.0,729.95,580.38
2017,5,31,17,0,718.0,81.0,2.1,15.0,407.0,682.28,547.54
2017,5,31,17,15,684.5,76.5,2.05,14.5,357.5,630.97,511.85
2017,5,31,17,30,651.0,72.0,2.0,14.0,308.0,577.22,473.2
2017,5,31,17,45,603.5,66.5,2.0,14.0,259.0,513.74,424.05
2017,5,31,18,0,556.0,61.0,2.0,14.0,210.0,452.8,374.66
2017,5,31,18,15,487.5,54.0,1.95,13.5,165.0,380.35,314.49
2017,5,31,18,30,419.0,47.0,1.9,13.0,120.0,312.97,256.27
2017,5,31,18,45,314.5,37.0,1.85,12.5,81.5,229.53,183.01
2017,5,31,19,0,210.0,27.0,1.8,12.0,43.0,152.77,104.94
2017,5,31,19,15,105.0,13.5,1.8,12.0,21.5,56.04,0.0
2017,5,31,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,1,5,15,119.0,18.0,1.9,10.5,31.0,14.05,1.74
2017,6,1,5,30,238.0,36.0,2.0,11.0,62.0,27.96,18.35
2017,6,1,5,45,331.0,47.0,2.15,11.5,103.0,35.82,26.14
2017,6,1,6,0,424.0,58.0,2.3,12.0,144.0,43.91,33.76
2017,6,1,6,15,488.0,66.0,2.35,12.0,191.0,48.09,37.75
2017,6,1,6,30,552.0,74.0,2.4,12.0,238.0,52.05,41.38
2017,6,1,6,45,597.0,80.5,2.5,12.5,287.5,54.52,43.46
2017,6,1,7,0,642.0,87.0,2.6,13.0,337.0,56.82,45.3
2017,6,1,7,15,675.5,92.0,2.65,13.5,387.5,72.74,46.02
2017,6,1,7,30,709.0,97.0,2.7,14.0,438.0,113.78,64.41
2017,6,1,7,45,734.0,101.5,2.75,14.5,487.0,157.22,93.52
2017,6,1,8,0,759.0,106.0,2.8,15.0,536.0,208.81,134.42
2017,6,1,8,15,778.0,109.5,2.8,15.0,583.0,255.4,174.49
2017,6,1,8,30,797.0,113.0,2.8,15.0,630.0,303.96,217.39
2017,6,1,8,45,812.0,116.0,2.85,15.5,673.0,352.63,260.25
2017,6,1,9,0,827.0,119.0,2.9,16.0,716.0,402.5,303.45
2017,6,1,9,15,838.5,121.0,2.85,16.0,755.0,451.07,345.27
2017,6,1,9,30,850.0,123.0,2.8,16.0,794.0,504.6,389.71
2017,6,1,9,45,856.5,126.5,2.8,16.5,827.0,551.92,427.75
2017,6,1,10,0,863.0,130.0,2.8,17.0,860.0,598.78,464.33
2017,6,1,10,15,869.5,131.5,2.8,17.0,887.0,643.34,499.15
2017,6,1,10,30,876.0,133.0,2.8,17.0,914.0,687.06,532.55
2017,6,1,10,45,886.0,131.0,2.85,17.5,936.0,729.2,563.41
2017,6,1,11,0,896.0,129.0,2.9,18.0,958.0,770.36,592.1
2017,6,1,11,15,899.0,129.5,2.9,18.0,971.5,807.16,617.29
2017,6,1,11,30,902.0,130.0,2.9,18.0,985.0,842.17,641.09
2017,6,1,11,45,904.5,129.5,2.95,18.5,992.0,873.96,661.63
2017,6,1,12,0,907.0,129.0,3.0,19.0,999.0,903.66,680.63
2017,6,1,12,15,907.0,129.0,3.0,19.0,998.0,929.38,697.81
2017,6,1,12,30,907.0,129.0,3.0,19.0,997.0,952.63,713.36
2017,6,1,12,45,906.0,128.0,3.0,19.0,988.5,971.41,725.96
2017,6,1,13,0,905.0,127.0,3.0,19.0,980.0,987.43,736.8
2017,6,1,13,15,901.5,126.5,3.05,18.5,964.5,998.67,746.41
2017,6,1,13,30,898.0,126.0,3.1,18.0,949.0,1006.95,754.23
2017,6,1,13,45,890.5,126.5,3.2,18.0,926.0,1009.33,757.25
2017,6,1,14,0,883.0,127.0,3.3,18.0,903.0,1008.7,758.41
2017,6,1,14,15,876.0,125.5,3.35,18.0,874.0,1003.5,756.25
2017,6,1,14,30,869.0,124.0,3.4,18.0,845.0,995.34,752.23
2017,6,1,14,45,861.5,121.5,3.5,18.0,811.0,982.74,745.68
2017,6,1,15,0,854.0,119.0,3.6,18.0,777.0,967.32,737.28
2017,6,1,15,15,842.5,116.5,3.65,17.5,737.5,953.82,731.3
2017,6,1,15,30,831.0,114.0,3.7,17.0,698.0,929.35,717.69
2017,6,1,15,45,819.0,109.5,3.75,17.0,654.5,899.73,699.1
2017,6,1,16,0,807.0,105.0,3.8,17.0,611.0,867.92,678.84
2017,6,1,16,15,787.5,102.0,3.8,16.5,564.0,829.28,654.46
2017,6,1,16,30,768.0,99.0,3.8,16.0,517.0,789.22,628.69
2017,6,1,16,45,746.5,93.5,3.8,15.5,468.0,743.41,598.15
2017,6,1,17,0,725.0,88.0,3.8,15.0,419.0,700.64,569.25
2017,6,1,17,15,691.0,83.5,3.75,14.5,368.5,645.54,529.92
2017,6,1,17,30,657.0,79.0,3.7,14.0,318.0,591.14,490.06
2017,6,1,17,45,614.5,72.0,3.7,14.0,268.5,528.87,440.72
2017,6,1,18,0,572.0,65.0,3.7,14.0,219.0,468.65,391.12
2017,6,1,18,15,502.5,57.5,3.6,13.5,172.5,394.14,328.37
2017,6,1,18,30,433.0,50.0,3.5,13.0,126.0,324.66,267.66
2017,6,1,18,45,332.0,39.0,3.45,12.5,86.5,240.97,193.45
2017,6,1,19,0,231.0,28.0,3.4,12.0,47.0,165.77,116.44
2017,6,1,19,15,115.5,14.0,3.35,11.5,23.5,61.0,0.0
2017,6,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,2,5,15,168.5,16.5,3.45,10.0,35.0,12.66,1.3
2017,6,2,5,30,337.0,33.0,3.4,10.0,70.0,26.13,16.87
2017,6,2,5,45,431.0,41.5,3.35,10.5,113.0,31.66,22.56
2017,6,2,6,0,525.0,50.0,3.3,11.0,156.0,36.94,27.64
2017,6,2,6,15,584.5,56.0,3.15,11.5,204.5,39.82,30.38
2017,6,2,6,30,644.0,62.0,3.0,12.0,253.0,42.57,32.85
2017,6,2,6,45,685.5,66.5,2.95,13.0,304.0,48.44,37.93
2017,6,2,7,0,727.0,71.0,2.9,14.0,355.0,50.01,39.07
2017,6,2,7,15,756.5,75.0,2.9,14.5,406.0,67.84,40.08
2017,6,2,7,30,786.0,79.0,2.9,15.0,457.0,111.49,59.31
2017,6,2,7,45,808.0,82.0,2.9,15.5,507.0,156.89,89.67
2017,6,2,8,0,830.0,85.0,2.9,16.0,557.0,204.84,127.77
2017,6,2,8,15,846.5,87.5,2.85,16.5,604.0,260.48,175.14
2017,6,2,8,30,863.0,90.0,2.8,17.0,651.0,310.64,219.12
2017,6,2,8,45,875.0,92.5,2.8,18.0,694.0,360.74,262.72
2017,6,2,9,0,887.0,95.0,2.8,19.0,737.0,411.61,306.03
2017,6,2,9,15,897.0,97.0,2.8,19.0,776.0,461.81,348.95
2017,6,2,9,30,907.0,99.0,2.8,19.0,815.0,512.18,390.95
2017,6,2,9,45,917.5,99.0,2.8,19.5,849.0,561.12,430.01
2017,6,2,10,0,928.0,99.0,2.8,20.0,883.0,609.84,467.72
2017,6,2,10,15,933.5,100.0,2.85,20.0,910.5,655.95,503.58
2017,6,2,10,30,939.0,101.0,2.9,20.0,938.0,701.01,537.88
2017,6,2,10,45,942.0,102.5,2.95,20.0,958.5,743.56,569.66
2017,6,2,11,0,945.0,104.0,3.0,20.0,979.0,784.51,597.96
2017,6,2,11,15,947.5,104.5,3.1,20.0,992.5,822.44,624.27
2017,6,2,11,30,950.0,105.0,3.2,20.0,1006.0,858.43,649.14
2017,6,2,11,45,950.0,106.0,3.3,20.0,1012.0,890.71,671.41
2017,6,2,12,0,950.0,107.0,3.4,20.0,1018.0,920.64,692.09
2017,6,2,12,15,950.0,107.0,3.45,20.0,1017.0,947.17,710.16
2017,6,2,12,30,950.0,107.0,3.5,20.0,1016.0,971.1,726.52
2017,6,2,12,45,945.0,109.0,3.6,20.0,1007.0,989.6,739.65
2017,6,2,13,0,940.0,111.0,3.7,20.0,998.0,1005.16,750.94
2017,6,2,13,15,937.5,110.5,3.7,19.5,982.5,1017.61,761.03
2017,6,2,13,30,935.0,110.0,3.7,19.0,967.0,1027.01,769.25
2017,6,2,13,45,931.5,108.0,3.75,19.0,945.0,1030.78,772.74
2017,6,2,14,0,928.0,106.0,3.8,19.0,923.0,1031.38,774.29
2017,6,2,14,15,922.5,105.0,3.75,18.5,894.5,1027.93,774.03
2017,6,2,14,30,917.0,104.0,3.7,18.0,866.0,1021.4,771.85
2017,6,2,14,45,910.5,101.5,3.7,18.0,831.5,1009.22,764.87
2017,6,2,15,0,904.0,99.0,3.7,18.0,797.0,994.06,756.02
2017,6,2,15,15,894.0,97.0,3.6,17.5,757.5,973.26,744.12
2017,6,2,15,30,884.0,95.0,3.5,17.0,718.0,949.82,730.44
2017,6,2,15,45,871.0,92.5,3.45,17.0,673.5,920.54,711.68
2017,6,2,16,0,858.0,90.0,3.4,17.0,629.0,889.08,691.35
2017,6,2,16,15,840.5,87.5,3.35,16.5,581.0,859.14,673.29
2017,6,2,16,30,823.0,85.0,3.3,16.0,533.0,820.0,648.36
2017,6,2,16,45,798.0,82.0,3.25,16.0,482.5,772.7,615.93
2017,6,2,17,0,773.0,79.0,3.2,16.0,432.0,724.73,582.5
2017,6,2,17,15,741.0,75.0,3.2,15.5,381.0,669.87,544.38
2017,6,2,17,30,709.0,71.0,3.2,15.0,330.0,615.39,505.39
2017,6,2,17,45,660.5,66.0,3.25,14.5,279.0,553.18,458.46
2017,6,2,18,0,612.0,61.0,3.3,14.0,228.0,489.87,407.67
2017,6,2,18,15,544.5,54.5,3.3,13.5,180.0,416.14,346.1
2017,6,2,18,30,477.0,48.0,3.3,13.0,132.0,347.26,286.13
2017,6,2,18,45,370.0,38.0,3.35,13.0,91.0,259.62,208.39
2017,6,2,19,0,263.0,28.0,3.4,13.0,50.0,181.66,129.23
2017,6,2,19,15,131.5,14.0,3.4,12.5,25.0,67.78,0.0
2017,6,2,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,5,15,25.5,18.5,3.0,10.0,21.5,16.42,3.68
2017,6,3,5,30,51.0,37.0,3.0,10.0,43.0,31.57,21.59
2017,6,3,5,45,79.0,56.5,3.05,10.5,70.5,47.0,36.18
2017,6,3,6,0,107.0,76.0,3.1,11.0,98.0,62.05,50.11
2017,6,3,6,15,124.5,96.5,3.1,11.0,129.0,77.38,64.18
2017,6,3,6,30,142.0,117.0,3.1,11.0,160.0,92.31,77.63
2017,6,3,6,45,159.0,137.0,3.1,11.5,193.0,106.5,90.0
2017,6,3,7,0,176.0,157.0,3.1,12.0,226.0,120.27,101.74
2017,6,3,7,15,114.5,174.5,3.1,12.0,222.0,136.01,108.05
2017,6,3,7,30,53.0,192.0,3.1,12.0,218.0,160.39,127.84
2017,6,3,7,45,30.0,185.0,3.15,12.0,200.5,158.99,126.84
2017,6,3,8,0,7.0,178.0,3.2,12.0,183.0,159.98,128.29
2017,6,3,8,15,68.5,237.5,3.2,12.5,282.5,215.02,170.23
2017,6,3,8,30,130.0,297.0,3.2,13.0,382.0,274.55,215.63
2017,6,3,8,45,217.5,308.5,3.25,13.5,461.5,322.2,251.29
2017,6,3,9,0,305.0,320.0,3.3,14.0,541.0,370.85,288.51
2017,6,3,9,15,400.0,304.0,3.35,14.0,610.0,411.54,320.84
2017,6,3,9,30,495.0,288.0,3.4,14.0,679.0,466.65,364.85
2017,6,3,9,45,482.0,308.5,3.45,14.5,702.5,503.65,393.95
2017,6,3,10,0,469.0,329.0,3.5,15.0,726.0,539.34,421.31
2017,6,3,10,15,687.0,222.0,3.55,15.5,824.5,605.45,474.34
2017,6,3,10,30,905.0,115.0,3.6,16.0,923.0,691.2,541.56
2017,6,3,10,45,645.0,260.5,3.7,17.0,843.0,674.05,523.21
2017,6,3,11,0,385.0,406.0,3.8,18.0,763.0,644.09,494.48
2017,6,3,11,15,657.5,259.0,3.85,18.0,879.0,739.6,571.16
2017,6,3,11,30,930.0,112.0,3.9,18.0,995.0,848.95,651.78
2017,6,3,11,45,934.0,110.5,3.95,18.5,1002.5,881.72,672.73
2017,6,3,12,0,938.0,109.0,4.0,19.0,1010.0,912.37,692.6
2017,6,3,12,15,938.0,109.0,4.05,19.0,1009.0,938.62,710.72
2017,6,3,12,30,938.0,109.0,4.1,19.0,1008.0,962.31,727.13
2017,6,3,12,45,934.5,110.0,4.15,19.5,999.5,981.03,738.81
2017,6,3,13,0,931.0,111.0,4.2,20.0,991.0,996.87,748.6
2017,6,3,13,15,928.0,110.5,4.25,20.0,975.0,1008.74,757.23
2017,6,3,13,30,925.0,110.0,4.3,20.0,959.0,1017.57,763.96
2017,6,3,13,45,921.0,108.5,4.35,20.0,937.0,1021.32,767.4
2017,6,3,14,0,917.0,107.0,4.4,20.0,915.0,1021.95,768.91
2017,6,3,14,15,910.5,106.0,4.45,20.0,885.5,1017.54,767.25
2017,6,3,14,30,904.0,105.0,4.5,20.0,856.0,1010.1,763.77
2017,6,3,14,45,895.0,103.5,4.55,20.0,821.5,996.69,756.33
2017,6,3,15,0,886.0,102.0,4.6,20.0,787.0,980.43,747.04
2017,6,3,15,15,875.0,100.0,4.6,19.5,747.0,958.96,735.23
2017,6,3,15,30,864.0,98.0,4.6,19.0,707.0,934.94,721.63
2017,6,3,15,45,849.5,95.5,4.65,19.0,662.5,904.72,702.58
2017,6,3,16,0,835.0,93.0,4.7,19.0,618.0,880.11,687.44
2017,6,3,16,15,816.5,90.0,4.7,18.5,570.5,841.69,663.15
2017,6,3,16,30,798.0,87.0,4.7,18.0,523.0,801.76,637.46
2017,6,3,16,45,772.5,84.0,4.75,17.5,473.0,754.81,606.31
2017,6,3,17,0,747.0,81.0,4.8,17.0,423.0,707.27,573.98
2017,6,3,17,15,714.0,76.5,4.75,16.5,372.5,651.94,534.34
2017,6,3,17,30,681.0,72.0,4.7,16.0,322.0,600.81,496.92
2017,6,3,17,45,633.0,67.0,4.7,15.5,272.0,536.42,447.1
2017,6,3,18,0,585.0,62.0,4.7,15.0,222.0,474.5,396.64
2017,6,3,18,15,517.5,55.0,4.65,14.0,175.5,401.24,335.4
2017,6,3,18,30,450.0,48.0,4.6,13.0,129.0,332.89,275.89
2017,6,3,18,45,343.5,38.5,4.55,12.5,89.0,247.18,199.65
2017,6,3,19,0,237.0,29.0,4.5,12.0,49.0,171.33,123.86
2017,6,3,19,15,118.5,14.5,4.45,11.5,24.5,77.93,0.0
2017,6,3,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.0,4.6,9.0,5.0,0.0,0.0
2017,6,4,5,0,0.0,10.0,4.6,9.0,10.0,9.53,0.0
2017,6,4,5,15,140.5,23.5,4.6,9.5,39.0,18.51,5.17
2017,6,4,5,30,281.0,37.0,4.6,10.0,68.0,28.76,19.17
2017,6,4,5,45,377.5,46.5,4.7,10.5,110.5,36.09,26.5
2017,6,4,6,0,474.0,56.0,4.8,11.0,153.0,42.05,32.21
2017,6,4,6,15,538.0,63.5,4.85,11.5,201.5,45.92,35.85
2017,6,4,6,30,602.0,71.0,4.9,12.0,250.0,49.6,39.15
2017,6,4,6,45,650.0,76.0,5.0,12.5,302.0,51.05,40.32
2017,6,4,7,0,698.0,81.0,5.1,13.0,354.0,52.41,41.36
2017,6,4,7,15,731.5,85.0,5.1,13.0,406.5,76.32,47.26
2017,6,4,7,30,765.0,89.0,5.1,13.0,459.0,118.96,66.62
2017,6,4,7,45,792.5,92.0,5.15,13.5,510.5,163.91,97.04
2017,6,4,8,0,820.0,95.0,5.2,14.0,562.0,212.0,135.58
2017,6,4,8,15,839.0,98.5,5.15,14.5,610.5,261.56,178.64
2017,6,4,8,30,858.0,102.0,5.1,15.0,659.0,313.07,224.46
2017,6,4,8,45,875.0,103.0,5.1,15.5,704.5,369.87,274.59
2017,6,4,9,0,892.0,104.0,5.1,16.0,750.0,421.45,320.0
2017,6,4,9,15,902.5,106.0,5.05,16.0,790.0,472.12,364.48
2017,6,4,9,30,913.0,108.0,5.0,16.0,830.0,523.02,408.1
2017,6,4,9,45,924.5,107.5,5.0,16.5,864.5,572.38,448.78
2017,6,4,10,0,936.0,107.0,5.0,17.0,899.0,621.6,488.23
