Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,10,15,942.0,108.5,5.0,17.0,927.5,668.83,526.08
2017,6,4,10,30,948.0,110.0,5.0,17.0,956.0,715.05,562.34
2017,6,4,10,45,955.0,109.0,5.05,17.5,978.0,758.6,595.05
2017,6,4,11,0,962.0,108.0,5.1,18.0,1000.0,800.81,624.29
2017,6,4,11,15,965.0,108.5,5.1,18.0,1014.0,839.77,651.77
2017,6,4,11,30,968.0,109.0,5.1,18.0,1028.0,876.78,677.71
2017,6,4,11,45,970.0,109.0,5.15,18.0,1035.0,910.42,701.46
2017,6,4,12,0,972.0,109.0,5.2,18.0,1042.0,941.76,723.58
2017,6,4,12,15,972.0,109.0,5.25,18.0,1041.5,968.91,742.75
2017,6,4,12,30,972.0,109.0,5.3,18.0,1041.0,993.41,760.14
2017,6,4,12,45,968.0,111.0,5.35,18.0,1032.5,1013.35,774.43
2017,6,4,13,0,964.0,113.0,5.4,18.0,1024.0,1030.31,786.78
2017,6,4,13,15,961.5,112.5,5.45,18.0,1008.5,1043.18,796.42
2017,6,4,13,30,959.0,112.0,5.5,18.0,993.0,1052.93,804.04
2017,6,4,13,45,953.5,111.5,5.55,18.0,970.0,1056.57,807.6
2017,6,4,14,0,948.0,111.0,5.6,18.0,947.0,1057.0,809.11
2017,6,4,14,15,942.0,110.0,5.6,17.5,918.0,1053.23,809.06
2017,6,4,14,30,936.0,109.0,5.6,17.0,889.0,1046.32,806.96
2017,6,4,14,45,925.5,108.5,5.6,17.0,853.0,1032.47,798.57
2017,6,4,15,0,915.0,108.0,5.6,17.0,817.0,1015.71,788.26
2017,6,4,15,15,904.0,106.0,5.5,16.5,776.0,994.02,775.35
2017,6,4,15,30,893.0,104.0,5.4,16.0,735.0,969.69,760.6
2017,6,4,15,45,876.5,102.5,5.35,16.0,689.0,938.38,739.7
2017,6,4,16,0,860.0,101.0,5.3,16.0,643.0,912.89,723.03
2017,6,4,16,15,841.0,98.0,5.2,15.5,594.0,873.49,697.13
2017,6,4,16,30,822.0,95.0,5.1,15.0,545.0,832.53,669.84
2017,6,4,16,45,796.0,91.5,5.05,14.5,493.5,783.85,636.61
2017,6,4,17,0,770.0,88.0,5.0,14.0,442.0,734.52,602.23
2017,6,4,17,15,736.0,83.5,4.9,13.5,389.5,681.63,564.07
2017,6,4,17,30,702.0,79.0,4.8,13.0,337.0,625.6,522.42
2017,6,4,17,45,651.5,73.5,4.75,13.0,285.0,557.95,468.53
2017,6,4,18,0,601.0,68.0,4.7,13.0,233.0,492.85,414.37
2017,6,4,18,15,530.0,60.5,4.6,12.5,184.5,415.96,349.21
2017,6,4,18,30,459.0,53.0,4.5,12.0,136.0,344.09,286.06
2017,6,4,18,45,346.5,42.5,4.45,11.5,94.5,253.33,205.56
2017,6,4,19,0,234.0,32.0,4.4,11.0,53.0,173.84,127.46
2017,6,4,19,15,117.0,16.0,4.4,10.5,26.5,80.15,0.0
2017,6,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.0,3.4,10.0,5.0,0.0,0.0
2017,6,5,5,0,0.0,10.0,3.5,10.0,10.0,9.53,0.0
2017,6,5,5,15,122.0,25.0,3.5,10.5,38.5,19.72,6.11
2017,6,5,5,30,244.0,40.0,3.5,11.0,67.0,31.14,21.17
2017,6,5,5,45,341.5,50.5,3.5,11.5,109.0,38.53,28.56
2017,6,5,6,0,439.0,61.0,3.5,12.0,151.0,46.5,36.07
2017,6,5,6,15,503.0,69.0,3.45,12.5,199.0,50.57,39.89
2017,6,5,6,30,567.0,77.0,3.4,13.0,247.0,54.44,43.34
2017,6,5,6,45,615.5,82.5,3.35,13.5,298.0,56.02,44.61
2017,6,5,7,0,664.0,88.0,3.3,14.0,349.0,57.52,45.73
2017,6,5,7,15,697.0,93.0,3.25,14.5,399.5,76.12,47.1
2017,6,5,7,30,730.0,98.0,3.2,15.0,450.0,118.11,66.49
2017,6,5,7,45,757.0,101.0,3.2,15.5,500.5,167.17,100.27
2017,6,5,8,0,784.0,104.0,3.2,16.0,551.0,213.35,136.7
2017,6,5,8,15,803.0,107.0,3.1,16.5,598.0,260.68,177.09
2017,6,5,8,30,822.0,110.0,3.0,17.0,645.0,309.98,220.07
2017,6,5,8,45,837.5,112.5,2.95,17.5,688.5,359.52,263.34
2017,6,5,9,0,853.0,115.0,2.9,18.0,732.0,410.3,306.89
2017,6,5,9,15,864.0,117.0,2.85,18.5,771.0,464.94,352.27
2017,6,5,9,30,875.0,119.0,2.8,19.0,810.0,514.3,392.47
2017,6,5,9,45,884.0,120.5,2.8,19.5,844.0,562.32,430.62
2017,6,5,10,0,893.0,122.0,2.8,20.0,878.0,610.05,467.42
2017,6,5,10,15,899.0,123.5,2.8,20.0,905.0,655.49,502.45
2017,6,5,10,30,905.0,125.0,2.8,20.0,932.0,699.99,535.98
2017,6,5,10,45,909.0,126.0,2.8,20.5,953.0,741.59,565.65
2017,6,5,11,0,913.0,127.0,2.8,21.0,974.0,781.74,592.63
2017,6,5,11,15,915.5,128.0,2.85,21.0,987.5,819.16,618.13
2017,6,5,11,30,918.0,129.0,2.9,21.0,1001.0,854.74,642.25
2017,6,5,11,45,918.5,129.5,3.0,21.0,1007.0,886.24,663.86
2017,6,5,12,0,919.0,130.0,3.1,21.0,1013.0,915.53,683.99
2017,6,5,12,15,918.5,130.0,3.15,21.0,1012.0,941.16,701.32
2017,6,5,12,30,918.0,130.0,3.2,21.0,1011.0,964.28,717.03
2017,6,5,12,45,907.5,135.0,3.3,21.0,1000.0,980.23,728.41
2017,6,5,13,0,897.0,140.0,3.4,21.0,989.0,993.22,737.97
2017,6,5,13,15,893.5,139.5,3.45,20.5,973.5,1004.65,747.69
2017,6,5,13,30,890.0,139.0,3.5,20.0,958.0,1013.14,755.61
2017,6,5,13,45,881.5,139.5,3.55,20.0,934.5,1014.76,757.65
2017,6,5,14,0,873.0,140.0,3.6,20.0,911.0,1013.39,757.88
2017,6,5,14,15,866.0,138.5,3.6,20.0,882.0,1008.5,755.53
2017,6,5,14,30,859.0,137.0,3.6,20.0,853.0,1009.61,757.38
2017,6,5,14,45,695.0,203.0,3.65,20.0,767.0,924.23,700.81
2017,6,5,15,0,531.0,269.0,3.7,20.0,681.0,828.29,633.12
2017,6,5,15,15,668.5,200.0,3.65,19.5,691.5,886.93,680.31
2017,6,5,15,30,806.0,131.0,3.6,19.0,702.0,927.02,710.35
2017,6,5,15,45,787.0,129.0,3.6,19.0,657.0,894.43,689.02
2017,6,5,16,0,768.0,127.0,3.6,19.0,612.0,859.97,666.81
2017,6,5,16,15,746.5,123.0,3.55,18.5,564.5,824.47,644.64
2017,6,5,16,30,725.0,119.0,3.5,18.0,517.0,782.94,617.79
2017,6,5,16,45,699.0,113.5,3.5,17.5,468.0,734.94,585.95
2017,6,5,17,0,673.0,108.0,3.5,17.0,419.0,686.51,553.08
2017,6,5,17,15,636.0,102.0,3.45,16.5,368.5,628.98,512.22
2017,6,5,17,30,599.0,96.0,3.4,16.0,318.0,572.34,470.13
2017,6,5,17,45,550.0,88.5,3.4,15.5,268.5,506.97,419.42
2017,6,5,18,0,501.0,81.0,3.4,15.0,219.0,444.04,368.82
2017,6,5,18,15,430.0,71.0,3.35,14.5,173.0,365.71,303.67
2017,6,5,18,30,359.0,61.0,3.3,14.0,127.0,296.84,244.18
2017,6,5,18,45,259.0,47.5,3.25,13.5,88.0,214.64,172.23
2017,6,5,19,0,159.0,34.0,3.2,13.0,49.0,142.1,103.42
2017,6,5,19,15,79.5,17.0,3.15,12.5,24.5,66.45,0.0
2017,6,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,6,4,45,4.0,4.0,2.9,8.5,4.0,0.0,0.0
2017,6,6,5,0,8.0,8.0,3.0,9.0,8.0,7.63,0.0
2017,6,6,5,15,96.0,26.0,3.05,9.5,36.0,21.45,7.44
2017,6,6,5,30,184.0,44.0,3.1,10.0,64.0,34.34,24.05
2017,6,6,5,45,274.5,57.5,3.15,10.5,105.0,44.0,33.55
2017,6,6,6,0,365.0,71.0,3.2,11.0,146.0,53.26,42.28
2017,6,6,6,15,432.0,81.0,3.25,11.5,193.5,59.41,47.99
2017,6,6,6,30,499.0,91.0,3.3,12.0,241.0,65.28,53.23
2017,6,6,6,45,548.0,99.0,3.35,12.5,291.0,69.42,56.76
2017,6,6,7,0,597.0,107.0,3.4,13.0,341.0,72.26,59.02
2017,6,6,7,15,632.5,113.0,3.45,13.5,391.5,90.11,59.99
2017,6,6,7,30,668.0,119.0,3.5,14.0,442.0,129.8,78.73
2017,6,6,7,45,697.0,123.5,3.55,14.5,492.0,171.58,106.9
2017,6,6,8,0,726.0,128.0,3.6,15.0,542.0,216.67,142.45
2017,6,6,8,15,746.5,132.0,3.65,15.5,589.0,262.64,181.62
2017,6,6,8,30,767.0,136.0,3.7,16.0,636.0,310.77,223.56
2017,6,6,8,45,786.0,138.0,3.75,16.5,680.0,364.01,269.59
2017,6,6,9,0,805.0,140.0,3.8,17.0,724.0,413.18,311.92
2017,6,6,9,15,817.0,142.5,3.8,17.0,762.5,461.26,353.29
2017,6,6,9,30,829.0,145.0,3.8,17.0,801.0,509.91,394.19
2017,6,6,9,45,840.0,146.5,3.8,17.5,834.5,557.57,432.59
2017,6,6,10,0,851.0,148.0,3.8,18.0,868.0,605.28,469.97
2017,6,6,10,15,857.5,149.5,3.85,18.0,895.5,650.12,505.31
2017,6,6,10,30,864.0,151.0,3.9,18.0,923.0,694.22,539.38
2017,6,6,10,45,870.5,151.0,3.95,18.5,944.0,736.13,570.18
2017,6,6,11,0,877.0,151.0,4.0,19.0,965.0,776.01,598.78
2017,6,6,11,15,879.5,152.0,4.05,19.0,978.0,812.35,624.19
2017,6,6,11,30,882.0,153.0,4.1,19.0,991.0,846.94,648.27
2017,6,6,11,45,883.0,153.0,4.15,19.0,997.0,877.57,669.5
2017,6,6,12,0,884.0,153.0,4.2,19.0,1003.0,906.12,689.28
2017,6,6,12,15,883.5,153.0,4.25,19.0,1002.0,931.16,706.63
2017,6,6,12,30,883.0,153.0,4.3,19.0,1001.0,953.82,722.4
2017,6,6,12,45,879.5,153.0,4.35,19.0,992.0,971.19,734.61
2017,6,6,13,0,876.0,153.0,4.4,19.0,983.0,985.83,745.12
2017,6,6,13,15,872.5,152.5,4.4,19.0,967.5,997.19,753.17
2017,6,6,13,30,869.0,152.0,4.4,19.0,952.0,1005.68,759.41
2017,6,6,13,45,862.5,151.0,4.4,19.0,929.0,1007.82,761.47
2017,6,6,14,0,856.0,150.0,4.4,19.0,906.0,1016.08,767.87
2017,6,6,14,15,848.0,148.5,4.4,18.5,877.0,1010.54,766.46
2017,6,6,14,30,840.0,147.0,4.4,18.0,848.0,1002.05,763.26
2017,6,6,14,45,829.0,145.0,4.4,18.0,813.0,987.22,754.32
2017,6,6,15,0,818.0,143.0,4.4,18.0,778.0,969.66,743.62
2017,6,6,15,15,805.0,140.0,4.4,17.5,738.0,946.48,730.49
2017,6,6,15,30,792.0,137.0,4.4,17.0,698.0,920.88,715.64
2017,6,6,15,45,775.0,133.5,4.4,17.0,654.0,888.76,694.7
2017,6,6,16,0,758.0,130.0,4.4,17.0,610.0,859.76,675.93
2017,6,6,16,15,735.5,126.0,4.35,16.5,562.5,818.84,649.25
2017,6,6,16,30,713.0,122.0,4.3,16.0,515.0,776.77,621.41
2017,6,6,16,45,686.0,116.5,4.3,16.0,465.5,728.31,587.45
2017,6,6,17,0,659.0,111.0,4.3,16.0,416.0,679.5,552.64
2017,6,6,17,15,621.0,105.0,4.25,15.5,365.5,621.66,510.86
2017,6,6,17,30,583.0,99.0,4.2,15.0,315.0,564.78,467.73
2017,6,6,17,45,531.0,91.0,4.2,14.5,266.0,497.33,414.71
2017,6,6,18,0,479.0,83.0,4.2,14.0,217.0,429.18,359.37
2017,6,6,18,15,407.5,73.0,4.1,13.5,171.0,355.2,296.92
2017,6,6,18,30,336.0,63.0,4.0,13.0,125.0,286.99,237.47
2017,6,6,18,45,236.0,49.0,3.95,12.5,86.5,205.1,165.45
2017,6,6,19,0,136.0,35.0,3.9,12.0,48.0,123.18,90.2
2017,6,6,19,15,68.0,17.5,3.85,11.5,24.0,56.42,0.0
2017,6,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,4,45,5.5,4.5,2.5,9.0,4.5,0.0,0.0
2017,6,7,5,0,11.0,9.0,2.5,9.0,9.0,8.58,0.0
2017,6,7,5,15,103.5,25.0,2.45,9.0,36.0,20.7,7.2
2017,6,7,5,30,196.0,41.0,2.4,9.0,63.0,31.88,22.06
2017,6,7,5,45,293.0,53.0,2.4,9.5,104.0,40.41,30.51
2017,6,7,6,0,390.0,65.0,2.4,10.0,145.0,48.62,38.29
2017,6,7,6,15,370.0,84.5,2.35,10.5,176.5,61.92,50.45
2017,6,7,6,30,350.0,104.0,2.3,11.0,208.0,74.56,61.76
2017,6,7,6,45,403.5,111.0,2.3,11.5,252.5,77.58,64.26
2017,6,7,7,0,457.0,118.0,2.3,12.0,297.0,80.44,66.51
2017,6,7,7,15,384.0,152.5,2.3,12.5,317.0,113.46,84.05
2017,6,7,7,30,311.0,187.0,2.3,13.0,337.0,161.49,118.48
2017,6,7,7,45,245.5,219.0,2.3,13.5,345.0,194.42,145.43
2017,6,7,8,0,180.0,251.0,2.3,14.0,353.0,229.28,175.73
2017,6,7,8,15,177.5,274.0,2.3,14.0,382.0,258.23,199.19
2017,6,7,8,30,175.0,297.0,2.3,14.0,411.0,287.23,222.78
2017,6,7,8,45,272.0,300.0,2.3,14.5,491.0,326.27,251.48
2017,6,7,9,0,369.0,303.0,2.3,15.0,571.0,382.31,294.15
2017,6,7,9,15,409.0,303.0,2.25,15.0,615.0,414.94,320.4
2017,6,7,9,30,449.0,303.0,2.2,15.0,659.0,457.34,354.02
2017,6,7,9,45,445.5,320.0,2.15,15.5,685.5,494.32,382.26
2017,6,7,10,0,442.0,337.0,2.1,16.0,712.0,530.87,409.39
2017,6,7,10,15,658.0,236.5,2.0,16.0,814.0,600.39,463.86
2017,6,7,10,30,874.0,136.0,1.9,16.0,916.0,689.19,531.48
2017,6,7,10,45,670.0,262.5,1.8,16.5,869.0,693.2,529.01
2017,6,7,11,0,466.0,389.0,1.7,17.0,822.0,686.0,518.09
2017,6,7,11,15,421.0,406.5,1.6,16.5,802.0,689.72,520.44
2017,6,7,11,30,376.0,424.0,1.5,16.0,782.0,691.12,520.76
2017,6,7,11,45,344.0,443.5,1.45,16.0,773.0,700.06,525.81
2017,6,7,12,0,312.0,463.0,1.4,16.0,764.0,706.87,529.16
2017,6,7,12,15,336.5,450.0,1.45,15.5,774.0,731.38,548.41
2017,6,7,12,30,361.0,437.0,1.5,15.0,784.0,755.69,567.41
2017,6,7,12,45,318.0,451.0,1.55,15.0,754.5,742.92,557.85
2017,6,7,13,0,275.0,465.0,1.6,15.0,725.0,727.83,546.98
2017,6,7,13,15,341.5,428.5,1.6,14.5,747.0,765.61,576.99
2017,6,7,13,30,408.0,392.0,1.6,14.0,769.0,810.63,611.2
2017,6,7,13,45,209.5,310.0,1.65,14.0,503.5,531.04,410.95
2017,6,7,14,0,11.0,228.0,1.7,14.0,238.0,227.37,177.15
2017,6,7,14,15,6.0,185.0,1.6,13.5,191.0,181.04,141.9
2017,6,7,14,30,1.0,142.0,1.5,13.0,144.0,134.74,105.1
2017,6,7,14,45,3.0,158.0,1.45,13.0,161.0,152.26,119.61
2017,6,7,15,0,5.0,174.0,1.4,13.0,178.0,170.01,134.14
2017,6,7,15,15,9.0,202.0,1.3,13.0,208.5,202.0,160.06
2017,6,7,15,30,13.0,230.0,1.2,13.0,239.0,234.89,186.46
2017,6,7,15,45,20.5,235.0,1.2,13.0,248.5,248.12,197.56
2017,6,7,16,0,28.0,240.0,1.2,13.0,258.0,274.52,219.12
2017,6,7,16,15,41.0,232.5,1.15,12.5,257.0,279.77,224.63
2017,6,7,16,30,54.0,225.0,1.1,12.0,256.0,284.59,229.92
2017,6,7,16,45,27.0,120.0,1.1,12.0,135.5,143.15,115.58
2017,6,7,17,0,0.0,15.0,1.1,12.0,15.0,13.92,6.31
2017,6,7,17,15,0.0,49.0,1.0,11.5,49.0,45.54,33.68
2017,6,7,17,30,0.0,83.0,0.9,11.0,83.0,78.33,61.93
2017,6,7,17,45,0.0,70.5,0.8,11.0,70.5,66.14,51.57
2017,6,7,18,0,0.0,58.0,0.7,11.0,58.0,53.94,41.12
2017,6,7,18,15,0.0,46.0,0.6,10.5,46.0,42.74,31.45
2017,6,7,18,30,0.0,34.0,0.5,10.0,34.0,31.57,21.64
2017,6,7,18,45,0.0,23.5,0.45,10.0,23.5,21.8,12.9
2017,6,7,19,0,0.0,13.0,0.4,10.0,13.0,12.04,3.95
2017,6,7,19,15,0.0,6.5,0.45,10.0,6.5,6.02,0.0
2017,6,7,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.7,10.0,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.7,10.0,2.0,1.91,0.0
2017,6,8,5,15,0.0,8.0,1.65,10.0,8.0,7.4,0.0
2017,6,8,5,30,0.0,14.0,1.6,10.0,14.0,12.97,5.61
2017,6,8,5,45,0.0,22.5,1.6,10.5,22.5,20.86,13.01
2017,6,8,6,0,0.0,31.0,1.6,11.0,31.0,28.77,20.34
2017,6,8,6,15,0.0,40.5,1.55,11.0,40.5,37.61,28.49
2017,6,8,6,30,0.0,50.0,1.5,11.0,50.0,46.46,36.53
2017,6,8,6,45,0.0,60.0,1.5,11.0,60.0,55.79,44.88
2017,6,8,7,0,0.0,70.0,1.5,11.0,70.0,65.13,53.12
2017,6,8,7,15,0.0,103.5,1.5,11.0,103.5,94.31,75.17
2017,6,8,7,30,0.0,137.0,1.5,11.0,137.0,122.76,98.73
2017,6,8,7,45,0.0,146.0,1.5,11.5,146.0,131.37,105.29
2017,6,8,8,0,0.0,155.0,1.5,12.0,155.0,139.92,111.77
2017,6,8,8,15,3.0,171.0,1.45,12.0,173.0,154.99,123.61
2017,6,8,8,30,6.0,187.0,1.4,12.0,191.0,170.43,135.67
2017,6,8,8,45,6.0,188.5,1.4,12.0,193.0,172.93,137.33
2017,6,8,9,0,6.0,190.0,1.4,12.0,195.0,175.28,138.92
2017,6,8,9,15,7.0,198.5,1.35,12.0,204.0,184.05,145.67
2017,6,8,9,30,8.0,207.0,1.3,12.0,213.0,192.94,152.47
2017,6,8,9,45,7.5,196.5,1.3,12.5,202.5,184.31,145.07
2017,6,8,10,0,7.0,186.0,1.3,13.0,192.0,175.4,137.55
2017,6,8,10,15,12.0,239.0,1.25,13.0,249.5,226.71,177.98
2017,6,8,10,30,17.0,292.0,1.2,13.0,307.0,278.55,217.86
2017,6,8,10,45,18.0,306.0,1.15,13.0,322.5,293.46,228.8
2017,6,8,11,0,19.0,320.0,1.1,13.0,338.0,308.57,240.02
2017,6,8,11,15,28.5,362.0,1.05,13.0,389.0,354.17,274.38
2017,6,8,11,30,38.0,404.0,1.0,13.0,440.0,403.54,310.78
2017,6,8,11,45,40.0,404.5,1.0,13.5,443.0,410.07,314.68
2017,6,8,12,0,42.0,405.0,1.0,14.0,446.0,416.62,318.94
2017,6,8,12,15,24.0,283.5,0.95,14.0,306.5,289.87,223.98
2017,6,8,12,30,6.0,162.0,0.9,14.0,167.0,157.38,121.55
2017,6,8,12,45,7.0,174.0,0.9,14.0,180.5,169.93,132.01
2017,6,8,13,0,8.0,186.0,0.9,14.0,194.0,182.58,142.01
2017,6,8,13,15,8.5,189.5,0.85,14.0,197.5,186.73,145.28
2017,6,8,13,30,9.0,193.0,0.8,14.0,201.0,190.89,148.61
2017,6,8,13,45,9.5,203.5,0.8,14.0,212.0,201.79,157.27
2017,6,8,14,0,10.0,214.0,0.8,14.0,223.0,212.78,165.99
2017,6,8,14,15,11.5,235.0,0.75,14.0,245.5,235.18,183.52
2017,6,8,14,30,13.0,256.0,0.7,14.0,268.0,257.98,201.21
2017,6,8,14,45,8.0,207.5,0.7,14.0,215.0,205.59,160.57
2017,6,8,15,0,3.0,159.0,0.7,14.0,162.0,153.38,119.64
2017,6,8,15,15,23.0,226.0,0.7,14.0,243.0,249.84,197.03
2017,6,8,15,30,43.0,293.0,0.7,14.0,324.0,343.59,269.48
2017,6,8,15,45,25.5,244.0,0.7,14.0,262.0,274.65,216.07
2017,6,8,16,0,8.0,195.0,0.7,14.0,200.0,196.02,154.75
2017,6,8,16,15,4.5,176.5,0.7,13.5,179.5,174.69,138.66
2017,6,8,16,30,1.0,158.0,0.7,13.0,159.0,153.44,122.1
2017,6,8,16,45,0.5,109.0,0.75,13.0,109.5,103.42,81.48
2017,6,8,17,0,0.0,60.0,0.8,13.0,60.0,55.81,41.94
2017,6,8,17,15,0.0,85.0,0.8,13.0,85.0,79.7,62.38
2017,6,8,17,30,0.0,110.0,0.8,13.0,110.0,107.25,85.7
2017,6,8,17,45,278.0,89.0,0.8,13.0,167.0,316.91,264.62
2017,6,8,18,0,556.0,68.0,0.8,13.0,224.0,466.24,383.25
2017,6,8,18,15,491.5,60.5,0.85,12.5,178.0,395.03,324.26
2017,6,8,18,30,427.0,53.0,0.9,12.0,132.0,328.38,268.48
2017,6,8,18,45,336.5,42.0,0.95,12.0,93.0,249.5,200.23
2017,6,8,19,0,246.0,31.0,1.0,12.0,54.0,179.03,133.58
2017,6,8,19,15,123.0,15.5,1.0,11.5,27.0,83.22,0.0
2017,6,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,9,4,45,41.5,5.5,1.25,9.5,6.0,0.0,0.0
2017,6,9,5,0,83.0,11.0,1.3,10.0,12.0,10.48,0.0
2017,6,9,5,15,223.0,22.0,1.35,10.0,43.0,17.62,5.5
2017,6,9,5,30,363.0,33.0,1.4,10.0,74.0,25.94,16.87
2017,6,9,5,45,451.0,41.0,1.5,10.5,117.0,31.06,22.1
2017,6,9,6,0,539.0,49.0,1.6,11.0,160.0,35.94,26.8
2017,6,9,6,15,597.0,55.0,1.65,11.0,208.5,38.89,29.64
2017,6,9,6,30,655.0,61.0,1.7,11.0,257.0,41.69,32.22
2017,6,9,6,45,527.0,94.5,1.75,11.5,271.0,65.48,53.48
2017,6,9,7,0,399.0,128.0,1.8,12.0,285.0,87.3,72.6
2017,6,9,7,15,369.0,154.5,1.8,12.0,315.0,114.75,85.37
2017,6,9,7,30,339.0,181.0,1.8,12.0,345.0,159.76,116.29
2017,6,9,7,45,195.5,207.0,1.85,12.5,304.5,188.1,142.86
2017,6,9,8,0,52.0,233.0,1.9,13.0,264.0,202.13,159.74
2017,6,9,8,15,187.5,253.0,1.95,13.0,374.0,245.84,189.55
2017,6,9,8,30,323.0,273.0,2.0,13.0,484.0,302.91,231.41
2017,6,9,8,45,313.5,296.5,2.05,13.5,512.5,337.22,259.66
2017,6,9,9,0,304.0,320.0,2.1,14.0,541.0,370.88,286.92
2017,6,9,9,15,614.0,206.5,2.1,14.0,682.5,423.28,326.75
2017,6,9,9,30,924.0,93.0,2.1,14.0,824.0,516.33,399.79
2017,6,9,9,45,933.5,93.5,2.15,14.5,858.5,565.76,439.46
2017,6,9,10,0,943.0,94.0,2.2,15.0,893.0,614.89,478.0
2017,6,9,10,15,949.0,95.0,2.2,15.0,921.0,661.82,514.51
2017,6,9,10,30,955.0,96.0,2.2,15.0,949.0,707.74,549.39
2017,6,9,10,45,959.5,96.5,2.25,15.0,970.5,750.98,581.62
2017,6,9,11,0,964.0,97.0,2.3,15.0,992.0,792.71,610.6
2017,6,9,11,15,966.5,98.0,2.35,15.0,1006.5,831.69,637.46
2017,6,9,11,30,969.0,99.0,2.4,15.0,1021.0,868.7,662.82
2017,6,9,11,45,970.5,99.0,2.45,15.5,1028.0,901.86,684.16
2017,6,9,12,0,972.0,99.0,2.5,16.0,1035.0,932.7,703.82
2017,6,9,12,15,972.0,99.0,2.55,15.5,1034.0,959.77,723.57
2017,6,9,12,30,972.0,99.0,2.6,15.0,1033.0,984.2,741.66
2017,6,9,12,45,963.5,103.5,2.7,15.0,1023.0,1002.34,754.74
2017,6,9,13,0,955.0,108.0,2.8,15.0,1013.0,1017.44,765.94
2017,6,9,13,15,952.0,107.5,2.85,15.0,997.5,1029.75,774.93
2017,6,9,13,30,949.0,107.0,2.9,15.0,982.0,1038.97,782.0
2017,6,9,13,45,946.5,104.5,3.0,15.0,960.0,1043.48,786.55
2017,6,9,14,0,944.0,102.0,3.1,15.0,938.0,1044.78,789.11
2017,6,9,14,15,938.0,101.0,3.15,14.5,909.0,1041.03,789.46
2017,6,9,14,30,932.0,100.0,3.2,14.0,880.0,1034.16,787.85
2017,6,9,14,45,924.0,98.5,3.3,14.0,845.0,1021.72,781.53
2017,6,9,15,0,916.0,97.0,3.4,14.0,810.0,1006.33,773.28
2017,6,9,15,15,905.5,95.0,3.4,13.5,770.0,985.13,761.71
2017,6,9,15,30,895.0,93.0,3.4,13.0,730.0,961.27,748.31
2017,6,9,15,45,880.5,91.0,3.45,13.0,685.0,931.21,729.46
2017,6,9,16,0,866.0,89.0,3.5,13.0,640.0,898.99,708.99
2017,6,9,16,15,848.5,86.5,3.5,12.5,592.0,861.58,685.54
2017,6,9,16,30,831.0,84.0,3.5,12.0,544.0,829.91,665.99
2017,6,9,16,45,806.5,81.0,3.55,12.0,493.5,782.95,633.77
2017,6,9,17,0,782.0,78.0,3.6,12.0,443.0,735.28,600.48
2017,6,9,17,15,751.0,74.0,3.55,11.5,392.0,680.97,561.98
2017,6,9,17,30,720.0,70.0,3.5,11.0,341.0,626.96,522.64
2017,6,9,17,45,674.5,65.5,3.5,11.0,290.0,566.63,476.02
2017,6,9,18,0,629.0,61.0,3.5,11.0,239.0,505.22,425.49
2017,6,9,18,15,565.5,54.5,3.4,10.5,191.0,432.9,364.62
2017,6,9,18,30,502.0,48.0,3.3,10.0,143.0,365.07,305.2
2017,6,9,18,45,399.5,39.5,3.25,10.0,101.0,279.62,228.84
2017,6,9,19,0,297.0,31.0,3.2,10.0,59.0,203.31,155.07
2017,6,9,19,15,148.5,15.5,3.15,10.0,29.5,97.28,2.1
2017,6,9,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,10,4,45,29.0,5.5,1.85,9.0,6.0,0.0,0.0
2017,6,10,5,0,58.0,11.0,1.9,9.0,12.0,10.48,0.0
2017,6,10,5,15,191.0,23.0,1.95,9.5,42.0,18.56,6.18
2017,6,10,5,30,324.0,35.0,2.0,10.0,72.0,27.78,18.46
2017,6,10,5,45,414.0,44.0,2.1,10.5,114.5,33.7,24.43
2017,6,10,6,0,504.0,53.0,2.2,11.0,157.0,39.32,29.82
2017,6,10,6,15,563.5,59.5,2.25,11.0,205.0,42.5,32.88
2017,6,10,6,30,623.0,66.0,2.3,11.0,253.0,45.52,35.66
2017,6,10,6,45,323.0,104.0,2.4,11.5,202.0,72.21,59.49
2017,6,10,7,0,23.0,142.0,2.5,12.0,151.0,122.84,104.0
2017,6,10,7,15,243.0,148.5,2.5,12.0,265.0,115.17,87.98
2017,6,10,7,30,463.0,155.0,2.5,12.0,379.0,143.03,97.85
2017,6,10,7,45,633.0,124.0,2.5,12.5,465.5,164.55,104.52
2017,6,10,8,0,803.0,93.0,2.5,13.0,552.0,208.72,133.56
2017,6,10,8,15,543.0,187.5,2.45,13.0,509.5,262.06,189.81
2017,6,10,8,30,283.0,282.0,2.4,13.0,467.0,298.47,229.41
2017,6,10,8,45,175.0,301.0,2.4,13.5,418.0,303.27,236.56
2017,6,10,9,0,67.0,320.0,2.4,14.0,369.0,296.93,233.36
2017,6,10,9,15,476.5,214.5,2.4,14.0,589.5,373.52,290.6
2017,6,10,9,30,886.0,109.0,2.4,14.0,810.0,511.53,397.39
2017,6,10,9,45,480.5,251.5,2.4,14.0,634.0,456.93,357.51
2017,6,10,10,0,75.0,394.0,2.4,14.0,458.0,386.9,301.65
2017,6,10,10,15,494.0,255.0,2.4,14.0,695.0,518.38,407.72
2017,6,10,10,30,913.0,116.0,2.4,14.0,932.0,697.5,545.71
2017,6,10,10,45,922.0,114.0,2.45,14.5,954.0,740.19,575.98
2017,6,10,11,0,931.0,112.0,2.5,15.0,976.0,781.74,604.33
2017,6,10,11,15,933.5,112.5,2.55,15.0,990.5,819.23,630.32
2017,6,10,11,30,936.0,113.0,2.6,15.0,1005.0,854.82,654.89
2017,6,10,11,45,941.0,111.0,2.65,15.0,1012.5,888.22,677.84
2017,6,10,12,0,946.0,109.0,2.7,15.0,1020.0,919.54,699.33
2017,6,10,12,15,946.0,109.0,2.75,15.0,1019.5,946.09,717.55
2017,6,10,12,30,946.0,109.0,2.8,15.0,1019.0,970.08,734.09
2017,6,10,12,45,940.0,111.5,2.85,15.0,1010.0,988.23,746.76
2017,6,10,13,0,934.0,114.0,2.9,15.0,1001.0,1003.45,757.59
2017,6,10,13,15,931.0,113.5,2.9,15.0,985.5,1015.6,766.03
2017,6,10,13,30,928.0,113.0,2.9,15.0,970.0,1024.72,772.57
2017,6,10,13,45,928.5,109.0,2.95,15.0,949.0,1030.6,777.56
2017,6,10,14,0,929.0,105.0,3.0,15.0,928.0,1033.31,780.59
2017,6,10,14,15,923.0,103.5,3.05,14.5,899.5,1029.09,780.57
2017,6,10,14,30,917.0,102.0,3.1,14.0,871.0,1021.78,778.64
2017,6,10,14,45,911.0,99.5,3.15,14.0,837.0,1010.35,772.58
2017,6,10,15,0,905.0,97.0,3.2,14.0,803.0,995.95,764.59
2017,6,10,15,15,894.5,95.0,3.25,14.0,763.0,974.91,752.11
2017,6,10,15,30,884.0,93.0,3.3,14.0,723.0,951.25,737.84
2017,6,10,15,45,872.0,90.5,3.35,14.0,679.5,923.16,720.43
2017,6,10,16,0,860.0,88.0,3.4,14.0,636.0,892.82,701.34
2017,6,10,16,15,843.0,85.0,3.4,13.5,588.5,855.42,677.96
2017,6,10,16,30,826.0,82.0,3.4,13.0,541.0,823.68,658.42
2017,6,10,16,45,803.5,79.0,3.4,13.0,491.5,778.55,627.42
2017,6,10,17,0,781.0,76.0,3.4,13.0,442.0,732.6,595.36
2017,6,10,17,15,751.0,72.5,3.4,12.5,391.0,679.73,558.36
2017,6,10,17,30,721.0,69.0,3.4,12.0,340.0,627.09,520.47
2017,6,10,17,45,677.0,64.5,3.4,12.0,289.5,564.11,472.17
2017,6,10,18,0,633.0,60.0,3.4,12.0,239.0,507.08,425.34
2017,6,10,18,15,571.5,53.5,3.35,11.5,191.5,435.78,365.7
2017,6,10,18,30,510.0,47.0,3.3,11.0,144.0,368.83,307.35
2017,6,10,18,45,411.0,38.5,3.25,11.0,102.5,284.79,232.45
2017,6,10,19,0,312.0,30.0,3.2,11.0,61.0,209.69,160.15
2017,6,10,19,15,156.0,15.0,3.15,10.5,30.5,100.26,9.64
2017,6,10,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,6,11,4,45,46.5,5.5,4.0,8.0,6.5,0.0,0.0
2017,6,11,5,0,93.0,11.0,4.1,8.0,13.0,10.48,0.0
2017,6,11,5,15,236.0,21.5,4.15,8.5,44.0,17.13,5.35
2017,6,11,5,30,379.0,32.0,4.2,9.0,75.0,25.01,16.11
2017,6,11,5,45,470.0,39.0,4.3,9.5,118.5,29.31,20.59
2017,6,11,6,0,561.0,46.0,4.4,10.0,162.0,33.44,24.61
2017,6,11,6,15,616.5,51.5,4.35,10.0,210.5,39.54,30.31
2017,6,11,6,30,672.0,57.0,4.3,10.0,259.0,42.39,32.95
2017,6,11,6,45,712.0,61.0,4.3,10.5,310.0,43.84,34.15
2017,6,11,7,0,752.0,65.0,4.3,11.0,361.0,45.23,35.24
2017,6,11,7,15,779.5,68.5,4.2,11.0,411.5,66.48,37.29
2017,6,11,7,30,807.0,72.0,4.1,11.0,462.0,110.49,57.94
2017,6,11,7,45,827.0,75.0,4.1,11.5,511.5,163.62,95.85
2017,6,11,8,0,847.0,78.0,4.1,12.0,561.0,211.78,135.1
2017,6,11,8,15,862.5,80.5,4.05,12.0,608.0,260.64,178.37
2017,6,11,8,30,878.0,83.0,4.0,12.0,655.0,310.99,224.12
2017,6,11,8,45,888.0,86.0,3.95,12.5,697.5,361.28,269.62
2017,6,11,9,0,898.0,89.0,3.9,13.0,740.0,412.16,314.84
2017,6,11,9,15,907.5,90.5,3.9,13.0,779.0,462.01,358.92
2017,6,11,9,30,917.0,92.0,3.9,13.0,818.0,511.99,402.06
2017,6,11,9,45,920.0,96.0,3.9,13.5,850.0,560.63,442.26
2017,6,11,10,0,923.0,100.0,3.9,14.0,882.0,608.46,480.61
2017,6,11,10,15,928.5,101.5,3.9,14.0,909.5,654.66,517.65
2017,6,11,10,30,934.0,103.0,3.9,14.0,937.0,699.87,553.1
2017,6,11,10,45,597.0,279.5,3.95,14.5,817.5,656.97,515.34
2017,6,11,11,0,260.0,456.0,4.0,15.0,698.0,595.63,462.01
2017,6,11,11,15,602.5,281.5,4.05,15.0,852.5,716.9,560.85
2017,6,11,11,30,945.0,107.0,4.1,15.0,1007.0,856.5,665.56
2017,6,11,11,45,944.0,108.5,4.15,15.0,1013.0,888.31,687.16
2017,6,11,12,0,943.0,110.0,4.2,15.0,1019.0,917.78,707.82
2017,6,11,12,15,943.0,110.0,4.25,14.5,1018.0,944.28,727.72
2017,6,11,12,30,943.0,110.0,4.3,14.0,1017.0,968.24,746.18
2017,6,11,12,45,936.0,113.5,4.4,14.0,1008.0,986.41,759.76
2017,6,11,13,0,929.0,117.0,4.5,14.0,999.0,1001.64,771.45
2017,6,11,13,15,926.5,116.0,4.5,14.0,984.0,1013.78,780.19
2017,6,11,13,30,924.0,115.0,4.5,14.0,969.0,1022.91,786.97
2017,6,11,13,45,920.5,113.5,4.55,14.0,947.0,1027.48,791.23
2017,6,11,14,0,917.0,112.0,4.6,14.0,925.0,1028.96,793.51
2017,6,11,14,15,718.0,211.5,4.6,14.0,836.0,955.38,742.83
2017,6,11,14,30,519.0,311.0,4.6,14.0,747.0,862.17,673.24
2017,6,11,14,45,701.0,209.5,4.6,14.0,772.5,938.37,734.1
2017,6,11,15,0,883.0,108.0,4.6,14.0,798.0,987.09,769.46
2017,6,11,15,15,445.5,155.0,4.6,14.0,503.0,623.86,503.05
2017,6,11,15,30,8.0,202.0,4.6,14.0,208.0,201.55,159.86
2017,6,11,15,45,413.5,153.0,4.65,14.0,417.0,573.83,469.91
2017,6,11,16,0,819.0,104.0,4.7,14.0,626.0,882.7,704.46
2017,6,11,16,15,799.5,100.5,4.65,14.0,578.5,843.48,675.26
2017,6,11,16,30,780.0,97.0,4.6,14.0,531.0,802.8,647.01
2017,6,11,16,45,495.5,145.0,4.6,14.0,411.5,599.11,492.36
2017,6,11,17,0,211.0,193.0,4.6,14.0,292.0,388.75,321.0
2017,6,11,17,15,109.5,160.5,4.55,13.5,211.5,267.56,221.74
2017,6,11,17,30,8.0,128.0,4.5,13.0,131.0,133.07,107.78
2017,6,11,17,45,279.5,100.0,4.45,13.0,180.0,318.92,270.19
2017,6,11,18,0,551.0,72.0,4.4,13.0,229.0,469.38,395.57
2017,6,11,18,15,484.5,64.0,4.3,12.5,182.5,396.34,333.11
2017,6,11,18,30,418.0,56.0,4.2,12.0,136.0,327.98,273.43
2017,6,11,18,45,318.0,45.5,4.15,11.5,96.0,243.1,198.53
2017,6,11,19,0,218.0,35.0,4.1,11.0,56.0,171.02,130.78
2017,6,11,19,15,109.0,17.5,4.05,10.5,28.0,81.62,11.98
2017,6,11,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,12,4,45,24.5,5.5,3.65,9.0,6.0,0.0,0.0
2017,6,12,5,0,49.0,11.0,3.7,9.0,12.0,10.48,0.0
2017,6,12,5,15,178.5,23.5,3.7,9.0,41.5,18.48,6.22
2017,6,12,5,30,308.0,36.0,3.7,9.0,71.0,28.72,19.33
2017,6,12,5,45,404.5,44.5,3.75,9.5,113.5,34.13,24.91
2017,6,12,6,0,501.0,53.0,3.8,10.0,156.0,39.31,29.91
2017,6,12,6,15,395.0,80.5,3.8,10.5,175.5,58.9,47.73
2017,6,12,6,30,289.0,108.0,3.8,11.0,195.0,82.06,68.5
2017,6,12,6,45,317.5,122.5,3.8,11.5,234.0,91.64,76.82
2017,6,12,7,0,346.0,137.0,3.8,12.0,273.0,93.55,78.16
2017,6,12,7,15,318.5,163.5,3.75,12.0,301.5,127.31,96.93
2017,6,12,7,30,291.0,190.0,3.7,12.0,330.0,162.25,120.45
2017,6,12,7,45,261.0,217.5,3.65,12.5,353.5,195.51,146.54
2017,6,12,8,0,231.0,245.0,3.6,13.0,377.0,234.24,178.77
2017,6,12,8,15,216.5,269.5,3.5,13.5,401.5,263.93,203.35
2017,6,12,8,30,202.0,294.0,3.4,14.0,426.0,292.53,226.96
2017,6,12,8,45,536.0,199.0,3.35,14.5,580.0,328.07,248.48
2017,6,12,9,0,870.0,104.0,3.3,15.0,734.0,413.62,313.38
2017,6,12,9,15,880.5,106.0,3.25,15.0,773.0,463.06,356.16
2017,6,12,9,30,891.0,108.0,3.2,15.0,812.0,512.75,398.23
2017,6,12,9,45,895.5,111.5,3.2,15.5,845.0,560.65,437.13
2017,6,12,10,0,900.0,115.0,3.2,16.0,878.0,607.88,474.36
2017,6,12,10,15,906.0,116.5,3.2,16.0,905.5,653.5,510.31
2017,6,12,10,30,912.0,118.0,3.2,16.0,933.0,698.2,544.75
2017,6,12,10,45,918.0,118.0,3.2,16.5,954.5,740.51,575.68
2017,6,12,11,0,924.0,118.0,3.2,17.0,976.0,781.52,603.66
2017,6,12,11,15,926.5,118.5,3.25,17.0,990.0,818.83,629.62
2017,6,12,11,30,929.0,119.0,3.3,17.0,1004.0,854.27,654.18
2017,6,12,11,45,930.5,119.5,3.35,17.0,1011.0,886.9,676.68
2017,6,12,12,0,932.0,120.0,3.4,17.0,1018.0,917.36,697.66
2017,6,12,12,15,932.0,120.0,3.45,17.0,1017.5,943.73,715.82
2017,6,12,12,30,932.0,120.0,3.5,17.0,1017.0,967.61,732.34
2017,6,12,12,45,921.5,125.5,3.6,17.0,1006.5,984.36,744.41
2017,6,12,13,0,911.0,131.0,3.7,17.0,996.0,998.14,754.62
2017,6,12,13,15,907.5,130.5,3.75,17.0,981.0,1009.82,763.2
2017,6,12,13,30,904.0,130.0,3.8,17.0,966.0,1018.53,769.9
2017,6,12,13,45,902.5,127.0,3.85,17.0,944.5,1023.68,774.32
2017,6,12,14,0,901.0,124.0,3.9,17.0,923.0,1025.76,776.83
2017,6,12,14,15,894.5,122.5,3.9,16.5,894.5,1021.4,776.23
2017,6,12,14,30,888.0,121.0,3.9,16.0,866.0,1014.03,773.76
2017,6,12,14,45,880.5,118.5,3.95,16.0,832.0,1001.67,766.86
2017,6,12,15,0,873.0,116.0,4.0,16.0,798.0,986.44,758.1
2017,6,12,15,15,861.0,113.5,4.0,15.5,758.0,964.13,745.58
2017,6,12,15,30,849.0,111.0,4.0,15.0,718.0,947.62,737.16
2017,6,12,15,45,832.0,109.5,4.05,15.0,673.5,916.89,717.55
2017,6,12,16,0,815.0,108.0,4.1,15.0,629.0,884.16,696.46
2017,6,12,16,15,795.5,104.5,4.05,14.5,581.5,845.07,671.35
2017,6,12,16,30,776.0,101.0,4.0,14.0,534.0,804.53,644.85
2017,6,12,16,45,747.5,98.0,4.0,14.0,483.5,755.86,610.89
2017,6,12,17,0,719.0,95.0,4.0,14.0,433.0,711.04,579.29
2017,6,12,17,15,685.0,90.0,3.9,13.5,382.5,655.57,539.53
2017,6,12,17,30,651.0,85.0,3.8,13.0,332.0,600.77,499.26
2017,6,12,17,45,602.5,79.5,3.75,13.0,282.0,536.28,448.19
2017,6,12,18,0,554.0,74.0,3.7,13.0,232.0,474.18,397.2
2017,6,12,18,15,487.0,66.0,3.5,12.5,185.0,400.6,335.52
2017,6,12,18,30,420.0,58.0,3.3,12.0,138.0,331.67,275.71
2017,6,12,18,45,322.0,47.0,3.15,11.5,98.0,247.54,201.81
2017,6,12,19,0,224.0,36.0,3.0,11.0,58.0,175.42,134.47
2017,6,12,19,15,112.0,18.0,2.95,10.5,29.0,84.04,17.03
2017,6,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,13,4,45,15.0,5.0,2.95,8.5,5.5,0.0,0.0
2017,6,13,5,0,30.0,10.0,3.0,9.0,11.0,9.53,0.0
2017,6,13,5,15,147.0,24.0,2.95,9.5,39.5,18.87,6.45
2017,6,13,5,30,264.0,38.0,2.9,10.0,68.0,29.49,19.92
2017,6,13,5,45,361.5,47.5,2.9,10.5,109.5,36.85,27.22
2017,6,13,6,0,459.0,57.0,2.9,11.0,151.0,42.79,32.91
2017,6,13,6,15,520.0,64.0,2.85,11.5,198.0,46.19,36.12
2017,6,13,6,30,581.0,71.0,2.8,12.0,245.0,49.44,39.03
2017,6,13,6,45,630.5,75.0,2.8,12.5,295.5,50.13,39.52
2017,6,13,7,0,680.0,79.0,2.8,13.0,346.0,50.81,39.94
2017,6,13,7,15,711.5,83.0,2.75,13.5,396.5,75.9,46.15
2017,6,13,7,30,743.0,87.0,2.7,14.0,447.0,117.21,65.26
2017,6,13,7,45,769.0,89.5,2.7,15.0,496.5,160.27,94.18
2017,6,13,8,0,795.0,92.0,2.7,16.0,546.0,206.29,130.48
2017,6,13,8,15,813.0,95.0,2.7,16.0,592.5,253.73,171.44
2017,6,13,8,30,831.0,98.0,2.7,16.0,639.0,303.03,215.06
2017,6,13,8,45,846.0,100.0,2.7,16.5,682.5,358.46,263.13
2017,6,13,9,0,861.0,102.0,2.7,17.0,726.0,408.43,306.25
2017,6,13,9,15,872.0,104.0,2.75,17.0,765.0,457.61,348.59
2017,6,13,9,30,883.0,106.0,2.8,17.0,804.0,507.11,390.21
2017,6,13,9,45,890.0,108.5,2.85,17.5,837.0,555.08,428.87
2017,6,13,10,0,897.0,111.0,2.9,18.0,870.0,602.61,466.09
2017,6,13,10,15,903.5,112.0,2.95,18.0,898.0,647.94,501.65
2017,6,13,10,30,910.0,113.0,3.0,18.0,926.0,692.4,535.81
2017,6,13,10,45,917.0,112.5,3.15,18.5,948.0,734.84,567.27
2017,6,13,11,0,924.0,112.0,3.3,19.0,970.0,776.06,595.78
2017,6,13,11,15,927.0,113.0,3.4,19.0,984.5,814.14,622.42
2017,6,13,11,30,930.0,114.0,3.5,19.0,999.0,850.41,647.7
2017,6,13,11,45,932.5,113.5,3.6,19.0,1007.0,882.95,670.33
2017,6,13,12,0,935.0,113.0,3.7,19.0,1015.0,913.35,691.49
2017,6,13,12,15,935.5,113.0,3.8,19.0,1015.0,940.17,710.21
2017,6,13,12,30,936.0,113.0,3.9,19.0,1015.0,964.51,727.29
2017,6,13,12,45,930.5,116.0,4.0,19.0,1006.0,983.54,740.83
2017,6,13,13,0,925.0,119.0,4.1,19.0,997.0,999.71,752.57
2017,6,13,13,15,922.5,118.5,4.1,19.0,982.5,1012.39,761.44
2017,6,13,13,30,920.0,118.0,4.1,19.0,968.0,1022.09,768.43
2017,6,13,13,45,917.0,116.5,4.2,19.0,947.0,1027.25,773.14
2017,6,13,14,0,914.0,115.0,4.3,19.0,926.0,1029.33,775.92
2017,6,13,14,15,908.0,113.5,4.3,18.5,898.0,1025.37,775.62
2017,6,13,14,30,902.0,112.0,4.3,18.0,870.0,1018.38,773.41
2017,6,13,14,45,896.0,109.5,4.3,18.0,836.5,1007.31,767.09
2017,6,13,15,0,890.0,107.0,4.3,18.0,803.0,993.32,758.88
2017,6,13,15,15,880.0,105.0,4.3,17.5,764.0,973.21,747.96
2017,6,13,15,30,870.0,103.0,4.3,17.0,725.0,950.5,735.26
2017,6,13,15,45,859.0,99.0,4.3,17.0,681.5,922.12,717.15
2017,6,13,16,0,848.0,95.0,4.3,17.0,638.0,891.44,697.34
2017,6,13,16,15,830.5,92.5,4.25,16.5,591.0,862.28,679.64
2017,6,13,16,30,813.0,90.0,4.2,16.0,544.0,823.76,654.87
2017,6,13,16,45,791.5,85.5,4.2,16.0,494.5,778.11,623.51
2017,6,13,17,0,770.0,81.0,4.2,16.0,445.0,731.56,590.98
2017,6,13,17,15,738.5,77.0,4.15,15.5,394.0,677.32,552.82
2017,6,13,17,30,707.0,73.0,4.1,15.0,343.0,623.41,513.87
2017,6,13,17,45,661.5,68.5,4.05,14.5,292.0,563.77,468.89
2017,6,13,18,0,616.0,64.0,4.0,14.0,241.0,502.79,419.87
2017,6,13,18,15,552.0,57.5,3.9,13.5,193.0,430.52,359.64
2017,6,13,18,30,488.0,51.0,3.8,13.0,145.0,362.71,300.91
2017,6,13,18,45,387.0,42.0,3.75,12.5,103.5,277.59,226.13
2017,6,13,19,0,286.0,33.0,3.7,12.0,62.0,201.37,154.93
2017,6,13,19,15,143.0,16.5,3.65,11.5,31.0,98.18,25.2
2017,6,13,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,14,4,45,30.5,5.5,3.1,9.5,6.0,0.0,0.0
2017,6,14,5,0,61.0,11.0,3.1,10.0,12.0,10.48,0.0
2017,6,14,5,15,195.5,22.5,3.05,10.5,41.5,18.07,5.87
2017,6,14,5,30,330.0,34.0,3.0,11.0,71.0,26.84,17.54
2017,6,14,5,45,420.5,42.5,2.95,12.0,113.5,32.35,23.07
2017,6,14,6,0,511.0,51.0,2.9,13.0,156.0,37.61,28.02
2017,6,14,6,15,569.5,57.0,2.85,13.5,204.0,40.46,30.7
2017,6,14,6,30,628.0,63.0,2.8,14.0,252.0,43.18,33.13
2017,6,14,6,45,670.0,68.0,2.75,14.5,302.0,44.95,34.59
2017,6,14,7,0,712.0,73.0,2.7,15.0,352.0,51.46,40.19
2017,6,14,7,15,741.5,76.5,2.7,15.5,402.5,71.43,41.56
2017,6,14,7,30,771.0,80.0,2.7,16.0,453.0,113.65,60.79
2017,6,14,7,45,793.0,83.5,2.7,17.0,502.0,158.37,90.87
2017,6,14,8,0,815.0,87.0,2.7,18.0,551.0,205.64,128.12
2017,6,14,8,15,832.0,89.5,2.7,18.0,598.0,253.42,169.19
2017,6,14,8,30,849.0,92.0,2.7,18.0,645.0,309.57,217.97
2017,6,14,8,45,861.0,95.0,2.7,18.5,688.0,359.1,261.27
