Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,9,0,873.0,98.0,2.7,19.0,731.0,409.43,304.5
2017,6,14,9,15,883.5,100.0,2.75,19.0,770.0,458.94,346.85
2017,6,14,9,30,894.0,102.0,2.8,19.0,809.0,508.71,388.42
2017,6,14,9,45,901.0,104.0,2.9,19.5,842.5,556.74,427.01
2017,6,14,10,0,908.0,106.0,3.0,20.0,876.0,604.31,464.2
2017,6,14,10,15,914.0,107.5,3.15,20.0,903.5,650.21,500.32
2017,6,14,10,30,920.0,109.0,3.3,20.0,931.0,695.18,535.06
2017,6,14,10,45,928.0,107.5,3.45,20.5,953.0,737.82,566.52
2017,6,14,11,0,936.0,106.0,3.6,21.0,975.0,779.28,594.85
2017,6,14,11,15,939.0,106.5,3.65,21.0,989.5,817.3,621.08
2017,6,14,11,30,942.0,107.0,3.7,21.0,1004.0,853.48,645.9
2017,6,14,11,45,946.5,105.5,3.75,21.0,1012.0,887.08,668.85
2017,6,14,12,0,951.0,104.0,3.8,21.0,1020.0,918.6,690.33
2017,6,14,12,15,951.0,104.0,3.8,21.0,1020.0,945.3,708.22
2017,6,14,12,30,951.0,104.0,3.8,21.0,1020.0,969.44,724.41
2017,6,14,12,45,947.5,105.0,3.8,21.0,1011.5,988.61,737.29
2017,6,14,13,0,944.0,106.0,3.8,21.0,1003.0,1004.88,748.33
2017,6,14,13,15,941.5,105.5,3.8,21.0,988.0,1017.66,757.14
2017,6,14,13,30,939.0,105.0,3.8,21.0,973.0,1027.39,764.05
2017,6,14,13,45,935.5,103.5,3.8,21.0,951.5,1032.02,767.71
2017,6,14,14,0,932.0,102.0,3.8,21.0,930.0,1033.52,769.45
2017,6,14,14,15,926.0,101.0,3.8,20.5,901.5,1029.95,769.44
2017,6,14,14,30,920.0,100.0,3.8,20.0,873.0,1023.31,767.54
2017,6,14,14,45,912.0,98.5,3.8,20.0,839.0,1011.13,760.58
2017,6,14,15,0,904.0,97.0,3.8,20.0,805.0,996.04,751.79
2017,6,14,15,15,893.5,95.0,3.75,19.5,765.5,975.18,740.25
2017,6,14,15,30,883.0,93.0,3.7,19.0,726.0,951.69,726.95
2017,6,14,15,45,868.0,91.5,3.7,19.0,681.5,922.13,708.36
2017,6,14,16,0,853.0,90.0,3.7,19.0,637.0,890.49,688.27
2017,6,14,16,15,835.5,87.0,3.7,18.5,589.5,852.97,665.12
2017,6,14,16,30,818.0,84.0,3.7,18.0,542.0,821.19,645.82
2017,6,14,16,45,793.0,81.5,3.75,18.0,492.0,774.94,614.63
2017,6,14,17,0,768.0,79.0,3.8,18.0,442.0,728.01,582.43
2017,6,14,17,15,737.0,75.5,3.8,17.5,391.5,674.86,545.69
2017,6,14,17,30,706.0,72.0,3.8,17.0,341.0,622.01,508.13
2017,6,14,17,45,660.5,67.5,3.8,16.5,290.5,562.27,463.73
2017,6,14,18,0,615.0,63.0,3.8,16.0,240.0,501.34,415.34
2017,6,14,18,15,553.0,56.5,3.75,15.0,192.5,430.33,357.41
2017,6,14,18,30,491.0,50.0,3.7,14.0,145.0,363.64,300.61
2017,6,14,18,45,395.0,41.0,3.7,13.5,103.5,280.97,228.2
2017,6,14,19,0,299.0,32.0,3.7,13.0,62.0,206.86,159.09
2017,6,14,19,15,149.5,16.0,3.7,12.5,31.0,100.68,29.81
2017,6,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,4,45,26.0,5.0,3.2,10.5,5.5,0.0,0.0
2017,6,15,5,0,52.0,10.0,3.2,11.0,11.0,9.53,0.0
2017,6,15,5,15,175.0,22.5,3.15,11.0,39.5,17.66,5.54
2017,6,15,5,30,298.0,35.0,3.1,11.0,68.0,27.76,18.33
2017,6,15,5,45,385.5,43.5,3.1,11.5,109.0,33.21,23.88
2017,6,15,6,0,473.0,52.0,3.1,12.0,150.0,38.41,28.86
2017,6,15,6,15,531.0,58.5,3.05,12.0,196.0,41.62,31.94
2017,6,15,6,30,589.0,65.0,3.0,12.0,242.0,44.66,34.73
2017,6,15,6,45,628.0,70.5,3.0,12.5,290.0,46.71,36.45
2017,6,15,7,0,667.0,76.0,3.0,13.0,338.0,48.6,37.97
2017,6,15,7,15,697.0,80.0,2.95,13.5,386.5,72.8,43.97
2017,6,15,7,30,727.0,84.0,2.9,14.0,435.0,113.26,62.65
2017,6,15,7,45,750.5,87.0,2.9,15.0,483.0,155.57,91.17
2017,6,15,8,0,774.0,90.0,2.9,16.0,531.0,200.59,126.79
2017,6,15,8,15,791.0,92.5,2.85,16.5,576.0,246.31,166.05
2017,6,15,8,30,808.0,95.0,2.8,17.0,621.0,293.78,207.72
2017,6,15,8,45,824.5,96.0,2.8,18.0,663.5,347.74,253.96
2017,6,15,9,0,841.0,97.0,2.8,19.0,706.0,396.35,295.24
2017,6,15,9,15,851.5,99.0,2.8,19.5,744.0,444.28,335.66
2017,6,15,9,30,862.0,101.0,2.8,20.0,782.0,492.51,375.18
2017,6,15,9,45,866.0,104.5,2.8,20.5,813.5,538.73,412.05
2017,6,15,10,0,870.0,108.0,2.8,21.0,845.0,584.28,447.3
2017,6,15,10,15,876.5,109.0,2.85,21.0,872.0,628.41,481.64
2017,6,15,10,30,883.0,110.0,2.9,21.0,899.0,671.7,514.64
2017,6,15,10,45,892.5,107.5,3.0,21.5,921.0,713.03,544.87
2017,6,15,11,0,902.0,105.0,3.1,22.0,943.0,753.33,572.27
2017,6,15,11,15,904.5,105.5,3.15,22.0,957.0,789.74,597.27
2017,6,15,11,30,907.0,106.0,3.2,22.0,971.0,824.34,620.91
2017,6,15,11,45,912.0,104.0,3.3,22.0,978.5,856.8,643.29
2017,6,15,12,0,917.0,102.0,3.4,22.0,986.0,887.28,664.3
2017,6,15,12,15,917.0,102.0,3.45,22.0,985.5,913.08,681.84
2017,6,15,12,30,917.0,102.0,3.5,22.0,985.0,936.41,697.77
2017,6,15,12,45,920.5,98.0,3.6,22.0,979.0,956.52,711.91
2017,6,15,13,0,924.0,94.0,3.7,22.0,973.0,973.9,724.33
2017,6,15,13,15,921.5,93.5,3.75,21.5,958.5,986.21,734.57
2017,6,15,13,30,919.0,93.0,3.8,21.0,944.0,995.55,742.99
2017,6,15,13,45,915.0,92.5,3.9,21.0,923.0,1000.4,747.46
2017,6,15,14,0,911.0,92.0,4.0,21.0,902.0,1002.21,750.04
2017,6,15,14,15,905.5,90.5,4.0,21.0,874.5,998.43,748.37
2017,6,15,14,30,900.0,89.0,4.0,21.0,847.0,991.63,744.82
2017,6,15,14,45,892.0,88.0,4.05,21.0,813.5,979.97,738.42
2017,6,15,15,0,884.0,87.0,4.1,21.0,780.0,965.48,730.2
2017,6,15,15,15,874.0,85.5,4.0,20.5,741.5,945.77,719.01
2017,6,15,15,30,864.0,84.0,3.9,20.0,703.0,923.5,706.1
2017,6,15,15,45,851.0,82.0,3.85,19.5,660.0,895.46,689.42
2017,6,15,16,0,838.0,80.0,3.8,19.0,617.0,865.28,671.16
2017,6,15,16,15,821.0,77.5,3.75,18.5,571.0,829.02,648.38
2017,6,15,16,30,804.0,75.0,3.7,18.0,525.0,791.24,624.23
2017,6,15,16,45,782.5,72.0,3.65,18.0,477.0,754.75,599.52
2017,6,15,17,0,761.0,69.0,3.6,18.0,429.0,710.36,568.61
2017,6,15,17,15,732.0,65.5,3.55,17.5,380.0,659.03,532.92
2017,6,15,17,30,703.0,62.0,3.5,17.0,331.0,607.94,496.48
2017,6,15,17,45,663.5,58.0,3.5,17.0,282.5,549.49,452.36
2017,6,15,18,0,624.0,54.0,3.5,17.0,234.0,492.7,406.99
2017,6,15,18,15,568.0,48.5,3.4,16.5,188.5,429.35,354.61
2017,6,15,18,30,512.0,43.0,3.3,16.0,143.0,366.95,301.01
2017,6,15,18,45,424.5,35.5,3.25,15.5,103.0,289.79,233.62
2017,6,15,19,0,337.0,28.0,3.2,15.0,63.0,220.58,168.81
2017,6,15,19,15,168.5,14.0,3.1,14.5,31.5,106.09,34.92
2017,6,15,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,16,4,45,52.5,5.0,2.7,13.5,6.0,0.0,0.0
2017,6,16,5,0,105.0,10.0,2.7,14.0,12.0,9.53,0.0
2017,6,16,5,15,235.0,19.5,2.65,14.0,41.0,15.28,3.86
2017,6,16,5,30,365.0,29.0,2.6,14.0,70.0,22.28,13.4
2017,6,16,5,45,447.5,36.0,2.6,14.5,111.0,26.7,17.86
2017,6,16,6,0,530.0,43.0,2.6,15.0,152.0,30.93,21.87
2017,6,16,6,15,584.0,48.5,2.6,15.5,198.5,36.84,27.23
2017,6,16,6,30,638.0,54.0,2.6,16.0,245.0,39.79,29.84
2017,6,16,6,45,676.0,57.5,2.6,16.5,293.5,40.94,30.75
2017,6,16,7,0,714.0,61.0,2.6,17.0,342.0,42.04,31.58
2017,6,16,7,15,741.5,64.5,2.65,17.5,390.5,61.78,33.41
2017,6,16,7,30,769.0,68.0,2.7,18.0,439.0,103.79,52.37
2017,6,16,7,45,790.5,70.5,2.8,19.0,487.0,154.72,87.39
2017,6,16,8,0,812.0,73.0,2.9,20.0,535.0,200.76,123.41
2017,6,16,8,15,828.0,75.0,2.95,20.5,580.5,247.42,163.08
2017,6,16,8,30,844.0,77.0,3.0,21.0,626.0,295.63,205.06
2017,6,16,8,45,856.5,78.5,3.05,21.5,668.0,343.69,247.06
2017,6,16,9,0,869.0,80.0,3.1,22.0,710.0,392.59,289.09
2017,6,16,9,15,878.5,81.5,3.15,22.5,748.0,440.89,329.77
2017,6,16,9,30,888.0,83.0,3.2,23.0,786.0,489.37,369.48
2017,6,16,9,45,895.5,84.5,3.25,23.5,818.5,536.79,407.29
2017,6,16,10,0,903.0,86.0,3.3,24.0,851.0,583.82,443.71
2017,6,16,10,15,909.0,87.0,3.4,24.0,878.0,628.91,478.82
2017,6,16,10,30,915.0,88.0,3.5,24.0,905.0,673.08,512.54
2017,6,16,10,45,919.0,88.5,3.65,24.0,926.0,714.32,543.44
2017,6,16,11,0,923.0,89.0,3.8,24.0,947.0,754.11,571.36
2017,6,16,11,15,926.0,89.5,3.95,24.0,961.0,791.53,597.5
2017,6,16,11,30,929.0,90.0,4.1,24.0,975.0,827.11,622.29
2017,6,16,11,45,929.5,91.0,4.25,24.0,982.0,859.11,644.57
2017,6,16,12,0,930.0,92.0,4.4,24.0,989.0,888.87,665.32
2017,6,16,12,15,930.5,92.0,4.45,24.0,988.5,915.35,683.4
2017,6,16,12,30,931.0,92.0,4.5,24.0,988.0,939.33,699.82
2017,6,16,12,45,926.5,94.0,4.6,24.0,980.0,958.02,713.25
2017,6,16,13,0,922.0,96.0,4.7,24.0,972.0,973.87,724.9
2017,6,16,13,15,919.0,95.5,4.7,24.0,957.5,985.74,733.18
2017,6,16,13,30,916.0,95.0,4.7,24.0,943.0,994.63,739.59
2017,6,16,13,45,913.0,93.5,4.75,24.0,922.0,999.47,743.83
2017,6,16,14,0,910.0,92.0,4.8,24.0,901.0,1001.25,746.16
2017,6,16,14,15,904.5,91.0,4.75,23.5,873.5,998.06,745.95
2017,6,16,14,30,899.0,90.0,4.7,23.0,846.0,991.86,743.86
2017,6,16,14,45,892.5,88.0,4.7,23.0,813.5,980.61,737.41
2017,6,16,15,0,886.0,86.0,4.7,23.0,781.0,966.49,729.12
2017,6,16,15,15,876.0,84.5,4.6,22.5,742.5,946.78,717.74
2017,6,16,15,30,866.0,83.0,4.5,22.0,704.0,924.51,704.65
2017,6,16,15,45,854.5,80.5,4.45,22.0,662.0,897.25,687.1
2017,6,16,16,0,843.0,78.0,4.4,22.0,620.0,867.79,668.07
2017,6,16,16,15,827.0,75.5,4.3,21.5,574.5,832.3,645.76
2017,6,16,16,30,811.0,73.0,4.2,21.0,529.0,795.21,622.07
2017,6,16,16,45,790.5,70.5,4.15,21.0,481.0,753.02,593.36
2017,6,16,17,0,770.0,68.0,4.1,21.0,433.0,716.75,568.65
2017,6,16,17,15,742.0,64.5,4.1,20.5,384.0,665.89,533.72
2017,6,16,17,30,714.0,61.0,4.1,20.0,335.0,615.19,497.99
2017,6,16,17,45,674.5,57.0,4.1,19.5,286.5,556.32,454.73
2017,6,16,18,0,635.0,53.0,4.1,19.0,238.0,499.11,410.17
2017,6,16,18,15,579.0,48.0,4.05,18.5,191.5,432.51,355.56
2017,6,16,18,30,523.0,43.0,4.0,18.0,145.0,373.58,304.9
2017,6,16,18,45,434.5,35.5,4.0,17.5,104.5,295.33,236.9
2017,6,16,19,0,346.0,28.0,4.0,17.0,64.0,225.11,171.67
2017,6,16,19,15,173.0,14.0,3.95,16.5,32.0,108.36,38.58
2017,6,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,4,45,59.0,5.0,3.1,14.0,6.0,0.0,0.0
2017,6,17,5,0,118.0,10.0,3.2,14.0,12.0,9.53,0.0
2017,6,17,5,15,252.5,19.0,3.2,14.5,42.0,14.84,3.49
2017,6,17,5,30,387.0,28.0,3.2,15.0,72.0,21.42,12.58
2017,6,17,5,45,468.5,35.0,3.2,15.5,113.5,25.9,17.06
2017,6,17,6,0,550.0,42.0,3.2,16.0,155.0,32.91,23.51
2017,6,17,6,15,603.5,47.0,3.15,16.5,201.5,35.6,26.0
2017,6,17,6,30,657.0,52.0,3.1,17.0,248.0,38.19,28.28
2017,6,17,6,45,695.0,55.5,3.05,17.5,297.0,39.42,29.28
2017,6,17,7,0,733.0,59.0,3.0,18.0,346.0,40.61,30.17
2017,6,17,7,15,760.0,62.0,3.0,18.5,395.0,60.11,31.73
2017,6,17,7,30,787.0,65.0,3.0,19.0,444.0,109.85,56.59
2017,6,17,7,45,808.0,67.0,3.0,20.0,492.0,153.87,85.63
2017,6,17,8,0,829.0,69.0,3.0,21.0,540.0,200.23,121.8
2017,6,17,8,15,844.0,71.0,3.0,21.5,585.5,247.44,161.87
2017,6,17,8,30,859.0,73.0,3.0,22.0,631.0,296.12,204.16
2017,6,17,8,45,871.0,74.5,3.05,22.5,673.5,344.7,246.51
2017,6,17,9,0,883.0,76.0,3.1,23.0,716.0,394.08,288.85
2017,6,17,9,15,892.5,77.5,3.15,23.0,754.0,443.02,330.56
2017,6,17,9,30,902.0,79.0,3.2,23.0,792.0,492.13,371.44
2017,6,17,9,45,898.5,87.0,3.25,23.5,822.5,540.02,409.53
2017,6,17,10,0,895.0,95.0,3.3,24.0,853.0,586.56,445.45
2017,6,17,10,15,901.0,96.0,3.35,24.0,880.0,631.38,480.17
2017,6,17,10,30,907.0,97.0,3.4,24.0,907.0,675.3,513.48
2017,6,17,10,45,910.5,98.0,3.5,24.5,927.5,716.41,543.27
2017,6,17,11,0,914.0,99.0,3.6,25.0,948.0,756.05,569.7
2017,6,17,11,15,917.0,99.5,3.65,25.0,962.0,793.26,595.11
2017,6,17,11,30,920.0,100.0,3.7,25.0,976.0,828.67,619.16
2017,6,17,11,45,920.5,100.5,3.75,25.5,982.5,860.06,639.13
2017,6,17,12,0,921.0,101.0,3.8,26.0,989.0,889.24,657.5
2017,6,17,12,15,921.0,101.0,3.85,26.0,989.0,915.19,674.96
2017,6,17,12,30,921.0,101.0,3.9,26.0,989.0,938.66,690.8
2017,6,17,12,45,919.0,101.0,4.0,26.0,981.0,957.69,704.02
2017,6,17,13,0,917.0,101.0,4.1,26.0,973.0,973.94,715.51
2017,6,17,13,15,914.0,100.5,4.15,26.0,958.5,985.86,723.97
2017,6,17,13,30,911.0,100.0,4.2,26.0,944.0,994.82,730.61
2017,6,17,13,45,906.5,99.5,4.3,26.0,922.5,999.32,734.71
2017,6,17,14,0,902.0,99.0,4.4,26.0,901.0,1000.8,736.96
2017,6,17,14,15,896.0,97.5,4.4,25.5,873.5,996.71,736.55
2017,6,17,14,30,890.0,96.0,4.4,25.0,846.0,989.63,734.29
2017,6,17,14,45,881.5,95.0,4.45,25.0,812.5,977.72,727.74
2017,6,17,15,0,873.0,94.0,4.5,25.0,779.0,963.02,719.41
2017,6,17,15,15,862.5,92.0,4.5,25.0,740.5,942.57,707.0
2017,6,17,15,30,852.0,90.0,4.5,25.0,702.0,919.59,692.88
2017,6,17,15,45,839.0,88.0,4.55,25.0,659.5,891.92,675.96
2017,6,17,16,0,826.0,86.0,4.6,25.0,617.0,862.15,657.5
2017,6,17,16,15,809.0,83.5,4.6,24.5,571.5,826.33,635.56
2017,6,17,16,30,792.0,81.0,4.6,24.0,526.0,796.26,617.48
2017,6,17,16,45,770.0,77.5,4.65,24.0,478.0,752.08,587.91
2017,6,17,17,0,748.0,74.0,4.7,24.0,430.0,707.11,557.31
2017,6,17,17,15,718.5,70.5,4.7,23.0,381.0,655.86,523.21
2017,6,17,17,30,689.0,67.0,4.7,22.0,332.0,604.88,488.21
2017,6,17,17,45,649.5,62.5,4.7,21.5,283.5,546.28,445.07
2017,6,17,18,0,610.0,58.0,4.7,21.0,235.0,492.84,403.08
2017,6,17,18,15,551.5,52.0,4.7,20.5,189.0,424.8,347.52
2017,6,17,18,30,493.0,46.0,4.7,20.0,143.0,360.89,293.23
2017,6,17,18,45,408.0,38.0,4.7,19.5,103.5,285.06,227.51
2017,6,17,19,0,323.0,30.0,4.7,19.0,64.0,216.86,164.61
2017,6,17,19,15,161.5,15.0,4.65,18.5,32.0,105.37,39.67
2017,6,17,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,4,45,67.0,5.0,2.05,15.5,6.0,0.0,0.0
2017,6,18,5,0,134.0,10.0,2.1,16.0,12.0,9.53,0.0
2017,6,18,5,15,271.0,19.0,2.15,16.5,42.5,14.87,3.34
2017,6,18,5,30,408.0,28.0,2.2,17.0,73.0,21.46,12.48
2017,6,18,5,45,489.0,34.5,2.25,17.5,115.5,27.8,18.55
2017,6,18,6,0,570.0,41.0,2.3,18.0,158.0,32.06,22.56
2017,6,18,6,15,622.5,45.5,2.3,18.5,205.0,34.37,24.69
2017,6,18,6,30,675.0,50.0,2.3,19.0,252.0,36.61,26.65
2017,6,18,6,45,710.5,54.0,2.3,19.5,301.0,38.31,28.05
2017,6,18,7,0,746.0,58.0,2.3,20.0,350.0,39.92,29.32
2017,6,18,7,15,772.5,61.0,2.3,20.5,399.5,59.32,30.82
2017,6,18,7,30,799.0,64.0,2.3,21.0,449.0,109.59,55.56
2017,6,18,7,45,818.0,67.0,2.3,22.0,497.0,154.68,85.11
2017,6,18,8,0,837.0,70.0,2.3,23.0,545.0,201.95,121.65
2017,6,18,8,15,852.0,72.0,2.25,23.5,591.0,249.56,161.54
2017,6,18,8,30,867.0,74.0,2.2,24.0,637.0,298.63,203.58
2017,6,18,8,45,878.0,76.0,2.15,24.5,679.0,347.69,245.63
2017,6,18,9,0,889.0,78.0,2.1,25.0,721.0,397.47,287.45
2017,6,18,9,15,898.0,79.5,2.05,25.5,759.5,446.5,327.63
2017,6,18,9,30,907.0,81.0,2.0,26.0,798.0,495.66,366.64
2017,6,18,9,45,914.0,82.5,2.0,26.5,830.5,543.7,403.73
2017,6,18,10,0,921.0,84.0,2.0,27.0,863.0,591.29,439.31
2017,6,18,10,15,926.0,85.0,1.95,27.0,890.0,636.57,472.85
2017,6,18,10,30,931.0,86.0,1.9,27.0,917.0,680.82,504.75
2017,6,18,10,45,933.5,87.5,1.9,27.5,937.5,722.57,533.06
2017,6,18,11,0,936.0,89.0,1.9,28.0,958.0,762.75,558.19
2017,6,18,11,15,938.5,89.5,1.9,28.0,972.0,800.3,582.39
2017,6,18,11,30,941.0,90.0,1.9,28.0,986.0,835.96,605.16
2017,6,18,11,45,940.5,91.0,1.9,28.5,992.5,867.57,623.91
2017,6,18,12,0,940.0,92.0,1.9,29.0,999.0,896.85,641.03
2017,6,18,12,15,939.5,92.0,1.95,29.0,998.5,922.76,657.73
2017,6,18,12,30,939.0,92.0,2.0,29.0,998.0,946.12,672.86
2017,6,18,12,45,931.0,96.0,2.1,29.0,988.5,963.75,684.99
2017,6,18,13,0,923.0,100.0,2.2,29.0,979.0,978.45,695.4
2017,6,18,13,15,920.0,99.5,2.25,29.0,964.0,990.49,703.73
2017,6,18,13,30,917.0,99.0,2.3,29.0,949.0,999.54,710.31
2017,6,18,13,45,910.0,100.0,2.4,29.0,927.0,1003.22,714.17
2017,6,18,14,0,903.0,101.0,2.5,29.0,905.0,1003.88,716.27
2017,6,18,14,15,897.0,99.5,2.55,28.5,877.0,999.88,716.48
2017,6,18,14,30,891.0,98.0,2.6,28.0,849.0,992.87,714.92
2017,6,18,14,45,881.0,97.5,2.65,28.0,815.0,980.11,708.34
2017,6,18,15,0,871.0,97.0,2.7,28.0,781.0,964.58,700.09
2017,6,18,15,15,860.5,95.0,2.7,27.5,743.0,944.24,689.71
2017,6,18,15,30,850.0,93.0,2.7,27.0,705.0,921.38,677.68
2017,6,18,15,45,835.5,91.5,2.7,27.0,662.0,893.01,660.63
2017,6,18,16,0,821.0,90.0,2.7,27.0,619.0,862.62,642.18
2017,6,18,16,15,804.0,87.5,2.7,26.5,573.0,834.49,626.39
2017,6,18,16,30,787.0,85.0,2.7,26.0,527.0,797.23,604.06
2017,6,18,16,45,763.0,82.0,2.7,26.0,479.0,752.18,574.8
2017,6,18,17,0,739.0,79.0,2.7,26.0,431.0,706.47,544.58
2017,6,18,17,15,709.0,75.0,2.65,25.0,382.0,654.52,510.98
2017,6,18,17,30,679.0,71.0,2.6,24.0,333.0,602.86,476.51
2017,6,18,17,45,636.5,66.5,2.6,23.5,284.0,546.05,436.0
2017,6,18,18,0,594.0,62.0,2.6,23.0,235.0,488.03,391.72
2017,6,18,18,15,534.5,55.5,2.55,22.0,189.0,419.34,337.78
2017,6,18,18,30,475.0,49.0,2.5,21.0,143.0,354.82,284.82
2017,6,18,18,45,383.0,40.5,2.5,20.5,103.0,275.36,217.55
2017,6,18,19,0,291.0,32.0,2.5,20.0,63.0,204.06,153.69
2017,6,18,19,15,145.5,16.0,2.45,19.5,31.5,100.33,39.42
2017,6,18,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,4,45,13.5,4.5,1.55,17.0,4.5,0.0,0.0
2017,6,19,5,0,27.0,9.0,1.5,17.0,9.0,8.58,0.0
2017,6,19,5,15,130.5,23.0,1.55,17.0,36.0,18.07,5.1
2017,6,19,5,30,234.0,37.0,1.6,17.0,63.0,28.69,18.57
2017,6,19,5,45,326.0,47.5,1.65,17.5,103.0,36.14,25.78
2017,6,19,6,0,418.0,58.0,1.7,18.0,143.0,43.74,32.78
2017,6,19,6,15,479.5,66.0,1.65,18.5,189.0,47.95,36.62
2017,6,19,6,30,541.0,74.0,1.6,19.0,235.0,51.93,40.09
2017,6,19,6,45,590.0,78.5,1.6,19.5,284.0,52.85,40.77
2017,6,19,7,0,639.0,83.0,1.6,20.0,333.0,53.74,41.35
2017,6,19,7,15,671.5,88.0,1.6,20.5,382.5,71.51,42.76
2017,6,19,7,30,704.0,93.0,1.6,21.0,432.0,111.84,60.84
2017,6,19,7,45,731.0,96.5,1.6,21.5,481.0,159.29,92.54
2017,6,19,8,0,758.0,100.0,1.6,22.0,530.0,204.25,126.87
2017,6,19,8,15,777.0,103.0,1.6,22.5,576.5,249.95,164.64
2017,6,19,8,30,796.0,106.0,1.6,23.0,623.0,297.64,204.91
2017,6,19,8,45,811.5,108.5,1.65,23.5,666.0,345.61,245.53
2017,6,19,9,0,827.0,111.0,1.7,24.0,709.0,394.84,286.51
2017,6,19,9,15,838.5,113.0,1.75,24.0,747.5,448.34,330.29
2017,6,19,9,30,850.0,115.0,1.8,24.0,786.0,496.52,369.26
2017,6,19,9,45,852.0,121.0,1.9,24.5,817.5,543.31,405.67
2017,6,19,10,0,854.0,127.0,2.0,25.0,849.0,589.3,440.46
2017,6,19,10,15,861.0,128.5,2.05,25.0,876.5,633.63,473.92
2017,6,19,10,30,868.0,130.0,2.1,25.0,904.0,677.22,506.12
2017,6,19,10,45,873.0,131.0,2.15,25.5,925.5,718.1,534.77
2017,6,19,11,0,878.0,132.0,2.2,26.0,947.0,757.72,561.4
2017,6,19,11,15,881.0,132.5,2.25,26.0,961.0,793.98,585.52
2017,6,19,11,30,884.0,133.0,2.3,26.0,975.0,828.55,608.4
2017,6,19,11,45,886.0,133.0,2.35,26.5,982.0,860.03,627.92
2017,6,19,12,0,888.0,133.0,2.4,27.0,989.0,889.5,646.01
2017,6,19,12,15,887.5,133.0,2.45,27.0,989.0,914.65,662.52
2017,6,19,12,30,887.0,133.0,2.5,27.0,989.0,937.42,677.55
2017,6,19,12,45,877.5,138.0,2.6,27.0,979.0,954.06,689.12
2017,6,19,13,0,868.0,143.0,2.7,27.0,969.0,967.9,699.03
2017,6,19,13,15,864.5,142.5,2.7,27.0,954.5,979.41,706.69
2017,6,19,13,30,861.0,142.0,2.7,27.0,940.0,988.09,712.65
2017,6,19,13,45,857.0,140.0,2.75,27.0,918.5,991.92,716.08
2017,6,19,14,0,853.0,138.0,2.8,27.0,897.0,992.84,717.79
2017,6,19,14,15,846.0,136.0,2.8,26.5,869.5,987.88,716.84
2017,6,19,14,30,839.0,134.0,2.8,26.0,842.0,980.05,714.18
2017,6,19,14,45,831.0,131.5,2.85,26.0,809.0,976.76,713.64
2017,6,19,15,0,823.0,129.0,2.9,26.0,776.0,961.93,705.6
2017,6,19,15,15,811.0,126.5,2.9,25.5,737.5,940.59,694.37
2017,6,19,15,30,799.0,124.0,2.9,25.0,699.0,916.81,681.54
2017,6,19,15,45,785.5,120.0,2.95,25.0,656.5,887.66,664.06
2017,6,19,16,0,772.0,116.0,3.0,25.0,614.0,856.44,645.08
2017,6,19,16,15,752.5,112.5,3.0,24.5,568.0,818.58,622.23
2017,6,19,16,30,733.0,109.0,3.0,24.0,522.0,783.53,601.05
2017,6,19,16,45,709.5,104.0,3.05,24.0,474.0,738.24,571.28
2017,6,19,17,0,686.0,99.0,3.1,24.0,426.0,692.36,540.57
2017,6,19,17,15,652.5,94.0,3.15,23.5,377.0,638.45,504.22
2017,6,19,17,30,619.0,89.0,3.2,23.0,328.0,585.19,467.26
2017,6,19,17,45,575.0,82.0,3.25,22.5,279.5,523.15,421.1
2017,6,19,18,0,531.0,75.0,3.3,22.0,231.0,463.2,374.83
2017,6,19,18,15,469.0,66.5,3.3,21.0,185.0,392.88,318.97
2017,6,19,18,30,407.0,58.0,3.3,20.0,139.0,326.87,264.35
2017,6,19,18,45,318.0,47.0,3.35,19.5,99.5,246.66,196.1
2017,6,19,19,0,229.0,36.0,3.4,19.0,60.0,178.12,134.76
2017,6,19,19,15,114.5,18.0,3.35,18.5,30.0,86.76,35.21
2017,6,19,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,20,4,45,13.0,4.0,3.2,15.0,4.5,0.0,0.0
2017,6,20,5,0,26.0,8.0,3.2,15.0,9.0,7.63,0.0
2017,6,20,5,15,127.5,22.5,3.15,15.5,36.0,17.66,4.73
2017,6,20,5,30,229.0,37.0,3.1,16.0,63.0,28.7,18.62
2017,6,20,5,45,315.0,49.0,3.1,17.0,102.5,37.32,26.83
2017,6,20,6,0,401.0,61.0,3.1,18.0,142.0,46.51,35.17
2017,6,20,6,15,462.0,69.5,3.05,18.5,187.5,51.01,39.29
2017,6,20,6,30,523.0,78.0,3.0,19.0,233.0,55.28,43.01
2017,6,20,6,45,569.0,84.5,3.0,19.5,281.5,57.6,44.9
2017,6,20,7,0,615.0,91.0,3.0,20.0,330.0,59.78,46.58
2017,6,20,7,15,647.5,96.0,2.95,20.5,379.0,76.39,47.42
2017,6,20,7,30,680.0,101.0,2.9,21.0,428.0,115.53,64.89
2017,6,20,7,45,706.5,105.0,2.85,22.0,476.5,156.89,91.7
2017,6,20,8,0,733.0,109.0,2.8,23.0,525.0,201.26,125.44
2017,6,20,8,15,752.5,112.5,2.75,23.5,571.0,251.69,166.86
2017,6,20,8,30,772.0,116.0,2.7,24.0,617.0,298.7,206.54
2017,6,20,8,45,787.5,119.0,2.7,24.5,659.5,345.9,246.58
2017,6,20,9,0,803.0,122.0,2.7,25.0,702.0,394.4,287.05
2017,6,20,9,15,814.5,124.0,2.7,25.5,740.0,441.52,325.66
2017,6,20,9,30,826.0,126.0,2.7,26.0,778.0,489.16,363.62
2017,6,20,9,45,848.0,120.5,2.75,26.5,815.0,540.29,403.15
2017,6,20,10,0,870.0,115.0,2.8,27.0,852.0,587.8,439.17
2017,6,20,10,15,876.5,116.5,2.85,27.0,879.0,632.45,473.05
2017,6,20,10,30,883.0,118.0,2.9,27.0,906.0,676.29,505.64
2017,6,20,10,45,887.5,119.0,3.0,27.5,927.0,717.35,534.81
2017,6,20,11,0,892.0,120.0,3.1,28.0,948.0,757.08,561.55
2017,6,20,11,15,895.0,120.5,3.2,28.0,962.0,793.76,586.37
2017,6,20,11,30,898.0,121.0,3.3,28.0,976.0,828.71,609.95
2017,6,20,11,45,900.0,121.0,3.4,28.0,983.5,860.52,631.36
2017,6,20,12,0,902.0,121.0,3.5,28.0,991.0,890.28,651.4
2017,6,20,12,15,902.0,121.0,3.65,27.5,991.0,916.1,670.46
2017,6,20,12,30,902.0,121.0,3.8,27.0,991.0,939.53,688.07
2017,6,20,12,45,901.5,120.5,4.0,27.0,984.0,959.5,702.43
2017,6,20,13,0,901.0,120.0,4.2,27.0,977.0,976.81,715.12
2017,6,20,13,15,898.5,119.5,4.3,26.5,963.0,989.42,725.7
2017,6,20,13,30,896.0,119.0,4.4,26.0,949.0,999.14,734.54
2017,6,20,13,45,893.5,117.0,4.55,26.0,928.5,1004.38,739.33
2017,6,20,14,0,891.0,115.0,4.7,26.0,908.0,1006.62,742.82
2017,6,20,14,15,885.0,113.5,4.75,25.5,881.0,1002.91,743.12
2017,6,20,14,30,879.0,112.0,4.8,25.0,854.0,996.24,741.58
2017,6,20,14,45,873.5,109.0,4.9,25.0,821.5,985.52,736.32
2017,6,20,15,0,868.0,106.0,5.0,25.0,789.0,971.92,729.18
2017,6,20,15,15,857.5,104.0,5.05,24.5,750.5,951.83,718.73
2017,6,20,15,30,847.0,102.0,5.1,24.0,712.0,929.23,706.51
2017,6,20,15,45,835.5,99.0,5.15,24.0,670.0,902.17,689.73
2017,6,20,16,0,824.0,96.0,5.2,24.0,628.0,880.72,676.86
2017,6,20,16,15,806.5,93.0,5.15,23.5,581.5,843.99,653.74
2017,6,20,16,30,789.0,90.0,5.1,23.0,535.0,805.7,629.29
2017,6,20,16,45,767.0,86.5,5.1,22.5,486.5,761.71,600.54
2017,6,20,17,0,745.0,83.0,5.1,22.0,438.0,716.89,570.6
2017,6,20,17,15,714.5,79.0,5.05,21.0,388.5,664.35,534.97
2017,6,20,17,30,684.0,75.0,5.0,20.0,339.0,615.71,501.27
2017,6,20,17,45,640.5,70.0,4.95,19.5,289.5,554.14,455.05
2017,6,20,18,0,597.0,65.0,4.9,19.0,240.0,494.59,407.72
2017,6,20,18,15,537.5,58.5,4.8,18.5,193.5,425.68,350.92
2017,6,20,18,30,478.0,52.0,4.7,18.0,147.0,360.85,295.46
2017,6,20,18,45,383.0,43.0,4.6,17.5,106.0,278.84,224.36
2017,6,20,19,0,288.0,34.0,4.5,17.0,65.0,205.15,157.41
2017,6,20,19,15,144.0,17.0,4.45,16.5,32.5,101.75,44.25
2017,6,20,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,21,4,45,17.0,4.5,2.55,15.5,4.5,0.0,0.0
2017,6,21,5,0,34.0,9.0,2.5,16.0,9.0,8.58,0.0
2017,6,21,5,15,144.0,22.5,2.45,16.5,36.5,17.69,4.49
2017,6,21,5,30,254.0,36.0,2.4,17.0,64.0,27.93,17.87
2017,6,21,5,45,341.0,46.5,2.4,17.5,104.0,36.09,25.71
2017,6,21,6,0,428.0,57.0,2.4,18.0,144.0,42.94,32.06
2017,6,21,6,15,488.0,65.0,2.35,18.5,189.5,47.19,35.94
2017,6,21,6,30,548.0,73.0,2.3,19.0,235.0,51.2,39.45
2017,6,21,6,45,593.0,78.5,2.25,19.5,284.0,52.94,40.84
2017,6,21,7,0,638.0,84.0,2.2,20.0,333.0,54.56,42.06
2017,6,21,7,15,670.0,89.0,2.15,20.5,382.0,71.27,43.13
2017,6,21,7,30,702.0,94.0,2.1,21.0,431.0,111.43,60.86
2017,6,21,7,45,727.5,97.0,2.1,21.5,479.0,158.24,92.01
2017,6,21,8,0,753.0,100.0,2.1,22.0,527.0,202.31,125.7
2017,6,21,8,15,772.0,103.5,2.1,22.5,573.0,248.13,163.65
2017,6,21,8,30,791.0,107.0,2.1,23.0,619.0,295.95,204.16
2017,6,21,8,45,807.0,109.0,2.1,23.5,662.0,343.4,244.51
2017,6,21,9,0,823.0,111.0,2.1,24.0,705.0,392.18,285.28
2017,6,21,9,15,834.0,113.5,2.15,24.5,743.5,445.68,328.67
2017,6,21,9,30,845.0,116.0,2.2,25.0,782.0,493.84,367.06
2017,6,21,9,45,848.0,121.0,2.25,25.5,813.5,540.11,403.02
2017,6,21,10,0,851.0,126.0,2.3,26.0,845.0,585.68,437.4
2017,6,21,10,15,858.0,127.5,2.3,26.0,872.5,629.9,470.62
2017,6,21,10,30,865.0,129.0,2.3,26.0,900.0,673.38,502.55
2017,6,21,10,45,869.5,130.0,2.35,26.5,921.0,713.82,530.92
2017,6,21,11,0,874.0,131.0,2.4,27.0,942.0,752.98,557.29
2017,6,21,11,15,877.0,132.0,2.45,27.0,956.5,789.57,581.65
2017,6,21,11,30,880.0,133.0,2.5,27.0,971.0,824.49,604.78
2017,6,21,11,45,882.0,133.5,2.6,27.0,978.5,856.34,626.15
2017,6,21,12,0,884.0,134.0,2.7,27.0,986.0,886.21,646.2
2017,6,21,12,15,884.0,134.0,2.75,27.0,986.0,911.77,663.06
2017,6,21,12,30,884.0,134.0,2.8,27.0,986.0,934.99,678.46
2017,6,21,12,45,888.5,129.5,2.9,27.0,980.0,955.7,692.67
2017,6,21,13,0,893.0,125.0,3.0,27.0,974.0,973.83,705.3
2017,6,21,13,15,890.0,124.0,3.05,27.0,960.0,985.48,713.45
2017,6,21,13,30,887.0,123.0,3.1,27.0,946.0,994.22,719.89
2017,6,21,13,45,881.5,122.5,3.2,27.0,924.5,998.09,723.7
2017,6,21,14,0,876.0,122.0,3.3,27.0,903.0,998.99,725.74
2017,6,21,14,15,869.5,120.5,3.3,27.0,875.5,994.91,723.92
2017,6,21,14,30,863.0,119.0,3.3,27.0,848.0,987.92,720.37
2017,6,21,14,45,855.0,117.0,3.35,27.0,814.5,976.06,714.12
2017,6,21,15,0,847.0,115.0,3.4,27.0,781.0,961.44,706.16
2017,6,21,15,15,836.0,113.0,3.4,26.5,743.0,941.27,695.63
2017,6,21,15,30,825.0,111.0,3.4,26.0,705.0,926.95,689.07
2017,6,21,15,45,811.5,107.5,3.45,26.0,662.5,897.88,671.47
2017,6,21,16,0,798.0,104.0,3.5,26.0,620.0,866.71,652.43
2017,6,21,16,15,780.0,101.0,3.45,25.5,574.0,830.2,630.24
2017,6,21,16,30,762.0,98.0,3.4,25.0,528.0,792.2,606.73
2017,6,21,16,45,739.5,93.5,3.35,25.0,480.0,747.4,576.87
2017,6,21,17,0,717.0,89.0,3.3,25.0,432.0,701.84,546.05
2017,6,21,17,15,685.5,84.5,3.25,24.5,383.0,652.66,512.99
2017,6,21,17,30,654.0,80.0,3.2,24.0,334.0,600.4,476.74
2017,6,21,17,45,612.0,74.5,3.15,23.5,285.5,540.34,432.83
2017,6,21,18,0,570.0,69.0,3.1,23.0,237.0,482.21,388.12
2017,6,21,18,15,509.5,61.5,3.0,22.0,190.5,412.48,333.07
2017,6,21,18,30,449.0,54.0,2.9,21.0,144.0,346.93,279.14
2017,6,21,18,45,360.0,44.5,2.8,20.5,104.0,268.66,212.68
2017,6,21,19,0,271.0,35.0,2.7,20.0,64.0,198.16,149.85
2017,6,21,19,15,135.5,17.5,2.65,19.5,32.0,95.33,41.75
2017,6,21,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,22,4,45,29.5,4.5,0.7,19.0,5.0,0.0,0.0
2017,6,22,5,0,59.0,9.0,0.7,19.0,10.0,8.58,0.0
2017,6,22,5,15,184.0,21.0,0.7,19.5,38.5,16.79,3.64
2017,6,22,5,30,309.0,33.0,0.7,20.0,67.0,26.07,16.09
2017,6,22,5,45,397.0,42.0,0.7,21.0,108.0,32.07,21.9
2017,6,22,6,0,485.0,51.0,0.7,22.0,149.0,37.76,27.08
2017,6,22,6,15,544.0,57.5,0.65,22.0,196.0,41.01,30.09
2017,6,22,6,30,603.0,64.0,0.6,22.0,243.0,44.1,32.83
2017,6,22,6,45,646.0,69.0,0.6,22.5,292.5,45.82,34.21
2017,6,22,7,0,689.0,74.0,0.6,23.0,342.0,47.42,35.42
2017,6,22,7,15,719.0,78.5,0.55,23.5,392.0,69.36,40.62
2017,6,22,7,30,749.0,83.0,0.5,24.0,442.0,111.07,58.16
2017,6,22,7,45,773.5,86.0,0.5,25.0,491.0,154.41,85.32
2017,6,22,8,0,798.0,89.0,0.5,26.0,540.0,200.58,119.52
2017,6,22,8,15,815.5,91.5,0.5,26.0,587.0,247.49,157.59
2017,6,22,8,30,833.0,94.0,0.5,26.0,634.0,302.83,202.95
2017,6,22,8,45,847.5,96.5,0.55,26.5,677.5,351.92,243.36
2017,6,22,9,0,862.0,99.0,0.6,27.0,721.0,402.07,283.91
2017,6,22,9,15,873.0,101.0,0.65,27.0,760.0,451.24,323.45
2017,6,22,9,30,884.0,103.0,0.7,27.0,799.0,500.75,362.25
2017,6,22,9,45,880.5,111.5,0.75,27.5,830.0,548.35,397.86
2017,6,22,10,0,877.0,120.0,0.8,28.0,861.0,594.63,431.4
2017,6,22,10,15,883.5,121.5,0.85,28.0,889.0,639.66,464.12
2017,6,22,10,30,890.0,123.0,0.9,28.0,917.0,683.88,495.54
2017,6,22,10,45,894.0,124.5,0.95,28.5,938.0,725.39,523.47
2017,6,22,11,0,898.0,126.0,1.0,29.0,959.0,765.55,549.17
2017,6,22,11,15,901.5,126.5,1.05,28.5,974.0,802.94,574.18
2017,6,22,11,30,905.0,127.0,1.1,28.0,989.0,838.63,598.08
2017,6,22,11,45,905.5,128.0,1.15,28.0,996.0,870.45,618.31
2017,6,22,12,0,906.0,129.0,1.2,28.0,1003.0,900.14,637.2
2017,6,22,12,15,906.0,129.0,1.2,28.0,1003.0,926.25,653.11
2017,6,22,12,30,906.0,129.0,1.2,28.0,1003.0,949.97,667.55
2017,6,22,12,45,905.5,128.0,1.3,28.0,996.0,969.76,681.17
2017,6,22,13,0,905.0,127.0,1.4,28.0,989.0,986.86,693.25
2017,6,22,13,15,902.5,126.5,1.4,27.5,974.5,999.73,702.72
2017,6,22,13,30,900.0,126.0,1.4,27.0,960.0,1009.69,710.56
2017,6,22,13,45,895.0,125.0,1.45,27.0,938.5,1013.74,714.31
2017,6,22,14,0,890.0,124.0,1.5,27.0,917.0,1014.78,716.38
2017,6,22,14,15,883.5,122.5,1.45,26.5,889.5,1010.81,715.38
2017,6,22,14,30,877.0,121.0,1.4,26.0,862.0,1003.87,712.71
2017,6,22,14,45,869.5,119.0,1.4,26.0,828.5,992.51,706.81
2017,6,22,15,0,862.0,117.0,1.4,26.0,795.0,978.34,699.3
2017,6,22,15,15,851.0,114.5,1.4,25.5,756.5,957.52,689.04
2017,6,22,15,30,840.0,112.0,1.4,25.0,718.0,942.52,682.55
2017,6,22,15,45,827.0,109.0,1.4,25.0,675.0,914.29,666.19
2017,6,22,16,0,814.0,106.0,1.4,25.0,632.0,883.89,648.48
2017,6,22,16,15,795.5,102.5,1.3,24.5,585.5,846.01,625.65
2017,6,22,16,30,777.0,99.0,1.2,24.0,539.0,806.62,601.62
2017,6,22,16,45,755.5,94.5,1.2,23.5,490.0,762.25,575.05
2017,6,22,17,0,734.0,90.0,1.2,23.0,441.0,717.01,547.28
2017,6,22,17,15,702.5,85.5,1.15,22.5,391.0,667.35,515.13
2017,6,22,17,30,671.0,81.0,1.1,22.0,341.0,614.48,479.76
2017,6,22,17,45,630.5,75.0,1.05,21.5,292.0,554.19,437.28
2017,6,22,18,0,590.0,69.0,1.0,21.0,243.0,495.66,393.7
2017,6,22,18,15,528.5,61.5,0.9,20.0,196.0,424.46,338.86
2017,6,22,18,30,467.0,54.0,0.8,19.0,149.0,357.5,285.0
2017,6,22,18,45,379.0,44.5,0.75,18.5,107.5,278.91,219.6
2017,6,22,19,0,291.0,35.0,0.7,18.0,66.0,207.98,157.2
2017,6,22,19,15,145.5,17.5,0.6,17.5,33.0,103.6,47.15
2017,6,22,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,4,45,21.0,4.5,0.75,13.0,4.5,0.0,0.0
2017,6,23,5,0,42.0,9.0,0.8,13.0,9.0,8.58,0.0
2017,6,23,5,15,164.0,22.0,0.8,13.5,37.5,17.31,3.88
2017,6,23,5,30,286.0,35.0,0.8,14.0,66.0,28.01,18.2
2017,6,23,5,45,374.5,45.0,0.85,14.5,107.0,34.83,24.98
2017,6,23,6,0,463.0,55.0,0.9,15.0,148.0,41.3,31.06
2017,6,23,6,15,524.0,62.5,0.9,15.0,195.0,45.22,34.76
2017,6,23,6,30,585.0,70.0,0.9,15.0,242.0,48.93,38.13
2017,6,23,6,45,628.5,75.5,0.9,15.5,292.0,50.79,39.66
2017,6,23,7,0,672.0,81.0,0.9,16.0,342.0,52.53,41.01
2017,6,23,7,15,704.0,85.5,0.85,16.5,392.0,68.37,41.61
2017,6,23,7,30,736.0,90.0,0.8,17.0,442.0,115.11,63.89
2017,6,23,7,45,761.0,93.0,0.8,17.5,491.5,157.81,91.41
2017,6,23,8,0,786.0,96.0,0.8,18.0,541.0,203.42,126.4
2017,6,23,8,15,804.0,99.5,0.8,18.5,587.5,250.63,165.61
2017,6,23,8,30,822.0,103.0,0.8,19.0,634.0,299.74,207.25
2017,6,23,8,45,837.0,105.0,0.85,19.5,677.5,348.38,248.68
2017,6,23,9,0,852.0,107.0,0.9,20.0,721.0,404.06,294.62
2017,6,23,9,15,862.5,109.5,0.9,20.0,760.0,453.02,334.98
2017,6,23,9,30,873.0,112.0,0.9,20.0,799.0,502.28,374.51
2017,6,23,9,45,877.5,116.0,0.9,20.5,832.0,549.82,410.89
2017,6,23,10,0,882.0,120.0,0.9,21.0,865.0,596.75,445.6
2017,6,23,10,15,888.5,121.5,0.9,21.0,892.5,642.02,478.98
2017,6,23,10,30,895.0,123.0,0.9,21.0,920.0,686.47,510.92
2017,6,23,10,45,899.5,124.0,0.95,21.5,941.5,728.13,539.75
2017,6,23,11,0,904.0,125.0,1.0,22.0,963.0,768.45,566.29
2017,6,23,11,15,906.5,125.5,1.0,22.0,977.5,805.32,589.79
2017,6,23,11,30,909.0,126.0,1.0,22.0,992.0,840.41,611.94
2017,6,23,11,45,910.5,126.5,1.0,22.0,999.0,872.76,632.18
2017,6,23,12,0,912.0,127.0,1.0,22.0,1006.0,903.02,650.99
2017,6,23,12,15,912.0,127.0,1.0,22.0,1006.0,929.3,667.21
2017,6,23,12,30,912.0,127.0,1.0,22.0,1006.0,953.17,681.94
2017,6,23,12,45,910.0,127.0,1.05,22.0,998.5,972.65,694.86
2017,6,23,13,0,908.0,127.0,1.1,22.0,991.0,989.4,706.2
2017,6,23,13,15,905.0,126.0,1.1,22.0,976.5,1001.39,713.8
2017,6,23,13,30,902.0,125.0,1.1,22.0,962.0,1010.43,719.73
2017,6,23,13,45,898.0,124.0,1.15,22.0,941.0,1015.51,724.28
2017,6,23,14,0,894.0,123.0,1.2,22.0,920.0,1017.57,727.13
2017,6,23,14,15,887.5,121.5,1.2,21.5,892.0,1013.64,726.89
2017,6,23,14,30,881.0,120.0,1.2,21.0,864.0,1006.72,724.97
2017,6,23,14,45,873.0,118.0,1.25,21.0,831.0,994.88,719.59
2017,6,23,15,0,865.0,116.0,1.3,21.0,798.0,980.22,712.51
2017,6,23,15,15,854.5,113.5,1.3,21.0,759.0,959.87,701.04
2017,6,23,15,30,844.0,111.0,1.3,21.0,720.0,945.28,693.39
2017,6,23,15,45,830.5,108.5,1.3,21.0,677.0,917.13,676.9
2017,6,23,16,0,817.0,106.0,1.3,21.0,634.0,886.82,659.06
2017,6,23,16,15,799.0,102.5,1.3,20.5,587.5,849.35,637.52
2017,6,23,16,30,781.0,99.0,1.3,20.0,541.0,810.32,614.63
2017,6,23,16,45,758.5,95.0,1.35,20.0,492.0,765.61,586.78
2017,6,23,17,0,736.0,91.0,1.4,20.0,443.0,720.07,557.72
2017,6,23,17,15,705.5,86.0,1.4,19.5,393.0,670.59,525.62
2017,6,23,17,30,675.0,81.0,1.4,19.0,343.0,617.72,490.03
2017,6,23,17,45,634.5,75.0,1.4,18.5,294.0,557.27,447.02
2017,6,23,18,0,594.0,69.0,1.4,18.0,245.0,498.59,402.75
2017,6,23,18,15,534.5,61.5,1.4,17.5,197.5,428.43,347.47
2017,6,23,18,30,475.0,54.0,1.4,17.0,150.0,362.34,293.06
2017,6,23,18,45,389.5,44.0,1.4,16.5,108.5,284.11,226.85
2017,6,23,19,0,304.0,34.0,1.4,16.0,67.0,213.44,163.59
2017,6,23,19,15,180.5,21.5,1.4,15.5,38.5,124.0,59.22
2017,6,23,19,30,57.0,9.0,1.4,15.0,10.0,30.76,0.0
2017,6,23,19,45,28.5,4.5,1.45,15.0,5.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
