Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,24,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,24,5,15,114.5,18.5,1.4,12.5,31.0,14.44,2.04
2017,6,24,5,30,229.0,37.0,1.4,13.0,62.0,28.77,18.87
2017,6,24,5,45,310.5,49.5,1.4,13.5,101.5,37.79,27.65
2017,6,24,6,0,392.0,62.0,1.4,14.0,141.0,46.45,35.72
2017,6,24,6,15,452.0,71.5,1.4,14.5,186.5,52.99,41.72
2017,6,24,6,30,512.0,81.0,1.4,15.0,232.0,58.03,46.18
2017,6,24,6,45,556.5,88.5,1.45,15.5,280.5,61.05,48.71
2017,6,24,7,0,601.0,96.0,1.5,16.0,329.0,63.85,50.95
2017,6,24,7,15,634.5,102.0,1.5,16.5,378.0,78.47,51.44
2017,6,24,7,30,668.0,108.0,1.5,17.0,427.0,117.66,68.65
2017,6,24,7,45,692.5,113.5,1.55,17.5,475.0,159.23,95.77
2017,6,24,8,0,717.0,119.0,1.6,18.0,523.0,203.64,129.94
2017,6,24,8,15,736.5,123.0,1.6,18.0,569.0,248.53,167.56
2017,6,24,8,30,756.0,127.0,1.6,18.0,615.0,300.86,212.11
2017,6,24,8,45,769.0,131.5,1.6,18.5,657.5,347.68,252.2
2017,6,24,9,0,782.0,136.0,1.6,19.0,700.0,395.6,292.53
2017,6,24,9,15,794.0,139.0,1.6,19.0,738.0,442.79,332.0
2017,6,24,9,30,806.0,142.0,1.6,19.0,776.0,490.6,371.01
2017,6,24,9,45,827.0,137.5,1.65,19.5,812.5,537.14,407.64
2017,6,24,10,0,848.0,133.0,1.7,20.0,849.0,587.78,446.2
2017,6,24,10,15,854.5,134.5,1.65,20.0,876.5,631.68,479.18
2017,6,24,10,30,861.0,136.0,1.6,20.0,904.0,674.81,510.76
2017,6,24,10,45,863.5,139.0,1.6,20.5,924.5,715.53,539.17
2017,6,24,11,0,866.0,142.0,1.6,21.0,945.0,754.87,565.82
2017,6,24,11,15,869.0,142.5,1.55,21.0,959.0,790.92,589.02
2017,6,24,11,30,872.0,143.0,1.5,21.0,973.0,825.32,610.86
2017,6,24,11,45,870.5,145.5,1.5,21.0,979.0,855.99,630.59
2017,6,24,12,0,869.0,148.0,1.5,21.0,985.0,884.55,648.88
2017,6,24,12,15,868.5,148.0,1.5,20.5,985.0,909.56,666.08
2017,6,24,12,30,868.0,148.0,1.5,20.0,985.0,932.28,681.88
2017,6,24,12,45,871.5,144.0,1.5,20.0,979.0,952.57,694.87
2017,6,24,13,0,875.0,140.0,1.5,20.0,973.0,970.33,706.3
2017,6,24,13,15,871.5,139.0,1.5,20.0,958.0,981.61,713.66
2017,6,24,13,30,868.0,138.0,1.5,20.0,943.0,990.03,719.38
2017,6,24,13,45,859.5,139.0,1.5,20.0,921.0,992.65,721.55
2017,6,24,14,0,851.0,140.0,1.5,20.0,899.0,992.38,722.06
2017,6,24,14,15,844.0,138.0,1.5,19.5,871.5,987.66,721.24
2017,6,24,14,30,837.0,136.0,1.5,19.0,844.0,988.93,724.46
2017,6,24,14,45,825.5,135.0,1.55,19.0,810.0,975.3,717.49
2017,6,24,15,0,814.0,134.0,1.6,19.0,776.0,959.0,708.99
2017,6,24,15,15,802.0,131.5,1.6,19.0,737.5,937.98,696.75
2017,6,24,15,30,790.0,129.0,1.6,19.0,699.0,914.54,682.98
2017,6,24,15,45,578.0,194.5,1.65,19.0,598.0,783.15,595.88
2017,6,24,16,0,366.0,260.0,1.7,19.0,497.0,633.88,488.48
2017,6,24,16,15,365.0,238.5,1.7,18.5,460.5,602.7,469.79
2017,6,24,16,30,364.0,217.0,1.7,18.0,424.0,570.12,448.69
2017,6,24,16,45,519.0,160.5,1.75,18.0,425.5,640.11,505.73
2017,6,24,17,0,674.0,104.0,1.8,18.0,427.0,690.2,545.01
2017,6,24,17,15,641.5,98.0,1.75,17.5,378.0,636.28,507.33
2017,6,24,17,30,609.0,92.0,1.7,17.0,329.0,582.93,469.86
2017,6,24,17,45,572.5,84.0,1.7,16.5,281.5,525.26,427.15
2017,6,24,18,0,536.0,76.0,1.7,16.0,234.0,469.12,383.93
2017,6,24,18,15,476.5,67.0,1.65,15.5,188.5,399.44,327.84
2017,6,24,18,30,417.0,58.0,1.6,15.0,143.0,333.87,272.98
2017,6,24,18,45,334.5,47.0,1.55,15.0,103.0,258.52,207.96
2017,6,24,19,0,252.0,36.0,1.5,15.0,63.0,189.54,145.84
2017,6,24,19,15,147.0,22.0,1.4,14.5,36.0,108.57,52.33
2017,6,24,19,30,42.0,8.0,1.3,14.0,9.0,23.99,0.0
2017,6,24,19,45,21.0,4.0,1.25,13.5,4.5,0.0,0.0
2017,6,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,25,5,15,148.5,16.5,1.2,11.5,32.5,12.69,0.85
2017,6,25,5,30,297.0,33.0,1.2,12.0,65.0,26.2,16.74
2017,6,25,5,45,385.5,43.0,1.25,12.5,106.0,33.1,23.64
2017,6,25,6,0,474.0,53.0,1.3,13.0,147.0,39.64,29.83
2017,6,25,6,15,337.5,82.0,1.35,13.5,158.5,60.18,48.29
2017,6,25,6,30,201.0,111.0,1.4,14.0,170.0,83.92,69.3
2017,6,25,6,45,222.0,129.0,1.45,14.5,205.5,95.79,79.51
2017,6,25,7,0,243.0,147.0,1.5,15.0,241.0,107.17,89.08
2017,6,25,7,15,208.5,173.5,1.5,15.0,262.0,136.46,106.06
2017,6,25,7,30,174.0,200.0,1.5,15.0,283.0,165.83,126.29
2017,6,25,7,45,258.5,210.5,1.55,15.5,348.5,187.87,138.34
2017,6,25,8,0,343.0,221.0,1.6,16.0,414.0,225.95,164.46
2017,6,25,8,15,588.5,160.0,1.65,16.0,525.5,244.71,171.2
2017,6,25,8,30,834.0,99.0,1.7,16.0,637.0,298.16,209.37
2017,6,25,8,45,850.5,100.5,1.75,16.5,681.5,353.73,257.17
2017,6,25,9,0,867.0,102.0,1.8,17.0,726.0,404.0,300.26
2017,6,25,9,15,878.5,104.0,1.85,17.0,766.0,453.67,342.67
2017,6,25,9,30,890.0,106.0,1.9,17.0,806.0,503.73,384.39
2017,6,25,9,45,901.0,106.5,1.95,17.5,841.5,552.49,423.34
2017,6,25,10,0,912.0,107.0,2.0,18.0,877.0,601.16,461.09
2017,6,25,10,15,919.0,108.5,2.0,18.0,905.5,647.99,497.09
2017,6,25,10,30,926.0,110.0,2.0,18.0,934.0,694.01,531.6
2017,6,25,10,45,932.0,110.0,2.05,18.5,956.5,737.03,562.53
2017,6,25,11,0,938.0,110.0,2.1,19.0,979.0,778.76,590.54
2017,6,25,11,15,941.0,110.5,2.15,19.0,994.0,817.18,616.59
2017,6,25,11,30,944.0,111.0,2.2,19.0,1009.0,853.77,641.26
2017,6,25,11,45,946.0,111.0,2.3,19.0,1017.0,887.1,664.09
2017,6,25,12,0,948.0,111.0,2.4,19.0,1025.0,918.26,685.45
2017,6,25,12,15,947.5,111.0,2.4,19.0,1024.5,944.92,702.89
2017,6,25,12,30,947.0,111.0,2.4,19.0,1024.0,969.03,718.65
2017,6,25,12,45,947.0,109.5,2.45,19.0,1017.0,989.49,732.56
2017,6,25,13,0,947.0,108.0,2.5,19.0,1010.0,1007.13,744.73
2017,6,25,13,15,944.0,107.5,2.5,19.0,995.0,1019.96,753.34
2017,6,25,13,30,941.0,107.0,2.5,19.0,980.0,1029.75,760.11
2017,6,25,13,45,938.0,105.0,2.5,19.0,958.5,1034.89,763.99
2017,6,25,14,0,935.0,103.0,2.5,19.0,937.0,1036.88,765.99
2017,6,25,14,15,929.0,102.0,2.5,19.0,909.0,1033.82,764.86
2017,6,25,14,30,923.0,101.0,2.5,19.0,881.0,1027.67,761.88
2017,6,25,14,45,918.5,97.5,2.5,19.0,847.5,1017.21,756.22
2017,6,25,15,0,914.0,94.0,2.5,19.0,814.0,1003.69,748.7
2017,6,25,15,15,523.5,215.5,2.5,18.5,624.0,761.13,584.15
2017,6,25,15,30,133.0,337.0,2.5,18.0,434.0,492.16,381.15
2017,6,25,15,45,505.0,210.0,2.55,18.0,542.0,726.57,567.14
2017,6,25,16,0,877.0,83.0,2.6,18.0,650.0,907.01,696.36
2017,6,25,16,15,861.0,80.5,2.55,17.5,603.0,871.09,672.5
2017,6,25,16,30,845.0,78.0,2.5,17.0,556.0,833.45,649.21
2017,6,25,16,45,827.5,74.0,2.5,17.0,507.0,791.22,621.46
2017,6,25,17,0,810.0,70.0,2.5,17.0,458.0,754.6,597.35
2017,6,25,17,15,782.5,66.5,2.45,16.5,407.5,702.9,562.39
2017,6,25,17,30,755.0,63.0,2.4,16.0,357.0,651.21,526.55
2017,6,25,17,45,719.0,58.5,2.4,16.0,307.0,592.58,483.53
2017,6,25,18,0,683.0,54.0,2.4,16.0,257.0,535.22,439.32
2017,6,25,18,15,628.0,49.0,2.35,15.5,208.5,467.07,384.32
2017,6,25,18,30,573.0,44.0,2.3,15.0,160.0,402.36,329.74
2017,6,25,18,45,488.5,36.5,2.25,14.5,116.5,327.52,264.67
2017,6,25,19,0,404.0,29.0,2.2,14.0,73.0,256.19,198.94
2017,6,25,19,15,260.5,19.0,2.15,13.5,42.5,156.4,78.61
2017,6,25,19,30,117.0,9.0,2.1,13.0,12.0,54.22,0.0
2017,6,25,19,45,58.5,4.5,2.1,13.0,6.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,5,15,180.5,15.0,1.45,11.5,34.0,11.41,0.0
2017,6,26,5,30,361.0,30.0,1.5,12.0,68.0,23.49,14.39
2017,6,26,5,45,452.5,37.5,1.55,12.5,110.5,28.3,19.39
2017,6,26,6,0,544.0,45.0,1.6,13.0,153.0,32.9,23.81
2017,6,26,6,15,272.0,62.5,1.6,13.0,116.5,45.3,35.1
2017,6,26,6,30,0.0,80.0,1.6,13.0,80.0,72.33,59.31
2017,6,26,6,45,0.0,96.5,1.6,13.5,96.5,86.56,71.71
2017,6,26,7,0,0.0,113.0,1.6,14.0,113.0,100.68,83.77
2017,6,26,7,15,9.5,141.5,1.55,14.0,146.0,124.3,99.15
2017,6,26,7,30,19.0,170.0,1.5,14.0,179.0,149.45,118.92
2017,6,26,7,45,26.0,193.0,1.5,14.5,206.5,171.31,135.56
2017,6,26,8,0,33.0,216.0,1.5,15.0,234.0,185.81,146.15
2017,6,26,8,15,44.5,243.5,1.5,15.0,271.0,213.22,167.25
2017,6,26,8,30,56.0,271.0,1.5,15.0,308.0,242.15,189.48
2017,6,26,8,45,65.5,296.0,1.5,15.5,341.5,270.11,210.53
2017,6,26,9,0,75.0,321.0,1.5,16.0,375.0,299.31,232.39
2017,6,26,9,15,57.5,322.5,1.5,16.0,365.5,300.42,233.27
2017,6,26,9,30,40.0,324.0,1.5,16.0,356.0,299.42,232.42
2017,6,26,9,45,69.5,363.0,1.55,16.5,421.5,350.73,270.91
2017,6,26,10,0,99.0,402.0,1.6,17.0,487.0,405.34,311.12
2017,6,26,10,15,184.5,415.0,1.65,17.0,577.5,470.02,359.72
2017,6,26,10,30,270.0,428.0,1.7,17.0,668.0,543.14,414.02
2017,6,26,10,45,598.0,267.5,1.75,17.5,816.5,642.05,490.93
2017,6,26,11,0,926.0,107.0,1.8,18.0,965.0,766.79,583.03
2017,6,26,11,15,928.5,108.0,1.85,18.0,979.5,804.83,608.02
2017,6,26,11,30,931.0,109.0,1.9,18.0,994.0,841.05,632.47
2017,6,26,11,45,934.5,107.5,1.95,18.5,1002.0,873.86,653.29
2017,6,26,12,0,938.0,106.0,2.0,19.0,1010.0,904.57,672.59
2017,6,26,12,15,938.0,106.0,2.05,19.0,1010.0,931.37,690.53
2017,6,26,12,30,938.0,106.0,2.1,19.0,1010.0,955.67,706.87
2017,6,26,12,45,934.5,107.0,2.2,19.0,1002.0,975.07,720.6
2017,6,26,13,0,931.0,108.0,2.3,19.0,994.0,991.63,732.61
2017,6,26,13,15,928.5,107.0,2.35,19.0,979.5,1004.25,741.62
2017,6,26,13,30,926.0,106.0,2.4,19.0,965.0,1013.86,748.81
2017,6,26,13,45,925.0,103.5,2.45,19.0,945.0,1020.35,754.11
2017,6,26,14,0,924.0,101.0,2.5,19.0,925.0,1023.73,757.54
2017,6,26,14,15,918.0,99.5,2.55,18.5,897.5,1020.12,757.97
2017,6,26,14,30,912.0,98.0,2.6,18.0,870.0,1013.44,756.56
2017,6,26,14,45,907.5,95.0,2.65,18.0,837.5,1003.56,751.71
2017,6,26,15,0,903.0,92.0,2.7,18.0,805.0,990.68,744.97
2017,6,26,15,15,893.5,90.5,2.7,17.5,766.0,971.76,735.18
2017,6,26,15,30,884.0,89.0,2.7,17.0,727.0,950.19,723.65
2017,6,26,15,45,874.0,86.0,2.75,17.0,684.5,923.9,707.93
2017,6,26,16,0,864.0,83.0,2.8,17.0,642.0,895.24,690.52
2017,6,26,16,15,848.0,80.5,2.8,16.5,595.5,859.64,668.97
2017,6,26,16,30,832.0,78.0,2.8,16.0,549.0,822.37,645.96
2017,6,26,16,45,812.5,74.5,2.85,16.0,500.5,786.49,622.72
2017,6,26,17,0,793.0,71.0,2.9,16.0,452.0,742.37,592.99
2017,6,26,17,15,765.5,67.5,2.85,15.5,402.0,691.26,557.99
2017,6,26,17,30,738.0,64.0,2.8,15.0,352.0,640.18,522.09
2017,6,26,17,45,701.0,60.0,2.8,15.0,302.0,582.13,478.9
2017,6,26,18,0,664.0,56.0,2.8,15.0,252.0,525.41,434.48
2017,6,26,18,15,608.0,50.5,2.7,14.5,204.5,456.76,378.42
2017,6,26,18,30,552.0,45.0,2.6,14.0,157.0,395.87,326.26
2017,6,26,18,45,465.5,37.5,2.55,13.5,114.5,316.88,257.54
2017,6,26,19,0,379.0,30.0,2.5,13.0,72.0,245.56,191.7
2017,6,26,19,15,238.0,20.0,2.4,12.5,41.5,148.01,75.13
2017,6,26,19,30,97.0,10.0,2.3,12.0,11.0,47.41,0.0
2017,6,26,19,45,48.5,5.0,2.2,12.0,5.5,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,27,5,15,185.0,14.5,2.05,11.5,34.0,11.0,0.0
2017,6,27,5,30,370.0,29.0,2.1,12.0,68.0,22.62,13.6
2017,6,27,5,45,461.5,36.5,2.2,12.5,110.5,27.48,18.64
2017,6,27,6,0,553.0,44.0,2.3,13.0,153.0,32.12,23.09
2017,6,27,6,15,610.0,49.5,2.3,13.0,201.0,38.14,28.67
2017,6,27,6,30,667.0,55.0,2.3,13.0,249.0,41.06,31.36
2017,6,27,6,45,706.5,59.0,2.35,13.5,299.5,42.57,32.62
2017,6,27,7,0,746.0,63.0,2.4,14.0,350.0,44.02,33.76
2017,6,27,7,15,774.0,66.5,2.35,14.5,400.5,57.45,33.96
2017,6,27,7,30,802.0,70.0,2.3,15.0,451.0,100.76,51.16
2017,6,27,7,45,823.0,73.0,2.3,15.5,500.5,153.42,86.51
2017,6,27,8,0,844.0,76.0,2.3,16.0,550.0,201.21,123.8
2017,6,27,8,15,860.0,78.0,2.3,16.0,597.0,249.39,165.15
2017,6,27,8,30,876.0,80.0,2.3,16.0,644.0,299.14,209.23
2017,6,27,8,45,888.0,82.0,2.3,16.5,687.5,349.02,253.32
2017,6,27,9,0,900.0,84.0,2.3,17.0,731.0,399.73,297.39
2017,6,27,9,15,909.5,86.0,2.3,17.0,770.0,450.04,340.77
2017,6,27,9,30,919.0,88.0,2.3,17.0,809.0,500.53,383.2
2017,6,27,9,45,919.0,93.5,2.35,17.5,841.0,549.12,422.42
2017,6,27,10,0,919.0,99.0,2.4,18.0,873.0,596.67,459.65
2017,6,27,10,15,924.5,100.5,2.4,18.0,901.0,642.9,495.59
2017,6,27,10,30,930.0,102.0,2.4,18.0,929.0,688.18,529.96
2017,6,27,10,45,935.0,102.0,2.45,18.5,951.0,730.67,560.82
2017,6,27,11,0,940.0,102.0,2.5,19.0,973.0,771.78,588.51
2017,6,27,11,15,942.5,103.0,2.55,19.0,987.5,810.34,614.9
2017,6,27,11,30,945.0,104.0,2.6,19.0,1002.0,847.02,639.87
2017,6,27,11,45,947.0,103.5,2.65,19.5,1009.5,879.93,660.9
2017,6,27,12,0,949.0,103.0,2.7,20.0,1017.0,910.64,680.34
2017,6,27,12,15,949.0,103.0,2.75,20.0,1017.0,937.74,698.59
2017,6,27,12,30,949.0,103.0,2.8,20.0,1017.0,962.3,715.2
2017,6,27,12,45,944.5,105.0,2.9,20.0,1009.0,981.98,729.05
2017,6,27,13,0,940.0,107.0,3.0,20.0,1001.0,998.78,741.12
2017,6,27,13,15,937.5,106.5,3.05,20.0,987.0,1012.06,750.56
2017,6,27,13,30,935.0,106.0,3.1,20.0,973.0,1022.32,758.15
2017,6,27,13,45,933.0,104.0,3.2,20.0,952.5,1028.47,763.59
2017,6,27,14,0,931.0,102.0,3.3,20.0,932.0,1031.49,767.12
2017,6,27,14,15,925.5,100.5,3.35,19.5,904.5,1028.45,767.83
2017,6,27,14,30,920.0,99.0,3.4,19.0,877.0,1022.32,766.65
2017,6,27,14,45,914.5,96.5,3.45,19.0,844.0,1012.03,761.34
2017,6,27,15,0,909.0,94.0,3.5,19.0,811.0,998.75,754.14
2017,6,27,15,15,899.5,92.5,3.5,18.5,772.5,979.84,744.25
2017,6,27,15,30,890.0,91.0,3.5,18.0,734.0,958.25,732.58
2017,6,27,15,45,879.5,88.0,3.55,18.0,691.0,931.46,716.25
2017,6,27,16,0,869.0,85.0,3.6,18.0,648.0,902.3,698.2
2017,6,27,16,15,853.0,82.5,3.6,17.5,601.5,866.64,676.42
2017,6,27,16,30,837.0,80.0,3.6,17.0,555.0,829.29,653.14
2017,6,27,16,45,816.5,77.0,3.65,17.0,506.0,793.15,629.43
2017,6,27,17,0,796.0,74.0,3.7,17.0,457.0,748.76,599.21
2017,6,27,17,15,768.0,70.5,3.7,16.5,406.5,697.18,563.86
2017,6,27,17,30,740.0,67.0,3.7,16.0,356.0,645.63,527.56
2017,6,27,17,45,699.0,63.0,3.7,16.0,305.0,584.66,481.79
2017,6,27,18,0,658.0,59.0,3.7,16.0,254.0,525.29,434.85
2017,6,27,18,15,600.5,53.5,3.6,15.5,206.0,459.89,381.03
2017,6,27,18,30,543.0,48.0,3.5,15.0,158.0,394.82,325.43
2017,6,27,18,45,454.5,40.0,3.45,14.5,115.0,314.45,255.44
2017,6,27,19,0,366.0,32.0,3.4,14.0,72.0,241.81,188.56
2017,6,27,19,15,223.5,21.0,3.35,13.5,42.0,142.95,72.55
2017,6,27,19,30,81.0,10.0,3.3,13.0,12.0,41.19,0.0
2017,6,27,19,45,40.5,5.0,3.3,12.5,6.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,5,15,159.0,16.5,2.8,11.5,32.5,12.8,0.0
2017,6,28,5,30,318.0,33.0,2.8,12.0,65.0,26.41,16.74
2017,6,28,5,45,408.5,42.0,2.8,12.5,107.0,32.4,22.94
2017,6,28,6,0,499.0,51.0,2.8,13.0,149.0,38.1,28.39
2017,6,28,6,15,560.5,57.5,2.75,13.5,197.0,41.34,31.46
2017,6,28,6,30,622.0,64.0,2.7,14.0,245.0,44.44,34.24
2017,6,28,6,45,663.0,69.5,2.65,14.5,295.0,46.53,36.01
2017,6,28,7,0,704.0,75.0,2.6,15.0,345.0,48.47,37.57
2017,6,28,7,15,735.0,79.5,2.55,15.5,396.0,65.95,42.09
2017,6,28,7,30,766.0,84.0,2.5,16.0,447.0,108.31,58.76
2017,6,28,7,45,789.0,87.5,2.45,16.5,497.0,152.57,87.0
2017,6,28,8,0,812.0,91.0,2.4,17.0,547.0,199.53,123.3
2017,6,28,8,15,830.0,94.0,2.35,17.5,594.5,247.58,163.81
2017,6,28,8,30,848.0,97.0,2.3,18.0,642.0,297.52,207.09
2017,6,28,8,45,861.5,99.5,2.3,18.5,686.0,353.67,255.38
2017,6,28,9,0,875.0,102.0,2.3,19.0,730.0,404.2,298.65
2017,6,28,9,15,886.0,104.0,2.3,19.0,769.5,454.09,341.15
2017,6,28,9,30,897.0,106.0,2.3,19.0,809.0,504.32,382.88
2017,6,28,9,45,905.0,108.0,2.35,19.5,843.5,553.17,421.88
2017,6,28,10,0,913.0,110.0,2.4,20.0,878.0,601.7,459.49
2017,6,28,10,15,919.0,111.0,2.45,20.0,906.5,647.66,495.14
2017,6,28,10,30,925.0,112.0,2.5,20.0,935.0,692.71,529.34
2017,6,28,10,45,931.0,112.5,2.55,20.5,957.5,736.24,560.68
2017,6,28,11,0,937.0,113.0,2.6,21.0,980.0,778.49,589.28
2017,6,28,11,15,940.0,113.5,2.65,21.0,995.0,817.02,615.44
2017,6,28,11,30,943.0,114.0,2.7,21.0,1010.0,853.72,640.23
2017,6,28,11,45,945.0,114.0,2.8,21.5,1018.0,887.18,661.81
2017,6,28,12,0,947.0,114.0,2.9,22.0,1026.0,918.47,681.83
2017,6,28,12,15,947.0,114.0,2.95,22.0,1026.5,945.71,700.06
2017,6,28,12,30,947.0,114.0,3.0,22.0,1027.0,970.44,716.66
2017,6,28,12,45,941.0,117.5,3.1,22.0,1018.5,990.32,730.53
2017,6,28,13,0,935.0,121.0,3.2,22.0,1010.0,1007.32,742.62
2017,6,28,13,15,932.0,120.0,3.25,21.5,995.5,1019.83,752.94
2017,6,28,13,30,929.0,119.0,3.3,21.0,981.0,1029.32,761.45
2017,6,28,13,45,926.5,117.0,3.4,21.0,960.0,1035.2,766.68
2017,6,28,14,0,924.0,115.0,3.5,21.0,939.0,1037.97,770.0
2017,6,28,14,15,918.0,113.5,3.55,21.0,911.5,1034.68,769.07
2017,6,28,14,30,912.0,112.0,3.6,21.0,884.0,1028.32,766.26
2017,6,28,14,45,906.0,109.5,3.7,21.0,850.5,1017.84,761.2
2017,6,28,15,0,900.0,107.0,3.8,21.0,817.0,1004.4,754.24
2017,6,28,15,15,889.5,105.0,3.8,20.5,778.0,984.28,743.6
2017,6,28,15,30,879.0,103.0,3.8,20.0,739.0,961.53,731.2
2017,6,28,15,45,867.0,100.0,3.85,20.0,695.5,933.75,714.21
2017,6,28,16,0,855.0,97.0,3.9,20.0,652.0,903.69,695.57
2017,6,28,16,15,838.0,94.0,3.9,19.5,604.5,874.74,678.64
2017,6,28,16,30,821.0,91.0,3.9,19.0,557.0,836.28,654.66
2017,6,28,16,45,800.0,87.5,3.9,19.0,507.5,792.38,625.2
2017,6,28,17,0,779.0,84.0,3.9,19.0,458.0,747.49,594.56
2017,6,28,17,15,748.5,80.0,3.85,18.5,407.0,693.89,557.7
2017,6,28,17,30,718.0,76.0,3.8,18.0,356.0,640.46,520.0
2017,6,28,17,45,676.5,71.0,3.8,17.5,305.0,582.66,477.82
2017,6,28,18,0,635.0,66.0,3.8,17.0,254.0,522.95,431.08
2017,6,28,18,15,575.0,59.5,3.75,16.5,205.5,452.01,373.26
2017,6,28,18,30,515.0,53.0,3.7,16.0,157.0,385.09,316.45
2017,6,28,18,45,419.0,44.0,3.65,15.5,114.0,300.56,243.38
2017,6,28,19,0,323.0,35.0,3.6,15.0,71.0,224.32,174.23
2017,6,28,19,15,187.5,22.5,3.6,14.5,41.0,128.85,64.78
2017,6,28,19,30,52.0,10.0,3.6,14.0,11.0,29.87,0.0
2017,6,28,19,45,26.0,5.0,3.6,13.5,5.5,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,5,15,159.5,16.5,3.25,11.5,32.5,12.83,0.0
2017,6,29,5,30,319.0,33.0,3.2,12.0,65.0,26.48,16.74
2017,6,29,5,45,414.5,42.0,3.15,13.0,107.5,32.47,22.94
2017,6,29,6,0,510.0,51.0,3.1,14.0,150.0,38.19,28.33
2017,6,29,6,15,572.0,57.5,3.0,14.5,198.5,41.43,31.4
2017,6,29,6,30,634.0,64.0,2.9,15.0,247.0,44.53,34.18
2017,6,29,6,45,676.5,69.0,2.85,15.5,298.0,46.25,35.61
2017,6,29,7,0,719.0,74.0,2.8,16.0,349.0,52.86,41.29
2017,6,29,7,15,749.5,78.0,2.75,16.5,400.0,64.05,40.85
2017,6,29,7,30,780.0,82.0,2.7,17.0,451.0,106.66,56.98
2017,6,29,7,45,805.0,85.0,2.7,18.0,501.5,151.42,84.99
2017,6,29,8,0,830.0,88.0,2.7,19.0,552.0,199.09,121.27
2017,6,29,8,15,847.0,90.5,2.65,19.5,600.0,247.42,161.83
2017,6,29,8,30,864.0,93.0,2.6,20.0,648.0,304.2,210.29
2017,6,29,8,45,878.5,95.0,2.6,20.5,692.0,354.43,253.83
2017,6,29,9,0,893.0,97.0,2.6,21.0,736.0,405.73,297.62
2017,6,29,9,15,903.0,98.5,2.6,21.5,775.5,455.64,339.45
2017,6,29,9,30,913.0,100.0,2.6,22.0,815.0,505.79,380.26
2017,6,29,9,45,912.5,106.5,2.65,22.5,847.5,554.8,419.1
2017,6,29,10,0,912.0,113.0,2.7,23.0,880.0,602.74,455.94
2017,6,29,10,15,918.0,114.0,2.8,23.0,908.0,648.71,491.55
2017,6,29,10,30,924.0,115.0,2.9,23.0,936.0,693.78,525.76
2017,6,29,10,45,930.0,115.0,3.0,23.0,958.5,736.9,557.96
2017,6,29,11,0,936.0,115.0,3.1,23.0,981.0,778.74,587.7
2017,6,29,11,15,939.0,115.5,3.2,23.0,996.0,817.29,614.15
2017,6,29,11,30,942.0,116.0,3.3,23.0,1011.0,854.01,639.26
2017,6,29,11,45,945.5,115.0,3.4,23.0,1019.0,887.84,662.33
2017,6,29,12,0,949.0,114.0,3.5,23.0,1027.0,919.57,683.96
2017,6,29,12,15,948.5,114.0,3.55,23.0,1027.0,946.47,702.04
2017,6,29,12,30,948.0,114.0,3.6,23.0,1027.0,970.82,718.47
2017,6,29,12,45,946.5,114.0,3.7,23.0,1019.5,991.58,732.9
2017,6,29,13,0,945.0,114.0,3.8,23.0,1012.0,1009.52,745.57
2017,6,29,13,15,942.0,113.0,3.8,23.0,998.0,1022.11,754.14
2017,6,29,13,30,939.0,112.0,3.8,23.0,984.0,1031.64,760.84
2017,6,29,13,45,937.5,109.5,3.85,23.0,963.0,1038.0,765.93
2017,6,29,14,0,936.0,107.0,3.9,23.0,942.0,1041.2,769.09
2017,6,29,14,15,930.0,106.0,3.9,22.5,914.0,1038.39,769.58
2017,6,29,14,30,924.0,105.0,3.9,22.0,886.0,1032.47,768.18
2017,6,29,14,45,919.5,102.0,3.9,22.0,853.0,1022.79,762.93
2017,6,29,15,0,915.0,99.0,3.9,22.0,820.0,1010.07,755.78
2017,6,29,15,15,905.0,97.0,3.9,21.5,781.0,990.19,745.35
2017,6,29,15,30,895.0,95.0,3.9,21.0,742.0,967.61,733.13
2017,6,29,15,45,884.5,91.5,3.95,21.0,698.5,940.28,716.53
2017,6,29,16,0,874.0,88.0,4.0,21.0,655.0,910.55,698.19
2017,6,29,16,15,857.5,85.5,4.0,20.5,608.0,874.43,676.28
2017,6,29,16,30,841.0,83.0,4.0,20.0,561.0,836.62,652.89
2017,6,29,16,45,820.5,80.0,4.05,19.5,511.0,800.5,630.55
2017,6,29,17,0,800.0,77.0,4.1,19.0,461.0,756.01,601.57
2017,6,29,17,15,771.5,73.0,4.1,18.5,410.0,703.31,565.56
2017,6,29,17,30,743.0,69.0,4.1,18.0,359.0,650.63,528.59
2017,6,29,17,45,701.0,65.0,4.1,17.5,308.0,588.82,483.29
2017,6,29,18,0,659.0,61.0,4.1,17.0,257.0,532.47,439.49
2017,6,29,18,15,600.5,55.0,4.05,16.0,208.0,462.17,382.78
2017,6,29,18,30,542.0,49.0,4.0,15.0,159.0,395.81,326.8
2017,6,29,18,45,444.5,41.5,4.0,14.5,115.5,311.25,253.23
2017,6,29,19,0,347.0,34.0,4.0,14.0,72.0,235.01,183.46
2017,6,29,19,15,205.5,22.0,3.95,13.5,42.0,136.27,68.97
2017,6,29,19,30,64.0,10.0,3.9,13.0,12.0,34.57,0.0
2017,6,29,19,45,32.0,5.0,3.9,13.0,6.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,5,15,155.5,16.0,3.9,11.5,31.5,12.42,0.0
2017,6,30,5,30,311.0,32.0,3.9,12.0,63.0,25.58,15.91
2017,6,30,5,45,405.0,41.0,3.9,12.5,105.0,31.61,22.2
2017,6,30,6,0,499.0,50.0,3.9,13.0,147.0,37.35,27.7
2017,6,30,6,15,560.5,56.5,3.9,13.5,194.5,40.63,30.81
2017,6,30,6,30,622.0,63.0,3.9,14.0,242.0,43.76,33.62
2017,6,30,6,45,664.0,68.0,3.9,15.0,292.0,45.5,35.01
2017,6,30,7,0,706.0,73.0,3.9,16.0,342.0,52.05,40.57
2017,6,30,7,15,737.0,77.5,3.9,16.5,393.0,62.47,40.35
2017,6,30,7,30,768.0,82.0,3.9,17.0,444.0,104.86,56.25
2017,6,30,7,45,792.5,84.5,3.9,17.5,494.0,148.57,83.56
2017,6,30,8,0,817.0,87.0,3.9,18.0,544.0,195.13,119.31
2017,6,30,8,15,834.5,90.0,3.9,18.5,591.5,243.3,160.01
2017,6,30,8,30,852.0,93.0,3.9,19.0,639.0,299.99,208.85
2017,6,30,8,45,866.5,94.5,3.9,19.5,683.0,349.23,252.12
2017,6,30,9,0,881.0,96.0,3.9,20.0,727.0,399.54,295.75
2017,6,30,9,15,891.5,98.0,3.9,20.5,766.5,449.49,338.25
2017,6,30,9,30,902.0,100.0,3.9,21.0,806.0,499.74,379.85
2017,6,30,9,45,900.5,107.0,3.9,21.5,838.0,548.17,418.86
2017,6,30,10,0,899.0,114.0,3.9,22.0,870.0,595.46,455.8
2017,6,30,10,15,905.5,115.5,3.9,22.0,898.5,641.62,491.86
2017,6,30,10,30,912.0,117.0,3.9,22.0,927.0,686.94,526.49
2017,6,30,10,45,918.0,117.5,3.95,22.5,949.5,730.06,557.92
2017,6,30,11,0,924.0,118.0,4.0,23.0,972.0,771.92,586.91
2017,6,30,11,15,927.0,118.5,4.05,23.0,987.0,810.09,613.2
2017,6,30,11,30,930.0,119.0,4.1,23.0,1002.0,846.48,638.12
2017,6,30,11,45,933.0,118.5,4.15,23.0,1010.5,880.03,661.0
2017,6,30,12,0,936.0,118.0,4.2,23.0,1019.0,911.51,682.4
2017,6,30,12,15,936.0,118.0,4.2,22.5,1019.5,938.6,701.9
2017,6,30,12,30,936.0,118.0,4.2,22.0,1020.0,963.21,719.81
2017,6,30,12,45,934.5,118.0,4.25,22.0,1013.0,983.82,733.98
2017,6,30,13,0,933.0,118.0,4.3,22.0,1006.0,1001.65,746.38
2017,6,30,13,15,930.5,117.0,4.35,22.0,991.5,1014.65,755.65
2017,6,30,13,30,928.0,116.0,4.4,22.0,977.0,1024.64,763.04
2017,6,30,13,45,925.0,114.0,4.45,22.0,956.0,1030.06,767.52
2017,6,30,14,0,922.0,112.0,4.5,22.0,935.0,1032.36,770.15
2017,6,30,14,15,915.5,111.0,4.5,21.5,907.0,1029.14,770.39
2017,6,30,14,30,909.0,110.0,4.5,21.0,879.0,1022.86,768.73
2017,6,30,14,45,902.5,107.5,4.55,21.0,845.5,1011.95,763.01
2017,6,30,15,0,896.0,105.0,4.6,21.0,812.0,998.08,755.39
2017,6,30,15,15,885.5,103.0,4.6,20.5,772.5,978.05,744.65
2017,6,30,15,30,875.0,101.0,4.6,20.0,733.0,955.39,732.13
2017,6,30,15,45,862.5,98.0,4.6,20.0,689.5,927.24,714.31
2017,6,30,16,0,850.0,95.0,4.6,20.0,646.0,896.83,694.87
2017,6,30,16,15,833.0,92.0,4.6,19.5,599.0,867.97,677.77
2017,6,30,16,30,816.0,89.0,4.6,19.0,552.0,829.67,653.61
2017,6,30,16,45,792.5,86.0,4.6,18.5,502.5,784.46,624.01
2017,6,30,17,0,769.0,83.0,4.6,18.0,453.0,738.42,593.2
2017,6,30,17,15,738.5,79.0,4.55,17.5,402.0,685.19,555.96
2017,6,30,17,30,708.0,75.0,4.5,17.0,351.0,632.15,517.91
2017,6,30,17,45,665.0,70.0,4.5,16.5,300.5,573.58,474.5
2017,6,30,18,0,622.0,65.0,4.5,16.0,250.0,513.35,426.71
2017,6,30,18,15,562.0,58.5,4.45,15.5,202.0,442.96,368.62
2017,6,30,18,30,502.0,52.0,4.4,15.0,154.0,376.64,311.7
2017,6,30,18,45,413.0,43.0,4.35,14.5,112.0,296.42,241.5
2017,6,30,19,0,324.0,34.0,4.3,14.0,70.0,223.95,174.86
2017,6,30,19,15,189.5,22.0,4.3,13.5,40.5,129.26,64.89
2017,6,30,19,30,55.0,10.0,4.3,13.0,11.0,31.06,0.0
2017,6,30,19,45,27.5,5.0,4.3,12.5,5.5,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,7,1,5,15,130.0,16.5,4.8,10.5,29.5,12.92,0.0
2017,7,1,5,30,260.0,33.0,4.8,11.0,59.0,26.58,16.76
2017,7,1,5,45,354.0,43.5,4.8,11.5,99.5,33.94,24.32
2017,7,1,6,0,448.0,54.0,4.8,12.0,140.0,40.91,30.97
2017,7,1,6,15,512.0,61.5,4.75,12.5,187.0,44.84,34.7
2017,7,1,6,30,576.0,69.0,4.7,13.0,234.0,48.58,38.07
2017,7,1,6,45,618.0,75.5,4.7,13.5,283.5,51.24,40.35
2017,7,1,7,0,660.0,82.0,4.7,14.0,333.0,53.71,42.38
2017,7,1,7,15,692.5,87.0,4.65,14.5,383.0,62.56,41.85
2017,7,1,7,30,725.0,92.0,4.6,15.0,433.0,103.51,57.35
2017,7,1,7,45,748.5,96.5,4.55,16.0,482.0,152.19,89.07
2017,7,1,8,0,772.0,101.0,4.5,17.0,531.0,197.97,124.07
2017,7,1,8,15,791.0,104.0,4.4,17.5,578.0,244.23,163.07
2017,7,1,8,30,810.0,107.0,4.3,18.0,625.0,292.5,205.13
2017,7,1,8,45,824.5,109.5,4.25,18.5,668.5,340.82,247.65
2017,7,1,9,0,839.0,112.0,4.2,19.0,712.0,390.34,290.64
2017,7,1,9,15,850.5,114.5,4.2,19.5,751.5,444.97,336.69
2017,7,1,9,30,862.0,117.0,4.2,20.0,791.0,494.28,377.61
2017,7,1,9,45,866.0,121.0,4.2,20.5,823.5,541.27,415.71
2017,7,1,10,0,870.0,125.0,4.2,21.0,856.0,587.64,452.21
2017,7,1,10,15,877.0,126.5,4.2,21.0,884.5,632.93,487.87
2017,7,1,10,30,884.0,128.0,4.2,21.0,913.0,677.47,522.2
2017,7,1,10,45,890.5,128.0,4.25,21.5,935.0,719.49,553.11
2017,7,1,11,0,897.0,128.0,4.3,22.0,957.0,760.34,582.13
2017,7,1,11,15,900.0,129.0,4.35,22.0,972.0,798.09,608.39
2017,7,1,11,30,903.0,130.0,4.4,22.0,987.0,834.13,633.29
2017,7,1,11,45,905.5,129.5,4.5,22.5,994.5,866.57,654.78
2017,7,1,12,0,908.0,129.0,4.6,23.0,1002.0,896.99,674.79
2017,7,1,12,15,908.0,129.0,4.65,23.0,1002.5,923.52,693.09
2017,7,1,12,30,908.0,129.0,4.7,23.0,1003.0,947.65,709.81
2017,7,1,12,45,908.0,128.0,4.8,23.0,996.5,968.32,724.63
2017,7,1,13,0,908.0,127.0,4.9,23.0,990.0,986.32,737.75
2017,7,1,13,15,905.5,126.0,4.95,22.5,976.0,999.14,748.58
2017,7,1,13,30,903.0,125.0,5.0,22.0,962.0,1009.02,757.61
2017,7,1,13,45,901.0,122.5,5.05,22.0,942.0,1014.89,762.55
2017,7,1,14,0,899.0,120.0,5.1,22.0,922.0,1017.71,765.58
2017,7,1,14,15,893.0,118.5,5.1,22.0,894.5,1014.58,764.31
2017,7,1,14,30,887.0,117.0,5.1,22.0,867.0,1008.43,761.14
2017,7,1,14,45,881.5,114.0,5.15,22.0,834.5,998.21,755.71
2017,7,1,15,0,876.0,111.0,5.2,22.0,802.0,985.06,748.37
2017,7,1,15,15,865.5,109.0,5.15,21.5,763.0,965.37,737.32
2017,7,1,15,30,855.0,107.0,5.1,21.0,724.0,943.1,724.52
2017,7,1,15,45,843.5,103.5,5.1,21.0,681.5,915.76,707.08
2017,7,1,16,0,832.0,100.0,5.1,21.0,639.0,894.08,693.65
2017,7,1,16,15,814.0,97.0,5.05,20.5,592.5,857.04,670.15
2017,7,1,16,30,796.0,94.0,5.0,20.0,546.0,818.39,645.28
2017,7,1,16,45,773.5,90.5,5.0,20.0,496.5,774.0,614.86
2017,7,1,17,0,751.0,87.0,5.0,20.0,447.0,728.74,583.34
2017,7,1,17,15,719.5,82.5,4.95,19.0,397.0,674.72,546.51
2017,7,1,17,30,688.0,78.0,4.9,18.0,347.0,624.9,511.82
2017,7,1,17,45,644.0,73.0,4.85,17.5,296.5,562.8,465.06
2017,7,1,18,0,600.0,68.0,4.8,17.0,246.0,502.7,417.13
2017,7,1,18,15,538.5,61.0,4.7,16.5,198.5,431.62,358.37
2017,7,1,18,30,477.0,54.0,4.6,16.0,151.0,364.72,301.01
2017,7,1,18,45,385.0,44.5,4.55,15.5,109.0,283.35,230.09
2017,7,1,19,0,293.0,35.0,4.5,15.0,67.0,209.99,163.21
2017,7,1,19,15,166.5,22.0,4.45,14.5,38.5,117.52,57.81
2017,7,1,19,30,40.0,9.0,4.4,14.0,10.0,24.24,0.0
2017,7,1,19,45,20.0,4.5,4.35,13.5,5.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,5,15,141.0,15.5,2.4,13.5,29.5,12.04,0.0
2017,7,2,5,30,282.0,31.0,2.3,14.0,59.0,24.74,14.94
2017,7,2,5,45,376.5,40.5,2.25,14.5,99.5,31.26,21.68
2017,7,2,6,0,471.0,50.0,2.2,15.0,140.0,37.44,27.54
2017,7,2,6,15,533.5,57.0,2.1,15.5,187.0,41.12,30.99
2017,7,2,6,30,596.0,64.0,2.0,16.0,234.0,44.62,34.12
2017,7,2,6,45,640.5,69.5,1.9,16.5,284.0,46.7,35.87
2017,7,2,7,0,685.0,75.0,1.8,17.0,334.0,48.64,37.43
2017,7,2,7,15,716.0,79.0,1.7,17.5,384.0,61.3,48.29
2017,7,2,7,30,747.0,83.0,1.6,18.0,434.0,102.21,55.14
2017,7,2,7,45,771.5,86.0,1.55,19.0,483.5,145.24,81.19
2017,7,2,8,0,796.0,89.0,1.5,20.0,533.0,191.12,115.41
2017,7,2,8,15,814.0,92.0,1.45,20.0,580.0,238.35,154.63
2017,7,2,8,30,832.0,95.0,1.4,20.0,627.0,287.48,196.81
2017,7,2,8,45,845.5,97.5,1.35,20.5,670.5,342.91,243.62
2017,7,2,9,0,859.0,100.0,1.3,21.0,714.0,392.67,285.37
2017,7,2,9,15,870.0,102.0,1.3,21.0,753.0,441.83,326.45
2017,7,2,9,30,881.0,104.0,1.3,21.0,792.0,491.36,366.74
2017,7,2,9,45,889.0,105.5,1.3,21.5,826.0,539.13,403.9
2017,7,2,10,0,897.0,107.0,1.3,22.0,860.0,586.6,439.63
2017,7,2,10,15,903.0,108.5,1.35,22.0,888.0,632.38,474.3
2017,7,2,10,30,909.0,110.0,1.4,22.0,916.0,677.29,507.55
2017,7,2,10,45,912.5,111.0,1.45,22.5,937.5,719.02,536.88
2017,7,2,11,0,916.0,112.0,1.5,23.0,959.0,759.33,563.67
2017,7,2,11,15,919.0,113.0,1.5,23.0,973.5,797.67,588.57
2017,7,2,11,30,922.0,114.0,1.5,23.0,988.0,834.25,612.1
2017,7,2,11,45,922.5,115.0,1.55,23.0,995.5,866.87,633.45
2017,7,2,12,0,923.0,116.0,1.6,23.0,1003.0,897.32,653.37
2017,7,2,12,15,922.5,116.0,1.65,23.0,1003.0,923.68,670.63
2017,7,2,12,30,922.0,116.0,1.7,23.0,1003.0,947.56,686.37
2017,7,2,12,45,911.0,122.0,1.75,23.0,993.0,964.88,697.97
2017,7,2,13,0,900.0,128.0,1.8,23.0,983.0,979.27,707.85
2017,7,2,13,15,897.0,127.5,1.85,22.5,969.0,992.04,718.22
2017,7,2,13,30,894.0,127.0,1.9,22.0,955.0,1001.9,726.88
2017,7,2,13,45,889.5,125.5,1.95,22.0,934.0,1006.33,730.83
2017,7,2,14,0,885.0,124.0,2.0,22.0,913.0,1007.75,733.03
2017,7,2,14,15,878.5,123.0,2.05,22.0,886.0,1004.71,732.52
2017,7,2,14,30,872.0,122.0,2.1,22.0,859.0,998.73,730.26
2017,7,2,14,45,864.5,119.5,2.15,22.0,825.5,987.26,724.57
2017,7,2,15,0,857.0,117.0,2.2,22.0,792.0,972.95,717.15
2017,7,2,15,15,845.5,114.5,2.2,21.5,753.5,952.06,706.29
2017,7,2,15,30,834.0,112.0,2.2,21.0,715.0,936.97,699.34
2017,7,2,15,45,821.5,108.5,2.25,21.0,672.5,909.04,682.9
2017,7,2,16,0,809.0,105.0,2.3,21.0,630.0,878.91,664.95
2017,7,2,16,15,791.0,102.0,2.3,20.5,583.5,842.43,643.27
2017,7,2,16,30,773.0,99.0,2.3,20.0,537.0,804.39,620.21
2017,7,2,16,45,752.0,94.0,2.35,19.5,489.0,760.15,592.65
2017,7,2,17,0,731.0,89.0,2.4,19.0,441.0,714.99,563.76
2017,7,2,17,15,700.0,84.5,2.35,18.5,391.0,665.81,530.55
2017,7,2,17,30,669.0,80.0,2.3,18.0,341.0,613.47,494.06
2017,7,2,17,45,631.0,74.0,2.3,18.0,292.0,555.02,450.72
2017,7,2,18,0,593.0,68.0,2.3,18.0,243.0,498.13,406.16
2017,7,2,18,15,533.0,60.5,2.25,17.0,196.0,427.64,350.26
2017,7,2,18,30,473.0,53.0,2.2,16.0,149.0,361.28,295.27
2017,7,2,18,45,387.5,43.5,2.15,15.5,108.0,283.57,228.49
2017,7,2,19,0,302.0,34.0,2.1,15.0,67.0,213.37,164.89
2017,7,2,19,15,175.5,21.5,2.05,14.5,38.5,120.59,58.54
2017,7,2,19,30,49.0,9.0,2.0,14.0,10.0,27.76,0.0
2017,7,2,19,45,24.5,4.5,2.0,14.0,5.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,3,5,15,158.0,14.5,0.3,11.0,30.0,11.19,0.0
2017,7,3,5,30,316.0,29.0,0.3,11.0,60.0,22.94,13.66
2017,7,3,5,45,413.0,38.0,0.35,11.5,102.0,29.1,20.15
2017,7,3,6,0,510.0,47.0,0.4,12.0,144.0,34.95,25.75
2017,7,3,6,15,571.5,53.5,0.45,12.5,192.0,38.35,28.98
2017,7,3,6,30,633.0,60.0,0.5,13.0,240.0,41.59,31.9
2017,7,3,6,45,675.5,65.0,0.6,13.5,290.5,47.8,37.37
2017,7,3,7,0,718.0,70.0,0.7,14.0,341.0,49.82,38.98
2017,7,3,7,15,748.0,74.0,0.75,14.0,391.5,56.6,44.85
2017,7,3,7,30,778.0,78.0,0.8,14.0,442.0,99.0,52.68
2017,7,3,7,45,800.5,81.5,0.85,14.5,492.0,143.71,80.12
2017,7,3,8,0,823.0,85.0,0.9,15.0,542.0,191.09,116.14
2017,7,3,8,15,840.0,87.5,0.9,15.5,589.5,246.0,161.72
2017,7,3,8,30,857.0,90.0,0.9,16.0,637.0,295.54,204.29
2017,7,3,8,45,871.0,92.0,0.95,16.5,681.0,345.27,247.4
2017,7,3,9,0,885.0,94.0,1.0,17.0,725.0,396.04,290.72
2017,7,3,9,15,895.0,96.0,1.0,17.0,764.5,446.03,332.9
2017,7,3,9,30,905.0,98.0,1.0,17.0,804.0,496.28,374.14
2017,7,3,9,45,898.0,108.0,1.0,17.5,834.5,544.68,411.99
2017,7,3,10,0,891.0,118.0,1.0,18.0,865.0,591.45,447.27
2017,7,3,10,15,897.5,119.5,1.0,18.0,893.0,637.38,481.81
2017,7,3,10,30,904.0,121.0,1.0,18.0,921.0,682.5,514.85
2017,7,3,10,45,908.0,122.0,1.05,18.5,943.0,724.51,544.48
2017,7,3,11,0,912.0,123.0,1.1,19.0,965.0,765.14,571.97
2017,7,3,11,15,915.0,123.5,1.1,19.0,980.0,803.05,596.54
2017,7,3,11,30,918.0,124.0,1.1,19.0,995.0,839.19,619.74
2017,7,3,11,45,919.5,124.5,1.1,19.0,1002.5,872.22,640.73
2017,7,3,12,0,921.0,125.0,1.1,19.0,1010.0,903.13,660.25
2017,7,3,12,15,921.0,125.0,1.1,19.0,1010.5,930.05,677.12
2017,7,3,12,30,921.0,125.0,1.1,19.0,1011.0,954.52,692.45
2017,7,3,12,45,913.0,129.0,1.15,19.0,1002.0,972.84,704.78
2017,7,3,13,0,905.0,133.0,1.2,19.0,993.0,988.3,715.45
2017,7,3,13,15,902.0,132.5,1.2,19.0,979.0,1001.27,723.81
2017,7,3,13,30,899.0,132.0,1.2,19.0,965.0,1011.32,730.44
2017,7,3,13,45,895.0,130.5,1.2,19.0,944.0,1016.42,734.1
2017,7,3,14,0,891.0,129.0,1.2,19.0,923.0,1018.48,736.05
2017,7,3,14,15,884.5,127.5,1.2,18.5,895.5,1015.06,736.1
2017,7,3,14,30,878.0,126.0,1.2,18.0,868.0,1008.65,734.44
2017,7,3,14,45,870.0,123.5,1.2,18.0,834.5,996.76,728.07
2017,7,3,15,0,862.0,121.0,1.2,18.0,801.0,982.03,720.04
2017,7,3,15,15,851.0,119.0,1.2,17.5,762.0,970.72,715.68
2017,7,3,15,30,840.0,117.0,1.2,17.0,723.0,948.34,704.12
2017,7,3,15,45,826.5,113.0,1.2,17.0,680.0,918.87,686.69
2017,7,3,16,0,813.0,109.0,1.2,17.0,637.0,887.19,667.77
2017,7,3,16,15,794.5,106.0,1.2,16.5,590.0,850.2,646.31
2017,7,3,16,30,776.0,103.0,1.2,16.0,543.0,811.65,623.47
2017,7,3,16,45,753.0,98.5,1.2,16.0,494.0,766.25,594.27
2017,7,3,17,0,730.0,94.0,1.2,16.0,445.0,724.04,566.85
2017,7,3,17,15,698.0,89.0,1.2,15.5,394.5,669.96,531.14
2017,7,3,17,30,666.0,84.0,1.2,15.0,344.0,616.31,494.71
2017,7,3,17,45,624.5,77.5,1.2,15.0,294.0,554.88,449.63
2017,7,3,18,0,583.0,71.0,1.2,15.0,244.0,495.26,403.59
2017,7,3,18,15,521.0,63.5,1.15,14.0,196.5,423.89,347.4
2017,7,3,18,30,459.0,56.0,1.1,13.0,149.0,356.74,292.12
2017,7,3,18,45,372.5,45.5,1.1,12.5,107.5,277.87,224.8
2017,7,3,19,0,286.0,35.0,1.1,12.0,66.0,206.63,160.57
2017,7,3,19,15,143.0,17.5,1.05,11.5,33.0,99.36,47.12
2017,7,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
