Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,5,15,162.0,14.0,0.5,10.5,29.5,10.79,0.0
2017,7,4,5,30,324.0,28.0,0.5,11.0,59.0,22.08,12.84
2017,7,4,5,45,423.0,36.5,0.55,11.5,101.0,27.83,18.99
2017,7,4,6,0,522.0,45.0,0.6,12.0,143.0,33.31,24.26
2017,7,4,6,15,582.0,51.0,0.6,12.5,190.5,36.38,27.2
2017,7,4,6,30,642.0,57.0,0.6,13.0,238.0,43.12,33.27
2017,7,4,6,45,685.5,61.0,0.65,13.5,288.5,44.52,34.43
2017,7,4,7,0,729.0,65.0,0.7,14.0,339.0,45.89,35.49
2017,7,4,7,15,758.5,68.5,0.7,14.0,390.0,51.25,40.13
2017,7,4,7,30,788.0,72.0,0.7,14.0,441.0,93.72,48.37
2017,7,4,7,45,811.0,75.0,0.75,14.5,490.5,138.58,75.57
2017,7,4,8,0,834.0,78.0,0.8,15.0,540.0,193.3,117.37
2017,7,4,8,15,851.0,80.5,0.8,15.5,587.5,241.62,157.58
2017,7,4,8,30,868.0,83.0,0.8,16.0,635.0,291.64,200.6
2017,7,4,8,45,881.5,84.5,0.85,16.5,679.0,341.31,243.74
2017,7,4,9,0,895.0,86.0,0.9,17.0,723.0,391.96,287.04
2017,7,4,9,15,905.0,87.5,0.9,17.5,762.5,441.97,328.68
2017,7,4,9,30,915.0,89.0,0.9,18.0,802.0,492.24,369.19
2017,7,4,9,45,923.5,90.0,0.95,18.5,836.5,541.38,407.9
2017,7,4,10,0,932.0,91.0,1.0,19.0,871.0,590.22,445.19
2017,7,4,10,15,937.5,92.0,1.05,19.0,899.5,636.77,480.65
2017,7,4,10,30,943.0,93.0,1.1,19.0,928.0,682.36,514.59
2017,7,4,10,45,948.0,93.0,1.15,19.0,950.5,725.57,546.17
2017,7,4,11,0,953.0,93.0,1.2,19.0,973.0,767.37,574.66
2017,7,4,11,15,955.5,94.0,1.2,19.0,987.5,806.62,600.2
2017,7,4,11,30,958.0,95.0,1.2,19.0,1002.0,843.98,624.25
2017,7,4,11,45,961.0,94.0,1.25,19.5,1010.5,877.87,645.32
2017,7,4,12,0,964.0,93.0,1.3,20.0,1019.0,909.57,664.86
2017,7,4,12,15,964.0,93.0,1.3,20.0,1019.5,937.25,682.27
2017,7,4,12,30,964.0,93.0,1.3,20.0,1020.0,962.35,698.02
2017,7,4,12,45,950.0,101.0,1.35,20.0,1009.0,979.61,709.63
2017,7,4,13,0,936.0,109.0,1.4,20.0,998.0,993.72,719.42
2017,7,4,13,15,933.0,108.5,1.4,19.5,984.0,1006.81,729.28
2017,7,4,13,30,930.0,108.0,1.4,19.0,970.0,1016.89,737.36
2017,7,4,13,45,927.5,106.0,1.4,19.0,949.5,1022.84,741.6
2017,7,4,14,0,925.0,104.0,1.4,19.0,929.0,1025.67,744.04
2017,7,4,14,15,919.0,103.0,1.4,18.5,901.0,1022.98,744.56
2017,7,4,14,30,913.0,102.0,1.4,18.0,873.0,1017.22,743.32
2017,7,4,14,45,908.0,99.0,1.4,18.0,840.5,1007.23,738.12
2017,7,4,15,0,903.0,96.0,1.4,18.0,808.0,994.22,731.14
2017,7,4,15,15,893.0,94.5,1.4,18.0,769.0,975.15,720.36
2017,7,4,15,30,883.0,93.0,1.4,18.0,730.0,953.43,707.96
2017,7,4,15,45,873.5,89.5,1.4,18.0,687.5,927.34,692.71
2017,7,4,16,0,864.0,86.0,1.4,18.0,645.0,898.82,675.84
2017,7,4,16,15,847.5,83.5,1.4,17.5,598.5,863.01,655.18
2017,7,4,16,30,831.0,81.0,1.4,17.0,552.0,825.52,633.11
2017,7,4,16,45,813.5,77.0,1.45,17.0,503.5,790.97,612.11
2017,7,4,17,0,796.0,73.0,1.5,17.0,455.0,747.93,584.6
2017,7,4,17,15,768.0,69.5,1.5,16.5,404.5,696.42,550.92
2017,7,4,17,30,740.0,66.0,1.5,16.0,354.0,644.92,516.25
2017,7,4,17,45,705.0,61.0,1.5,15.5,304.0,586.95,475.4
2017,7,4,18,0,670.0,56.0,1.5,15.0,254.0,530.15,433.03
2017,7,4,18,15,614.5,50.5,1.45,14.5,206.0,461.52,378.24
2017,7,4,18,30,559.0,45.0,1.4,14.0,158.0,400.62,327.07
2017,7,4,18,45,475.5,37.5,1.4,14.0,115.0,322.83,259.89
2017,7,4,19,0,392.0,30.0,1.4,14.0,72.0,252.41,194.95
2017,7,4,19,15,196.0,15.0,1.4,13.5,36.0,122.37,57.37
2017,7,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,5,5,15,157.5,14.5,1.0,10.5,29.0,11.28,0.0
2017,7,5,5,30,315.0,29.0,1.0,11.0,58.0,23.09,13.55
2017,7,5,5,45,409.0,38.0,1.05,11.5,99.5,29.24,20.18
2017,7,5,6,0,503.0,47.0,1.1,12.0,141.0,35.09,25.8
2017,7,5,6,15,564.5,53.0,1.1,12.0,188.0,38.06,28.72
2017,7,5,6,30,626.0,59.0,1.1,12.0,235.0,40.91,31.39
2017,7,5,6,45,410.0,102.5,1.1,12.5,227.0,72.28,59.37
2017,7,5,7,0,194.0,146.0,1.1,13.0,219.0,113.06,94.99
2017,7,5,7,15,484.0,111.0,1.1,13.5,327.5,76.56,62.48
2017,7,5,7,30,774.0,76.0,1.1,14.0,436.0,94.76,50.11
2017,7,5,7,45,798.0,78.5,1.1,14.5,486.0,138.64,76.39
2017,7,5,8,0,822.0,81.0,1.1,15.0,536.0,185.32,111.58
2017,7,5,8,15,839.0,83.5,1.1,15.5,583.0,240.22,157.2
2017,7,5,8,30,856.0,86.0,1.1,16.0,630.0,289.68,199.88
2017,7,5,8,45,870.5,87.5,1.15,16.5,673.5,339.1,242.95
2017,7,5,9,0,885.0,89.0,1.2,17.0,717.0,389.61,286.33
2017,7,5,9,15,894.5,90.5,1.2,17.0,756.5,438.99,328.4
2017,7,5,9,30,904.0,92.0,1.2,17.0,796.0,488.58,369.51
2017,7,5,9,45,907.5,96.0,1.25,17.5,828.5,537.28,408.29
2017,7,5,10,0,911.0,100.0,1.3,18.0,861.0,585.27,445.33
2017,7,5,10,15,916.5,101.0,1.35,18.0,889.5,631.0,480.61
2017,7,5,10,30,922.0,102.0,1.4,18.0,918.0,675.8,514.4
2017,7,5,10,45,928.5,101.5,1.45,18.5,940.0,718.85,545.24
2017,7,5,11,0,935.0,101.0,1.5,19.0,962.0,760.65,573.31
2017,7,5,11,15,937.5,101.5,1.5,19.0,977.0,798.91,598.52
2017,7,5,11,30,940.0,102.0,1.5,19.0,992.0,835.31,622.28
2017,7,5,11,45,942.5,101.5,1.55,19.5,1000.0,868.8,643.31
2017,7,5,12,0,945.0,101.0,1.6,20.0,1008.0,900.13,662.8
2017,7,5,12,15,945.0,101.0,1.65,20.0,1008.5,927.46,680.87
2017,7,5,12,30,945.0,101.0,1.7,20.0,1009.0,952.26,697.36
2017,7,5,12,45,942.0,102.0,1.75,20.0,1001.5,972.61,711.03
2017,7,5,13,0,939.0,103.0,1.8,20.0,994.0,990.11,722.99
2017,7,5,13,15,936.5,102.5,1.85,20.0,980.5,1003.67,732.54
2017,7,5,13,30,934.0,102.0,1.9,20.0,967.0,1014.21,740.29
2017,7,5,13,45,933.0,99.0,1.95,20.0,947.0,1020.55,745.51
2017,7,5,14,0,932.0,96.0,2.0,20.0,927.0,1023.75,748.87
2017,7,5,14,15,926.5,95.0,2.05,19.5,899.5,1021.48,750.29
2017,7,5,14,30,921.0,94.0,2.1,19.0,872.0,1016.11,749.88
2017,7,5,14,45,917.0,91.0,2.15,19.0,840.0,1006.96,745.7
2017,7,5,15,0,913.0,88.0,2.2,19.0,808.0,994.74,739.63
2017,7,5,15,15,903.5,86.5,2.2,19.0,769.5,975.96,728.76
2017,7,5,15,30,894.0,85.0,2.2,19.0,731.0,954.47,716.19
2017,7,5,15,45,884.5,82.0,2.25,19.0,688.5,928.66,701.26
2017,7,5,16,0,875.0,79.0,2.3,19.0,646.0,900.41,684.61
2017,7,5,16,15,860.0,76.5,2.35,18.5,599.5,865.59,664.53
2017,7,5,16,30,845.0,74.0,2.4,18.0,553.0,828.98,642.89
2017,7,5,16,45,827.0,71.0,2.45,18.0,504.5,787.68,616.27
2017,7,5,17,0,809.0,68.0,2.5,18.0,456.0,745.23,588.34
2017,7,5,17,15,782.5,64.5,2.5,17.5,405.5,701.21,559.39
2017,7,5,17,30,756.0,61.0,2.5,17.0,355.0,650.33,524.44
2017,7,5,17,45,720.0,57.0,2.5,17.0,305.0,592.34,481.98
2017,7,5,18,0,684.0,53.0,2.5,17.0,255.0,535.6,438.42
2017,7,5,18,15,630.0,48.0,2.5,16.0,207.0,468.01,384.83
2017,7,5,18,30,576.0,43.0,2.5,15.0,159.0,403.79,331.31
2017,7,5,18,45,492.0,35.5,2.5,14.5,115.5,324.53,262.65
2017,7,5,19,0,408.0,28.0,2.5,14.0,72.0,257.55,199.82
2017,7,5,19,15,204.0,14.0,2.5,13.5,36.0,124.01,56.8
2017,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,6,5,15,163.5,13.5,2.65,12.5,28.5,10.43,0.0
2017,7,6,5,30,327.0,27.0,2.6,13.0,57.0,21.29,11.79
2017,7,6,5,45,422.5,35.5,2.55,13.5,98.5,27.08,18.04
2017,7,6,6,0,518.0,44.0,2.5,14.0,140.0,32.59,23.31
2017,7,6,6,15,578.5,50.0,2.45,14.5,187.0,35.69,26.26
2017,7,6,6,30,639.0,56.0,2.4,15.0,234.0,42.38,32.26
2017,7,6,6,45,682.0,60.0,2.35,15.5,284.5,43.8,33.46
2017,7,6,7,0,725.0,64.0,2.3,16.0,335.0,45.2,34.54
2017,7,6,7,15,754.5,68.0,2.35,16.5,385.5,48.32,37.11
2017,7,6,7,30,784.0,72.0,2.4,17.0,436.0,90.93,46.56
2017,7,6,7,45,807.5,74.5,2.45,18.0,485.5,135.24,72.51
2017,7,6,8,0,831.0,77.0,2.5,19.0,535.0,189.47,113.26
2017,7,6,8,15,847.5,79.5,2.55,19.5,582.5,237.54,153.19
2017,7,6,8,30,864.0,82.0,2.6,20.0,630.0,287.27,196.15
2017,7,6,8,45,877.0,84.0,2.65,20.5,674.0,337.01,239.61
2017,7,6,9,0,890.0,86.0,2.7,21.0,718.0,387.7,283.34
2017,7,6,9,15,900.0,87.5,2.7,21.5,757.0,437.53,325.47
2017,7,6,9,30,910.0,89.0,2.7,22.0,796.0,487.61,366.63
2017,7,6,9,45,914.5,92.0,2.75,22.5,829.5,536.27,405.63
2017,7,6,10,0,919.0,95.0,2.8,23.0,863.0,584.3,442.99
2017,7,6,10,15,924.5,96.5,2.85,23.0,891.5,630.82,479.12
2017,7,6,10,30,930.0,98.0,2.9,23.0,920.0,676.39,513.73
2017,7,6,10,45,935.0,98.0,2.95,23.5,942.0,719.2,544.64
2017,7,6,11,0,940.0,98.0,3.0,24.0,964.0,760.64,572.63
2017,7,6,11,15,942.5,98.5,3.0,24.0,979.0,799.11,598.46
2017,7,6,11,30,945.0,99.0,3.0,24.0,994.0,835.69,622.84
2017,7,6,11,45,947.5,99.0,3.05,24.0,1002.0,869.81,645.71
2017,7,6,12,0,950.0,99.0,3.1,24.0,1010.0,901.78,667.08
2017,7,6,12,15,950.0,99.0,3.1,24.0,1010.5,929.26,685.09
2017,7,6,12,30,950.0,99.0,3.1,24.0,1011.0,954.19,701.42
2017,7,6,12,45,949.5,98.0,3.15,24.5,1004.5,975.03,714.06
2017,7,6,13,0,949.0,97.0,3.2,25.0,998.0,993.03,724.89
2017,7,6,13,15,947.0,96.5,3.2,25.0,984.0,1007.16,734.31
2017,7,6,13,30,945.0,96.0,3.2,25.0,970.0,1018.25,741.89
2017,7,6,13,45,941.5,94.5,3.25,25.0,949.5,1023.74,746.37
2017,7,6,14,0,938.0,93.0,3.3,25.0,929.0,1026.07,748.96
2017,7,6,14,15,933.0,92.0,3.35,24.5,902.0,1024.3,750.51
2017,7,6,14,30,928.0,91.0,3.4,24.0,875.0,1019.41,750.17
2017,7,6,14,45,921.0,89.5,3.45,24.0,841.5,1008.93,744.81
2017,7,6,15,0,914.0,88.0,3.5,24.0,808.0,995.46,737.61
2017,7,6,15,15,904.5,86.5,3.55,23.5,769.5,976.69,728.38
2017,7,6,15,30,895.0,85.0,3.6,23.0,731.0,955.21,717.33
2017,7,6,15,45,883.5,83.0,3.65,23.0,688.0,928.72,701.46
2017,7,6,16,0,872.0,81.0,3.7,23.0,645.0,899.89,683.93
2017,7,6,16,15,856.0,78.5,3.75,22.5,598.5,864.3,662.84
2017,7,6,16,30,840.0,76.0,3.8,22.0,552.0,826.97,640.22
2017,7,6,16,45,819.0,73.0,3.9,21.5,502.5,783.34,612.84
2017,7,6,17,0,798.0,70.0,4.0,21.0,453.0,745.56,589.12
2017,7,6,17,15,770.5,67.0,4.0,20.5,402.5,695.02,554.88
2017,7,6,17,30,743.0,64.0,4.0,20.0,352.0,644.46,519.72
2017,7,6,17,45,704.0,60.0,4.05,19.5,302.0,584.85,476.52
2017,7,6,18,0,665.0,56.0,4.1,19.0,252.0,526.69,432.03
2017,7,6,18,15,609.5,50.5,4.05,18.0,204.0,458.27,377.11
2017,7,6,18,30,554.0,45.0,4.0,17.0,156.0,397.63,325.86
2017,7,6,18,45,466.5,37.5,4.0,16.5,113.0,317.97,256.59
2017,7,6,19,0,379.0,30.0,4.0,16.0,70.0,246.06,189.95
2017,7,6,19,15,189.5,15.0,4.0,15.5,35.0,119.21,52.22
2017,7,6,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,5,15,173.5,13.0,3.65,14.5,28.5,10.03,0.0
2017,7,7,5,30,347.0,26.0,3.6,15.0,57.0,20.45,10.86
2017,7,7,5,45,445.5,33.5,3.55,15.5,99.0,25.4,16.39
2017,7,7,6,0,544.0,41.0,3.5,16.0,141.0,32.92,23.37
2017,7,7,6,15,603.5,46.5,3.45,16.5,189.0,36.02,26.31
2017,7,7,6,30,663.0,52.0,3.4,17.0,237.0,39.03,29.02
2017,7,7,6,45,706.5,56.0,3.35,18.0,287.5,40.64,30.3
2017,7,7,7,0,750.0,60.0,3.3,19.0,338.0,42.18,31.46
2017,7,7,7,15,779.0,63.0,3.25,19.5,389.0,43.33,32.29
2017,7,7,7,30,808.0,66.0,3.2,20.0,440.0,93.61,48.0
2017,7,7,7,45,830.5,68.5,3.2,21.0,490.5,138.96,73.95
2017,7,7,8,0,853.0,71.0,3.2,22.0,541.0,186.86,109.03
2017,7,7,8,15,869.0,73.0,3.25,22.5,588.5,235.47,149.1
2017,7,7,8,30,885.0,75.0,3.3,23.0,636.0,285.68,192.25
2017,7,7,8,45,897.5,77.0,3.4,24.0,680.0,336.27,235.8
2017,7,7,9,0,910.0,79.0,3.5,25.0,724.0,387.76,279.45
2017,7,7,9,15,919.5,80.5,3.5,25.0,763.5,438.33,322.57
2017,7,7,9,30,929.0,82.0,3.5,25.0,803.0,489.1,364.84
2017,7,7,9,45,931.0,86.5,3.55,25.5,836.5,538.67,404.45
2017,7,7,10,0,933.0,91.0,3.6,26.0,870.0,587.38,442.2
2017,7,7,10,15,939.0,92.0,3.6,26.0,898.5,634.4,478.51
2017,7,7,10,30,945.0,93.0,3.6,26.0,927.0,680.49,513.28
2017,7,7,10,45,950.5,92.5,3.6,26.5,949.5,723.81,544.29
2017,7,7,11,0,956.0,92.0,3.6,27.0,972.0,765.77,572.15
2017,7,7,11,15,958.5,92.5,3.6,27.0,987.0,804.82,598.3
2017,7,7,11,30,961.0,93.0,3.6,27.0,1002.0,841.95,622.98
2017,7,7,11,45,964.0,92.0,3.65,27.0,1010.5,876.06,645.73
2017,7,7,12,0,967.0,91.0,3.7,27.0,1019.0,907.97,666.96
2017,7,7,12,15,967.0,91.0,3.7,27.0,1019.5,935.85,685.2
2017,7,7,12,30,967.0,91.0,3.7,27.0,1020.0,961.13,701.73
2017,7,7,12,45,964.0,92.5,3.7,27.0,1013.0,982.39,715.64
2017,7,7,13,0,961.0,94.0,3.7,27.0,1006.0,1000.74,727.73
2017,7,7,13,15,958.5,93.5,3.65,27.0,992.0,1014.57,736.62
2017,7,7,13,30,956.0,93.0,3.6,27.0,978.0,1025.32,743.61
2017,7,7,13,45,953.5,91.0,3.6,27.0,957.0,1031.35,748.04
2017,7,7,14,0,951.0,89.0,3.6,27.0,936.0,1034.18,750.55
2017,7,7,14,15,946.0,88.0,3.55,26.5,909.0,1032.41,751.36
2017,7,7,14,30,941.0,87.0,3.5,26.0,882.0,1027.48,750.27
2017,7,7,14,45,935.0,85.0,3.5,26.0,848.5,1017.33,744.82
2017,7,7,15,0,929.0,83.0,3.5,26.0,815.0,1004.13,737.5
2017,7,7,15,15,920.0,81.5,3.5,25.5,776.5,985.63,728.24
2017,7,7,15,30,911.0,80.0,3.5,25.0,738.0,964.36,717.19
2017,7,7,15,45,900.0,78.0,3.5,25.0,695.0,938.01,701.31
2017,7,7,16,0,889.0,76.0,3.5,25.0,652.0,909.25,683.79
2017,7,7,16,15,874.0,74.0,3.45,24.5,605.0,874.71,663.23
2017,7,7,16,30,859.0,72.0,3.4,24.0,558.0,838.34,641.18
2017,7,7,16,45,839.5,69.0,3.4,24.0,508.5,795.37,613.18
2017,7,7,17,0,820.0,66.0,3.4,24.0,459.0,751.3,583.99
2017,7,7,17,15,793.0,63.0,3.35,23.5,408.5,707.14,555.03
2017,7,7,17,30,766.0,60.0,3.3,23.0,358.0,656.17,520.23
2017,7,7,17,45,729.0,56.0,3.25,22.5,307.0,597.12,478.22
2017,7,7,18,0,692.0,52.0,3.2,22.0,256.0,539.38,435.14
2017,7,7,18,15,637.5,47.0,3.15,21.0,207.5,471.17,381.55
2017,7,7,18,30,583.0,42.0,3.1,20.0,159.0,406.4,328.11
2017,7,7,18,45,497.5,35.0,3.1,19.5,115.5,326.66,259.89
2017,7,7,19,0,412.0,28.0,3.1,19.0,72.0,259.39,197.35
2017,7,7,19,15,206.0,14.0,3.1,18.5,36.0,124.51,51.7
2017,7,7,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,5,15,181.0,12.5,3.65,15.5,28.5,9.63,0.0
2017,7,8,5,30,362.0,25.0,3.6,16.0,57.0,19.61,10.0
2017,7,8,5,45,454.5,32.5,3.55,17.0,98.0,24.6,15.56
2017,7,8,6,0,547.0,40.0,3.5,18.0,139.0,32.06,22.39
2017,7,8,6,15,605.5,45.5,3.45,18.5,186.5,35.2,25.35
2017,7,8,6,30,664.0,51.0,3.4,19.0,234.0,38.24,28.07
2017,7,8,6,45,702.0,55.5,3.35,19.5,284.0,40.27,29.79
2017,7,8,7,0,740.0,60.0,3.3,20.0,334.0,42.21,31.34
2017,7,8,7,15,768.5,63.0,3.25,20.5,384.0,42.86,31.74
2017,7,8,7,30,797.0,66.0,3.2,21.0,434.0,84.33,41.03
2017,7,8,7,45,816.5,69.5,3.15,21.5,483.0,136.89,72.88
2017,7,8,8,0,836.0,73.0,3.1,22.0,532.0,184.42,107.77
2017,7,8,8,15,852.0,75.0,3.15,22.5,579.0,232.22,147.05
2017,7,8,8,30,868.0,77.0,3.2,23.0,626.0,281.62,189.44
2017,7,8,8,45,879.0,80.0,3.25,23.5,669.0,331.75,232.99
2017,7,8,9,0,890.0,83.0,3.3,24.0,712.0,382.66,276.7
2017,7,8,9,15,900.0,84.5,3.3,24.0,751.5,432.53,319.31
2017,7,8,9,30,910.0,86.0,3.3,24.0,791.0,482.65,361.16
2017,7,8,9,45,898.5,98.0,3.35,24.5,820.0,530.97,399.86
2017,7,8,10,0,887.0,110.0,3.4,25.0,849.0,577.24,435.77
2017,7,8,10,15,893.5,111.5,3.4,25.0,877.5,623.12,471.26
2017,7,8,10,30,900.0,113.0,3.4,25.0,906.0,668.2,505.33
2017,7,8,10,45,905.5,113.5,3.45,25.0,928.5,710.77,537.08
2017,7,8,11,0,911.0,114.0,3.5,25.0,951.0,752.08,566.82
2017,7,8,11,15,914.0,114.5,3.55,25.0,966.0,790.1,592.75
2017,7,8,11,30,917.0,115.0,3.6,25.0,981.0,826.34,617.34
2017,7,8,11,45,920.5,114.0,3.65,25.0,990.0,859.75,639.89
2017,7,8,12,0,924.0,113.0,3.7,25.0,999.0,891.12,661.01
2017,7,8,12,15,924.0,113.5,3.7,25.0,1000.0,918.64,679.24
2017,7,8,12,30,924.0,114.0,3.7,25.0,1001.0,943.72,695.84
2017,7,8,12,45,929.0,109.5,3.75,25.0,996.0,966.02,710.93
2017,7,8,13,0,934.0,105.0,3.8,25.0,991.0,985.65,724.33
2017,7,8,13,15,931.5,104.5,3.8,24.5,977.5,999.29,734.99
2017,7,8,13,30,929.0,104.0,3.8,24.0,964.0,1009.93,743.83
2017,7,8,13,45,928.0,102.0,3.85,24.0,944.0,1017.42,749.64
2017,7,8,14,0,927.0,100.0,3.9,24.0,924.0,1021.81,753.55
2017,7,8,14,15,921.5,98.5,3.9,24.0,897.0,1019.17,752.63
2017,7,8,14,30,916.0,97.0,3.9,24.0,870.0,1013.42,749.84
2017,7,8,14,45,911.0,94.5,3.9,24.0,837.5,1004.01,744.75
2017,7,8,15,0,906.0,92.0,3.9,24.0,805.0,991.57,737.79
2017,7,8,15,15,897.0,90.5,3.9,23.5,767.0,973.49,728.56
2017,7,8,15,30,888.0,89.0,3.9,23.0,729.0,952.7,717.55
2017,7,8,15,45,877.5,86.0,3.9,23.0,687.0,926.19,701.25
2017,7,8,16,0,867.0,83.0,3.9,23.0,645.0,897.29,683.28
2017,7,8,16,15,852.0,81.0,3.85,22.5,598.5,863.37,662.76
2017,7,8,16,30,837.0,79.0,3.8,22.0,552.0,827.69,640.77
2017,7,8,16,45,818.5,75.5,3.8,21.5,503.5,792.73,619.22
2017,7,8,17,0,800.0,72.0,3.8,21.0,455.0,749.39,591.13
2017,7,8,17,15,773.0,68.5,3.75,20.5,404.5,698.54,556.66
2017,7,8,17,30,746.0,65.0,3.7,20.0,354.0,647.62,521.23
2017,7,8,17,45,708.0,61.0,3.7,19.5,304.0,588.59,478.55
2017,7,8,18,0,670.0,57.0,3.7,19.0,254.0,530.91,434.46
2017,7,8,18,15,614.0,51.5,3.65,18.0,205.5,461.93,379.29
2017,7,8,18,30,558.0,46.0,3.6,17.0,157.0,401.02,327.94
2017,7,8,18,45,466.0,38.5,3.6,16.5,113.5,318.81,256.74
2017,7,8,19,0,374.0,31.0,3.6,16.0,70.0,244.68,188.16
2017,7,8,19,15,187.0,15.5,3.55,15.5,35.0,118.49,47.17
2017,7,8,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,9,5,15,150.5,14.5,3.2,12.5,27.5,11.49,0.0
2017,7,9,5,30,301.0,29.0,3.2,13.0,55.0,23.45,13.1
2017,7,9,5,45,407.5,38.0,3.2,13.5,97.0,29.59,20.14
2017,7,9,6,0,514.0,47.0,3.2,14.0,139.0,35.44,25.79
2017,7,9,6,15,579.5,53.5,3.2,14.5,188.0,38.82,29.02
2017,7,9,6,30,645.0,60.0,3.2,15.0,237.0,42.05,31.95
2017,7,9,6,45,691.5,64.5,3.2,16.0,289.0,47.87,36.98
2017,7,9,7,0,738.0,69.0,3.2,17.0,341.0,49.5,38.19
2017,7,9,7,15,769.0,73.0,3.15,17.5,393.0,50.6,38.95
2017,7,9,7,30,800.0,77.0,3.1,18.0,445.0,91.47,47.95
2017,7,9,7,45,826.0,79.0,3.1,18.5,496.5,136.39,73.13
2017,7,9,8,0,852.0,81.0,3.1,19.0,548.0,191.49,114.03
2017,7,9,8,15,869.0,83.5,3.1,19.5,596.5,240.8,154.73
2017,7,9,8,30,886.0,86.0,3.1,20.0,645.0,291.82,198.74
2017,7,9,8,45,900.0,88.0,3.1,21.0,690.0,343.08,243.02
2017,7,9,9,0,914.0,90.0,3.1,22.0,735.0,395.38,287.51
2017,7,9,9,15,923.5,91.5,3.1,22.0,775.5,446.32,331.22
2017,7,9,9,30,933.0,93.0,3.1,22.0,816.0,497.46,374.06
2017,7,9,9,45,934.5,98.0,3.15,22.5,849.0,547.55,414.32
2017,7,9,10,0,936.0,103.0,3.2,23.0,882.0,596.73,452.66
2017,7,9,10,15,941.5,104.0,3.25,23.5,911.0,643.79,488.4
2017,7,9,10,30,947.0,105.0,3.3,24.0,940.0,689.87,522.45
2017,7,9,10,45,951.0,106.0,3.35,24.5,962.0,733.79,554.09
2017,7,9,11,0,955.0,107.0,3.4,25.0,984.0,776.25,583.06
2017,7,9,11,15,957.0,108.0,3.4,25.0,999.5,815.58,609.45
2017,7,9,11,30,959.0,109.0,3.4,25.0,1015.0,852.99,634.34
2017,7,9,11,45,960.0,109.0,3.45,25.0,1022.5,886.61,656.82
2017,7,9,12,0,961.0,109.0,3.5,25.0,1030.0,917.96,677.74
2017,7,9,12,15,961.0,109.0,3.55,25.0,1030.5,946.03,696.45
2017,7,9,12,30,961.0,109.0,3.6,25.0,1031.0,971.52,713.49
2017,7,9,12,45,962.0,107.0,3.65,25.0,1024.5,993.31,728.14
2017,7,9,13,0,963.0,105.0,3.7,25.0,1018.0,1012.26,741.01
2017,7,9,13,15,960.5,104.5,3.75,24.5,1004.0,1026.4,752.31
2017,7,9,13,30,958.0,104.0,3.8,24.0,990.0,1037.44,761.76
2017,7,9,13,45,955.5,102.0,3.85,24.0,969.0,1043.78,766.81
2017,7,9,14,0,953.0,100.0,3.9,24.0,948.0,1046.89,769.9
2017,7,9,14,15,947.0,99.0,3.95,24.0,920.0,1044.4,769.47
2017,7,9,14,30,941.0,98.0,4.0,24.0,892.0,1038.74,767.1
2017,7,9,14,45,935.0,95.5,4.05,24.0,858.5,1028.3,761.71
2017,7,9,15,0,929.0,93.0,4.1,24.0,825.0,1014.76,754.4
2017,7,9,15,15,919.5,91.5,4.1,23.5,785.5,996.0,744.81
2017,7,9,15,30,910.0,90.0,4.1,23.0,746.0,974.47,733.4
2017,7,9,15,45,899.0,87.0,4.2,23.0,702.0,947.16,717.18
2017,7,9,16,0,888.0,84.0,4.3,23.0,658.0,917.41,699.2
2017,7,9,16,15,872.0,81.5,4.35,22.5,610.5,881.55,677.85
2017,7,9,16,30,856.0,79.0,4.4,22.0,563.0,843.9,654.87
2017,7,9,16,45,837.0,75.5,4.45,21.5,513.0,800.96,627.88
2017,7,9,17,0,818.0,72.0,4.5,21.0,463.0,763.68,604.47
2017,7,9,17,15,790.0,68.5,4.45,20.5,411.5,711.47,568.76
2017,7,9,17,30,762.0,65.0,4.4,20.0,360.0,659.21,532.14
2017,7,9,17,45,724.5,60.5,4.4,19.5,308.5,599.3,488.62
2017,7,9,18,0,687.0,56.0,4.4,19.0,257.0,540.69,443.72
2017,7,9,18,15,629.0,50.5,4.3,18.0,208.0,469.81,386.62
2017,7,9,18,30,571.0,45.0,4.2,17.0,159.0,406.99,333.38
2017,7,9,18,45,479.5,37.5,4.15,16.5,115.0,324.52,261.61
2017,7,9,19,0,388.0,30.0,4.1,16.0,71.0,250.15,192.26
2017,7,9,19,15,194.0,15.0,4.05,15.5,35.5,120.47,44.99
2017,7,9,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,10,5,15,159.5,13.0,3.8,12.5,26.5,12.39,0.0
2017,7,10,5,30,319.0,26.0,3.8,13.0,53.0,20.67,10.7
2017,7,10,5,45,422.5,33.5,3.85,13.5,94.0,25.59,16.64
2017,7,10,6,0,526.0,41.0,3.9,14.0,135.0,30.32,21.24
2017,7,10,6,15,587.5,47.0,3.85,14.5,182.5,36.66,27.09
2017,7,10,6,30,649.0,53.0,3.8,15.0,230.0,40.07,30.18
2017,7,10,6,45,691.5,57.0,3.8,16.0,280.0,41.6,31.42
2017,7,10,7,0,734.0,61.0,3.8,17.0,330.0,43.1,32.54
2017,7,10,7,15,763.0,64.5,3.75,17.5,380.5,44.09,33.24
2017,7,10,7,30,792.0,68.0,3.7,18.0,431.0,82.69,41.5
2017,7,10,7,45,813.0,71.0,3.7,19.0,480.5,134.77,72.47
2017,7,10,8,0,834.0,74.0,3.7,20.0,530.0,182.0,106.83
2017,7,10,8,15,850.5,76.0,3.7,20.5,577.0,229.84,146.29
2017,7,10,8,30,867.0,78.0,3.7,21.0,624.0,279.34,189.05
2017,7,10,8,45,878.5,80.5,3.7,21.5,667.5,329.24,232.82
2017,7,10,9,0,890.0,83.0,3.7,22.0,711.0,379.95,276.83
2017,7,10,9,15,899.5,84.5,3.7,22.5,750.0,429.68,319.26
2017,7,10,9,30,909.0,86.0,3.7,23.0,789.0,479.63,360.73
2017,7,10,9,45,902.5,95.0,3.75,23.5,819.5,527.99,399.86
2017,7,10,10,0,896.0,104.0,3.8,24.0,850.0,574.76,436.56
2017,7,10,10,15,902.5,105.5,3.8,24.0,878.5,621.09,472.75
2017,7,10,10,30,909.0,107.0,3.8,24.0,907.0,666.59,507.5
2017,7,10,10,45,913.5,108.0,3.85,24.5,929.0,709.34,538.64
2017,7,10,11,0,918.0,109.0,3.9,25.0,951.0,750.73,567.48
2017,7,10,11,15,921.0,109.5,3.95,25.0,966.0,789.05,593.76
2017,7,10,11,30,924.0,110.0,4.0,25.0,981.0,825.59,618.68
2017,7,10,11,45,925.0,110.5,4.05,25.0,989.0,858.58,641.07
2017,7,10,12,0,926.0,111.0,4.1,25.0,997.0,889.39,661.92
2017,7,10,12,15,926.0,111.0,4.1,24.5,998.0,916.57,681.39
2017,7,10,12,30,926.0,111.0,4.1,24.0,999.0,941.28,699.26
2017,7,10,12,45,927.5,109.0,4.15,24.0,993.5,962.84,713.99
2017,7,10,13,0,929.0,107.0,4.2,24.0,988.0,981.68,726.99
2017,7,10,13,15,927.0,106.5,4.25,24.0,974.5,995.84,736.96
2017,7,10,13,30,925.0,106.0,4.3,24.0,961.0,1007.01,745.08
2017,7,10,13,45,920.5,105.5,4.35,24.0,940.5,1012.72,749.69
2017,7,10,14,0,916.0,105.0,4.4,24.0,920.0,1015.33,752.42
2017,7,10,14,15,910.0,104.0,4.4,23.5,892.5,1012.86,753.08
2017,7,10,14,30,904.0,103.0,4.4,23.0,865.0,1007.32,751.84
2017,7,10,14,45,895.5,102.0,4.45,23.0,832.0,996.33,745.89
2017,7,10,15,0,887.0,101.0,4.5,23.0,799.0,982.45,738.14
2017,7,10,15,15,876.5,99.5,4.5,22.5,760.5,963.3,728.06
2017,7,10,15,30,866.0,98.0,4.5,22.0,722.0,941.54,716.21
2017,7,10,15,45,852.5,96.0,4.5,21.5,678.5,913.94,700.27
2017,7,10,16,0,839.0,94.0,4.5,21.0,635.0,884.16,682.69
2017,7,10,16,15,821.5,91.0,4.45,20.5,588.5,855.24,665.22
2017,7,10,16,30,804.0,88.0,4.4,20.0,542.0,816.95,640.8
2017,7,10,16,45,780.5,85.0,4.4,20.0,493.0,772.2,610.46
2017,7,10,17,0,757.0,82.0,4.4,20.0,444.0,726.63,579.04
2017,7,10,17,15,727.0,78.0,4.35,19.5,393.5,674.26,542.72
2017,7,10,17,30,697.0,74.0,4.3,19.0,343.0,622.06,505.58
2017,7,10,17,45,653.0,69.5,4.3,18.5,293.0,563.9,462.71
2017,7,10,18,0,609.0,65.0,4.3,18.0,243.0,504.17,415.58
2017,7,10,18,15,548.0,58.0,4.2,17.0,195.5,433.12,357.92
2017,7,10,18,30,487.0,51.0,4.1,16.0,148.0,366.26,301.32
2017,7,10,18,45,393.5,42.0,4.05,15.5,106.0,284.46,230.05
2017,7,10,19,0,300.0,33.0,4.0,15.0,64.0,210.87,162.02
2017,7,10,19,15,150.0,16.5,3.9,14.5,32.0,103.27,34.92
2017,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,5,15,108.0,15.0,3.4,12.5,23.5,14.3,0.0
2017,7,11,5,30,216.0,30.0,3.4,13.0,47.0,23.56,12.76
2017,7,11,5,45,322.5,40.0,3.4,13.5,86.5,31.58,21.8
2017,7,11,6,0,429.0,50.0,3.4,14.0,126.0,38.21,28.19
2017,7,11,6,15,496.5,58.0,3.35,14.5,172.5,42.68,32.44
2017,7,11,6,30,564.0,66.0,3.3,15.0,219.0,46.94,36.3
2017,7,11,6,45,614.0,70.5,3.3,15.5,268.5,48.11,37.27
2017,7,11,7,0,664.0,75.0,3.3,16.0,318.0,49.25,38.13
2017,7,11,7,15,696.5,79.5,3.25,16.5,368.0,50.26,38.82
2017,7,11,7,30,729.0,84.0,3.2,17.0,418.0,90.75,50.71
2017,7,11,7,45,756.5,86.5,3.15,17.5,467.5,132.63,73.61
2017,7,11,8,0,784.0,89.0,3.1,18.0,517.0,177.71,106.25
2017,7,11,8,15,802.0,92.0,3.05,18.5,563.5,224.36,144.66
2017,7,11,8,30,820.0,95.0,3.0,19.0,610.0,272.95,186.54
2017,7,11,8,45,836.5,96.0,2.95,19.5,654.0,327.7,233.75
2017,7,11,9,0,853.0,97.0,2.9,20.0,698.0,377.04,276.36
2017,7,11,9,15,863.5,99.0,2.9,20.0,737.0,425.92,318.58
2017,7,11,9,30,874.0,101.0,2.9,20.0,776.0,475.15,360.12
2017,7,11,9,45,883.0,102.0,2.9,20.5,810.0,522.96,398.84
2017,7,11,10,0,892.0,103.0,2.9,21.0,844.0,570.57,436.25
2017,7,11,10,15,898.0,104.0,2.9,21.0,872.5,616.03,471.89
2017,7,11,10,30,904.0,105.0,2.9,21.0,901.0,660.64,506.04
2017,7,11,10,45,909.0,106.0,2.95,21.5,922.5,703.54,537.39
2017,7,11,11,0,914.0,107.0,3.0,22.0,944.0,745.14,566.44
2017,7,11,11,15,916.5,107.5,3.0,22.0,959.5,782.96,592.15
2017,7,11,11,30,919.0,108.0,3.0,22.0,975.0,818.98,616.44
2017,7,11,11,45,920.0,108.5,3.05,22.0,983.0,851.83,638.72
2017,7,11,12,0,921.0,109.0,3.1,22.0,991.0,882.52,659.49
2017,7,11,12,15,921.5,109.5,3.1,22.0,991.5,910.48,678.07
2017,7,11,12,30,922.0,110.0,3.1,22.0,992.0,936.02,695.01
2017,7,11,12,45,923.5,107.5,3.15,22.0,986.5,957.03,709.32
2017,7,11,13,0,925.0,105.0,3.2,22.0,981.0,975.32,721.92
2017,7,11,13,15,922.0,104.5,3.25,22.0,967.0,988.46,731.22
2017,7,11,13,30,919.0,104.0,3.3,22.0,953.0,998.61,738.69
2017,7,11,13,45,916.0,102.5,3.35,22.0,933.0,1004.69,743.61
2017,7,11,14,0,913.0,101.0,3.4,22.0,913.0,1007.68,746.64
2017,7,11,14,15,907.0,100.0,3.45,21.5,886.0,1005.16,747.62
2017,7,11,14,30,901.0,99.0,3.5,21.0,859.0,999.59,746.72
2017,7,11,14,45,894.5,97.0,3.55,21.0,826.0,989.43,741.43
2017,7,11,15,0,888.0,95.0,3.6,21.0,793.0,976.33,734.29
2017,7,11,15,15,878.5,93.5,3.6,20.5,755.0,958.06,724.79
2017,7,11,15,30,869.0,92.0,3.6,20.0,717.0,937.15,713.52
2017,7,11,15,45,857.5,89.0,3.65,20.0,674.5,910.13,696.96
2017,7,11,16,0,846.0,86.0,3.7,20.0,632.0,880.8,678.74
2017,7,11,16,15,829.5,83.5,3.7,19.5,586.0,845.5,657.16
2017,7,11,16,30,813.0,81.0,3.7,19.0,540.0,815.82,639.36
2017,7,11,16,45,791.5,78.0,3.7,18.5,491.0,772.49,611.29
2017,7,11,17,0,770.0,75.0,3.7,18.0,442.0,728.21,582.03
2017,7,11,17,15,741.0,71.5,3.7,17.5,392.0,676.83,546.69
2017,7,11,17,30,712.0,68.0,3.7,17.0,342.0,625.57,510.46
2017,7,11,17,45,668.0,64.0,3.75,16.5,292.0,563.6,464.75
2017,7,11,18,0,624.0,60.0,3.8,16.0,242.0,507.32,420.51
2017,7,11,18,15,564.0,54.0,3.7,15.5,195.0,437.63,363.02
2017,7,11,18,30,504.0,48.0,3.6,15.0,148.0,372.08,306.72
2017,7,11,18,45,403.0,40.0,3.55,14.5,105.5,286.93,232.54
2017,7,11,19,0,302.0,32.0,3.5,14.0,63.0,210.66,161.95
2017,7,11,19,15,151.0,16.0,3.45,13.5,31.5,102.65,31.18
2017,7,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,5,15,112.0,14.5,1.95,11.5,23.5,13.82,0.0
2017,7,12,5,30,224.0,29.0,1.9,12.0,47.0,22.78,11.99
2017,7,12,5,45,335.5,38.5,1.85,12.5,86.5,30.28,20.76
2017,7,12,6,0,447.0,48.0,1.8,13.0,126.0,36.53,26.83
2017,7,12,6,15,515.0,55.5,1.75,13.5,173.0,40.66,30.78
2017,7,12,6,30,583.0,63.0,1.7,14.0,220.0,44.59,34.38
2017,7,12,6,45,634.5,67.0,1.65,14.5,270.5,45.51,35.14
2017,7,12,7,0,686.0,71.0,1.6,15.0,321.0,46.43,35.82
2017,7,12,7,15,718.5,75.5,1.55,15.5,371.5,52.63,41.1
2017,7,12,7,30,751.0,80.0,1.5,16.0,422.0,87.12,47.9
2017,7,12,7,45,778.0,82.5,1.5,17.0,472.5,130.05,70.85
2017,7,12,8,0,805.0,85.0,1.5,18.0,523.0,176.13,103.71
2017,7,12,8,15,823.5,87.5,1.5,18.5,570.0,223.54,142.36
2017,7,12,8,30,842.0,90.0,1.5,19.0,617.0,279.72,189.78
2017,7,12,8,45,858.0,91.0,1.5,19.5,662.0,328.68,232.05
2017,7,12,9,0,874.0,92.0,1.5,20.0,707.0,378.89,274.89
2017,7,12,9,15,884.5,94.0,1.5,20.0,746.5,428.79,317.28
2017,7,12,9,30,895.0,96.0,1.5,20.0,786.0,479.03,358.86
2017,7,12,9,45,897.0,101.0,1.5,20.5,819.0,527.73,397.41
2017,7,12,10,0,899.0,106.0,1.5,21.0,852.0,575.61,434.05
2017,7,12,10,15,905.5,107.0,1.55,21.0,880.5,621.76,469.53
2017,7,12,10,30,912.0,108.0,1.6,21.0,909.0,667.07,503.59
2017,7,12,10,45,917.0,109.0,1.65,21.5,931.5,710.38,534.47
2017,7,12,11,0,922.0,110.0,1.7,22.0,954.0,752.38,563.19
2017,7,12,11,15,925.0,110.5,1.75,22.0,969.5,790.96,589.0
2017,7,12,11,30,928.0,111.0,1.8,22.0,985.0,827.75,613.48
2017,7,12,11,45,929.5,111.0,1.85,22.5,993.0,860.94,634.24
2017,7,12,12,0,931.0,111.0,1.9,23.0,1001.0,891.95,653.44
2017,7,12,12,15,931.5,111.0,1.95,23.0,1002.0,919.8,671.79
2017,7,12,12,30,932.0,111.0,2.0,23.0,1003.0,945.18,688.56
2017,7,12,12,45,929.0,112.0,2.05,23.0,996.0,965.72,702.27
2017,7,12,13,0,926.0,113.0,2.1,23.0,989.0,983.44,714.27
2017,7,12,13,15,923.5,112.5,2.15,23.0,975.5,997.25,723.89
2017,7,12,13,30,921.0,112.0,2.2,23.0,962.0,1008.07,731.73
2017,7,12,13,45,917.0,110.5,2.25,23.0,941.0,1013.37,736.17
2017,7,12,14,0,913.0,109.0,2.3,23.0,920.0,1015.56,738.8
2017,7,12,14,15,907.5,108.0,2.3,22.5,893.0,1013.7,739.86
2017,7,12,14,30,902.0,107.0,2.3,22.0,866.0,1008.77,739.11
2017,7,12,14,45,894.5,105.0,2.35,22.0,832.5,997.79,733.68
2017,7,12,15,0,887.0,103.0,2.4,22.0,799.0,983.87,726.47
2017,7,12,15,15,876.5,101.0,2.45,21.5,760.5,964.24,716.93
2017,7,12,15,30,866.0,99.0,2.5,21.0,722.0,941.96,705.64
2017,7,12,15,45,853.0,96.5,2.55,21.0,679.0,914.3,689.31
2017,7,12,16,0,840.0,94.0,2.6,21.0,636.0,884.41,671.38
2017,7,12,16,15,823.0,91.5,2.6,20.5,589.0,856.54,655.57
2017,7,12,16,30,806.0,89.0,2.6,20.0,542.0,819.27,632.95
2017,7,12,16,45,784.5,85.0,2.65,20.0,493.0,774.94,604.12
2017,7,12,17,0,763.0,81.0,2.7,20.0,444.0,729.65,574.07
2017,7,12,17,15,732.5,77.0,2.7,19.5,393.5,676.71,538.46
2017,7,12,17,30,702.0,73.0,2.7,19.0,343.0,623.96,501.94
2017,7,12,17,45,661.5,68.0,2.75,18.5,293.0,567.35,461.34
2017,7,12,18,0,621.0,63.0,2.8,18.0,243.0,508.98,416.22
2017,7,12,18,15,560.0,56.5,2.75,17.5,195.0,438.13,358.89
2017,7,12,18,30,499.0,50.0,2.7,17.0,147.0,371.45,302.62
2017,7,12,18,45,407.5,40.5,2.7,16.5,105.0,289.7,232.22
2017,7,12,19,0,316.0,31.0,2.7,16.0,63.0,216.17,164.24
2017,7,12,19,15,158.0,15.5,2.7,15.5,31.5,104.58,27.06
2017,7,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,5,15,127.0,13.0,2.4,12.5,23.0,12.39,0.0
2017,7,13,5,30,254.0,26.0,2.4,13.0,46.0,20.91,10.2
2017,7,13,5,45,361.0,35.5,2.45,13.5,86.0,27.61,18.3
2017,7,13,6,0,468.0,45.0,2.5,14.0,126.0,33.97,24.43
2017,7,13,6,15,534.5,52.0,2.45,14.5,173.0,37.8,28.1
2017,7,13,6,30,601.0,59.0,2.4,15.0,220.0,41.46,31.43
2017,7,13,6,45,648.0,64.0,2.4,15.5,270.0,43.32,33.03
2017,7,13,7,0,695.0,69.0,2.4,16.0,320.0,49.68,38.53
2017,7,13,7,15,727.0,73.0,2.4,16.5,370.5,50.75,39.27
2017,7,13,7,30,759.0,77.0,2.4,17.0,421.0,83.61,45.26
2017,7,13,7,45,784.5,79.5,2.4,17.5,471.5,126.8,68.12
2017,7,13,8,0,810.0,82.0,2.4,18.0,522.0,172.98,101.19
2017,7,13,8,15,828.0,85.0,2.4,18.0,569.5,220.94,140.72
2017,7,13,8,30,846.0,88.0,2.4,18.0,617.0,277.64,189.37
2017,7,13,8,45,861.5,89.5,2.45,18.5,661.5,327.06,232.65
2017,7,13,9,0,877.0,91.0,2.5,19.0,706.0,377.68,276.59
2017,7,13,9,15,887.5,92.5,2.5,19.5,746.0,427.36,319.0
2017,7,13,9,30,898.0,94.0,2.5,20.0,786.0,477.35,360.5
2017,7,13,9,45,907.0,95.5,2.55,20.5,820.5,526.74,400.46
2017,7,13,10,0,916.0,97.0,2.6,21.0,855.0,575.91,439.07
2017,7,13,10,15,922.0,98.0,2.65,21.0,884.0,622.5,475.62
2017,7,13,10,30,928.0,99.0,2.7,21.0,913.0,668.19,510.66
2017,7,13,10,45,933.0,99.5,2.75,21.0,935.5,711.69,543.4
2017,7,13,11,0,938.0,100.0,2.8,21.0,958.0,753.84,573.72
2017,7,13,11,15,941.0,100.5,2.85,21.0,973.5,792.98,600.55
2017,7,13,11,30,944.0,101.0,2.9,21.0,989.0,830.28,625.97
2017,7,13,11,45,946.0,101.0,3.0,21.5,997.5,864.33,648.13
2017,7,13,12,0,948.0,101.0,3.1,22.0,1006.0,896.19,668.69
2017,7,13,12,15,948.5,101.0,3.15,22.0,1007.0,924.41,687.72
2017,7,13,12,30,949.0,101.0,3.2,22.0,1008.0,950.11,705.07
2017,7,13,12,45,945.0,102.5,3.3,22.0,1000.5,970.48,719.3
2017,7,13,13,0,941.0,104.0,3.4,22.0,993.0,987.96,731.72
2017,7,13,13,15,938.5,103.5,3.45,22.0,979.5,1001.89,741.56
2017,7,13,13,30,936.0,103.0,3.5,22.0,966.0,1012.79,749.51
2017,7,13,13,45,933.0,101.5,3.55,22.0,946.0,1019.08,754.57
2017,7,13,14,0,930.0,100.0,3.6,22.0,926.0,1022.22,757.7
2017,7,13,14,15,925.0,99.0,3.65,21.5,899.0,1020.78,759.42
2017,7,13,14,30,920.0,98.0,3.7,21.0,872.0,1016.22,759.22
2017,7,13,14,45,913.0,96.5,3.75,21.0,838.5,1006.09,753.95
2017,7,13,15,0,906.0,95.0,3.8,21.0,805.0,992.97,746.82
2017,7,13,15,15,896.5,93.0,3.8,21.0,766.5,973.99,735.47
2017,7,13,15,30,887.0,91.0,3.8,21.0,728.0,952.28,722.36
2017,7,13,15,45,875.0,89.0,3.8,21.0,685.0,925.68,705.9
2017,7,13,16,0,863.0,87.0,3.8,21.0,642.0,896.76,687.81
2017,7,13,16,15,846.5,84.5,3.75,20.5,595.0,861.11,665.93
2017,7,13,16,30,830.0,82.0,3.7,20.0,548.0,831.05,647.81
2017,7,13,16,45,808.0,79.0,3.7,20.0,498.5,786.83,618.21
2017,7,13,17,0,786.0,76.0,3.7,20.0,449.0,741.64,587.5
2017,7,13,17,15,757.0,72.0,3.65,19.5,398.0,689.12,551.59
2017,7,13,17,30,728.0,68.0,3.6,19.0,347.0,636.66,514.75
2017,7,13,17,45,686.5,63.5,3.55,18.5,296.5,575.23,469.76
2017,7,13,18,0,645.0,59.0,3.5,18.0,246.0,519.2,426.13
2017,7,13,18,15,585.0,53.0,3.45,17.0,197.5,448.68,369.35
2017,7,13,18,30,525.0,47.0,3.4,16.0,149.0,382.29,313.38
2017,7,13,18,45,429.5,38.5,3.35,15.5,106.5,298.62,240.63
2017,7,13,19,0,334.0,30.0,3.3,15.0,64.0,223.53,170.26
2017,7,13,19,15,167.0,15.0,3.25,14.5,32.0,107.35,22.73
2017,7,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
