Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,5,15,135.0,13.0,2.55,12.5,23.0,12.39,0.0
2017,7,14,5,30,270.0,26.0,2.5,13.0,46.0,21.03,9.97
2017,7,14,5,45,378.5,35.5,2.45,13.5,87.0,27.73,18.37
2017,7,14,6,0,487.0,45.0,2.4,14.0,128.0,34.1,24.53
2017,7,14,6,15,554.0,51.5,2.35,14.5,175.5,37.51,27.83
2017,7,14,6,30,621.0,58.0,2.3,15.0,223.0,40.79,30.83
2017,7,14,6,45,666.5,63.0,2.3,15.5,274.0,42.68,32.47
2017,7,14,7,0,712.0,68.0,2.3,16.0,325.0,48.99,37.93
2017,7,14,7,15,744.0,72.0,2.3,16.5,376.0,50.1,38.71
2017,7,14,7,30,776.0,76.0,2.3,17.0,427.0,81.98,44.2
2017,7,14,7,45,800.0,79.0,2.35,17.5,477.5,126.26,67.33
2017,7,14,8,0,824.0,82.0,2.4,18.0,528.0,173.38,100.93
2017,7,14,8,15,841.5,85.0,2.4,18.0,576.0,229.0,146.47
2017,7,14,8,30,859.0,88.0,2.4,18.0,624.0,279.26,189.98
2017,7,14,8,45,873.5,89.5,2.45,18.5,668.5,329.07,233.66
2017,7,14,9,0,888.0,91.0,2.5,19.0,713.0,379.98,277.91
2017,7,14,9,15,898.0,93.0,2.5,19.5,753.0,430.44,320.98
2017,7,14,9,30,908.0,95.0,2.5,20.0,793.0,481.19,363.08
2017,7,14,9,45,911.0,99.0,2.5,20.5,826.5,530.26,402.68
2017,7,14,10,0,914.0,103.0,2.5,21.0,860.0,578.59,440.44
2017,7,14,10,15,920.0,104.5,2.5,21.0,889.0,625.61,477.01
2017,7,14,10,30,926.0,106.0,2.5,21.0,918.0,671.75,512.03
2017,7,14,10,45,931.5,106.0,2.55,21.5,940.5,715.19,543.56
2017,7,14,11,0,937.0,106.0,2.6,22.0,963.0,757.31,572.83
2017,7,14,11,15,940.0,107.0,2.65,22.0,978.5,796.96,599.81
2017,7,14,11,30,943.0,108.0,2.7,22.0,994.0,834.8,625.38
2017,7,14,11,45,945.0,107.5,2.75,22.0,1002.5,868.49,648.03
2017,7,14,12,0,947.0,107.0,2.8,22.0,1011.0,899.99,669.15
2017,7,14,12,15,947.0,107.0,2.85,22.0,1011.5,927.89,687.85
2017,7,14,12,30,947.0,107.0,2.9,22.0,1012.0,953.24,704.89
2017,7,14,12,45,942.5,108.5,3.0,22.0,1004.0,973.24,718.85
2017,7,14,13,0,938.0,110.0,3.1,22.0,996.0,990.33,731.02
2017,7,14,13,15,935.0,109.5,3.15,22.0,982.0,1003.88,740.57
2017,7,14,13,30,932.0,109.0,3.2,22.0,968.0,1014.39,748.26
2017,7,14,13,45,929.0,107.0,3.25,22.0,947.0,1020.27,753.05
2017,7,14,14,0,926.0,105.0,3.3,22.0,926.0,1022.98,755.93
2017,7,14,14,15,920.0,104.0,3.35,21.5,898.5,1020.66,757.1
2017,7,14,14,30,914.0,103.0,3.4,21.0,871.0,1015.23,756.37
2017,7,14,14,45,907.5,101.0,3.45,21.0,837.5,1005.17,751.23
2017,7,14,15,0,901.0,99.0,3.5,21.0,804.0,992.1,744.2
2017,7,14,15,15,890.5,97.0,3.5,21.0,765.5,972.3,732.36
2017,7,14,15,30,880.0,95.0,3.5,21.0,727.0,949.8,718.78
2017,7,14,15,45,869.0,92.0,3.5,21.0,683.5,923.15,702.38
2017,7,14,16,0,858.0,89.0,3.5,21.0,640.0,894.13,684.31
2017,7,14,16,15,841.5,86.0,3.5,20.5,593.0,858.04,662.47
2017,7,14,16,30,825.0,83.0,3.5,20.0,546.0,827.55,644.35
2017,7,14,16,45,806.0,79.0,3.5,20.0,497.0,784.75,615.84
2017,7,14,17,0,787.0,75.0,3.5,20.0,448.0,740.79,586.1
2017,7,14,17,15,757.5,71.5,3.45,19.5,397.0,688.48,550.41
2017,7,14,17,30,728.0,68.0,3.4,19.0,346.0,636.25,513.83
2017,7,14,17,45,690.5,62.5,3.4,18.5,296.0,576.4,470.28
2017,7,14,18,0,653.0,57.0,3.4,18.0,246.0,517.89,425.08
2017,7,14,18,15,593.5,51.5,3.35,17.5,197.5,451.58,370.81
2017,7,14,18,30,534.0,46.0,3.3,17.0,149.0,385.83,314.82
2017,7,14,18,45,443.0,37.5,3.3,16.5,106.5,304.2,243.97
2017,7,14,19,0,352.0,29.0,3.3,16.0,64.0,230.81,174.56
2017,7,14,19,15,176.0,14.5,3.3,15.5,32.0,110.06,16.72
2017,7,14,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,5,15,135.0,12.0,2.9,13.5,22.0,11.44,0.0
2017,7,15,5,30,270.0,24.0,2.9,14.0,44.0,19.2,8.21
2017,7,15,5,45,378.0,33.0,2.95,14.5,84.0,25.52,16.33
2017,7,15,6,0,486.0,42.0,3.0,15.0,124.0,31.54,22.14
2017,7,15,6,15,552.5,48.5,3.0,15.5,171.0,35.08,25.54
2017,7,15,6,30,619.0,55.0,3.0,16.0,218.0,38.47,28.63
2017,7,15,6,45,666.5,59.0,3.0,17.0,268.5,43.59,33.05
2017,7,15,7,0,714.0,63.0,3.0,18.0,319.0,44.98,34.08
2017,7,15,7,15,745.5,67.0,3.05,18.5,370.0,46.27,35.03
2017,7,15,7,30,777.0,71.0,3.1,19.0,421.0,76.55,40.08
2017,7,15,7,45,802.0,73.5,3.15,20.0,471.5,120.58,62.28
2017,7,15,8,0,827.0,76.0,3.2,21.0,522.0,174.77,100.89
2017,7,15,8,15,844.5,78.5,3.25,21.5,570.0,222.95,139.77
2017,7,15,8,30,862.0,81.0,3.3,22.0,618.0,272.92,182.4
2017,7,15,8,45,876.5,82.5,3.4,23.0,662.5,322.82,225.42
2017,7,15,9,0,891.0,84.0,3.5,24.0,707.0,373.84,268.93
2017,7,15,9,15,901.5,86.0,3.55,24.0,747.0,424.62,312.57
2017,7,15,9,30,912.0,88.0,3.6,24.0,787.0,475.73,355.53
2017,7,15,9,45,917.0,91.0,3.7,24.5,821.5,525.13,395.55
2017,7,15,10,0,922.0,94.0,3.8,25.0,856.0,573.96,433.99
2017,7,15,10,15,928.0,95.0,3.85,25.0,885.0,620.89,470.8
2017,7,15,10,30,934.0,96.0,3.9,25.0,914.0,666.91,506.11
2017,7,15,10,45,940.5,95.5,4.0,25.5,937.0,710.86,538.34
2017,7,15,11,0,947.0,95.0,4.1,26.0,960.0,753.55,568.06
2017,7,15,11,15,950.0,95.5,4.15,26.0,976.0,793.08,595.11
2017,7,15,11,30,953.0,96.0,4.2,26.0,992.0,830.74,620.74
2017,7,15,11,45,956.0,95.5,4.3,26.0,1000.5,865.48,644.46
2017,7,15,12,0,959.0,95.0,4.4,26.0,1009.0,898.04,666.66
2017,7,15,12,15,959.0,95.0,4.45,26.0,1010.0,926.15,685.61
2017,7,15,12,30,959.0,95.0,4.5,26.0,1011.0,951.66,702.85
2017,7,15,12,45,953.0,98.0,4.6,26.0,1003.0,971.89,716.99
2017,7,15,13,0,947.0,101.0,4.7,26.0,995.0,989.15,729.43
2017,7,15,13,15,944.0,100.5,4.75,26.0,981.0,1002.73,739.14
2017,7,15,13,30,941.0,100.0,4.8,26.0,967.0,1013.23,746.94
2017,7,15,13,45,937.0,99.0,4.9,26.0,946.0,1019.13,752.24
2017,7,15,14,0,933.0,98.0,5.0,26.0,925.0,1021.86,755.58
2017,7,15,14,15,927.5,97.0,5.0,25.5,897.5,1019.95,756.69
2017,7,15,14,30,922.0,96.0,5.0,25.0,870.0,1014.92,755.86
2017,7,15,14,45,914.5,94.5,5.05,25.0,836.5,1004.3,750.27
2017,7,15,15,0,907.0,93.0,5.1,25.0,803.0,990.69,742.77
2017,7,15,15,15,897.0,91.5,5.1,24.5,764.0,971.79,732.85
2017,7,15,15,30,887.0,90.0,5.1,24.0,725.0,950.19,721.1
2017,7,15,15,45,874.0,87.5,5.1,24.0,681.5,922.07,703.38
2017,7,15,16,0,861.0,85.0,5.1,24.0,638.0,891.66,684.02
2017,7,15,16,15,743.0,110.0,5.1,23.5,561.5,806.1,626.34
2017,7,15,16,30,625.0,135.0,5.1,23.0,485.0,720.62,567.39
2017,7,15,16,45,346.5,163.5,5.1,23.0,354.5,498.67,397.88
2017,7,15,17,0,68.0,192.0,5.1,23.0,224.0,260.81,206.58
2017,7,15,17,15,64.0,171.0,5.0,22.5,198.5,234.12,186.65
2017,7,15,17,30,60.0,150.0,4.9,22.0,173.0,207.36,165.89
2017,7,15,17,45,354.0,103.5,4.85,21.5,208.0,390.7,320.11
2017,7,15,18,0,648.0,57.0,4.8,21.0,243.0,514.17,421.04
2017,7,15,18,15,588.0,51.0,4.75,20.0,194.5,447.16,366.07
2017,7,15,18,30,528.0,45.0,4.7,19.0,146.0,380.75,309.99
2017,7,15,18,45,436.5,36.5,4.7,18.5,104.0,299.22,239.02
2017,7,15,19,0,345.0,28.0,4.7,18.0,62.0,226.05,169.45
2017,7,15,19,15,172.5,14.0,4.65,17.5,31.0,107.33,8.32
2017,7,15,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,5,15,154.5,11.0,3.95,15.5,22.5,10.48,0.0
2017,7,16,5,30,309.0,22.0,3.9,16.0,45.0,17.42,6.47
2017,7,16,5,45,417.0,30.0,3.85,17.0,85.0,22.95,13.9
2017,7,16,6,0,525.0,38.0,3.8,18.0,125.0,30.8,21.17
2017,7,16,6,15,589.0,43.5,3.75,18.5,172.5,33.97,24.2
2017,7,16,6,30,653.0,49.0,3.7,19.0,220.0,37.06,27.01
2017,7,16,6,45,697.0,53.0,3.65,19.5,270.5,38.74,28.44
2017,7,16,7,0,741.0,57.0,3.6,20.0,321.0,40.36,29.75
2017,7,16,7,15,771.0,60.5,3.55,20.5,372.0,41.48,30.57
2017,7,16,7,30,801.0,64.0,3.5,21.0,423.0,77.81,41.07
2017,7,16,7,45,824.0,66.5,3.5,22.0,473.5,122.85,63.11
2017,7,16,8,0,847.0,69.0,3.5,23.0,524.0,170.5,95.91
2017,7,16,8,15,863.5,71.0,3.5,23.5,571.5,219.05,134.81
2017,7,16,8,30,880.0,73.0,3.5,24.0,619.0,269.27,177.46
2017,7,16,8,45,893.0,74.5,3.5,24.5,664.0,319.59,221.09
2017,7,16,9,0,906.0,76.0,3.5,25.0,709.0,370.86,265.21
2017,7,16,9,15,916.0,77.5,3.5,25.0,749.0,421.74,308.86
2017,7,16,9,30,926.0,79.0,3.5,25.0,789.0,472.89,351.76
2017,7,16,9,45,924.5,85.5,3.55,25.5,821.5,522.75,391.93
2017,7,16,10,0,923.0,92.0,3.6,26.0,854.0,571.45,429.99
2017,7,16,10,15,929.5,93.0,3.65,26.0,883.0,618.75,466.89
2017,7,16,10,30,936.0,94.0,3.7,26.0,912.0,665.18,502.32
2017,7,16,10,45,942.0,94.0,3.75,26.5,935.5,709.35,534.36
2017,7,16,11,0,948.0,94.0,3.8,27.0,959.0,752.22,563.87
2017,7,16,11,15,951.0,94.5,3.85,27.0,974.5,791.83,590.78
2017,7,16,11,30,954.0,95.0,3.9,27.0,990.0,829.57,616.26
2017,7,16,11,45,956.5,94.5,3.95,27.0,998.5,863.98,639.37
2017,7,16,12,0,959.0,94.0,4.0,27.0,1007.0,896.17,660.92
2017,7,16,12,15,959.0,94.0,4.0,27.0,1008.0,924.31,679.48
2017,7,16,12,30,959.0,94.0,4.0,27.0,1009.0,949.84,696.31
2017,7,16,12,45,957.0,94.5,4.0,27.0,1002.5,971.32,710.48
2017,7,16,13,0,955.0,95.0,4.0,27.0,996.0,989.9,722.81
2017,7,16,13,15,952.5,94.5,4.0,27.0,982.0,1004.02,732.3
2017,7,16,13,30,950.0,94.0,4.0,27.0,968.0,1015.04,739.9
2017,7,16,13,45,948.0,91.5,4.05,27.0,947.5,1021.32,744.84
2017,7,16,14,0,946.0,89.0,4.1,27.0,927.0,1024.37,747.84
2017,7,16,14,15,940.5,88.0,4.1,26.5,899.5,1022.38,748.86
2017,7,16,14,30,935.0,87.0,4.1,26.0,872.0,1017.22,747.95
2017,7,16,14,45,929.0,85.0,4.15,26.0,838.5,1007.32,742.88
2017,7,16,15,0,923.0,83.0,4.2,26.0,805.0,994.36,735.91
2017,7,16,15,15,913.5,81.5,4.2,25.5,766.0,975.63,726.31
2017,7,16,15,30,904.0,80.0,4.2,25.0,727.0,954.13,714.89
2017,7,16,15,45,891.5,78.0,4.2,25.0,683.5,926.63,697.98
2017,7,16,16,0,879.0,76.0,4.2,25.0,640.0,896.77,679.43
2017,7,16,16,15,863.5,74.0,4.2,24.5,592.5,862.1,658.72
2017,7,16,16,30,848.0,72.0,4.2,24.0,545.0,825.63,636.48
2017,7,16,16,45,826.5,69.0,4.2,24.0,495.5,781.36,607.08
2017,7,16,17,0,805.0,66.0,4.2,24.0,446.0,736.13,576.54
2017,7,16,17,15,777.0,63.0,4.2,23.5,395.5,691.75,547.09
2017,7,16,17,30,749.0,60.0,4.2,23.0,345.0,640.63,511.72
2017,7,16,17,45,709.0,56.0,4.2,22.5,294.0,580.19,468.03
2017,7,16,18,0,669.0,52.0,4.2,22.0,243.0,521.31,423.06
2017,7,16,18,15,611.5,46.5,4.15,21.0,195.0,451.71,367.41
2017,7,16,18,30,554.0,41.0,4.1,20.0,147.0,385.85,312.2
2017,7,16,18,45,461.0,33.5,4.1,19.5,104.5,307.74,244.22
2017,7,16,19,0,368.0,26.0,4.1,19.0,62.0,234.29,173.93
2017,7,16,19,15,184.0,13.0,4.1,18.5,31.0,110.23,0.0
2017,7,16,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,133.5,11.5,4.15,13.5,21.0,10.96,0.0
2017,7,17,5,30,267.0,23.0,4.1,14.0,42.0,18.44,6.81
2017,7,17,5,45,377.0,32.5,4.1,14.5,82.0,25.26,16.01
2017,7,17,6,0,487.0,42.0,4.1,15.0,122.0,31.73,22.26
2017,7,17,6,15,555.0,48.5,4.1,15.5,169.5,35.26,25.66
2017,7,17,6,30,623.0,55.0,4.1,16.0,217.0,38.64,28.77
2017,7,17,6,45,669.5,59.5,4.1,16.5,267.5,44.19,33.65
2017,7,17,7,0,716.0,64.0,4.1,17.0,318.0,45.96,35.09
2017,7,17,7,15,748.0,68.0,4.1,17.5,369.5,47.21,36.01
2017,7,17,7,30,780.0,72.0,4.1,18.0,421.0,74.12,39.81
2017,7,17,7,45,804.5,75.0,4.1,18.5,471.5,118.63,61.65
2017,7,17,8,0,829.0,78.0,4.1,19.0,522.0,166.04,94.69
2017,7,17,8,15,847.0,80.5,4.1,19.5,570.5,221.7,139.73
2017,7,17,8,30,865.0,83.0,4.1,20.0,619.0,271.98,182.9
2017,7,17,8,45,879.0,85.0,4.2,20.5,664.0,322.38,227.24
2017,7,17,9,0,893.0,87.0,4.3,21.0,709.0,373.85,272.29
2017,7,17,9,15,903.5,89.0,4.3,21.0,749.0,424.84,316.8
2017,7,17,9,30,914.0,91.0,4.3,21.0,789.0,476.16,360.63
2017,7,17,9,45,910.5,98.5,4.35,21.5,821.5,525.43,401.2
2017,7,17,10,0,907.0,106.0,4.4,22.0,854.0,573.38,439.51
2017,7,17,10,15,913.5,107.5,4.4,22.0,883.0,620.55,476.99
2017,7,17,10,30,920.0,109.0,4.4,22.0,912.0,666.89,512.96
2017,7,17,10,45,927.5,108.0,4.45,22.0,935.5,710.72,546.63
2017,7,17,11,0,935.0,107.0,4.5,22.0,959.0,753.38,578.47
2017,7,17,11,15,938.0,108.0,4.45,22.0,974.5,793.13,605.76
2017,7,17,11,30,941.0,109.0,4.4,22.0,990.0,831.06,631.53
2017,7,17,11,45,944.5,107.5,4.4,22.0,999.0,865.16,654.84
2017,7,17,12,0,948.0,106.0,4.4,22.0,1008.0,897.12,676.56
2017,7,17,12,15,948.5,106.0,4.4,22.0,1009.5,925.6,695.84
2017,7,17,12,30,949.0,106.0,4.4,22.0,1011.0,951.55,713.39
2017,7,17,12,45,949.5,105.0,4.4,22.0,1005.0,973.86,728.49
2017,7,17,13,0,950.0,104.0,4.4,22.0,999.0,993.36,741.76
2017,7,17,13,15,948.0,103.5,4.4,22.0,985.5,1008.06,751.89
2017,7,17,13,30,946.0,103.0,4.4,22.0,972.0,1019.69,760.09
2017,7,17,13,45,944.5,100.5,4.4,22.0,952.0,1026.62,765.28
2017,7,17,14,0,943.0,98.0,4.4,22.0,932.0,1030.34,768.47
2017,7,17,14,15,938.0,97.0,4.4,21.5,904.5,1029.0,769.92
2017,7,17,14,30,933.0,96.0,4.4,21.0,877.0,1024.5,769.41
2017,7,17,14,45,927.0,94.0,4.4,21.0,844.0,1014.8,764.05
2017,7,17,15,0,921.0,92.0,4.4,21.0,811.0,1002.01,756.75
2017,7,17,15,15,911.5,90.0,4.4,21.0,772.0,982.89,745.23
2017,7,17,15,30,902.0,88.0,4.4,21.0,733.0,960.99,731.89
2017,7,17,15,45,889.5,86.0,4.4,21.0,689.0,933.66,714.82
2017,7,17,16,0,877.0,84.0,4.4,21.0,645.0,903.98,696.05
2017,7,17,16,15,861.0,81.5,4.35,20.5,598.0,868.44,674.19
2017,7,17,16,30,845.0,79.0,4.3,20.0,551.0,831.12,650.76
2017,7,17,16,45,822.0,76.5,4.3,19.5,500.5,793.48,626.95
2017,7,17,17,0,799.0,74.0,4.3,19.0,450.0,747.69,596.6
2017,7,17,17,15,770.0,70.5,4.2,18.5,398.5,695.37,560.38
2017,7,17,17,30,741.0,67.0,4.1,18.0,347.0,643.08,523.19
2017,7,17,17,45,696.0,63.0,4.1,17.5,295.5,579.37,476.15
2017,7,17,18,0,651.0,59.0,4.1,17.0,244.0,521.45,430.55
2017,7,17,18,15,590.0,52.5,4.05,16.5,195.0,449.52,371.31
2017,7,17,18,30,529.0,46.0,4.0,16.0,146.0,381.83,313.13
2017,7,17,18,45,426.5,38.0,4.0,15.5,103.0,295.23,237.46
2017,7,17,19,0,324.0,30.0,4.0,15.0,60.0,217.77,163.03
2017,7,17,19,15,162.0,15.0,3.95,14.5,30.0,103.26,0.0
2017,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,18,5,15,82.5,13.5,3.75,11.0,19.0,12.87,0.0
2017,7,18,5,30,165.0,27.0,3.8,11.0,38.0,21.33,8.31
2017,7,18,5,45,279.5,39.0,3.85,11.5,76.5,30.27,20.51
2017,7,18,6,0,394.0,51.0,3.9,12.0,115.0,39.99,29.86
2017,7,18,6,15,469.0,60.0,3.95,12.5,162.0,45.25,34.92
2017,7,18,6,30,544.0,69.0,4.0,13.0,209.0,50.25,39.53
2017,7,18,6,45,598.5,74.5,4.05,13.5,260.0,52.02,41.08
2017,7,18,7,0,653.0,80.0,4.1,14.0,311.0,53.74,42.47
2017,7,18,7,15,689.0,85.0,4.05,14.5,362.0,54.91,43.3
2017,7,18,7,30,725.0,90.0,4.0,15.0,413.0,79.05,46.46
2017,7,18,7,45,755.0,93.0,4.0,15.5,464.5,127.11,71.69
2017,7,18,8,0,785.0,96.0,4.0,16.0,516.0,172.73,103.23
2017,7,18,8,15,805.0,99.5,3.95,16.0,564.5,220.29,142.03
2017,7,18,8,30,825.0,103.0,3.9,16.0,613.0,270.02,185.27
2017,7,18,8,45,843.5,104.0,3.9,16.5,658.5,319.31,228.88
2017,7,18,9,0,862.0,105.0,3.9,17.0,704.0,376.28,278.35
2017,7,18,9,15,873.5,107.0,3.9,17.5,744.5,426.34,321.81
2017,7,18,9,30,885.0,109.0,3.9,18.0,785.0,476.84,364.59
2017,7,18,9,45,894.5,110.5,3.9,18.5,820.5,526.21,405.34
2017,7,18,10,0,904.0,112.0,3.9,19.0,856.0,575.42,444.79
2017,7,18,10,15,910.5,113.5,3.9,19.0,885.5,622.56,482.48
2017,7,18,10,30,917.0,115.0,3.9,19.0,915.0,668.87,518.66
2017,7,18,10,45,923.5,115.0,3.95,19.5,938.5,712.89,551.52
2017,7,18,11,0,930.0,115.0,4.0,20.0,962.0,755.69,582.66
2017,7,18,11,15,933.0,116.0,4.0,20.0,977.5,795.38,610.22
2017,7,18,11,30,936.0,117.0,4.0,20.0,993.0,833.26,636.33
2017,7,18,11,45,938.0,117.0,4.05,20.0,1002.0,867.5,659.97
2017,7,18,12,0,940.0,117.0,4.1,20.0,1011.0,899.55,682.05
2017,7,18,12,15,940.5,117.0,4.1,20.0,1012.0,928.01,701.36
2017,7,18,12,30,941.0,117.0,4.1,20.0,1013.0,953.96,718.95
2017,7,18,12,45,944.5,113.5,4.15,20.5,1007.5,976.66,733.24
2017,7,18,13,0,948.0,110.0,4.2,21.0,1002.0,996.58,745.68
2017,7,18,13,15,945.5,109.5,4.25,21.0,988.0,1010.92,755.86
2017,7,18,13,30,943.0,109.0,4.3,21.0,974.0,1022.17,764.12
2017,7,18,13,45,941.0,106.5,4.35,21.0,953.5,1028.72,769.37
2017,7,18,14,0,939.0,104.0,4.4,21.0,933.0,1032.06,772.63
2017,7,18,14,15,933.5,103.0,4.4,20.5,905.5,1030.36,773.83
2017,7,18,14,30,928.0,102.0,4.4,20.0,878.0,1025.48,773.07
2017,7,18,14,45,920.0,100.5,4.45,20.0,844.5,1014.51,767.22
2017,7,18,15,0,912.0,99.0,4.5,20.0,811.0,1000.53,759.54
2017,7,18,15,15,902.5,97.0,4.5,20.0,771.5,981.62,748.12
2017,7,18,15,30,893.0,95.0,4.5,20.0,732.0,959.96,734.89
2017,7,18,15,45,880.5,92.5,4.5,20.0,688.5,932.32,717.51
2017,7,18,16,0,868.0,90.0,4.5,20.0,645.0,902.33,698.46
2017,7,18,16,15,851.0,87.5,4.45,19.5,597.0,866.21,675.92
2017,7,18,16,30,834.0,85.0,4.4,19.0,549.0,835.71,657.21
2017,7,18,16,45,811.5,81.5,4.4,18.5,499.0,790.37,627.66
2017,7,18,17,0,789.0,78.0,4.4,18.0,449.0,744.06,596.84
2017,7,18,17,15,759.0,74.0,4.35,17.5,397.0,690.67,559.63
2017,7,18,17,30,729.0,70.0,4.3,17.0,345.0,637.38,521.49
2017,7,18,17,45,685.5,65.5,4.25,16.5,293.5,574.51,474.58
2017,7,18,18,0,642.0,61.0,4.2,16.0,242.0,517.67,429.22
2017,7,18,18,15,579.0,54.0,4.1,15.5,193.0,444.27,368.36
2017,7,18,18,30,516.0,47.0,4.0,15.0,144.0,375.26,308.78
2017,7,18,18,45,417.0,38.0,3.95,14.5,101.0,289.9,233.78
2017,7,18,19,0,318.0,29.0,3.9,14.0,58.0,213.57,159.4
2017,7,18,19,15,159.0,14.5,3.9,13.5,29.0,100.72,0.0
2017,7,18,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,5,15,125.0,11.0,3.4,11.5,19.5,10.48,0.0
2017,7,19,5,30,250.0,22.0,3.4,12.0,39.0,17.67,5.25
2017,7,19,5,45,363.5,32.0,3.4,12.5,79.0,24.99,15.83
2017,7,19,6,0,477.0,42.0,3.4,13.0,119.0,31.92,22.6
2017,7,19,6,15,547.5,49.0,3.35,13.5,166.5,35.86,26.41
2017,7,19,6,30,618.0,56.0,3.3,14.0,214.0,39.62,29.89
2017,7,19,6,45,666.0,61.0,3.25,15.0,265.5,45.66,35.19
2017,7,19,7,0,714.0,66.0,3.2,16.0,317.0,47.78,36.86
2017,7,19,7,15,747.0,70.5,3.2,16.5,369.0,49.35,38.06
2017,7,19,7,30,780.0,75.0,3.2,17.0,421.0,73.02,40.89
2017,7,19,7,45,805.0,78.0,3.25,18.0,472.0,117.56,61.57
2017,7,19,8,0,830.0,81.0,3.3,19.0,523.0,165.07,93.88
2017,7,19,8,15,848.5,83.5,3.3,19.5,571.5,220.91,138.61
2017,7,19,8,30,867.0,86.0,3.3,20.0,620.0,271.47,181.71
2017,7,19,8,45,881.5,88.0,3.3,20.5,665.5,322.21,226.04
2017,7,19,9,0,896.0,90.0,3.3,21.0,711.0,374.08,271.08
2017,7,19,9,15,906.5,92.0,3.35,21.5,751.5,425.33,315.01
2017,7,19,9,30,917.0,94.0,3.4,22.0,792.0,476.92,358.09
2017,7,19,9,45,924.5,95.5,3.45,22.5,827.5,526.77,398.71
2017,7,19,10,0,932.0,97.0,3.5,23.0,863.0,576.25,437.85
2017,7,19,10,15,938.0,98.0,3.55,23.0,892.0,623.87,475.42
2017,7,19,10,30,944.0,99.0,3.6,23.0,921.0,670.56,511.45
2017,7,19,10,45,949.0,99.5,3.7,23.0,944.0,715.05,545.3
2017,7,19,11,0,954.0,100.0,3.8,23.0,967.0,758.15,577.0
2017,7,19,11,15,956.5,100.5,3.9,23.0,982.5,797.85,604.56
2017,7,19,11,30,959.0,101.0,4.0,23.0,998.0,835.62,630.68
2017,7,19,11,45,960.5,101.0,4.15,23.0,1006.0,870.07,654.64
2017,7,19,12,0,962.0,101.0,4.3,23.0,1014.0,902.24,677.03
2017,7,19,12,15,962.0,101.0,4.35,23.0,1014.5,930.7,696.42
2017,7,19,12,30,962.0,101.0,4.4,23.0,1015.0,956.55,714.05
2017,7,19,12,45,961.0,100.0,4.5,23.0,1008.5,977.78,728.93
2017,7,19,13,0,960.0,99.0,4.6,23.0,1002.0,996.08,742.21
2017,7,19,13,15,957.0,98.5,4.6,23.0,987.5,1009.98,751.79
2017,7,19,13,30,954.0,98.0,4.6,23.0,973.0,1020.74,759.41
2017,7,19,13,45,951.0,96.0,4.65,23.0,952.0,1026.77,764.44
2017,7,19,14,0,948.0,94.0,4.7,23.0,931.0,1029.56,767.47
2017,7,19,14,15,942.0,93.0,4.65,22.5,903.0,1027.24,767.87
2017,7,19,14,30,936.0,92.0,4.6,22.0,875.0,1021.73,766.27
2017,7,19,14,45,929.5,90.0,4.6,22.0,841.0,1011.48,760.56
2017,7,19,15,0,923.0,88.0,4.6,22.0,807.0,998.15,752.89
2017,7,19,15,15,913.0,86.0,4.55,21.5,767.5,978.49,742.05
2017,7,19,15,30,903.0,84.0,4.5,21.0,728.0,956.04,729.35
2017,7,19,15,45,891.5,81.5,4.5,21.0,684.0,928.98,712.44
2017,7,19,16,0,880.0,79.0,4.5,21.0,640.0,899.5,693.81
2017,7,19,16,15,863.5,76.5,4.45,20.5,592.5,863.37,671.33
2017,7,19,16,30,847.0,74.0,4.4,20.0,545.0,825.47,647.34
2017,7,19,16,45,827.0,71.0,4.35,20.0,495.0,782.52,618.1
2017,7,19,17,0,807.0,68.0,4.3,20.0,445.0,745.28,592.77
2017,7,19,17,15,778.0,64.5,4.25,19.5,394.0,692.7,556.52
2017,7,19,17,30,749.0,61.0,4.2,19.0,343.0,640.17,519.37
2017,7,19,17,45,709.5,56.5,4.2,18.5,292.0,579.46,474.71
2017,7,19,18,0,670.0,52.0,4.2,18.0,241.0,520.26,428.55
2017,7,19,18,15,610.0,46.5,4.1,17.5,192.0,449.17,369.91
2017,7,19,18,30,550.0,41.0,4.0,17.0,143.0,382.0,312.05
2017,7,19,18,45,453.0,33.5,3.95,16.5,100.5,302.51,241.91
2017,7,19,19,0,356.0,26.0,3.9,16.0,58.0,227.87,167.64
2017,7,19,19,15,178.0,13.0,3.85,15.5,29.0,106.12,0.0
2017,7,19,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,5,15,134.5,10.5,4.1,12.0,19.0,10.01,0.0
2017,7,20,5,30,269.0,21.0,4.1,12.0,38.0,16.82,4.02
2017,7,20,5,45,383.0,29.5,4.2,12.5,77.5,22.82,13.9
2017,7,20,6,0,497.0,38.0,4.3,13.0,117.0,28.52,19.56
2017,7,20,6,15,565.0,44.0,4.3,13.5,164.0,34.74,25.39
2017,7,20,6,30,633.0,50.0,4.3,14.0,211.0,38.21,28.62
2017,7,20,6,45,678.5,54.5,4.35,15.0,261.5,40.23,30.34
2017,7,20,7,0,724.0,59.0,4.4,16.0,312.0,42.18,31.89
2017,7,20,7,15,755.5,62.5,4.4,16.5,363.0,43.21,32.65
2017,7,20,7,30,787.0,66.0,4.4,17.0,414.0,64.58,34.69
2017,7,20,7,45,810.5,69.0,4.45,17.5,464.5,116.67,61.23
2017,7,20,8,0,834.0,72.0,4.5,18.0,515.0,164.17,93.56
2017,7,20,8,15,851.0,74.5,4.5,18.5,562.5,212.68,132.64
2017,7,20,8,30,868.0,77.0,4.5,19.0,610.0,262.93,175.97
2017,7,20,8,45,881.5,78.5,4.5,19.5,655.0,312.98,220.32
2017,7,20,9,0,895.0,80.0,4.5,20.0,700.0,364.04,265.38
2017,7,20,9,15,905.5,82.0,4.45,20.5,740.5,415.19,309.78
2017,7,20,9,30,916.0,84.0,4.4,21.0,781.0,466.68,353.29
2017,7,20,9,45,926.0,84.0,4.4,21.5,816.5,516.37,394.35
2017,7,20,10,0,936.0,84.0,4.4,22.0,852.0,565.9,434.08
2017,7,20,10,15,942.0,85.0,4.4,22.0,881.0,613.63,472.22
2017,7,20,10,30,948.0,86.0,4.4,22.0,910.0,660.43,508.76
2017,7,20,10,45,952.5,86.5,4.4,22.5,933.0,704.69,541.56
2017,7,20,11,0,957.0,87.0,4.4,23.0,956.0,747.5,571.63
2017,7,20,11,15,960.0,87.5,4.4,23.0,972.0,787.6,599.37
2017,7,20,11,30,963.0,88.0,4.4,23.0,988.0,825.79,625.58
2017,7,20,11,45,964.5,88.5,4.45,23.0,996.5,860.72,649.59
2017,7,20,12,0,966.0,89.0,4.5,23.0,1005.0,893.36,672.06
2017,7,20,12,15,966.5,89.0,4.55,23.0,1006.0,922.25,691.93
2017,7,20,12,30,967.0,89.0,4.6,23.0,1007.0,948.51,710.06
2017,7,20,12,45,961.0,92.0,4.65,23.0,1000.0,969.06,724.37
2017,7,20,13,0,955.0,95.0,4.7,23.0,993.0,986.6,736.75
2017,7,20,13,15,953.0,94.5,4.7,22.5,979.5,1001.32,748.43
2017,7,20,13,30,951.0,94.0,4.7,22.0,966.0,1012.95,758.18
2017,7,20,13,45,950.0,92.0,4.75,22.0,946.0,1020.84,764.48
2017,7,20,14,0,949.0,90.0,4.8,22.0,926.0,1025.52,768.78
2017,7,20,14,15,944.0,89.0,4.8,21.5,898.5,1024.13,770.24
2017,7,20,14,30,939.0,88.0,4.8,21.0,871.0,1019.54,769.69
2017,7,20,14,45,934.0,85.5,4.85,21.0,838.0,1010.13,764.91
2017,7,20,15,0,929.0,83.0,4.9,21.0,805.0,997.59,758.1
2017,7,20,15,15,920.0,81.5,4.9,20.5,766.5,979.32,748.51
2017,7,20,15,30,911.0,80.0,4.9,20.0,728.0,958.23,737.02
2017,7,20,15,45,901.0,77.0,4.9,20.0,684.5,931.77,720.3
2017,7,20,16,0,891.0,74.0,4.9,20.0,641.0,902.78,701.78
2017,7,20,16,15,875.5,72.0,4.85,19.5,594.0,867.81,679.9
2017,7,20,16,30,860.0,70.0,4.8,19.0,547.0,831.01,656.47
2017,7,20,16,45,841.0,67.0,4.8,18.5,497.0,788.44,628.71
2017,7,20,17,0,822.0,64.0,4.8,18.0,447.0,744.73,599.55
2017,7,20,17,15,794.0,61.0,4.7,17.5,396.0,699.74,568.27
2017,7,20,17,30,766.0,58.0,4.6,17.0,345.0,648.03,530.98
2017,7,20,17,45,725.5,54.5,4.6,16.5,293.5,587.3,485.81
2017,7,20,18,0,685.0,51.0,4.6,16.0,242.0,528.12,439.2
2017,7,20,18,15,626.0,45.5,4.5,15.5,193.0,457.06,379.78
2017,7,20,18,30,567.0,40.0,4.4,15.0,144.0,389.85,321.11
2017,7,20,18,45,468.5,32.5,4.3,14.5,101.0,304.1,245.07
2017,7,20,19,0,370.0,25.0,4.2,14.0,58.0,232.94,171.31
2017,7,20,19,15,185.0,12.5,4.15,13.5,29.0,107.78,0.0
2017,7,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,21,5,15,129.0,10.0,3.75,11.5,18.0,9.53,0.0
2017,7,21,5,30,258.0,20.0,3.7,12.0,36.0,15.96,2.72
2017,7,21,5,45,373.5,29.5,3.7,12.5,75.5,22.9,13.92
2017,7,21,6,0,489.0,39.0,3.7,13.0,115.0,29.48,20.39
2017,7,21,6,15,559.5,45.5,3.65,13.5,163.0,33.12,23.94
2017,7,21,6,30,630.0,52.0,3.6,14.0,211.0,40.08,30.29
2017,7,21,6,45,678.0,56.5,3.55,15.0,262.0,42.01,31.93
2017,7,21,7,0,726.0,61.0,3.5,16.0,313.0,43.88,33.42
2017,7,21,7,15,758.5,65.0,3.5,16.5,365.0,45.23,34.44
2017,7,21,7,30,791.0,69.0,3.5,17.0,417.0,65.16,36.15
2017,7,21,7,45,815.5,71.5,3.5,18.0,468.0,109.83,55.65
2017,7,21,8,0,840.0,74.0,3.5,19.0,519.0,164.67,93.31
2017,7,21,8,15,858.0,76.5,3.5,19.5,567.5,213.72,132.32
2017,7,21,8,30,876.0,79.0,3.5,20.0,616.0,264.61,175.72
2017,7,21,8,45,889.5,81.5,3.5,21.0,661.5,315.92,220.24
2017,7,21,9,0,903.0,84.0,3.5,22.0,707.0,368.26,265.27
2017,7,21,9,15,913.5,85.5,3.5,22.0,747.5,419.49,309.78
2017,7,21,9,30,924.0,87.0,3.5,22.0,788.0,471.04,353.58
2017,7,21,9,45,929.5,89.5,3.5,22.5,823.0,521.15,394.49
2017,7,21,10,0,935.0,92.0,3.5,23.0,858.0,570.71,433.71
2017,7,21,10,15,941.0,93.5,3.55,23.0,887.5,618.95,471.83
2017,7,21,10,30,947.0,95.0,3.6,23.0,917.0,666.27,508.38
2017,7,21,10,45,952.0,95.5,3.65,23.5,940.5,710.96,541.21
2017,7,21,11,0,957.0,96.0,3.7,24.0,964.0,754.24,571.72
2017,7,21,11,15,960.0,96.5,3.75,24.0,979.5,794.48,599.34
2017,7,21,11,30,963.0,97.0,3.8,24.0,995.0,832.83,625.49
2017,7,21,11,45,964.5,97.5,3.9,24.0,1003.5,867.92,649.54
2017,7,21,12,0,966.0,98.0,4.0,24.0,1012.0,900.73,671.99
2017,7,21,12,15,966.0,98.0,4.1,24.0,1013.5,929.35,691.6
2017,7,21,12,30,966.0,98.0,4.2,24.0,1015.0,955.33,709.49
2017,7,21,12,45,961.5,100.0,4.3,24.0,1007.5,976.41,724.14
2017,7,21,13,0,957.0,102.0,4.4,24.0,1000.0,994.51,736.92
2017,7,21,13,15,954.5,101.5,4.45,24.0,986.0,1008.95,747.08
2017,7,21,13,30,952.0,101.0,4.5,24.0,972.0,1020.27,755.31
2017,7,21,13,45,948.0,100.0,4.6,24.0,951.0,1026.46,760.8
2017,7,21,14,0,944.0,99.0,4.7,24.0,930.0,1029.42,764.39
2017,7,21,14,15,938.5,97.5,4.7,23.5,902.0,1027.17,765.29
2017,7,21,14,30,933.0,96.0,4.7,23.0,874.0,1021.71,764.2
2017,7,21,14,45,925.5,94.5,4.75,23.0,840.0,1011.15,758.72
2017,7,21,15,0,918.0,93.0,4.8,23.0,806.0,997.54,751.29
2017,7,21,15,15,908.0,91.5,4.8,22.5,766.5,978.6,741.37
2017,7,21,15,30,898.0,90.0,4.8,22.0,727.0,956.89,729.59
2017,7,21,15,45,885.5,87.5,4.8,22.0,683.0,929.1,712.11
2017,7,21,16,0,873.0,85.0,4.8,22.0,639.0,898.93,692.95
2017,7,21,16,15,855.5,82.5,4.75,21.5,591.0,862.18,670.01
2017,7,21,16,30,838.0,80.0,4.7,21.0,543.0,823.73,645.58
2017,7,21,16,45,816.0,77.0,4.7,21.0,492.5,786.52,620.77
2017,7,21,17,0,794.0,74.0,4.7,21.0,442.0,741.08,589.48
2017,7,21,17,15,763.5,70.0,4.6,20.5,390.5,687.16,551.86
2017,7,21,17,30,733.0,66.0,4.5,20.0,339.0,633.4,513.41
2017,7,21,17,45,689.5,61.5,4.45,19.5,287.5,570.49,466.77
2017,7,21,18,0,646.0,57.0,4.4,19.0,236.0,509.35,418.47
2017,7,21,18,15,582.5,50.5,4.3,18.0,187.0,440.15,361.8
2017,7,21,18,30,519.0,44.0,4.2,17.0,138.0,371.61,303.29
2017,7,21,18,45,415.5,35.0,4.1,16.5,95.5,284.18,226.69
2017,7,21,19,0,312.0,26.0,4.0,16.0,53.0,206.5,148.76
2017,7,21,19,15,156.0,13.0,3.95,15.5,26.5,95.54,0.0
2017,7,21,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,5,15,110.0,10.0,1.8,15.5,16.5,9.53,0.0
2017,7,22,5,30,220.0,20.0,1.7,16.0,33.0,16.04,1.66
2017,7,22,5,45,336.5,30.5,1.65,17.0,71.5,23.9,14.38
2017,7,22,6,0,453.0,41.0,1.6,18.0,110.0,31.32,21.52
2017,7,22,6,15,526.0,48.0,1.55,18.5,157.5,35.27,25.3
2017,7,22,6,30,599.0,55.0,1.5,19.0,205.0,39.05,28.75
2017,7,22,6,45,648.0,60.5,1.45,20.0,255.5,41.4,30.74
2017,7,22,7,0,697.0,66.0,1.4,21.0,306.0,48.01,36.32
2017,7,22,7,15,731.0,70.0,1.4,21.5,358.0,49.16,37.13
2017,7,22,7,30,765.0,74.0,1.4,22.0,410.0,66.56,37.99
2017,7,22,7,45,791.0,77.5,1.4,22.5,461.0,110.81,56.65
2017,7,22,8,0,817.0,81.0,1.4,23.0,512.0,158.13,87.34
2017,7,22,8,15,835.5,84.0,1.4,23.0,560.5,206.69,125.1
2017,7,22,8,30,854.0,87.0,1.4,23.0,609.0,264.13,172.6
2017,7,22,8,45,869.0,89.0,1.45,23.5,654.5,314.48,215.4
2017,7,22,9,0,884.0,91.0,1.5,24.0,700.0,365.99,258.98
2017,7,22,9,15,895.0,93.0,1.55,24.5,741.0,416.99,301.48
2017,7,22,9,30,906.0,95.0,1.6,25.0,782.0,468.37,343.14
2017,7,22,9,45,914.0,97.0,1.65,25.5,817.5,518.51,382.71
2017,7,22,10,0,922.0,99.0,1.7,26.0,853.0,568.34,420.82
2017,7,22,10,15,928.0,100.5,1.75,26.0,882.5,616.11,457.22
2017,7,22,10,30,934.0,102.0,1.8,26.0,912.0,662.98,492.09
2017,7,22,10,45,938.5,102.5,1.9,26.0,935.0,706.91,524.5
2017,7,22,11,0,943.0,103.0,2.0,26.0,958.0,749.43,555.14
2017,7,22,11,15,946.0,104.0,2.05,26.0,973.5,789.7,581.87
2017,7,22,11,30,949.0,105.0,2.1,26.0,989.0,828.13,607.2
2017,7,22,11,45,951.0,105.0,2.15,26.5,998.0,862.84,628.71
2017,7,22,12,0,953.0,105.0,2.2,27.0,1007.0,895.33,648.63
2017,7,22,12,15,953.0,105.0,2.25,27.0,1008.0,923.73,667.12
2017,7,22,12,30,953.0,105.0,2.3,27.0,1009.0,949.53,683.97
2017,7,22,12,45,953.0,104.0,2.35,27.0,1002.5,971.64,698.51
2017,7,22,13,0,953.0,103.0,2.4,27.0,996.0,990.88,711.32
2017,7,22,13,15,950.0,102.5,2.45,27.0,982.0,1004.83,720.86
2017,7,22,13,30,947.0,102.0,2.5,27.0,968.0,1015.65,728.59
2017,7,22,13,45,943.5,101.0,2.55,27.0,947.0,1022.32,733.82
2017,7,22,14,0,940.0,100.0,2.6,27.0,926.0,1025.78,737.18
2017,7,22,14,15,934.5,99.0,2.6,26.5,898.5,1024.08,738.39
2017,7,22,14,30,929.0,98.0,2.6,26.0,871.0,1019.2,737.74
2017,7,22,14,45,921.5,96.0,2.6,26.0,837.0,1008.15,731.82
2017,7,22,15,0,914.0,94.0,2.6,26.0,803.0,994.04,724.09
2017,7,22,15,15,904.0,92.0,2.6,25.5,763.5,974.59,714.4
2017,7,22,15,30,894.0,90.0,2.6,25.0,724.0,952.37,702.93
2017,7,22,15,45,881.0,87.5,2.65,25.0,679.5,924.18,686.54
2017,7,22,16,0,868.0,85.0,2.7,25.0,635.0,893.65,668.5
2017,7,22,16,15,851.0,82.5,2.7,24.5,587.5,857.45,647.33
2017,7,22,16,30,834.0,80.0,2.7,24.0,540.0,819.54,624.69
2017,7,22,16,45,811.5,77.0,2.7,24.0,489.5,782.03,600.75
2017,7,22,17,0,789.0,74.0,2.7,24.0,439.0,736.33,570.56
2017,7,22,17,15,758.5,70.0,2.65,23.5,387.5,682.58,534.72
2017,7,22,17,30,728.0,66.0,2.6,23.0,336.0,629.0,497.97
2017,7,22,17,45,685.0,61.0,2.6,22.5,284.5,566.03,453.0
2017,7,22,18,0,642.0,56.0,2.6,22.0,233.0,504.84,406.22
2017,7,22,18,15,578.0,50.0,2.5,21.0,184.5,436.13,351.41
2017,7,22,18,30,514.0,44.0,2.4,20.0,136.0,368.22,294.8
2017,7,22,18,45,412.5,35.0,2.35,19.5,94.0,282.17,220.98
2017,7,22,19,0,311.0,26.0,2.3,19.0,52.0,205.64,143.98
2017,7,22,19,15,155.5,13.0,2.25,18.5,26.0,78.19,0.0
2017,7,22,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,23,5,15,95.5,10.0,0.75,16.0,15.5,9.53,0.0
2017,7,23,5,30,191.0,20.0,0.7,16.0,31.0,16.13,0.54
2017,7,23,5,45,308.0,31.0,0.7,16.5,69.0,24.45,14.83
2017,7,23,6,0,425.0,42.0,0.7,17.0,107.0,32.31,22.49
2017,7,23,6,15,499.0,50.0,0.65,17.5,153.5,37.05,27.0
2017,7,23,6,30,573.0,58.0,0.6,18.0,200.0,41.56,31.12
2017,7,23,6,45,625.0,63.5,0.6,18.5,251.0,43.78,33.07
2017,7,23,7,0,677.0,69.0,0.6,19.0,302.0,45.89,34.81
2017,7,23,7,15,712.0,74.0,0.55,19.5,353.0,52.42,40.32
2017,7,23,7,30,747.0,79.0,0.5,20.0,404.0,68.32,41.13
2017,7,23,7,45,774.0,82.0,0.5,20.5,455.0,111.32,58.49
2017,7,23,8,0,801.0,85.0,0.5,21.0,506.0,157.52,87.98
2017,7,23,8,15,820.0,88.0,0.5,21.5,554.5,205.38,124.62
2017,7,23,8,30,839.0,91.0,0.5,22.0,603.0,255.3,165.54
2017,7,23,8,45,854.0,93.5,0.55,22.5,648.0,312.2,212.8
2017,7,23,9,0,869.0,96.0,0.6,23.0,693.0,363.44,255.54
2017,7,23,9,15,880.5,98.0,0.65,23.0,733.5,413.97,297.65
2017,7,23,9,30,892.0,100.0,0.7,23.0,774.0,464.95,339.14
2017,7,23,9,45,895.0,104.5,0.75,23.5,808.0,514.2,377.62
2017,7,23,10,0,898.0,109.0,0.8,24.0,842.0,562.74,414.33
2017,7,23,10,15,904.5,110.5,0.85,24.0,871.5,609.84,449.8
2017,7,23,10,30,911.0,112.0,0.9,24.0,901.0,656.12,483.82
2017,7,23,10,45,915.5,113.5,0.95,24.5,924.0,700.09,514.49
2017,7,23,11,0,920.0,115.0,1.0,25.0,947.0,742.71,543.48
2017,7,23,11,15,923.0,116.0,1.05,25.0,963.0,782.28,569.54
2017,7,23,11,30,926.0,117.0,1.1,25.0,979.0,820.06,594.02
2017,7,23,11,45,928.0,117.0,1.15,25.0,987.5,854.2,616.04
2017,7,23,12,0,930.0,117.0,1.2,25.0,996.0,886.18,636.65
2017,7,23,12,15,930.0,117.0,1.2,25.0,997.0,914.14,653.95
2017,7,23,12,30,930.0,117.0,1.2,25.0,998.0,939.57,669.66
2017,7,23,12,45,925.5,119.0,1.25,25.0,990.5,960.19,683.17
2017,7,23,13,0,921.0,121.0,1.3,25.0,983.0,977.94,695.02
2017,7,23,13,15,918.5,120.0,1.3,24.5,969.0,991.67,705.06
2017,7,23,13,30,916.0,119.0,1.3,24.0,955.0,1002.38,713.39
2017,7,23,13,45,909.0,119.5,1.35,24.0,933.5,1007.21,717.67
2017,7,23,14,0,902.0,120.0,1.4,24.0,912.0,1008.93,720.21
2017,7,23,14,15,895.5,119.0,1.4,23.5,884.0,1006.48,720.9
2017,7,23,14,30,889.0,118.0,1.4,23.0,856.0,1000.97,719.85
2017,7,23,14,45,877.5,117.5,1.45,23.0,821.5,988.15,713.71
2017,7,23,15,0,866.0,117.0,1.5,23.0,787.0,972.48,705.9
2017,7,23,15,15,854.5,114.5,1.5,22.5,747.5,951.9,695.6
2017,7,23,15,30,843.0,112.0,1.5,22.0,708.0,936.94,689.01
2017,7,23,15,45,826.5,110.0,1.55,22.0,663.5,907.2,672.03
2017,7,23,16,0,810.0,108.0,1.6,22.0,619.0,875.32,653.61
2017,7,23,16,15,790.0,104.5,1.6,21.5,571.5,836.67,631.03
2017,7,23,16,30,770.0,101.0,1.6,21.0,524.0,796.48,607.06
2017,7,23,16,45,744.5,96.5,1.6,21.0,474.0,749.28,576.57
