Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,17,0,719.0,92.0,1.6,21.0,424.0,705.55,547.99
2017,7,23,17,15,684.0,87.0,1.6,20.5,373.0,649.71,510.9
2017,7,23,17,30,649.0,82.0,1.6,20.0,322.0,594.51,473.11
2017,7,23,17,45,602.5,75.5,1.6,19.5,271.5,530.5,426.18
2017,7,23,18,0,556.0,69.0,1.6,19.0,221.0,468.71,378.69
2017,7,23,18,15,486.0,60.5,1.6,18.0,173.5,392.89,318.55
2017,7,23,18,30,416.0,52.0,1.6,17.0,126.0,322.07,259.74
2017,7,23,18,45,313.0,40.5,1.6,16.5,86.0,236.57,186.38
2017,7,23,19,0,210.0,29.0,1.6,16.0,46.0,159.64,110.46
2017,7,23,19,15,105.0,14.5,1.55,15.5,23.0,58.11,0.0
2017,7,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,7,24,5,15,65.0,10.0,0.25,11.0,13.5,9.53,0.0
2017,7,24,5,30,130.0,20.0,0.3,11.0,27.0,15.77,0.0
2017,7,24,5,45,241.5,33.0,0.35,11.5,63.0,25.66,16.17
2017,7,24,6,0,353.0,46.0,0.4,12.0,99.0,36.07,26.33
2017,7,24,6,15,429.0,55.5,0.45,12.5,144.0,41.93,31.96
2017,7,24,6,30,505.0,65.0,0.5,13.0,189.0,47.49,37.11
2017,7,24,6,45,556.0,72.5,0.55,13.5,238.0,51.01,40.24
2017,7,24,7,0,607.0,80.0,0.6,14.0,287.0,54.31,43.05
2017,7,24,7,15,645.0,85.5,0.65,14.5,337.0,55.81,44.17
2017,7,24,7,30,683.0,91.0,0.7,15.0,387.0,68.85,44.47
2017,7,24,7,45,709.0,96.0,0.75,15.5,436.5,110.43,61.77
2017,7,24,8,0,735.0,101.0,0.8,16.0,486.0,155.08,90.86
2017,7,24,8,15,756.5,105.0,0.85,16.5,534.0,206.4,130.84
2017,7,24,8,30,778.0,109.0,0.9,17.0,582.0,254.5,170.88
2017,7,24,8,45,793.0,112.5,0.95,17.5,626.0,302.61,212.19
2017,7,24,9,0,808.0,116.0,1.0,18.0,670.0,352.06,254.47
2017,7,24,9,15,821.0,118.5,1.0,18.0,710.5,401.1,296.14
2017,7,24,9,30,834.0,121.0,1.0,18.0,751.0,450.88,337.42
2017,7,24,9,45,837.0,127.0,1.05,18.5,784.5,499.43,376.27
2017,7,24,10,0,840.0,133.0,1.1,19.0,818.0,547.42,413.49
2017,7,24,10,15,847.5,134.5,1.1,19.0,847.0,596.19,450.59
2017,7,24,10,30,855.0,136.0,1.1,19.0,876.0,640.83,483.87
2017,7,24,10,45,857.0,140.0,1.15,19.0,898.0,683.17,515.13
2017,7,24,11,0,859.0,144.0,1.2,19.0,920.0,724.12,544.79
2017,7,24,11,15,863.0,145.0,1.2,19.0,935.5,762.43,571.45
2017,7,24,11,30,867.0,146.0,1.2,19.0,951.0,799.17,595.46
2017,7,24,11,45,867.0,147.5,1.2,19.5,959.0,831.45,615.15
2017,7,24,12,0,867.0,149.0,1.2,20.0,967.0,861.65,633.31
2017,7,24,12,15,867.0,149.5,1.2,19.5,968.5,888.77,651.8
2017,7,24,12,30,867.0,150.0,1.2,19.0,970.0,913.57,668.84
2017,7,24,12,45,883.0,138.0,1.2,19.0,968.5,938.76,684.91
2017,7,24,13,0,899.0,126.0,1.2,19.0,967.0,961.51,699.4
2017,7,24,13,15,896.5,125.5,1.15,19.0,953.0,975.49,707.5
2017,7,24,13,30,894.0,125.0,1.1,19.0,939.0,986.52,713.88
2017,7,24,13,45,889.0,124.0,1.1,19.0,918.0,991.65,717.56
2017,7,24,14,0,884.0,123.0,1.1,19.0,897.0,993.72,719.51
2017,7,24,14,15,877.5,121.5,1.1,18.5,869.5,990.76,719.81
2017,7,24,14,30,871.0,120.0,1.1,18.0,842.0,984.77,718.38
2017,7,24,14,45,861.5,118.5,1.1,18.0,808.5,972.91,711.99
2017,7,24,15,0,852.0,117.0,1.1,18.0,775.0,958.21,703.96
2017,7,24,15,15,840.5,114.5,1.05,18.0,736.0,946.02,696.79
2017,7,24,15,30,829.0,112.0,1.0,18.0,697.0,923.0,682.64
2017,7,24,15,45,813.0,109.5,1.0,18.0,653.5,893.37,665.18
2017,7,24,16,0,797.0,107.0,1.0,18.0,610.0,861.62,646.27
2017,7,24,16,15,777.5,103.5,0.95,17.5,563.0,823.71,623.46
2017,7,24,16,30,758.0,100.0,0.9,17.0,516.0,784.27,599.36
2017,7,24,16,45,731.0,96.5,0.9,17.0,466.0,741.26,571.98
2017,7,24,17,0,704.0,93.0,0.9,17.0,416.0,694.12,541.13
2017,7,24,17,15,669.5,88.0,0.9,16.5,365.5,639.17,504.84
2017,7,24,17,30,635.0,83.0,0.9,16.0,315.0,584.86,467.81
2017,7,24,17,45,584.5,76.5,0.9,15.5,265.0,518.66,419.06
2017,7,24,18,0,534.0,70.0,0.9,15.0,215.0,455.01,370.1
2017,7,24,18,15,465.0,61.5,0.9,14.5,168.5,380.73,310.43
2017,7,24,18,30,396.0,53.0,0.9,14.0,122.0,311.33,252.17
2017,7,24,18,45,294.5,40.5,0.9,14.0,83.0,225.03,177.76
2017,7,24,19,0,193.0,28.0,0.9,14.0,44.0,149.21,101.55
2017,7,24,19,15,96.5,14.0,0.9,13.5,22.0,53.91,0.0
2017,7,24,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,5,15,65.0,9.5,0.65,11.5,13.0,9.05,0.0
2017,7,25,5,30,130.0,19.0,0.6,12.0,26.0,14.98,0.0
2017,7,25,5,45,245.5,31.5,0.6,12.5,62.0,25.12,15.49
2017,7,25,6,0,361.0,44.0,0.6,13.0,98.0,34.34,24.64
2017,7,25,6,15,436.5,53.5,0.6,13.5,142.5,40.28,30.33
2017,7,25,6,30,512.0,63.0,0.6,14.0,187.0,45.91,35.53
2017,7,25,6,45,401.5,91.5,0.6,15.0,203.0,65.72,53.0
2017,7,25,7,0,291.0,120.0,0.6,16.0,219.0,89.95,73.91
2017,7,25,7,15,492.0,103.0,0.6,16.0,302.0,70.34,56.57
2017,7,25,7,30,693.0,86.0,0.6,16.0,385.0,63.71,41.03
2017,7,25,7,45,718.5,90.5,0.65,16.5,434.5,105.37,57.49
2017,7,25,8,0,744.0,95.0,0.7,17.0,484.0,155.22,90.33
2017,7,25,8,15,764.5,98.5,0.75,17.5,531.0,200.86,125.43
2017,7,25,8,30,785.0,102.0,0.8,18.0,578.0,248.75,165.2
2017,7,25,8,45,800.0,105.0,0.85,18.5,622.0,296.82,206.38
2017,7,25,9,0,815.0,108.0,0.9,19.0,666.0,346.21,248.53
2017,7,25,9,15,827.5,110.5,0.95,19.0,706.0,395.41,290.43
2017,7,25,9,30,840.0,113.0,1.0,19.0,746.0,450.43,335.67
2017,7,25,9,45,843.0,118.5,1.05,19.5,779.0,498.2,373.85
2017,7,25,10,0,846.0,124.0,1.1,20.0,812.0,545.31,410.4
2017,7,25,10,15,853.0,125.5,1.15,20.0,841.0,590.55,445.41
2017,7,25,10,30,860.0,127.0,1.2,20.0,870.0,635.09,479.09
2017,7,25,10,45,863.5,129.5,1.25,20.0,892.0,677.34,510.37
2017,7,25,11,0,867.0,132.0,1.3,20.0,914.0,718.28,540.12
2017,7,25,11,15,870.5,133.0,1.3,20.0,929.5,756.46,566.43
2017,7,25,11,30,874.0,134.0,1.3,20.0,945.0,793.01,590.36
2017,7,25,11,45,874.0,135.5,1.35,20.5,953.0,825.43,610.8
2017,7,25,12,0,874.0,137.0,1.4,21.0,961.0,855.75,629.74
2017,7,25,12,15,874.0,137.0,1.4,20.5,962.0,882.49,648.09
2017,7,25,12,30,874.0,137.0,1.4,20.0,963.0,906.86,664.96
2017,7,25,12,45,882.5,130.5,1.4,20.0,959.0,930.32,680.02
2017,7,25,13,0,891.0,124.0,1.4,20.0,955.0,951.27,693.48
2017,7,25,13,15,888.0,123.0,1.4,20.0,941.5,964.14,701.84
2017,7,25,13,30,885.0,122.0,1.4,20.0,928.0,974.07,708.5
2017,7,25,13,45,881.5,120.5,1.4,20.0,907.5,980.01,712.76
2017,7,25,14,0,878.0,119.0,1.4,20.0,887.0,982.92,715.26
2017,7,25,14,15,871.0,117.5,1.4,19.5,859.5,979.4,715.17
2017,7,25,14,30,864.0,116.0,1.4,19.0,832.0,972.87,713.34
2017,7,25,14,45,857.0,113.0,1.45,19.0,798.5,961.77,708.12
2017,7,25,15,0,850.0,110.0,1.5,19.0,765.0,947.78,701.12
2017,7,25,15,15,838.5,108.0,1.5,19.0,726.5,927.81,689.57
2017,7,25,15,30,827.0,106.0,1.5,19.0,688.0,913.33,681.76
2017,7,25,15,45,814.0,102.5,1.5,19.0,645.5,885.27,664.87
2017,7,25,16,0,801.0,99.0,1.5,19.0,603.0,854.99,646.55
2017,7,25,16,15,782.0,95.5,1.5,18.5,556.0,817.39,624.26
2017,7,25,16,30,763.0,92.0,1.5,18.0,509.0,778.26,600.58
2017,7,25,16,45,739.5,88.0,1.5,18.0,460.5,733.51,571.36
2017,7,25,17,0,716.0,84.0,1.5,18.0,412.0,688.0,541.04
2017,7,25,17,15,683.0,79.0,1.5,17.5,362.0,637.24,507.08
2017,7,25,17,30,650.0,74.0,1.5,17.0,312.0,583.6,469.86
2017,7,25,17,45,604.0,68.5,1.5,16.5,262.5,521.3,423.77
2017,7,25,18,0,558.0,63.0,1.5,16.0,213.0,461.25,376.89
2017,7,25,18,15,491.5,55.0,1.45,15.5,167.0,388.34,317.46
2017,7,25,18,30,425.0,47.0,1.4,15.0,121.0,320.27,259.57
2017,7,25,18,45,326.0,36.0,1.35,15.0,82.0,237.49,187.21
2017,7,25,19,0,227.0,25.0,1.3,15.0,43.0,161.39,107.32
2017,7,25,19,15,113.5,12.5,1.25,14.5,21.5,59.44,0.0
2017,7,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,75.5,9.0,0.8,12.5,13.0,8.58,0.0
2017,7,26,5,30,151.0,18.0,0.8,13.0,26.0,14.5,0.0
2017,7,26,5,45,272.0,30.0,0.85,13.5,62.5,23.84,14.2
2017,7,26,6,0,393.0,42.0,0.9,14.0,99.0,32.65,23.0
2017,7,26,6,15,470.5,50.5,0.85,14.5,145.0,37.8,27.97
2017,7,26,6,30,548.0,59.0,0.8,15.0,191.0,42.69,32.51
2017,7,26,6,45,602.5,65.0,0.8,15.5,241.5,45.24,34.78
2017,7,26,7,0,657.0,71.0,0.8,16.0,292.0,47.66,36.82
2017,7,26,7,15,693.5,75.5,0.8,16.0,343.5,48.77,37.7
2017,7,26,7,30,730.0,80.0,0.8,16.0,395.0,63.53,41.81
2017,7,26,7,45,758.0,83.5,0.8,16.5,445.5,106.11,57.3
2017,7,26,8,0,786.0,87.0,0.8,17.0,496.0,151.99,86.1
2017,7,26,8,15,806.0,90.5,0.8,17.5,544.5,199.71,122.76
2017,7,26,8,30,826.0,94.0,0.8,18.0,593.0,249.61,164.2
2017,7,26,8,45,842.5,96.0,0.85,18.5,638.5,305.94,211.87
2017,7,26,9,0,859.0,98.0,0.9,19.0,684.0,356.82,255.25
2017,7,26,9,15,870.5,100.0,0.95,19.5,725.0,407.0,297.53
2017,7,26,9,30,882.0,102.0,1.0,20.0,766.0,457.64,339.07
2017,7,26,9,45,880.0,109.5,1.05,20.5,798.5,506.72,378.27
2017,7,26,10,0,878.0,117.0,1.1,21.0,831.0,554.66,415.33
2017,7,26,10,15,885.0,118.5,1.15,21.0,860.0,601.35,451.27
2017,7,26,10,30,892.0,120.0,1.2,21.0,889.0,647.29,485.8
2017,7,26,10,45,898.5,120.0,1.25,21.5,912.0,690.71,516.84
2017,7,26,11,0,905.0,120.0,1.3,22.0,935.0,732.94,546.29
2017,7,26,11,15,907.5,121.0,1.35,22.0,950.0,771.77,572.84
2017,7,26,11,30,910.0,122.0,1.4,22.0,965.0,808.81,597.39
2017,7,26,11,45,912.5,121.0,1.45,22.5,973.0,842.11,618.16
2017,7,26,12,0,915.0,120.0,1.5,23.0,981.0,873.28,637.43
2017,7,26,12,15,914.5,120.0,1.55,23.0,981.5,900.55,655.35
2017,7,26,12,30,914.0,120.0,1.6,23.0,982.0,925.3,671.68
2017,7,26,12,45,912.5,119.5,1.65,23.0,975.0,946.03,685.49
2017,7,26,13,0,911.0,119.0,1.7,23.0,968.0,963.96,697.63
2017,7,26,13,15,907.5,118.0,1.75,23.0,953.5,976.62,706.52
2017,7,26,13,30,904.0,117.0,1.8,23.0,939.0,986.26,713.65
2017,7,26,13,45,899.5,116.0,1.9,23.0,918.0,991.87,719.0
2017,7,26,14,0,895.0,115.0,2.0,23.0,897.0,994.38,722.5
2017,7,26,14,15,888.5,113.5,2.0,23.0,869.5,991.35,721.38
2017,7,26,14,30,882.0,112.0,2.0,23.0,842.0,985.24,718.46
2017,7,26,14,45,873.5,110.0,2.05,23.0,808.0,973.65,712.74
2017,7,26,15,0,865.0,108.0,2.1,23.0,774.0,959.15,705.24
2017,7,26,15,15,854.0,106.0,2.1,23.0,735.0,939.48,693.88
2017,7,26,15,30,843.0,104.0,2.1,23.0,696.0,917.21,680.89
2017,7,26,15,45,828.5,101.0,2.1,23.0,652.5,896.01,668.64
2017,7,26,16,0,814.0,98.0,2.1,23.0,609.0,864.67,649.53
2017,7,26,16,15,795.0,95.0,2.1,22.5,561.5,827.36,627.49
2017,7,26,16,30,776.0,92.0,2.1,22.0,514.0,788.48,604.03
2017,7,26,16,45,751.5,88.0,2.1,22.0,464.5,742.54,574.0
2017,7,26,17,0,727.0,84.0,2.1,22.0,415.0,695.85,542.89
2017,7,26,17,15,693.5,79.5,2.1,21.5,364.5,645.03,509.0
2017,7,26,17,30,660.0,75.0,2.1,21.0,314.0,591.3,471.83
2017,7,26,17,45,614.0,69.0,2.1,20.5,264.0,528.0,425.14
2017,7,26,18,0,568.0,63.0,2.1,20.0,214.0,466.93,377.68
2017,7,26,18,15,498.5,55.0,2.05,19.0,167.0,391.86,317.46
2017,7,26,18,30,429.0,47.0,2.0,18.0,120.0,321.87,258.73
2017,7,26,18,45,324.0,36.0,1.95,17.5,80.5,235.98,184.41
2017,7,26,19,0,219.0,25.0,1.9,17.0,41.0,156.32,100.18
2017,7,26,19,15,109.5,12.5,1.9,16.5,20.5,57.59,0.0
2017,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,27,5,15,79.0,8.5,1.0,14.5,12.0,8.1,0.0
2017,7,27,5,30,158.0,17.0,0.9,15.0,24.0,13.64,0.0
2017,7,27,5,45,279.0,28.5,0.85,16.0,60.5,22.55,12.81
2017,7,27,6,0,400.0,40.0,0.8,17.0,97.0,30.94,21.18
2017,7,27,6,15,477.5,48.0,0.75,17.5,142.5,35.73,25.78
2017,7,27,6,30,555.0,56.0,0.7,18.0,188.0,40.3,29.98
2017,7,27,6,45,606.5,62.0,0.65,18.5,238.0,42.96,32.34
2017,7,27,7,0,658.0,68.0,0.6,19.0,288.0,45.48,34.45
2017,7,27,7,15,694.5,72.5,0.55,19.5,339.0,51.55,39.58
2017,7,27,7,30,731.0,77.0,0.5,20.0,390.0,59.38,46.12
2017,7,27,7,45,758.0,80.5,0.5,21.0,441.0,101.95,53.39
2017,7,27,8,0,785.0,84.0,0.5,22.0,492.0,147.72,81.06
2017,7,27,8,15,805.5,87.5,0.5,22.5,540.0,195.48,116.74
2017,7,27,8,30,826.0,91.0,0.5,23.0,588.0,245.47,157.2
2017,7,27,8,45,841.5,93.0,0.5,23.5,633.5,301.6,203.49
2017,7,27,9,0,857.0,95.0,0.5,24.0,679.0,352.11,245.34
2017,7,27,9,15,869.0,97.5,0.5,24.5,720.0,402.79,286.6
2017,7,27,9,30,881.0,100.0,0.5,25.0,761.0,453.99,327.03
2017,7,27,9,45,891.0,101.0,0.55,25.5,797.0,503.33,365.25
2017,7,27,10,0,901.0,102.0,0.6,26.0,833.0,552.56,402.2
2017,7,27,10,15,908.0,103.5,0.7,26.0,862.5,600.21,438.27
2017,7,27,10,30,915.0,105.0,0.8,26.0,892.0,647.09,472.99
2017,7,27,10,45,920.5,105.5,0.9,26.5,915.5,691.16,504.14
2017,7,27,11,0,926.0,106.0,1.0,27.0,939.0,733.92,533.7
2017,7,27,11,15,929.5,107.0,1.1,27.0,955.0,774.19,560.67
2017,7,27,11,30,933.0,108.0,1.2,27.0,971.0,812.68,586.12
2017,7,27,11,45,935.5,108.0,1.35,27.0,980.0,847.52,609.75
2017,7,27,12,0,938.0,108.0,1.5,27.0,989.0,880.19,631.97
2017,7,27,12,15,938.0,108.0,1.6,27.0,990.0,908.4,650.77
2017,7,27,12,30,938.0,108.0,1.7,27.0,991.0,934.04,668.0
2017,7,27,12,45,937.0,107.5,1.8,27.0,985.0,955.6,682.71
2017,7,27,13,0,936.0,107.0,1.9,27.0,979.0,974.29,695.73
2017,7,27,13,15,933.5,106.5,1.95,27.0,965.0,988.62,705.52
2017,7,27,13,30,931.0,106.0,2.0,27.0,951.0,999.87,713.53
2017,7,27,13,45,927.5,104.5,2.15,27.0,930.0,1006.02,719.63
2017,7,27,14,0,924.0,103.0,2.3,27.0,909.0,1008.97,723.82
2017,7,27,14,15,918.0,102.0,2.4,26.5,881.0,1006.85,725.79
2017,7,27,14,30,912.0,101.0,2.5,26.0,853.0,1001.58,725.88
2017,7,27,14,45,904.5,98.5,2.6,26.0,819.0,990.11,720.64
2017,7,27,15,0,897.0,96.0,2.7,26.0,785.0,975.61,713.51
2017,7,27,15,15,886.5,94.5,2.8,26.0,745.5,956.46,703.36
2017,7,27,15,30,876.0,93.0,2.9,26.0,706.0,934.62,691.43
2017,7,27,15,45,863.5,90.0,3.0,26.0,662.5,906.64,675.32
2017,7,27,16,0,851.0,87.0,3.1,26.0,619.0,876.32,657.5
2017,7,27,16,15,833.0,84.0,3.15,25.5,571.0,839.05,635.63
2017,7,27,16,30,815.0,81.0,3.2,25.0,523.0,807.36,617.32
2017,7,27,16,45,793.5,77.5,3.25,24.5,473.5,763.36,589.85
2017,7,27,17,0,772.0,74.0,3.3,24.0,424.0,718.37,561.05
2017,7,27,17,15,740.0,70.0,3.3,23.5,372.5,664.08,524.38
2017,7,27,17,30,708.0,66.0,3.3,23.0,321.0,610.09,486.8
2017,7,27,17,45,666.5,60.5,3.35,22.5,270.5,548.4,441.92
2017,7,27,18,0,625.0,55.0,3.4,22.0,220.0,492.34,397.96
2017,7,27,18,15,558.0,48.5,3.35,21.0,172.0,418.48,338.34
2017,7,27,18,30,491.0,42.0,3.3,20.0,124.0,349.52,280.0
2017,7,27,18,45,389.0,32.5,3.3,19.5,83.5,264.44,205.58
2017,7,27,19,0,287.0,23.0,3.3,19.0,43.0,184.27,113.73
2017,7,27,19,15,143.5,11.5,3.25,18.5,21.5,70.57,0.0
2017,7,27,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,5,15,96.0,8.5,3.25,14.5,12.5,8.1,0.0
2017,7,28,5,30,192.0,17.0,3.2,15.0,25.0,13.76,0.0
2017,7,28,5,45,319.0,27.5,3.2,15.5,62.5,21.76,12.0
2017,7,28,6,0,446.0,38.0,3.2,16.0,100.0,29.29,19.76
2017,7,28,6,15,523.5,45.0,3.15,16.5,147.0,33.32,23.7
2017,7,28,6,30,601.0,52.0,3.1,17.0,194.0,37.19,27.31
2017,7,28,6,45,652.0,57.5,3.05,17.5,245.0,43.48,32.89
2017,7,28,7,0,703.0,63.0,3.0,18.0,296.0,46.11,35.11
2017,7,28,7,15,738.0,67.0,3.0,18.5,348.5,47.34,36.03
2017,7,28,7,30,773.0,71.0,3.0,19.0,401.0,53.3,41.02
2017,7,28,7,45,801.0,73.5,3.0,19.5,452.5,97.29,49.25
2017,7,28,8,0,829.0,76.0,3.0,20.0,504.0,144.58,78.01
2017,7,28,8,15,848.0,79.0,2.95,20.5,553.5,201.1,121.45
2017,7,28,8,30,867.0,82.0,2.9,21.0,603.0,252.33,164.15
2017,7,28,8,45,882.0,84.0,2.9,21.5,649.0,303.51,208.46
2017,7,28,9,0,897.0,86.0,2.9,22.0,695.0,355.86,253.81
2017,7,28,9,15,908.5,87.5,2.85,22.0,736.5,407.51,298.56
2017,7,28,9,30,920.0,89.0,2.8,22.0,778.0,459.58,342.66
2017,7,28,9,45,919.5,95.5,2.8,22.5,811.5,510.46,384.11
2017,7,28,10,0,919.0,102.0,2.8,23.0,845.0,560.27,423.39
2017,7,28,10,15,926.0,103.0,2.8,23.0,875.5,608.38,461.15
2017,7,28,10,30,933.0,104.0,2.8,23.0,906.0,655.67,497.33
2017,7,28,10,45,939.0,104.5,2.85,23.5,929.5,700.87,530.37
2017,7,28,11,0,945.0,105.0,2.9,24.0,953.0,744.76,561.65
2017,7,28,11,15,948.0,106.0,2.95,24.0,969.5,785.44,589.58
2017,7,28,11,30,951.0,107.0,3.0,24.0,986.0,824.25,615.82
2017,7,28,11,45,953.5,107.0,3.05,24.5,995.0,859.73,638.41
2017,7,28,12,0,956.0,107.0,3.1,25.0,1004.0,892.98,659.36
2017,7,28,12,15,956.0,107.0,3.15,25.0,1005.0,921.73,678.51
2017,7,28,12,30,956.0,107.0,3.2,25.0,1006.0,947.84,695.96
2017,7,28,12,45,955.5,106.0,3.25,25.0,999.5,969.78,710.7
2017,7,28,13,0,955.0,105.0,3.3,25.0,993.0,988.79,723.62
2017,7,28,13,15,952.5,104.5,3.35,24.5,978.5,1003.42,735.22
2017,7,28,13,30,950.0,104.0,3.4,24.0,964.0,1014.9,744.95
2017,7,28,13,45,946.5,102.5,3.5,24.0,943.0,1021.21,750.37
2017,7,28,14,0,943.0,101.0,3.6,24.0,922.0,1024.26,753.82
2017,7,28,14,15,937.0,100.0,3.7,24.0,893.5,1022.17,754.03
2017,7,28,14,30,931.0,99.0,3.8,24.0,865.0,1016.86,752.27
2017,7,28,14,45,923.0,97.0,3.9,24.0,831.0,1005.37,746.51
2017,7,28,15,0,915.0,95.0,4.0,24.0,797.0,990.79,738.8
2017,7,28,15,15,904.5,93.5,4.05,23.5,757.0,971.44,729.06
2017,7,28,15,30,894.0,92.0,4.1,23.0,717.0,949.33,717.45
2017,7,28,15,45,881.5,89.0,4.2,23.0,672.5,921.02,700.41
2017,7,28,16,0,869.0,86.0,4.3,23.0,628.0,890.32,681.61
2017,7,28,16,15,851.0,83.5,4.3,22.5,579.5,853.22,658.95
2017,7,28,16,30,833.0,81.0,4.3,22.0,531.0,821.66,639.95
2017,7,28,16,45,811.5,77.0,4.35,22.0,480.5,776.51,609.75
2017,7,28,17,0,790.0,73.0,4.4,22.0,430.0,730.32,578.31
2017,7,28,17,15,758.0,69.0,4.35,21.5,377.5,675.43,540.32
2017,7,28,17,30,726.0,65.0,4.3,21.0,325.0,620.8,501.47
2017,7,28,17,45,682.5,60.0,4.25,20.5,274.0,557.69,454.55
2017,7,28,18,0,639.0,55.0,4.2,20.0,223.0,496.38,405.64
2017,7,28,18,15,570.0,48.5,4.15,19.0,174.0,424.82,346.83
2017,7,28,18,30,501.0,42.0,4.1,18.0,125.0,354.3,286.34
2017,7,28,18,45,389.0,32.5,4.05,17.5,83.5,263.88,206.44
2017,7,28,19,0,277.0,23.0,4.0,17.0,42.0,178.2,105.56
2017,7,28,19,15,138.5,11.5,3.95,16.5,21.0,68.25,0.0
2017,7,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,5,15,82.0,8.5,2.25,13.5,12.0,8.1,0.0
2017,7,29,5,30,164.0,17.0,2.1,14.0,24.0,13.86,0.0
2017,7,29,5,45,300.0,27.5,2.0,14.5,61.0,21.86,11.98
2017,7,29,6,0,436.0,38.0,1.9,15.0,98.0,29.4,19.93
2017,7,29,6,15,517.0,45.5,1.8,15.5,145.5,33.85,24.28
2017,7,29,6,30,598.0,53.0,1.7,16.0,193.0,38.12,28.26
2017,7,29,6,45,650.0,58.5,1.6,16.5,244.5,40.51,30.42
2017,7,29,7,0,702.0,64.0,1.5,17.0,296.0,47.05,36.12
2017,7,29,7,15,738.0,68.5,1.4,17.5,348.5,48.65,37.36
2017,7,29,7,30,774.0,73.0,1.3,18.0,401.0,52.94,40.91
2017,7,29,7,45,800.5,76.0,1.25,18.5,453.0,97.27,50.06
2017,7,29,8,0,827.0,79.0,1.2,19.0,505.0,144.77,78.5
2017,7,29,8,15,846.0,82.0,1.15,19.5,554.5,201.19,121.36
2017,7,29,8,30,865.0,85.0,1.1,20.0,604.0,252.38,163.47
2017,7,29,8,45,880.0,87.0,1.1,20.5,650.0,303.53,207.13
2017,7,29,9,0,895.0,89.0,1.1,21.0,696.0,355.86,251.7
2017,7,29,9,15,906.5,91.0,1.1,21.0,737.5,407.9,295.9
2017,7,29,9,30,918.0,93.0,1.1,21.0,779.0,460.37,339.39
2017,7,29,9,45,923.5,96.0,1.1,21.5,814.0,511.11,379.7
2017,7,29,10,0,929.0,99.0,1.1,22.0,849.0,561.31,418.21
2017,7,29,10,15,935.5,100.5,1.1,22.0,879.0,610.05,455.25
2017,7,29,10,30,942.0,102.0,1.1,22.0,909.0,657.91,490.6
2017,7,29,10,45,945.5,103.5,1.15,22.5,932.0,702.78,522.44
2017,7,29,11,0,949.0,105.0,1.2,23.0,955.0,746.14,552.42
2017,7,29,11,15,952.0,105.5,1.2,23.0,971.5,786.58,578.83
2017,7,29,11,30,955.0,106.0,1.2,23.0,988.0,825.13,603.44
2017,7,29,11,45,956.5,106.5,1.3,23.0,996.5,860.43,627.07
2017,7,29,12,0,958.0,107.0,1.4,23.0,1005.0,893.45,649.2
2017,7,29,12,15,958.0,107.0,1.4,23.0,1006.0,922.29,667.3
2017,7,29,12,30,958.0,107.0,1.4,23.0,1007.0,948.48,683.7
2017,7,29,12,45,952.5,110.0,1.45,23.0,999.0,969.86,697.81
2017,7,29,13,0,947.0,113.0,1.5,23.0,991.0,988.24,710.16
2017,7,29,13,15,944.5,112.0,1.5,23.0,977.0,1002.38,719.21
2017,7,29,13,30,942.0,111.0,1.5,23.0,963.0,1013.4,726.44
2017,7,29,13,45,938.5,109.5,1.55,23.0,942.0,1019.76,731.67
2017,7,29,14,0,935.0,108.0,1.6,23.0,921.0,1022.88,735.06
2017,7,29,14,15,929.0,107.0,1.6,23.0,892.5,1020.89,734.65
2017,7,29,14,30,923.0,106.0,1.6,23.0,864.0,1015.7,732.42
2017,7,29,14,45,916.0,103.5,1.65,23.0,830.0,1004.77,727.44
2017,7,29,15,0,909.0,101.0,1.7,23.0,796.0,990.74,720.63
2017,7,29,15,15,898.5,99.0,1.7,22.5,756.0,970.97,710.9
2017,7,29,15,30,888.0,97.0,1.7,22.0,716.0,948.45,699.43
2017,7,29,15,45,875.0,94.0,1.7,22.0,671.5,919.86,682.62
2017,7,29,16,0,862.0,91.0,1.7,22.0,627.0,888.92,664.22
2017,7,29,16,15,844.0,88.0,1.65,21.5,578.5,858.9,647.01
2017,7,29,16,30,826.0,85.0,1.6,21.0,530.0,819.56,623.21
2017,7,29,16,45,802.5,81.5,1.6,21.0,479.0,773.6,593.85
2017,7,29,17,0,779.0,78.0,1.6,21.0,428.0,726.72,563.28
2017,7,29,17,15,746.0,73.5,1.55,20.5,375.5,670.81,526.04
2017,7,29,17,30,713.0,69.0,1.5,20.0,323.0,615.22,487.88
2017,7,29,17,45,665.5,63.5,1.5,19.5,271.0,553.25,443.25
2017,7,29,18,0,618.0,58.0,1.5,19.0,219.0,489.97,394.51
2017,7,29,18,15,546.0,51.0,1.45,18.0,170.0,412.88,333.01
2017,7,29,18,30,474.0,44.0,1.4,17.0,121.0,341.06,272.81
2017,7,29,18,45,355.5,33.5,1.35,16.5,80.0,247.51,191.75
2017,7,29,19,0,237.0,23.0,1.3,16.0,39.0,158.32,87.28
2017,7,29,19,15,118.5,11.5,1.2,15.5,19.5,59.77,0.0
2017,7,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,5,15,76.0,8.0,0.8,12.5,11.0,7.63,0.0
2017,7,30,5,30,152.0,16.0,0.8,13.0,22.0,15.25,0.0
2017,7,30,5,45,288.5,27.0,0.85,13.5,58.5,21.5,11.57
2017,7,30,6,0,425.0,38.0,0.9,14.0,95.0,29.52,20.12
2017,7,30,6,15,506.0,46.0,0.9,14.5,142.5,34.38,24.88
2017,7,30,6,30,587.0,54.0,0.9,15.0,190.0,39.03,29.22
2017,7,30,6,45,641.0,59.0,0.9,15.5,241.5,40.98,30.99
2017,7,30,7,0,695.0,64.0,0.9,16.0,293.0,47.13,36.37
2017,7,30,7,15,731.0,68.5,0.85,16.5,345.0,48.72,37.61
2017,7,30,7,30,767.0,73.0,0.8,17.0,397.0,50.98,39.38
2017,7,30,7,45,794.0,76.0,0.8,18.0,448.5,94.98,49.14
2017,7,30,8,0,821.0,79.0,0.8,19.0,500.0,142.2,76.78
2017,7,30,8,15,840.0,82.0,0.8,19.5,549.0,191.22,113.42
2017,7,30,8,30,859.0,85.0,0.8,20.0,598.0,249.26,160.74
2017,7,30,8,45,873.5,87.0,0.85,20.5,643.5,300.01,203.93
2017,7,30,9,0,888.0,89.0,0.9,21.0,689.0,351.89,248.12
2017,7,30,9,15,898.5,91.0,0.9,21.5,730.0,403.26,291.12
2017,7,30,9,30,909.0,93.0,0.9,22.0,771.0,454.96,333.17
2017,7,30,9,45,908.0,99.5,0.95,22.5,804.0,505.23,373.13
2017,7,30,10,0,907.0,106.0,1.0,23.0,837.0,554.39,410.94
2017,7,30,10,15,913.5,107.0,1.05,23.0,866.5,601.81,447.24
2017,7,30,10,30,920.0,108.0,1.1,23.0,896.0,648.38,482.03
2017,7,30,10,45,923.5,110.0,1.15,23.5,918.5,692.85,513.53
2017,7,30,11,0,927.0,112.0,1.2,24.0,941.0,735.87,543.21
2017,7,30,11,15,929.5,112.5,1.2,24.0,956.5,775.22,569.23
2017,7,30,11,30,932.0,113.0,1.2,24.0,972.0,812.69,593.15
2017,7,30,11,45,933.0,114.0,1.25,24.0,980.0,847.41,615.74
2017,7,30,12,0,934.0,115.0,1.3,24.0,988.0,879.87,636.82
2017,7,30,12,15,934.0,115.0,1.3,24.0,989.0,908.18,654.52
2017,7,30,12,30,934.0,115.0,1.3,24.0,990.0,933.9,670.58
2017,7,30,12,45,925.0,119.0,1.35,24.0,981.0,952.69,683.03
2017,7,30,13,0,916.0,123.0,1.4,24.0,972.0,968.43,693.71
2017,7,30,13,15,913.0,122.5,1.4,24.0,958.0,982.28,702.59
2017,7,30,13,30,910.0,122.0,1.4,24.0,944.0,993.1,709.68
2017,7,30,13,45,906.5,120.0,1.45,24.0,923.0,998.83,714.52
2017,7,30,14,0,903.0,118.0,1.5,24.0,902.0,1001.42,717.56
2017,7,30,14,15,896.5,116.5,1.5,24.0,873.5,998.48,716.54
2017,7,30,14,30,890.0,115.0,1.5,24.0,845.0,992.43,713.76
2017,7,30,14,45,882.5,112.5,1.55,24.0,811.0,981.28,708.64
2017,7,30,15,0,875.0,110.0,1.6,24.0,777.0,967.15,701.74
2017,7,30,15,15,863.5,107.5,1.6,23.5,737.5,946.36,691.29
2017,7,30,15,30,852.0,105.0,1.6,23.0,698.0,922.93,679.17
2017,7,30,15,45,838.0,102.0,1.65,23.0,653.5,902.03,668.02
2017,7,30,16,0,824.0,99.0,1.7,23.0,609.0,870.92,649.96
2017,7,30,16,15,804.0,95.5,1.75,22.5,561.0,831.89,627.62
2017,7,30,16,30,784.0,92.0,1.8,22.0,513.0,791.3,603.76
2017,7,30,16,45,759.0,88.0,1.85,22.0,462.5,744.71,573.97
2017,7,30,17,0,734.0,84.0,1.9,22.0,412.0,697.37,542.96
2017,7,30,17,15,698.5,79.0,1.9,21.5,360.5,644.36,507.61
2017,7,30,17,30,663.0,74.0,1.9,21.0,309.0,588.44,468.9
2017,7,30,17,45,614.0,68.0,1.9,20.5,258.0,523.14,420.51
2017,7,30,18,0,565.0,62.0,1.9,20.0,207.0,460.31,371.53
2017,7,30,18,15,491.5,53.5,1.85,19.0,159.5,382.72,309.1
2017,7,30,18,30,418.0,45.0,1.8,18.0,112.0,310.63,248.4
2017,7,30,18,45,305.5,33.5,1.75,17.5,73.5,221.72,170.84
2017,7,30,19,0,193.0,22.0,1.7,17.0,35.0,135.71,67.67
2017,7,30,19,15,96.5,11.0,1.65,16.5,17.5,50.05,0.0
2017,7,30,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,5,15,39.0,7.0,1.25,13.0,8.0,6.67,0.0
2017,7,31,5,30,78.0,14.0,1.2,13.0,16.0,13.34,0.0
2017,7,31,5,45,186.0,28.5,1.2,13.5,49.0,22.28,11.93
2017,7,31,6,0,294.0,43.0,1.2,14.0,82.0,33.11,23.18
2017,7,31,6,15,374.5,54.5,1.1,14.5,126.0,42.0,31.56
2017,7,31,6,30,455.0,66.0,1.0,15.0,170.0,49.33,38.33
2017,7,31,6,45,511.5,74.5,0.95,15.5,219.0,53.59,42.16
2017,7,31,7,0,568.0,83.0,0.9,16.0,268.0,57.6,45.61
2017,7,31,7,15,609.0,89.5,0.85,16.5,318.5,59.72,47.27
2017,7,31,7,30,650.0,96.0,0.8,17.0,369.0,61.68,48.73
2017,7,31,7,45,681.5,100.5,0.75,18.0,419.5,100.31,57.54
2017,7,31,8,0,713.0,105.0,0.7,19.0,470.0,143.76,82.67
2017,7,31,8,15,736.5,109.5,0.7,19.5,518.5,189.52,116.31
2017,7,31,8,30,760.0,114.0,0.7,20.0,567.0,243.22,159.46
2017,7,31,8,45,780.0,116.5,0.75,20.5,612.5,291.08,199.57
2017,7,31,9,0,800.0,119.0,0.8,21.0,658.0,340.83,241.36
2017,7,31,9,15,814.0,122.0,0.85,21.5,699.5,390.5,282.68
2017,7,31,9,30,828.0,125.0,0.9,22.0,741.0,441.05,323.66
2017,7,31,9,45,818.0,138.0,0.95,22.5,771.0,489.63,362.11
2017,7,31,10,0,808.0,151.0,1.0,23.0,801.0,536.53,398.02
2017,7,31,10,15,817.0,153.5,1.05,23.5,831.5,583.16,432.69
2017,7,31,10,30,826.0,156.0,1.1,24.0,862.0,629.44,466.13
2017,7,31,10,45,839.0,153.5,1.15,24.5,887.0,673.39,497.21
2017,7,31,11,0,852.0,151.0,1.2,25.0,912.0,716.82,527.21
2017,7,31,11,15,856.5,152.0,1.3,25.0,928.5,756.52,555.51
2017,7,31,11,30,861.0,153.0,1.4,25.0,945.0,792.82,580.32
2017,7,31,11,45,869.5,149.5,1.5,25.0,956.0,827.63,603.67
2017,7,31,12,0,878.0,146.0,1.6,25.0,967.0,860.75,625.88
2017,7,31,12,15,878.5,146.5,1.7,25.0,968.5,888.8,644.8
2017,7,31,12,30,879.0,147.0,1.8,25.0,970.0,914.5,662.27
2017,7,31,12,45,888.5,140.0,1.9,25.0,966.5,938.77,678.88
2017,7,31,13,0,898.0,133.0,2.0,25.0,963.0,960.51,693.96
2017,7,31,13,15,895.0,132.0,2.05,25.0,949.0,973.76,703.13
2017,7,31,13,30,892.0,131.0,2.1,25.0,935.0,984.01,710.59
2017,7,31,13,45,891.5,127.5,2.15,25.0,915.0,991.08,716.17
2017,7,31,14,0,891.0,124.0,2.2,25.0,895.0,995.04,719.92
2017,7,31,14,15,884.0,122.5,2.25,24.5,867.0,991.68,720.55
2017,7,31,14,30,877.0,121.0,2.3,24.0,839.0,985.24,719.37
2017,7,31,14,45,872.0,117.0,2.35,24.0,805.5,975.02,714.45
2017,7,31,15,0,867.0,113.0,2.4,24.0,772.0,961.76,707.67
2017,7,31,15,15,855.0,110.5,2.4,23.5,732.5,940.63,696.66
2017,7,31,15,30,843.0,108.0,2.4,23.0,693.0,924.91,689.33
2017,7,31,15,45,831.5,104.0,2.4,23.0,649.5,897.35,672.68
2017,7,31,16,0,820.0,100.0,2.4,23.0,606.0,867.42,654.47
2017,7,31,16,15,800.5,96.5,2.35,22.5,558.0,828.92,631.06
2017,7,31,16,30,781.0,93.0,2.3,22.0,510.0,788.84,606.26
2017,7,31,16,45,758.0,88.0,2.3,22.0,460.0,742.77,576.0
2017,7,31,17,0,735.0,83.0,2.3,22.0,410.0,695.84,544.53
2017,7,31,17,15,700.0,78.0,2.25,21.5,358.5,643.13,508.78
2017,7,31,17,30,665.0,73.0,2.2,21.0,307.0,587.54,469.74
2017,7,31,17,45,618.0,67.0,2.15,20.5,256.5,523.56,421.83
2017,7,31,18,0,571.0,61.0,2.1,20.0,206.0,461.91,373.32
2017,7,31,18,15,498.0,52.5,2.05,19.0,158.5,384.48,310.74
2017,7,31,18,30,425.0,44.0,2.0,18.0,111.0,312.53,249.88
2017,7,31,18,45,312.5,32.5,1.95,17.5,72.0,223.56,171.65
2017,7,31,19,0,200.0,21.0,1.9,17.0,33.0,136.43,59.94
2017,7,31,19,15,100.0,10.5,1.8,16.5,16.5,50.82,0.0
2017,7,31,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,15,54.0,6.5,1.1,14.0,8.5,6.2,0.0
2017,8,1,5,30,108.0,13.0,1.0,14.0,17.0,12.39,0.0
2017,8,1,5,45,231.0,26.0,0.95,14.5,51.0,20.75,10.38
2017,8,1,6,0,354.0,39.0,0.9,15.0,85.0,30.64,20.91
2017,8,1,6,15,435.5,48.5,0.85,15.5,130.0,36.74,26.8
2017,8,1,6,30,517.0,58.0,0.8,16.0,175.0,42.54,32.17
2017,8,1,6,45,573.5,64.5,0.8,16.5,225.0,45.47,34.82
2017,8,1,7,0,630.0,71.0,0.8,17.0,275.0,48.26,37.21
2017,8,1,7,15,668.5,76.0,0.75,17.5,326.0,49.7,38.31
2017,8,1,7,30,707.0,81.0,0.7,18.0,377.0,51.03,39.27
2017,8,1,7,45,737.0,84.5,0.7,19.0,428.0,94.91,51.96
2017,8,1,8,0,767.0,88.0,0.7,20.0,479.0,139.9,77.25
2017,8,1,8,15,788.0,91.5,0.65,20.5,527.5,186.9,111.57
2017,8,1,8,30,809.0,95.0,0.6,21.0,576.0,236.21,151.3
2017,8,1,8,45,826.0,97.5,0.6,22.0,621.5,285.82,192.54
2017,8,1,9,0,843.0,100.0,0.6,23.0,667.0,343.19,239.43
2017,8,1,9,15,855.5,102.0,0.65,23.5,707.5,393.22,280.8
2017,8,1,9,30,868.0,104.0,0.7,24.0,748.0,443.8,321.61
2017,8,1,9,45,847.5,122.0,0.8,24.5,775.5,488.22,357.28
2017,8,1,10,0,827.0,140.0,0.9,25.0,803.0,535.4,393.5
2017,8,1,10,15,835.0,141.5,1.0,25.0,832.5,581.46,428.79
2017,8,1,10,30,843.0,143.0,1.1,25.0,862.0,627.03,462.94
2017,8,1,10,45,850.0,144.0,1.25,25.5,885.5,670.83,494.67
2017,8,1,11,0,857.0,145.0,1.4,26.0,909.0,713.87,525.19
2017,8,1,11,15,860.5,146.0,1.5,26.0,925.0,752.11,552.56
2017,8,1,11,30,864.0,147.0,1.6,26.0,941.0,788.74,577.44
2017,8,1,11,45,867.0,147.0,1.7,26.0,949.5,822.33,599.96
2017,8,1,12,0,870.0,147.0,1.8,26.0,958.0,853.96,621.2
2017,8,1,12,15,870.0,147.0,1.8,26.0,959.0,880.95,638.39
2017,8,1,12,30,870.0,147.0,1.8,26.0,960.0,905.56,654.06
2017,8,1,12,45,882.0,138.0,1.8,26.0,957.5,929.98,669.62
2017,8,1,13,0,894.0,129.0,1.8,26.0,955.0,951.92,683.6
2017,8,1,13,15,891.0,128.0,1.8,25.5,940.5,965.04,693.41
2017,8,1,13,30,888.0,127.0,1.8,25.0,926.0,975.18,701.55
2017,8,1,13,45,885.0,124.5,1.85,25.0,905.0,980.76,706.22
2017,8,1,14,0,882.0,122.0,1.9,25.0,884.0,983.25,709.08
2017,8,1,14,15,874.5,120.5,1.9,25.0,856.0,979.34,707.42
2017,8,1,14,30,867.0,119.0,1.9,25.0,828.0,972.39,704.01
2017,8,1,14,45,860.5,116.0,1.9,25.0,794.5,961.8,698.41
2017,8,1,15,0,854.0,113.0,1.9,25.0,761.0,948.27,691.05
2017,8,1,15,15,841.5,110.5,1.9,24.5,721.0,926.79,679.96
2017,8,1,15,30,829.0,108.0,1.9,24.0,681.0,910.77,672.53
2017,8,1,15,45,816.5,104.0,1.9,24.0,637.5,882.52,655.64
2017,8,1,16,0,804.0,100.0,1.9,24.0,594.0,851.98,637.25
2017,8,1,16,15,783.5,96.5,1.9,23.5,546.5,812.97,614.15
2017,8,1,16,30,763.0,93.0,1.9,23.0,499.0,772.48,589.66
2017,8,1,16,45,740.0,88.0,1.9,23.0,449.5,726.92,560.0
2017,8,1,17,0,717.0,83.0,1.9,23.0,400.0,680.55,529.17
2017,8,1,17,15,681.5,78.0,1.85,22.5,349.0,628.15,493.82
2017,8,1,17,30,646.0,73.0,1.8,22.0,298.0,572.9,455.24
2017,8,1,17,45,599.0,66.5,1.75,21.5,248.5,509.07,407.57
2017,8,1,18,0,552.0,60.0,1.7,21.0,199.0,447.63,359.51
2017,8,1,18,15,478.5,51.5,1.65,20.0,152.5,370.84,297.79
2017,8,1,18,30,405.0,43.0,1.6,19.0,106.0,299.64,237.88
2017,8,1,18,45,294.0,31.5,1.55,18.5,68.5,212.63,161.44
2017,8,1,19,0,183.0,20.0,1.5,18.0,31.0,126.22,45.14
2017,8,1,19,15,91.5,10.0,1.45,17.5,15.5,46.69,0.0
2017,8,1,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,5,15,48.0,6.0,0.8,16.5,7.5,0.0,0.0
2017,8,2,5,30,96.0,12.0,0.7,17.0,15.0,11.44,0.0
2017,8,2,5,45,217.5,25.0,0.65,18.0,48.0,19.91,9.22
2017,8,2,6,0,339.0,38.0,0.6,19.0,81.0,29.82,19.79
2017,8,2,6,15,420.0,47.5,0.55,19.5,125.5,35.95,25.63
2017,8,2,6,30,501.0,57.0,0.5,20.0,170.0,41.77,30.95
2017,8,2,6,45,556.0,64.0,0.5,20.5,219.0,45.14,33.95
2017,8,2,7,0,611.0,71.0,0.5,21.0,268.0,48.33,36.64
2017,8,2,7,15,650.0,76.5,0.65,21.0,318.5,50.12,38.11
2017,8,2,7,30,689.0,82.0,0.8,21.0,369.0,51.79,39.42
2017,8,2,7,45,715.0,87.0,0.95,21.5,418.5,88.61,47.61
2017,8,2,8,0,741.0,92.0,1.1,22.0,468.0,138.68,77.07
2017,8,2,8,15,762.5,96.0,1.2,22.0,516.0,184.83,110.67
2017,8,2,8,30,784.0,100.0,1.3,22.0,564.0,233.36,150.1
2017,8,2,8,45,798.5,104.0,1.4,22.5,608.0,282.3,191.54
2017,8,2,9,0,813.0,108.0,1.5,23.0,652.0,332.54,234.28
2017,8,2,9,15,825.5,110.0,1.45,23.0,692.5,381.53,275.84
2017,8,2,9,30,838.0,112.0,1.4,23.0,733.0,436.43,320.76
2017,8,2,9,45,831.0,123.5,1.35,23.0,763.5,480.41,356.66
2017,8,2,10,0,824.0,135.0,1.3,23.0,794.0,528.2,393.98
2017,8,2,10,15,832.0,136.5,1.25,23.0,823.5,574.13,428.84
2017,8,2,10,30,840.0,138.0,1.2,23.0,853.0,619.56,462.29
2017,8,2,10,45,844.5,140.5,1.2,23.0,875.5,664.16,494.55
2017,8,2,11,0,849.0,143.0,1.2,23.0,898.0,705.48,523.86
2017,8,2,11,15,852.5,143.5,1.2,23.0,913.5,743.01,550.04
2017,8,2,11,30,856.0,144.0,1.2,23.0,929.0,778.92,573.6
2017,8,2,11,45,857.0,145.5,1.2,23.5,937.0,811.97,593.66
2017,8,2,12,0,858.0,147.0,1.2,24.0,945.0,843.0,612.21
2017,8,2,12,15,858.0,147.0,1.2,24.0,946.0,869.68,629.02
2017,8,2,12,30,858.0,147.0,1.2,24.0,947.0,894.0,644.33
2017,8,2,12,45,859.5,144.5,1.25,24.0,941.5,914.86,658.2
2017,8,2,13,0,861.0,142.0,1.3,24.0,936.0,933.12,670.53
2017,8,2,13,15,857.5,141.5,1.25,24.0,921.5,945.95,678.01
2017,8,2,13,30,854.0,141.0,1.2,24.0,907.0,955.9,683.79
2017,8,2,13,45,846.5,140.5,1.2,24.0,885.5,959.11,686.27
