Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,14,0,839.0,140.0,1.2,24.0,864.0,967.43,692.17
2017,8,2,14,15,831.0,138.5,1.2,24.0,836.0,963.46,690.41
2017,8,2,14,30,823.0,137.0,1.2,24.0,808.0,956.51,687.05
2017,8,2,14,45,810.5,136.0,1.3,24.0,773.0,942.88,681.18
2017,8,2,15,0,798.0,135.0,1.4,24.0,738.0,926.5,673.56
2017,8,2,15,15,784.5,132.0,1.45,23.5,699.0,904.34,662.76
2017,8,2,15,30,771.0,129.0,1.5,23.0,660.0,879.71,650.28
2017,8,2,15,45,753.0,125.5,1.6,22.5,616.0,848.13,633.58
2017,8,2,16,0,735.0,122.0,1.7,22.0,572.0,819.19,618.34
2017,8,2,16,15,713.0,117.5,1.65,21.5,525.0,779.55,593.91
2017,8,2,16,30,691.0,113.0,1.6,21.0,478.0,738.68,568.32
2017,8,2,16,45,664.5,106.5,1.6,20.5,429.5,690.77,537.63
2017,8,2,17,0,638.0,100.0,1.6,20.0,381.0,642.44,505.87
2017,8,2,17,15,599.5,93.5,1.45,19.5,331.0,585.02,465.43
2017,8,2,17,30,561.0,87.0,1.3,19.0,281.0,528.62,423.66
2017,8,2,17,45,512.5,78.0,1.2,19.0,233.0,463.94,373.63
2017,8,2,18,0,464.0,69.0,1.1,19.0,185.0,401.83,323.9
2017,8,2,18,15,390.5,58.5,1.0,18.5,140.5,326.29,262.23
2017,8,2,18,30,317.0,48.0,0.9,18.0,96.0,254.82,201.82
2017,8,2,18,45,216.5,33.5,0.85,17.5,60.5,174.17,131.03
2017,8,2,19,0,116.0,19.0,0.8,17.0,25.0,91.53,22.35
2017,8,2,19,15,58.0,9.5,0.75,17.0,12.5,32.49,0.0
2017,8,2,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,1.55,16.0,1.0,0.0,0.0
2017,8,3,5,30,0.0,2.0,1.4,16.0,2.0,1.91,0.0
2017,8,3,5,45,0.0,11.5,1.25,16.0,11.5,10.65,2.15
2017,8,3,6,0,0.0,21.0,1.1,16.0,21.0,19.48,11.13
2017,8,3,6,15,0.0,35.5,0.95,16.0,35.5,32.97,23.39
2017,8,3,6,30,0.0,50.0,0.8,16.0,50.0,46.36,35.53
2017,8,3,6,45,0.0,64.5,0.7,16.5,64.5,59.28,46.99
2017,8,3,7,0,0.0,79.0,0.6,17.0,79.0,72.09,58.11
2017,8,3,7,15,0.0,96.0,0.65,17.0,96.0,86.81,70.78
2017,8,3,7,30,0.0,113.0,0.7,17.0,113.0,101.37,83.12
2017,8,3,7,45,56.5,164.0,0.8,17.5,193.0,138.08,107.21
2017,8,3,8,0,113.0,215.0,0.9,18.0,273.0,177.25,134.86
2017,8,3,8,15,110.5,237.5,1.0,18.5,298.5,202.64,153.94
2017,8,3,8,30,108.0,260.0,1.1,19.0,324.0,235.72,179.46
2017,8,3,8,45,96.0,279.0,1.2,19.5,339.0,256.21,195.46
2017,8,3,9,0,84.0,298.0,1.3,20.0,354.0,275.57,210.43
2017,8,3,9,15,43.5,231.5,1.15,20.5,261.0,217.21,166.01
2017,8,3,9,30,3.0,165.0,1.0,21.0,168.0,152.71,116.2
2017,8,3,9,45,86.5,276.0,0.9,21.5,345.5,276.01,210.01
2017,8,3,10,0,170.0,387.0,0.8,22.0,523.0,413.86,309.75
2017,8,3,10,15,149.5,401.5,0.85,22.5,524.5,426.92,317.78
2017,8,3,10,30,129.0,416.0,0.9,23.0,526.0,438.17,325.19
2017,8,3,10,45,136.0,429.0,0.95,23.5,547.5,463.95,343.07
2017,8,3,11,0,143.0,442.0,1.0,24.0,569.0,490.38,361.1
2017,8,3,11,15,210.5,443.0,1.15,23.5,633.5,550.38,405.65
2017,8,3,11,30,278.0,444.0,1.3,23.0,698.0,613.76,452.16
2017,8,3,11,45,263.5,459.0,1.45,23.0,702.0,631.69,464.65
2017,8,3,12,0,249.0,474.0,1.6,23.0,706.0,647.35,475.89
2017,8,3,12,15,140.5,426.0,1.5,22.5,557.0,523.79,388.49
2017,8,3,12,30,32.0,378.0,1.4,22.0,408.0,387.4,289.4
2017,8,3,12,45,152.0,413.0,1.3,21.5,553.0,538.17,401.97
2017,8,3,13,0,272.0,448.0,1.2,21.0,698.0,696.34,512.72
2017,8,3,13,15,215.0,448.0,1.15,20.5,644.0,646.38,476.63
2017,8,3,13,30,158.0,448.0,1.1,20.0,590.0,600.54,444.81
2017,8,3,13,45,283.0,403.0,1.1,20.0,649.5,690.08,511.16
2017,8,3,14,0,408.0,358.0,1.1,20.0,709.0,779.88,574.82
2017,8,3,14,15,399.5,351.0,0.85,20.0,685.5,760.38,558.42
2017,8,3,14,30,391.0,344.0,0.6,20.0,662.0,748.97,548.22
2017,8,3,14,45,454.0,302.5,0.4,20.0,656.5,779.61,568.16
2017,8,3,15,0,517.0,261.0,0.2,20.0,651.0,795.55,577.97
2017,8,3,15,15,432.0,274.5,0.3,20.0,588.5,727.99,534.14
2017,8,3,15,30,347.0,288.0,0.4,20.0,526.0,648.39,482.27
2017,8,3,15,45,400.0,252.0,0.5,20.0,509.5,653.11,490.9
2017,8,3,16,0,453.0,216.0,0.6,20.0,493.0,668.42,505.41
2017,8,3,16,15,381.5,212.5,0.6,19.5,432.5,580.11,444.65
2017,8,3,16,30,310.0,209.0,0.6,19.0,372.0,509.16,395.14
2017,8,3,16,45,330.5,182.5,0.6,19.0,341.0,488.13,382.49
2017,8,3,17,0,351.0,156.0,0.6,19.0,310.0,464.34,366.93
2017,8,3,17,15,296.0,149.5,0.65,18.5,268.0,406.76,324.5
2017,8,3,17,30,241.0,143.0,0.7,18.0,226.0,352.97,283.78
2017,8,3,17,45,222.0,120.5,0.8,18.0,187.0,306.07,247.66
2017,8,3,18,0,203.0,98.0,0.9,18.0,148.0,259.78,210.51
2017,8,3,18,15,158.0,77.5,0.95,17.5,111.0,201.84,162.45
2017,8,3,18,30,113.0,57.0,1.0,17.0,74.0,137.84,108.38
2017,8,3,18,45,56.5,37.0,1.05,17.0,45.5,81.34,58.62
2017,8,3,19,0,0.0,17.0,1.1,17.0,17.0,16.12,0.0
2017,8,3,19,15,0.0,8.5,1.05,17.0,8.5,8.1,0.0
2017,8,3,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,2.5,1.05,18.5,2.5,2.31,0.0
2017,8,4,6,0,0.0,5.0,1.1,19.0,5.0,4.62,0.0
2017,8,4,6,15,0.0,8.5,1.1,19.0,8.5,7.87,1.21
2017,8,4,6,30,0.0,12.0,1.1,19.0,12.0,11.11,4.15
2017,8,4,6,45,0.0,16.0,1.1,19.0,16.0,14.82,7.47
2017,8,4,7,0,0.0,20.0,1.1,19.0,20.0,18.54,10.77
2017,8,4,7,15,0.0,24.0,1.15,19.0,24.0,22.26,14.02
2017,8,4,7,30,0.0,28.0,1.2,19.0,28.0,25.99,17.24
2017,8,4,7,45,0.0,22.5,1.3,19.5,22.5,20.89,11.86
2017,8,4,8,0,0.0,17.0,1.4,20.0,17.0,15.78,7.52
2017,8,4,8,15,0.0,40.0,1.4,20.0,40.0,37.19,25.21
2017,8,4,8,30,0.0,63.0,1.4,20.0,63.0,58.65,42.71
2017,8,4,8,45,0.0,56.0,1.45,20.5,56.0,52.14,37.15
2017,8,4,9,0,0.0,49.0,1.5,21.0,49.0,45.63,31.67
2017,8,4,9,15,18.5,173.5,1.45,21.0,187.5,160.7,123.16
2017,8,4,9,30,37.0,298.0,1.4,21.0,326.0,271.97,208.2
2017,8,4,9,45,61.5,335.0,1.35,21.5,383.5,317.35,241.03
2017,8,4,10,0,86.0,372.0,1.3,22.0,441.0,365.65,275.85
2017,8,4,10,15,142.5,394.0,1.3,22.0,512.5,416.76,313.26
2017,8,4,10,30,199.0,416.0,1.3,22.0,584.0,479.26,358.53
2017,8,4,10,45,117.5,391.5,1.3,22.0,491.5,420.68,315.36
2017,8,4,11,0,36.0,367.0,1.3,22.0,399.0,356.15,267.36
2017,8,4,11,15,83.5,411.5,1.3,22.0,488.0,433.69,324.78
2017,8,4,11,30,131.0,456.0,1.3,22.0,577.0,514.76,382.68
2017,8,4,11,45,67.0,302.5,1.3,22.0,364.5,334.0,251.69
2017,8,4,12,0,3.0,149.0,1.3,22.0,152.0,141.66,105.93
2017,8,4,12,15,1.5,103.0,1.3,22.0,104.5,97.62,72.02
2017,8,4,12,30,0.0,57.0,1.3,22.0,57.0,53.3,37.04
2017,8,4,12,45,15.5,213.5,1.3,22.0,228.0,217.74,165.63
2017,8,4,13,0,31.0,370.0,1.3,22.0,399.0,385.83,290.08
2017,8,4,13,15,57.0,398.5,1.3,22.0,450.5,441.7,330.31
2017,8,4,13,30,83.0,427.0,1.3,22.0,502.0,499.12,371.73
2017,8,4,13,45,70.0,406.0,1.3,22.5,468.0,469.67,349.79
2017,8,4,14,0,57.0,385.0,1.3,23.0,434.0,439.28,327.73
2017,8,4,14,15,50.5,364.5,1.3,23.0,407.5,414.9,310.73
2017,8,4,14,30,44.0,344.0,1.3,23.0,381.0,389.95,293.15
2017,8,4,14,45,25.5,270.5,1.35,23.0,292.0,296.44,224.65
2017,8,4,15,0,7.0,197.0,1.4,23.0,203.0,194.66,147.86
2017,8,4,15,15,3.5,107.5,1.4,22.5,110.5,103.94,77.84
2017,8,4,15,30,0.0,18.0,1.4,22.0,18.0,16.75,8.01
2017,8,4,15,45,0.0,65.5,1.45,22.0,65.5,61.01,44.07
2017,8,4,16,0,0.0,113.0,1.5,22.0,113.0,106.24,80.56
2017,8,4,16,15,0.0,106.5,1.5,21.5,106.5,100.04,75.93
2017,8,4,16,30,0.0,100.0,1.5,21.0,100.0,93.86,71.35
2017,8,4,16,45,0.0,87.5,1.55,21.0,87.5,81.71,61.73
2017,8,4,17,0,0.0,75.0,1.6,21.0,75.0,69.8,52.2
2017,8,4,17,15,0.0,64.5,1.6,20.5,64.5,59.99,44.39
2017,8,4,17,30,0.0,54.0,1.6,20.0,54.0,50.19,36.45
2017,8,4,17,45,147.5,71.0,1.6,20.0,107.0,189.85,155.12
2017,8,4,18,0,295.0,88.0,1.6,20.0,160.0,314.74,255.37
2017,8,4,18,15,234.5,70.0,1.55,19.5,118.5,235.41,189.3
2017,8,4,18,30,174.0,52.0,1.5,19.0,77.0,172.16,135.41
2017,8,4,18,45,110.5,32.5,1.5,18.5,46.0,109.24,79.38
2017,8,4,19,0,47.0,13.0,1.5,18.0,15.0,41.76,0.0
2017,8,4,19,15,23.5,6.5,1.5,17.5,7.5,15.59,0.0
2017,8,4,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,5,5,15,15.5,3.5,1.7,14.0,4.0,0.0,0.0
2017,8,5,5,30,31.0,7.0,1.7,14.0,8.0,6.67,0.0
2017,8,5,5,45,110.0,24.5,1.7,14.5,36.0,19.19,7.48
2017,8,5,6,0,189.0,42.0,1.7,15.0,64.0,32.49,22.24
2017,8,5,6,15,260.5,57.5,1.7,15.5,105.0,43.64,32.71
2017,8,5,6,30,332.0,73.0,1.7,16.0,146.0,54.31,42.46
2017,8,5,6,45,384.0,86.0,1.7,16.5,191.5,62.55,49.84
2017,8,5,7,0,436.0,99.0,1.7,17.0,237.0,70.38,56.63
2017,8,5,7,15,478.5,109.0,1.7,17.5,285.0,75.61,60.97
2017,8,5,7,30,521.0,119.0,1.7,18.0,333.0,80.53,64.94
2017,8,5,7,45,551.5,128.0,1.7,18.5,380.5,107.93,70.46
2017,8,5,8,0,582.0,137.0,1.7,19.0,428.0,147.92,92.7
2017,8,5,8,15,608.0,143.5,1.7,19.5,474.5,188.8,121.68
2017,8,5,8,30,634.0,150.0,1.7,20.0,521.0,232.65,156.38
2017,8,5,8,45,654.5,155.0,1.7,20.5,565.0,276.74,193.07
2017,8,5,9,0,675.0,160.0,1.7,21.0,609.0,322.92,231.78
2017,8,5,9,15,691.0,164.5,1.75,21.0,649.0,369.01,270.81
2017,8,5,9,30,707.0,169.0,1.8,21.0,689.0,416.35,310.23
2017,8,5,9,45,758.0,151.0,1.85,21.5,733.0,466.1,349.95
2017,8,5,10,0,809.0,133.0,1.9,22.0,777.0,514.65,388.23
2017,8,5,10,15,817.5,135.0,1.95,22.0,806.0,560.69,424.45
2017,8,5,10,30,826.0,137.0,2.0,22.0,835.0,606.3,459.51
2017,8,5,10,45,834.5,136.5,2.05,22.5,858.5,650.49,491.86
2017,8,5,11,0,843.0,136.0,2.1,23.0,882.0,691.63,521.34
2017,8,5,11,15,847.0,137.0,2.1,23.0,898.0,729.75,548.75
2017,8,5,11,30,851.0,138.0,2.1,23.0,914.0,766.3,573.56
2017,8,5,11,45,855.5,137.0,2.15,23.0,923.0,799.74,596.13
2017,8,5,12,0,860.0,136.0,2.2,23.0,932.0,831.31,617.38
2017,8,5,12,15,860.5,136.0,2.2,23.0,933.0,858.38,635.17
2017,8,5,12,30,861.0,136.0,2.2,23.0,934.0,883.1,651.4
2017,8,5,12,45,860.0,135.0,2.2,23.0,928.0,903.05,664.5
2017,8,5,13,0,859.0,134.0,2.2,23.0,922.0,920.33,675.93
2017,8,5,13,15,856.0,133.5,2.15,22.5,908.0,933.48,685.58
2017,8,5,13,30,853.0,133.0,2.1,22.0,894.0,943.76,693.47
2017,8,5,13,45,850.5,130.5,2.1,22.0,874.0,949.57,697.77
2017,8,5,14,0,848.0,128.0,2.1,22.0,854.0,952.4,700.29
2017,8,5,14,15,841.0,126.0,2.1,22.0,826.5,948.43,698.52
2017,8,5,14,30,834.0,124.0,2.1,22.0,799.0,941.49,695.0
2017,8,5,14,45,826.5,121.0,2.1,22.0,766.0,938.18,694.03
2017,8,5,15,0,819.0,118.0,2.1,22.0,733.0,924.03,685.98
2017,8,5,15,15,806.5,115.5,2.05,21.5,694.0,902.97,674.31
2017,8,5,15,30,794.0,113.0,2.0,21.0,655.0,879.4,661.01
2017,8,5,15,45,780.0,109.0,2.0,21.0,612.0,850.37,643.21
2017,8,5,16,0,766.0,105.0,2.0,21.0,569.0,819.2,623.88
2017,8,5,16,15,745.5,101.0,1.95,20.5,522.0,780.47,599.85
2017,8,5,16,30,725.0,97.0,1.9,20.0,475.0,740.34,574.51
2017,8,5,16,45,699.5,92.0,1.9,20.0,426.5,697.76,546.26
2017,8,5,17,0,674.0,87.0,1.9,20.0,378.0,650.96,514.34
2017,8,5,17,15,637.0,81.5,1.85,19.5,328.0,594.8,475.28
2017,8,5,17,30,600.0,76.0,1.8,19.0,278.0,539.57,435.19
2017,8,5,17,45,550.5,68.5,1.8,19.0,229.5,474.8,384.86
2017,8,5,18,0,501.0,61.0,1.8,19.0,181.0,412.7,334.66
2017,8,5,18,15,425.5,51.5,1.75,18.5,136.0,336.17,271.32
2017,8,5,18,30,350.0,42.0,1.7,18.0,91.0,265.52,210.45
2017,8,5,18,45,240.0,29.0,1.7,17.5,56.5,181.07,133.21
2017,8,5,19,0,130.0,16.0,1.7,17.0,22.0,90.44,0.0
2017,8,5,19,15,65.0,8.0,1.7,16.5,11.0,33.48,0.0
2017,8,5,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,3.5,1.75,13.5,3.5,0.0,0.0
2017,8,6,5,30,0.0,7.0,1.7,14.0,7.0,6.67,0.0
2017,8,6,5,45,28.5,23.0,1.7,14.5,26.5,20.05,7.38
2017,8,6,6,0,57.0,39.0,1.7,15.0,46.0,33.25,22.82
2017,8,6,6,15,76.5,59.0,1.65,15.5,73.0,49.05,37.39
2017,8,6,6,30,96.0,79.0,1.6,16.0,100.0,64.44,51.33
2017,8,6,6,45,107.5,100.5,1.55,16.5,130.0,80.4,65.48
2017,8,6,7,0,119.0,122.0,1.5,17.0,160.0,95.89,78.88
2017,8,6,7,15,127.0,144.0,1.45,17.0,190.5,111.21,91.99
2017,8,6,7,30,135.0,166.0,1.4,17.0,221.0,126.03,104.44
2017,8,6,7,45,204.0,183.5,1.35,17.5,279.0,148.13,112.27
2017,8,6,8,0,273.0,201.0,1.3,18.0,337.0,173.08,125.61
2017,8,6,8,15,139.0,187.5,1.3,18.5,257.0,170.88,127.83
2017,8,6,8,30,5.0,174.0,1.3,19.0,177.0,157.04,121.98
2017,8,6,8,45,194.0,219.5,1.3,19.5,348.0,220.54,165.06
2017,8,6,9,0,383.0,265.0,1.3,20.0,519.0,324.35,240.26
2017,8,6,9,15,623.5,181.0,1.3,20.0,625.0,357.44,263.15
2017,8,6,9,30,864.0,97.0,1.3,20.0,731.0,428.23,317.35
2017,8,6,9,45,848.0,112.5,1.35,20.5,760.0,477.42,357.35
2017,8,6,10,0,832.0,128.0,1.4,21.0,789.0,520.38,391.56
2017,8,6,10,15,839.5,130.0,1.45,21.0,818.0,570.01,430.2
2017,8,6,10,30,847.0,132.0,1.5,21.0,847.0,615.25,464.8
2017,8,6,10,45,851.5,134.0,1.55,21.5,869.5,657.78,495.77
2017,8,6,11,0,856.0,136.0,1.6,22.0,892.0,699.06,525.09
2017,8,6,11,15,859.5,137.0,1.65,22.0,907.5,737.37,552.77
2017,8,6,11,30,863.0,138.0,1.7,22.0,923.0,774.03,577.84
2017,8,6,11,45,863.5,139.0,1.75,22.0,931.0,806.56,599.65
2017,8,6,12,0,864.0,140.0,1.8,22.0,939.0,836.97,620.03
2017,8,6,12,15,864.0,140.0,1.85,22.0,939.5,863.81,638.01
2017,8,6,12,30,864.0,140.0,1.9,22.0,940.0,888.26,654.46
2017,8,6,12,45,861.0,140.5,1.95,22.0,933.0,907.99,667.87
2017,8,6,13,0,858.0,141.0,2.0,22.0,926.0,925.0,679.61
2017,8,6,13,15,854.5,140.0,2.05,22.0,911.5,937.3,688.38
2017,8,6,13,30,851.0,139.0,2.1,22.0,897.0,946.7,695.42
2017,8,6,13,45,844.5,138.5,2.15,22.0,875.5,950.81,699.15
2017,8,6,14,0,838.0,138.0,2.2,22.0,854.0,959.87,706.32
2017,8,6,14,15,830.5,136.0,2.25,21.5,826.0,955.8,706.3
2017,8,6,14,30,823.0,134.0,2.3,21.0,798.0,948.73,704.55
2017,8,6,14,45,810.5,132.5,2.4,21.0,763.5,934.5,697.27
2017,8,6,15,0,798.0,131.0,2.5,21.0,729.0,917.51,688.21
2017,8,6,15,15,784.5,128.0,2.55,21.0,689.5,895.28,675.17
2017,8,6,15,30,771.0,125.0,2.6,21.0,650.0,870.58,660.45
2017,8,6,15,45,750.5,123.0,2.65,21.0,605.5,838.37,640.46
2017,8,6,16,0,730.0,121.0,2.7,21.0,561.0,808.94,622.29
2017,8,6,16,15,707.5,116.5,2.7,20.5,514.0,768.98,597.25
2017,8,6,16,30,685.0,112.0,2.7,20.0,467.0,727.83,570.97
2017,8,6,16,45,651.5,107.0,2.75,19.5,417.0,676.28,536.71
2017,8,6,17,0,618.0,102.0,2.8,19.0,367.0,624.76,501.56
2017,8,6,17,15,578.5,95.0,2.8,18.5,317.5,566.78,459.74
2017,8,6,17,30,539.0,88.0,2.8,18.0,268.0,509.92,416.79
2017,8,6,17,45,481.0,79.0,2.85,18.0,219.5,439.96,361.12
2017,8,6,18,0,423.0,70.0,2.9,18.0,171.0,369.97,303.57
2017,8,6,18,15,349.5,57.5,2.85,17.5,127.5,295.45,240.67
2017,8,6,18,30,276.0,45.0,2.8,17.0,84.0,227.15,180.97
2017,8,6,18,45,177.0,29.5,2.75,16.5,50.5,148.71,107.97
2017,8,6,19,0,78.0,14.0,2.7,16.0,17.0,63.34,0.0
2017,8,6,19,15,39.0,7.0,2.65,15.5,8.5,22.1,0.0
2017,8,6,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,5,15,22.0,3.5,2.35,13.5,4.0,0.0,0.0
2017,8,7,5,30,44.0,7.0,2.3,14.0,8.0,6.67,0.0
2017,8,7,5,45,153.5,22.0,2.3,14.5,37.5,17.26,4.84
2017,8,7,6,0,263.0,37.0,2.3,15.0,67.0,28.65,18.81
2017,8,7,6,15,346.5,49.0,2.2,15.5,109.5,37.97,27.67
2017,8,7,6,30,430.0,61.0,2.1,16.0,152.0,45.93,35.04
2017,8,7,6,45,491.0,69.5,2.05,16.5,200.5,50.33,39.06
2017,8,7,7,0,552.0,78.0,2.0,17.0,249.0,54.5,42.69
2017,8,7,7,15,594.0,84.5,1.9,17.5,299.0,56.76,44.51
2017,8,7,7,30,636.0,91.0,1.8,18.0,349.0,58.86,46.12
2017,8,7,7,45,670.0,95.5,1.75,18.5,399.5,84.1,49.56
2017,8,7,8,0,704.0,100.0,1.7,19.0,450.0,127.07,71.55
2017,8,7,8,15,727.5,104.5,1.7,19.5,498.0,172.39,103.52
2017,8,7,8,30,751.0,109.0,1.7,20.0,546.0,225.54,146.02
2017,8,7,8,45,770.0,111.5,1.7,20.5,591.0,272.82,185.97
2017,8,7,9,0,789.0,114.0,1.7,21.0,636.0,321.89,227.86
2017,8,7,9,15,803.0,117.0,1.7,21.0,676.5,371.22,270.21
2017,8,7,9,30,817.0,120.0,1.7,21.0,717.0,421.42,312.45
2017,8,7,9,45,821.5,125.5,1.75,21.5,751.0,470.14,352.14
2017,8,7,10,0,826.0,131.0,1.8,22.0,785.0,518.45,390.31
2017,8,7,10,15,834.0,132.5,1.8,22.0,814.5,564.64,426.44
2017,8,7,10,30,842.0,134.0,1.8,22.0,844.0,612.56,462.81
2017,8,7,10,45,849.0,135.0,1.85,22.5,867.5,655.66,494.29
2017,8,7,11,0,856.0,136.0,1.9,23.0,891.0,697.72,524.26
2017,8,7,11,15,860.0,137.0,1.9,23.0,906.5,736.41,551.94
2017,8,7,11,30,864.0,138.0,1.9,23.0,922.0,773.5,577.0
2017,8,7,11,45,866.5,137.5,1.95,23.5,930.5,806.32,597.86
2017,8,7,12,0,869.0,137.0,2.0,24.0,939.0,837.1,617.24
2017,8,7,12,15,869.5,137.0,2.0,24.0,940.0,864.49,635.05
2017,8,7,12,30,870.0,137.0,2.0,24.0,941.0,889.47,651.27
2017,8,7,12,45,876.5,131.5,2.05,24.0,936.5,912.06,666.45
2017,8,7,13,0,883.0,126.0,2.1,24.0,932.0,932.06,680.02
2017,8,7,13,15,879.5,125.5,2.1,23.5,917.5,945.01,689.94
2017,8,7,13,30,876.0,125.0,2.1,23.0,903.0,954.99,698.13
2017,8,7,13,45,870.5,123.5,2.15,23.0,881.5,959.05,701.82
2017,8,7,14,0,865.0,122.0,2.2,23.0,860.0,960.03,703.69
2017,8,7,14,15,857.5,120.5,2.2,23.0,831.5,956.04,701.95
2017,8,7,14,30,850.0,119.0,2.2,23.0,803.0,949.04,698.42
2017,8,7,14,45,839.5,117.5,2.2,23.0,768.5,936.25,691.23
2017,8,7,15,0,829.0,116.0,2.2,23.0,734.0,928.7,687.67
2017,8,7,15,15,816.0,113.5,2.2,22.5,694.5,907.03,676.08
2017,8,7,15,30,803.0,111.0,2.2,22.0,655.0,882.82,662.87
2017,8,7,15,45,785.5,108.0,2.2,22.0,610.5,851.58,643.58
2017,8,7,16,0,768.0,105.0,2.2,22.0,566.0,818.33,622.81
2017,8,7,16,15,746.0,101.0,2.2,21.5,518.5,778.25,598.23
2017,8,7,16,30,724.0,97.0,2.2,21.0,471.0,740.63,574.98
2017,8,7,16,45,693.5,93.0,2.2,20.5,421.0,691.61,542.96
2017,8,7,17,0,663.0,89.0,2.2,20.0,371.0,642.41,510.04
2017,8,7,17,15,624.0,83.0,2.15,19.5,320.5,584.59,469.35
2017,8,7,17,30,585.0,77.0,2.1,19.0,270.0,527.85,427.4
2017,8,7,17,45,528.5,69.5,2.1,18.5,221.0,459.16,374.14
2017,8,7,18,0,472.0,62.0,2.1,18.0,172.0,393.7,321.23
2017,8,7,18,15,394.0,51.5,2.05,17.5,128.0,316.05,256.21
2017,8,7,18,30,316.0,41.0,2.0,17.0,84.0,244.64,194.06
2017,8,7,18,45,203.5,27.0,1.95,16.5,50.5,157.47,112.38
2017,8,7,19,0,91.0,13.0,1.9,16.0,17.0,52.22,0.0
2017,8,7,19,15,45.5,6.5,1.85,15.5,8.5,6.2,0.0
2017,8,7,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,5,45,100.5,19.0,1.5,14.5,30.5,14.82,2.61
2017,8,8,6,0,201.0,38.0,1.5,15.0,61.0,29.45,19.42
2017,8,8,6,15,281.0,52.5,1.45,15.5,102.0,39.93,29.37
2017,8,8,6,30,361.0,67.0,1.4,16.0,143.0,49.97,38.59
2017,8,8,6,45,420.5,77.5,1.35,16.5,189.5,56.49,44.49
2017,8,8,7,0,480.0,88.0,1.3,17.0,236.0,62.7,49.9
2017,8,8,7,15,523.5,96.5,1.25,17.0,285.0,66.43,53.09
2017,8,8,7,30,567.0,105.0,1.2,17.0,334.0,69.66,55.75
2017,8,8,7,45,601.5,111.0,1.2,17.5,383.0,91.83,58.45
2017,8,8,8,0,636.0,117.0,1.2,18.0,432.0,132.4,79.07
2017,8,8,8,15,661.5,122.5,1.2,18.5,479.5,175.26,108.92
2017,8,8,8,30,687.0,128.0,1.2,19.0,527.0,220.99,145.06
2017,8,8,8,45,707.0,132.0,1.2,19.5,571.0,266.91,183.46
2017,8,8,9,0,727.0,136.0,1.2,20.0,615.0,314.78,223.87
2017,8,8,9,15,742.5,139.5,1.2,20.0,655.5,362.47,264.4
2017,8,8,9,30,758.0,143.0,1.2,20.0,696.0,415.72,308.32
2017,8,8,9,45,754.0,154.5,1.2,20.5,727.5,463.03,346.25
2017,8,8,10,0,750.0,166.0,1.2,21.0,759.0,505.45,379.43
2017,8,8,10,15,759.0,168.5,1.2,21.0,788.0,553.56,416.33
2017,8,8,10,30,768.0,171.0,1.2,21.0,817.0,597.62,449.44
2017,8,8,10,45,775.5,172.5,1.3,21.5,840.0,639.44,480.07
2017,8,8,11,0,783.0,174.0,1.4,22.0,863.0,680.49,509.51
2017,8,8,11,15,787.5,175.5,1.4,22.0,879.0,718.48,536.38
2017,8,8,11,30,792.0,177.0,1.4,22.0,895.0,755.12,561.85
2017,8,8,11,45,794.0,177.5,1.4,22.0,903.0,787.4,583.62
2017,8,8,12,0,796.0,178.0,1.4,22.0,911.0,817.84,603.41
2017,8,8,12,15,796.5,178.0,1.4,22.0,912.0,844.58,620.68
2017,8,8,12,30,797.0,178.0,1.4,22.0,913.0,869.09,636.5
2017,8,8,12,45,788.5,182.0,1.45,22.0,904.5,887.12,648.76
2017,8,8,13,0,780.0,186.0,1.5,22.0,896.0,902.42,659.39
2017,8,8,13,15,775.5,184.5,1.55,22.0,881.5,913.24,667.24
2017,8,8,13,30,771.0,183.0,1.6,22.0,867.0,921.26,673.44
2017,8,8,13,45,764.0,182.0,1.65,22.0,845.5,924.59,676.74
2017,8,8,14,0,757.0,181.0,1.7,22.0,824.0,925.06,678.35
2017,8,8,14,15,747.5,178.5,1.75,21.5,796.0,924.16,680.51
2017,8,8,14,30,738.0,176.0,1.8,21.0,768.0,915.36,677.61
2017,8,8,14,45,724.5,173.5,1.85,21.0,734.0,900.04,669.25
2017,8,8,15,0,711.0,171.0,1.9,21.0,700.0,882.17,659.27
2017,8,8,15,15,695.5,167.0,1.95,20.5,660.5,858.36,646.53
2017,8,8,15,30,680.0,163.0,2.0,20.0,621.0,832.34,632.2
2017,8,8,15,45,658.0,158.5,2.05,20.0,577.5,797.87,610.66
2017,8,8,16,0,636.0,154.0,2.1,20.0,534.0,761.82,587.81
2017,8,8,16,15,610.5,147.5,2.1,19.5,487.5,719.19,560.64
2017,8,8,16,30,585.0,141.0,2.1,19.0,441.0,675.65,532.28
2017,8,8,16,45,551.0,133.5,2.15,19.0,392.5,617.95,491.62
2017,8,8,17,0,517.0,126.0,2.2,19.0,344.0,567.05,454.87
2017,8,8,17,15,476.0,116.0,2.2,18.5,296.0,508.8,411.97
2017,8,8,17,30,435.0,106.0,2.2,18.0,248.0,452.26,368.96
2017,8,8,17,45,380.0,93.0,2.25,18.0,201.5,384.88,315.14
2017,8,8,18,0,325.0,80.0,2.3,18.0,155.0,321.16,262.46
2017,8,8,18,15,257.0,63.5,2.3,17.5,113.5,249.55,202.06
2017,8,8,18,30,189.0,47.0,2.3,17.0,72.0,183.59,144.68
2017,8,8,18,45,113.5,28.5,2.3,16.5,41.5,105.07,71.89
2017,8,8,19,0,38.0,10.0,2.3,16.0,11.0,26.07,0.0
2017,8,8,19,15,19.0,5.0,2.25,15.5,5.5,4.77,0.0
2017,8,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,5,45,96.5,19.0,2.3,14.5,29.5,14.85,1.69
2017,8,9,6,0,193.0,38.0,2.3,15.0,59.0,29.5,19.36
2017,8,9,6,15,272.5,53.0,2.2,15.5,100.0,40.39,29.72
2017,8,9,6,30,352.0,68.0,2.1,16.0,141.0,50.81,39.3
2017,8,9,6,45,415.5,79.0,2.05,16.5,188.5,57.69,45.53
2017,8,9,7,0,479.0,90.0,2.0,17.0,236.0,64.26,51.27
2017,8,9,7,15,523.0,99.0,1.9,17.5,285.5,68.72,55.0
2017,8,9,7,30,567.0,108.0,1.8,18.0,335.0,72.27,57.81
2017,8,9,7,45,603.5,114.0,1.75,18.5,385.0,92.69,59.72
2017,8,9,8,0,640.0,120.0,1.7,19.0,435.0,133.48,79.87
2017,8,9,8,15,665.5,125.5,1.65,19.0,482.5,176.55,109.75
2017,8,9,8,30,691.0,131.0,1.6,19.0,530.0,222.49,146.24
2017,8,9,8,45,713.5,134.0,1.55,19.5,575.5,268.46,184.65
2017,8,9,9,0,736.0,137.0,1.5,20.0,621.0,316.64,225.35
2017,8,9,9,15,751.0,140.5,1.5,20.5,661.5,364.65,265.87
2017,8,9,9,30,766.0,144.0,1.5,21.0,702.0,418.22,309.64
2017,8,9,9,45,719.0,179.0,1.5,21.5,723.0,462.02,345.26
2017,8,9,10,0,672.0,214.0,1.5,22.0,744.0,505.78,379.09
2017,8,9,10,15,682.0,217.5,1.5,22.0,773.0,548.92,412.25
2017,8,9,10,30,692.0,221.0,1.5,22.0,802.0,592.11,444.65
2017,8,9,10,45,700.5,223.0,1.5,22.5,824.5,632.94,473.77
2017,8,9,11,0,709.0,225.0,1.5,23.0,847.0,673.3,501.81
2017,8,9,11,15,713.5,226.5,1.55,23.0,862.5,709.75,527.91
2017,8,9,11,30,718.0,228.0,1.6,23.0,878.0,745.06,552.88
2017,8,9,11,45,719.0,230.0,1.65,23.5,885.5,776.81,573.97
2017,8,9,12,0,720.0,232.0,1.7,24.0,893.0,806.9,593.65
2017,8,9,12,15,720.0,232.0,1.75,24.0,893.5,832.48,611.32
2017,8,9,12,30,720.0,232.0,1.8,24.0,894.0,856.0,627.56
2017,8,9,12,45,720.0,230.0,1.85,24.0,888.0,875.39,640.87
2017,8,9,13,0,720.0,228.0,1.9,24.0,882.0,892.41,652.59
2017,8,9,13,15,715.0,226.5,1.95,24.0,867.5,902.84,660.11
2017,8,9,13,30,710.0,225.0,2.0,24.0,853.0,910.58,666.06
2017,8,9,13,45,699.5,224.5,2.1,24.0,831.0,911.45,668.15
2017,8,9,14,0,689.0,224.0,2.2,24.0,809.0,909.54,668.57
2017,8,9,14,15,679.0,221.0,2.3,23.5,781.0,902.81,667.2
2017,8,9,14,30,669.0,218.0,2.4,23.0,753.0,893.41,664.15
2017,8,9,14,45,651.5,216.0,2.5,23.0,718.0,875.37,654.03
2017,8,9,15,0,634.0,214.0,2.6,23.0,683.0,854.94,642.2
2017,8,9,15,15,617.0,208.0,2.65,22.5,644.0,828.55,627.02
2017,8,9,15,30,600.0,202.0,2.7,22.0,605.0,800.12,610.26
2017,8,9,15,45,574.5,196.5,2.8,22.0,561.5,758.12,582.83
2017,8,9,16,0,549.0,191.0,2.9,22.0,518.0,720.11,557.7
2017,8,9,16,15,522.5,182.0,2.95,21.5,472.0,676.44,528.87
2017,8,9,16,30,496.0,173.0,3.0,21.0,426.0,632.32,499.05
2017,8,9,16,45,460.0,162.5,3.05,21.0,378.0,578.7,460.38
2017,8,9,17,0,424.0,152.0,3.1,21.0,330.0,525.86,421.4
2017,8,9,17,15,383.5,137.5,3.15,20.5,282.5,466.12,376.85
2017,8,9,17,30,343.0,123.0,3.2,20.0,235.0,396.38,323.2
2017,8,9,17,45,292.5,105.5,3.25,19.5,189.0,331.18,271.03
2017,8,9,18,0,242.0,88.0,3.3,19.0,143.0,269.43,219.92
2017,8,9,18,15,185.0,67.0,3.25,18.5,102.5,202.47,163.08
2017,8,9,18,30,128.0,46.0,3.2,18.0,62.0,139.32,108.33
2017,8,9,18,45,74.0,26.5,3.2,17.5,34.5,81.86,52.98
2017,8,9,19,0,20.0,7.0,3.2,17.0,7.0,15.32,0.0
2017,8,9,19,15,10.0,3.5,3.15,16.5,3.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,45,68.0,18.5,2.15,14.5,25.5,15.54,0.84
2017,8,10,6,0,136.0,37.0,2.1,15.0,51.0,30.23,19.87
2017,8,10,6,15,203.5,56.0,2.0,15.5,91.0,44.83,33.55
2017,8,10,6,30,271.0,75.0,1.9,16.0,131.0,56.23,44.04
2017,8,10,6,45,326.5,90.5,1.85,16.5,176.5,66.36,53.14
2017,8,10,7,0,382.0,106.0,1.8,17.0,222.0,75.99,61.55
2017,8,10,7,15,425.5,118.5,1.7,17.5,270.0,82.89,67.35
2017,8,10,7,30,469.0,131.0,1.6,18.0,318.0,89.4,72.66
2017,8,10,7,45,502.0,141.5,1.55,18.5,366.0,109.52,76.21
2017,8,10,8,0,535.0,152.0,1.5,19.0,414.0,148.77,96.5
2017,8,10,8,15,562.0,160.0,1.45,19.5,460.5,189.1,123.91
2017,8,10,8,30,589.0,168.0,1.4,20.0,507.0,231.64,156.64
2017,8,10,8,45,609.5,175.0,1.35,20.5,551.0,275.0,192.01
2017,8,10,9,0,630.0,182.0,1.3,21.0,595.0,320.54,229.53
2017,8,10,9,15,646.5,187.5,1.3,21.0,634.5,365.47,267.04
2017,8,10,9,30,663.0,193.0,1.3,21.0,674.0,411.8,305.06
2017,8,10,9,45,650.0,212.0,1.3,21.5,703.0,457.55,341.3
2017,8,10,10,0,637.0,231.0,1.3,22.0,732.0,501.67,375.03
2017,8,10,10,15,647.5,235.0,1.35,22.5,761.0,544.0,406.83
2017,8,10,10,30,658.0,239.0,1.4,23.0,790.0,586.5,437.95
2017,8,10,10,45,663.0,243.5,1.45,23.5,811.5,626.01,466.19
2017,8,10,11,0,668.0,248.0,1.5,24.0,833.0,664.9,493.36
2017,8,10,11,15,673.0,250.0,1.55,24.0,848.5,700.81,518.98
2017,8,10,11,30,678.0,252.0,1.6,24.0,864.0,735.76,543.59
2017,8,10,11,45,678.5,254.5,1.65,24.0,872.0,766.53,565.03
2017,8,10,12,0,679.0,257.0,1.7,24.0,880.0,795.73,585.22
2017,8,10,12,15,679.0,257.0,1.75,24.0,880.5,820.49,602.36
2017,8,10,12,30,679.0,257.0,1.8,24.0,881.0,843.3,618.16
2017,8,10,12,45,727.0,224.0,1.9,24.0,887.5,874.7,641.12
2017,8,10,13,0,775.0,191.0,2.0,24.0,894.0,900.48,658.97
2017,8,10,13,15,770.5,190.0,2.05,23.5,879.5,911.76,668.26
2017,8,10,13,30,766.0,189.0,2.1,23.0,865.0,920.26,676.01
2017,8,10,13,45,759.0,187.0,2.15,23.0,843.0,922.59,678.56
2017,8,10,14,0,752.0,185.0,2.2,23.0,821.0,927.37,682.91
2017,8,10,14,15,743.0,182.5,2.25,23.0,793.0,921.87,680.59
2017,8,10,14,30,734.0,180.0,2.3,23.0,765.0,913.58,676.62
2017,8,10,14,45,722.0,176.5,2.4,23.0,731.0,898.62,668.75
2017,8,10,15,0,710.0,173.0,2.5,23.0,697.0,881.07,659.19
2017,8,10,15,15,694.0,168.5,2.55,22.5,657.5,856.24,645.52
2017,8,10,15,30,678.0,164.0,2.6,22.0,618.0,829.21,630.26
2017,8,10,15,45,659.0,158.0,2.65,22.0,574.5,795.79,609.19
2017,8,10,16,0,640.0,152.0,2.7,22.0,531.0,760.66,586.72
2017,8,10,16,15,614.5,145.5,2.7,21.5,484.5,717.95,559.32
2017,8,10,16,30,589.0,139.0,2.7,21.0,438.0,674.32,530.76
2017,8,10,16,45,559.0,130.0,2.75,21.0,390.0,623.7,495.03
2017,8,10,17,0,529.0,121.0,2.8,21.0,342.0,568.05,454.77
2017,8,10,17,15,487.0,111.0,2.8,20.5,293.0,508.72,410.92
2017,8,10,17,30,445.0,101.0,2.8,20.0,244.0,451.19,366.97
2017,8,10,17,45,393.5,88.0,2.8,19.5,198.0,385.84,315.16
2017,8,10,18,0,342.0,75.0,2.8,19.0,152.0,323.88,264.14
2017,8,10,18,15,270.5,59.0,2.75,18.5,110.0,250.39,201.92
2017,8,10,18,30,199.0,43.0,2.7,18.0,68.0,182.89,142.91
2017,8,10,18,45,118.5,25.5,2.65,17.5,38.5,111.3,70.82
2017,8,10,19,0,38.0,8.0,2.6,17.0,9.0,23.96,0.0
2017,8,10,19,15,19.0,4.0,2.55,16.5,4.5,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,98.5,17.5,2.05,14.5,28.0,13.7,0.0
2017,8,11,6,0,197.0,35.0,2.1,15.0,56.0,27.19,17.2
2017,8,11,6,15,277.5,50.0,2.05,15.5,97.0,38.15,27.7
2017,8,11,6,30,358.0,65.0,2.0,16.0,138.0,48.65,37.36
2017,8,11,6,45,421.0,76.0,2.0,16.5,185.0,55.61,43.68
2017,8,11,7,0,484.0,87.0,2.0,17.0,232.0,62.24,49.5
2017,8,11,7,15,528.5,95.5,2.0,17.5,281.5,66.18,52.79
2017,8,11,7,30,573.0,104.0,2.0,18.0,331.0,69.44,55.37
2017,8,11,7,45,610.0,109.5,2.0,18.5,381.0,86.22,56.01
2017,8,11,8,0,647.0,115.0,2.0,19.0,431.0,126.94,75.04
2017,8,11,8,15,672.5,120.5,2.0,19.5,479.0,170.37,104.5
2017,8,11,8,30,698.0,126.0,2.0,20.0,527.0,216.66,140.81
2017,8,11,8,45,721.0,129.0,2.05,20.5,572.5,263.12,179.63
2017,8,11,9,0,744.0,132.0,2.1,21.0,618.0,311.82,221.0
2017,8,11,9,15,759.5,135.5,2.1,21.5,659.0,365.28,265.87
2017,8,11,9,30,775.0,139.0,2.1,22.0,700.0,414.49,306.72
2017,8,11,9,45,755.5,158.5,2.1,22.5,728.0,458.42,342.82
2017,8,11,10,0,736.0,178.0,2.1,23.0,756.0,504.42,378.98
2017,8,11,10,15,746.0,181.0,2.15,23.0,785.5,549.88,414.63
2017,8,11,10,30,756.0,184.0,2.2,23.0,815.0,595.23,449.39
2017,8,11,10,45,768.0,183.0,2.25,23.5,839.5,640.04,482.13
2017,8,11,11,0,780.0,182.0,2.3,24.0,864.0,681.74,511.99
2017,8,11,11,15,784.5,183.5,2.35,24.0,880.0,719.76,539.62
2017,8,11,11,30,789.0,185.0,2.4,24.0,896.0,756.44,565.9
2017,8,11,11,45,796.0,183.0,2.45,24.5,906.0,790.36,588.85
2017,8,11,12,0,803.0,181.0,2.5,25.0,916.0,822.7,609.47
2017,8,11,12,15,803.5,181.0,2.55,25.0,917.0,849.71,627.63
2017,8,11,12,30,804.0,181.0,2.6,25.0,918.0,874.46,644.34
2017,8,11,12,45,808.0,177.0,2.7,25.0,912.5,896.05,659.38
2017,8,11,13,0,812.0,173.0,2.8,25.0,907.0,915.16,672.87
2017,8,11,13,15,808.5,172.0,2.85,24.5,893.0,927.73,683.12
2017,8,11,13,30,805.0,171.0,2.9,24.0,879.0,937.44,691.66
2017,8,11,13,45,802.5,167.0,2.95,24.0,858.5,942.13,695.69
2017,8,11,14,0,800.0,163.0,3.0,24.0,838.0,943.82,697.92
2017,8,11,14,15,791.5,161.0,3.05,24.0,809.5,938.92,695.9
2017,8,11,14,30,783.0,159.0,3.1,24.0,781.0,931.09,692.1
2017,8,11,14,45,775.5,154.0,3.2,24.0,747.5,918.16,685.33
2017,8,11,15,0,768.0,149.0,3.3,24.0,714.0,902.39,676.72
2017,8,11,15,15,753.5,145.5,3.35,23.5,674.0,884.11,667.42
2017,8,11,15,30,739.0,142.0,3.4,23.0,634.0,858.61,653.11
2017,8,11,15,45,724.5,136.0,3.45,23.0,591.0,828.01,633.92
2017,8,11,16,0,710.0,130.0,3.5,23.0,548.0,795.4,613.16
2017,8,11,16,15,686.0,124.5,3.55,22.5,500.5,753.47,586.64
2017,8,11,16,30,662.0,119.0,3.6,22.0,453.0,710.44,558.81
2017,8,11,16,45,635.0,111.5,3.65,21.5,404.0,661.85,526.2
2017,8,11,17,0,608.0,104.0,3.7,21.0,355.0,612.93,492.45
2017,8,11,17,15,566.0,96.0,3.75,20.5,305.0,552.44,447.85
2017,8,11,17,30,524.0,88.0,3.8,20.0,255.0,493.28,402.63
2017,8,11,17,45,471.0,77.5,3.85,19.5,206.5,425.85,349.01
2017,8,11,18,0,418.0,67.0,3.9,19.0,158.0,358.85,293.67
2017,8,11,18,15,337.5,53.5,3.85,18.5,114.5,280.19,226.65
2017,8,11,18,30,257.0,40.0,3.8,18.0,71.0,208.5,163.21
2017,8,11,18,45,154.0,24.0,3.75,17.5,40.5,124.43,75.46
2017,8,11,19,0,51.0,8.0,3.7,17.0,10.0,29.41,0.0
2017,8,11,19,15,25.5,4.0,3.65,16.5,5.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,45,133.0,16.5,2.9,14.5,30.0,12.94,0.0
2017,8,12,6,0,266.0,33.0,2.9,15.0,60.0,26.47,16.46
2017,8,12,6,15,356.0,45.0,2.8,15.5,103.0,35.05,24.96
2017,8,12,6,30,446.0,57.0,2.7,16.0,146.0,43.16,32.5
2017,8,12,6,45,507.5,65.5,2.65,16.5,195.0,47.69,36.69
2017,8,12,7,0,569.0,74.0,2.6,17.0,244.0,52.0,40.48
2017,8,12,7,15,612.0,80.5,2.6,17.5,294.5,54.39,42.45
2017,8,12,7,30,655.0,87.0,2.6,18.0,345.0,56.63,44.21
2017,8,12,7,45,687.5,92.0,2.6,18.5,396.0,73.24,45.02
2017,8,12,8,0,720.0,97.0,2.6,19.0,447.0,117.26,64.89
2017,8,12,8,15,743.0,101.0,2.6,19.5,495.5,168.49,100.17
2017,8,12,8,30,766.0,105.0,2.6,20.0,544.0,216.41,137.97
2017,8,12,8,45,785.0,108.0,2.65,20.5,589.5,264.97,179.07
2017,8,12,9,0,804.0,111.0,2.7,21.0,635.0,315.32,222.44
2017,8,12,9,15,817.5,114.0,2.75,21.0,675.5,365.38,266.08
2017,8,12,9,30,831.0,117.0,2.8,21.0,716.0,416.25,309.72
2017,8,12,9,45,842.5,118.5,2.85,21.5,752.0,465.59,350.67
2017,8,12,10,0,854.0,120.0,2.9,22.0,788.0,519.11,393.49
2017,8,12,10,15,862.0,121.5,2.95,22.0,818.0,566.01,431.17
2017,8,12,10,30,870.0,123.0,3.0,22.0,848.0,612.27,467.49
2017,8,12,10,45,877.0,123.5,3.05,22.0,871.5,656.2,501.34
2017,8,12,11,0,884.0,124.0,3.1,22.0,895.0,699.0,533.68
2017,8,12,11,15,887.5,125.0,3.15,22.0,910.5,738.45,563.03
2017,8,12,11,30,891.0,126.0,3.2,22.0,926.0,776.17,589.45
2017,8,12,11,45,895.0,125.0,3.25,22.0,935.0,810.56,613.13
2017,8,12,12,0,899.0,124.0,3.3,22.0,944.0,842.89,635.33
2017,8,12,12,15,899.0,124.0,3.3,22.0,944.5,870.6,654.03
2017,8,12,12,30,899.0,124.0,3.3,22.0,945.0,895.76,671.0
2017,8,12,12,45,909.0,116.5,3.35,22.0,941.5,919.83,687.59
2017,8,12,13,0,919.0,109.0,3.4,22.0,938.0,941.23,702.44
2017,8,12,13,15,916.0,108.0,3.4,22.0,923.5,954.43,711.53
2017,8,12,13,30,913.0,107.0,3.4,22.0,909.0,964.5,718.7
2017,8,12,13,45,911.5,104.5,3.45,22.0,887.5,971.27,724.16
2017,8,12,14,0,910.0,102.0,3.5,22.0,866.0,974.83,727.63
2017,8,12,14,15,903.0,100.5,3.55,22.0,837.5,971.03,726.32
