Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,14,30,896.0,99.0,3.6,22.0,809.0,964.06,723.06
2017,8,12,14,45,889.5,96.0,3.65,22.0,774.5,952.79,717.02
2017,8,12,15,0,883.0,93.0,3.7,22.0,740.0,938.45,709.02
2017,8,12,15,15,871.0,91.0,3.75,21.5,699.5,917.21,697.7
2017,8,12,15,30,859.0,89.0,3.8,21.0,659.0,893.3,684.53
2017,8,12,15,45,845.0,86.5,3.9,21.0,614.5,864.53,666.82
2017,8,12,16,0,831.0,84.0,4.0,21.0,570.0,833.54,647.4
2017,8,12,16,15,810.5,81.0,4.05,20.5,521.5,801.58,628.06
2017,8,12,16,30,790.0,78.0,4.1,20.0,473.0,760.84,601.95
2017,8,12,16,45,763.0,74.0,4.15,20.0,422.5,712.45,568.52
2017,8,12,17,0,736.0,70.0,4.2,20.0,372.0,663.49,533.95
2017,8,12,17,15,698.5,65.5,4.15,19.5,320.5,606.04,492.6
2017,8,12,17,30,661.0,61.0,4.1,19.0,269.0,549.4,450.48
2017,8,12,17,45,605.0,55.0,4.1,18.5,218.5,484.11,398.26
2017,8,12,18,0,549.0,49.0,4.1,18.0,168.0,418.56,343.56
2017,8,12,18,15,463.0,41.0,4.05,17.5,122.5,337.29,273.74
2017,8,12,18,30,377.0,33.0,4.0,17.0,77.0,263.15,206.6
2017,8,12,18,45,234.5,21.0,3.95,16.5,44.0,159.03,90.65
2017,8,12,19,0,92.0,9.0,3.9,16.0,11.0,47.62,0.0
2017,8,12,19,15,46.0,4.5,3.9,15.5,5.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,5,45,159.5,15.0,4.0,13.5,30.5,11.68,0.0
2017,8,13,6,0,319.0,30.0,4.0,14.0,61.0,23.79,14.16
2017,8,13,6,15,413.5,39.0,4.0,14.5,105.0,29.75,20.4
2017,8,13,6,30,508.0,48.0,4.0,15.0,149.0,35.44,25.79
2017,8,13,6,45,569.5,54.5,4.05,15.5,198.0,38.71,28.85
2017,8,13,7,0,631.0,61.0,4.1,16.0,247.0,41.83,31.63
2017,8,13,7,15,671.5,66.0,4.1,16.5,298.5,47.98,36.97
2017,8,13,7,30,712.0,71.0,4.1,17.0,350.0,49.92,38.49
2017,8,13,7,45,743.0,74.0,4.15,17.5,401.0,64.46,38.24
2017,8,13,8,0,774.0,77.0,4.2,18.0,452.0,109.36,57.21
2017,8,13,8,15,795.5,80.5,4.15,18.5,500.5,156.97,89.22
2017,8,13,8,30,817.0,84.0,4.1,19.0,549.0,206.94,129.11
2017,8,13,8,45,834.5,85.5,4.05,20.0,594.5,263.33,176.83
2017,8,13,9,0,852.0,87.0,4.0,21.0,640.0,314.18,220.92
2017,8,13,9,15,864.0,89.0,4.0,21.0,681.0,364.84,265.77
2017,8,13,9,30,876.0,91.0,4.0,21.0,722.0,415.99,310.37
2017,8,13,9,45,885.0,93.0,4.0,21.5,757.5,466.12,352.61
2017,8,13,10,0,894.0,95.0,4.0,22.0,793.0,516.05,393.48
2017,8,13,10,15,900.5,96.5,4.0,22.0,822.0,563.81,432.37
2017,8,13,10,30,907.0,98.0,4.0,22.0,851.0,610.71,469.64
2017,8,13,10,45,914.0,97.5,4.0,22.5,874.5,655.11,503.29
2017,8,13,11,0,921.0,97.0,4.0,23.0,898.0,698.28,535.15
2017,8,13,11,15,923.5,97.5,3.95,23.0,913.0,737.75,563.92
2017,8,13,11,30,926.0,98.0,3.9,23.0,928.0,775.28,589.69
2017,8,13,11,45,928.5,97.5,3.85,23.0,936.5,809.8,613.16
2017,8,13,12,0,931.0,97.0,3.8,23.0,945.0,842.05,634.92
2017,8,13,12,15,930.5,97.0,3.85,23.0,944.5,869.88,654.05
2017,8,13,12,30,930.0,97.0,3.9,23.0,944.0,895.01,671.38
2017,8,13,12,45,921.0,101.0,3.95,23.0,934.5,913.81,684.44
2017,8,13,13,0,912.0,105.0,4.0,23.0,925.0,929.5,695.51
2017,8,13,13,15,908.0,104.5,4.0,22.5,909.5,942.09,705.7
2017,8,13,13,30,904.0,104.0,4.0,22.0,894.0,951.57,713.94
2017,8,13,13,45,902.0,100.5,4.05,22.0,872.5,956.65,718.26
2017,8,13,14,0,900.0,97.0,4.1,22.0,851.0,958.51,720.56
2017,8,13,14,15,892.5,95.5,4.1,21.5,822.0,954.1,719.86
2017,8,13,14,30,885.0,94.0,4.1,21.0,793.0,946.55,717.18
2017,8,13,14,45,877.0,91.5,4.1,21.0,758.5,934.35,710.05
2017,8,13,15,0,869.0,89.0,4.1,21.0,724.0,919.16,700.99
2017,8,13,15,15,857.0,87.5,4.05,20.5,683.5,898.55,689.32
2017,8,13,15,30,845.0,86.0,4.0,20.0,643.0,875.35,675.86
2017,8,13,15,45,828.0,84.0,4.0,20.0,598.5,844.67,656.03
2017,8,13,16,0,811.0,82.0,4.0,20.0,554.0,811.96,634.66
2017,8,13,16,15,790.0,79.0,4.0,19.5,506.0,779.97,614.82
2017,8,13,16,30,769.0,76.0,4.0,19.0,458.0,739.35,588.28
2017,8,13,16,45,737.5,73.5,4.0,19.0,407.5,689.9,553.56
2017,8,13,17,0,706.0,71.0,4.0,19.0,357.0,640.22,517.95
2017,8,13,17,15,667.0,66.0,3.95,18.5,306.5,582.15,475.7
2017,8,13,17,30,628.0,61.0,3.9,18.0,256.0,528.73,435.34
2017,8,13,17,45,565.5,56.0,3.9,17.5,206.5,458.45,378.69
2017,8,13,18,0,503.0,51.0,3.9,17.0,157.0,392.0,322.82
2017,8,13,18,15,413.5,42.0,3.8,16.5,113.5,309.67,251.79
2017,8,13,18,30,324.0,33.0,3.7,16.0,70.0,234.9,183.93
2017,8,13,18,45,162.0,16.5,3.65,15.5,35.0,116.95,58.26
2017,8,13,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,14,5,45,96.5,17.5,3.9,12.5,27.0,13.8,0.0
2017,8,14,6,0,193.0,35.0,3.9,13.0,54.0,27.36,17.04
2017,8,14,6,15,291.0,48.5,3.85,13.5,95.5,37.18,26.95
2017,8,14,6,30,389.0,62.0,3.8,14.0,137.0,46.61,35.78
2017,8,14,6,45,452.5,72.0,3.8,14.5,185.0,53.68,42.29
2017,8,14,7,0,516.0,82.0,3.8,15.0,233.0,58.99,47.01
2017,8,14,7,15,516.5,94.0,3.75,15.0,270.0,65.46,52.71
2017,8,14,7,30,517.0,106.0,3.7,15.0,307.0,71.45,57.86
2017,8,14,7,45,530.5,119.5,3.65,15.5,351.0,87.89,62.14
2017,8,14,8,0,544.0,133.0,3.6,16.0,395.0,128.99,82.66
2017,8,14,8,15,477.5,171.0,3.5,16.0,418.5,181.02,123.55
2017,8,14,8,30,411.0,209.0,3.4,16.0,442.0,225.88,162.55
2017,8,14,8,45,579.0,172.0,3.35,16.0,530.5,260.11,185.57
2017,8,14,9,0,747.0,135.0,3.3,16.0,619.0,310.16,224.23
2017,8,14,9,15,763.0,138.5,3.25,16.0,660.0,364.23,271.4
2017,8,14,9,30,779.0,142.0,3.2,16.0,701.0,413.88,314.53
2017,8,14,9,45,818.0,129.5,3.15,16.5,742.5,460.93,354.16
2017,8,14,10,0,857.0,117.0,3.1,17.0,784.0,514.85,398.1
2017,8,14,10,15,865.5,118.5,3.05,17.0,814.5,562.2,436.76
2017,8,14,10,30,874.0,120.0,3.0,17.0,845.0,608.93,473.94
2017,8,14,10,45,883.5,119.0,2.95,17.5,869.0,653.32,507.56
2017,8,14,11,0,893.0,118.0,2.9,18.0,893.0,696.72,539.52
2017,8,14,11,15,897.0,118.5,2.85,18.0,909.0,736.42,568.99
2017,8,14,11,30,901.0,119.0,2.8,18.0,925.0,774.36,595.26
2017,8,14,11,45,901.0,121.0,2.8,18.5,933.0,808.68,617.65
2017,8,14,12,0,901.0,123.0,2.8,19.0,941.0,840.71,638.26
2017,8,14,12,15,901.0,123.0,2.8,19.0,941.5,868.47,657.05
2017,8,14,12,30,901.0,123.0,2.8,19.0,942.0,893.67,674.08
2017,8,14,12,45,899.0,122.5,2.85,19.5,934.5,913.95,686.88
2017,8,14,13,0,897.0,122.0,2.9,20.0,927.0,931.35,697.8
2017,8,14,13,15,893.0,121.5,2.95,20.0,911.5,943.97,706.93
2017,8,14,13,30,889.0,121.0,3.0,20.0,896.0,953.53,714.16
2017,8,14,13,45,878.5,122.5,3.05,20.0,872.5,955.96,716.76
2017,8,14,14,0,868.0,124.0,3.1,20.0,849.0,955.28,717.46
2017,8,14,14,15,860.0,122.0,3.15,19.5,819.5,950.22,716.72
2017,8,14,14,30,852.0,120.0,3.2,19.0,790.0,942.1,714.04
2017,8,14,14,45,837.5,120.0,3.25,19.0,754.0,934.99,710.82
2017,8,14,15,0,823.0,120.0,3.3,19.0,718.0,917.4,700.48
2017,8,14,15,15,809.0,117.0,3.3,18.5,677.5,894.21,687.36
2017,8,14,15,30,795.0,114.0,3.3,18.0,637.0,868.49,672.44
2017,8,14,15,45,773.5,112.0,3.35,18.0,591.5,834.9,650.88
2017,8,14,16,0,752.0,110.0,3.4,18.0,546.0,799.46,627.81
2017,8,14,16,15,728.5,106.0,3.4,17.5,498.0,762.69,604.41
2017,8,14,16,30,705.0,102.0,3.4,17.0,450.0,720.75,576.77
2017,8,14,16,45,671.5,97.5,3.45,17.0,399.5,669.43,540.62
2017,8,14,17,0,638.0,93.0,3.5,17.0,349.0,618.14,503.67
2017,8,14,17,15,594.0,86.5,3.45,16.5,298.5,557.21,458.24
2017,8,14,17,30,550.0,80.0,3.4,16.0,248.0,497.75,411.78
2017,8,14,17,45,485.0,71.5,3.35,15.5,199.5,424.27,352.12
2017,8,14,18,0,420.0,63.0,3.3,15.0,151.0,354.68,293.38
2017,8,14,18,15,326.5,51.0,3.2,14.5,107.5,268.77,219.21
2017,8,14,18,30,233.0,39.0,3.1,14.0,64.0,194.22,151.55
2017,8,14,18,45,116.5,19.5,3.05,14.0,32.0,95.72,38.72
2017,8,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,15,5,45,114.5,16.5,1.4,11.5,27.0,13.02,0.0
2017,8,15,6,0,229.0,33.0,1.4,12.0,54.0,25.82,15.69
2017,8,15,6,15,329.5,45.0,1.3,12.5,96.5,35.53,25.63
2017,8,15,6,30,430.0,57.0,1.2,13.0,139.0,43.64,33.32
2017,8,15,6,45,498.0,65.0,1.15,13.5,188.5,47.72,37.18
2017,8,15,7,0,566.0,73.0,1.1,14.0,238.0,51.62,40.67
2017,8,15,7,15,612.0,79.5,1.0,14.5,289.0,54.04,42.71
2017,8,15,7,30,658.0,86.0,0.9,15.0,340.0,56.32,44.53
2017,8,15,7,45,692.5,90.0,0.85,15.5,391.0,66.44,43.5
2017,8,15,8,0,727.0,94.0,0.8,16.0,442.0,110.07,60.78
2017,8,15,8,15,751.0,98.0,0.8,16.5,491.0,161.67,95.29
2017,8,15,8,30,775.0,102.0,0.8,17.0,540.0,210.2,132.96
2017,8,15,8,45,794.5,105.0,0.8,17.5,586.5,259.4,174.14
2017,8,15,9,0,814.0,108.0,0.8,18.0,633.0,310.43,217.6
2017,8,15,9,15,828.0,110.5,0.85,18.0,674.0,360.83,261.13
2017,8,15,9,30,842.0,113.0,0.9,18.0,715.0,412.07,304.61
2017,8,15,9,45,843.0,120.0,0.95,18.5,748.5,462.1,345.64
2017,8,15,10,0,844.0,127.0,1.0,19.0,782.0,511.34,384.75
2017,8,15,10,15,852.5,128.5,1.05,19.5,812.0,562.04,423.62
2017,8,15,10,30,861.0,130.0,1.1,20.0,842.0,608.31,458.28
2017,8,15,10,45,867.5,131.0,1.2,20.5,865.5,652.13,490.72
2017,8,15,11,0,874.0,132.0,1.3,21.0,889.0,694.79,521.58
2017,8,15,11,15,878.0,133.0,1.4,21.0,905.0,734.37,550.71
2017,8,15,11,30,882.0,134.0,1.5,21.0,921.0,772.25,577.55
2017,8,15,11,45,885.0,134.0,1.65,21.0,929.5,806.62,601.62
2017,8,15,12,0,888.0,134.0,1.8,21.0,938.0,838.9,624.28
2017,8,15,12,15,888.0,134.0,1.9,21.0,938.5,866.46,643.31
2017,8,15,12,30,888.0,134.0,2.0,21.0,939.0,891.49,660.74
2017,8,15,12,45,887.0,133.5,2.1,21.0,932.0,912.52,675.59
2017,8,15,13,0,886.0,133.0,2.2,21.0,925.0,930.74,688.72
2017,8,15,13,15,882.0,132.0,2.3,21.0,910.0,942.86,697.92
2017,8,15,13,30,878.0,131.0,2.4,21.0,895.0,951.92,705.29
2017,8,15,13,45,874.0,129.0,2.5,21.0,873.0,956.89,710.09
2017,8,15,14,0,870.0,127.0,2.6,21.0,851.0,958.74,712.98
2017,8,15,14,15,862.0,125.5,2.6,20.5,822.0,954.24,712.27
2017,8,15,14,30,854.0,124.0,2.6,20.0,793.0,946.69,709.69
2017,8,15,14,45,845.0,121.0,2.65,20.0,758.0,941.53,707.96
2017,8,15,15,0,836.0,118.0,2.7,20.0,723.0,925.6,699.03
2017,8,15,15,15,822.0,115.0,2.7,19.5,682.0,902.22,686.06
2017,8,15,15,30,808.0,112.0,2.7,19.0,641.0,876.28,671.32
2017,8,15,15,45,791.0,108.5,2.75,19.0,596.0,844.72,651.67
2017,8,15,16,0,774.0,105.0,2.8,19.0,551.0,811.08,630.39
2017,8,15,16,15,750.5,101.0,2.8,18.5,502.5,769.52,604.02
2017,8,15,16,30,727.0,97.0,2.8,18.0,454.0,730.85,579.28
2017,8,15,16,45,694.5,92.5,2.8,18.0,403.0,679.7,543.66
2017,8,15,17,0,662.0,88.0,2.8,18.0,352.0,628.48,507.22
2017,8,15,17,15,618.0,81.5,2.75,17.0,300.5,566.82,463.07
2017,8,15,17,30,574.0,75.0,2.7,16.0,249.0,506.64,417.32
2017,8,15,17,45,505.0,67.5,2.7,15.5,199.0,431.1,356.45
2017,8,15,18,0,436.0,60.0,2.7,15.0,149.0,359.74,296.55
2017,8,15,18,15,342.0,48.0,2.6,14.5,105.5,274.45,223.0
2017,8,15,18,30,248.0,36.0,2.5,14.0,62.0,197.1,152.59
2017,8,15,18,45,124.0,18.0,2.4,14.0,31.0,95.56,27.23
2017,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,16,5,45,74.0,16.0,0.45,12.5,23.0,12.63,0.0
2017,8,16,6,0,148.0,32.0,0.5,13.0,46.0,24.99,14.76
2017,8,16,6,15,234.0,48.5,0.5,13.5,86.0,37.25,27.02
2017,8,16,6,30,320.0,65.0,0.5,14.0,126.0,49.0,37.92
2017,8,16,6,45,384.0,77.5,0.55,14.5,172.5,57.11,45.36
2017,8,16,7,0,448.0,90.0,0.6,15.0,219.0,64.85,52.21
2017,8,16,7,15,495.5,99.5,0.6,15.5,268.5,69.97,56.56
2017,8,16,7,30,543.0,109.0,0.6,16.0,318.0,74.46,60.23
2017,8,16,7,45,579.5,116.5,0.6,17.0,367.5,83.38,59.49
2017,8,16,8,0,616.0,124.0,0.6,18.0,417.0,123.79,75.74
2017,8,16,8,15,643.0,130.0,0.6,18.5,465.0,166.09,102.62
2017,8,16,8,30,670.0,136.0,0.6,19.0,513.0,211.48,136.92
2017,8,16,8,45,692.5,140.0,0.6,19.5,558.5,257.18,174.12
2017,8,16,9,0,715.0,144.0,0.6,20.0,604.0,305.14,213.9
2017,8,16,9,15,731.5,148.0,0.65,20.5,644.5,353.18,253.91
2017,8,16,9,30,748.0,152.0,0.7,21.0,685.0,402.45,294.15
2017,8,16,9,45,776.5,146.0,0.75,21.5,724.5,453.82,334.86
2017,8,16,10,0,805.0,140.0,0.8,22.0,764.0,502.14,372.48
2017,8,16,10,15,813.5,142.0,0.85,22.0,793.5,548.4,408.41
2017,8,16,10,30,822.0,144.0,0.9,22.0,823.0,594.22,443.13
2017,8,16,10,45,828.0,146.0,1.0,22.5,845.5,637.86,475.07
2017,8,16,11,0,834.0,148.0,1.1,23.0,868.0,680.46,505.54
2017,8,16,11,15,838.0,149.0,1.15,23.0,883.5,719.54,533.51
2017,8,16,11,30,842.0,150.0,1.2,23.0,899.0,757.05,559.97
2017,8,16,11,45,844.5,150.0,1.3,23.5,907.5,790.75,581.87
2017,8,16,12,0,847.0,150.0,1.4,24.0,916.0,822.43,602.28
2017,8,16,12,15,847.0,150.0,1.45,24.0,916.5,849.87,620.45
2017,8,16,12,30,847.0,150.0,1.5,24.0,917.0,874.87,637.09
2017,8,16,12,45,853.0,145.0,1.55,24.0,911.5,892.23,648.84
2017,8,16,13,0,859.0,140.0,1.6,24.0,906.0,911.89,662.24
2017,8,16,13,15,855.5,139.0,1.6,23.5,891.5,924.12,671.59
2017,8,16,13,30,852.0,138.0,1.6,23.0,877.0,933.4,679.25
2017,8,16,13,45,845.0,137.5,1.65,23.0,854.5,936.94,682.71
2017,8,16,14,0,838.0,137.0,1.7,23.0,832.0,945.15,689.38
2017,8,16,14,15,830.0,135.0,1.75,22.5,803.5,940.43,689.09
2017,8,16,14,30,822.0,133.0,1.8,22.0,775.0,932.68,687.06
2017,8,16,14,45,810.0,131.0,1.85,22.0,740.0,918.23,679.41
2017,8,16,15,0,798.0,129.0,1.9,22.0,705.0,900.96,670.02
2017,8,16,15,15,784.0,126.0,1.9,21.5,664.5,878.08,657.64
2017,8,16,15,30,770.0,123.0,1.9,21.0,624.0,852.72,643.57
2017,8,16,15,45,749.5,120.0,1.9,21.0,579.0,823.63,625.66
2017,8,16,16,0,729.0,117.0,1.9,21.0,534.0,788.71,603.6
2017,8,16,16,15,704.5,112.0,1.9,20.5,486.0,746.47,577.29
2017,8,16,16,30,680.0,107.0,1.9,20.0,438.0,703.16,549.69
2017,8,16,16,45,642.5,102.5,1.9,19.5,387.5,649.48,513.82
2017,8,16,17,0,605.0,98.0,1.9,19.0,337.0,596.1,477.1
2017,8,16,17,15,560.5,90.5,1.85,18.5,287.0,534.83,431.89
2017,8,16,17,30,516.0,83.0,1.8,18.0,237.0,475.09,386.21
2017,8,16,17,45,444.5,73.5,1.8,17.5,188.0,394.23,322.07
2017,8,16,18,0,373.0,64.0,1.8,17.0,139.0,323.52,263.44
2017,8,16,18,15,285.5,49.5,1.7,16.5,97.0,242.92,194.68
2017,8,16,18,30,198.0,35.0,1.6,16.0,55.0,170.19,128.82
2017,8,16,18,45,99.0,17.5,1.5,15.5,27.5,82.23,8.86
2017,8,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,45,79.5,15.5,0.65,14.5,22.5,14.77,0.0
2017,8,17,6,0,159.0,31.0,0.7,15.0,45.0,24.24,13.75
2017,8,17,6,15,246.5,47.0,0.7,15.5,85.5,36.13,25.75
2017,8,17,6,30,334.0,63.0,0.7,16.0,126.0,47.53,36.28
2017,8,17,6,45,404.5,74.5,0.7,16.5,174.0,54.95,43.06
2017,8,17,7,0,475.0,86.0,0.7,17.0,222.0,62.03,49.32
2017,8,17,7,15,522.5,95.0,0.7,17.5,272.0,66.94,53.47
2017,8,17,7,30,570.0,104.0,0.7,18.0,322.0,70.62,56.42
2017,8,17,7,45,611.0,109.0,0.7,18.5,373.0,76.26,60.99
2017,8,17,8,0,652.0,114.0,0.7,19.0,424.0,116.67,68.97
2017,8,17,8,15,678.5,119.5,0.65,19.5,472.0,160.44,96.39
2017,8,17,8,30,705.0,125.0,0.6,20.0,520.0,207.2,131.55
2017,8,17,8,45,731.5,127.0,0.6,21.0,567.0,254.06,169.19
2017,8,17,9,0,758.0,129.0,0.6,22.0,614.0,303.51,209.67
2017,8,17,9,15,773.0,132.0,0.6,22.5,655.0,357.22,253.73
2017,8,17,9,30,788.0,135.0,0.6,23.0,696.0,406.61,293.7
2017,8,17,9,45,748.5,164.5,0.65,23.5,719.0,451.38,329.86
2017,8,17,10,0,709.0,194.0,0.7,24.0,742.0,496.48,364.59
2017,8,17,10,15,719.5,197.0,0.8,24.0,771.5,541.23,399.09
2017,8,17,10,30,730.0,200.0,0.9,24.0,801.0,585.96,432.85
2017,8,17,10,45,738.5,202.0,1.0,24.5,824.0,628.38,463.49
2017,8,17,11,0,747.0,204.0,1.1,25.0,847.0,670.21,493.05
2017,8,17,11,15,752.0,205.5,1.2,25.0,863.0,708.38,520.55
2017,8,17,11,30,757.0,207.0,1.3,25.0,879.0,745.31,546.87
2017,8,17,11,45,761.0,206.5,1.4,25.0,887.5,778.22,570.25
2017,8,17,12,0,765.0,206.0,1.5,25.0,896.0,809.42,592.32
2017,8,17,12,15,765.0,206.0,1.55,25.0,896.0,835.93,610.26
2017,8,17,12,30,765.0,206.0,1.6,25.0,896.0,860.2,626.45
2017,8,17,12,45,793.5,186.5,1.7,25.0,897.0,884.7,643.42
2017,8,17,13,0,822.0,167.0,1.8,25.0,898.0,910.18,661.07
2017,8,17,13,15,817.5,165.5,1.85,25.0,883.0,921.36,668.97
2017,8,17,13,30,813.0,164.0,1.9,25.0,868.0,929.57,675.23
2017,8,17,13,45,808.0,161.5,1.95,25.0,845.5,933.3,678.75
2017,8,17,14,0,803.0,159.0,2.0,25.0,823.0,934.02,680.48
2017,8,17,14,15,793.5,157.0,2.05,24.5,794.0,928.03,679.34
2017,8,17,14,30,784.0,155.0,2.1,24.0,765.0,919.08,676.41
2017,8,17,14,45,773.5,151.0,2.15,24.0,730.0,904.2,668.35
2017,8,17,15,0,763.0,147.0,2.2,24.0,695.0,886.54,658.53
2017,8,17,15,15,747.0,143.5,2.2,23.5,654.5,866.83,648.19
2017,8,17,15,30,731.0,140.0,2.2,23.0,614.0,839.96,632.97
2017,8,17,15,45,713.0,134.5,2.25,23.0,569.0,806.88,612.6
2017,8,17,16,0,695.0,129.0,2.3,23.0,524.0,771.96,590.75
2017,8,17,16,15,668.0,123.5,2.3,22.5,476.0,727.89,562.86
2017,8,17,16,30,641.0,118.0,2.3,22.0,428.0,682.92,533.79
2017,8,17,16,45,607.5,111.0,2.35,22.0,378.5,630.53,497.81
2017,8,17,17,0,574.0,104.0,2.4,22.0,329.0,578.26,460.37
2017,8,17,17,15,527.0,95.5,2.35,21.0,279.0,515.09,414.39
2017,8,17,17,30,480.0,87.0,2.3,20.0,229.0,449.81,365.02
2017,8,17,17,45,413.0,76.0,2.3,19.5,181.0,376.52,306.42
2017,8,17,18,0,346.0,65.0,2.3,19.0,133.0,308.09,249.48
2017,8,17,18,15,258.0,49.5,2.25,18.5,92.0,227.43,180.78
2017,8,17,18,30,170.0,34.0,2.2,18.0,51.0,154.65,114.71
2017,8,17,18,45,85.0,17.0,2.15,17.5,25.5,74.08,0.0
2017,8,17,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,18,5,45,56.5,15.5,0.4,13.5,20.0,14.77,0.0
2017,8,18,6,0,113.0,31.0,0.4,14.0,40.0,25.47,14.52
2017,8,18,6,15,192.5,50.0,0.4,14.5,79.5,40.24,29.39
2017,8,18,6,30,272.0,69.0,0.4,15.0,119.0,52.28,40.58
2017,8,18,6,45,345.5,82.5,0.4,15.5,167.0,61.08,48.64
2017,8,18,7,0,419.0,96.0,0.4,16.0,215.0,69.49,56.06
2017,8,18,7,15,467.5,107.0,0.4,16.5,264.5,75.58,61.22
2017,8,18,7,30,516.0,118.0,0.4,17.0,314.0,81.34,65.94
2017,8,18,7,45,563.5,123.5,0.4,18.0,365.5,85.93,69.4
2017,8,18,8,0,611.0,129.0,0.4,19.0,417.0,124.37,76.97
2017,8,18,8,15,639.0,135.5,0.4,19.5,465.5,166.86,103.08
2017,8,18,8,30,667.0,142.0,0.4,20.0,514.0,212.57,136.93
2017,8,18,8,45,696.5,143.5,0.45,20.5,561.5,257.66,173.0
2017,8,18,9,0,726.0,145.0,0.5,21.0,609.0,305.76,212.51
2017,8,18,9,15,742.5,149.0,0.55,21.5,650.0,354.4,252.8
2017,8,18,9,30,759.0,153.0,0.6,22.0,691.0,404.28,293.3
2017,8,18,9,45,776.0,153.5,0.65,23.0,728.0,456.87,334.1
2017,8,18,10,0,793.0,154.0,0.7,24.0,765.0,505.26,370.68
2017,8,18,10,15,802.5,156.5,0.75,24.0,795.0,552.05,406.55
2017,8,18,10,30,812.0,159.0,0.8,24.0,825.0,598.53,441.3
2017,8,18,10,45,821.0,159.5,0.9,24.5,848.5,642.43,473.11
2017,8,18,11,0,830.0,160.0,1.0,25.0,872.0,685.54,503.64
2017,8,18,11,15,834.0,161.0,1.05,25.0,888.0,724.63,531.3
2017,8,18,11,30,838.0,162.0,1.1,25.0,904.0,762.16,557.48
2017,8,18,11,45,841.0,162.0,1.2,25.0,912.5,796.28,581.08
2017,8,18,12,0,844.0,162.0,1.3,25.0,921.0,828.42,602.78
2017,8,18,12,15,844.0,162.0,1.35,25.0,921.5,855.95,620.88
2017,8,18,12,30,844.0,162.0,1.4,25.0,922.0,881.03,637.46
2017,8,18,12,45,853.5,154.5,1.5,25.0,917.5,904.43,653.66
2017,8,18,13,0,863.0,147.0,1.6,25.0,913.0,919.19,664.4
2017,8,18,13,15,859.5,146.0,1.6,24.5,898.0,938.2,678.13
2017,8,18,13,30,856.0,145.0,1.6,24.0,883.0,948.09,686.09
2017,8,18,13,45,848.5,144.5,1.65,24.0,860.0,951.71,689.6
2017,8,18,14,0,841.0,144.0,1.7,24.0,837.0,952.21,691.31
2017,8,18,14,15,832.5,142.0,1.7,24.0,807.5,947.07,688.92
2017,8,18,14,30,824.0,140.0,1.7,24.0,778.0,938.87,684.74
2017,8,18,14,45,809.0,139.0,1.75,24.0,741.5,922.72,676.15
2017,8,18,15,0,794.0,138.0,1.8,24.0,705.0,903.78,665.84
2017,8,18,15,15,778.5,134.5,1.8,23.5,664.0,879.03,652.42
2017,8,18,15,30,763.0,131.0,1.8,23.0,623.0,856.53,640.49
2017,8,18,15,45,736.0,130.0,1.8,23.0,576.5,820.19,617.84
2017,8,18,16,0,709.0,129.0,1.8,23.0,530.0,782.31,594.03
2017,8,18,16,15,682.5,123.5,1.8,22.5,481.0,738.33,566.73
2017,8,18,16,30,656.0,118.0,1.8,22.0,432.0,693.38,538.17
2017,8,18,16,45,610.5,113.5,1.8,21.5,380.0,634.11,498.43
2017,8,18,17,0,565.0,109.0,1.8,21.0,328.0,575.56,457.11
2017,8,18,17,15,517.5,99.5,1.75,20.5,277.5,506.87,406.56
2017,8,18,17,30,470.0,90.0,1.7,20.0,227.0,445.77,359.84
2017,8,18,17,45,394.0,79.0,1.7,19.5,178.0,367.5,297.62
2017,8,18,18,0,318.0,68.0,1.7,19.0,129.0,294.9,237.61
2017,8,18,18,15,234.5,50.5,1.6,18.5,88.0,215.73,170.42
2017,8,18,18,30,151.0,33.0,1.5,18.0,47.0,143.81,104.65
2017,8,18,18,45,75.5,16.5,1.45,17.5,23.5,68.06,0.0
2017,8,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,5,45,56.5,15.0,1.0,15.5,19.5,14.3,0.0
2017,8,19,6,0,113.0,30.0,1.0,16.0,39.0,24.68,13.37
2017,8,19,6,15,194.0,49.0,0.95,16.0,78.5,37.84,27.03
2017,8,19,6,30,275.0,68.0,0.9,16.0,118.0,51.58,39.75
2017,8,19,6,45,343.0,82.5,0.9,16.5,165.0,61.19,48.5
2017,8,19,7,0,411.0,97.0,0.9,17.0,212.0,70.34,56.58
2017,8,19,7,15,460.0,108.5,0.9,17.5,262.0,76.78,62.05
2017,8,19,7,30,509.0,120.0,0.9,18.0,312.0,82.87,67.06
2017,8,19,7,45,552.5,127.0,0.9,19.0,363.0,87.11,70.22
2017,8,19,8,0,596.0,134.0,0.9,20.0,414.0,126.02,79.13
2017,8,19,8,15,625.0,140.5,0.85,20.5,462.5,167.76,104.42
2017,8,19,8,30,654.0,147.0,0.8,21.0,511.0,212.85,137.61
2017,8,19,8,45,508.5,202.0,0.8,21.5,500.0,261.76,182.76
2017,8,19,9,0,363.0,257.0,0.8,22.0,489.0,300.94,218.97
2017,8,19,9,15,550.5,210.5,0.85,22.5,587.5,341.65,247.19
2017,8,19,9,30,738.0,164.0,0.9,23.0,686.0,403.8,293.34
2017,8,19,9,45,749.0,169.0,0.95,23.5,721.5,452.26,331.8
2017,8,19,10,0,760.0,174.0,1.0,24.0,757.0,501.05,369.51
2017,8,19,10,15,770.0,176.5,1.1,24.0,787.0,547.37,405.53
2017,8,19,10,30,780.0,179.0,1.2,24.0,817.0,596.3,442.52
2017,8,19,10,45,633.0,257.0,1.3,24.5,784.0,609.06,450.82
2017,8,19,11,0,486.0,335.0,1.4,25.0,751.0,612.69,451.75
2017,8,19,11,15,459.5,349.5,1.45,25.0,749.0,631.79,465.44
2017,8,19,11,30,433.0,364.0,1.5,25.0,747.0,648.26,476.89
2017,8,19,11,45,444.0,366.0,1.6,25.5,761.5,679.59,498.41
2017,8,19,12,0,455.0,368.0,1.7,26.0,776.0,710.59,519.35
2017,8,19,12,15,627.5,280.0,1.8,26.0,843.0,789.71,577.65
2017,8,19,12,30,800.0,192.0,1.9,26.0,910.0,870.93,634.75
2017,8,19,12,45,776.5,204.0,2.0,26.0,896.0,887.42,645.84
2017,8,19,13,0,753.0,216.0,2.1,26.0,882.0,898.09,653.87
2017,8,19,13,15,748.0,214.0,2.15,25.5,866.5,908.3,662.59
2017,8,19,13,30,743.0,212.0,2.2,25.0,851.0,915.67,669.61
2017,8,19,13,45,732.0,212.0,2.25,25.0,827.5,916.7,671.32
2017,8,19,14,0,721.0,212.0,2.3,25.0,804.0,914.84,671.32
2017,8,19,14,15,710.5,208.5,2.3,24.5,774.5,906.96,668.35
2017,8,19,14,30,700.0,205.0,2.3,24.0,745.0,896.29,663.68
2017,8,19,14,45,684.5,201.0,2.35,24.0,709.0,877.75,652.99
2017,8,19,15,0,669.0,197.0,2.4,24.0,673.0,856.68,640.68
2017,8,19,15,15,651.0,191.5,2.4,23.5,632.5,829.39,624.94
2017,8,19,15,30,633.0,186.0,2.4,23.0,592.0,799.97,607.66
2017,8,19,15,45,610.0,179.0,2.45,23.0,547.0,762.65,583.57
2017,8,19,16,0,587.0,172.0,2.5,23.0,502.0,719.15,554.84
2017,8,19,16,15,558.5,163.0,2.45,22.5,454.0,673.02,524.05
2017,8,19,16,30,530.0,154.0,2.4,22.0,406.0,626.48,492.29
2017,8,19,16,45,494.5,143.0,2.4,22.0,357.0,572.08,453.18
2017,8,19,17,0,459.0,132.0,2.4,22.0,308.0,518.4,413.63
2017,8,19,17,15,412.5,118.5,2.35,21.0,259.0,455.04,366.71
2017,8,19,17,30,366.0,105.0,2.3,20.0,210.0,393.99,319.78
2017,8,19,17,45,307.0,88.0,2.25,19.5,163.5,323.5,262.82
2017,8,19,18,0,248.0,71.0,2.2,19.0,117.0,246.74,199.15
2017,8,19,18,15,176.5,50.0,2.1,18.5,78.0,172.62,135.84
2017,8,19,18,30,105.0,29.0,2.0,18.0,39.0,102.84,72.32
2017,8,19,18,45,52.5,14.5,1.95,17.5,19.5,37.36,0.0
2017,8,19,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,20,5,45,33.5,13.5,0.95,12.5,16.0,12.87,0.0
2017,8,20,6,0,67.0,27.0,1.0,13.0,32.0,22.32,11.36
2017,8,20,6,15,132.5,50.0,1.05,13.5,70.0,40.11,29.24
2017,8,20,6,30,198.0,73.0,1.1,14.0,108.0,57.26,45.02
2017,8,20,6,45,255.5,92.5,1.15,14.5,153.5,71.35,57.84
2017,8,20,7,0,313.0,112.0,1.2,15.0,199.0,84.96,69.89
2017,8,20,7,15,212.0,131.5,1.2,15.5,196.0,97.56,80.75
2017,8,20,7,30,111.0,151.0,1.2,16.0,193.0,115.9,96.3
2017,8,20,7,45,135.0,174.0,1.2,17.0,232.5,131.21,108.72
2017,8,20,8,0,159.0,197.0,1.2,18.0,272.0,159.56,120.95
2017,8,20,8,15,179.5,219.5,1.2,18.5,312.5,190.12,141.95
2017,8,20,8,30,200.0,242.0,1.2,19.0,353.0,223.16,166.1
2017,8,20,8,45,278.0,250.0,1.2,19.5,418.5,253.26,186.55
2017,8,20,9,0,356.0,258.0,1.2,20.0,484.0,298.89,220.14
2017,8,20,9,15,335.5,283.5,1.2,20.5,507.0,334.11,248.69
2017,8,20,9,30,315.0,309.0,1.2,21.0,530.0,367.48,275.09
2017,8,20,9,45,236.5,338.5,1.2,21.5,510.0,383.96,288.59
2017,8,20,10,0,158.0,368.0,1.2,22.0,490.0,386.27,290.52
2017,8,20,10,15,316.5,340.0,1.2,22.5,594.5,452.68,339.32
2017,8,20,10,30,475.0,312.0,1.2,23.0,699.0,534.18,398.41
2017,8,20,10,45,476.0,323.5,1.25,23.5,721.0,570.33,423.69
2017,8,20,11,0,477.0,335.0,1.3,24.0,743.0,605.99,448.46
2017,8,20,11,15,457.5,348.5,1.35,24.0,745.0,628.74,464.52
2017,8,20,11,30,438.0,362.0,1.4,24.0,747.0,649.38,478.94
2017,8,20,11,45,443.0,365.0,1.45,24.0,758.0,677.19,498.6
2017,8,20,12,0,448.0,368.0,1.5,24.0,769.0,704.28,517.54
2017,8,20,12,15,450.0,367.5,1.55,24.0,770.5,724.85,532.01
2017,8,20,12,30,452.0,367.0,1.6,24.0,772.0,744.15,545.63
2017,8,20,12,45,578.0,300.0,1.65,24.0,813.0,805.85,591.08
2017,8,20,13,0,704.0,233.0,1.7,24.0,854.0,870.07,637.31
2017,8,20,13,15,698.5,231.5,1.7,23.5,838.5,879.75,644.74
2017,8,20,13,30,693.0,230.0,1.7,23.0,823.0,886.74,650.98
2017,8,20,13,45,683.0,228.0,1.75,23.0,800.0,886.35,651.83
2017,8,20,14,0,673.0,226.0,1.8,23.0,777.0,883.19,651.05
2017,8,20,14,15,662.0,222.5,1.8,22.5,748.5,874.83,647.68
2017,8,20,14,30,651.0,219.0,1.8,22.0,720.0,863.81,642.57
2017,8,20,14,45,635.5,214.5,1.8,22.0,684.5,845.01,631.06
2017,8,20,15,0,620.0,210.0,1.8,22.0,649.0,823.81,617.99
2017,8,20,15,15,601.5,204.0,1.75,21.5,609.5,796.09,601.14
2017,8,20,15,30,583.0,198.0,1.7,21.0,570.0,761.92,579.87
2017,8,20,15,45,557.0,191.0,1.7,21.0,525.5,723.35,554.43
2017,8,20,16,0,531.0,184.0,1.7,21.0,481.0,683.8,527.95
2017,8,20,16,15,502.0,174.0,1.65,20.5,434.0,637.6,496.92
2017,8,20,16,30,473.0,164.0,1.6,20.0,387.0,591.17,465.07
2017,8,20,16,45,429.5,153.5,1.6,20.0,338.5,533.07,422.98
2017,8,20,17,0,386.0,143.0,1.6,20.0,290.0,476.37,380.88
2017,8,20,17,15,341.5,127.0,1.6,19.5,242.5,402.5,325.27
2017,8,20,17,30,297.0,111.0,1.6,19.0,195.0,343.66,279.26
2017,8,20,17,45,236.0,91.5,1.6,18.5,149.5,272.51,221.49
2017,8,20,18,0,175.0,72.0,1.6,18.0,104.0,205.71,165.5
2017,8,20,18,15,119.0,48.5,1.55,17.5,67.5,139.5,108.85
2017,8,20,18,30,63.0,25.0,1.5,17.0,31.0,75.06,50.21
2017,8,20,18,45,31.5,12.5,1.45,16.5,15.5,25.94,0.0
2017,8,20,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,21,5,45,13.0,9.0,1.15,13.5,10.0,8.58,0.0
2017,8,21,6,0,26.0,18.0,1.2,14.0,20.0,16.17,6.29
2017,8,21,6,15,61.5,44.5,1.2,14.0,54.0,37.53,26.88
2017,8,21,6,30,97.0,71.0,1.2,14.0,88.0,57.7,45.38
2017,8,21,6,45,137.5,99.0,1.3,14.5,132.0,78.1,63.75
2017,8,21,7,0,178.0,127.0,1.4,15.0,176.0,97.8,81.14
2017,8,21,7,15,89.0,113.5,1.4,15.0,138.0,90.5,74.72
2017,8,21,7,30,0.0,100.0,1.4,15.0,100.0,90.12,74.25
2017,8,21,7,45,0.0,108.5,1.4,15.5,108.5,97.89,80.65
2017,8,21,8,0,0.0,117.0,1.4,16.0,117.0,105.97,83.15
2017,8,21,8,15,55.0,179.0,1.35,16.5,209.5,155.85,121.01
2017,8,21,8,30,110.0,241.0,1.3,17.0,302.0,214.83,164.87
2017,8,21,8,45,228.0,250.0,1.3,17.5,390.0,249.42,186.99
2017,8,21,9,0,346.0,259.0,1.3,18.0,478.0,296.07,220.08
2017,8,21,9,15,313.5,287.0,1.3,18.0,495.0,328.92,247.79
2017,8,21,9,30,281.0,315.0,1.3,18.0,512.0,358.77,272.43
2017,8,21,9,45,166.0,322.5,1.35,18.5,440.5,341.52,261.21
2017,8,21,10,0,51.0,330.0,1.4,19.0,369.0,311.31,238.76
2017,8,21,10,15,35.5,309.0,1.4,19.0,337.0,291.6,223.89
2017,8,21,10,30,20.0,288.0,1.4,19.0,305.0,273.48,209.96
2017,8,21,10,45,23.5,309.0,1.4,19.5,329.0,296.26,226.72
2017,8,21,11,0,27.0,330.0,1.4,20.0,353.0,316.62,241.33
2017,8,21,11,15,38.5,359.5,1.4,20.0,393.0,354.32,269.33
2017,8,21,11,30,50.0,389.0,1.4,20.0,433.0,393.49,298.05
2017,8,21,11,45,72.0,411.0,1.45,20.0,475.0,435.24,328.85
2017,8,21,12,0,94.0,433.0,1.5,20.0,517.0,478.85,360.75
2017,8,21,12,15,131.0,440.5,1.5,20.0,557.5,526.08,395.25
2017,8,21,12,30,168.0,448.0,1.5,20.0,598.0,573.07,429.23
2017,8,21,12,45,293.5,407.5,1.5,20.0,666.5,657.2,491.54
2017,8,21,13,0,419.0,367.0,1.5,20.0,735.0,745.87,555.32
2017,8,21,13,15,431.0,355.0,1.5,19.5,728.0,757.84,564.57
2017,8,21,13,30,443.0,343.0,1.5,19.0,721.0,768.15,573.56
2017,8,21,13,45,450.0,329.5,1.5,19.0,705.0,770.54,576.14
2017,8,21,14,0,457.0,316.0,1.5,19.0,689.0,770.88,577.49
2017,8,21,14,15,540.5,273.0,1.5,19.0,698.5,809.44,607.1
2017,8,21,14,30,624.0,230.0,1.5,19.0,708.0,848.62,636.49
2017,8,21,14,45,614.0,222.5,1.5,19.0,674.5,831.96,625.93
2017,8,21,15,0,604.0,215.0,1.5,19.0,641.0,812.87,614.35
2017,8,21,15,15,586.0,208.5,1.5,18.5,601.5,780.88,595.02
2017,8,21,15,30,568.0,202.0,1.5,18.0,562.0,751.71,577.38
2017,8,21,15,45,549.0,192.5,1.5,18.0,519.5,716.73,554.38
2017,8,21,16,0,530.0,183.0,1.5,18.0,477.0,680.47,530.2
2017,8,21,16,15,501.0,173.0,1.45,17.5,430.5,634.33,498.9
2017,8,21,16,30,472.0,163.0,1.4,17.0,384.0,587.97,466.82
2017,8,21,16,45,439.0,150.0,1.4,17.0,336.5,535.12,428.57
2017,8,21,17,0,406.0,137.0,1.4,17.0,289.0,482.95,389.83
2017,8,21,17,15,360.5,121.5,1.35,16.5,241.5,420.09,341.92
2017,8,21,17,30,315.0,106.0,1.3,16.0,194.0,348.25,285.51
2017,8,21,17,45,259.0,87.5,1.3,16.0,149.5,280.86,230.01
2017,8,21,18,0,203.0,69.0,1.3,16.0,105.0,217.46,176.07
2017,8,21,18,15,139.5,47.0,1.25,15.5,68.0,148.44,116.54
2017,8,21,18,30,76.0,25.0,1.2,15.0,31.0,81.05,53.09
2017,8,21,18,45,38.0,12.5,1.2,14.5,15.5,28.7,0.0
2017,8,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,22,5,45,56.5,13.0,0.6,12.5,17.0,12.39,0.0
2017,8,22,6,0,113.0,26.0,0.6,13.0,34.0,20.37,8.95
2017,8,22,6,15,196.5,44.5,0.6,13.5,73.0,34.42,24.21
2017,8,22,6,30,280.0,63.0,0.6,14.0,112.0,47.89,36.76
2017,8,22,6,45,350.5,76.5,0.6,14.5,158.5,56.85,45.03
2017,8,22,7,0,421.0,90.0,0.6,15.0,205.0,65.4,52.68
2017,8,22,7,15,470.0,100.5,0.55,15.5,254.0,71.27,57.73
2017,8,22,7,30,519.0,111.0,0.5,16.0,303.0,76.84,62.35
2017,8,22,7,45,558.5,118.5,0.5,17.0,352.5,79.36,64.08
2017,8,22,8,0,598.0,126.0,0.5,18.0,402.0,115.09,72.38
2017,8,22,8,15,626.0,132.5,0.55,18.5,450.0,156.82,96.8
2017,8,22,8,30,654.0,139.0,0.6,19.0,498.0,201.77,129.66
2017,8,22,8,45,676.5,143.5,0.65,19.5,543.0,247.01,166.07
2017,8,22,9,0,699.0,148.0,0.7,20.0,588.0,294.53,205.5
2017,8,22,9,15,715.5,152.5,0.75,20.5,628.5,342.24,245.35
2017,8,22,9,30,732.0,157.0,0.8,21.0,669.0,391.22,285.57
2017,8,22,9,45,734.0,165.5,0.9,21.5,702.0,438.51,324.0
2017,8,22,10,0,736.0,174.0,1.0,22.0,735.0,485.32,360.99
2017,8,22,10,15,746.0,177.0,1.05,22.0,764.0,530.97,396.62
2017,8,22,10,30,756.0,180.0,1.1,22.0,793.0,576.46,431.28
2017,8,22,10,45,761.5,183.0,1.2,22.0,815.0,618.9,463.4
2017,8,22,11,0,767.0,186.0,1.3,22.0,837.0,660.43,494.29
2017,8,22,11,15,771.0,187.5,1.35,22.0,852.5,699.25,522.37
2017,8,22,11,30,775.0,189.0,1.4,22.0,868.0,735.21,548.09
2017,8,22,11,45,775.5,190.5,1.45,22.0,875.0,766.97,570.59
