Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,12,0,776.0,192.0,1.5,22.0,882.0,796.79,591.55
2017,8,22,12,15,776.0,192.0,1.5,22.0,882.0,822.72,608.6
2017,8,22,12,30,776.0,192.0,1.5,22.0,882.0,846.39,624.08
2017,8,22,12,45,797.5,177.0,1.55,22.0,880.5,871.79,641.31
2017,8,22,13,0,819.0,162.0,1.6,22.0,879.0,894.96,657.11
2017,8,22,13,15,815.0,160.5,1.6,22.0,864.0,906.36,664.71
2017,8,22,13,30,811.0,159.0,1.6,22.0,849.0,914.8,670.61
2017,8,22,13,45,803.0,158.5,1.65,22.0,826.0,917.62,673.63
2017,8,22,14,0,795.0,158.0,1.7,22.0,803.0,917.42,674.87
2017,8,22,14,15,786.0,155.5,1.7,22.0,774.0,911.21,671.73
2017,8,22,14,30,777.0,153.0,1.7,22.0,745.0,902.06,666.84
2017,8,22,14,45,764.5,150.0,1.75,22.0,709.5,886.27,658.26
2017,8,22,15,0,752.0,147.0,1.8,22.0,674.0,872.74,651.29
2017,8,22,15,15,736.0,143.0,1.8,21.5,633.5,847.66,637.27
2017,8,22,15,30,720.0,139.0,1.8,21.0,593.0,820.3,621.69
2017,8,22,15,45,701.0,133.5,1.85,21.0,548.5,786.49,600.82
2017,8,22,16,0,682.0,128.0,1.9,21.0,504.0,750.92,578.46
2017,8,22,16,15,654.5,122.5,1.9,20.5,456.0,706.82,550.34
2017,8,22,16,30,627.0,117.0,1.9,20.0,408.0,661.88,521.03
2017,8,22,16,45,593.5,109.0,1.95,20.0,358.5,608.92,484.17
2017,8,22,17,0,560.0,101.0,2.0,20.0,309.0,556.12,445.75
2017,8,22,17,15,511.0,91.5,1.95,19.5,259.5,491.34,397.08
2017,8,22,17,30,462.0,82.0,1.9,19.0,210.0,425.1,345.55
2017,8,22,17,45,395.5,70.0,1.9,19.0,163.0,352.51,286.25
2017,8,22,18,0,329.0,58.0,1.9,19.0,116.0,284.86,228.85
2017,8,22,18,15,236.0,42.0,1.9,18.5,76.5,203.05,158.57
2017,8,22,18,30,143.0,26.0,1.9,18.0,37.0,125.5,79.79
2017,8,22,18,45,71.5,13.0,1.9,17.5,18.5,43.73,0.0
2017,8,22,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,45,58.5,12.0,2.25,15.5,16.5,11.44,0.0
2017,8,23,6,0,117.0,24.0,2.3,16.0,33.0,18.79,7.05
2017,8,23,6,15,204.0,42.0,2.25,16.5,71.5,32.47,22.1
2017,8,23,6,30,291.0,60.0,2.2,17.0,110.0,45.6,34.22
2017,8,23,6,45,360.5,73.0,2.2,17.5,156.5,54.25,42.16
2017,8,23,7,0,430.0,86.0,2.2,18.0,203.0,62.5,49.5
2017,8,23,7,15,480.0,96.5,2.15,18.5,252.5,68.47,54.62
2017,8,23,7,30,530.0,107.0,2.1,19.0,302.0,74.13,59.32
2017,8,23,7,45,573.5,113.5,2.05,19.5,352.5,75.56,60.25
2017,8,23,8,0,617.0,120.0,2.0,20.0,403.0,109.69,67.68
2017,8,23,8,15,645.0,126.0,1.95,20.5,451.5,152.05,92.11
2017,8,23,8,30,673.0,132.0,1.9,21.0,500.0,197.6,125.39
2017,8,23,8,45,700.5,134.5,1.85,22.0,547.0,243.3,161.85
2017,8,23,9,0,728.0,137.0,1.8,23.0,594.0,291.77,201.76
2017,8,23,9,15,745.0,141.0,1.8,23.0,635.0,340.68,243.35
2017,8,23,9,30,762.0,145.0,1.8,23.0,676.0,390.85,285.46
2017,8,23,9,45,786.0,142.5,1.8,23.5,715.0,443.76,328.08
2017,8,23,10,0,810.0,140.0,1.8,24.0,754.0,493.29,367.2
2017,8,23,10,15,819.5,142.0,1.85,24.0,784.0,540.43,404.51
2017,8,23,10,30,829.0,144.0,1.9,24.0,814.0,587.19,440.63
2017,8,23,10,45,840.0,143.5,2.0,24.5,838.5,632.05,473.97
2017,8,23,11,0,851.0,143.0,2.1,25.0,863.0,676.19,506.0
2017,8,23,11,15,855.5,144.0,2.15,25.0,879.0,716.29,535.23
2017,8,23,11,30,860.0,145.0,2.2,25.0,895.0,753.54,562.05
2017,8,23,11,45,865.5,143.5,2.3,25.5,904.5,787.88,584.74
2017,8,23,12,0,871.0,142.0,2.4,26.0,914.0,820.26,605.66
2017,8,23,12,15,871.0,142.0,2.45,25.5,914.0,847.42,625.1
2017,8,23,12,30,871.0,142.0,2.5,25.0,914.0,872.05,642.97
2017,8,23,12,45,869.5,141.5,2.6,25.0,906.5,892.27,657.15
2017,8,23,13,0,868.0,141.0,2.7,25.0,899.0,909.68,669.59
2017,8,23,13,15,864.0,140.0,2.8,25.0,883.5,921.47,678.44
2017,8,23,13,30,860.0,139.0,2.9,25.0,868.0,930.24,685.45
2017,8,23,13,45,857.5,136.0,3.0,25.0,846.0,942.39,694.87
2017,8,23,14,0,855.0,133.0,3.1,25.0,824.0,944.63,697.81
2017,8,23,14,15,846.5,131.0,3.15,24.5,794.5,939.25,696.9
2017,8,23,14,30,838.0,129.0,3.2,24.0,765.0,930.75,694.06
2017,8,23,14,45,830.5,125.0,3.25,24.0,730.0,917.93,687.08
2017,8,23,15,0,823.0,121.0,3.3,24.0,695.0,902.13,678.19
2017,8,23,15,15,808.0,118.0,3.3,24.0,653.5,877.83,663.24
2017,8,23,15,30,793.0,115.0,3.3,24.0,612.0,851.02,646.59
2017,8,23,15,45,778.5,109.5,3.35,24.0,567.0,819.46,626.84
2017,8,23,16,0,764.0,104.0,3.4,24.0,522.0,785.73,605.4
2017,8,23,16,15,738.5,99.5,3.35,23.5,472.5,746.29,580.26
2017,8,23,16,30,713.0,95.0,3.3,23.0,423.0,701.91,551.09
2017,8,23,16,45,685.0,88.0,3.3,22.5,372.5,651.76,517.15
2017,8,23,17,0,657.0,81.0,3.3,22.0,322.0,601.33,481.98
2017,8,23,17,15,609.0,74.5,3.25,21.5,270.5,537.7,434.48
2017,8,23,17,30,561.0,68.0,3.2,21.0,219.0,475.93,386.12
2017,8,23,17,45,497.0,58.0,3.2,20.5,170.5,402.41,326.43
2017,8,23,18,0,433.0,48.0,3.2,20.0,122.0,333.1,267.59
2017,8,23,18,15,325.0,36.0,3.15,19.5,80.5,243.29,189.65
2017,8,23,18,30,217.0,24.0,3.1,19.0,39.0,157.81,94.18
2017,8,23,18,45,108.5,12.0,3.1,18.5,19.5,58.63,0.0
2017,8,23,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,5,45,113.0,12.0,3.65,13.5,19.5,11.44,0.0
2017,8,24,6,0,226.0,24.0,3.7,14.0,39.0,19.5,6.89
2017,8,24,6,15,339.0,35.5,3.75,14.0,81.0,27.98,18.4
2017,8,24,6,30,452.0,47.0,3.8,14.0,123.0,35.99,26.15
2017,8,24,6,45,519.5,55.5,3.9,14.5,172.0,40.87,30.79
2017,8,24,7,0,587.0,64.0,4.0,15.0,221.0,45.52,35.03
2017,8,24,7,15,634.5,70.0,4.05,15.5,273.0,47.87,37.06
2017,8,24,7,30,682.0,76.0,4.1,16.0,325.0,50.1,38.88
2017,8,24,7,45,711.5,82.0,4.15,17.0,376.0,52.11,40.36
2017,8,24,8,0,741.0,88.0,4.2,18.0,427.0,95.12,53.58
2017,8,24,8,15,766.0,92.0,4.2,18.5,477.0,141.83,80.02
2017,8,24,8,30,791.0,96.0,4.2,19.0,527.0,191.32,116.81
2017,8,24,8,45,808.0,100.0,4.2,19.5,573.0,241.75,158.94
2017,8,24,9,0,825.0,104.0,4.2,20.0,619.0,293.73,204.06
2017,8,24,9,15,839.5,106.5,4.2,20.0,661.0,345.04,249.52
2017,8,24,9,30,854.0,109.0,4.2,20.0,703.0,397.2,295.26
2017,8,24,9,45,737.5,168.5,4.25,20.5,700.0,439.37,332.91
2017,8,24,10,0,621.0,228.0,4.3,21.0,697.0,474.62,362.75
2017,8,24,10,15,740.0,181.0,4.3,21.5,762.0,528.32,405.33
2017,8,24,10,30,859.0,134.0,4.3,22.0,827.0,593.47,456.13
2017,8,24,10,45,869.0,133.5,4.35,22.5,851.0,640.55,492.02
2017,8,24,11,0,879.0,133.0,4.4,23.0,875.0,684.37,524.86
2017,8,24,11,15,883.0,134.0,4.4,23.0,891.0,724.28,554.95
2017,8,24,11,30,887.0,135.0,4.4,23.0,907.0,762.42,583.25
2017,8,24,11,45,891.0,134.0,4.4,23.0,915.0,796.85,607.18
2017,8,24,12,0,895.0,133.0,4.4,23.0,923.0,829.15,629.5
2017,8,24,12,15,894.5,133.0,4.45,23.0,923.0,856.45,648.5
2017,8,24,12,30,894.0,133.0,4.5,23.0,923.0,881.11,665.83
2017,8,24,12,45,891.5,133.0,4.55,23.5,914.5,901.31,678.79
2017,8,24,13,0,889.0,133.0,4.6,24.0,906.0,918.59,689.82
2017,8,24,13,15,884.5,132.0,4.6,23.5,890.0,930.11,699.41
2017,8,24,13,30,880.0,131.0,4.6,23.0,874.0,938.52,707.06
2017,8,24,13,45,873.5,130.0,4.65,23.0,850.5,941.97,710.46
2017,8,24,14,0,867.0,129.0,4.7,23.0,827.0,942.27,711.87
2017,8,24,14,15,858.0,127.0,4.75,23.0,796.5,943.56,714.12
2017,8,24,14,30,849.0,125.0,4.8,23.0,766.0,934.5,709.38
2017,8,24,14,45,838.0,122.5,4.85,23.0,730.0,920.0,701.02
2017,8,24,15,0,827.0,120.0,4.9,23.0,694.0,902.58,690.72
2017,8,24,15,15,812.0,117.0,4.9,22.5,652.0,878.21,676.6
2017,8,24,15,30,797.0,114.0,4.9,22.0,610.0,851.3,660.63
2017,8,24,15,45,780.0,109.5,4.9,21.5,564.5,818.62,640.36
2017,8,24,16,0,763.0,105.0,4.9,21.0,519.0,783.87,618.36
2017,8,24,16,15,737.5,100.5,4.9,20.5,470.0,744.6,592.68
2017,8,24,16,30,712.0,96.0,4.9,20.0,421.0,700.27,562.68
2017,8,24,16,45,681.0,89.5,4.9,20.0,370.0,648.53,525.28
2017,8,24,17,0,650.0,83.0,4.9,20.0,319.0,596.7,486.91
2017,8,24,17,15,600.5,76.5,4.85,19.0,267.5,532.35,438.07
2017,8,24,17,30,551.0,70.0,4.8,18.0,216.0,469.93,388.49
2017,8,24,17,45,480.0,60.5,4.8,17.5,167.5,393.22,324.43
2017,8,24,18,0,409.0,51.0,4.8,17.0,119.0,321.12,261.76
2017,8,24,18,15,292.0,38.0,4.7,16.5,77.5,226.79,178.31
2017,8,24,18,30,175.0,25.0,4.6,16.0,36.0,136.1,73.1
2017,8,24,18,45,87.5,12.5,4.5,15.5,18.0,49.68,0.0
2017,8,24,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,25,5,45,87.0,12.5,2.45,12.5,18.0,11.91,0.0
2017,8,25,6,0,174.0,25.0,2.4,13.0,36.0,19.74,6.2
2017,8,25,6,15,289.5,38.5,2.35,13.5,77.5,29.87,20.01
2017,8,25,6,30,405.0,52.0,2.3,14.0,119.0,40.76,30.33
2017,8,25,6,45,485.0,60.5,2.25,15.0,169.0,45.39,34.73
2017,8,25,7,0,565.0,69.0,2.2,16.0,219.0,49.84,38.72
2017,8,25,7,15,615.0,76.0,2.15,16.5,271.5,52.78,41.25
2017,8,25,7,30,665.0,83.0,2.1,17.0,324.0,55.56,43.54
2017,8,25,7,45,707.0,86.0,2.05,18.0,377.5,55.15,42.87
2017,8,25,8,0,749.0,89.0,2.0,19.0,431.0,94.42,53.35
2017,8,25,8,15,775.0,93.0,1.9,19.5,481.0,141.63,79.25
2017,8,25,8,30,801.0,97.0,1.8,20.0,531.0,191.75,115.73
2017,8,25,8,45,825.0,98.0,1.7,20.5,579.5,241.72,156.44
2017,8,25,9,0,849.0,99.0,1.6,21.0,628.0,293.95,200.67
2017,8,25,9,15,863.5,101.5,1.55,21.5,670.0,346.49,245.63
2017,8,25,9,30,878.0,104.0,1.5,22.0,712.0,405.27,294.4
2017,8,25,9,45,875.0,113.0,1.5,22.5,745.5,456.82,336.81
2017,8,25,10,0,872.0,122.0,1.5,23.0,779.0,503.08,374.02
2017,8,25,10,15,880.5,123.5,1.55,23.5,809.5,555.41,414.4
2017,8,25,10,30,889.0,125.0,1.6,24.0,840.0,603.08,450.3
2017,8,25,10,45,899.0,124.0,1.65,24.5,864.5,648.62,483.75
2017,8,25,11,0,909.0,123.0,1.7,25.0,889.0,693.12,515.6
2017,8,25,11,15,913.0,124.0,1.75,25.0,905.0,734.09,545.24
2017,8,25,11,30,917.0,125.0,1.8,25.0,921.0,773.21,572.76
2017,8,25,11,45,922.0,123.5,1.9,25.0,929.5,808.8,596.89
2017,8,25,12,0,927.0,122.0,2.0,25.0,938.0,842.22,619.54
2017,8,25,12,15,927.0,122.0,2.1,25.0,938.0,870.66,638.9
2017,8,25,12,30,927.0,122.0,2.2,25.0,938.0,896.38,656.55
2017,8,25,12,45,933.0,117.0,2.3,25.5,932.5,919.53,671.28
2017,8,25,13,0,939.0,112.0,2.4,26.0,927.0,939.8,684.17
2017,8,25,13,15,935.5,111.5,2.45,25.5,911.0,953.14,694.91
2017,8,25,13,30,932.0,111.0,2.5,25.0,895.0,963.24,703.76
2017,8,25,13,45,928.0,109.0,2.65,25.0,872.0,968.03,708.86
2017,8,25,14,0,924.0,107.0,2.8,25.0,849.0,969.5,711.93
2017,8,25,14,15,916.5,105.5,2.85,25.0,818.5,964.96,710.35
2017,8,25,14,30,909.0,104.0,2.9,25.0,788.0,957.17,706.8
2017,8,25,14,45,900.5,101.5,3.0,25.0,751.5,944.17,700.31
2017,8,25,15,0,892.0,99.0,3.1,25.0,715.0,928.08,691.84
2017,8,25,15,15,878.5,97.0,3.1,24.5,672.5,905.13,679.41
2017,8,25,15,30,865.0,95.0,3.1,24.0,630.0,886.84,670.18
2017,8,25,15,45,847.5,91.5,3.15,24.0,583.0,853.48,649.52
2017,8,25,16,0,830.0,88.0,3.2,24.0,536.0,817.95,627.21
2017,8,25,16,15,806.0,84.5,3.2,23.5,485.0,775.17,600.36
2017,8,25,16,30,782.0,81.0,3.2,23.0,434.0,731.04,571.99
2017,8,25,16,45,749.0,76.5,3.25,22.5,381.5,677.84,536.37
2017,8,25,17,0,716.0,72.0,3.3,22.0,329.0,624.45,499.45
2017,8,25,17,15,667.5,66.5,3.3,21.0,276.0,563.85,455.91
2017,8,25,17,30,619.0,61.0,3.3,20.0,223.0,501.15,407.5
2017,8,25,17,45,546.0,53.0,3.35,19.5,172.0,422.72,343.46
2017,8,25,18,0,473.0,45.0,3.4,19.0,121.0,349.14,280.49
2017,8,25,18,15,348.5,33.5,3.35,18.0,78.5,250.44,194.18
2017,8,25,18,30,224.0,22.0,3.3,17.0,36.0,153.89,69.05
2017,8,25,18,45,112.0,11.0,3.25,16.5,18.0,58.43,0.0
2017,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,26,5,45,141.5,10.5,2.05,15.5,19.5,10.01,0.0
2017,8,26,6,0,283.0,21.0,2.0,16.0,39.0,16.9,3.43
2017,8,26,6,15,404.5,31.0,1.9,16.5,83.0,24.13,14.8
2017,8,26,6,30,526.0,41.0,1.8,17.0,127.0,31.0,21.43
2017,8,26,6,45,596.5,48.0,1.75,18.0,178.5,34.9,25.1
2017,8,26,7,0,667.0,55.0,1.7,19.0,230.0,42.36,31.68
2017,8,26,7,15,712.5,60.0,1.65,19.5,283.5,44.57,33.57
2017,8,26,7,30,758.0,65.0,1.6,20.0,337.0,46.71,35.31
2017,8,26,7,45,789.5,68.5,1.55,21.0,390.5,47.53,35.76
2017,8,26,8,0,821.0,72.0,1.5,22.0,444.0,82.04,41.65
2017,8,26,8,15,843.5,75.0,1.5,22.5,495.0,131.98,68.07
2017,8,26,8,30,866.0,78.0,1.5,23.0,546.0,191.37,111.22
2017,8,26,8,45,882.5,80.5,1.5,24.0,593.0,244.19,153.71
2017,8,26,9,0,899.0,83.0,1.5,25.0,640.0,298.31,198.93
2017,8,26,9,15,911.0,85.0,1.55,25.0,682.5,351.76,244.85
2017,8,26,9,30,923.0,87.0,1.6,25.0,725.0,405.61,290.58
2017,8,26,9,45,926.5,92.0,1.65,25.5,760.0,458.7,334.18
2017,8,26,10,0,930.0,97.0,1.7,26.0,795.0,510.98,375.81
2017,8,26,10,15,937.0,98.0,1.7,26.0,825.0,560.63,414.84
2017,8,26,10,30,944.0,99.0,1.7,26.0,855.0,609.34,452.06
2017,8,26,10,45,948.0,100.5,1.75,26.5,878.0,655.55,485.86
2017,8,26,11,0,952.0,102.0,1.8,27.0,901.0,700.17,517.6
2017,8,26,11,15,955.0,102.5,1.8,27.0,916.5,741.44,546.97
2017,8,26,11,30,958.0,103.0,1.8,27.0,932.0,780.66,573.28
2017,8,26,11,45,959.0,103.5,1.8,27.0,939.5,816.18,596.24
2017,8,26,12,0,960.0,104.0,1.8,27.0,947.0,849.19,617.45
2017,8,26,12,15,959.5,104.0,1.85,27.0,946.5,877.88,636.27
2017,8,26,12,30,959.0,104.0,1.9,27.0,946.0,903.72,653.29
2017,8,26,12,45,956.5,103.5,1.95,27.5,937.0,924.38,665.74
2017,8,26,13,0,954.0,103.0,2.0,28.0,928.0,941.88,676.25
2017,8,26,13,15,950.0,102.5,2.0,28.0,911.5,954.83,684.75
2017,8,26,13,30,946.0,102.0,2.0,28.0,895.0,964.46,691.31
2017,8,26,13,45,940.5,100.5,2.05,28.0,871.0,968.35,694.93
2017,8,26,14,0,935.0,99.0,2.1,28.0,847.0,968.84,696.6
2017,8,26,14,15,927.0,98.0,2.1,27.5,815.5,964.24,696.02
2017,8,26,14,30,919.0,97.0,2.1,27.0,784.0,956.36,693.51
2017,8,26,14,45,909.0,94.5,2.15,27.0,746.5,941.78,685.96
2017,8,26,15,0,899.0,92.0,2.2,27.0,709.0,924.1,676.51
2017,8,26,15,15,885.0,90.0,2.2,27.0,666.0,900.48,662.73
2017,8,26,15,30,871.0,88.0,2.2,27.0,623.0,874.19,647.22
2017,8,26,15,45,853.0,85.0,2.2,27.0,576.0,840.83,626.9
2017,8,26,16,0,835.0,82.0,2.2,27.0,529.0,812.39,609.8
2017,8,26,16,15,810.5,78.5,2.2,26.5,478.0,769.05,583.34
2017,8,26,16,30,786.0,75.0,2.2,26.0,427.0,724.42,555.47
2017,8,26,16,45,752.5,70.5,2.2,26.0,374.0,670.79,519.33
2017,8,26,17,0,719.0,66.0,2.2,26.0,321.0,617.05,482.11
2017,8,26,17,15,670.5,61.0,2.15,25.0,268.0,552.71,437.08
2017,8,26,17,30,622.0,56.0,2.1,24.0,215.0,494.55,393.08
2017,8,26,17,45,547.0,48.5,2.1,23.0,165.0,415.72,330.88
2017,8,26,18,0,472.0,41.0,2.1,22.0,115.0,342.1,269.67
2017,8,26,18,15,348.5,30.5,2.05,21.5,73.5,245.79,185.79
2017,8,26,18,30,225.0,20.0,2.0,21.0,32.0,149.75,46.78
2017,8,26,18,45,112.5,10.0,2.0,20.5,16.0,57.3,0.0
2017,8,26,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,45,95.0,10.5,1.85,19.5,16.0,10.01,0.0
2017,8,27,6,0,190.0,21.0,1.9,20.0,32.0,16.97,2.15
2017,8,27,6,15,305.5,33.0,1.85,20.5,72.5,26.03,16.0
2017,8,27,6,30,421.0,45.0,1.8,21.0,113.0,34.58,24.07
2017,8,27,6,45,492.5,54.0,1.75,22.0,161.0,39.96,28.99
2017,8,27,7,0,564.0,63.0,1.7,23.0,209.0,45.07,33.45
2017,8,27,7,15,613.0,69.0,1.65,23.5,260.5,47.43,35.45
2017,8,27,7,30,662.0,75.0,1.6,24.0,312.0,49.68,37.25
2017,8,27,7,45,695.0,80.5,1.6,24.5,362.5,51.37,38.49
2017,8,27,8,0,728.0,86.0,1.6,25.0,413.0,87.35,48.53
2017,8,27,8,15,753.5,89.5,1.6,25.5,462.5,132.99,71.87
2017,8,27,8,30,779.0,93.0,1.6,26.0,512.0,181.45,105.81
2017,8,27,8,45,796.5,97.0,1.6,27.0,557.5,231.37,145.27
2017,8,27,9,0,814.0,101.0,1.6,28.0,603.0,282.88,187.58
2017,8,27,9,15,828.0,103.5,1.6,28.0,644.0,333.48,230.34
2017,8,27,9,30,842.0,106.0,1.6,28.0,685.0,384.87,273.25
2017,8,27,9,45,851.5,108.5,1.65,28.5,720.5,439.86,317.37
2017,8,27,10,0,861.0,111.0,1.7,29.0,756.0,489.31,356.31
2017,8,27,10,15,869.0,112.5,1.75,29.0,785.0,536.8,393.52
2017,8,27,10,30,877.0,114.0,1.8,29.0,814.0,583.57,429.25
2017,8,27,10,45,881.0,116.0,1.85,29.5,836.5,627.46,461.18
2017,8,27,11,0,885.0,118.0,1.9,30.0,859.0,669.92,491.25
2017,8,27,11,15,888.5,119.0,1.95,30.0,874.0,709.54,519.7
2017,8,27,11,30,892.0,120.0,2.0,30.0,889.0,747.33,546.23
2017,8,27,11,45,893.0,120.5,2.05,30.0,896.5,780.81,568.32
2017,8,27,12,0,894.0,121.0,2.1,30.0,904.0,811.97,588.86
2017,8,27,12,15,894.0,121.0,2.15,30.0,903.5,839.42,606.94
2017,8,27,12,30,894.0,121.0,2.2,30.0,903.0,864.23,623.34
2017,8,27,12,45,896.0,118.5,2.3,30.5,896.0,885.56,636.71
2017,8,27,13,0,898.0,116.0,2.4,31.0,889.0,904.05,648.29
2017,8,27,13,15,894.5,115.0,2.45,31.0,873.5,916.23,656.8
2017,8,27,13,30,891.0,114.0,2.5,31.0,858.0,925.28,663.47
2017,8,27,13,45,885.0,113.0,2.55,31.0,835.0,928.9,666.81
2017,8,27,14,0,879.0,112.0,2.6,31.0,812.0,929.34,668.29
2017,8,27,14,15,871.0,110.5,2.65,30.5,782.0,924.25,667.71
2017,8,27,14,30,863.0,109.0,2.7,30.0,752.0,916.07,665.25
2017,8,27,14,45,852.5,107.0,2.75,30.0,716.0,902.04,657.75
2017,8,27,15,0,842.0,105.0,2.8,30.0,680.0,892.46,653.31
2017,8,27,15,15,827.5,102.5,2.8,29.5,638.5,868.73,640.44
2017,8,27,15,30,813.0,100.0,2.8,29.0,597.0,842.45,625.9
2017,8,27,15,45,794.5,96.5,2.8,29.0,551.0,809.21,605.27
2017,8,27,16,0,776.0,93.0,2.8,29.0,505.0,773.97,583.13
2017,8,27,16,15,750.0,89.0,2.8,28.5,455.5,730.33,555.92
2017,8,27,16,30,724.0,85.0,2.8,28.0,406.0,685.58,527.34
2017,8,27,16,45,689.5,80.0,2.8,28.0,355.0,636.54,493.87
2017,8,27,17,0,655.0,75.0,2.8,28.0,304.0,583.97,456.88
2017,8,27,17,15,604.5,68.5,2.75,27.0,253.0,519.18,409.97
2017,8,27,17,30,554.0,62.0,2.7,26.0,202.0,456.53,362.26
2017,8,27,17,45,479.0,53.0,2.7,25.5,154.0,378.7,299.79
2017,8,27,18,0,404.0,44.0,2.7,25.0,106.0,306.08,238.86
2017,8,27,18,15,283.5,31.5,2.65,24.5,66.5,212.44,157.26
2017,8,27,18,30,163.0,19.0,2.6,24.0,27.0,117.27,13.63
2017,8,27,18,45,81.5,9.5,2.6,23.5,13.5,43.37,0.0
2017,8,27,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,45,104.5,10.0,1.95,18.5,16.0,9.53,0.0
2017,8,28,6,0,209.0,20.0,2.0,19.0,32.0,16.14,0.43
2017,8,28,6,15,328.0,31.5,2.0,19.5,72.5,24.79,14.95
2017,8,28,6,30,447.0,43.0,2.0,20.0,113.0,32.94,22.74
2017,8,28,6,45,519.5,51.0,2.0,21.0,162.0,37.55,27.02
2017,8,28,7,0,592.0,59.0,2.0,22.0,211.0,41.95,30.89
2017,8,28,7,15,640.5,65.0,2.0,22.5,263.0,44.49,33.06
2017,8,28,7,30,689.0,71.0,2.0,23.0,315.0,46.89,35.0
2017,8,28,7,45,721.5,75.5,2.0,24.0,366.0,53.08,40.05
2017,8,28,8,0,754.0,80.0,2.0,25.0,417.0,81.64,44.24
2017,8,28,8,15,778.5,83.5,2.0,25.5,466.5,128.59,67.78
2017,8,28,8,30,803.0,87.0,2.0,26.0,516.0,178.23,102.41
2017,8,28,8,45,820.5,90.0,2.05,26.5,562.0,228.6,142.63
2017,8,28,9,0,838.0,93.0,2.1,27.0,608.0,280.52,186.07
2017,8,28,9,15,851.5,95.5,2.15,27.0,649.5,338.14,234.71
2017,8,28,9,30,865.0,98.0,2.2,27.0,691.0,390.05,278.66
2017,8,28,9,45,875.5,100.0,2.25,27.5,726.5,440.74,320.34
2017,8,28,10,0,886.0,102.0,2.3,28.0,762.0,491.31,360.77
2017,8,28,10,15,893.5,103.0,2.35,28.0,791.5,539.22,398.89
2017,8,28,10,30,901.0,104.0,2.4,28.0,821.0,586.28,435.44
2017,8,28,10,45,906.0,105.0,2.45,28.5,844.0,630.84,468.39
2017,8,28,11,0,911.0,106.0,2.5,29.0,867.0,673.96,499.43
2017,8,28,11,15,914.5,107.0,2.6,29.0,882.0,714.45,529.19
2017,8,28,11,30,918.0,108.0,2.7,29.0,897.0,753.03,556.59
2017,8,28,11,45,919.0,108.5,2.8,29.0,904.0,787.22,579.77
2017,8,28,12,0,920.0,109.0,2.9,29.0,911.0,819.02,601.33
2017,8,28,12,15,920.0,109.0,2.95,29.0,910.5,847.0,620.05
2017,8,28,12,30,920.0,109.0,3.0,29.0,910.0,872.26,637.0
2017,8,28,12,45,916.5,109.5,3.05,29.0,901.5,892.21,650.5
2017,8,28,13,0,913.0,110.0,3.1,29.0,893.0,909.11,662.11
2017,8,28,13,15,909.0,109.0,3.15,29.0,876.5,920.94,670.52
2017,8,28,13,30,905.0,108.0,3.2,29.0,860.0,929.58,677.0
2017,8,28,13,45,900.0,106.5,3.25,29.0,837.0,933.57,680.58
2017,8,28,14,0,895.0,105.0,3.3,29.0,814.0,934.31,682.21
2017,8,28,14,15,887.0,103.5,3.3,28.5,783.5,929.11,681.11
2017,8,28,14,30,879.0,102.0,3.3,28.0,753.0,920.74,678.08
2017,8,28,14,45,868.5,100.0,3.3,28.0,716.5,906.48,669.9
2017,8,28,15,0,858.0,98.0,3.3,28.0,680.0,889.28,659.88
2017,8,28,15,15,843.5,95.5,3.3,27.5,638.0,865.18,646.55
2017,8,28,15,30,829.0,93.0,3.3,27.0,596.0,845.74,636.39
2017,8,28,15,45,811.0,89.5,3.3,27.0,550.0,812.56,615.41
2017,8,28,16,0,793.0,86.0,3.3,27.0,504.0,777.33,592.91
2017,8,28,16,15,767.5,82.5,3.3,26.5,454.5,734.27,565.66
2017,8,28,16,30,742.0,79.0,3.3,26.0,405.0,690.07,537.02
2017,8,28,16,45,708.5,74.0,3.35,26.0,353.5,637.25,500.41
2017,8,28,17,0,675.0,69.0,3.4,26.0,302.0,588.3,465.66
2017,8,28,17,15,624.5,63.0,3.35,25.0,250.5,523.58,418.24
2017,8,28,17,30,574.0,57.0,3.3,24.0,199.0,461.04,369.77
2017,8,28,17,45,499.0,49.0,3.3,23.5,151.0,383.98,306.83
2017,8,28,18,0,424.0,41.0,3.3,23.0,103.0,312.19,245.45
2017,8,28,18,15,298.5,29.0,3.25,22.5,64.0,216.29,159.67
2017,8,28,18,30,173.0,17.0,3.2,22.0,25.0,117.58,0.0
2017,8,28,18,45,86.5,8.5,3.15,21.5,12.5,44.23,0.0
2017,8,28,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,29,5,45,84.5,9.5,2.0,15.5,14.0,9.05,0.0
2017,8,29,6,0,169.0,19.0,2.0,16.0,28.0,15.28,0.0
2017,8,29,6,15,285.5,32.0,1.95,16.5,67.5,25.36,15.56
2017,8,29,6,30,402.0,45.0,1.9,17.0,107.0,34.87,24.7
2017,8,29,6,45,481.0,53.0,1.9,17.5,155.5,39.36,29.01
2017,8,29,7,0,560.0,61.0,1.9,18.0,204.0,43.68,32.95
2017,8,29,7,15,610.5,67.5,1.9,18.5,255.0,46.51,35.42
2017,8,29,7,30,661.0,74.0,1.9,19.0,306.0,49.19,37.64
2017,8,29,7,45,699.0,78.0,1.95,19.5,358.0,49.85,38.02
2017,8,29,8,0,737.0,82.0,2.0,20.0,410.0,80.75,45.79
2017,8,29,8,15,763.0,85.5,2.0,20.0,459.5,126.9,68.92
2017,8,29,8,30,789.0,89.0,2.0,20.0,509.0,175.92,103.67
2017,8,29,8,45,809.5,92.0,2.05,20.5,555.5,226.14,144.4
2017,8,29,9,0,830.0,95.0,2.1,21.0,602.0,278.24,188.79
2017,8,29,9,15,844.5,97.5,2.15,21.0,644.0,329.8,233.88
2017,8,29,9,30,859.0,100.0,2.2,21.0,686.0,387.65,283.36
2017,8,29,9,45,865.5,104.0,2.25,21.5,721.5,438.11,325.88
2017,8,29,10,0,872.0,108.0,2.3,22.0,757.0,488.12,366.85
2017,8,29,10,15,881.0,110.0,2.3,22.0,787.0,537.03,406.41
2017,8,29,10,30,890.0,112.0,2.3,22.0,817.0,585.28,444.42
2017,8,29,10,45,898.0,111.5,2.35,22.5,841.0,629.92,478.2
2017,8,29,11,0,906.0,111.0,2.4,23.0,865.0,673.35,510.23
2017,8,29,11,15,910.5,112.0,2.4,23.0,881.0,714.36,540.5
2017,8,29,11,30,915.0,113.0,2.4,23.0,897.0,753.55,568.57
2017,8,29,11,45,920.5,111.5,2.4,23.0,906.0,789.18,592.56
2017,8,29,12,0,926.0,110.0,2.4,23.0,915.0,822.64,614.95
2017,8,29,12,15,926.5,110.0,2.45,23.0,915.0,851.18,634.32
2017,8,29,12,30,927.0,110.0,2.5,23.0,915.0,877.0,651.91
2017,8,29,12,45,928.0,108.5,2.55,23.5,907.5,898.93,665.66
2017,8,29,13,0,929.0,107.0,2.6,24.0,900.0,917.89,677.5
2017,8,29,13,15,925.5,106.0,2.7,24.0,884.5,930.33,686.83
2017,8,29,13,30,922.0,105.0,2.8,24.0,869.0,939.52,694.21
2017,8,29,13,45,920.5,102.0,2.9,24.0,846.5,945.14,699.37
2017,8,29,14,0,919.0,99.0,3.0,24.0,824.0,947.44,702.49
2017,8,29,14,15,911.5,98.0,3.1,23.5,793.5,943.14,702.73
2017,8,29,14,30,904.0,97.0,3.2,23.0,763.0,935.61,700.96
2017,8,29,14,45,897.0,94.0,3.3,23.0,727.0,923.14,694.58
2017,8,29,15,0,890.0,91.0,3.4,23.0,691.0,907.54,686.16
2017,8,29,15,15,876.5,88.5,3.5,22.5,648.5,883.79,673.45
2017,8,29,15,30,863.0,86.0,3.6,22.0,606.0,857.37,658.81
2017,8,29,15,45,847.5,82.5,3.75,22.0,559.5,825.61,639.19
2017,8,29,16,0,832.0,79.0,3.9,22.0,513.0,798.55,622.69
2017,8,29,16,15,807.5,76.0,3.95,21.5,463.0,755.92,595.3
2017,8,29,16,30,783.0,73.0,4.0,21.0,413.0,712.02,566.41
2017,8,29,16,45,752.0,68.0,4.1,21.0,361.0,659.85,529.57
2017,8,29,17,0,721.0,63.0,4.2,21.0,309.0,607.44,491.44
2017,8,29,17,15,671.5,57.5,4.2,20.0,256.5,542.09,442.95
2017,8,29,17,30,622.0,52.0,4.2,19.0,204.0,478.58,392.41
2017,8,29,17,45,547.5,44.5,4.25,18.5,154.5,405.11,330.46
2017,8,29,18,0,473.0,37.0,4.3,18.0,105.0,332.66,266.6
2017,8,29,18,15,336.5,26.5,4.25,17.5,64.5,231.51,171.92
2017,8,29,18,30,200.0,16.0,4.2,17.0,24.0,126.74,0.0
2017,8,29,18,45,100.0,8.0,4.2,16.5,12.0,49.06,0.0
2017,8,29,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,30,5,45,76.0,9.5,3.45,12.5,13.5,9.05,0.0
2017,8,30,6,0,152.0,19.0,3.5,13.0,27.0,15.01,0.0
2017,8,30,6,15,270.0,34.0,3.5,13.5,67.0,27.45,17.4
2017,8,30,6,30,388.0,49.0,3.5,14.0,107.0,38.83,28.44
2017,8,30,6,45,447.5,62.0,3.5,14.5,155.0,47.63,36.68
2017,8,30,7,0,507.0,75.0,3.5,15.0,203.0,55.94,44.24
2017,8,30,7,15,560.0,84.0,3.5,15.5,255.0,60.25,48.04
2017,8,30,7,30,613.0,93.0,3.5,16.0,307.0,64.34,51.48
2017,8,30,7,45,640.5,102.5,3.55,17.0,357.5,68.47,54.76
2017,8,30,8,0,668.0,112.0,3.6,18.0,408.0,93.97,59.52
2017,8,30,8,15,696.5,118.0,3.6,18.5,458.0,138.95,82.24
2017,8,30,8,30,725.0,124.0,3.6,19.0,508.0,187.17,116.19
2017,8,30,8,45,747.0,128.0,3.6,20.0,554.5,235.61,155.02
2017,8,30,9,0,769.0,132.0,3.6,21.0,601.0,286.2,197.57
2017,8,30,9,15,785.0,135.5,3.6,21.5,642.5,336.54,240.99
2017,8,30,9,30,801.0,139.0,3.6,22.0,684.0,392.73,288.47
2017,8,30,9,45,861.5,118.5,3.65,22.5,732.5,441.91,329.5
2017,8,30,10,0,922.0,98.0,3.7,23.0,781.0,500.29,376.89
2017,8,30,10,15,929.0,99.5,3.7,23.5,811.0,550.04,416.91
2017,8,30,10,30,936.0,101.0,3.7,24.0,841.0,598.85,455.04
2017,8,30,10,45,944.0,100.5,3.75,24.5,864.5,645.34,490.53
2017,8,30,11,0,952.0,100.0,3.8,25.0,888.0,690.52,524.14
2017,8,30,11,15,955.0,100.5,3.85,25.0,903.5,731.74,555.16
2017,8,30,11,30,958.0,101.0,3.9,25.0,919.0,770.89,583.42
2017,8,30,11,45,960.5,100.5,3.95,25.0,926.5,806.49,607.96
2017,8,30,12,0,963.0,100.0,4.0,25.0,934.0,839.63,630.73
2017,8,30,12,15,962.5,100.0,4.05,25.0,933.0,868.25,650.38
2017,8,30,12,30,962.0,100.0,4.1,25.0,932.0,893.98,668.09
2017,8,30,12,45,963.0,98.0,4.15,25.0,924.0,915.97,683.32
2017,8,30,13,0,964.0,96.0,4.2,25.0,916.0,934.85,696.56
2017,8,30,13,15,960.0,95.0,4.25,25.0,899.5,947.17,705.47
2017,8,30,13,30,956.0,94.0,4.3,25.0,883.0,956.1,712.29
2017,8,30,13,45,952.5,92.5,4.35,25.0,859.0,961.56,716.92
2017,8,30,14,0,949.0,91.0,4.4,25.0,835.0,963.61,719.42
2017,8,30,14,15,941.5,89.5,4.45,25.0,804.0,958.63,717.34
2017,8,30,14,30,934.0,88.0,4.5,25.0,773.0,950.3,713.17
2017,8,30,14,45,925.5,85.5,4.55,25.0,736.0,936.66,705.59
2017,8,30,15,0,917.0,83.0,4.6,25.0,699.0,919.85,696.03
2017,8,30,15,15,904.0,81.0,4.6,24.5,656.0,896.62,683.08
2017,8,30,15,30,891.0,79.0,4.6,24.0,613.0,870.65,668.19
2017,8,30,15,45,874.5,76.5,4.6,24.0,565.5,838.57,647.56
2017,8,30,16,0,858.0,74.0,4.6,24.0,518.0,804.31,625.23
2017,8,30,16,15,834.0,71.0,4.6,23.5,467.0,768.19,602.48
2017,8,30,16,30,810.0,68.0,4.6,23.0,416.0,723.94,573.25
2017,8,30,16,45,775.5,64.0,4.65,22.5,362.5,669.62,535.88
2017,8,30,17,0,741.0,60.0,4.7,22.0,309.0,615.27,497.19
2017,8,30,17,15,690.5,55.0,4.6,21.0,255.5,549.3,447.92
2017,8,30,17,30,640.0,50.0,4.5,20.0,202.0,485.22,396.58
2017,8,30,17,45,556.0,43.0,4.45,19.5,151.5,406.16,329.86
2017,8,30,18,0,472.0,36.0,4.4,19.0,101.0,329.16,262.05
2017,8,30,18,15,326.5,25.5,4.35,18.5,61.0,224.24,162.15
2017,8,30,18,30,181.0,15.0,4.3,18.0,21.0,96.49,0.0
2017,8,30,18,45,90.5,7.5,4.25,17.5,10.5,7.15,0.0
2017,8,30,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,31,5,45,55.0,8.0,1.85,15.5,10.5,7.63,0.0
2017,8,31,6,0,110.0,16.0,1.8,16.0,21.0,12.57,0.0
2017,8,31,6,15,215.5,32.5,1.75,17.0,59.0,25.29,15.21
2017,8,31,6,30,321.0,49.0,1.7,18.0,97.0,37.53,26.81
2017,8,31,6,45,385.5,63.0,1.7,19.0,143.5,47.24,35.65
2017,8,31,7,0,450.0,77.0,1.7,20.0,190.0,56.52,43.84
2017,8,31,7,15,503.0,87.5,1.65,20.5,240.5,63.37,49.76
2017,8,31,7,30,556.0,98.0,1.6,21.0,291.0,68.57,54.09
2017,8,31,7,45,583.0,109.0,1.55,22.0,340.0,73.76,58.17
2017,8,31,8,0,610.0,120.0,1.5,23.0,389.0,96.95,62.63
2017,8,31,8,15,639.5,127.0,1.5,23.5,438.0,139.62,83.4
2017,8,31,8,30,669.0,134.0,1.5,24.0,487.0,185.67,114.62
2017,8,31,8,45,681.0,143.5,1.55,24.5,530.5,233.62,152.31
2017,8,31,9,0,693.0,153.0,1.6,25.0,574.0,282.76,192.73
2017,8,31,9,15,710.5,158.0,1.6,25.5,615.0,330.9,232.55
2017,8,31,9,30,728.0,163.0,1.6,26.0,656.0,380.41,273.01
2017,8,31,9,45,705.5,183.5,1.6,26.5,682.0,428.08,311.63
2017,8,31,10,0,683.0,204.0,1.6,27.0,708.0,473.09,346.86
2017,8,31,10,15,693.5,208.0,1.6,27.0,737.5,517.62,381.25
2017,8,31,10,30,704.0,212.0,1.6,27.0,767.0,562.15,414.8
2017,8,31,10,45,710.0,215.5,1.65,27.5,788.5,603.45,444.69
2017,8,31,11,0,716.0,219.0,1.7,28.0,810.0,643.97,473.32
2017,8,31,11,15,720.5,221.0,1.75,28.0,824.5,681.23,500.07
2017,8,31,11,30,725.0,223.0,1.8,28.0,839.0,717.22,525.54
2017,8,31,11,45,723.0,226.0,1.85,28.5,845.0,747.92,545.95
2017,8,31,12,0,721.0,229.0,1.9,29.0,851.0,776.63,564.73
2017,8,31,12,15,720.5,229.0,1.95,29.0,850.0,801.62,582.04
2017,8,31,12,30,720.0,229.0,2.0,29.0,849.0,824.39,597.81
2017,8,31,12,45,689.5,242.5,2.15,29.0,832.5,832.6,604.11
2017,8,31,13,0,659.0,256.0,2.3,29.0,816.0,837.42,608.22
2017,8,31,13,15,653.5,254.0,2.35,29.0,799.5,845.87,614.72
2017,8,31,13,30,648.0,252.0,2.4,29.0,783.0,851.7,619.51
2017,8,31,13,45,629.5,253.0,2.45,29.0,757.0,846.18,616.64
2017,8,31,14,0,611.0,254.0,2.5,29.0,731.0,837.88,612.06
2017,8,31,14,15,599.5,248.5,2.5,29.0,701.0,824.08,603.89
2017,8,31,14,30,588.0,243.0,2.5,29.0,671.0,810.53,595.88
2017,8,31,14,45,568.0,237.5,2.5,29.0,634.5,787.08,581.11
2017,8,31,15,0,548.0,232.0,2.5,29.0,598.0,761.65,565.0
2017,8,31,15,15,528.5,222.5,2.5,28.5,557.0,730.51,546.1
2017,8,31,15,30,509.0,213.0,2.5,28.0,516.0,697.8,525.86
2017,8,31,15,45,485.5,201.5,2.5,28.0,472.0,658.15,499.41
2017,8,31,16,0,462.0,190.0,2.5,28.0,428.0,617.57,471.94
2017,8,31,16,15,432.0,176.0,2.55,27.0,380.5,568.35,439.6
2017,8,31,16,30,402.0,162.0,2.6,26.0,333.0,519.14,406.23
2017,8,31,16,45,368.0,145.0,2.7,25.5,286.0,451.63,357.51
2017,8,31,17,0,334.0,128.0,2.8,25.0,239.0,397.88,317.46
2017,8,31,17,15,288.5,108.0,2.8,24.5,192.0,333.88,267.64
2017,8,31,17,30,243.0,88.0,2.8,24.0,145.0,272.31,218.09
2017,8,31,17,45,192.0,65.5,2.8,23.5,103.5,206.42,163.55
2017,8,31,18,0,141.0,43.0,2.8,23.0,62.0,143.07,109.86
2017,8,31,18,15,84.0,24.5,2.65,22.5,34.5,85.0,55.74
2017,8,31,18,30,27.0,6.0,2.5,22.0,7.0,17.87,0.0
2017,8,31,18,45,13.5,3.0,2.4,21.5,3.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,5,45,46.5,7.0,1.4,21.5,9.0,6.67,0.0
2017,9,1,6,0,93.0,14.0,1.4,22.0,18.0,10.96,0.0
2017,9,1,6,15,191.0,30.5,1.4,22.5,54.0,23.7,13.36
2017,9,1,6,30,289.0,47.0,1.4,23.0,90.0,35.96,24.85
2017,9,1,6,45,356.5,61.0,1.45,24.0,135.0,45.72,33.55
2017,9,1,7,0,424.0,75.0,1.5,25.0,180.0,55.04,41.63
2017,9,1,7,15,476.5,85.5,1.4,25.5,229.0,61.3,46.95
2017,9,1,7,30,529.0,96.0,1.3,26.0,278.0,67.01,51.64
2017,9,1,7,45,562.0,105.5,1.25,27.0,327.0,71.05,54.67
2017,9,1,8,0,595.0,115.0,1.2,28.0,376.0,90.97,57.67
2017,9,1,8,15,624.5,122.0,1.1,28.5,424.0,132.83,77.19
2017,9,1,8,30,654.0,129.0,1.0,29.0,472.0,178.05,106.9
2017,9,1,8,45,672.5,136.0,0.95,30.0,516.0,224.4,141.76
2017,9,1,9,0,691.0,143.0,0.9,31.0,560.0,272.61,179.64
2017,9,1,9,15,708.5,147.5,0.85,31.0,601.0,320.18,218.14
2017,9,1,9,30,726.0,152.0,0.8,31.0,642.0,369.09,257.27
2017,9,1,9,45,705.0,171.5,0.75,31.5,668.0,416.36,294.16
2017,9,1,10,0,684.0,191.0,0.7,32.0,694.0,461.11,327.7
2017,9,1,10,15,694.5,194.5,0.75,32.0,722.5,505.15,360.83
