Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,10,30,705.0,198.0,0.8,32.0,751.0,549.17,393.16
2017,9,1,10,45,707.5,203.0,0.9,32.0,772.0,589.63,422.76
2017,9,1,11,0,710.0,208.0,1.0,32.0,793.0,629.05,451.11
2017,9,1,11,15,715.0,210.0,1.1,32.0,807.5,666.25,477.58
2017,9,1,11,30,720.0,212.0,1.2,32.0,822.0,702.22,502.87
2017,9,1,11,45,719.5,214.0,1.3,32.0,828.5,732.78,524.27
2017,9,1,12,0,719.0,216.0,1.4,32.0,835.0,761.42,544.25
2017,9,1,12,15,719.0,216.0,1.45,31.5,834.0,786.53,562.51
2017,9,1,12,30,719.0,216.0,1.5,31.0,833.0,809.46,579.33
2017,9,1,12,45,707.0,220.0,1.55,31.0,822.0,823.92,589.27
2017,9,1,13,0,695.0,224.0,1.6,31.0,811.0,835.6,597.49
2017,9,1,13,15,690.0,222.0,1.6,31.0,795.0,844.65,603.8
2017,9,1,13,30,685.0,220.0,1.6,31.0,779.0,851.01,608.45
2017,9,1,13,45,677.5,216.5,1.65,31.0,756.5,850.89,609.57
2017,9,1,14,0,670.0,213.0,1.7,31.0,734.0,848.01,609.04
2017,9,1,14,15,659.0,208.5,1.7,31.0,704.0,838.22,603.61
2017,9,1,14,30,648.0,204.0,1.7,31.0,674.0,825.76,596.57
2017,9,1,14,45,635.0,197.5,1.7,31.0,639.0,806.85,585.41
2017,9,1,15,0,622.0,191.0,1.7,31.0,604.0,785.51,572.69
2017,9,1,15,15,602.5,184.5,1.7,30.5,563.0,756.21,555.66
2017,9,1,15,30,583.0,178.0,1.7,30.0,522.0,720.1,533.98
2017,9,1,15,45,559.5,169.0,1.7,30.0,477.5,681.55,509.12
2017,9,1,16,0,536.0,160.0,1.7,30.0,433.0,641.93,483.13
2017,9,1,16,15,504.5,149.5,1.7,29.5,385.5,593.45,451.23
2017,9,1,16,30,473.0,139.0,1.7,29.0,338.0,544.94,418.47
2017,9,1,16,45,431.0,126.5,1.75,28.5,289.5,486.7,377.64
2017,9,1,17,0,389.0,114.0,1.8,28.0,241.0,429.87,336.4
2017,9,1,17,15,338.0,97.5,1.75,27.0,194.0,364.01,286.97
2017,9,1,17,30,287.0,81.0,1.7,26.0,147.0,301.03,237.77
2017,9,1,17,45,221.5,61.0,1.7,25.5,104.0,228.31,178.64
2017,9,1,18,0,156.0,41.0,1.7,25.0,61.0,148.1,112.28
2017,9,1,18,15,91.0,23.0,1.7,24.5,33.5,85.05,52.71
2017,9,1,18,30,26.0,5.0,1.7,24.0,6.0,16.37,0.0
2017,9,1,18,45,13.0,2.5,1.75,24.0,3.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,45,14.5,4.0,1.15,23.0,4.5,3.81,0.0
2017,9,2,6,0,29.0,8.0,1.1,23.0,9.0,6.92,0.0
2017,9,2,6,15,80.5,28.0,1.1,23.5,38.0,23.19,12.71
2017,9,2,6,30,132.0,48.0,1.1,24.0,67.0,38.73,27.02
2017,9,2,6,45,182.5,71.0,1.15,25.0,108.5,55.88,41.99
2017,9,2,7,0,233.0,94.0,1.2,26.0,150.0,72.38,56.11
2017,9,2,7,15,276.5,113.5,1.15,26.5,196.0,85.84,67.43
2017,9,2,7,30,320.0,133.0,1.1,27.0,242.0,98.77,78.03
2017,9,2,7,45,353.0,150.0,1.05,28.0,288.5,109.51,86.37
2017,9,2,8,0,386.0,167.0,1.0,29.0,335.0,129.88,91.9
2017,9,2,8,15,415.5,180.5,0.9,29.5,380.5,159.33,105.0
2017,9,2,8,30,445.0,194.0,0.8,30.0,426.0,199.13,130.87
2017,9,2,8,45,464.5,206.5,0.75,30.5,468.0,239.59,160.34
2017,9,2,9,0,484.0,219.0,0.7,31.0,510.0,282.15,192.57
2017,9,2,9,15,503.0,228.5,0.6,31.5,549.0,324.21,224.52
2017,9,2,9,30,522.0,238.0,0.5,32.0,588.0,368.01,257.25
2017,9,2,9,45,538.0,244.5,0.45,32.5,622.5,409.82,288.11
2017,9,2,10,0,554.0,251.0,0.4,33.0,657.0,452.69,318.84
2017,9,2,10,15,565.0,256.5,0.45,33.0,685.0,493.2,348.58
2017,9,2,10,30,576.0,262.0,0.5,33.0,713.0,533.94,377.89
2017,9,2,10,45,587.5,264.5,0.6,33.5,735.5,572.5,404.87
2017,9,2,11,0,599.0,267.0,0.7,34.0,758.0,610.5,430.98
2017,9,2,11,15,604.0,269.0,0.8,33.5,772.0,643.94,455.46
2017,9,2,11,30,609.0,271.0,0.9,33.0,786.0,676.47,479.18
2017,9,2,11,45,614.0,271.0,1.0,33.0,793.5,706.13,499.92
2017,9,2,12,0,619.0,271.0,1.1,33.0,801.0,734.49,519.66
2017,9,2,12,15,618.5,271.0,1.15,33.0,800.5,757.04,534.96
2017,9,2,12,30,618.0,271.0,1.2,33.0,800.0,777.67,548.99
2017,9,2,12,45,603.5,275.5,1.3,33.0,788.0,788.76,557.19
2017,9,2,13,0,589.0,280.0,1.4,33.0,776.0,796.17,563.12
2017,9,2,13,15,583.5,277.0,1.4,32.5,760.0,802.45,568.79
2017,9,2,13,30,578.0,274.0,1.4,32.0,744.0,806.37,573.01
2017,9,2,13,45,574.5,267.0,1.45,32.0,723.0,805.59,573.81
2017,9,2,14,0,571.0,260.0,1.5,32.0,702.0,802.4,573.17
2017,9,2,14,15,559.0,254.5,1.55,32.0,672.5,790.79,566.98
2017,9,2,14,30,547.0,249.0,1.6,32.0,643.0,776.91,559.39
2017,9,2,14,45,538.5,238.0,1.65,32.0,610.0,758.07,548.75
2017,9,2,15,0,530.0,227.0,1.7,32.0,577.0,737.06,536.65
2017,9,2,15,15,510.5,218.0,1.75,31.5,537.0,706.68,518.98
2017,9,2,15,30,491.0,209.0,1.8,31.0,497.0,674.81,500.04
2017,9,2,15,45,474.5,195.5,1.85,31.0,455.0,639.13,477.28
2017,9,2,16,0,458.0,182.0,1.9,31.0,413.0,602.24,453.28
2017,9,2,16,15,370.0,171.0,1.9,30.5,345.5,497.69,379.98
2017,9,2,16,30,282.0,160.0,1.9,30.0,278.0,410.61,316.87
2017,9,2,16,45,308.0,140.5,1.95,29.5,253.5,400.23,311.58
2017,9,2,17,0,334.0,121.0,2.0,29.0,229.0,387.0,303.13
2017,9,2,17,15,286.5,102.0,2.0,28.0,183.0,323.17,254.61
2017,9,2,17,30,239.0,83.0,2.0,27.0,137.0,262.02,206.48
2017,9,2,17,45,186.5,61.5,2.0,26.0,97.0,197.11,153.68
2017,9,2,18,0,134.0,40.0,2.0,25.0,57.0,134.98,101.55
2017,9,2,18,15,67.0,22.0,2.0,24.5,30.5,70.92,40.03
2017,9,2,18,30,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2017,9,2,18,45,0.0,2.0,2.05,23.5,2.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,7.0,0.65,22.0,7.0,6.67,0.0
2017,9,3,6,0,0.0,14.0,0.7,22.0,14.0,13.34,0.0
2017,9,3,6,15,118.0,31.0,0.75,22.0,48.0,25.52,14.45
2017,9,3,6,30,236.0,48.0,0.8,22.0,82.0,36.83,25.63
2017,9,3,6,45,294.0,65.5,0.85,22.5,125.0,49.3,36.81
2017,9,3,7,0,352.0,83.0,0.9,23.0,168.0,61.2,47.26
2017,9,3,7,15,404.5,96.0,0.9,23.0,215.5,69.14,54.17
2017,9,3,7,30,457.0,109.0,0.9,23.0,263.0,76.69,60.57
2017,9,3,7,45,376.0,137.5,0.9,23.0,278.5,94.5,75.53
2017,9,3,8,0,295.0,166.0,0.9,23.0,294.0,126.08,93.01
2017,9,3,8,15,344.0,178.5,0.85,23.0,344.5,158.46,109.96
2017,9,3,8,30,393.0,191.0,0.8,23.0,395.0,189.01,129.01
2017,9,3,8,45,371.5,216.5,0.8,23.5,423.5,235.44,165.54
2017,9,3,9,0,350.0,242.0,0.8,24.0,452.0,272.87,195.71
2017,9,3,9,15,480.5,216.5,0.75,24.5,526.0,307.18,219.36
2017,9,3,9,30,611.0,191.0,0.7,25.0,600.0,358.94,257.42
2017,9,3,9,45,586.5,220.5,0.7,25.5,630.0,408.26,296.09
2017,9,3,10,0,562.0,250.0,0.7,26.0,660.0,454.16,330.81
2017,9,3,10,15,573.0,255.5,0.7,26.0,688.0,495.03,361.54
2017,9,3,10,30,584.0,261.0,0.7,26.0,716.0,536.11,391.75
2017,9,3,10,45,578.5,273.0,0.7,26.5,734.5,573.31,417.62
2017,9,3,11,0,573.0,285.0,0.7,27.0,753.0,609.2,441.85
2017,9,3,11,15,578.0,288.0,0.75,27.0,767.0,642.71,465.54
2017,9,3,11,30,583.0,291.0,0.8,27.0,781.0,675.32,488.32
2017,9,3,11,45,580.5,295.0,0.85,27.5,787.0,702.34,506.03
2017,9,3,12,0,578.0,299.0,0.9,28.0,793.0,727.73,522.46
2017,9,3,12,15,578.0,298.5,0.95,28.0,791.5,749.14,537.31
2017,9,3,12,30,578.0,298.0,1.0,28.0,790.0,768.74,550.94
2017,9,3,12,45,601.0,281.0,1.05,28.5,788.0,790.39,565.47
2017,9,3,13,0,624.0,264.0,1.1,29.0,786.0,810.45,578.89
2017,9,3,13,15,618.5,261.0,1.15,29.0,770.0,817.36,584.33
2017,9,3,13,30,613.0,258.0,1.2,29.0,754.0,821.73,588.34
2017,9,3,13,45,609.0,251.5,1.3,29.5,732.5,821.44,588.96
2017,9,3,14,0,605.0,245.0,1.4,30.0,711.0,818.54,587.96
2017,9,3,14,15,593.0,239.5,1.5,29.5,681.0,803.73,581.54
2017,9,3,14,30,581.0,234.0,1.6,29.0,651.0,789.6,575.47
2017,9,3,14,45,569.0,226.0,1.7,29.0,616.5,770.52,564.92
2017,9,3,15,0,557.0,218.0,1.8,29.0,582.0,749.31,552.85
2017,9,3,15,15,536.5,209.5,1.95,28.5,542.0,718.2,535.19
2017,9,3,15,30,516.0,201.0,2.1,28.0,502.0,685.57,516.03
2017,9,3,15,45,491.5,190.5,2.25,28.0,458.0,646.08,490.51
2017,9,3,16,0,467.0,180.0,2.4,28.0,414.0,605.74,463.79
2017,9,3,16,15,435.0,167.5,2.55,27.0,367.0,556.66,431.66
2017,9,3,16,30,403.0,155.0,2.7,26.0,320.0,507.76,398.46
2017,9,3,16,45,362.5,139.0,2.9,25.5,272.5,437.0,346.94
2017,9,3,17,0,322.0,123.0,3.1,25.0,225.0,380.57,304.36
2017,9,3,17,15,273.5,103.5,3.25,24.0,179.5,316.2,254.26
2017,9,3,17,30,225.0,84.0,3.4,23.0,134.0,254.62,204.45
2017,9,3,17,45,165.5,61.5,3.6,22.0,92.5,185.17,146.61
2017,9,3,18,0,106.0,39.0,3.8,21.0,51.0,118.9,89.97
2017,9,3,18,15,53.0,19.5,3.75,20.5,25.5,59.06,29.4
2017,9,3,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,2.0,0.55,21.0,2.0,1.91,0.0
2017,9,4,6,0,0.0,4.0,0.6,21.0,4.0,3.81,0.0
2017,9,4,6,15,0.0,23.5,0.65,21.0,23.5,21.79,11.37
2017,9,4,6,30,0.0,43.0,0.7,21.0,43.0,38.81,27.38
2017,9,4,6,45,43.0,66.5,0.8,21.5,76.5,57.08,43.6
2017,9,4,7,0,86.0,90.0,0.9,22.0,110.0,72.57,57.18
2017,9,4,7,15,111.5,116.5,0.95,22.0,149.5,91.57,73.58
2017,9,4,7,30,137.0,143.0,1.0,22.0,189.0,109.88,89.08
2017,9,4,7,45,159.0,168.0,1.05,22.5,230.0,126.64,102.78
2017,9,4,8,0,181.0,193.0,1.1,23.0,271.0,147.24,111.76
2017,9,4,8,15,222.5,204.0,1.15,23.5,311.0,173.03,125.8
2017,9,4,8,30,264.0,215.0,1.2,24.0,351.0,195.39,139.17
2017,9,4,8,45,272.0,235.5,1.3,24.5,387.0,230.06,165.24
2017,9,4,9,0,280.0,256.0,1.4,25.0,423.0,265.82,192.87
2017,9,4,9,15,297.5,272.5,1.45,25.0,461.0,302.35,221.35
2017,9,4,9,30,315.0,289.0,1.5,25.0,499.0,340.7,251.22
2017,9,4,9,45,340.5,300.0,1.6,25.5,538.0,379.63,280.82
2017,9,4,10,0,366.0,311.0,1.7,26.0,577.0,420.83,311.79
2017,9,4,10,15,385.0,317.0,1.8,26.0,607.0,456.93,339.42
2017,9,4,10,30,404.0,323.0,1.9,26.0,637.0,494.24,367.66
2017,9,4,10,45,453.0,318.0,2.05,26.0,679.5,538.24,400.86
2017,9,4,11,0,502.0,313.0,2.2,26.0,722.0,588.42,438.16
2017,9,4,11,15,460.5,331.0,2.25,25.5,711.0,602.17,448.87
2017,9,4,11,30,419.0,349.0,2.3,25.0,700.0,612.15,456.82
2017,9,4,11,45,389.5,367.0,2.4,25.0,696.0,626.31,466.96
2017,9,4,12,0,360.0,385.0,2.5,25.0,692.0,638.31,475.36
2017,9,4,12,15,258.0,404.0,2.45,25.0,624.0,592.11,440.86
2017,9,4,12,30,156.0,423.0,2.4,25.0,556.0,535.48,398.72
2017,9,4,12,45,235.5,406.0,2.4,25.0,604.0,593.71,442.67
2017,9,4,13,0,315.0,389.0,2.4,25.0,652.0,660.94,491.61
2017,9,4,13,15,201.5,385.5,2.3,24.5,552.5,561.42,419.81
2017,9,4,13,30,88.0,382.0,2.2,24.0,453.0,455.85,342.53
2017,9,4,13,45,65.5,353.0,2.1,24.0,405.0,410.08,309.46
2017,9,4,14,0,43.0,324.0,2.0,24.0,357.0,363.1,274.79
2017,9,4,14,15,41.5,309.5,1.9,23.5,340.5,349.45,265.7
2017,9,4,14,30,40.0,295.0,1.8,23.0,324.0,335.44,256.15
2017,9,4,14,45,21.0,231.0,1.75,23.0,246.0,241.75,185.35
2017,9,4,15,0,2.0,167.0,1.7,23.0,168.0,161.02,122.87
2017,9,4,15,15,1.0,136.0,1.7,22.5,136.5,129.68,98.87
2017,9,4,15,30,0.0,105.0,1.7,22.0,105.0,98.46,74.43
2017,9,4,15,45,33.0,155.0,1.75,22.0,171.5,185.23,145.22
2017,9,4,16,0,66.0,205.0,1.8,22.0,238.0,271.98,214.37
2017,9,4,16,15,61.5,183.0,1.7,21.5,211.5,244.68,193.57
2017,9,4,16,30,57.0,161.0,1.6,21.0,185.0,217.19,172.69
2017,9,4,16,45,42.5,140.0,1.55,20.5,156.5,183.63,146.22
2017,9,4,17,0,28.0,119.0,1.5,20.0,128.0,150.65,119.68
2017,9,4,17,15,14.0,94.5,1.35,19.5,99.0,106.06,83.01
2017,9,4,17,30,0.0,70.0,1.2,19.0,70.0,71.1,53.69
2017,9,4,17,45,0.0,47.5,1.1,19.0,47.5,47.03,33.28
2017,9,4,18,0,0.0,25.0,1.0,19.0,25.0,23.21,13.01
2017,9,4,18,15,0.0,12.5,0.85,19.0,12.5,11.59,0.22
2017,9,4,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,6,15,0.0,3.0,0.95,17.0,3.0,2.77,0.0
2017,9,5,6,30,0.0,6.0,1.0,17.0,6.0,5.55,0.0
2017,9,5,6,45,0.0,10.0,1.05,17.5,10.0,9.26,2.5
2017,9,5,7,0,0.0,14.0,1.1,18.0,14.0,12.97,5.85
2017,9,5,7,15,0.0,18.0,1.1,18.5,18.0,16.68,9.15
2017,9,5,7,30,0.0,22.0,1.1,19.0,22.0,20.4,12.4
2017,9,5,7,45,8.0,87.0,1.1,19.5,90.0,79.73,64.05
2017,9,5,8,0,16.0,152.0,1.1,20.0,158.0,131.96,103.0
2017,9,5,8,15,35.5,181.0,1.1,20.5,198.5,151.15,116.59
2017,9,5,8,30,55.0,210.0,1.1,21.0,239.0,179.61,137.35
2017,9,5,8,45,104.5,239.0,1.1,21.5,299.0,216.01,162.99
2017,9,5,9,0,154.0,268.0,1.1,22.0,359.0,251.32,188.04
2017,9,5,9,15,148.5,288.5,1.1,22.0,381.5,277.56,208.63
2017,9,5,9,30,143.0,309.0,1.1,22.0,404.0,303.42,228.73
2017,9,5,9,45,391.0,254.5,1.1,22.5,533.5,357.44,266.26
2017,9,5,10,0,639.0,200.0,1.1,23.0,663.0,443.17,328.96
2017,9,5,10,15,650.0,203.5,1.1,23.0,691.0,485.34,361.7
2017,9,5,10,30,661.0,207.0,1.1,23.0,719.0,527.61,394.03
2017,9,5,10,45,679.0,204.0,1.15,23.5,742.5,568.11,424.0
2017,9,5,11,0,697.0,201.0,1.2,24.0,766.0,608.75,453.4
2017,9,5,11,15,702.0,202.5,1.2,24.0,780.5,644.82,479.39
2017,9,5,11,30,707.0,204.0,1.2,24.0,795.0,679.66,504.05
2017,9,5,11,45,725.5,195.0,1.2,24.5,805.5,713.12,526.72
2017,9,5,12,0,744.0,186.0,1.2,25.0,816.0,745.49,548.27
2017,9,5,12,15,744.0,186.0,1.2,25.0,815.5,770.72,565.43
2017,9,5,12,30,744.0,186.0,1.2,25.0,815.0,793.66,580.78
2017,9,5,12,45,766.0,171.5,1.2,25.0,812.5,815.63,595.15
2017,9,5,13,0,788.0,157.0,1.2,25.0,810.0,837.66,609.59
2017,9,5,13,15,784.0,155.5,1.15,24.5,794.5,848.0,617.02
2017,9,5,13,30,780.0,154.0,1.1,24.0,779.0,855.45,622.78
2017,9,5,13,45,782.5,147.5,1.1,24.0,758.5,860.52,626.67
2017,9,5,14,0,785.0,141.0,1.1,24.0,738.0,862.6,628.79
2017,9,5,14,15,775.5,138.5,1.05,24.0,708.5,855.26,624.22
2017,9,5,14,30,766.0,136.0,1.0,24.0,679.0,845.01,618.0
2017,9,5,14,45,762.0,129.0,1.0,24.0,645.5,831.89,610.78
2017,9,5,15,0,758.0,122.0,1.0,24.0,612.0,815.86,601.76
2017,9,5,15,15,740.0,118.5,0.95,24.0,570.5,792.8,587.46
2017,9,5,15,30,722.0,115.0,0.9,24.0,529.0,763.91,569.32
2017,9,5,15,45,702.0,109.5,0.85,24.0,484.0,729.02,547.08
2017,9,5,16,0,682.0,104.0,0.8,24.0,439.0,692.48,523.55
2017,9,5,16,15,650.5,99.0,0.75,23.5,391.0,646.24,493.86
2017,9,5,16,30,619.0,94.0,0.7,23.0,343.0,599.53,463.19
2017,9,5,16,45,573.5,87.5,0.65,23.0,293.0,540.84,421.28
2017,9,5,17,0,528.0,81.0,0.6,23.0,243.0,483.28,378.73
2017,9,5,17,15,467.5,71.5,0.65,22.5,195.0,414.1,327.09
2017,9,5,17,30,407.0,62.0,0.7,22.0,147.0,348.07,275.31
2017,9,5,17,45,314.5,49.5,0.75,21.5,103.5,262.72,205.95
2017,9,5,18,0,222.0,37.0,0.8,21.0,60.0,188.51,141.72
2017,9,5,18,15,111.0,18.5,0.85,20.5,30.0,92.76,28.72
2017,9,5,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,5,45,23.0,5.0,0.55,15.0,6.0,0.0,0.0
2017,9,6,6,0,46.0,10.0,0.6,15.0,12.0,9.53,0.0
2017,9,6,6,15,136.0,28.5,0.6,15.5,44.5,22.29,11.51
2017,9,6,6,30,226.0,47.0,0.6,16.0,77.0,36.25,25.7
2017,9,6,6,45,294.5,63.5,0.6,16.5,120.5,48.01,36.57
2017,9,6,7,0,363.0,80.0,0.6,17.0,164.0,59.24,46.71
2017,9,6,7,15,417.5,92.0,0.6,17.0,212.0,66.53,53.24
2017,9,6,7,30,472.0,104.0,0.6,17.0,260.0,73.46,59.28
2017,9,6,7,45,510.0,114.5,0.6,17.5,308.5,78.92,63.76
2017,9,6,8,0,548.0,125.0,0.6,18.0,357.0,90.99,65.61
2017,9,6,8,15,579.0,132.5,0.6,18.5,404.0,130.49,81.98
2017,9,6,8,30,610.0,140.0,0.6,19.0,451.0,173.6,109.76
2017,9,6,8,45,633.5,145.5,0.65,19.5,495.0,217.19,142.99
2017,9,6,9,0,657.0,151.0,0.7,20.0,539.0,263.22,180.45
2017,9,6,9,15,517.5,210.5,0.7,20.0,529.5,309.49,223.52
2017,9,6,9,30,378.0,270.0,0.7,20.0,520.0,345.56,256.3
2017,9,6,9,45,523.5,231.5,0.75,20.5,598.0,388.9,288.42
2017,9,6,10,0,669.0,193.0,0.8,21.0,676.0,448.81,333.61
2017,9,6,10,15,625.5,223.5,0.85,21.0,689.0,489.24,365.54
2017,9,6,10,30,582.0,254.0,0.9,21.0,702.0,525.27,393.23
2017,9,6,10,45,639.0,231.5,0.95,21.5,736.5,567.81,424.96
2017,9,6,11,0,696.0,209.0,1.0,22.0,771.0,613.66,458.52
2017,9,6,11,15,700.5,210.5,1.05,22.0,784.5,649.45,484.71
2017,9,6,11,30,705.0,212.0,1.1,22.0,798.0,683.97,509.69
2017,9,6,11,45,706.0,213.0,1.15,22.0,804.0,714.07,531.3
2017,9,6,12,0,707.0,214.0,1.2,22.0,810.0,742.34,551.45
2017,9,6,12,15,706.5,214.0,1.25,22.0,809.0,766.53,568.69
2017,9,6,12,30,706.0,214.0,1.3,22.0,808.0,788.52,584.38
2017,9,6,12,45,732.0,196.0,1.4,22.5,806.0,812.37,601.32
2017,9,6,13,0,758.0,178.0,1.5,23.0,804.0,834.07,615.76
2017,9,6,13,15,752.5,176.5,1.55,22.5,787.5,843.33,623.86
2017,9,6,13,30,747.0,175.0,1.6,22.0,771.0,849.72,630.35
2017,9,6,13,45,732.5,175.5,1.65,22.0,745.5,847.44,630.01
2017,9,6,14,0,718.0,176.0,1.7,22.0,720.0,842.27,627.94
2017,9,6,14,15,706.5,173.0,1.65,21.5,690.0,833.19,623.53
2017,9,6,14,30,695.0,170.0,1.6,21.0,660.0,821.38,617.41
2017,9,6,14,45,669.0,170.5,1.6,21.0,621.5,798.03,602.87
2017,9,6,15,0,643.0,171.0,1.6,21.0,583.0,772.44,586.89
2017,9,6,15,15,623.0,165.0,1.5,20.5,542.5,742.94,568.29
2017,9,6,15,30,603.0,159.0,1.4,20.0,502.0,711.52,548.0
2017,9,6,15,45,564.5,156.0,1.3,20.0,455.0,661.32,512.83
2017,9,6,16,0,526.0,153.0,1.2,20.0,408.0,616.77,481.21
2017,9,6,16,15,493.0,143.0,1.15,19.5,361.5,568.3,447.67
2017,9,6,16,30,460.0,133.0,1.1,19.0,315.0,519.98,413.36
2017,9,6,16,45,410.5,121.5,1.05,19.0,267.0,458.65,367.25
2017,9,6,17,0,361.0,110.0,1.0,19.0,219.0,399.37,321.43
2017,9,6,17,15,307.5,93.0,0.95,18.5,173.5,333.3,269.36
2017,9,6,17,30,254.0,76.0,0.9,18.0,128.0,259.66,209.55
2017,9,6,17,45,188.0,55.5,0.85,18.0,88.0,188.83,149.65
2017,9,6,18,0,122.0,35.0,0.8,18.0,48.0,122.04,90.82
2017,9,6,18,15,61.0,17.5,0.75,17.5,24.0,58.15,4.92
2017,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,5,45,9.5,3.5,1.25,14.5,4.0,0.0,0.0
2017,9,7,6,0,19.0,7.0,1.3,15.0,8.0,6.67,0.0
2017,9,7,6,15,81.0,28.0,1.3,15.0,38.0,23.1,11.7
2017,9,7,6,30,143.0,49.0,1.3,15.0,68.0,39.39,28.42
2017,9,7,6,45,195.5,71.0,1.35,15.0,109.0,55.83,43.6
2017,9,7,7,0,248.0,93.0,1.4,15.0,150.0,71.69,58.03
2017,9,7,7,15,124.0,66.0,1.35,15.0,94.5,51.81,40.63
2017,9,7,7,30,0.0,39.0,1.3,15.0,39.0,36.21,26.78
2017,9,7,7,45,0.0,40.5,1.3,15.5,40.5,37.61,27.91
2017,9,7,8,0,0.0,42.0,1.3,16.0,42.0,39.02,29.0
2017,9,7,8,15,0.0,58.0,1.3,16.5,58.0,53.94,39.85
2017,9,7,8,30,0.0,74.0,1.3,17.0,74.0,68.89,52.03
2017,9,7,8,45,0.0,88.0,1.3,17.5,88.0,81.99,62.52
2017,9,7,9,0,0.0,102.0,1.3,18.0,102.0,94.66,72.52
2017,9,7,9,15,0.0,108.0,1.3,18.0,108.0,100.17,76.77
2017,9,7,9,30,0.0,114.0,1.3,18.0,114.0,105.7,81.03
2017,9,7,9,45,0.5,133.0,1.3,18.5,133.0,123.11,94.63
2017,9,7,10,0,1.0,152.0,1.3,19.0,152.0,140.61,108.14
2017,9,7,10,15,1.5,154.5,1.3,19.0,155.5,143.44,110.16
2017,9,7,10,30,2.0,157.0,1.3,19.0,159.0,146.31,112.26
2017,9,7,10,45,38.0,265.5,1.3,19.0,296.5,261.95,202.35
2017,9,7,11,0,74.0,374.0,1.3,19.0,434.0,382.24,292.42
2017,9,7,11,15,41.5,293.0,1.3,19.0,327.0,295.72,226.8
2017,9,7,11,30,9.0,212.0,1.3,19.0,220.0,203.04,155.78
2017,9,7,11,45,9.5,214.0,1.3,19.5,223.0,206.03,158.09
2017,9,7,12,0,10.0,216.0,1.3,20.0,226.0,209.03,160.09
2017,9,7,12,15,5.0,176.0,1.25,20.0,181.0,168.44,128.53
2017,9,7,12,30,0.0,136.0,1.2,20.0,136.0,127.22,96.25
2017,9,7,12,45,1.0,142.5,1.2,20.0,143.0,134.27,101.97
2017,9,7,13,0,2.0,149.0,1.2,20.0,150.0,141.41,107.65
2017,9,7,13,15,4.0,165.5,1.2,19.5,168.5,159.0,121.82
2017,9,7,13,30,6.0,182.0,1.2,19.0,187.0,176.83,136.16
2017,9,7,13,45,7.0,193.5,1.2,19.0,199.5,189.22,145.97
2017,9,7,14,0,8.0,205.0,1.2,19.0,212.0,201.84,155.99
2017,9,7,14,15,7.0,197.5,1.15,19.0,203.0,194.16,150.13
2017,9,7,14,30,6.0,190.0,1.1,19.0,194.0,186.43,144.33
2017,9,7,14,45,3.0,153.5,1.1,19.0,155.5,148.11,114.35
2017,9,7,15,0,0.0,117.0,1.1,19.0,117.0,109.93,84.1
2017,9,7,15,15,0.0,123.0,1.1,18.5,123.0,116.03,89.5
2017,9,7,15,30,0.0,129.0,1.1,18.0,129.0,122.4,95.09
2017,9,7,15,45,0.0,132.0,1.1,18.0,132.0,126.1,98.37
2017,9,7,16,0,0.0,135.0,1.1,18.0,135.0,130.26,102.07
2017,9,7,16,15,0.0,74.0,1.1,17.5,74.0,68.87,52.09
2017,9,7,16,30,0.0,13.0,1.1,17.0,13.0,12.05,4.59
2017,9,7,16,45,0.0,11.0,1.15,17.0,11.0,10.19,3.04
2017,9,7,17,0,0.0,9.0,1.2,17.0,9.0,8.34,1.46
2017,9,7,17,15,183.5,36.0,1.2,16.5,72.5,174.51,144.94
2017,9,7,17,30,367.0,63.0,1.2,16.0,136.0,319.87,261.54
2017,9,7,17,45,281.5,48.5,1.2,16.0,94.5,241.37,193.1
2017,9,7,18,0,196.0,34.0,1.2,16.0,53.0,170.27,127.59
2017,9,7,18,15,98.0,17.0,1.2,15.5,26.5,81.56,0.0
2017,9,7,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,8,5,45,27.0,5.0,2.4,13.5,5.5,0.0,0.0
2017,9,8,6,0,54.0,10.0,2.4,14.0,11.0,9.53,0.0
2017,9,8,6,15,162.5,26.5,2.3,14.5,44.0,20.78,9.5
2017,9,8,6,30,271.0,43.0,2.2,15.0,77.0,33.22,23.02
2017,9,8,6,45,351.0,56.0,2.15,15.5,122.0,42.36,31.67
2017,9,8,7,0,431.0,69.0,2.1,16.0,167.0,51.11,39.7
2017,9,8,7,15,278.0,98.5,1.95,16.5,168.0,75.57,61.3
2017,9,8,7,30,125.0,128.0,1.8,17.0,169.0,100.11,82.56
2017,9,8,7,45,72.5,140.0,1.7,18.0,165.0,114.71,94.62
2017,9,8,8,0,20.0,152.0,1.6,19.0,161.0,131.35,108.12
2017,9,8,8,15,61.0,185.0,1.45,19.5,215.0,154.47,119.17
2017,9,8,8,30,102.0,218.0,1.3,20.0,269.0,189.42,143.9
2017,9,8,8,45,417.5,170.0,1.2,20.5,409.5,197.0,135.87
2017,9,8,9,0,733.0,122.0,1.1,21.0,550.0,253.9,170.29
2017,9,8,9,15,750.0,125.5,1.05,21.5,590.5,302.46,211.19
2017,9,8,9,30,767.0,129.0,1.0,22.0,631.0,356.76,256.09
2017,9,8,9,45,780.5,131.5,1.0,22.5,666.5,404.81,295.61
2017,9,8,10,0,794.0,134.0,1.0,23.0,702.0,453.24,334.36
2017,9,8,10,15,803.5,136.0,1.1,23.0,730.5,499.51,371.65
2017,9,8,10,30,813.0,138.0,1.2,23.0,759.0,545.33,407.77
2017,9,8,10,45,819.0,140.0,1.3,23.5,781.0,588.53,440.39
2017,9,8,11,0,825.0,142.0,1.4,24.0,803.0,630.59,471.38
2017,9,8,11,15,829.0,143.0,1.5,24.0,817.0,669.1,500.2
2017,9,8,11,30,833.0,144.0,1.6,24.0,831.0,705.93,527.4
2017,9,8,11,45,833.0,145.5,1.75,24.0,837.0,738.51,551.69
2017,9,8,12,0,833.0,147.0,1.9,24.0,843.0,768.84,573.79
2017,9,8,12,15,832.5,146.5,1.95,24.0,841.5,794.46,591.28
2017,9,8,12,30,832.0,146.0,2.0,24.0,840.0,817.5,607.09
2017,9,8,12,45,832.5,144.0,2.1,24.0,831.5,837.17,621.16
2017,9,8,13,0,833.0,142.0,2.2,24.0,823.0,854.06,633.48
2017,9,8,13,15,828.0,140.5,2.2,24.0,806.5,863.87,640.36
2017,9,8,13,30,823.0,139.0,2.2,24.0,790.0,870.62,645.37
2017,9,8,13,45,818.5,136.0,2.25,24.0,766.5,873.15,648.17
2017,9,8,14,0,814.0,133.0,2.3,24.0,743.0,872.58,649.06
2017,9,8,14,15,804.5,130.5,2.3,23.5,712.5,865.07,646.3
2017,9,8,14,30,795.0,128.0,2.3,23.0,682.0,854.56,641.67
2017,9,8,14,45,786.5,123.0,2.3,23.0,646.0,839.26,632.66
2017,9,8,15,0,778.0,118.0,2.3,23.0,610.0,821.11,621.8
2017,9,8,15,15,760.5,114.5,2.25,23.0,568.0,794.26,604.59
2017,9,8,15,30,743.0,111.0,2.2,23.0,526.0,769.15,588.63
2017,9,8,15,45,725.0,105.0,2.2,23.0,481.0,734.85,566.44
2017,9,8,16,0,707.0,99.0,2.2,23.0,436.0,698.77,542.75
2017,9,8,16,15,675.5,93.5,2.15,22.5,387.0,651.43,511.19
2017,9,8,16,30,644.0,88.0,2.1,22.0,338.0,603.59,478.5
2017,9,8,16,45,605.0,80.5,2.1,22.0,288.0,547.87,437.53
2017,9,8,17,0,566.0,73.0,2.1,22.0,238.0,492.87,395.35
2017,9,8,17,15,502.0,64.0,2.1,21.0,189.0,421.38,339.82
2017,9,8,17,30,438.0,55.0,2.1,20.0,140.0,353.36,284.38
2017,9,8,17,45,343.0,43.0,2.15,19.5,96.5,269.04,212.97
2017,9,8,18,0,248.0,31.0,2.2,19.0,53.0,192.72,141.18
2017,9,8,18,15,124.0,15.5,2.25,18.5,26.5,89.81,0.0
2017,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,5,45,25.5,4.5,2.0,14.5,5.0,0.0,0.0
2017,9,9,6,0,51.0,9.0,2.0,15.0,10.0,8.58,0.0
2017,9,9,6,15,165.5,25.0,1.8,15.5,43.0,19.61,8.06
2017,9,9,6,30,280.0,41.0,1.6,16.0,76.0,31.69,21.56
2017,9,9,6,45,363.0,53.5,1.45,16.5,121.0,40.49,29.89
2017,9,9,7,0,446.0,66.0,1.3,17.0,166.0,49.7,38.29
2017,9,9,7,15,504.0,75.0,1.15,17.5,215.5,54.32,42.43
2017,9,9,7,30,562.0,84.0,1.0,18.0,265.0,58.71,46.2
2017,9,9,7,45,602.5,91.0,0.85,19.0,315.0,61.2,48.07
2017,9,9,8,0,643.0,98.0,0.7,20.0,365.0,65.78,51.68
2017,9,9,8,15,673.0,103.0,0.7,20.5,413.0,108.43,61.92
2017,9,9,8,30,703.0,108.0,0.7,21.0,461.0,154.4,90.25
2017,9,9,8,45,723.5,113.0,0.7,22.0,506.0,201.93,125.97
2017,9,9,9,0,744.0,118.0,0.7,23.0,551.0,251.41,165.9
2017,9,9,9,15,761.0,121.5,0.8,23.0,591.5,305.36,211.09
2017,9,9,9,30,778.0,125.0,0.9,23.0,632.0,355.15,253.15
2017,9,9,9,45,780.5,132.5,1.0,23.5,665.0,403.84,293.56
2017,9,9,10,0,783.0,140.0,1.1,24.0,698.0,451.89,332.41
2017,9,9,10,15,792.5,142.5,1.15,24.0,726.5,498.09,369.29
2017,9,9,10,30,802.0,145.0,1.2,24.0,755.0,543.88,404.96
2017,9,9,10,45,808.5,147.0,1.3,24.5,777.0,586.93,437.33
2017,9,9,11,0,815.0,149.0,1.4,25.0,799.0,628.9,468.15
2017,9,9,11,15,819.5,150.0,1.45,25.0,813.0,667.4,496.48
2017,9,9,11,30,824.0,151.0,1.5,25.0,827.0,704.27,523.19
2017,9,9,11,45,826.5,151.0,1.6,25.5,834.0,736.99,546.05
2017,9,9,12,0,829.0,151.0,1.7,26.0,841.0,767.58,566.97
2017,9,9,12,15,828.5,151.0,1.75,26.0,839.5,793.58,584.52
2017,9,9,12,30,828.0,151.0,1.8,26.0,838.0,817.03,600.44
2017,9,9,12,45,837.5,143.5,1.9,26.0,832.0,838.52,615.6
2017,9,9,13,0,847.0,136.0,2.0,26.0,826.0,857.36,629.11
2017,9,9,13,15,842.0,135.0,2.05,26.0,809.0,867.77,636.74
2017,9,9,13,30,837.0,134.0,2.1,26.0,792.0,875.08,642.52
2017,9,9,13,45,832.0,131.5,2.2,26.0,768.5,877.69,645.81
2017,9,9,14,0,827.0,129.0,2.3,26.0,745.0,877.16,647.19
2017,9,9,14,15,817.0,126.5,2.4,26.0,714.0,869.14,643.7
2017,9,9,14,30,807.0,124.0,2.5,26.0,683.0,858.08,638.3
2017,9,9,14,45,796.5,120.0,2.6,26.0,646.0,841.99,629.56
2017,9,9,15,0,786.0,116.0,2.7,26.0,609.0,823.07,618.92
2017,9,9,15,15,767.5,112.5,2.75,25.5,567.0,795.25,602.97
2017,9,9,15,30,749.0,109.0,2.8,25.0,525.0,769.07,588.03
2017,9,9,15,45,729.0,103.5,2.9,25.0,479.0,733.62,565.43
2017,9,9,16,0,709.0,98.0,3.0,25.0,433.0,696.48,541.24
2017,9,9,16,15,676.0,93.0,3.0,24.5,383.5,648.62,509.3
2017,9,9,16,30,643.0,88.0,3.0,24.0,334.0,600.34,476.21
2017,9,9,16,45,603.0,80.0,3.0,24.0,284.0,543.44,433.82
2017,9,9,17,0,563.0,72.0,3.0,24.0,234.0,487.35,390.43
2017,9,9,17,15,496.5,63.0,2.95,23.0,184.5,414.62,333.42
2017,9,9,17,30,430.0,54.0,2.9,22.0,135.0,345.58,276.77
2017,9,9,17,45,332.0,41.5,2.9,21.5,92.0,259.84,203.99
2017,9,9,18,0,234.0,29.0,2.9,21.0,49.0,182.63,129.58
2017,9,9,18,15,117.0,14.5,2.9,20.5,24.5,67.35,0.0
2017,9,9,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,5,45,21.0,3.5,1.0,17.5,4.0,0.0,0.0
2017,9,10,6,0,42.0,7.0,1.0,18.0,8.0,6.67,0.0
2017,9,10,6,15,150.0,23.5,1.0,18.5,39.5,18.42,6.48
2017,9,10,6,30,258.0,40.0,1.0,19.0,71.0,30.93,20.56
2017,9,10,6,45,339.5,53.5,1.05,19.5,116.0,40.53,29.51
2017,9,10,7,0,421.0,67.0,1.1,20.0,161.0,49.73,37.82
2017,9,10,7,15,478.5,77.0,1.05,20.5,210.0,56.22,43.54
2017,9,10,7,30,536.0,87.0,1.0,21.0,259.0,61.37,47.92
2017,9,10,7,45,574.5,95.5,0.95,22.0,308.0,64.95,50.69
2017,9,10,8,0,613.0,104.0,0.9,23.0,357.0,68.65,53.48
2017,9,10,8,15,644.0,110.0,0.8,23.5,405.0,110.44,64.25
2017,9,10,8,30,675.0,116.0,0.7,24.0,453.0,155.7,91.49
2017,9,10,8,45,694.5,122.5,0.65,25.0,497.5,202.76,126.16
2017,9,10,9,0,714.0,129.0,0.6,26.0,542.0,251.72,164.85
2017,9,10,9,15,731.5,132.5,0.45,26.5,582.0,299.44,203.44
2017,9,10,9,30,749.0,136.0,0.3,27.0,622.0,348.4,242.38
2017,9,10,9,45,780.0,131.0,0.15,27.5,661.5,400.53,282.21
2017,9,10,10,0,811.0,126.0,0.0,28.0,701.0,449.82,319.1
2017,9,10,10,15,820.0,128.0,0.1,28.0,729.5,496.54,354.99
2017,9,10,10,30,829.0,130.0,0.2,28.0,758.0,542.72,389.92
2017,9,10,10,45,838.0,130.0,0.35,28.5,780.5,586.37,422.21
2017,9,10,11,0,847.0,130.0,0.5,29.0,803.0,629.02,453.21
2017,9,10,11,15,850.5,131.0,0.6,29.0,817.0,667.85,481.39
2017,9,10,11,30,854.0,132.0,0.7,29.0,831.0,704.27,507.57
2017,9,10,11,45,858.5,131.0,0.85,29.0,838.0,737.42,531.98
2017,9,10,12,0,863.0,130.0,1.0,29.0,845.0,768.44,553.81
2017,9,10,12,15,863.0,129.5,1.1,29.0,843.5,794.21,571.39
2017,9,10,12,30,863.0,129.0,1.2,29.0,842.0,817.34,587.36
2017,9,10,12,45,861.5,128.0,1.35,29.0,833.0,836.03,601.17
2017,9,10,13,0,860.0,127.0,1.5,29.0,824.0,851.83,613.22
2017,9,10,13,15,855.5,126.0,1.55,29.0,807.0,862.14,620.72
2017,9,10,13,30,851.0,125.0,1.6,29.0,790.0,875.14,630.15
2017,9,10,13,45,847.5,122.0,1.7,29.0,767.0,878.43,633.97
2017,9,10,14,0,844.0,119.0,1.8,29.0,744.0,878.55,635.95
2017,9,10,14,15,834.5,117.0,1.85,29.0,712.5,871.37,632.81
2017,9,10,14,30,825.0,115.0,1.9,29.0,681.0,861.12,627.84
2017,9,10,14,45,816.0,110.5,1.95,29.0,645.0,845.51,619.43
2017,9,10,15,0,807.0,106.0,2.0,29.0,609.0,826.98,609.17
2017,9,10,15,15,789.0,103.0,2.0,28.5,566.0,799.81,593.88
2017,9,10,15,30,771.0,100.0,2.0,28.0,523.0,770.32,576.92
2017,9,10,15,45,750.5,95.0,2.05,28.0,477.0,734.38,554.53
2017,9,10,16,0,730.0,90.0,2.1,28.0,431.0,700.34,533.12
2017,9,10,16,15,697.5,85.0,2.1,27.5,381.0,652.35,502.03
2017,9,10,16,30,665.0,80.0,2.1,27.0,331.0,603.91,469.78
2017,9,10,16,45,621.5,73.5,2.15,26.5,280.5,545.85,428.89
2017,9,10,17,0,578.0,67.0,2.2,26.0,230.0,488.83,386.49
2017,9,10,17,15,511.0,58.5,2.2,25.0,180.5,416.16,330.44
2017,9,10,17,30,444.0,50.0,2.2,24.0,131.0,347.29,274.65
2017,9,10,17,45,340.0,38.5,2.2,23.0,88.5,259.39,201.2
2017,9,10,18,0,236.0,27.0,2.2,22.0,46.0,179.29,122.08
2017,9,10,18,15,118.0,13.5,2.15,21.5,23.0,66.35,0.0
2017,9,10,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,6,15,57.5,20.5,0.95,20.0,27.0,17.16,4.89
2017,9,11,6,30,115.0,41.0,0.9,20.0,54.0,33.31,22.39
2017,9,11,6,45,151.0,60.5,0.85,20.5,87.5,48.11,35.85
2017,9,11,7,0,187.0,80.0,0.8,21.0,121.0,62.39,48.55
2017,9,11,7,15,209.0,100.5,0.8,21.5,158.0,76.81,61.06
2017,9,11,7,30,231.0,121.0,0.8,22.0,195.0,90.66,72.78
2017,9,11,7,45,247.5,140.5,0.85,22.5,231.5,103.25,83.16
2017,9,11,8,0,264.0,160.0,0.9,23.0,268.0,115.3,92.87
2017,9,11,8,15,453.5,137.0,1.05,23.0,350.5,119.76,78.15
2017,9,11,8,30,643.0,114.0,1.2,23.0,433.0,148.93,88.15
2017,9,11,8,45,644.0,127.5,1.35,23.5,473.0,196.75,124.82
2017,9,11,9,0,645.0,141.0,1.5,24.0,513.0,244.65,164.25
2017,9,11,9,15,625.0,162.5,1.5,24.0,544.0,293.43,205.97
2017,9,11,9,30,605.0,184.0,1.5,24.0,575.0,340.04,245.5
2017,9,11,9,45,485.0,242.0,1.55,24.0,566.5,376.84,278.15
2017,9,11,10,0,365.0,300.0,1.6,24.0,558.0,405.43,302.44
2017,9,11,10,15,470.0,274.5,1.5,24.0,620.5,452.03,337.55
2017,9,11,10,30,575.0,249.0,1.4,24.0,683.0,510.67,381.24
2017,9,11,10,45,713.5,186.0,1.35,24.5,739.5,562.23,419.61
2017,9,11,11,0,852.0,123.0,1.3,25.0,796.0,624.8,465.35
2017,9,11,11,15,855.0,123.5,1.25,25.0,809.5,662.15,492.04
2017,9,11,11,30,858.0,124.0,1.2,25.0,823.0,697.62,516.96
2017,9,11,11,45,862.5,122.5,1.15,25.0,830.0,730.27,539.47
2017,9,11,12,0,867.0,121.0,1.1,25.0,837.0,760.76,558.91
2017,9,11,12,15,866.5,121.0,1.05,25.0,835.0,786.54,574.99
2017,9,11,12,30,866.0,121.0,1.0,25.0,833.0,809.67,589.28
2017,9,11,12,45,858.0,123.0,1.0,25.5,822.0,825.91,598.61
2017,9,11,13,0,850.0,125.0,1.0,26.0,811.0,839.09,606.09
2017,9,11,13,15,845.5,124.0,0.95,26.0,794.0,849.16,612.12
2017,9,11,13,30,841.0,123.0,0.9,26.0,777.0,861.87,619.94
