Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,13,45,837.5,119.5,0.9,26.5,753.5,864.45,620.94
2017,9,11,14,0,834.0,116.0,0.9,27.0,730.0,863.88,620.18
2017,9,11,14,15,824.0,114.0,0.85,27.0,699.0,856.17,615.47
2017,9,11,14,30,814.0,112.0,0.8,27.0,668.0,845.44,609.03
2017,9,11,14,45,802.0,108.5,0.75,27.0,631.0,828.36,598.66
2017,9,11,15,0,790.0,105.0,0.7,27.0,594.0,808.49,586.64
2017,9,11,15,15,771.5,102.0,0.7,27.0,551.5,781.12,570.56
2017,9,11,15,30,753.0,99.0,0.7,27.0,509.0,751.49,552.98
2017,9,11,15,45,731.0,94.5,0.75,27.0,463.0,715.29,531.49
2017,9,11,16,0,709.0,90.0,0.8,27.0,417.0,681.18,511.02
2017,9,11,16,15,501.5,114.0,0.85,26.5,332.5,530.59,407.26
2017,9,11,16,30,294.0,138.0,0.9,26.0,248.0,384.83,299.96
2017,9,11,16,45,273.0,119.5,1.0,25.5,209.5,341.42,269.17
2017,9,11,17,0,252.0,101.0,1.1,25.0,171.0,298.42,236.6
2017,9,11,17,15,219.5,81.5,1.15,24.0,133.5,247.49,196.54
2017,9,11,17,30,187.0,62.0,1.2,23.0,96.0,198.08,156.04
2017,9,11,17,45,129.5,44.0,1.25,22.0,63.5,139.26,106.27
2017,9,11,18,0,72.0,26.0,1.3,21.0,31.0,81.69,50.43
2017,9,11,18,15,36.0,13.0,1.4,20.5,15.5,28.55,0.0
2017,9,11,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,6,15,91.0,20.0,1.05,18.5,30.5,15.62,3.2
2017,9,12,6,30,182.0,40.0,1.0,19.0,61.0,30.98,20.45
2017,9,12,6,45,245.5,57.0,1.0,19.5,101.0,43.32,31.84
2017,9,12,7,0,309.0,74.0,1.0,20.0,141.0,55.12,42.44
2017,9,12,7,15,356.5,88.0,0.9,20.0,185.0,64.06,50.42
2017,9,12,7,30,404.0,102.0,0.8,20.0,229.0,72.57,57.81
2017,9,12,7,45,444.0,112.0,0.7,20.5,273.5,77.75,62.03
2017,9,12,8,0,484.0,122.0,0.6,21.0,318.0,82.65,65.91
2017,9,12,8,15,398.5,159.0,0.65,21.5,334.0,131.5,90.09
2017,9,12,8,30,313.0,196.0,0.7,22.0,350.0,181.06,127.4
2017,9,12,8,45,302.0,219.0,0.75,22.5,379.5,216.81,154.5
2017,9,12,9,0,291.0,242.0,0.8,23.0,409.0,251.69,182.1
2017,9,12,9,15,325.5,254.0,0.85,23.5,453.0,289.62,210.8
2017,9,12,9,30,360.0,266.0,0.9,24.0,497.0,330.95,242.27
2017,9,12,9,45,437.5,254.0,1.0,24.5,550.5,367.77,270.03
2017,9,12,10,0,515.0,242.0,1.1,25.0,604.0,416.22,306.71
2017,9,12,10,15,523.5,252.0,1.1,25.0,632.5,457.17,338.23
2017,9,12,10,30,532.0,262.0,1.1,25.0,661.0,498.28,369.2
2017,9,12,10,45,430.5,310.5,1.1,25.5,639.5,511.2,378.01
2017,9,12,11,0,329.0,359.0,1.1,26.0,618.0,516.96,380.89
2017,9,12,11,15,412.0,333.5,1.2,26.0,664.0,565.14,416.87
2017,9,12,11,30,495.0,308.0,1.3,26.0,710.0,619.13,456.41
2017,9,12,11,45,519.5,291.5,1.45,26.0,716.0,643.7,475.2
2017,9,12,12,0,544.0,275.0,1.6,26.0,722.0,667.8,493.87
2017,9,12,12,15,544.0,274.5,1.7,26.0,721.0,687.62,508.55
2017,9,12,12,30,544.0,274.0,1.8,26.0,720.0,705.7,522.01
2017,9,12,12,45,679.5,207.5,1.95,26.0,758.0,769.36,570.07
2017,9,12,13,0,815.0,141.0,2.1,26.0,796.0,828.68,612.0
2017,9,12,13,15,810.0,140.0,2.15,26.0,779.0,838.54,618.92
2017,9,12,13,30,805.0,139.0,2.2,26.0,762.0,845.4,624.43
2017,9,12,13,45,801.5,135.0,2.25,26.0,738.5,847.37,626.83
2017,9,12,14,0,798.0,131.0,2.3,26.0,715.0,846.28,627.36
2017,9,12,14,15,787.0,129.0,2.25,25.5,684.0,837.82,623.53
2017,9,12,14,30,776.0,127.0,2.2,25.0,653.0,826.43,617.87
2017,9,12,14,45,668.0,156.0,2.2,25.0,591.0,767.72,579.09
2017,9,12,15,0,560.0,185.0,2.2,25.0,529.0,698.54,531.41
2017,9,12,15,15,638.5,147.5,2.2,24.5,513.0,723.24,553.11
2017,9,12,15,30,717.0,110.0,2.2,24.0,497.0,735.82,564.44
2017,9,12,15,45,695.0,104.5,2.2,24.0,451.5,699.47,540.24
2017,9,12,16,0,673.0,99.0,2.2,24.0,406.0,661.62,515.0
2017,9,12,16,15,638.5,93.0,2.2,23.5,357.5,612.57,482.01
2017,9,12,16,30,604.0,87.0,2.2,23.0,309.0,563.3,447.48
2017,9,12,16,45,556.5,79.5,2.2,22.5,260.0,503.43,403.1
2017,9,12,17,0,509.0,72.0,2.2,22.0,211.0,444.96,358.04
2017,9,12,17,15,439.0,62.5,2.2,21.0,163.5,372.16,300.19
2017,9,12,17,30,369.0,53.0,2.2,20.0,116.0,303.37,243.0
2017,9,12,17,45,263.5,39.0,2.2,19.5,76.0,214.47,166.81
2017,9,12,18,0,158.0,25.0,2.2,19.0,36.0,131.42,78.43
2017,9,12,18,15,79.0,12.5,2.1,18.5,18.0,47.05,0.0
2017,9,12,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,14.0,1.7,15.0,14.0,12.98,0.98
2017,9,13,6,30,0.0,28.0,1.7,15.0,28.0,26.01,16.5
2017,9,13,6,45,0.0,47.0,1.75,15.5,47.0,42.68,31.79
2017,9,13,7,0,0.0,66.0,1.8,16.0,66.0,59.11,46.64
2017,9,13,7,15,2.5,86.5,1.8,16.0,87.0,76.51,62.2
2017,9,13,7,30,5.0,107.0,1.8,16.0,108.0,93.72,77.32
2017,9,13,7,45,11.0,126.0,1.8,16.5,130.0,109.64,90.87
2017,9,13,8,0,17.0,145.0,1.8,17.0,152.0,125.41,104.01
2017,9,13,8,15,227.0,157.0,1.8,17.0,267.5,127.72,94.18
2017,9,13,8,30,437.0,169.0,1.8,17.0,383.0,166.93,114.03
2017,9,13,8,45,282.5,212.0,1.8,17.5,355.5,207.85,152.18
2017,9,13,9,0,128.0,255.0,1.8,18.0,328.0,232.19,177.68
2017,9,13,9,15,75.5,246.0,1.8,18.0,290.0,229.13,177.27
2017,9,13,9,30,23.0,237.0,1.8,18.0,252.0,218.77,170.52
2017,9,13,9,45,24.5,252.5,1.8,18.5,269.5,235.17,182.81
2017,9,13,10,0,26.0,268.0,1.8,19.0,287.0,251.78,195.08
2017,9,13,10,15,73.0,313.0,1.8,19.0,368.0,309.1,238.75
2017,9,13,10,30,120.0,358.0,1.8,19.0,449.0,373.46,287.27
2017,9,13,10,45,224.0,357.5,1.8,19.5,532.0,440.44,337.27
2017,9,13,11,0,328.0,357.0,1.8,20.0,615.0,513.85,391.49
2017,9,13,11,15,399.5,335.0,1.8,20.0,654.5,557.86,424.58
2017,9,13,11,30,471.0,313.0,1.8,20.0,694.0,606.3,460.88
2017,9,13,11,45,486.0,304.0,1.8,20.0,699.0,630.22,478.59
2017,9,13,12,0,501.0,295.0,1.8,20.0,704.0,653.44,495.86
2017,9,13,12,15,500.5,294.0,1.75,20.0,702.5,671.49,508.67
2017,9,13,12,30,500.0,293.0,1.7,20.0,701.0,687.88,520.23
2017,9,13,12,45,269.0,311.0,1.65,20.0,530.5,528.74,403.15
2017,9,13,13,0,38.0,329.0,1.6,20.0,360.0,351.09,267.79
2017,9,13,13,15,37.5,322.0,1.55,19.5,352.0,346.94,266.27
2017,9,13,13,30,37.0,315.0,1.5,19.0,344.0,342.53,263.69
2017,9,13,13,45,36.5,306.0,1.5,19.0,333.5,335.83,259.03
2017,9,13,14,0,36.0,297.0,1.5,19.0,323.0,328.89,254.24
2017,9,13,14,15,27.0,268.0,1.45,19.0,287.0,293.03,227.14
2017,9,13,14,30,18.0,239.0,1.4,19.0,251.0,246.53,191.67
2017,9,13,14,45,16.5,225.5,1.4,19.0,236.0,232.7,181.51
2017,9,13,15,0,15.0,212.0,1.4,19.0,221.0,218.79,171.11
2017,9,13,15,15,7.5,180.0,1.4,19.0,184.5,180.47,141.13
2017,9,13,15,30,0.0,148.0,1.4,19.0,148.0,142.22,110.81
2017,9,13,15,45,0.0,134.5,1.45,19.0,134.5,129.28,100.82
2017,9,13,16,0,0.0,121.0,1.5,19.0,121.0,116.3,90.64
2017,9,13,16,15,0.0,99.5,1.55,18.5,99.5,94.84,73.51
2017,9,13,16,30,0.0,78.0,1.6,18.0,78.0,73.33,56.03
2017,9,13,16,45,0.0,65.5,1.65,18.0,65.5,61.13,45.96
2017,9,13,17,0,0.0,53.0,1.7,18.0,53.0,49.27,35.99
2017,9,13,17,15,162.0,54.5,1.75,17.5,81.5,173.06,141.71
2017,9,13,17,30,324.0,56.0,1.8,17.0,110.0,278.61,225.52
2017,9,13,17,45,223.5,40.0,1.85,16.5,71.0,194.49,151.61
2017,9,13,18,0,123.0,24.0,1.9,16.0,32.0,110.91,58.15
2017,9,13,18,15,61.5,12.0,1.9,15.5,16.0,38.53,0.0
2017,9,13,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,14,6,15,150.5,18.0,3.55,12.0,34.5,14.15,0.52
2017,9,14,6,30,301.0,36.0,3.6,12.0,69.0,28.96,19.14
2017,9,14,6,45,396.5,47.0,3.65,12.5,115.0,36.42,26.6
2017,9,14,7,0,492.0,58.0,3.7,13.0,161.0,43.53,33.31
2017,9,14,7,15,552.5,65.5,3.7,13.5,211.0,47.2,36.73
2017,9,14,7,30,613.0,73.0,3.7,14.0,261.0,50.73,39.85
2017,9,14,7,45,658.5,77.0,3.7,14.5,312.0,51.33,40.24
2017,9,14,8,0,704.0,81.0,3.7,15.0,363.0,51.97,40.61
2017,9,14,8,15,732.0,85.0,3.65,15.5,411.0,94.46,53.33
2017,9,14,8,30,760.0,89.0,3.6,16.0,459.0,141.92,80.96
2017,9,14,8,45,780.5,92.0,3.6,17.0,504.0,190.27,117.5
2017,9,14,9,0,801.0,95.0,3.6,18.0,549.0,240.49,159.54
2017,9,14,9,15,816.0,97.5,3.65,18.5,589.0,290.48,203.5
2017,9,14,9,30,831.0,100.0,3.7,19.0,629.0,341.31,248.33
2017,9,14,9,45,843.0,101.5,3.75,19.5,663.5,390.8,291.61
2017,9,14,10,0,855.0,103.0,3.8,20.0,698.0,444.63,337.16
2017,9,14,10,15,863.5,104.5,3.8,20.5,726.5,491.78,376.48
2017,9,14,10,30,872.0,106.0,3.8,21.0,755.0,538.17,414.09
2017,9,14,10,45,880.0,106.0,3.85,21.5,777.0,581.98,448.85
2017,9,14,11,0,888.0,106.0,3.9,22.0,799.0,624.55,481.78
2017,9,14,11,15,892.0,107.0,3.95,22.0,813.5,664.04,512.61
2017,9,14,11,30,896.0,108.0,4.0,22.0,828.0,701.62,541.49
2017,9,14,11,45,899.0,107.5,4.1,22.0,834.5,735.02,566.96
2017,9,14,12,0,902.0,107.0,4.2,22.0,841.0,766.07,589.23
2017,9,14,12,15,902.0,107.0,4.25,22.0,839.5,792.84,608.28
2017,9,14,12,30,902.0,107.0,4.3,22.0,838.0,816.85,625.43
2017,9,14,12,45,902.0,105.5,4.35,22.0,829.5,836.51,639.57
2017,9,14,13,0,902.0,104.0,4.4,22.0,821.0,853.16,651.68
2017,9,14,13,15,897.5,103.5,4.45,22.0,803.5,864.02,660.03
2017,9,14,13,30,893.0,103.0,4.5,22.0,786.0,871.66,666.32
2017,9,14,13,45,887.0,101.0,4.55,22.0,761.5,873.22,668.51
2017,9,14,14,0,881.0,99.0,4.6,22.0,737.0,871.52,668.6
2017,9,14,14,15,871.5,97.5,4.6,21.5,705.0,864.16,665.84
2017,9,14,14,30,862.0,96.0,4.6,21.0,673.0,853.7,661.02
2017,9,14,14,45,849.0,94.0,4.7,21.0,635.0,836.7,650.98
2017,9,14,15,0,836.0,92.0,4.8,21.0,597.0,823.46,643.69
2017,9,14,15,15,819.0,89.5,4.85,20.5,554.0,797.19,627.88
2017,9,14,15,30,802.0,87.0,4.9,20.0,511.0,768.52,610.19
2017,9,14,15,45,777.0,83.5,4.95,20.0,464.0,730.15,583.83
2017,9,14,16,0,752.0,80.0,5.0,20.0,417.0,690.19,555.9
2017,9,14,16,15,719.0,76.0,4.95,19.5,367.0,642.4,522.07
2017,9,14,16,30,686.0,72.0,4.9,19.0,317.0,597.94,489.93
2017,9,14,16,45,636.5,66.5,4.9,18.5,265.5,536.95,442.94
2017,9,14,17,0,587.0,61.0,4.9,18.0,214.0,477.44,394.82
2017,9,14,17,15,512.5,53.0,4.85,17.0,165.0,401.58,331.84
2017,9,14,17,30,438.0,45.0,4.8,16.0,116.0,330.19,269.83
2017,9,14,17,45,310.0,33.5,4.75,15.5,74.5,232.04,182.21
2017,9,14,18,0,182.0,22.0,4.7,15.0,33.0,135.21,58.02
2017,9,14,18,15,91.0,11.0,4.6,14.5,16.5,50.2,0.0
2017,9,14,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,15,6,15,119.5,19.0,2.75,12.5,31.5,14.93,0.0
2017,9,15,6,30,239.0,38.0,2.7,13.0,63.0,29.62,19.51
2017,9,15,6,45,318.5,53.0,2.7,14.0,107.0,40.5,29.98
2017,9,15,7,0,398.0,68.0,2.7,15.0,151.0,50.93,39.55
2017,9,15,7,15,460.0,79.0,2.6,15.5,200.0,57.82,45.83
2017,9,15,7,30,522.0,90.0,2.5,16.0,249.0,65.11,52.23
2017,9,15,7,45,556.0,101.0,2.45,17.0,297.5,70.69,56.84
2017,9,15,8,0,590.0,112.0,2.4,18.0,346.0,75.93,61.01
2017,9,15,8,15,622.0,118.5,2.25,18.0,394.0,108.04,67.71
2017,9,15,8,30,654.0,125.0,2.1,18.0,442.0,152.3,93.25
2017,9,15,8,45,671.0,133.0,2.0,18.5,485.5,198.93,128.02
2017,9,15,9,0,688.0,141.0,1.9,19.0,529.0,247.24,167.57
2017,9,15,9,15,706.0,145.5,1.75,19.5,569.0,294.43,207.46
2017,9,15,9,30,724.0,150.0,1.6,20.0,609.0,342.98,248.39
2017,9,15,9,45,787.5,130.0,1.5,20.5,654.0,392.95,289.12
2017,9,15,10,0,851.0,110.0,1.4,21.0,699.0,442.57,329.17
2017,9,15,10,15,859.0,111.5,1.45,21.0,727.5,493.47,370.75
2017,9,15,10,30,867.0,113.0,1.5,21.0,756.0,539.46,407.74
2017,9,15,10,45,867.5,117.0,1.55,21.5,776.0,582.5,440.82
2017,9,15,11,0,868.0,121.0,1.6,22.0,796.0,623.77,471.68
2017,9,15,11,15,871.5,122.0,1.7,22.0,809.5,662.34,501.19
2017,9,15,11,30,875.0,123.0,1.8,22.0,823.0,699.0,528.86
2017,9,15,11,45,871.0,126.0,1.95,22.5,827.5,730.22,551.55
2017,9,15,12,0,867.0,129.0,2.1,23.0,832.0,758.82,571.58
2017,9,15,12,15,866.5,129.0,2.25,23.0,830.0,784.54,590.09
2017,9,15,12,30,866.0,129.0,2.4,23.0,828.0,807.57,606.84
2017,9,15,12,45,857.0,131.5,2.6,23.0,816.5,827.68,622.03
2017,9,15,13,0,848.0,134.0,2.8,23.0,805.0,841.21,632.83
2017,9,15,13,15,843.0,133.0,2.9,22.5,787.5,851.3,642.02
2017,9,15,13,30,838.0,132.0,3.0,22.0,770.0,858.28,649.27
2017,9,15,13,45,823.5,133.5,3.1,22.0,743.5,856.7,649.55
2017,9,15,14,0,809.0,135.0,3.2,22.0,717.0,851.98,647.83
2017,9,15,14,15,798.0,132.5,3.25,21.5,685.0,842.92,644.18
2017,9,15,14,30,787.0,130.0,3.3,21.0,653.0,830.87,638.55
2017,9,15,14,45,767.5,128.5,3.4,21.0,614.5,813.77,628.47
2017,9,15,15,0,748.0,127.0,3.5,21.0,576.0,790.62,614.1
2017,9,15,15,15,727.5,123.0,3.5,20.5,533.0,761.42,596.02
2017,9,15,15,30,707.0,119.0,3.5,20.0,490.0,730.16,576.25
2017,9,15,15,45,678.5,114.0,3.5,20.0,443.0,689.6,548.26
2017,9,15,16,0,650.0,109.0,3.5,20.0,396.0,647.83,518.96
2017,9,15,16,15,613.0,102.0,3.5,19.5,347.0,596.57,482.26
2017,9,15,16,30,576.0,95.0,3.5,19.0,298.0,545.2,444.08
2017,9,15,16,45,522.5,86.5,3.5,18.5,248.0,481.27,394.54
2017,9,15,17,0,469.0,78.0,3.5,18.0,198.0,416.17,342.27
2017,9,15,17,15,394.5,65.5,3.45,17.5,150.5,340.59,279.24
2017,9,15,17,30,320.0,53.0,3.4,17.0,103.0,270.2,218.29
2017,9,15,17,45,212.5,36.5,3.35,16.5,64.0,182.9,140.63
2017,9,15,18,0,105.0,20.0,3.3,16.0,25.0,92.34,22.92
2017,9,15,18,15,52.5,10.0,3.2,15.5,12.5,32.22,0.0
2017,9,15,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,6,15,71.0,18.0,0.95,14.0,25.5,15.11,0.0
2017,9,16,6,30,142.0,36.0,1.0,14.0,51.0,29.45,19.18
2017,9,16,6,45,212.0,56.5,1.05,14.5,93.0,43.24,32.31
2017,9,16,7,0,282.0,77.0,1.1,15.0,135.0,57.89,45.68
2017,9,16,7,15,335.0,94.0,1.1,15.5,181.5,69.13,55.8
2017,9,16,7,30,388.0,111.0,1.1,16.0,228.0,79.86,65.17
2017,9,16,7,45,479.5,105.0,1.15,16.5,276.5,73.37,59.27
2017,9,16,8,0,571.0,99.0,1.2,17.0,325.0,65.57,52.21
2017,9,16,8,15,560.0,128.5,1.2,17.5,373.5,112.11,73.46
2017,9,16,8,30,549.0,158.0,1.2,18.0,422.0,166.2,108.8
2017,9,16,8,45,501.0,178.5,1.25,18.5,437.5,207.35,141.56
2017,9,16,9,0,453.0,199.0,1.3,19.0,453.0,243.54,173.0
2017,9,16,9,15,543.5,183.5,1.35,19.0,510.5,282.29,202.82
2017,9,16,9,30,634.0,168.0,1.4,19.0,568.0,328.35,239.74
2017,9,16,9,45,583.0,199.0,1.5,19.5,582.5,371.38,276.89
2017,9,16,10,0,532.0,230.0,1.6,20.0,597.0,408.24,307.84
2017,9,16,10,15,462.0,271.0,1.65,20.0,599.5,439.75,333.91
2017,9,16,10,30,392.0,312.0,1.7,20.0,602.0,467.38,355.75
2017,9,16,10,45,317.5,341.5,1.8,20.0,580.5,473.6,361.17
2017,9,16,11,0,243.0,371.0,1.9,20.0,559.0,475.11,362.44
2017,9,16,11,15,186.0,380.5,1.9,20.0,526.0,462.01,352.52
2017,9,16,11,30,129.0,390.0,1.9,20.0,493.0,444.4,338.93
2017,9,16,11,45,339.5,340.0,1.95,20.5,613.0,555.69,423.96
2017,9,16,12,0,550.0,290.0,2.0,21.0,733.0,680.22,515.39
2017,9,16,12,15,567.0,282.0,2.0,21.0,738.5,705.99,533.47
2017,9,16,12,30,584.0,274.0,2.0,21.0,744.0,730.58,551.43
2017,9,16,12,45,595.0,268.5,2.0,21.5,741.5,751.4,565.49
2017,9,16,13,0,606.0,263.0,2.0,22.0,739.0,770.43,578.24
2017,9,16,13,15,666.5,229.0,2.1,22.0,742.0,802.72,603.31
2017,9,16,13,30,727.0,195.0,2.2,22.0,745.0,830.96,625.39
2017,9,16,13,45,725.0,188.5,2.3,22.0,721.5,831.86,627.31
2017,9,16,14,0,723.0,182.0,2.4,22.0,698.0,829.85,627.6
2017,9,16,14,15,710.0,178.5,2.45,22.0,666.0,818.73,621.38
2017,9,16,14,30,697.0,175.0,2.5,22.0,634.0,804.84,613.39
2017,9,16,14,45,682.5,169.0,2.65,22.0,597.0,784.35,601.5
2017,9,16,15,0,668.0,163.0,2.8,22.0,560.0,761.36,587.75
2017,9,16,15,15,645.0,157.0,2.9,21.5,517.0,729.07,567.88
2017,9,16,15,30,622.0,151.0,3.0,21.0,474.0,694.9,546.04
2017,9,16,15,45,592.0,143.0,3.1,21.0,427.5,651.46,515.82
2017,9,16,16,0,562.0,135.0,3.2,21.0,381.0,603.14,481.4
2017,9,16,16,15,522.5,125.0,3.25,20.5,332.0,549.78,442.79
2017,9,16,16,30,483.0,115.0,3.3,20.0,283.0,496.95,403.35
2017,9,16,16,45,433.5,102.0,3.4,19.5,234.0,434.73,355.13
2017,9,16,17,0,384.0,89.0,3.5,19.0,185.0,374.65,306.75
2017,9,16,17,15,313.5,72.5,3.5,18.5,138.5,300.21,244.68
2017,9,16,17,30,243.0,56.0,3.5,18.0,92.0,230.62,184.7
2017,9,16,17,45,157.5,36.0,3.5,17.5,55.5,153.76,115.71
2017,9,16,18,0,72.0,16.0,3.5,17.0,19.0,68.43,0.0
2017,9,16,18,15,36.0,8.0,3.5,16.5,9.5,23.04,0.0
2017,9,16,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,17,6,15,101.5,18.0,3.2,12.5,28.0,14.18,0.0
2017,9,17,6,30,203.0,36.0,3.2,13.0,56.0,28.09,17.92
2017,9,17,6,45,293.0,51.5,3.25,13.5,100.0,39.44,29.02
2017,9,17,7,0,383.0,67.0,3.3,14.0,144.0,50.31,39.12
2017,9,17,7,15,445.5,78.5,3.25,14.5,193.0,57.62,45.81
2017,9,17,7,30,508.0,90.0,3.2,15.0,242.0,65.59,52.87
2017,9,17,7,45,561.5,96.5,3.15,15.5,293.0,67.39,54.29
2017,9,17,8,0,615.0,103.0,3.1,16.0,344.0,69.18,55.62
2017,9,17,8,15,647.0,109.5,3.0,17.0,392.5,98.67,61.11
2017,9,17,8,30,679.0,116.0,2.9,18.0,441.0,144.16,86.23
2017,9,17,8,45,709.5,118.5,2.85,19.0,487.0,189.67,118.93
2017,9,17,9,0,740.0,121.0,2.8,20.0,533.0,238.2,158.01
2017,9,17,9,15,757.0,125.0,2.75,20.5,573.5,287.25,199.99
2017,9,17,9,30,774.0,129.0,2.7,21.0,614.0,337.44,243.11
2017,9,17,9,45,816.0,118.5,2.7,21.5,655.5,389.29,286.63
2017,9,17,10,0,858.0,108.0,2.7,22.0,697.0,439.36,328.27
2017,9,17,10,15,866.0,110.0,2.8,22.0,725.0,490.95,371.19
2017,9,17,10,30,874.0,112.0,2.9,22.0,753.0,537.58,409.49
2017,9,17,10,45,882.5,111.5,3.0,22.5,774.5,581.27,443.96
2017,9,17,11,0,891.0,111.0,3.1,23.0,796.0,623.71,476.63
2017,9,17,11,15,894.0,111.5,3.25,23.0,809.5,662.18,506.79
2017,9,17,11,30,897.0,112.0,3.4,23.0,823.0,698.62,535.0
2017,9,17,11,45,901.5,110.5,3.55,23.5,829.5,732.05,559.64
2017,9,17,12,0,906.0,109.0,3.7,24.0,836.0,763.18,581.18
2017,9,17,12,15,905.0,109.0,3.8,23.5,833.0,789.18,600.84
2017,9,17,12,30,904.0,109.0,3.9,23.0,830.0,812.35,618.67
2017,9,17,12,45,902.5,107.5,4.0,23.0,820.0,830.7,632.06
2017,9,17,13,0,901.0,106.0,4.1,23.0,810.0,845.98,643.44
2017,9,17,13,15,895.5,105.0,4.1,23.0,791.5,855.35,650.39
2017,9,17,13,30,890.0,104.0,4.1,23.0,773.0,861.47,655.26
2017,9,17,13,45,889.5,99.5,4.2,23.0,749.0,864.83,658.84
2017,9,17,14,0,889.0,95.0,4.3,23.0,725.0,864.9,660.27
2017,9,17,14,15,878.0,93.5,4.3,22.5,692.5,856.08,656.48
2017,9,17,14,30,867.0,92.0,4.3,22.0,660.0,844.15,650.64
2017,9,17,14,45,859.5,87.5,4.35,22.0,622.5,828.73,641.37
2017,9,17,15,0,852.0,83.0,4.4,22.0,585.0,810.28,630.0
2017,9,17,15,15,833.5,80.5,4.35,21.5,541.0,788.72,617.26
2017,9,17,15,30,815.0,78.0,4.3,21.0,497.0,758.54,598.13
2017,9,17,15,45,794.5,73.5,4.3,21.0,450.0,722.21,573.32
2017,9,17,16,0,774.0,69.0,4.3,21.0,403.0,684.08,546.82
2017,9,17,16,15,740.5,65.5,4.2,20.5,353.0,636.22,513.13
2017,9,17,16,30,707.0,62.0,4.1,20.0,303.0,587.89,478.14
2017,9,17,16,45,657.5,56.5,4.0,19.5,252.0,526.32,430.87
2017,9,17,17,0,608.0,51.0,3.9,19.0,201.0,466.13,382.09
2017,9,17,17,15,530.5,44.0,3.75,18.5,152.0,394.0,321.25
2017,9,17,17,30,453.0,37.0,3.6,18.0,103.0,322.89,258.81
2017,9,17,17,45,316.0,26.5,3.45,17.5,63.5,222.98,167.02
2017,9,17,18,0,179.0,16.0,3.3,17.0,24.0,119.45,0.0
2017,9,17,18,15,89.5,8.0,3.15,16.5,12.0,45.58,0.0
2017,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,18,6,15,144.0,15.0,2.55,14.5,29.0,11.78,0.0
2017,9,18,6,30,288.0,30.0,2.6,15.0,58.0,23.83,14.06
2017,9,18,6,45,390.0,39.5,2.7,15.5,102.0,30.18,20.69
2017,9,18,7,0,492.0,49.0,2.8,16.0,146.0,36.26,26.41
2017,9,18,7,15,554.0,55.5,2.75,16.0,195.0,39.47,29.49
2017,9,18,7,30,616.0,62.0,2.7,16.0,244.0,42.58,32.31
2017,9,18,7,45,663.0,65.5,2.65,16.5,294.5,43.25,32.8
2017,9,18,8,0,710.0,69.0,2.6,17.0,345.0,48.46,37.23
2017,9,18,8,15,739.5,72.5,2.6,17.0,393.5,77.16,41.87
2017,9,18,8,30,769.0,76.0,2.6,17.0,442.0,124.52,67.09
2017,9,18,8,45,679.0,114.0,2.6,17.5,460.0,179.85,112.98
2017,9,18,9,0,589.0,152.0,2.6,18.0,478.0,231.36,159.5
2017,9,18,9,15,719.5,118.5,2.6,18.0,546.5,270.66,189.81
2017,9,18,9,30,850.0,85.0,2.6,18.0,615.0,331.64,239.38
2017,9,18,9,45,590.0,191.0,2.65,18.5,569.0,364.06,273.9
2017,9,18,10,0,330.0,297.0,2.7,19.0,523.0,382.29,293.01
2017,9,18,10,15,264.5,323.5,2.8,19.0,509.5,394.66,304.21
2017,9,18,10,30,199.0,350.0,2.9,19.0,496.0,404.24,312.31
2017,9,18,10,45,185.5,362.0,3.0,19.0,501.0,420.35,324.99
2017,9,18,11,0,172.0,374.0,3.1,19.0,506.0,435.16,336.42
2017,9,18,11,15,549.0,232.5,3.1,19.0,664.0,554.33,431.59
2017,9,18,11,30,926.0,91.0,3.1,19.0,822.0,695.56,541.26
2017,9,18,11,45,930.0,91.0,3.15,19.0,829.5,730.63,567.17
2017,9,18,12,0,934.0,91.0,3.2,19.0,837.0,763.33,590.47
2017,9,18,12,15,731.0,190.5,3.25,19.0,773.0,739.42,571.59
2017,9,18,12,30,528.0,290.0,3.3,19.0,709.0,699.34,539.07
2017,9,18,12,45,525.0,285.5,3.35,19.0,698.0,708.98,547.18
2017,9,18,13,0,522.0,281.0,3.4,19.0,687.0,716.53,553.47
2017,9,18,13,15,550.5,263.0,3.5,19.0,682.5,734.31,568.19
2017,9,18,13,30,579.0,245.0,3.6,19.0,678.0,750.18,581.55
2017,9,18,13,45,591.5,229.5,3.75,19.0,658.5,752.97,585.53
2017,9,18,14,0,604.0,214.0,3.9,19.0,639.0,757.14,590.54
2017,9,18,14,15,578.5,209.5,3.95,19.0,601.5,730.57,572.27
2017,9,18,14,30,553.0,205.0,4.0,19.0,564.0,705.74,555.22
2017,9,18,14,45,536.5,196.5,4.1,19.0,528.0,682.09,539.31
2017,9,18,15,0,520.0,188.0,4.2,19.0,492.0,656.55,521.83
2017,9,18,15,15,475.5,184.0,4.25,18.5,446.0,611.72,489.84
2017,9,18,15,30,431.0,180.0,4.3,18.0,400.0,566.47,457.1
2017,9,18,15,45,502.5,145.0,4.35,18.0,377.5,575.17,467.28
2017,9,18,16,0,574.0,110.0,4.4,18.0,355.0,583.73,476.75
2017,9,18,16,15,535.0,104.5,4.35,17.5,310.0,534.99,439.74
2017,9,18,16,30,496.0,99.0,4.3,17.0,265.0,482.21,398.86
2017,9,18,16,45,459.0,86.0,4.3,16.5,219.5,427.87,355.55
2017,9,18,17,0,422.0,73.0,4.3,16.0,174.0,374.71,311.47
2017,9,18,17,15,361.5,59.5,4.2,15.5,131.0,308.74,254.76
2017,9,18,17,30,301.0,46.0,4.1,15.0,88.0,246.92,199.51
2017,9,18,17,45,150.5,32.5,4.1,14.5,53.5,145.08,106.26
2017,9,18,18,0,0.0,19.0,4.1,14.0,19.0,18.11,0.0
2017,9,18,18,15,0.0,9.5,4.05,14.0,9.5,9.05,0.0
2017,9,18,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,19,6,15,122.0,15.0,2.45,11.5,26.5,11.81,0.0
2017,9,19,6,30,244.0,30.0,2.5,12.0,53.0,23.95,14.2
2017,9,19,6,45,311.0,44.0,2.55,12.5,92.5,33.64,23.98
2017,9,19,7,0,378.0,58.0,2.6,13.0,132.0,43.48,33.17
2017,9,19,7,15,420.0,71.0,2.6,13.5,176.0,52.07,41.04
2017,9,19,7,30,462.0,84.0,2.6,14.0,220.0,60.26,48.35
2017,9,19,7,45,492.0,95.0,2.6,15.0,263.5,66.59,53.71
2017,9,19,8,0,522.0,106.0,2.6,16.0,307.0,71.82,57.95
2017,9,19,8,15,412.0,146.5,2.55,16.0,318.5,115.19,81.98
2017,9,19,8,30,302.0,187.0,2.5,16.0,330.0,167.2,121.39
2017,9,19,8,45,438.0,171.0,2.45,16.5,400.5,188.66,130.93
2017,9,19,9,0,574.0,155.0,2.4,17.0,471.0,229.43,158.94
2017,9,19,9,15,722.0,118.5,2.4,17.5,546.0,269.43,188.77
2017,9,19,9,30,870.0,82.0,2.4,18.0,621.0,332.97,239.43
2017,9,19,9,45,763.5,132.0,2.4,18.5,624.5,374.01,278.23
2017,9,19,10,0,657.0,182.0,2.4,19.0,628.0,413.91,313.62
2017,9,19,10,15,780.0,136.0,2.45,19.0,687.0,467.2,356.96
2017,9,19,10,30,903.0,90.0,2.5,19.0,746.0,528.05,406.11
2017,9,19,10,45,911.0,89.5,2.55,19.5,768.0,572.29,441.28
2017,9,19,11,0,919.0,89.0,2.6,20.0,790.0,615.15,474.54
2017,9,19,11,15,922.5,89.5,2.65,20.0,803.5,654.6,505.4
2017,9,19,11,30,926.0,90.0,2.7,20.0,817.0,691.97,534.16
2017,9,19,11,45,929.5,89.0,2.8,20.5,823.0,725.66,558.89
2017,9,19,12,0,933.0,88.0,2.9,21.0,829.0,756.91,580.12
2017,9,19,12,15,933.0,88.0,3.0,21.0,827.0,783.95,599.48
2017,9,19,12,30,933.0,88.0,3.1,21.0,825.0,808.11,616.89
2017,9,19,12,45,928.0,89.0,3.25,21.0,814.0,826.38,630.56
2017,9,19,13,0,923.0,90.0,3.4,21.0,803.0,841.43,642.15
2017,9,19,13,15,918.5,89.0,3.5,21.0,785.0,851.55,650.17
2017,9,19,13,30,914.0,88.0,3.6,21.0,767.0,858.37,656.07
2017,9,19,13,45,909.5,86.0,3.7,21.0,742.0,860.8,659.08
2017,9,19,14,0,905.0,84.0,3.8,21.0,717.0,859.91,659.93
2017,9,19,14,15,896.0,82.5,3.8,20.5,685.0,852.53,657.14
2017,9,19,14,30,887.0,81.0,3.8,20.0,653.0,841.96,652.25
2017,9,19,14,45,875.5,78.5,3.85,20.0,615.0,825.08,641.96
2017,9,19,15,0,864.0,76.0,3.9,20.0,577.0,805.27,629.66
2017,9,19,15,15,846.5,73.5,3.85,19.5,533.5,777.88,612.59
2017,9,19,15,30,829.0,71.0,3.8,19.0,490.0,748.13,593.67
2017,9,19,15,45,806.5,68.0,3.8,19.0,442.5,718.03,573.35
2017,9,19,16,0,784.0,65.0,3.8,19.0,395.0,680.02,546.78
2017,9,19,16,15,750.5,61.5,3.75,18.5,345.0,632.06,512.92
2017,9,19,16,30,717.0,58.0,3.7,18.0,295.0,583.64,477.68
2017,9,19,16,45,668.5,53.0,3.65,18.0,244.0,523.4,430.09
2017,9,19,17,0,620.0,48.0,3.6,18.0,193.0,464.47,381.11
2017,9,19,17,15,540.0,41.0,3.5,17.5,144.5,386.54,315.25
2017,9,19,17,30,460.0,34.0,3.4,17.0,96.0,318.94,254.66
2017,9,19,17,45,319.0,23.5,3.3,16.5,57.5,218.24,155.82
2017,9,19,18,0,178.0,13.0,3.2,16.0,19.0,93.68,0.0
2017,9,19,18,15,89.0,6.5,3.1,15.5,9.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,20,6,15,148.5,14.0,1.9,14.0,27.5,11.04,0.0
2017,9,20,6,30,297.0,28.0,2.0,14.0,55.0,22.24,12.46
2017,9,20,6,45,400.0,37.0,2.1,14.5,99.0,28.24,19.02
2017,9,20,7,0,503.0,46.0,2.2,15.0,143.0,33.98,24.49
2017,9,20,7,15,565.0,52.5,2.25,15.0,191.5,37.32,27.69
2017,9,20,7,30,627.0,59.0,2.3,15.0,240.0,40.54,30.63
2017,9,20,7,45,667.5,63.5,2.4,15.5,289.5,46.24,35.6
2017,9,20,8,0,708.0,68.0,2.5,16.0,339.0,47.94,36.94
2017,9,20,8,15,473.5,131.5,2.55,16.0,323.0,105.28,73.08
2017,9,20,8,30,239.0,195.0,2.6,16.0,307.0,166.23,123.28
2017,9,20,8,45,525.5,137.0,2.65,16.5,415.0,174.34,115.59
2017,9,20,9,0,812.0,79.0,2.7,17.0,523.0,217.35,139.81
2017,9,20,9,15,516.5,179.5,2.75,17.0,469.5,266.83,193.87
2017,9,20,9,30,221.0,280.0,2.8,17.0,416.0,297.75,228.97
2017,9,20,9,45,120.5,263.0,2.85,17.5,338.0,265.2,206.12
2017,9,20,10,0,20.0,246.0,2.9,18.0,260.0,229.74,179.53
2017,9,20,10,15,66.0,294.5,2.9,18.0,342.0,288.94,225.51
2017,9,20,10,30,112.0,343.0,2.9,18.0,424.0,357.85,278.44
2017,9,20,10,45,213.0,345.0,2.95,18.0,504.5,419.7,326.2
2017,9,20,11,0,314.0,347.0,3.0,18.0,585.0,491.26,381.29
2017,9,20,11,15,267.0,363.5,3.05,18.0,568.5,494.42,383.44
2017,9,20,11,30,220.0,380.0,3.1,18.0,552.0,493.14,382.24
2017,9,20,11,45,324.0,351.5,3.15,18.0,607.0,551.97,428.5
2017,9,20,12,0,428.0,323.0,3.2,18.0,662.0,617.47,479.09
2017,9,20,12,15,414.5,328.5,3.3,18.0,656.0,630.14,488.58
2017,9,20,12,30,401.0,334.0,3.4,18.0,650.0,636.33,493.68
2017,9,20,12,45,402.5,326.0,3.5,18.0,639.5,643.01,499.62
2017,9,20,13,0,404.0,318.0,3.6,18.0,629.0,648.1,504.42
2017,9,20,13,15,383.5,320.0,3.65,17.5,609.0,643.84,502.55
2017,9,20,13,30,363.0,322.0,3.7,17.0,589.0,637.79,499.4
2017,9,20,13,45,250.5,326.0,3.8,17.0,507.5,555.54,436.6
2017,9,20,14,0,138.0,330.0,3.9,17.0,426.0,460.76,363.18
2017,9,20,14,15,157.5,314.0,3.95,17.0,418.5,464.13,367.63
2017,9,20,14,30,177.0,298.0,4.0,17.0,411.0,466.57,371.02
2017,9,20,14,45,268.5,264.5,4.05,17.0,424.5,519.68,415.35
2017,9,20,15,0,360.0,231.0,4.1,17.0,438.0,557.61,447.85
2017,9,20,15,15,234.0,224.0,4.1,16.5,354.5,447.25,361.49
2017,9,20,15,30,108.0,217.0,4.1,16.0,271.0,315.98,256.46
2017,9,20,15,45,105.0,195.0,4.1,16.0,243.5,289.71,236.47
2017,9,20,16,0,102.0,173.0,4.1,16.0,216.0,274.41,224.72
2017,9,20,16,15,96.5,152.0,4.1,15.5,188.5,246.38,202.72
2017,9,20,16,30,91.0,131.0,4.1,15.0,161.0,218.07,180.01
2017,9,20,16,45,82.0,109.0,4.15,15.0,132.5,185.87,153.07
2017,9,20,17,0,73.0,87.0,4.2,15.0,104.0,153.53,125.38
2017,9,20,17,15,58.0,66.0,4.15,14.5,77.0,118.99,95.31
2017,9,20,17,30,43.0,45.0,4.1,14.0,50.0,84.4,64.63
2017,9,20,17,45,21.5,27.0,4.05,14.0,29.5,42.66,25.26
2017,9,20,18,0,0.0,9.0,4.0,14.0,9.0,8.58,0.0
2017,9,20,18,15,0.0,4.5,4.0,13.5,4.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,9,21,6,15,144.5,14.5,3.7,11.0,27.5,13.82,0.0
2017,9,21,6,30,289.0,29.0,3.8,11.0,55.0,23.36,13.3
2017,9,21,6,45,408.5,38.0,3.9,11.5,101.0,29.3,20.16
2017,9,21,7,0,528.0,47.0,4.0,12.0,147.0,35.03,25.71
2017,9,21,7,15,593.5,53.0,4.0,12.5,197.5,37.93,28.51
2017,9,21,7,30,659.0,59.0,4.0,13.0,248.0,44.75,34.65
2017,9,21,7,45,706.0,63.0,4.05,13.5,300.0,46.08,35.75
2017,9,21,8,0,753.0,67.0,4.1,14.0,352.0,47.44,36.8
2017,9,21,8,15,782.5,70.0,4.05,14.0,401.5,70.7,39.2
2017,9,21,8,30,812.0,73.0,4.0,14.0,451.0,119.78,63.46
2017,9,21,8,45,835.5,75.0,3.95,14.5,498.0,170.18,99.73
2017,9,21,9,0,859.0,77.0,3.9,15.0,545.0,228.86,148.46
2017,9,21,9,15,874.5,79.5,3.85,15.5,586.0,281.23,194.8
2017,9,21,9,30,890.0,82.0,3.8,16.0,627.0,334.29,242.27
2017,9,21,9,45,899.0,84.5,3.75,16.5,662.0,385.56,288.02
2017,9,21,10,0,908.0,87.0,3.7,17.0,697.0,436.43,332.4
2017,9,21,10,15,916.0,88.0,3.7,17.0,725.5,484.93,374.52
2017,9,21,10,30,924.0,89.0,3.7,17.0,754.0,532.46,414.84
2017,9,21,10,45,929.0,90.5,3.75,17.5,775.0,577.68,451.63
2017,9,21,11,0,934.0,92.0,3.8,18.0,796.0,621.28,486.19
2017,9,21,11,15,937.5,92.5,3.85,18.0,810.0,661.24,518.15
2017,9,21,11,30,941.0,93.0,3.9,18.0,824.0,699.07,547.94
2017,9,21,11,45,941.5,93.5,3.95,18.5,829.0,732.58,572.97
2017,9,21,12,0,942.0,94.0,4.0,19.0,834.0,763.45,594.4
2017,9,21,12,15,941.5,94.0,4.1,19.0,831.5,790.34,613.97
2017,9,21,12,30,941.0,94.0,4.2,19.0,829.0,814.29,631.52
2017,9,21,12,45,928.0,99.0,4.35,19.0,816.0,830.53,643.88
2017,9,21,13,0,915.0,104.0,4.5,19.0,803.0,843.35,654.32
2017,9,21,13,15,910.0,103.0,4.6,19.0,784.5,853.08,662.4
2017,9,21,13,30,905.0,102.0,4.7,19.0,766.0,859.52,668.3
2017,9,21,13,45,895.0,102.0,4.8,19.0,739.5,859.61,669.82
