Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,14,0,885.0,102.0,4.9,19.0,713.0,856.45,669.18
2017,9,21,14,15,874.0,100.0,4.95,18.5,680.0,847.08,665.19
2017,9,21,14,30,863.0,98.0,5.0,18.0,647.0,840.71,663.52
2017,9,21,14,45,846.0,96.5,5.05,18.0,607.5,821.05,650.92
2017,9,21,15,0,829.0,95.0,5.1,18.0,568.0,798.61,636.33
2017,9,21,15,15,808.5,92.0,5.1,17.5,523.5,769.04,617.34
2017,9,21,15,30,788.0,89.0,5.1,17.0,479.0,737.21,596.44
2017,9,21,15,45,757.0,86.0,5.15,17.0,430.0,695.37,566.64
2017,9,21,16,0,726.0,83.0,5.2,17.0,381.0,656.09,538.32
2017,9,21,16,15,686.0,78.0,5.15,16.5,330.5,603.75,499.71
2017,9,21,16,30,646.0,73.0,5.1,16.0,280.0,551.5,459.04
2017,9,21,16,45,582.5,67.0,5.05,15.5,228.5,483.26,403.63
2017,9,21,17,0,519.0,61.0,5.0,15.0,177.0,417.47,348.09
2017,9,21,17,15,426.0,51.0,4.85,14.5,129.5,333.14,275.03
2017,9,21,17,30,333.0,41.0,4.7,14.0,82.0,254.84,204.45
2017,9,21,17,45,190.0,26.0,4.55,13.5,47.0,149.63,96.02
2017,9,21,18,0,47.0,11.0,4.4,13.0,12.0,31.53,0.0
2017,9,21,18,15,23.5,5.5,4.3,12.5,6.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,22,6,15,135.0,14.5,1.75,9.5,25.5,13.82,0.0
2017,9,22,6,30,270.0,29.0,1.7,10.0,51.0,23.51,13.21
2017,9,22,6,45,382.0,39.0,1.7,10.5,96.0,30.35,21.16
2017,9,22,7,0,494.0,49.0,1.7,11.0,141.0,36.89,27.5
2017,9,22,7,15,561.5,56.5,1.65,11.5,191.5,40.93,31.35
2017,9,22,7,30,629.0,64.0,1.6,12.0,242.0,44.81,34.89
2017,9,22,7,45,674.0,69.0,1.55,13.0,293.0,46.52,36.25
2017,9,22,8,0,719.0,74.0,1.5,14.0,344.0,53.21,41.97
2017,9,22,8,15,749.5,78.0,1.45,14.5,393.0,74.1,43.78
2017,9,22,8,30,780.0,82.0,1.4,15.0,442.0,122.22,66.79
2017,9,22,8,45,802.5,85.0,1.35,15.5,488.0,171.54,101.48
2017,9,22,9,0,825.0,88.0,1.3,16.0,534.0,222.87,143.24
2017,9,22,9,15,841.0,90.0,1.15,16.5,574.5,273.58,186.91
2017,9,22,9,30,857.0,92.0,1.0,17.0,615.0,325.14,231.48
2017,9,22,9,45,880.0,89.0,0.9,17.5,652.5,380.4,278.01
2017,9,22,10,0,903.0,86.0,0.8,18.0,690.0,431.15,319.89
2017,9,22,10,15,911.0,87.5,0.7,18.0,718.5,479.78,359.52
2017,9,22,10,30,919.0,89.0,0.6,18.0,747.0,527.47,396.96
2017,9,22,10,45,923.5,90.5,0.55,18.5,767.5,572.16,430.49
2017,9,22,11,0,928.0,92.0,0.5,19.0,788.0,615.19,461.6
2017,9,22,11,15,931.5,92.5,0.5,19.0,801.5,654.86,490.84
2017,9,22,11,30,935.0,93.0,0.5,19.0,815.0,692.42,517.95
2017,9,22,11,45,935.0,93.5,0.55,19.0,820.0,725.33,542.06
2017,9,22,12,0,935.0,94.0,0.6,19.0,825.0,755.6,563.08
2017,9,22,12,15,934.5,94.0,0.7,19.0,822.5,782.23,582.06
2017,9,22,12,30,934.0,94.0,0.8,19.0,820.0,805.95,599.2
2017,9,22,12,45,485.5,204.5,0.9,19.5,581.5,591.49,448.77
2017,9,22,13,0,37.0,315.0,1.0,20.0,343.0,336.16,255.21
2017,9,22,13,15,476.5,204.0,1.1,20.0,551.5,606.74,466.29
2017,9,22,13,30,916.0,93.0,1.2,20.0,760.0,855.76,639.9
2017,9,22,13,45,907.0,92.5,1.3,20.0,733.5,856.03,639.14
2017,9,22,14,0,898.0,92.0,1.4,20.0,707.0,853.01,639.38
2017,9,22,14,15,887.5,90.5,1.5,20.0,674.5,844.41,635.96
2017,9,22,14,30,877.0,89.0,1.6,20.0,642.0,832.66,630.49
2017,9,22,14,45,860.0,88.0,1.75,20.0,602.5,813.16,620.22
2017,9,22,15,0,843.0,87.0,1.9,20.0,563.0,797.18,612.28
2017,9,22,15,15,421.5,96.0,2.05,19.5,334.0,465.68,372.7
2017,9,22,15,30,0.0,105.0,2.2,19.0,105.0,99.06,75.94
2017,9,22,15,45,0.0,105.0,2.4,19.0,105.0,99.65,77.18
2017,9,22,16,0,0.0,105.0,2.6,19.0,105.0,100.61,78.23
2017,9,22,16,15,0.0,91.0,2.7,18.5,91.0,87.01,67.32
2017,9,22,16,30,0.0,77.0,2.8,18.0,77.0,73.33,56.17
2017,9,22,16,45,0.0,62.5,2.95,17.5,62.5,59.04,44.27
2017,9,22,17,0,0.0,48.0,3.1,17.0,48.0,44.62,32.05
2017,9,22,17,15,0.0,35.0,3.15,16.0,35.0,32.51,21.64
2017,9,22,17,30,0.0,22.0,3.2,15.0,22.0,20.41,11.09
2017,9,22,17,45,0.0,11.0,3.3,14.5,11.0,10.19,0.62
2017,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,23,6,15,169.5,12.5,1.7,12.0,26.5,11.91,0.0
2017,9,23,6,30,339.0,25.0,1.7,13.0,53.0,19.87,9.81
2017,9,23,6,45,453.5,33.5,1.75,14.0,99.5,25.58,16.63
2017,9,23,7,0,568.0,42.0,1.8,15.0,146.0,33.95,24.41
2017,9,23,7,15,631.0,48.0,1.8,15.5,197.0,37.39,27.67
2017,9,23,7,30,694.0,54.0,1.8,16.0,248.0,40.75,30.69
2017,9,23,7,45,738.5,57.5,1.85,16.5,300.0,41.88,31.62
2017,9,23,8,0,783.0,61.0,1.9,17.0,352.0,43.05,32.51
2017,9,23,8,15,810.0,64.0,1.95,17.5,401.5,62.59,33.83
2017,9,23,8,30,837.0,67.0,2.0,18.0,451.0,119.46,62.13
2017,9,23,8,45,858.5,68.5,2.05,18.5,497.0,170.2,97.07
2017,9,23,9,0,880.0,70.0,2.1,19.0,543.0,222.61,139.47
2017,9,23,9,15,894.0,72.0,2.05,19.0,583.5,275.11,185.21
2017,9,23,9,30,908.0,74.0,2.0,19.0,624.0,328.1,232.08
2017,9,23,9,45,914.0,77.5,2.0,19.5,658.0,379.9,277.39
2017,9,23,10,0,920.0,81.0,2.0,20.0,692.0,430.99,321.02
2017,9,23,10,15,927.5,82.0,1.95,20.0,720.0,479.65,362.07
2017,9,23,10,30,935.0,83.0,1.9,20.0,748.0,527.27,401.12
2017,9,23,10,45,939.5,84.0,1.9,20.5,769.0,572.05,436.34
2017,9,23,11,0,944.0,85.0,1.9,21.0,790.0,615.14,469.22
2017,9,23,11,15,947.0,85.5,1.95,21.0,803.0,654.95,500.06
2017,9,23,11,30,950.0,86.0,2.0,21.0,816.0,692.58,528.72
2017,9,23,11,45,951.0,86.0,2.1,21.5,821.0,726.01,553.21
2017,9,23,12,0,952.0,86.0,2.2,22.0,826.0,756.79,574.23
2017,9,23,12,15,951.0,86.0,2.25,22.0,823.0,783.33,592.72
2017,9,23,12,30,950.0,86.0,2.3,22.0,820.0,806.87,609.22
2017,9,23,12,45,937.0,90.5,2.4,22.0,806.5,822.65,620.85
2017,9,23,13,0,924.0,95.0,2.5,22.0,793.0,834.97,630.31
2017,9,23,13,15,918.5,94.0,2.55,22.0,773.5,844.16,637.41
2017,9,23,13,30,913.0,93.0,2.6,22.0,754.0,850.02,642.4
2017,9,23,13,45,904.0,92.5,2.7,22.0,727.5,850.24,644.06
2017,9,23,14,0,895.0,92.0,2.8,22.0,701.0,847.16,643.62
2017,9,23,14,15,884.0,90.5,2.85,22.0,668.0,838.12,638.85
2017,9,23,14,30,873.0,89.0,2.9,22.0,635.0,825.95,632.05
2017,9,23,14,45,857.5,87.0,3.0,22.0,595.5,806.55,620.57
2017,9,23,15,0,842.0,85.0,3.1,22.0,556.0,790.55,611.51
2017,9,23,15,15,822.0,82.0,3.15,21.5,512.0,761.14,593.68
2017,9,23,15,30,802.0,79.0,3.2,21.0,468.0,729.47,574.0
2017,9,23,15,45,775.5,75.5,3.25,21.0,420.0,690.28,547.34
2017,9,23,16,0,749.0,72.0,3.3,21.0,372.0,649.62,519.07
2017,9,23,16,15,710.5,67.5,3.35,20.5,321.5,598.2,482.81
2017,9,23,16,30,672.0,63.0,3.4,20.0,271.0,550.44,447.31
2017,9,23,16,45,615.0,57.0,3.5,19.5,220.5,486.12,396.74
2017,9,23,17,0,558.0,51.0,3.6,19.0,170.0,424.01,345.53
2017,9,23,17,15,465.0,42.0,3.65,18.0,123.0,340.57,275.21
2017,9,23,17,30,372.0,33.0,3.7,17.0,76.0,263.63,206.13
2017,9,23,17,45,186.0,16.5,3.75,16.5,38.0,131.18,62.37
2017,9,23,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,6,15,152.0,13.0,0.95,13.5,25.0,12.39,0.0
2017,9,24,6,30,304.0,26.0,0.9,14.0,50.0,20.95,10.2
2017,9,24,6,45,409.5,36.0,0.85,15.0,94.5,27.93,18.57
2017,9,24,7,0,515.0,46.0,0.8,16.0,139.0,34.59,24.87
2017,9,24,7,15,581.5,53.0,0.8,16.5,189.0,38.34,28.41
2017,9,24,7,30,648.0,60.0,0.8,17.0,239.0,41.95,31.65
2017,9,24,7,45,692.0,64.5,0.8,17.5,290.0,47.77,36.7
2017,9,24,8,0,736.0,69.0,0.8,18.0,341.0,49.45,38.02
2017,9,24,8,15,765.5,73.0,0.8,18.5,390.0,66.47,38.9
2017,9,24,8,30,795.0,77.0,0.8,19.0,439.0,115.21,60.35
2017,9,24,8,45,818.5,79.0,0.85,19.5,485.0,164.52,93.54
2017,9,24,9,0,842.0,81.0,0.9,20.0,531.0,215.9,134.26
2017,9,24,9,15,857.5,83.5,0.9,20.5,571.5,273.41,182.5
2017,9,24,9,30,873.0,86.0,0.9,21.0,612.0,325.5,226.98
2017,9,24,9,45,879.0,90.0,0.9,21.5,645.5,376.09,270.03
2017,9,24,10,0,885.0,94.0,0.9,22.0,679.0,426.03,311.45
2017,9,24,10,15,893.0,95.5,0.85,22.0,707.0,473.83,350.38
2017,9,24,10,30,901.0,97.0,0.8,22.0,735.0,520.7,387.37
2017,9,24,10,45,903.5,100.0,0.8,22.5,755.5,564.91,420.85
2017,9,24,11,0,906.0,103.0,0.8,23.0,776.0,607.37,451.99
2017,9,24,11,15,909.5,103.5,0.85,23.0,789.0,646.24,481.19
2017,9,24,11,30,913.0,104.0,0.9,23.0,802.0,683.05,508.4
2017,9,24,11,45,916.5,103.0,1.0,23.0,807.5,716.21,533.28
2017,9,24,12,0,920.0,102.0,1.1,23.0,813.0,746.94,555.84
2017,9,24,12,15,696.0,198.0,1.15,23.0,735.0,707.63,526.61
2017,9,24,12,30,472.0,294.0,1.2,23.0,657.0,651.14,484.85
2017,9,24,12,45,701.0,193.0,1.3,23.5,723.5,746.17,556.07
2017,9,24,13,0,930.0,92.0,1.4,24.0,790.0,833.38,615.3
2017,9,24,13,15,925.0,91.0,1.5,24.0,771.0,842.94,622.35
2017,9,24,13,30,920.0,90.0,1.6,24.0,752.0,849.17,628.18
2017,9,24,13,45,912.5,89.0,1.7,24.0,726.0,850.03,630.59
2017,9,24,14,0,905.0,88.0,1.8,24.0,700.0,847.57,630.95
2017,9,24,14,15,894.5,86.5,1.85,23.5,667.0,838.83,627.94
2017,9,24,14,30,884.0,85.0,1.9,23.0,634.0,826.94,622.92
2017,9,24,14,45,867.5,83.5,2.0,23.0,594.0,807.15,611.8
2017,9,24,15,0,851.0,82.0,2.1,23.0,554.0,784.62,598.75
2017,9,24,15,15,831.5,79.5,2.15,23.0,510.0,762.14,585.25
2017,9,24,15,30,812.0,77.0,2.2,23.0,466.0,731.3,565.66
2017,9,24,15,45,780.0,75.0,2.3,23.0,417.0,689.65,538.32
2017,9,24,16,0,748.0,73.0,2.4,23.0,368.0,646.77,509.43
2017,9,24,16,15,708.5,68.0,2.45,22.0,317.5,594.19,473.98
2017,9,24,16,30,669.0,63.0,2.5,21.0,267.0,545.46,439.0
2017,9,24,16,45,605.5,57.5,2.6,20.5,216.0,478.01,386.58
2017,9,24,17,0,542.0,52.0,2.7,20.0,165.0,413.18,333.7
2017,9,24,17,15,445.0,42.5,2.8,19.0,118.0,327.88,262.52
2017,9,24,17,30,348.0,33.0,2.9,18.0,71.0,249.45,192.18
2017,9,24,17,45,174.0,16.5,3.0,17.5,35.5,123.17,41.28
2017,9,24,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,6,15,159.0,11.5,1.1,14.5,23.5,10.96,0.0
2017,9,25,6,30,318.0,23.0,1.0,15.0,47.0,18.24,7.67
2017,9,25,6,45,421.5,32.5,0.95,16.0,91.0,24.91,15.82
2017,9,25,7,0,525.0,42.0,0.9,17.0,135.0,31.26,21.81
2017,9,25,7,15,590.0,48.5,0.9,17.5,184.5,34.77,25.12
2017,9,25,7,30,655.0,55.0,0.9,18.0,234.0,41.81,31.38
2017,9,25,7,45,693.0,60.5,0.95,18.5,283.5,44.52,33.69
2017,9,25,8,0,731.0,66.0,1.0,19.0,333.0,47.14,35.84
2017,9,25,8,15,760.0,69.5,1.05,19.5,381.5,61.54,36.11
2017,9,25,8,30,789.0,73.0,1.1,20.0,430.0,109.46,56.2
2017,9,25,8,45,809.0,76.0,1.2,20.5,474.5,158.71,89.16
2017,9,25,9,0,829.0,79.0,1.3,21.0,519.0,209.66,129.54
2017,9,25,9,15,844.5,81.5,1.25,21.5,559.0,266.42,177.14
2017,9,25,9,30,860.0,84.0,1.2,22.0,599.0,317.75,221.02
2017,9,25,9,45,871.5,85.5,1.2,22.5,633.5,367.38,263.37
2017,9,25,10,0,883.0,87.0,1.2,23.0,668.0,416.83,304.6
2017,9,25,10,15,891.0,88.5,1.2,23.0,695.5,464.38,343.93
2017,9,25,10,30,899.0,90.0,1.2,23.0,723.0,511.01,381.47
2017,9,25,10,45,905.5,90.0,1.25,23.5,743.5,554.38,415.14
2017,9,25,11,0,912.0,90.0,1.3,24.0,764.0,596.24,446.78
2017,9,25,11,15,915.5,90.5,1.35,24.0,777.0,635.09,476.35
2017,9,25,11,30,919.0,91.0,1.4,24.0,790.0,671.85,503.88
2017,9,25,11,45,921.0,91.0,1.5,24.5,795.5,704.88,527.76
2017,9,25,12,0,923.0,91.0,1.6,25.0,801.0,735.41,548.92
2017,9,25,12,15,922.0,91.0,1.7,25.0,798.0,761.12,566.99
2017,9,25,12,30,921.0,91.0,1.8,25.0,795.0,783.92,583.18
2017,9,25,12,45,913.0,93.0,1.95,25.0,782.5,800.39,595.64
2017,9,25,13,0,905.0,95.0,2.1,25.0,770.0,813.61,606.06
2017,9,25,13,15,899.5,94.5,2.2,25.0,751.0,822.96,613.59
2017,9,25,13,30,894.0,94.0,2.3,25.0,732.0,829.06,619.1
2017,9,25,13,45,884.0,93.5,2.45,25.0,705.5,828.27,620.46
2017,9,25,14,0,874.0,93.0,2.6,25.0,679.0,824.26,619.75
2017,9,25,14,15,862.5,91.5,2.7,25.0,646.0,814.77,615.05
2017,9,25,14,30,851.0,90.0,2.8,25.0,613.0,802.24,608.35
2017,9,25,14,45,832.0,89.0,2.9,25.0,573.5,787.36,600.06
2017,9,25,15,0,813.0,88.0,3.0,25.0,534.0,764.02,585.83
2017,9,25,15,15,792.0,85.0,3.05,24.5,490.5,734.32,567.85
2017,9,25,15,30,771.0,82.0,3.1,24.0,447.0,702.46,548.05
2017,9,25,15,45,739.0,79.0,3.15,24.0,399.0,660.54,519.43
2017,9,25,16,0,707.0,76.0,3.2,24.0,351.0,620.94,491.97
2017,9,25,16,15,666.0,70.5,3.25,23.0,301.5,568.31,455.35
2017,9,25,16,30,625.0,65.0,3.3,22.0,252.0,515.96,416.63
2017,9,25,16,45,563.0,58.5,3.35,21.5,202.5,449.86,364.39
2017,9,25,17,0,501.0,52.0,3.4,21.0,153.0,386.38,311.91
2017,9,25,17,15,404.0,42.0,3.45,20.0,108.0,302.49,241.31
2017,9,25,17,30,307.0,32.0,3.5,19.0,63.0,225.63,171.43
2017,9,25,17,45,153.5,16.0,3.6,18.5,31.5,110.51,13.96
2017,9,25,18,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,6,15,146.5,11.5,1.0,15.5,22.0,10.96,0.0
2017,9,26,6,30,293.0,23.0,1.0,16.0,44.0,18.35,7.16
2017,9,26,6,45,402.0,33.0,1.05,17.0,87.5,25.47,16.17
2017,9,26,7,0,511.0,43.0,1.1,18.0,131.0,32.25,22.54
2017,9,26,7,15,578.5,49.5,1.1,18.5,180.5,35.71,25.8
2017,9,26,7,30,646.0,56.0,1.1,19.0,230.0,42.82,32.12
2017,9,26,7,45,687.0,61.0,1.1,20.0,280.0,45.07,33.95
2017,9,26,8,0,728.0,66.0,1.1,21.0,330.0,47.28,35.65
2017,9,26,8,15,758.5,70.0,1.15,21.5,379.0,59.87,35.91
2017,9,26,8,30,789.0,74.0,1.2,22.0,428.0,108.14,55.23
2017,9,26,8,45,809.5,77.0,1.25,22.5,473.0,157.4,87.5
2017,9,26,9,0,830.0,80.0,1.3,23.0,518.0,208.41,127.36
2017,9,26,9,15,846.5,82.5,1.3,23.5,558.5,265.37,174.68
2017,9,26,9,30,863.0,85.0,1.3,24.0,599.0,317.04,218.57
2017,9,26,9,45,876.5,86.0,1.3,24.5,634.0,367.02,260.91
2017,9,26,10,0,890.0,87.0,1.3,25.0,669.0,416.99,302.32
2017,9,26,10,15,899.0,88.5,1.25,25.5,697.0,465.25,341.12
2017,9,26,10,30,908.0,90.0,1.2,26.0,725.0,512.64,377.94
2017,9,26,10,45,914.5,90.5,1.2,26.5,746.5,556.79,411.48
2017,9,26,11,0,921.0,91.0,1.2,27.0,768.0,599.42,442.9
2017,9,26,11,15,925.0,91.5,1.15,27.0,781.0,638.86,471.7
2017,9,26,11,30,929.0,92.0,1.1,27.0,794.0,676.22,498.29
2017,9,26,11,45,931.5,91.5,1.1,27.5,799.5,709.38,520.91
2017,9,26,12,0,934.0,91.0,1.1,28.0,805.0,740.01,540.87
2017,9,26,12,15,933.5,91.0,1.1,28.0,802.5,766.32,557.94
2017,9,26,12,30,933.0,91.0,1.1,28.0,800.0,789.7,573.11
2017,9,26,12,45,935.0,88.0,1.15,28.0,790.0,808.88,586.24
2017,9,26,13,0,937.0,85.0,1.2,28.0,780.0,824.95,597.49
2017,9,26,13,15,932.5,84.5,1.2,28.0,761.0,835.3,604.56
2017,9,26,13,30,928.0,84.0,1.2,28.0,742.0,842.33,609.66
2017,9,26,13,45,921.0,82.5,1.3,28.0,716.0,842.9,612.05
2017,9,26,14,0,914.0,81.0,1.4,28.0,690.0,840.11,612.4
2017,9,26,14,15,903.5,79.5,1.45,27.5,657.0,831.18,609.48
2017,9,26,14,30,893.0,78.0,1.5,27.0,624.0,819.08,604.57
2017,9,26,14,45,879.5,76.0,1.55,27.0,585.0,800.92,594.49
2017,9,26,15,0,866.0,74.0,1.6,27.0,546.0,779.92,582.52
2017,9,26,15,15,847.0,71.5,1.65,26.5,501.5,751.39,566.43
2017,9,26,15,30,828.0,69.0,1.7,26.0,457.0,726.58,552.69
2017,9,26,15,45,802.0,66.0,1.75,26.0,409.0,687.95,527.78
2017,9,26,16,0,776.0,63.0,1.8,26.0,361.0,647.83,501.29
2017,9,26,16,15,737.5,59.0,1.85,25.0,310.5,596.7,467.74
2017,9,26,16,30,699.0,55.0,1.9,24.0,260.0,545.45,431.77
2017,9,26,16,45,640.5,49.5,2.0,23.5,209.0,480.16,381.88
2017,9,26,17,0,582.0,44.0,2.1,23.0,158.0,416.92,330.89
2017,9,26,17,15,483.0,36.0,2.15,22.0,111.5,336.49,263.96
2017,9,26,17,30,384.0,28.0,2.2,21.0,65.0,258.9,191.91
2017,9,26,17,45,192.0,14.0,2.3,20.5,32.5,123.52,0.0
2017,9,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,15,157.0,11.0,1.2,17.5,22.0,10.48,0.0
2017,9,27,6,30,314.0,22.0,1.2,18.0,44.0,17.56,5.87
2017,9,27,6,45,431.0,31.5,1.25,18.5,89.0,24.29,14.97
2017,9,27,7,0,548.0,41.0,1.3,19.0,134.0,30.71,21.06
2017,9,27,7,15,615.5,47.0,1.3,19.5,185.0,37.01,26.81
2017,9,27,7,30,683.0,53.0,1.3,20.0,236.0,40.41,29.85
2017,9,27,7,45,724.5,58.0,1.3,20.5,287.0,42.79,31.88
2017,9,27,8,0,766.0,63.0,1.3,21.0,338.0,45.11,33.78
2017,9,27,8,15,795.5,66.0,1.3,21.5,387.5,55.23,33.23
2017,9,27,8,30,825.0,69.0,1.3,22.0,437.0,104.53,51.66
2017,9,27,8,45,845.0,72.5,1.3,23.0,482.5,155.96,84.82
2017,9,27,9,0,865.0,76.0,1.3,24.0,528.0,215.17,130.58
2017,9,27,9,15,880.0,78.0,1.25,24.5,569.0,267.02,173.75
2017,9,27,9,30,895.0,80.0,1.2,25.0,610.0,319.44,218.15
2017,9,27,9,45,896.0,86.0,1.2,25.5,642.5,370.97,261.82
2017,9,27,10,0,897.0,92.0,1.2,26.0,675.0,421.36,303.51
2017,9,27,10,15,905.5,93.5,1.1,26.0,703.0,469.74,342.59
2017,9,27,10,30,914.0,95.0,1.0,26.0,731.0,517.2,379.66
2017,9,27,10,45,918.5,96.5,0.95,26.5,751.5,561.48,412.73
2017,9,27,11,0,923.0,98.0,0.9,27.0,772.0,604.1,443.44
2017,9,27,11,15,926.5,98.5,0.85,27.0,785.0,643.35,471.71
2017,9,27,11,30,930.0,99.0,0.8,27.0,798.0,680.49,497.76
2017,9,27,11,45,930.0,99.5,0.75,27.5,802.5,713.03,519.03
2017,9,27,12,0,930.0,100.0,0.7,28.0,807.0,742.93,537.94
2017,9,27,12,15,929.5,100.0,0.75,28.0,804.0,769.2,555.41
2017,9,27,12,30,929.0,100.0,0.8,28.0,801.0,792.56,571.08
2017,9,27,12,45,932.0,96.5,0.85,28.0,791.0,812.02,584.33
2017,9,27,13,0,935.0,93.0,0.9,28.0,781.0,828.38,595.74
2017,9,27,13,15,929.5,92.0,1.0,27.5,761.5,837.47,604.57
2017,9,27,13,30,924.0,91.0,1.1,27.0,742.0,843.19,611.45
2017,9,27,13,45,915.5,90.0,1.2,27.0,715.5,843.15,613.54
2017,9,27,14,0,907.0,89.0,1.3,27.0,689.0,839.78,613.6
2017,9,27,14,15,896.0,87.5,1.35,26.5,655.0,830.57,610.52
2017,9,27,14,30,885.0,86.0,1.4,26.0,621.0,818.21,605.48
2017,9,27,14,45,868.5,84.0,1.5,26.0,581.0,797.87,594.49
2017,9,27,15,0,852.0,82.0,1.6,26.0,541.0,780.75,585.63
2017,9,27,15,15,831.5,79.0,1.6,25.5,496.5,750.88,568.06
2017,9,27,15,30,811.0,76.0,1.6,25.0,452.0,718.73,548.75
2017,9,27,15,45,780.5,73.0,1.65,25.0,403.0,677.24,521.77
2017,9,27,16,0,750.0,70.0,1.7,25.0,354.0,634.47,493.22
2017,9,27,16,15,709.0,65.0,1.7,24.0,303.5,581.2,457.44
2017,9,27,16,30,668.0,60.0,1.7,23.0,253.0,527.95,418.98
2017,9,27,16,45,603.0,54.0,1.75,22.5,202.0,463.71,369.27
2017,9,27,17,0,538.0,48.0,1.8,22.0,151.0,398.35,316.24
2017,9,27,17,15,434.0,38.5,1.75,21.0,105.0,310.86,243.57
2017,9,27,17,30,330.0,29.0,1.7,20.0,59.0,231.13,168.32
2017,9,27,17,45,165.0,14.5,1.7,19.0,29.5,109.5,0.0
2017,9,27,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,6,15,139.0,11.0,0.8,15.5,20.5,10.48,0.0
2017,9,28,6,30,278.0,22.0,0.7,16.0,41.0,17.67,5.25
2017,9,28,6,45,397.5,32.0,0.65,16.5,84.5,24.84,15.56
2017,9,28,7,0,517.0,42.0,0.6,17.0,128.0,31.68,22.11
2017,9,28,7,15,586.0,49.0,0.5,17.5,178.5,35.59,25.82
2017,9,28,7,30,655.0,56.0,0.4,18.0,229.0,43.16,32.58
2017,9,28,7,45,698.0,61.0,0.35,19.0,279.5,45.41,34.44
2017,9,28,8,0,741.0,66.0,0.3,20.0,330.0,47.63,36.16
2017,9,28,8,15,771.0,69.5,0.25,20.5,379.0,55.55,42.83
2017,9,28,8,30,801.0,73.0,0.2,21.0,428.0,103.88,52.69
2017,9,28,8,45,820.0,77.0,0.2,21.5,472.5,154.27,84.67
2017,9,28,9,0,839.0,81.0,0.2,22.0,517.0,206.25,124.42
2017,9,28,9,15,854.5,83.0,0.3,22.5,557.0,257.17,166.59
2017,9,28,9,30,870.0,85.0,0.4,23.0,597.0,314.14,214.22
2017,9,28,9,45,880.5,87.5,0.5,23.5,631.0,364.62,256.81
2017,9,28,10,0,891.0,90.0,0.6,24.0,665.0,414.83,298.41
2017,9,28,10,15,898.5,91.5,0.7,24.0,692.5,462.42,337.77
2017,9,28,10,30,906.0,93.0,0.8,24.0,720.0,509.0,375.46
2017,9,28,10,45,909.5,94.5,0.9,24.0,739.5,552.34,409.97
2017,9,28,11,0,913.0,96.0,1.0,24.0,759.0,593.95,442.47
2017,9,28,11,15,915.5,96.5,1.05,24.0,771.5,632.14,471.49
2017,9,28,11,30,918.0,97.0,1.1,24.0,784.0,668.17,498.43
2017,9,28,11,45,918.5,97.5,1.2,24.0,788.0,700.55,522.87
2017,9,28,12,0,919.0,98.0,1.3,24.0,792.0,730.35,545.24
2017,9,28,12,15,917.0,97.5,1.3,24.0,788.0,754.68,561.56
2017,9,28,12,30,915.0,97.0,1.3,24.0,784.0,776.03,575.83
2017,9,28,12,45,916.0,94.5,1.35,24.0,773.5,794.56,588.84
2017,9,28,13,0,917.0,92.0,1.4,24.0,763.0,810.02,599.93
2017,9,28,13,15,911.5,91.0,1.4,23.5,743.5,818.79,607.33
2017,9,28,13,30,906.0,90.0,1.4,23.0,724.0,824.27,612.76
2017,9,28,13,45,899.0,88.0,1.45,23.0,697.5,824.16,614.05
2017,9,28,14,0,892.0,86.0,1.5,23.0,671.0,820.77,613.31
2017,9,28,14,15,881.0,84.5,1.45,22.5,638.0,811.49,608.84
2017,9,28,14,30,870.0,83.0,1.4,22.0,605.0,799.12,602.42
2017,9,28,14,45,857.0,80.0,1.4,22.0,566.0,780.45,591.2
2017,9,28,15,0,844.0,77.0,1.4,22.0,527.0,758.97,578.12
2017,9,28,15,15,823.5,74.0,1.4,21.5,483.0,735.05,564.38
2017,9,28,15,30,803.0,71.0,1.4,21.0,439.0,703.04,544.74
2017,9,28,15,45,777.5,67.0,1.45,21.0,391.5,664.2,519.24
2017,9,28,16,0,752.0,63.0,1.5,21.0,344.0,623.92,492.04
2017,9,28,16,15,712.0,59.0,1.5,20.5,294.0,572.68,456.33
2017,9,28,16,30,672.0,55.0,1.5,20.0,244.0,521.47,417.96
2017,9,28,16,45,611.5,49.0,1.55,19.5,194.5,455.69,366.58
2017,9,28,17,0,551.0,43.0,1.6,19.0,145.0,396.94,317.86
2017,9,28,17,15,449.0,34.0,1.6,18.0,100.0,311.27,245.64
2017,9,28,17,30,347.0,25.0,1.6,17.0,55.0,233.59,167.65
2017,9,28,17,45,173.5,12.5,1.65,16.5,27.5,91.24,0.0
2017,9,28,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,6,15,41.0,11.0,2.05,13.0,14.0,10.48,0.0
2017,9,29,6,30,82.0,22.0,2.1,13.0,28.0,18.34,4.72
2017,9,29,6,45,142.5,40.0,2.15,13.5,59.5,32.56,22.26
2017,9,29,7,0,203.0,58.0,2.2,14.0,91.0,46.34,35.21
2017,9,29,7,15,235.5,76.5,2.2,14.0,128.0,59.98,47.79
2017,9,29,7,30,268.0,95.0,2.2,14.0,165.0,73.15,59.72
2017,9,29,7,45,297.5,110.5,2.25,14.5,203.5,83.76,69.03
2017,9,29,8,0,327.0,126.0,2.3,15.0,242.0,93.97,77.76
2017,9,29,8,15,311.0,149.0,2.3,15.5,272.0,110.9,92.16
2017,9,29,8,30,295.0,172.0,2.3,16.0,302.0,146.78,107.11
2017,9,29,8,45,365.0,178.0,2.3,16.5,355.5,179.36,127.2
2017,9,29,9,0,435.0,184.0,2.3,17.0,409.0,212.96,150.7
2017,9,29,9,15,429.0,202.5,2.3,17.0,439.0,252.6,184.27
2017,9,29,9,30,423.0,221.0,2.3,17.0,469.0,291.6,217.69
2017,9,29,9,45,500.0,208.0,2.35,17.5,517.5,331.29,249.29
2017,9,29,10,0,577.0,195.0,2.4,18.0,566.0,377.42,286.4
2017,9,29,10,15,579.0,205.5,2.4,18.5,591.0,417.82,319.69
2017,9,29,10,30,581.0,216.0,2.4,19.0,616.0,457.62,351.65
2017,9,29,10,45,733.5,155.5,2.45,20.0,675.5,510.67,392.87
2017,9,29,11,0,886.0,95.0,2.5,21.0,735.0,575.45,442.53
2017,9,29,11,15,678.0,189.0,2.6,21.0,684.0,573.56,441.13
2017,9,29,11,30,470.0,283.0,2.7,21.0,633.0,557.35,428.01
2017,9,29,11,45,512.5,270.5,2.8,21.5,654.5,594.22,456.01
2017,9,29,12,0,555.0,258.0,2.9,22.0,676.0,631.8,483.98
2017,9,29,12,15,471.0,289.5,2.95,22.0,643.0,621.75,475.86
2017,9,29,12,30,387.0,321.0,3.0,22.0,610.0,601.89,460.68
2017,9,29,12,45,631.0,211.0,3.1,22.5,673.5,698.86,536.2
2017,9,29,13,0,875.0,101.0,3.2,23.0,737.0,783.67,598.59
2017,9,29,13,15,869.0,100.0,3.3,23.0,718.0,791.59,604.59
2017,9,29,13,30,863.0,99.0,3.4,23.0,699.0,796.35,609.06
2017,9,29,13,45,855.0,97.0,3.5,23.0,673.0,795.29,609.6
2017,9,29,14,0,847.0,95.0,3.6,23.0,647.0,791.08,608.09
2017,9,29,14,15,529.0,182.5,3.65,22.5,521.5,637.0,496.85
2017,9,29,14,30,211.0,270.0,3.7,22.0,396.0,458.34,358.81
2017,9,29,14,45,500.5,178.5,3.75,22.0,450.5,610.11,481.62
2017,9,29,15,0,790.0,87.0,3.8,22.0,505.0,731.08,574.5
2017,9,29,15,15,768.0,84.0,3.85,21.5,461.5,701.06,554.52
2017,9,29,15,30,746.0,81.0,3.9,21.0,418.0,669.01,533.65
2017,9,29,15,45,716.0,76.5,3.95,20.5,371.5,627.63,505.25
2017,9,29,16,0,686.0,72.0,4.0,20.0,325.0,588.53,477.88
2017,9,29,16,15,642.5,67.0,4.0,19.5,276.5,536.03,438.04
2017,9,29,16,30,599.0,62.0,4.0,19.0,228.0,484.07,397.01
2017,9,29,16,45,535.5,54.5,4.0,19.0,180.5,417.72,341.97
2017,9,29,17,0,472.0,47.0,4.0,19.0,133.0,354.28,287.2
2017,9,29,17,15,365.0,37.0,3.9,18.0,90.5,268.14,212.79
2017,9,29,17,30,258.0,27.0,3.8,17.0,48.0,188.74,130.88
2017,9,29,17,45,129.0,13.5,3.75,16.5,24.0,71.25,0.0
2017,9,29,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,9,30,6,15,97.0,11.5,4.0,11.5,17.5,10.96,0.0
2017,9,30,6,30,194.0,23.0,4.0,12.0,35.0,18.91,3.7
2017,9,30,6,45,322.0,34.5,4.0,12.5,77.0,27.43,17.84
2017,9,30,7,0,450.0,46.0,4.0,13.0,119.0,35.52,25.76
2017,9,30,7,15,525.0,54.0,3.9,13.5,168.0,40.06,30.15
2017,9,30,7,30,600.0,62.0,3.8,14.0,217.0,44.45,34.2
2017,9,30,7,45,651.5,67.0,3.7,14.5,267.5,46.2,35.73
2017,9,30,8,0,703.0,72.0,3.6,15.0,318.0,47.93,37.15
2017,9,30,8,15,736.5,76.5,3.5,15.5,367.0,56.83,44.85
2017,9,30,8,30,770.0,81.0,3.4,16.0,416.0,104.13,56.64
2017,9,30,8,45,795.5,83.5,3.3,17.0,461.5,152.27,86.8
2017,9,30,9,0,821.0,86.0,3.2,18.0,507.0,202.71,125.91
2017,9,30,9,15,838.0,88.5,3.15,18.5,547.5,253.34,169.18
2017,9,30,9,30,855.0,91.0,3.1,19.0,588.0,304.89,214.39
2017,9,30,9,45,870.5,92.0,3.05,19.5,623.0,360.11,262.36
2017,9,30,10,0,886.0,93.0,3.0,20.0,658.0,410.34,305.67
2017,9,30,10,15,895.0,94.5,3.0,20.5,686.5,458.24,346.32
2017,9,30,10,30,904.0,96.0,3.0,21.0,715.0,505.27,385.14
2017,9,30,10,45,912.5,96.0,3.05,21.5,736.0,549.62,420.98
2017,9,30,11,0,921.0,96.0,3.1,22.0,757.0,592.6,454.82
2017,9,30,11,15,924.5,96.5,3.1,22.0,770.0,631.55,485.6
2017,9,30,11,30,928.0,97.0,3.1,22.0,783.0,668.37,514.18
2017,9,30,11,45,932.0,96.0,3.15,22.5,788.5,701.79,538.98
2017,9,30,12,0,936.0,95.0,3.2,23.0,794.0,732.75,561.56
2017,9,30,12,15,935.0,95.0,3.35,23.0,790.5,758.55,580.65
2017,9,30,12,30,934.0,95.0,3.5,23.0,787.0,781.39,597.45
2017,9,30,12,45,924.0,98.0,3.65,23.0,774.0,797.51,609.63
2017,9,30,13,0,914.0,101.0,3.8,23.0,761.0,810.29,619.62
2017,9,30,13,15,908.5,100.0,3.95,23.0,741.5,819.07,626.97
2017,9,30,13,30,903.0,99.0,4.1,23.0,722.0,824.58,632.16
2017,9,30,13,45,894.5,97.5,4.3,23.0,695.5,823.88,633.35
2017,9,30,14,0,886.0,96.0,4.5,23.0,669.0,819.92,632.51
2017,9,30,14,15,874.5,94.5,4.55,23.0,635.5,810.38,627.21
2017,9,30,14,30,863.0,93.0,4.6,23.0,602.0,803.5,623.96
2017,9,30,14,45,846.0,90.5,4.7,23.0,562.5,782.64,610.97
2017,9,30,15,0,829.0,88.0,4.8,23.0,523.0,759.03,595.97
2017,9,30,15,15,723.5,97.5,4.85,22.5,453.5,682.93,542.73
2017,9,30,15,30,618.0,107.0,4.9,22.0,384.0,605.02,486.41
2017,9,30,15,45,528.0,110.5,5.0,21.5,328.5,532.57,431.79
2017,9,30,16,0,438.0,114.0,5.1,21.0,273.0,458.38,374.22
2017,9,30,16,15,535.5,88.5,5.1,20.5,254.0,487.36,399.5
2017,9,30,16,30,633.0,63.0,5.1,20.0,235.0,504.26,413.73
2017,9,30,16,45,567.5,55.5,5.15,19.5,185.5,435.82,357.12
2017,9,30,17,0,502.0,48.0,5.2,19.0,136.0,370.27,300.64
2017,9,30,17,15,383.5,37.5,5.15,18.0,91.5,276.75,219.31
2017,9,30,17,30,265.0,27.0,5.1,17.0,47.0,188.4,123.98
2017,9,30,17,45,132.5,13.5,5.1,16.5,23.5,72.23,0.0
2017,9,30,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,1,6,15,145.5,9.5,2.95,11.0,18.0,9.05,0.0
2017,10,1,6,30,291.0,19.0,3.0,11.0,36.0,15.21,0.5
2017,10,1,6,45,417.5,28.5,3.05,11.5,79.5,22.08,13.26
2017,10,1,7,0,544.0,38.0,3.1,12.0,123.0,31.28,22.1
2017,10,1,7,15,613.5,44.0,3.05,12.5,173.0,34.83,25.59
2017,10,1,7,30,683.0,50.0,3.0,13.0,223.0,38.33,28.86
2017,10,1,7,45,726.5,54.0,3.0,14.0,274.0,39.98,30.26
2017,10,1,8,0,770.0,58.0,3.0,15.0,325.0,41.64,31.57
2017,10,1,8,15,798.5,61.5,2.95,15.5,373.5,43.1,32.72
2017,10,1,8,30,827.0,65.0,2.9,16.0,422.0,92.51,45.85
2017,10,1,8,45,847.5,67.0,2.85,17.0,466.5,148.95,82.05
2017,10,1,9,0,868.0,69.0,2.8,18.0,511.0,200.43,121.91
2017,10,1,9,15,883.0,71.0,2.8,18.5,551.0,252.06,166.12
2017,10,1,9,30,898.0,73.0,2.8,19.0,591.0,304.25,212.11
2017,10,1,9,45,901.5,77.5,2.8,19.5,623.5,355.23,257.39
2017,10,1,10,0,905.0,82.0,2.8,20.0,656.0,405.27,301.03
2017,10,1,10,15,913.0,83.5,2.85,20.5,683.5,453.41,342.1
2017,10,1,10,30,921.0,85.0,2.9,21.0,711.0,500.55,381.25
2017,10,1,10,45,924.0,86.5,2.95,21.5,730.5,543.98,416.54
2017,10,1,11,0,927.0,88.0,3.0,22.0,750.0,585.6,449.46
2017,10,1,11,15,930.0,88.5,3.1,22.0,762.5,624.3,480.47
2017,10,1,11,30,933.0,89.0,3.2,22.0,775.0,660.81,509.29
2017,10,1,11,45,933.5,89.5,3.35,22.5,779.5,693.37,533.93
2017,10,1,12,0,934.0,90.0,3.5,23.0,784.0,723.29,556.24
2017,10,1,12,15,933.0,90.0,3.65,23.0,780.0,748.89,575.29
2017,10,1,12,30,932.0,90.0,3.8,23.0,776.0,771.54,592.0
2017,10,1,12,45,927.0,90.5,3.95,23.0,764.0,788.67,604.92
2017,10,1,13,0,922.0,91.0,4.1,23.0,752.0,802.57,615.7
2017,10,1,13,15,917.0,90.0,4.2,23.0,733.0,811.63,623.01
2017,10,1,13,30,912.0,89.0,4.3,23.0,714.0,817.39,628.16
2017,10,1,13,45,904.0,88.0,4.45,23.0,687.5,817.49,629.69
2017,10,1,14,0,896.0,87.0,4.6,23.0,661.0,814.31,629.37
2017,10,1,14,15,886.0,85.0,4.7,22.5,628.5,805.21,625.88
2017,10,1,14,30,876.0,83.0,4.8,22.0,596.0,792.99,620.21
2017,10,1,14,45,860.0,81.5,4.9,22.0,557.0,773.68,608.18
2017,10,1,15,0,844.0,80.0,5.0,22.0,518.0,757.49,598.44
2017,10,1,15,15,825.0,77.5,5.05,21.5,474.5,729.57,580.84
2017,10,1,15,30,806.0,75.0,5.1,21.0,431.0,699.39,561.27
