Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,15,45,776.0,71.5,5.2,21.0,383.0,658.08,531.91
2017,10,1,16,0,746.0,68.0,5.3,21.0,335.0,615.5,500.86
2017,10,1,16,15,703.0,63.5,5.25,20.0,284.5,562.15,460.97
2017,10,1,16,30,660.0,59.0,5.2,19.0,234.0,513.33,422.43
2017,10,1,16,45,592.5,52.0,5.2,18.5,184.0,443.77,364.62
2017,10,1,17,0,525.0,45.0,5.2,18.0,134.0,377.26,306.78
2017,10,1,17,15,403.0,35.0,5.15,17.0,89.0,282.33,223.41
2017,10,1,17,30,281.0,25.0,5.1,16.0,44.0,190.71,116.02
2017,10,1,17,45,140.5,12.5,5.1,15.5,22.0,74.23,0.0
2017,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,6,15,157.5,9.5,2.65,12.0,18.0,9.05,0.0
2017,10,2,6,30,315.0,19.0,2.7,12.0,36.0,16.76,0.0
2017,10,2,6,45,444.0,28.0,2.75,12.5,80.5,23.76,14.51
2017,10,2,7,0,573.0,37.0,2.8,13.0,125.0,30.5,21.28
2017,10,2,7,15,643.5,42.5,2.8,13.5,176.5,33.64,24.41
2017,10,2,7,30,714.0,48.0,2.8,14.0,228.0,36.78,27.35
2017,10,2,7,45,758.0,52.5,2.8,14.5,279.5,38.95,29.27
2017,10,2,8,0,802.0,57.0,2.8,15.0,331.0,41.07,31.07
2017,10,2,8,15,831.0,60.0,2.7,15.5,381.0,41.93,31.69
2017,10,2,8,30,860.0,63.0,2.6,16.0,431.0,96.98,49.42
2017,10,2,8,45,881.0,65.0,2.55,16.5,477.0,148.64,80.74
2017,10,2,9,0,902.0,67.0,2.5,17.0,523.0,201.87,121.92
2017,10,2,9,15,916.5,69.0,2.45,17.5,563.5,255.06,167.44
2017,10,2,9,30,931.0,71.0,2.4,18.0,604.0,308.71,214.75
2017,10,2,9,45,938.5,73.5,2.4,18.5,638.5,360.82,261.01
2017,10,2,10,0,946.0,76.0,2.4,19.0,673.0,412.26,305.87
2017,10,2,10,15,953.0,77.5,2.45,19.0,700.5,461.74,348.82
2017,10,2,10,30,960.0,79.0,2.5,19.0,728.0,510.05,389.8
2017,10,2,10,45,964.5,80.0,2.6,19.5,748.0,555.29,426.79
2017,10,2,11,0,969.0,81.0,2.7,20.0,768.0,598.72,461.42
2017,10,2,11,15,971.5,81.5,2.8,20.0,780.5,638.53,493.45
2017,10,2,11,30,974.0,82.0,2.9,20.0,793.0,676.02,523.15
2017,10,2,11,45,973.5,82.5,3.05,20.5,796.5,709.09,548.32
2017,10,2,12,0,973.0,83.0,3.2,21.0,800.0,739.33,571.01
2017,10,2,12,15,971.5,83.0,3.35,21.0,796.0,765.44,590.34
2017,10,2,12,30,970.0,83.0,3.5,21.0,792.0,788.43,607.38
2017,10,2,12,45,958.5,86.5,3.7,21.0,778.0,804.46,619.82
2017,10,2,13,0,947.0,90.0,3.9,21.0,764.0,816.99,629.96
2017,10,2,13,15,941.5,89.0,4.05,21.0,744.5,825.92,637.48
2017,10,2,13,30,936.0,88.0,4.2,21.0,725.0,831.46,642.76
2017,10,2,13,45,927.5,87.0,4.35,21.0,697.5,831.26,644.11
2017,10,2,14,0,919.0,86.0,4.5,21.0,670.0,827.7,643.5
2017,10,2,14,15,908.0,84.5,4.6,20.5,636.5,818.32,639.87
2017,10,2,14,30,897.0,83.0,4.7,20.0,603.0,805.77,634.03
2017,10,2,14,45,880.5,81.0,4.85,20.0,563.0,785.34,621.46
2017,10,2,15,0,864.0,79.0,5.0,20.0,523.0,767.9,611.05
2017,10,2,15,15,843.0,76.0,5.05,19.5,477.5,737.61,591.59
2017,10,2,15,30,822.0,73.0,5.1,19.0,432.0,705.05,570.13
2017,10,2,15,45,790.0,70.0,5.2,18.5,383.0,662.67,540.78
2017,10,2,16,0,758.0,67.0,5.3,18.0,334.0,619.07,509.59
2017,10,2,16,15,712.5,62.0,5.3,17.5,282.5,563.31,466.37
2017,10,2,16,30,667.0,57.0,5.3,17.0,231.0,507.82,421.36
2017,10,2,16,45,592.0,50.5,5.3,16.5,180.0,438.81,363.09
2017,10,2,17,0,517.0,44.0,5.3,16.0,129.0,369.09,301.87
2017,10,2,17,15,389.0,34.0,5.25,15.5,85.0,271.99,215.09
2017,10,2,17,30,261.0,24.0,5.2,15.0,41.0,176.55,94.11
2017,10,2,17,45,130.5,12.0,5.2,14.5,20.5,68.73,0.0
2017,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,3,6,15,112.0,9.0,1.35,10.5,15.0,8.58,0.0
2017,10,3,6,30,224.0,18.0,1.4,11.0,30.0,14.47,0.0
2017,10,3,6,45,358.5,29.0,1.45,11.5,72.0,22.76,13.63
2017,10,3,7,0,493.0,40.0,1.5,12.0,114.0,30.63,21.48
2017,10,3,7,15,569.0,47.0,1.55,12.5,164.0,34.59,25.38
2017,10,3,7,30,645.0,54.0,1.6,13.0,214.0,42.15,32.29
2017,10,3,7,45,695.0,58.5,1.65,13.5,265.0,44.03,33.97
2017,10,3,8,0,745.0,63.0,1.7,14.0,316.0,45.94,35.57
2017,10,3,8,15,777.5,67.0,1.7,14.5,365.0,47.36,36.68
2017,10,3,8,30,810.0,71.0,1.7,15.0,414.0,91.76,47.63
2017,10,3,8,45,834.0,73.5,1.7,16.0,460.0,141.59,77.25
2017,10,3,9,0,858.0,76.0,1.7,17.0,506.0,193.48,116.7
2017,10,3,9,15,874.5,78.5,1.65,17.5,547.0,251.27,165.28
2017,10,3,9,30,891.0,81.0,1.6,18.0,588.0,303.81,210.96
2017,10,3,9,45,901.0,83.5,1.6,18.5,622.0,354.81,255.65
2017,10,3,10,0,911.0,86.0,1.6,19.0,656.0,405.42,299.22
2017,10,3,10,15,919.5,87.5,1.6,19.0,684.0,453.97,340.72
2017,10,3,10,30,928.0,89.0,1.6,19.0,712.0,501.54,380.38
2017,10,3,10,45,933.5,90.0,1.6,19.5,732.5,545.99,415.89
2017,10,3,11,0,939.0,91.0,1.6,20.0,753.0,588.78,449.06
2017,10,3,11,15,942.5,91.5,1.65,20.0,765.5,628.12,480.01
2017,10,3,11,30,946.0,92.0,1.7,20.0,778.0,665.28,508.75
2017,10,3,11,45,947.5,92.0,1.75,20.0,783.0,698.32,534.06
2017,10,3,12,0,949.0,92.0,1.8,20.0,788.0,728.73,557.13
2017,10,3,12,15,948.0,92.0,1.85,20.0,784.0,754.63,576.13
2017,10,3,12,30,947.0,92.0,1.9,20.0,780.0,777.52,592.39
2017,10,3,12,45,943.5,91.5,1.95,20.5,768.0,794.96,603.83
2017,10,3,13,0,940.0,91.0,2.0,21.0,756.0,809.14,613.13
2017,10,3,13,15,934.5,90.0,2.05,21.0,736.0,817.95,620.07
2017,10,3,13,30,929.0,89.0,2.1,21.0,716.0,823.39,624.89
2017,10,3,13,45,921.0,87.5,2.2,21.0,689.0,822.97,626.26
2017,10,3,14,0,913.0,86.0,2.3,21.0,662.0,819.2,625.49
2017,10,3,14,15,901.5,84.0,2.35,20.5,628.0,808.85,621.08
2017,10,3,14,30,890.0,82.0,2.4,20.0,594.0,795.34,614.55
2017,10,3,14,45,874.0,80.0,2.5,20.0,553.5,775.35,602.64
2017,10,3,15,0,858.0,78.0,2.6,20.0,513.0,758.32,592.81
2017,10,3,15,15,836.0,75.0,2.6,19.5,468.0,727.4,573.31
2017,10,3,15,30,814.0,72.0,2.6,19.0,423.0,694.29,551.95
2017,10,3,15,45,783.5,68.0,2.65,19.0,374.0,652.02,522.49
2017,10,3,16,0,753.0,64.0,2.7,19.0,325.0,608.52,491.34
2017,10,3,16,15,707.0,59.0,2.7,18.0,274.5,552.78,450.19
2017,10,3,16,30,661.0,54.0,2.7,17.0,224.0,497.42,407.19
2017,10,3,16,45,590.5,47.5,2.7,16.5,174.0,431.3,352.39
2017,10,3,17,0,520.0,41.0,2.7,16.0,124.0,364.64,294.62
2017,10,3,17,15,393.5,31.0,2.65,15.0,80.0,269.01,209.97
2017,10,3,17,30,267.0,21.0,2.6,14.0,36.0,173.24,73.1
2017,10,3,17,45,133.5,10.5,2.55,13.5,18.0,68.04,0.0
2017,10,3,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,6,15,118.0,8.5,0.75,10.5,14.0,8.1,0.0
2017,10,4,6,30,236.0,17.0,0.7,11.0,28.0,13.65,0.0
2017,10,4,6,45,370.5,27.5,0.65,11.5,70.5,21.53,12.48
2017,10,4,7,0,505.0,38.0,0.6,12.0,113.0,29.01,20.06
2017,10,4,7,15,580.5,45.0,0.55,12.5,162.5,33.06,24.04
2017,10,4,7,30,656.0,52.0,0.5,13.0,212.0,40.51,30.87
2017,10,4,7,45,704.0,56.5,0.5,13.5,263.0,42.48,32.63
2017,10,4,8,0,752.0,61.0,0.5,14.0,314.0,44.45,34.3
2017,10,4,8,15,783.5,64.5,0.45,14.5,362.5,45.55,35.12
2017,10,4,8,30,815.0,68.0,0.4,15.0,411.0,87.36,44.68
2017,10,4,8,45,838.0,71.0,0.4,16.0,456.5,137.65,73.82
2017,10,4,9,0,861.0,74.0,0.4,17.0,502.0,195.85,117.57
2017,10,4,9,15,877.5,76.0,0.3,17.5,542.5,247.32,159.95
2017,10,4,9,30,894.0,78.0,0.2,18.0,583.0,299.47,204.02
2017,10,4,9,45,903.0,80.5,0.15,19.0,617.0,350.19,246.6
2017,10,4,10,0,912.0,83.0,0.1,20.0,651.0,400.43,287.63
2017,10,4,10,15,920.5,84.5,0.15,20.5,679.0,448.9,327.12
2017,10,4,10,30,929.0,86.0,0.2,21.0,707.0,496.39,364.72
2017,10,4,10,45,936.0,86.5,0.25,21.5,727.5,541.05,399.19
2017,10,4,11,0,943.0,87.0,0.3,22.0,748.0,584.15,431.56
2017,10,4,11,15,946.5,87.5,0.4,22.0,760.5,623.51,461.96
2017,10,4,11,30,950.0,88.0,0.5,22.0,773.0,660.67,490.33
2017,10,4,11,45,951.5,88.0,0.65,22.0,777.5,693.7,516.15
2017,10,4,12,0,953.0,88.0,0.8,22.0,782.0,724.09,539.87
2017,10,4,12,15,952.0,87.5,0.9,22.0,778.0,749.46,558.75
2017,10,4,12,30,951.0,87.0,1.0,22.0,774.0,771.8,574.93
2017,10,4,12,45,944.0,88.5,1.1,22.0,761.5,788.67,587.58
2017,10,4,13,0,937.0,90.0,1.2,22.0,749.0,802.22,598.16
2017,10,4,13,15,931.5,89.0,1.25,21.5,729.0,810.92,606.2
2017,10,4,13,30,926.0,88.0,1.3,21.0,709.0,816.27,612.2
2017,10,4,13,45,918.5,86.0,1.4,21.0,682.0,815.62,613.76
2017,10,4,14,0,911.0,84.0,1.5,21.0,655.0,811.62,613.21
2017,10,4,14,15,899.0,82.5,1.55,21.0,620.5,801.4,607.97
2017,10,4,14,30,887.0,81.0,1.6,21.0,586.0,788.05,600.71
2017,10,4,14,45,872.0,78.5,1.65,21.0,546.0,768.26,589.03
2017,10,4,15,0,857.0,76.0,1.7,21.0,506.0,751.35,579.36
2017,10,4,15,15,834.5,73.0,1.75,20.5,461.0,720.11,560.46
2017,10,4,15,30,812.0,70.0,1.8,20.0,416.0,686.7,539.69
2017,10,4,15,45,782.5,66.0,1.85,20.0,367.5,645.26,511.45
2017,10,4,16,0,753.0,62.0,1.9,20.0,319.0,602.57,481.47
2017,10,4,16,15,707.0,57.0,1.9,19.0,268.5,547.03,440.9
2017,10,4,16,30,661.0,52.0,1.9,18.0,218.0,491.89,398.58
2017,10,4,16,45,589.5,45.5,1.9,17.5,168.5,420.92,340.69
2017,10,4,17,0,518.0,39.0,1.9,17.0,119.0,358.6,286.7
2017,10,4,17,15,389.5,29.0,1.9,16.0,76.0,262.77,201.75
2017,10,4,17,30,261.0,19.0,1.9,15.0,33.0,165.15,42.31
2017,10,4,17,45,130.5,9.5,1.9,14.5,16.5,65.21,0.0
2017,10,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,15,125.5,8.0,1.0,10.5,13.5,7.63,0.0
2017,10,5,6,30,251.0,16.0,0.9,11.0,27.0,12.82,0.0
2017,10,5,6,45,388.0,26.0,0.85,12.0,69.5,20.3,11.24
2017,10,5,7,0,525.0,36.0,0.8,13.0,112.0,29.93,20.72
2017,10,5,7,15,600.0,42.5,0.75,13.5,162.0,34.0,24.73
2017,10,5,7,30,675.0,49.0,0.7,14.0,212.0,38.0,28.46
2017,10,5,7,45,722.0,53.5,0.65,15.0,263.0,40.09,30.29
2017,10,5,8,0,769.0,58.0,0.6,16.0,314.0,42.18,31.99
2017,10,5,8,15,800.5,61.5,0.55,16.5,363.0,43.39,32.92
2017,10,5,8,30,832.0,65.0,0.5,17.0,412.0,83.5,41.6
2017,10,5,8,45,854.0,67.5,0.45,18.0,457.5,140.31,75.1
2017,10,5,9,0,876.0,70.0,0.4,19.0,503.0,192.47,113.28
2017,10,5,9,15,892.0,72.0,0.45,19.5,543.5,244.46,156.07
2017,10,5,9,30,908.0,74.0,0.5,20.0,584.0,297.07,200.91
2017,10,5,9,45,915.5,77.5,0.55,20.5,618.0,348.75,245.3
2017,10,5,10,0,923.0,81.0,0.6,21.0,652.0,399.8,288.4
2017,10,5,10,15,931.5,82.0,0.7,21.0,679.5,448.24,329.36
2017,10,5,10,30,940.0,83.0,0.8,21.0,707.0,495.65,368.62
2017,10,5,10,45,946.0,84.0,0.9,21.5,727.5,540.62,404.42
2017,10,5,11,0,952.0,85.0,1.0,22.0,748.0,583.93,438.04
2017,10,5,11,15,955.0,85.5,1.1,22.0,760.5,623.24,468.9
2017,10,5,11,30,958.0,86.0,1.2,22.0,773.0,660.28,497.58
2017,10,5,11,45,959.5,86.0,1.3,22.0,777.0,693.47,523.11
2017,10,5,12,0,961.0,86.0,1.4,22.0,781.0,723.98,546.44
2017,10,5,12,15,960.0,85.5,1.5,22.0,777.0,749.47,565.55
2017,10,5,12,30,959.0,85.0,1.6,22.0,773.0,771.88,581.77
2017,10,5,12,45,956.5,84.5,1.7,22.0,761.5,790.05,595.22
2017,10,5,13,0,954.0,84.0,1.8,22.0,750.0,804.95,606.59
2017,10,5,13,15,948.5,83.0,1.85,22.0,730.0,813.72,613.48
2017,10,5,13,30,943.0,82.0,1.9,22.0,710.0,819.08,618.25
2017,10,5,13,45,934.0,81.0,2.0,22.0,682.5,818.33,619.47
2017,10,5,14,0,925.0,80.0,2.1,22.0,655.0,814.2,618.53
2017,10,5,14,15,913.5,78.5,2.15,22.0,620.5,804.27,613.3
2017,10,5,14,30,902.0,77.0,2.2,22.0,586.0,791.17,605.99
2017,10,5,14,45,886.0,75.0,2.25,22.0,546.0,771.01,593.78
2017,10,5,15,0,870.0,73.0,2.3,22.0,506.0,748.09,579.61
2017,10,5,15,15,848.0,70.0,2.3,21.5,460.5,722.62,564.25
2017,10,5,15,30,826.0,67.0,2.3,21.0,415.0,689.36,542.96
2017,10,5,15,45,794.0,64.0,2.35,21.0,366.0,647.21,513.88
2017,10,5,16,0,762.0,61.0,2.4,21.0,317.0,603.88,483.01
2017,10,5,16,15,716.0,56.0,2.4,20.0,266.0,548.27,442.05
2017,10,5,16,30,670.0,51.0,2.4,19.0,215.0,493.05,399.29
2017,10,5,16,45,595.0,44.5,2.45,18.5,165.0,420.07,339.51
2017,10,5,17,0,520.0,38.0,2.5,18.0,115.0,356.04,283.76
2017,10,5,17,15,386.0,28.0,2.5,17.0,72.5,258.1,195.51
2017,10,5,17,30,252.0,18.0,2.5,16.0,30.0,156.87,2.23
2017,10,5,17,45,126.0,9.0,2.5,15.5,15.0,62.26,0.0
2017,10,5,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,12.5,0.95,13.5,12.5,11.91,0.0
2017,10,6,6,30,0.0,25.0,0.8,14.0,25.0,21.47,0.0
2017,10,6,6,45,259.5,30.5,0.7,15.0,67.0,24.61,14.37
2017,10,6,7,0,519.0,36.0,0.6,16.0,109.0,30.09,20.53
2017,10,6,7,15,595.0,42.5,0.55,16.5,159.0,34.14,24.51
2017,10,6,7,30,671.0,49.0,0.5,17.0,209.0,38.14,28.22
2017,10,6,7,45,716.0,54.5,0.45,18.0,259.5,41.08,30.77
2017,10,6,8,0,761.0,60.0,0.4,19.0,310.0,43.95,33.14
2017,10,6,8,15,792.5,63.5,0.35,19.5,359.0,45.08,33.99
2017,10,6,8,30,824.0,67.0,0.3,20.0,408.0,82.36,41.36
2017,10,6,8,45,844.5,70.5,0.3,20.5,453.0,133.1,69.18
2017,10,6,9,0,865.0,74.0,0.3,21.0,498.0,191.41,111.89
2017,10,6,9,15,881.0,76.0,0.35,21.5,538.0,242.84,153.58
2017,10,6,9,30,897.0,78.0,0.4,22.0,578.0,294.88,197.42
2017,10,6,9,45,905.5,81.0,0.5,22.5,612.0,345.88,240.99
2017,10,6,10,0,914.0,84.0,0.6,23.0,646.0,396.36,283.5
2017,10,6,10,15,922.5,85.5,0.65,23.0,673.5,444.79,323.86
2017,10,6,10,30,931.0,87.0,0.7,23.0,701.0,492.22,362.47
2017,10,6,10,45,937.5,87.5,0.8,23.5,721.0,536.58,397.52
2017,10,6,11,0,944.0,88.0,0.9,24.0,741.0,579.33,430.48
2017,10,6,11,15,947.0,88.5,1.0,24.0,753.5,618.31,460.87
2017,10,6,11,30,950.0,89.0,1.1,24.0,766.0,655.04,489.12
2017,10,6,11,45,952.5,88.5,1.2,24.5,770.5,688.1,513.39
2017,10,6,12,0,955.0,88.0,1.3,25.0,775.0,718.53,535.43
2017,10,6,12,15,954.0,88.0,1.4,25.0,771.0,744.32,554.82
2017,10,6,12,30,953.0,88.0,1.5,25.0,767.0,767.09,571.1
2017,10,6,12,45,952.0,86.0,1.6,25.0,755.0,784.66,584.01
2017,10,6,13,0,951.0,84.0,1.7,25.0,743.0,798.98,594.88
2017,10,6,13,15,945.5,83.0,1.75,25.0,723.0,807.67,601.65
2017,10,6,13,30,940.0,82.0,1.8,25.0,703.0,812.95,606.33
2017,10,6,13,45,931.0,81.0,1.9,25.0,675.5,812.15,607.53
2017,10,6,14,0,922.0,80.0,2.0,25.0,648.0,807.99,606.6
2017,10,6,14,15,910.0,78.5,2.05,24.5,613.5,797.67,602.35
2017,10,6,14,30,898.0,77.0,2.1,24.0,579.0,784.19,596.02
2017,10,6,14,45,880.5,75.0,2.2,24.0,538.5,762.96,583.51
2017,10,6,15,0,863.0,73.0,2.3,24.0,498.0,739.0,569.01
2017,10,6,15,15,840.0,70.5,2.35,23.5,453.0,713.54,554.01
2017,10,6,15,30,817.0,68.0,2.4,23.0,408.0,680.39,533.11
2017,10,6,15,45,782.0,65.0,2.45,22.5,358.5,636.45,503.7
2017,10,6,16,0,747.0,62.0,2.5,22.0,309.0,591.51,472.16
2017,10,6,16,15,698.5,57.0,2.5,21.0,258.5,534.87,430.23
2017,10,6,16,30,650.0,52.0,2.5,20.0,208.0,478.78,386.6
2017,10,6,16,45,569.0,45.0,2.55,19.5,158.0,407.53,327.89
2017,10,6,17,0,488.0,38.0,2.6,19.0,108.0,336.41,266.59
2017,10,6,17,15,352.0,27.0,2.55,18.0,67.0,238.22,176.89
2017,10,6,17,30,216.0,16.0,2.5,17.0,26.0,135.24,0.0
2017,10,6,17,45,108.0,8.0,2.5,16.5,13.0,53.18,0.0
2017,10,6,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,7,6,15,109.5,7.0,1.95,12.5,11.5,6.67,0.0
2017,10,7,6,30,219.0,14.0,2.0,13.0,23.0,13.34,0.0
2017,10,7,6,45,360.5,24.5,2.1,14.0,63.5,19.16,9.74
2017,10,7,7,0,502.0,35.0,2.2,15.0,104.0,29.24,19.79
2017,10,7,7,15,578.0,41.5,2.25,15.5,152.5,33.32,23.81
2017,10,7,7,30,654.0,48.0,2.3,16.0,201.0,37.35,27.57
2017,10,7,7,45,703.0,52.0,2.35,17.0,251.0,39.04,29.04
2017,10,7,8,0,752.0,56.0,2.4,18.0,301.0,40.77,30.43
2017,10,7,8,15,783.0,59.5,2.4,18.5,348.5,42.03,31.41
2017,10,7,8,30,814.0,63.0,2.4,19.0,396.0,76.46,38.01
2017,10,7,8,45,836.5,65.0,2.45,20.0,440.5,131.75,69.33
2017,10,7,9,0,859.0,67.0,2.5,21.0,485.0,182.42,106.11
2017,10,7,9,15,875.0,69.0,2.5,21.5,524.5,233.32,148.23
2017,10,7,9,30,891.0,71.0,2.5,22.0,564.0,284.84,192.77
2017,10,7,9,45,896.0,75.0,2.55,22.5,596.5,335.17,237.02
2017,10,7,10,0,901.0,79.0,2.6,23.0,629.0,384.68,280.0
2017,10,7,10,15,910.0,80.5,2.7,23.0,656.5,432.55,321.38
2017,10,7,10,30,919.0,82.0,2.8,23.0,684.0,479.49,361.15
2017,10,7,10,45,925.5,82.5,2.9,23.5,704.5,523.18,396.85
2017,10,7,11,0,932.0,83.0,3.0,24.0,725.0,565.29,430.41
2017,10,7,11,15,935.5,83.5,3.15,24.0,737.0,603.95,461.65
2017,10,7,11,30,939.0,84.0,3.3,24.0,749.0,640.42,490.72
2017,10,7,11,45,939.5,84.5,3.5,24.0,753.0,672.69,516.44
2017,10,7,12,0,940.0,85.0,3.7,24.0,757.0,702.29,539.9
2017,10,7,12,15,938.0,85.0,3.9,24.0,752.5,726.89,559.46
2017,10,7,12,30,936.0,85.0,4.1,24.0,748.0,748.47,575.64
2017,10,7,12,45,921.5,89.0,4.35,24.0,733.0,762.07,586.41
2017,10,7,13,0,907.0,93.0,4.6,24.0,718.0,772.21,595.2
2017,10,7,13,15,900.0,92.0,4.7,23.5,697.5,779.32,602.54
2017,10,7,13,30,893.0,91.0,4.8,23.0,677.0,783.14,607.72
2017,10,7,13,45,881.0,90.5,4.9,23.0,649.0,780.45,607.16
2017,10,7,14,0,869.0,90.0,5.0,23.0,621.0,774.56,604.43
2017,10,7,14,15,856.0,88.0,5.05,22.5,587.0,768.3,602.51
2017,10,7,14,30,843.0,86.0,5.1,22.0,553.0,754.13,594.85
2017,10,7,14,45,825.5,83.5,5.15,22.0,513.5,733.08,581.0
2017,10,7,15,0,808.0,81.0,5.2,22.0,474.0,709.42,565.14
2017,10,7,15,15,783.5,77.5,5.15,21.5,430.0,677.05,543.29
2017,10,7,15,30,759.0,74.0,5.1,21.0,386.0,642.74,519.6
2017,10,7,15,45,726.0,70.0,5.1,21.0,339.0,600.32,488.31
2017,10,7,16,0,693.0,66.0,5.1,21.0,292.0,556.92,454.5
2017,10,7,16,15,642.0,60.5,5.05,20.0,243.0,503.78,413.14
2017,10,7,16,30,591.0,55.0,5.0,19.0,194.0,448.15,367.98
2017,10,7,16,45,508.0,47.5,5.0,18.5,146.5,373.3,304.5
2017,10,7,17,0,425.0,40.0,5.0,18.0,99.0,302.82,242.14
2017,10,7,17,15,280.5,28.0,5.0,17.5,60.0,202.42,147.84
2017,10,7,17,30,136.0,16.0,5.0,17.0,21.0,77.23,0.0
2017,10,7,17,45,68.0,8.0,5.0,16.5,10.5,7.63,0.0
2017,10,7,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,8,6,15,90.0,7.5,2.5,10.5,10.5,0.0,0.0
2017,10,8,6,30,180.0,15.0,2.5,11.0,21.0,14.3,0.0
2017,10,8,6,45,341.0,25.5,2.5,11.5,62.5,20.22,10.44
2017,10,8,7,0,502.0,36.0,2.5,12.0,104.0,27.82,18.76
2017,10,8,7,15,584.0,43.0,2.45,12.5,153.5,34.93,25.53
2017,10,8,7,30,666.0,50.0,2.4,13.0,203.0,39.35,29.71
2017,10,8,7,45,718.0,54.0,2.4,14.0,254.5,40.96,31.13
2017,10,8,8,0,770.0,58.0,2.4,15.0,306.0,42.61,32.47
2017,10,8,8,15,803.5,61.5,2.35,15.5,355.5,43.82,33.42
2017,10,8,8,30,837.0,65.0,2.3,16.0,405.0,76.59,39.19
2017,10,8,8,45,861.5,67.0,2.25,16.5,451.0,133.13,70.84
2017,10,8,9,0,886.0,69.0,2.2,17.0,497.0,185.37,108.93
2017,10,8,9,15,903.0,71.5,2.15,17.5,538.0,238.22,152.95
2017,10,8,9,30,920.0,74.0,2.1,18.0,579.0,291.79,199.58
2017,10,8,9,45,926.0,78.0,2.1,18.5,613.0,343.83,245.69
2017,10,8,10,0,932.0,82.0,2.1,19.0,647.0,395.1,290.47
2017,10,8,10,15,940.5,83.5,2.05,19.0,675.0,444.17,332.95
2017,10,8,10,30,949.0,85.0,2.0,19.0,703.0,492.21,373.5
2017,10,8,10,45,953.0,86.5,2.0,19.5,723.0,536.84,409.81
2017,10,8,11,0,957.0,88.0,2.0,20.0,743.0,579.65,443.64
2017,10,8,11,15,960.0,88.5,2.0,20.0,755.0,618.97,474.84
2017,10,8,11,30,963.0,89.0,2.0,20.0,767.0,656.0,503.66
2017,10,8,11,45,962.5,90.0,2.05,20.5,770.5,688.91,528.2
2017,10,8,12,0,962.0,91.0,2.1,21.0,774.0,719.03,550.27
2017,10,8,12,15,960.5,91.0,2.15,21.0,769.5,744.58,569.84
2017,10,8,12,30,959.0,91.0,2.2,21.0,765.0,767.06,586.15
2017,10,8,12,45,950.0,92.5,2.25,21.5,751.5,782.54,596.3
2017,10,8,13,0,941.0,94.0,2.3,22.0,738.0,794.61,604.22
2017,10,8,13,15,935.5,93.0,2.35,22.0,717.5,803.25,611.07
2017,10,8,13,30,930.0,92.0,2.4,22.0,697.0,808.53,615.77
2017,10,8,13,45,924.0,89.5,2.45,22.0,670.0,808.44,616.93
2017,10,8,14,0,918.0,87.0,2.5,22.0,643.0,804.98,615.93
2017,10,8,14,15,906.0,85.5,2.5,22.0,608.5,794.78,610.02
2017,10,8,14,30,894.0,84.0,2.5,22.0,574.0,781.46,602.07
2017,10,8,14,45,880.0,80.5,2.55,22.0,534.0,766.75,593.54
2017,10,8,15,0,866.0,77.0,2.6,22.0,494.0,743.84,579.14
2017,10,8,15,15,842.0,73.5,2.55,21.5,448.0,710.99,557.98
2017,10,8,15,30,818.0,70.0,2.5,21.0,402.0,676.01,534.92
2017,10,8,15,45,693.5,82.5,2.5,21.0,339.5,593.4,473.97
2017,10,8,16,0,569.0,95.0,2.5,21.0,277.0,509.7,409.56
2017,10,8,16,15,511.0,85.0,2.3,20.5,228.0,446.59,360.46
2017,10,8,16,30,453.0,75.0,2.1,20.0,179.0,383.85,309.81
2017,10,8,16,45,323.0,62.0,1.95,19.5,127.0,281.87,226.0
2017,10,8,17,0,193.0,49.0,1.8,19.0,75.0,188.55,147.33
2017,10,8,17,15,114.5,28.5,1.75,18.0,42.5,107.06,73.39
2017,10,8,17,30,36.0,8.0,1.7,17.0,10.0,23.87,0.0
2017,10,8,17,45,18.0,4.0,1.7,16.5,5.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,9,6,15,21.5,4.0,1.55,13.0,5.0,0.0,0.0
2017,10,9,6,30,43.0,8.0,1.5,13.0,10.0,7.63,0.0
2017,10,9,6,45,122.5,28.0,1.5,13.5,42.0,21.88,11.27
2017,10,9,7,0,202.0,48.0,1.5,14.0,74.0,37.07,26.57
2017,10,9,7,15,271.0,67.0,1.5,14.0,118.5,50.86,39.4
2017,10,9,7,30,340.0,86.0,1.5,14.0,163.0,64.11,51.55
2017,10,9,7,45,375.0,103.5,1.5,14.5,207.5,75.58,61.77
2017,10,9,8,0,410.0,121.0,1.5,15.0,252.0,86.56,71.31
2017,10,9,8,15,448.5,134.5,1.45,15.5,298.0,94.13,77.66
2017,10,9,8,30,487.0,148.0,1.4,16.0,344.0,120.99,85.11
2017,10,9,8,45,481.0,167.5,1.4,16.5,379.0,164.83,112.16
2017,10,9,9,0,475.0,187.0,1.4,17.0,414.0,208.13,144.67
2017,10,9,9,15,497.0,197.0,1.3,17.5,452.0,248.76,176.49
2017,10,9,9,30,519.0,207.0,1.2,18.0,490.0,291.3,210.92
2017,10,9,9,45,491.5,229.5,1.2,19.0,510.5,331.19,244.47
2017,10,9,10,0,464.0,252.0,1.2,20.0,531.0,368.21,274.8
2017,10,9,10,15,475.5,259.5,1.15,20.0,556.5,405.02,304.39
2017,10,9,10,30,487.0,267.0,1.1,20.0,582.0,442.16,333.66
2017,10,9,10,45,403.0,299.5,1.05,20.5,565.0,456.52,345.02
2017,10,9,11,0,319.0,332.0,1.0,21.0,548.0,462.4,349.23
2017,10,9,11,15,322.5,337.0,0.95,21.0,559.0,485.97,366.82
2017,10,9,11,30,326.0,342.0,0.9,21.0,570.0,509.05,383.62
2017,10,9,11,45,270.0,343.0,0.85,21.0,532.5,491.22,370.47
2017,10,9,12,0,214.0,344.0,0.8,21.0,495.0,465.77,351.89
2017,10,9,12,15,212.5,341.5,0.7,21.0,491.0,472.32,356.61
2017,10,9,12,30,211.0,339.0,0.6,21.0,487.0,478.03,360.37
2017,10,9,12,45,256.0,335.5,0.55,21.5,512.0,515.12,386.82
2017,10,9,13,0,301.0,332.0,0.5,22.0,537.0,560.06,417.89
2017,10,9,13,15,293.5,323.0,0.5,22.0,518.0,554.24,413.96
2017,10,9,13,30,286.0,314.0,0.5,22.0,499.0,546.97,409.6
2017,10,9,13,45,232.0,294.5,0.55,22.0,440.5,482.57,364.76
2017,10,9,14,0,178.0,275.0,0.6,22.0,382.0,425.06,324.1
2017,10,9,14,15,168.5,256.0,0.7,21.0,353.0,400.7,309.21
2017,10,9,14,30,159.0,237.0,0.8,20.0,324.0,375.39,292.86
2017,10,9,14,45,547.5,135.5,0.95,19.5,402.0,580.61,455.52
2017,10,9,15,0,936.0,34.0,1.1,19.0,480.0,732.21,567.49
2017,10,9,15,15,915.5,32.5,1.2,18.0,434.5,702.33,549.22
2017,10,9,15,30,895.0,31.0,1.3,17.0,389.0,670.11,530.71
2017,10,9,15,45,866.0,29.5,1.45,16.5,340.5,630.1,505.0
2017,10,9,16,0,837.0,28.0,1.6,16.0,292.0,588.8,477.04
2017,10,9,16,15,793.5,26.0,1.6,15.5,242.0,536.87,437.94
2017,10,9,16,30,750.0,24.0,1.6,15.0,192.0,485.45,396.13
2017,10,9,16,45,678.5,21.0,1.65,14.5,144.0,417.92,339.2
2017,10,9,17,0,607.0,18.0,1.7,14.0,96.0,354.43,281.72
2017,10,9,17,15,473.0,13.0,1.7,13.5,57.0,260.92,179.36
2017,10,9,17,30,339.0,8.0,1.7,13.0,18.0,159.05,0.0
2017,10,9,17,45,169.5,4.0,1.7,13.0,9.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,6,15,9.0,2.5,1.1,11.0,2.5,0.0,0.0
2017,10,10,6,30,18.0,5.0,1.0,11.0,5.0,4.77,0.0
2017,10,10,6,45,57.0,22.0,0.95,11.5,28.0,18.4,8.3
2017,10,10,7,0,96.0,39.0,0.9,12.0,51.0,31.82,22.19
2017,10,10,7,15,139.5,63.5,0.85,12.5,90.0,50.31,39.15
2017,10,10,7,30,183.0,88.0,0.8,13.0,129.0,68.04,55.23
2017,10,10,7,45,203.0,111.5,0.75,14.0,167.0,84.34,69.59
2017,10,10,8,0,223.0,135.0,0.7,15.0,205.0,100.0,82.99
2017,10,10,8,15,252.5,156.0,0.55,15.5,247.5,113.46,94.29
2017,10,10,8,30,282.0,177.0,0.4,16.0,290.0,138.26,103.89
2017,10,10,8,45,291.0,197.5,0.3,17.0,325.5,173.35,125.66
2017,10,10,9,0,300.0,218.0,0.2,18.0,361.0,209.54,151.29
2017,10,10,9,15,319.0,234.0,0.25,18.0,397.0,245.41,178.65
2017,10,10,9,30,338.0,250.0,0.3,18.0,433.0,283.1,208.27
2017,10,10,9,45,391.5,250.0,0.4,18.5,474.5,320.13,236.57
2017,10,10,10,0,445.0,250.0,0.5,19.0,516.0,358.67,266.48
2017,10,10,10,15,457.0,257.5,0.55,19.0,541.5,394.71,295.48
2017,10,10,10,30,469.0,265.0,0.6,19.0,567.0,431.16,324.4
2017,10,10,10,45,474.5,271.5,0.7,19.5,584.5,463.96,349.9
2017,10,10,11,0,480.0,278.0,0.8,20.0,602.0,496.31,374.62
2017,10,10,11,15,485.0,281.0,0.85,20.0,613.0,524.73,396.51
2017,10,10,11,30,490.0,284.0,0.9,20.0,624.0,552.32,417.54
2017,10,10,11,45,494.5,284.0,1.0,20.0,629.0,575.91,435.92
2017,10,10,12,0,499.0,284.0,1.1,20.0,634.0,598.31,453.34
2017,10,10,12,15,497.5,283.0,1.15,20.0,630.0,614.43,465.79
2017,10,10,12,30,496.0,282.0,1.2,20.0,626.0,628.82,476.99
2017,10,10,12,45,529.5,250.0,1.25,20.0,611.5,636.06,484.26
2017,10,10,13,0,563.0,218.0,1.3,20.0,597.0,641.3,490.29
2017,10,10,13,15,480.0,239.5,1.35,19.5,556.0,613.02,470.68
2017,10,10,13,30,397.0,261.0,1.4,19.0,515.0,573.23,442.78
2017,10,10,13,45,465.0,227.0,1.45,19.0,512.5,604.11,468.16
2017,10,10,14,0,533.0,193.0,1.5,19.0,510.0,624.21,485.38
2017,10,10,14,15,540.5,178.5,1.55,19.0,484.5,616.74,481.54
2017,10,10,14,30,548.0,164.0,1.6,19.0,459.0,606.82,476.13
2017,10,10,14,45,527.5,156.5,1.7,19.0,423.5,581.58,459.16
2017,10,10,15,0,507.0,149.0,1.8,19.0,388.0,554.74,440.76
2017,10,10,15,15,465.0,140.5,1.85,18.5,343.5,510.04,408.82
2017,10,10,15,30,423.0,132.0,1.9,18.0,299.0,465.04,375.88
2017,10,10,15,45,384.5,128.5,2.0,17.5,265.5,428.47,348.58
2017,10,10,16,0,346.0,125.0,2.1,17.0,232.0,382.57,313.1
2017,10,10,16,15,296.5,107.0,2.15,16.5,187.5,323.91,266.06
2017,10,10,16,30,247.0,89.0,2.2,16.0,143.0,267.22,219.05
2017,10,10,16,45,189.0,67.0,2.3,15.5,102.0,202.14,163.73
2017,10,10,17,0,131.0,45.0,2.4,15.0,61.0,139.43,109.0
2017,10,10,17,15,72.5,25.0,2.45,14.5,33.0,78.57,47.82
2017,10,10,17,30,14.0,5.0,2.5,14.0,5.0,10.96,0.0
2017,10,10,17,45,7.0,2.5,2.65,13.5,2.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,10,11,6,15,12.5,4.5,4.4,8.0,5.0,0.0,0.0
2017,10,11,6,30,25.0,9.0,4.4,8.0,10.0,8.58,0.0
2017,10,11,6,45,125.0,30.0,4.45,8.5,44.5,24.62,12.46
2017,10,11,7,0,225.0,51.0,4.5,9.0,79.0,39.76,29.29
2017,10,11,7,15,309.0,67.0,4.45,9.5,124.0,51.18,40.29
2017,10,11,7,30,393.0,83.0,4.4,10.0,169.0,62.17,50.56
2017,10,11,7,45,464.0,92.5,4.4,10.5,219.0,67.71,55.68
2017,10,11,8,0,535.0,102.0,4.4,11.0,269.0,73.07,60.43
2017,10,11,8,15,577.5,110.5,4.3,11.5,316.5,78.83,65.38
2017,10,11,8,30,620.0,119.0,4.2,12.0,364.0,101.41,69.11
2017,10,11,8,45,647.0,126.0,4.15,13.0,407.5,144.63,91.47
2017,10,11,9,0,674.0,133.0,4.1,14.0,451.0,190.57,124.22
2017,10,11,9,15,696.5,138.0,4.1,14.5,490.5,236.44,161.75
2017,10,11,9,30,719.0,143.0,4.1,15.0,530.0,284.06,202.78
2017,10,11,9,45,734.0,147.5,4.1,15.5,563.0,330.59,243.81
2017,10,11,10,0,749.0,152.0,4.1,16.0,596.0,377.65,284.98
2017,10,11,10,15,760.5,154.5,4.1,16.0,622.5,421.92,324.0
2017,10,11,10,30,772.0,157.0,4.1,16.0,649.0,465.9,362.06
2017,10,11,10,45,714.0,186.5,4.2,16.5,652.5,501.08,392.0
2017,10,11,11,0,656.0,216.0,4.3,17.0,656.0,530.49,416.27
2017,10,11,11,15,694.5,189.0,4.3,17.0,661.5,555.48,437.89
2017,10,11,11,30,733.0,162.0,4.3,17.0,667.0,580.6,459.47
2017,10,11,11,45,658.5,209.0,4.35,17.5,665.0,606.4,478.37
2017,10,11,12,0,584.0,256.0,4.4,18.0,663.0,624.57,490.86
2017,10,11,12,15,581.5,255.5,4.45,18.0,659.0,642.26,505.2
2017,10,11,12,30,579.0,255.0,4.5,18.0,655.0,657.92,517.92
2017,10,11,12,45,606.5,239.0,4.55,18.0,651.0,677.44,534.17
2017,10,11,13,0,634.0,223.0,4.6,18.0,647.0,695.29,549.17
2017,10,11,13,15,623.5,219.5,4.6,18.0,626.5,696.05,550.56
2017,10,11,13,30,613.0,216.0,4.6,18.0,606.0,694.24,550.13
2017,10,11,13,45,554.0,227.0,4.7,18.0,568.5,668.76,531.43
2017,10,11,14,0,495.0,238.0,4.8,18.0,531.0,640.83,510.76
2017,10,11,14,15,475.5,229.5,4.8,17.5,498.0,620.27,497.15
2017,10,11,14,30,456.0,221.0,4.8,17.0,465.0,597.82,481.9
2017,10,11,14,45,430.0,210.0,4.85,17.0,426.5,556.68,451.44
2017,10,11,15,0,404.0,199.0,4.9,17.0,388.0,524.08,427.05
2017,10,11,15,15,373.0,184.5,4.9,16.5,346.0,483.04,396.26
2017,10,11,15,30,342.0,170.0,4.9,16.0,304.0,441.71,364.59
2017,10,11,15,45,330.0,149.0,4.95,16.0,264.5,404.96,335.74
2017,10,11,16,0,318.0,128.0,5.0,16.0,225.0,367.31,305.38
2017,10,11,16,15,268.0,108.5,4.95,15.5,180.5,307.58,255.85
2017,10,11,16,30,218.0,89.0,4.9,15.0,136.0,249.8,206.65
2017,10,11,16,45,180.0,66.5,4.9,14.5,98.5,196.38,160.06
2017,10,11,17,0,142.0,44.0,4.9,14.0,61.0,143.85,112.8
