Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,17,15,76.0,24.0,4.9,13.5,33.0,77.83,43.15
2017,10,11,17,30,10.0,4.0,4.9,13.0,5.0,8.19,0.0
2017,10,11,17,45,5.0,2.0,4.9,13.0,2.5,0.0,0.0
2017,10,11,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,5.5,2.5,6.5,5.5,0.0,0.0
2017,10,12,6,30,0.0,11.0,2.5,7.0,11.0,10.48,0.0
2017,10,12,6,45,161.0,27.5,2.55,7.5,46.5,21.68,9.62
2017,10,12,7,0,322.0,44.0,2.6,8.0,82.0,34.24,24.49
2017,10,12,7,15,416.5,55.5,2.6,8.5,129.5,43.89,33.89
2017,10,12,7,30,511.0,67.0,2.6,9.0,177.0,51.34,40.99
2017,10,12,7,45,572.5,74.5,2.6,9.5,227.0,54.84,44.28
2017,10,12,8,0,634.0,82.0,2.6,10.0,277.0,58.3,47.35
2017,10,12,8,15,675.0,88.0,2.55,10.5,325.5,60.37,49.07
2017,10,12,8,30,716.0,94.0,2.5,11.0,374.0,81.54,51.78
2017,10,12,8,45,745.0,98.5,2.45,12.0,419.0,127.97,74.36
2017,10,12,9,0,774.0,103.0,2.4,13.0,464.0,177.09,108.93
2017,10,12,9,15,793.5,106.0,2.3,13.5,503.5,225.69,148.87
2017,10,12,9,30,813.0,109.0,2.2,14.0,543.0,279.97,195.69
2017,10,12,9,45,812.0,117.0,2.15,15.0,573.0,328.84,238.87
2017,10,12,10,0,811.0,125.0,2.1,16.0,603.0,372.61,277.34
2017,10,12,10,15,820.5,127.0,2.1,16.5,629.0,421.57,319.19
2017,10,12,10,30,830.0,129.0,2.1,17.0,655.0,465.95,356.49
2017,10,12,10,45,814.0,140.0,2.1,17.5,668.5,503.31,387.55
2017,10,12,11,0,798.0,151.0,2.1,18.0,682.0,540.79,417.56
2017,10,12,11,15,801.5,151.5,2.15,18.0,693.0,576.24,446.31
2017,10,12,11,30,805.0,152.0,2.2,18.0,704.0,609.86,473.16
2017,10,12,11,45,784.0,162.0,2.25,18.5,701.5,635.75,492.66
2017,10,12,12,0,763.0,172.0,2.3,19.0,699.0,658.35,509.32
2017,10,12,12,15,760.5,171.5,2.4,19.0,694.0,679.69,526.36
2017,10,12,12,30,758.0,171.0,2.5,19.0,689.0,698.47,541.41
2017,10,12,12,45,778.5,158.5,2.7,19.5,683.0,718.67,557.38
2017,10,12,13,0,799.0,146.0,2.9,20.0,677.0,736.47,571.52
2017,10,12,13,15,790.5,144.0,3.05,20.0,656.0,741.52,576.8
2017,10,12,13,30,782.0,142.0,3.2,20.0,635.0,743.52,579.94
2017,10,12,13,45,749.0,146.5,3.4,20.0,603.0,731.25,572.55
2017,10,12,14,0,716.0,151.0,3.6,20.0,571.0,715.96,562.89
2017,10,12,14,15,697.5,147.0,3.7,19.5,536.5,699.67,553.46
2017,10,12,14,30,679.0,143.0,3.8,19.0,502.0,680.77,541.93
2017,10,12,14,45,656.0,137.0,3.95,19.0,463.0,654.0,523.47
2017,10,12,15,0,633.0,131.0,4.1,19.0,424.0,625.09,503.1
2017,10,12,15,15,600.0,124.5,4.15,18.5,380.0,586.7,475.63
2017,10,12,15,30,567.0,118.0,4.2,18.0,336.0,543.48,443.85
2017,10,12,15,45,540.0,105.5,4.3,18.0,292.0,500.83,411.13
2017,10,12,16,0,513.0,93.0,4.4,18.0,248.0,457.54,376.83
2017,10,12,16,15,450.5,82.5,4.4,17.0,200.5,394.86,326.43
2017,10,12,16,30,388.0,72.0,4.4,16.0,153.0,334.69,276.13
2017,10,12,16,45,316.0,56.5,4.45,15.0,111.0,265.92,216.94
2017,10,12,17,0,244.0,41.0,4.5,14.0,69.0,201.66,158.67
2017,10,12,17,15,122.0,20.5,4.55,13.5,34.5,101.77,49.93
2017,10,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.5,2.7,7.5,5.5,0.0,0.0
2017,10,13,6,30,0.0,11.0,2.7,8.0,11.0,10.48,0.0
2017,10,13,6,45,171.5,25.5,2.75,8.5,45.5,20.1,7.56
2017,10,13,7,0,343.0,40.0,2.8,9.0,80.0,32.4,22.68
2017,10,13,7,15,437.0,50.0,2.7,9.5,126.5,38.91,29.26
2017,10,13,7,30,531.0,60.0,2.6,10.0,173.0,45.21,35.28
2017,10,13,7,45,593.0,66.5,2.55,11.0,222.5,48.16,37.99
2017,10,13,8,0,655.0,73.0,2.5,12.0,272.0,51.09,40.52
2017,10,13,8,15,694.5,78.0,2.35,12.5,319.5,52.7,41.83
2017,10,13,8,30,734.0,83.0,2.2,13.0,367.0,71.28,43.67
2017,10,13,8,45,761.0,87.0,2.05,14.0,411.5,117.95,65.32
2017,10,13,9,0,788.0,91.0,1.9,15.0,456.0,171.74,103.11
2017,10,13,9,15,808.0,94.0,1.75,15.5,495.5,220.5,142.56
2017,10,13,9,30,828.0,97.0,1.6,16.0,535.0,270.5,185.41
2017,10,13,9,45,821.0,107.0,1.45,17.0,564.0,320.01,228.73
2017,10,13,10,0,814.0,117.0,1.3,18.0,593.0,367.83,269.66
2017,10,13,10,15,824.5,119.0,1.3,18.0,620.0,413.2,308.68
2017,10,13,10,30,835.0,121.0,1.3,18.0,647.0,458.02,346.39
2017,10,13,10,45,832.0,126.5,1.35,18.5,663.5,499.04,379.91
2017,10,13,11,0,829.0,132.0,1.4,19.0,680.0,538.08,410.95
2017,10,13,11,15,833.0,133.0,1.5,19.0,691.5,574.55,440.45
2017,10,13,11,30,837.0,134.0,1.6,19.0,703.0,609.17,468.06
2017,10,13,11,45,829.0,138.0,1.75,19.5,704.5,637.44,489.93
2017,10,13,12,0,821.0,142.0,1.9,20.0,706.0,662.9,509.4
2017,10,13,12,15,819.0,142.0,2.05,20.0,701.5,685.57,527.69
2017,10,13,12,30,817.0,142.0,2.2,20.0,697.0,705.54,543.9
2017,10,13,12,45,818.0,138.5,2.4,20.0,686.0,721.35,557.46
2017,10,13,13,0,819.0,135.0,2.6,20.0,675.0,734.33,568.96
2017,10,13,13,15,811.0,133.0,2.75,20.0,654.5,739.42,574.4
2017,10,13,13,30,803.0,131.0,2.9,20.0,634.0,741.42,577.54
2017,10,13,13,45,795.0,127.5,3.05,20.0,607.0,741.5,579.22
2017,10,13,14,0,787.0,124.0,3.2,20.0,580.0,736.17,577.09
2017,10,13,14,15,770.0,121.0,3.3,20.0,546.0,721.79,568.24
2017,10,13,14,30,753.0,118.0,3.4,20.0,512.0,704.63,557.42
2017,10,13,14,45,740.5,110.5,3.55,20.0,474.0,683.04,543.38
2017,10,13,15,0,728.0,103.0,3.7,20.0,436.0,658.88,527.1
2017,10,13,15,15,697.0,98.5,3.8,19.5,391.0,622.88,502.04
2017,10,13,15,30,666.0,94.0,3.9,19.0,346.0,585.39,475.16
2017,10,13,15,45,635.5,85.0,4.0,18.5,300.5,541.86,442.81
2017,10,13,16,0,605.0,76.0,4.1,18.0,255.0,497.51,408.57
2017,10,13,16,15,541.0,68.0,4.1,17.0,206.5,433.54,357.46
2017,10,13,16,30,477.0,60.0,4.1,16.0,158.0,371.43,305.67
2017,10,13,16,45,385.0,48.5,4.15,15.5,113.5,292.91,237.92
2017,10,13,17,0,293.0,37.0,4.2,15.0,69.0,219.84,171.17
2017,10,13,17,15,146.5,18.5,4.2,14.5,34.5,108.28,40.99
2017,10,13,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,14,6,45,235.0,15.5,0.9,11.5,42.5,11.76,1.35
2017,10,14,7,0,470.0,31.0,0.9,12.0,85.0,26.38,17.14
2017,10,14,7,15,560.0,38.5,0.95,12.5,133.5,31.55,22.39
2017,10,14,7,30,650.0,46.0,1.0,13.0,182.0,36.61,27.2
2017,10,14,7,45,704.0,51.0,1.1,13.5,232.5,39.22,29.64
2017,10,14,8,0,758.0,56.0,1.2,14.0,283.0,41.81,31.93
2017,10,14,8,15,793.5,59.5,1.15,14.5,332.0,43.07,32.96
2017,10,14,8,30,829.0,63.0,1.1,15.0,381.0,60.15,34.0
2017,10,14,8,45,853.0,66.0,1.1,15.5,426.0,110.21,55.63
2017,10,14,9,0,877.0,69.0,1.1,16.0,471.0,168.01,95.7
2017,10,14,9,15,894.5,71.0,1.05,16.5,512.0,219.54,137.06
2017,10,14,9,30,912.0,73.0,1.0,17.0,553.0,271.78,181.73
2017,10,14,9,45,909.0,80.5,0.95,18.0,584.0,323.47,226.74
2017,10,14,10,0,906.0,88.0,0.9,19.0,615.0,373.6,269.61
2017,10,14,10,15,916.0,89.5,0.8,19.0,642.5,421.64,310.24
2017,10,14,10,30,926.0,91.0,0.7,19.0,670.0,468.79,348.92
2017,10,14,10,45,927.0,94.5,0.6,19.5,688.5,512.54,383.06
2017,10,14,11,0,928.0,98.0,0.5,20.0,707.0,554.32,414.31
2017,10,14,11,15,931.5,98.5,0.5,20.0,719.0,592.53,443.74
2017,10,14,11,30,935.0,99.0,0.5,20.0,731.0,628.57,470.9
2017,10,14,11,45,929.0,102.0,0.55,20.5,733.0,658.97,493.19
2017,10,14,12,0,923.0,105.0,0.6,21.0,735.0,686.41,512.99
2017,10,14,12,15,922.0,105.0,0.7,21.0,730.0,711.15,532.37
2017,10,14,12,30,921.0,105.0,0.8,21.0,725.0,732.96,549.59
2017,10,14,12,45,911.0,106.5,0.9,21.5,711.0,747.04,560.3
2017,10,14,13,0,901.0,108.0,1.0,22.0,697.0,761.23,570.45
2017,10,14,13,15,893.5,106.5,1.05,22.0,676.0,767.86,576.0
2017,10,14,13,30,886.0,105.0,1.1,22.0,655.0,771.16,579.53
2017,10,14,13,45,870.5,105.0,1.2,22.0,626.0,766.94,578.7
2017,10,14,14,0,855.0,105.0,1.3,22.0,597.0,759.47,575.77
2017,10,14,14,15,839.5,102.5,1.35,21.5,562.0,746.14,569.42
2017,10,14,14,30,824.0,100.0,1.4,21.0,527.0,729.81,561.02
2017,10,14,14,45,802.0,97.0,1.45,21.0,486.5,705.4,545.79
2017,10,14,15,0,780.0,94.0,1.5,21.0,446.0,681.92,531.11
2017,10,14,15,15,750.5,89.5,1.5,20.5,400.5,646.24,507.49
2017,10,14,15,30,721.0,85.0,1.5,20.0,355.0,608.91,481.85
2017,10,14,15,45,680.5,79.0,1.55,20.0,307.0,561.26,447.04
2017,10,14,16,0,640.0,73.0,1.6,20.0,259.0,513.16,410.6
2017,10,14,16,15,577.5,65.0,1.65,19.0,209.5,449.44,361.89
2017,10,14,16,30,515.0,57.0,1.7,18.0,160.0,387.46,312.05
2017,10,14,16,45,415.5,46.0,1.8,17.0,114.0,304.71,243.21
2017,10,14,17,0,316.0,35.0,1.9,16.0,68.0,227.93,174.09
2017,10,14,17,15,158.0,17.5,1.9,15.5,34.0,113.21,24.66
2017,10,14,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,45,147.0,19.5,1.55,12.5,36.0,15.28,2.29
2017,10,15,7,0,294.0,39.0,1.6,13.0,72.0,30.39,20.36
2017,10,15,7,15,387.0,51.5,1.6,13.5,117.5,40.76,30.32
2017,10,15,7,30,480.0,64.0,1.6,14.0,163.0,49.3,38.28
2017,10,15,7,45,539.5,73.0,1.65,14.5,211.5,54.23,42.83
2017,10,15,8,0,599.0,82.0,1.7,15.0,260.0,59.01,47.05
2017,10,15,8,15,641.0,89.0,1.65,15.5,307.5,61.9,49.46
2017,10,15,8,30,683.0,96.0,1.6,16.0,355.0,76.23,50.88
2017,10,15,8,45,570.0,124.0,1.55,17.0,357.5,129.98,82.48
2017,10,15,9,0,457.0,152.0,1.5,18.0,360.0,170.05,114.88
2017,10,15,9,15,598.0,126.0,1.4,18.5,422.5,200.63,133.31
2017,10,15,9,30,739.0,100.0,1.3,19.0,485.0,243.7,164.69
2017,10,15,9,45,757.5,117.5,1.25,20.0,533.5,302.22,213.41
2017,10,15,10,0,776.0,135.0,1.2,21.0,582.0,361.94,262.1
2017,10,15,10,15,788.0,137.5,1.1,21.5,609.0,407.09,299.24
2017,10,15,10,30,800.0,140.0,1.0,22.0,636.0,451.9,335.04
2017,10,15,10,45,774.5,155.0,0.95,22.5,647.5,490.4,365.42
2017,10,15,11,0,749.0,170.0,0.9,23.0,659.0,525.49,392.06
2017,10,15,11,15,754.0,171.0,0.75,23.5,670.5,560.42,416.91
2017,10,15,11,30,759.0,172.0,0.6,24.0,682.0,593.79,439.55
2017,10,15,11,45,721.5,189.0,0.5,24.5,675.5,615.26,453.19
2017,10,15,12,0,684.0,206.0,0.4,25.0,669.0,632.63,463.48
2017,10,15,12,15,682.0,205.5,0.35,25.0,664.5,652.53,477.18
2017,10,15,12,30,680.0,205.0,0.3,25.0,660.0,670.12,489.06
2017,10,15,12,45,700.0,192.5,0.3,25.0,653.5,688.81,502.68
2017,10,15,13,0,720.0,180.0,0.3,25.0,647.0,705.4,514.85
2017,10,15,13,15,710.5,177.5,0.4,24.5,626.5,708.59,520.13
2017,10,15,13,30,701.0,175.0,0.5,24.0,606.0,708.92,523.71
2017,10,15,13,45,664.5,179.0,0.6,24.0,573.5,693.26,515.1
2017,10,15,14,0,628.0,183.0,0.7,24.0,541.0,671.51,502.37
2017,10,15,14,15,609.0,177.0,0.75,23.5,507.5,653.33,492.61
2017,10,15,14,30,590.0,171.0,0.8,23.0,474.0,632.94,481.03
2017,10,15,14,45,548.0,167.0,0.9,23.0,431.5,596.27,456.96
2017,10,15,15,0,506.0,163.0,1.0,23.0,389.0,558.45,431.53
2017,10,15,15,15,473.5,151.5,1.05,22.5,346.5,518.02,404.21
2017,10,15,15,30,441.0,140.0,1.1,22.0,304.0,476.87,375.49
2017,10,15,15,45,390.5,126.5,1.15,21.5,257.5,421.4,334.75
2017,10,15,16,0,340.0,113.0,1.2,21.0,211.0,357.13,285.97
2017,10,15,16,15,287.5,94.5,1.2,20.5,166.0,297.12,238.52
2017,10,15,16,30,235.0,76.0,1.2,20.0,121.0,239.14,191.0
2017,10,15,16,45,171.0,53.5,1.2,19.5,81.5,171.13,134.05
2017,10,15,17,0,107.0,31.0,1.2,19.0,42.0,104.98,76.3
2017,10,15,17,15,53.5,15.5,1.15,18.5,21.0,50.0,0.0
2017,10,15,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,6,45,56.5,17.0,1.1,12.5,23.0,14.34,0.47
2017,10,16,7,0,113.0,34.0,1.1,13.0,46.0,27.92,18.14
2017,10,16,7,15,170.0,56.5,1.1,13.5,85.5,45.14,34.13
2017,10,16,7,30,227.0,79.0,1.1,14.0,125.0,61.71,49.22
2017,10,16,7,45,283.0,98.5,1.15,15.0,171.0,75.62,61.59
2017,10,16,8,0,339.0,118.0,1.2,16.0,217.0,89.06,73.22
2017,10,16,8,15,378.0,133.5,1.1,16.5,261.5,94.84,78.02
2017,10,16,8,30,417.0,149.0,1.0,17.0,306.0,110.12,82.74
2017,10,16,8,45,456.0,159.5,0.95,18.0,349.5,146.59,99.96
2017,10,16,9,0,495.0,170.0,0.9,19.0,393.0,186.98,126.14
2017,10,16,9,15,519.5,179.0,0.8,19.5,431.0,227.48,156.55
2017,10,16,9,30,544.0,188.0,0.7,20.0,469.0,270.05,190.2
2017,10,16,9,45,621.5,159.0,0.6,20.5,499.5,298.4,212.06
2017,10,16,10,0,699.0,130.0,0.5,21.0,530.0,330.58,237.82
2017,10,16,10,15,711.5,133.5,0.4,21.5,556.5,373.12,272.34
2017,10,16,10,30,724.0,137.0,0.3,22.0,583.0,415.52,305.53
2017,10,16,10,45,709.5,148.5,0.25,22.5,597.0,452.67,334.23
2017,10,16,11,0,695.0,160.0,0.2,23.0,611.0,487.35,360.08
2017,10,16,11,15,674.0,188.0,0.25,23.0,631.5,531.28,392.72
2017,10,16,11,30,653.0,216.0,0.3,23.0,652.0,572.37,422.45
2017,10,16,11,45,653.5,217.5,0.35,23.5,655.0,598.88,441.36
2017,10,16,12,0,654.0,219.0,0.4,24.0,658.0,623.54,458.84
2017,10,16,12,15,652.0,218.0,0.45,24.0,653.5,642.27,473.01
2017,10,16,12,30,650.0,217.0,0.5,24.0,649.0,658.76,485.61
2017,10,16,12,45,648.0,197.0,0.6,24.0,621.0,654.65,485.34
2017,10,16,13,0,646.0,177.0,0.7,24.0,593.0,647.51,483.15
2017,10,16,13,15,628.5,192.5,0.75,24.0,587.5,662.0,494.03
2017,10,16,13,30,611.0,208.0,0.8,24.0,582.0,671.35,501.19
2017,10,16,13,45,592.5,204.5,0.85,24.0,553.5,661.18,495.47
2017,10,16,14,0,574.0,201.0,0.9,24.0,525.0,648.61,488.25
2017,10,16,14,15,539.0,183.5,0.95,23.5,474.0,606.77,461.59
2017,10,16,14,30,504.0,166.0,1.0,23.0,423.0,562.66,432.9
2017,10,16,14,45,433.0,178.0,1.05,23.0,386.5,523.89,405.26
2017,10,16,15,0,362.0,190.0,1.1,23.0,350.0,475.96,370.43
2017,10,16,15,15,387.5,167.0,1.15,22.0,322.5,464.65,365.54
2017,10,16,15,30,413.0,144.0,1.2,21.0,295.0,460.73,365.3
2017,10,16,15,45,371.5,128.0,1.25,20.5,250.0,409.11,326.83
2017,10,16,16,0,330.0,112.0,1.3,20.0,205.0,348.47,280.45
2017,10,16,16,15,279.0,92.5,1.4,19.0,160.5,288.52,233.23
2017,10,16,16,30,228.0,73.0,1.5,18.0,116.0,230.38,185.51
2017,10,16,16,45,167.5,51.0,1.6,17.5,77.5,165.32,130.26
2017,10,16,17,0,107.0,29.0,1.7,17.0,39.0,101.84,73.38
2017,10,16,17,15,53.5,14.5,1.8,16.5,19.5,47.91,0.0
2017,10,16,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,6,45,95.5,18.5,1.2,14.0,28.5,14.52,0.0
2017,10,17,7,0,191.0,37.0,1.2,14.0,57.0,28.82,18.65
2017,10,17,7,15,255.5,54.0,1.1,14.5,95.5,41.37,30.63
2017,10,17,7,30,320.0,71.0,1.0,15.0,134.0,53.42,41.71
2017,10,17,7,45,366.0,85.0,0.9,16.0,176.0,62.64,49.95
2017,10,17,8,0,412.0,99.0,0.8,17.0,218.0,71.5,57.6
2017,10,17,8,15,469.5,101.0,0.8,17.5,258.5,71.23,57.2
2017,10,17,8,30,527.0,103.0,0.8,18.0,299.0,76.06,61.18
2017,10,17,8,45,486.5,127.0,0.8,18.5,325.0,122.7,79.77
2017,10,17,9,0,446.0,151.0,0.8,19.0,351.0,165.04,110.8
2017,10,17,9,15,623.5,127.5,0.95,19.5,433.0,202.46,132.72
2017,10,17,9,30,801.0,104.0,1.1,20.0,515.0,260.13,173.87
2017,10,17,9,45,729.5,122.5,1.25,20.5,515.0,293.98,206.8
2017,10,17,10,0,658.0,141.0,1.4,21.0,515.0,324.82,236.53
2017,10,17,10,15,688.0,139.5,1.45,21.5,546.0,367.46,271.97
2017,10,17,10,30,718.0,138.0,1.5,22.0,577.0,411.46,307.83
2017,10,17,10,45,686.0,156.0,1.6,22.5,585.5,446.43,336.7
2017,10,17,11,0,654.0,174.0,1.7,23.0,594.0,477.71,361.84
2017,10,17,11,15,761.5,146.5,1.7,23.0,644.5,536.12,406.84
2017,10,17,11,30,869.0,119.0,1.7,23.0,695.0,600.17,455.27
2017,10,17,11,45,708.0,170.0,1.7,23.5,640.5,583.89,442.85
2017,10,17,12,0,547.0,221.0,1.7,24.0,586.0,555.23,421.2
2017,10,17,12,15,575.5,210.0,1.7,24.0,591.5,580.94,441.29
2017,10,17,12,30,604.0,199.0,1.7,24.0,597.0,608.47,462.09
2017,10,17,12,45,579.0,202.5,1.7,24.0,578.5,607.52,461.9
2017,10,17,13,0,554.0,206.0,1.7,24.0,560.0,606.53,461.75
2017,10,17,13,15,674.0,169.0,1.7,23.5,586.5,668.0,509.06
2017,10,17,13,30,794.0,132.0,1.7,23.0,613.0,724.61,552.22
2017,10,17,13,45,776.5,131.0,1.75,23.0,584.0,718.08,548.44
2017,10,17,14,0,759.0,130.0,1.8,23.0,555.0,708.58,543.13
2017,10,17,14,15,741.0,126.5,1.85,22.5,521.0,693.15,534.69
2017,10,17,14,30,723.0,123.0,1.9,22.0,487.0,675.05,524.22
2017,10,17,14,45,698.0,118.5,1.95,22.0,447.0,648.38,506.33
2017,10,17,15,0,673.0,114.0,2.0,22.0,407.0,619.56,486.6
2017,10,17,15,15,639.5,107.5,2.05,21.5,363.0,580.86,459.97
2017,10,17,15,30,606.0,101.0,2.1,21.0,319.0,540.85,431.58
2017,10,17,15,45,553.0,94.0,2.15,20.5,271.5,486.8,391.31
2017,10,17,16,0,500.0,87.0,2.2,20.0,224.0,430.83,348.15
2017,10,17,16,15,434.5,75.0,2.2,19.0,178.0,366.34,296.96
2017,10,17,16,30,369.0,63.0,2.2,18.0,132.0,304.59,245.82
2017,10,17,16,45,272.5,47.5,2.25,17.0,90.0,225.37,178.62
2017,10,17,17,0,176.0,32.0,2.3,16.0,48.0,152.66,110.31
2017,10,17,17,15,88.0,16.0,2.35,15.5,24.0,72.14,0.0
2017,10,17,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,45,72.0,17.5,0.95,10.5,24.5,14.71,0.0
2017,10,18,7,0,144.0,35.0,0.9,11.0,49.0,27.23,17.4
2017,10,18,7,15,214.0,55.5,0.8,11.5,90.0,42.63,32.1
2017,10,18,7,30,284.0,76.0,0.7,12.0,131.0,57.47,45.8
2017,10,18,7,45,334.0,93.0,0.6,13.0,175.0,68.95,56.14
2017,10,18,8,0,384.0,110.0,0.5,14.0,219.0,79.99,65.76
2017,10,18,8,15,426.0,123.0,0.45,14.5,264.0,87.57,72.23
2017,10,18,8,30,468.0,136.0,0.4,15.0,309.0,98.27,81.25
2017,10,18,8,45,496.0,147.5,0.35,15.5,350.0,137.06,92.47
2017,10,18,9,0,524.0,159.0,0.3,16.0,391.0,178.61,119.38
2017,10,18,9,15,548.0,167.0,0.35,16.5,428.5,219.38,149.98
2017,10,18,9,30,572.0,175.0,0.4,17.0,466.0,262.09,184.2
2017,10,18,9,45,643.5,162.0,0.5,17.5,509.0,302.82,216.48
2017,10,18,10,0,715.0,149.0,0.6,18.0,552.0,347.29,252.5
2017,10,18,10,15,727.0,152.0,0.7,18.0,578.0,389.95,288.93
2017,10,18,10,30,739.0,155.0,0.8,18.0,604.0,432.42,324.65
2017,10,18,10,45,718.5,168.5,0.95,18.5,616.0,469.56,355.5
2017,10,18,11,0,698.0,182.0,1.1,19.0,628.0,503.74,383.25
2017,10,18,11,15,702.5,183.5,1.2,19.0,639.0,536.91,410.12
2017,10,18,11,30,707.0,185.0,1.3,19.0,650.0,568.64,435.47
2017,10,18,11,45,687.5,194.0,1.45,19.5,648.0,591.8,453.52
2017,10,18,12,0,668.0,203.0,1.6,20.0,646.0,611.95,469.03
2017,10,18,12,15,665.5,202.5,1.7,20.0,641.0,630.94,484.34
2017,10,18,12,30,663.0,202.0,1.8,20.0,636.0,647.65,497.88
2017,10,18,12,45,675.5,192.5,1.95,20.0,628.0,663.43,511.34
2017,10,18,13,0,688.0,183.0,2.1,20.0,620.0,677.04,523.21
2017,10,18,13,15,678.0,180.0,2.2,19.5,599.0,678.96,527.05
2017,10,18,13,30,668.0,177.0,2.3,19.0,578.0,678.12,528.96
2017,10,18,13,45,642.5,176.5,2.4,19.0,548.5,665.94,521.4
2017,10,18,14,0,617.0,176.0,2.5,19.0,519.0,647.72,509.48
2017,10,18,14,15,596.5,170.0,2.55,19.0,485.5,628.57,496.64
2017,10,18,14,30,576.0,164.0,2.6,19.0,452.0,607.28,482.05
2017,10,18,14,45,568.0,151.5,2.65,19.0,416.5,585.6,467.3
2017,10,18,15,0,560.0,139.0,2.7,19.0,381.0,561.79,450.66
2017,10,18,15,15,524.5,130.0,2.65,18.5,338.0,521.46,421.16
2017,10,18,15,30,489.0,121.0,2.6,18.0,295.0,480.46,390.48
2017,10,18,15,45,490.0,103.0,2.6,17.5,256.5,451.62,369.11
2017,10,18,16,0,491.0,85.0,2.6,17.0,218.0,420.67,344.93
2017,10,18,16,15,425.0,73.5,2.5,16.5,172.0,357.08,292.56
2017,10,18,16,30,359.0,62.0,2.4,16.0,126.0,296.34,240.82
2017,10,18,16,45,316.5,45.0,2.35,15.5,88.5,243.78,193.9
2017,10,18,17,0,274.0,28.0,2.3,15.0,51.0,194.48,138.28
2017,10,18,17,15,137.0,14.0,2.3,14.5,25.5,74.26,0.0
2017,10,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,6,45,162.0,15.0,0.95,10.0,31.0,11.74,0.0
2017,10,19,7,0,324.0,30.0,1.0,10.0,62.0,23.91,14.48
2017,10,19,7,15,421.0,39.5,1.0,10.0,105.0,30.4,21.41
2017,10,19,7,30,518.0,49.0,1.0,10.0,148.0,36.64,27.46
2017,10,19,7,45,573.0,56.0,1.05,10.5,193.5,40.44,31.07
2017,10,19,8,0,628.0,63.0,1.1,11.0,239.0,44.12,34.42
2017,10,19,8,15,314.0,62.5,1.1,11.0,150.5,43.4,33.76
2017,10,19,8,30,0.0,62.0,1.1,11.0,62.0,57.66,46.53
2017,10,19,8,45,2.0,104.5,1.1,11.5,105.5,94.91,75.66
2017,10,19,9,0,4.0,147.0,1.1,12.0,149.0,130.94,105.26
2017,10,19,9,15,16.5,171.5,1.15,12.0,179.5,154.57,123.9
2017,10,19,9,30,29.0,196.0,1.2,12.0,210.0,174.7,139.62
2017,10,19,9,45,28.0,206.0,1.25,12.5,220.5,186.46,148.8
2017,10,19,10,0,27.0,216.0,1.3,13.0,231.0,202.06,161.05
2017,10,19,10,15,30.5,229.0,1.35,13.0,247.0,213.68,170.22
2017,10,19,10,30,34.0,242.0,1.4,13.0,263.0,229.72,182.95
2017,10,19,10,45,67.0,267.5,1.45,13.0,310.0,269.8,214.59
2017,10,19,11,0,100.0,293.0,1.5,13.0,357.0,313.01,248.54
2017,10,19,11,15,88.5,295.0,1.55,13.0,352.0,315.54,250.58
2017,10,19,11,30,77.0,297.0,1.6,13.0,347.0,316.94,251.85
2017,10,19,11,45,77.0,299.5,1.65,13.0,350.0,324.48,257.99
2017,10,19,12,0,77.0,302.0,1.7,13.0,353.0,331.85,263.97
2017,10,19,12,15,38.5,158.0,1.75,13.0,183.5,174.28,139.0
2017,10,19,12,30,0.0,14.0,1.8,13.0,14.0,13.02,5.34
2017,10,19,12,45,0.0,14.0,1.85,13.0,14.0,13.02,5.38
2017,10,19,13,0,0.0,14.0,1.9,13.0,14.0,13.01,5.38
2017,10,19,13,15,4.5,106.0,1.9,13.0,109.0,102.19,80.35
2017,10,19,13,30,9.0,198.0,1.9,13.0,204.0,195.14,156.59
2017,10,19,13,45,8.5,190.0,1.95,13.0,195.5,187.8,150.63
2017,10,19,14,0,8.0,182.0,2.0,13.0,187.0,180.41,144.94
2017,10,19,14,15,4.0,162.5,2.05,13.0,165.0,158.75,127.42
2017,10,19,14,30,0.0,143.0,2.1,13.0,143.0,136.96,109.66
2017,10,19,14,45,0.0,122.0,2.15,13.0,122.0,116.34,92.83
2017,10,19,15,0,0.0,101.0,2.2,13.0,101.0,95.63,75.74
2017,10,19,15,15,0.0,60.5,2.25,12.5,60.5,56.26,42.67
2017,10,19,15,30,0.0,20.0,2.3,12.0,20.0,18.55,10.41
2017,10,19,15,45,0.0,17.0,2.35,12.0,17.0,15.76,8.02
2017,10,19,16,0,0.0,14.0,2.4,12.0,14.0,12.97,5.6
2017,10,19,16,15,0.0,11.0,2.45,11.5,11.0,10.18,3.16
2017,10,19,16,30,0.0,8.0,2.5,11.0,8.0,7.4,0.7
2017,10,19,16,45,0.0,5.5,2.55,11.0,5.5,5.09,0.0
2017,10,19,17,0,0.0,3.0,2.6,11.0,3.0,2.77,0.0
2017,10,19,17,15,0.0,1.5,2.65,11.0,1.5,1.43,0.0
2017,10,19,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,6,45,48.0,18.0,1.2,8.5,22.5,15.05,0.0
2017,10,20,7,0,96.0,36.0,1.1,9.0,45.0,29.32,18.83
2017,10,20,7,15,155.0,54.5,1.1,9.0,79.0,43.54,33.1
2017,10,20,7,30,214.0,73.0,1.1,9.0,113.0,57.34,46.14
2017,10,20,7,45,255.5,89.5,1.15,9.5,150.5,69.27,57.16
2017,10,20,8,0,297.0,106.0,1.2,10.0,188.0,80.81,67.56
2017,10,20,8,15,342.5,114.5,1.25,10.0,225.0,81.39,68.07
2017,10,20,8,30,388.0,123.0,1.3,10.0,262.0,85.56,71.7
2017,10,20,8,45,324.0,150.5,1.4,10.5,276.5,131.87,96.9
2017,10,20,9,0,260.0,178.0,1.5,11.0,291.0,165.63,123.52
2017,10,20,9,15,322.0,184.5,1.5,11.0,337.0,197.82,146.66
2017,10,20,9,30,384.0,191.0,1.5,11.0,383.0,235.74,176.08
2017,10,20,9,45,206.5,204.0,1.55,11.5,308.0,226.88,176.44
2017,10,20,10,0,29.0,217.0,1.6,12.0,233.0,199.27,159.45
2017,10,20,10,15,290.5,203.0,1.6,12.0,376.0,277.52,217.9
2017,10,20,10,30,552.0,189.0,1.6,12.0,519.0,382.64,298.97
2017,10,20,10,45,440.5,231.0,1.65,12.5,500.0,397.42,312.66
2017,10,20,11,0,329.0,273.0,1.7,13.0,481.0,403.0,318.19
2017,10,20,11,15,304.0,283.5,1.8,13.0,478.5,415.99,329.46
2017,10,20,11,30,279.0,294.0,1.9,13.0,476.0,426.72,338.6
2017,10,20,11,45,385.0,265.0,2.0,13.5,516.5,474.0,376.33
2017,10,20,12,0,491.0,236.0,2.1,14.0,557.0,529.1,419.63
2017,10,20,12,15,458.5,246.5,2.2,14.0,544.5,535.52,425.0
2017,10,20,12,30,426.0,257.0,2.3,14.0,532.0,539.14,428.39
2017,10,20,12,45,230.5,255.5,2.4,14.0,404.0,413.7,330.94
2017,10,20,13,0,35.0,254.0,2.5,14.0,276.0,272.32,217.26
2017,10,20,13,15,204.5,247.5,2.6,14.0,369.5,393.87,317.99
2017,10,20,13,30,374.0,241.0,2.7,14.0,463.0,519.71,418.56
2017,10,20,13,45,480.5,198.0,2.85,14.0,469.5,564.45,455.57
2017,10,20,14,0,587.0,155.0,3.0,14.0,476.0,602.65,488.11
2017,10,20,14,15,562.0,152.0,3.05,13.5,443.5,578.96,471.62
2017,10,20,14,30,537.0,149.0,3.1,13.0,411.0,557.96,457.2
2017,10,20,14,45,424.0,156.5,3.2,13.0,353.0,486.0,400.44
2017,10,20,15,0,311.0,164.0,3.3,13.0,295.0,404.58,335.17
2017,10,20,15,15,289.0,151.0,3.3,12.5,262.5,373.42,311.28
2017,10,20,15,30,267.0,138.0,3.3,12.0,230.0,342.01,286.4
2017,10,20,15,45,423.5,102.5,3.3,12.0,224.5,405.07,340.2
2017,10,20,16,0,580.0,67.0,3.3,12.0,219.0,452.06,378.65
2017,10,20,16,15,508.0,59.5,3.15,11.5,172.5,386.85,322.99
2017,10,20,16,30,436.0,52.0,3.0,11.0,126.0,324.02,267.83
2017,10,20,16,45,329.5,40.0,2.9,11.0,85.5,242.19,194.51
2017,10,20,17,0,223.0,28.0,2.8,11.0,45.0,164.2,108.11
2017,10,20,17,15,111.5,14.0,2.7,10.5,22.5,61.98,0.0
2017,10,20,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,21,6,45,162.5,14.0,0.6,8.5,28.5,11.03,0.0
2017,10,21,7,0,325.0,28.0,0.5,9.0,57.0,22.36,12.81
2017,10,21,7,15,426.5,36.5,0.5,9.5,99.5,28.04,19.3
2017,10,21,7,30,528.0,45.0,0.5,10.0,142.0,33.53,24.64
2017,10,21,7,45,587.0,51.0,0.5,10.5,188.0,36.66,27.67
2017,10,21,8,0,646.0,57.0,0.5,11.0,234.0,39.72,30.48
2017,10,21,8,15,685.5,61.0,0.55,11.5,278.5,45.15,35.32
2017,10,21,8,30,725.0,65.0,0.6,12.0,323.0,46.76,36.62
2017,10,21,8,45,751.5,68.5,0.65,12.5,365.0,88.47,47.08
2017,10,21,9,0,778.0,72.0,0.7,13.0,407.0,135.06,75.27
2017,10,21,9,15,797.5,74.0,0.75,13.5,444.0,181.38,110.85
2017,10,21,9,30,817.0,76.0,0.8,14.0,481.0,228.79,150.96
2017,10,21,9,45,833.0,77.0,0.85,14.5,513.5,275.31,191.89
2017,10,21,10,0,849.0,78.0,0.9,15.0,546.0,326.23,236.35
2017,10,21,10,15,858.5,79.5,0.95,15.0,571.5,370.71,275.84
2017,10,21,10,30,868.0,81.0,1.0,15.0,597.0,414.36,313.97
2017,10,21,10,45,874.5,82.0,1.05,15.5,615.0,455.24,348.53
2017,10,21,11,0,881.0,83.0,1.1,16.0,633.0,494.63,381.01
2017,10,21,11,15,884.5,83.5,1.15,16.0,644.0,530.37,410.69
2017,10,21,11,30,888.0,84.0,1.2,16.0,655.0,564.06,438.21
2017,10,21,11,45,888.0,84.5,1.25,16.0,658.0,593.54,462.11
2017,10,21,12,0,888.0,85.0,1.3,16.0,661.0,620.47,483.76
2017,10,21,12,15,887.0,85.0,1.35,16.0,656.5,643.62,502.36
2017,10,21,12,30,886.0,85.0,1.4,16.0,652.0,663.97,518.72
2017,10,21,12,45,885.0,83.0,1.5,16.5,640.5,679.35,530.85
2017,10,21,13,0,884.0,81.0,1.6,17.0,629.0,691.73,540.63
2017,10,21,13,15,615.5,163.0,1.6,17.0,538.5,609.73,477.85
2017,10,21,13,30,347.0,245.0,1.6,17.0,448.0,503.49,396.01
2017,10,21,13,45,599.0,160.5,1.65,17.0,492.5,610.31,481.97
2017,10,21,14,0,851.0,76.0,1.7,17.0,537.0,693.41,546.45
2017,10,21,14,15,837.0,74.5,1.7,16.5,504.0,681.89,539.39
2017,10,21,14,30,823.0,73.0,1.7,16.0,471.0,672.3,534.68
2017,10,21,14,45,800.0,71.0,1.75,16.0,432.0,648.68,518.95
2017,10,21,15,0,777.0,69.0,1.8,16.0,393.0,622.74,501.32
2017,10,21,15,15,748.5,66.0,1.8,15.5,350.5,589.89,478.09
2017,10,21,15,30,720.0,63.0,1.8,15.0,308.0,555.42,452.89
2017,10,21,15,45,673.0,59.5,1.85,15.0,262.0,507.53,415.61
2017,10,21,16,0,626.0,56.0,1.9,15.0,216.0,463.4,379.78
2017,10,21,16,15,559.0,49.5,1.85,14.5,170.0,401.51,328.63
