Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,16,30,492.0,43.0,1.8,14.0,124.0,341.97,277.22
2017,10,21,16,45,374.5,33.5,1.75,13.5,83.0,256.44,202.18
2017,10,21,17,0,257.0,24.0,1.7,13.0,42.0,172.97,104.89
2017,10,21,17,15,128.5,12.0,1.65,12.5,21.0,66.96,0.0
2017,10,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,6,45,204.5,12.5,1.45,9.5,30.0,11.91,0.0
2017,10,22,7,0,409.0,25.0,1.5,10.0,60.0,21.56,11.73
2017,10,22,7,15,508.5,32.0,1.45,10.5,104.5,26.47,17.72
2017,10,22,7,30,608.0,39.0,1.4,11.0,149.0,31.29,22.45
2017,10,22,7,45,666.5,44.0,1.4,12.0,196.5,34.13,25.15
2017,10,22,8,0,725.0,49.0,1.4,13.0,244.0,36.95,27.69
2017,10,22,8,15,762.5,52.5,1.35,13.5,290.5,38.44,28.97
2017,10,22,8,30,800.0,56.0,1.3,14.0,337.0,39.93,30.21
2017,10,22,8,45,825.5,58.5,1.3,14.5,380.5,87.53,44.76
2017,10,22,9,0,851.0,61.0,1.3,15.0,424.0,136.63,73.39
2017,10,22,9,15,869.0,63.0,1.3,15.5,462.5,185.93,110.85
2017,10,22,9,30,887.0,65.0,1.3,16.0,501.0,235.98,153.05
2017,10,22,9,45,898.0,67.0,1.3,17.0,533.5,284.82,195.74
2017,10,22,10,0,909.0,69.0,1.3,18.0,566.0,333.3,238.08
2017,10,22,10,15,918.0,70.5,1.3,18.0,592.0,380.07,279.38
2017,10,22,10,30,927.0,72.0,1.3,18.0,618.0,425.86,319.06
2017,10,22,10,45,932.5,72.5,1.35,18.5,636.5,468.05,354.63
2017,10,22,11,0,938.0,73.0,1.4,19.0,655.0,508.52,387.91
2017,10,22,11,15,941.5,73.5,1.45,19.0,666.0,546.1,418.91
2017,10,22,11,30,945.0,74.0,1.5,19.0,677.0,581.47,447.61
2017,10,22,11,45,945.0,74.5,1.55,19.5,680.0,612.49,471.67
2017,10,22,12,0,945.0,75.0,1.6,20.0,683.0,640.8,493.25
2017,10,22,12,15,943.5,74.5,1.7,20.0,678.5,664.34,512.34
2017,10,22,12,30,942.0,74.0,1.8,20.0,674.0,684.86,529.07
2017,10,22,12,45,936.0,74.5,1.95,20.5,660.5,700.38,541.34
2017,10,22,13,0,930.0,75.0,2.1,21.0,647.0,712.64,550.92
2017,10,22,13,15,923.0,74.0,2.2,21.0,626.5,719.34,556.84
2017,10,22,13,30,916.0,73.0,2.3,21.0,606.0,722.73,560.58
2017,10,22,13,45,907.0,71.5,2.4,21.0,578.5,720.89,560.72
2017,10,22,14,0,898.0,70.0,2.5,21.0,551.0,715.84,558.69
2017,10,22,14,15,883.5,68.5,2.6,20.5,517.0,703.8,552.75
2017,10,22,14,30,869.0,67.0,2.7,20.0,483.0,688.81,544.66
2017,10,22,14,45,849.5,64.5,2.8,20.0,443.5,666.42,529.98
2017,10,22,15,0,830.0,62.0,2.9,20.0,404.0,641.55,513.26
2017,10,22,15,15,801.5,59.0,2.95,19.5,360.0,612.86,493.59
2017,10,22,15,30,773.0,56.0,3.0,19.0,316.0,577.54,467.84
2017,10,22,15,45,732.0,52.0,3.1,18.5,269.0,531.86,433.11
2017,10,22,16,0,691.0,48.0,3.2,18.0,222.0,485.75,396.42
2017,10,22,16,15,625.0,43.0,3.25,17.0,175.0,424.27,346.13
2017,10,22,16,30,559.0,38.0,3.3,16.0,128.0,364.6,294.72
2017,10,22,16,45,444.0,29.5,3.4,15.5,85.0,279.21,218.63
2017,10,22,17,0,329.0,21.0,3.5,15.0,42.0,200.37,109.21
2017,10,22,17,15,164.5,10.5,3.55,14.5,21.0,80.41,0.0
2017,10,22,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,6,45,203.0,11.0,0.9,13.5,28.0,10.48,0.0
2017,10,23,7,0,406.0,22.0,0.9,14.0,56.0,18.64,8.84
2017,10,23,7,15,504.0,29.0,0.95,14.5,99.0,23.71,14.96
2017,10,23,7,30,602.0,36.0,1.0,15.0,142.0,28.65,19.71
2017,10,23,7,45,659.0,40.5,1.1,16.0,188.5,31.17,22.08
2017,10,23,8,0,716.0,45.0,1.2,17.0,235.0,33.68,24.31
2017,10,23,8,15,753.0,48.0,1.2,17.5,280.5,34.9,25.35
2017,10,23,8,30,790.0,51.0,1.2,18.0,326.0,41.98,31.49
2017,10,23,8,45,815.5,53.5,1.25,19.0,368.5,80.56,39.52
2017,10,23,9,0,841.0,56.0,1.3,20.0,411.0,128.89,66.43
2017,10,23,9,15,859.5,57.5,1.25,20.5,449.0,177.12,102.03
2017,10,23,9,30,878.0,59.0,1.2,21.0,487.0,226.15,142.44
2017,10,23,9,45,884.0,63.5,1.2,21.5,519.0,275.26,185.01
2017,10,23,10,0,890.0,68.0,1.2,22.0,551.0,323.65,227.06
2017,10,23,10,15,899.5,69.0,1.15,22.5,576.5,369.18,266.08
2017,10,23,10,30,909.0,70.0,1.1,23.0,602.0,413.8,303.39
2017,10,23,10,45,916.0,70.5,1.05,23.5,621.0,455.76,337.6
2017,10,23,11,0,923.0,71.0,1.0,24.0,640.0,496.17,369.53
2017,10,23,11,15,927.0,71.5,0.95,24.0,651.0,533.35,398.84
2017,10,23,11,30,931.0,72.0,0.9,24.0,662.0,568.4,425.78
2017,10,23,11,45,933.0,71.5,0.9,24.5,665.5,599.03,448.5
2017,10,23,12,0,935.0,71.0,0.9,25.0,669.0,627.07,468.85
2017,10,23,12,15,933.5,71.0,0.9,25.0,664.5,650.75,486.66
2017,10,23,12,30,932.0,71.0,0.9,25.0,660.0,671.47,502.17
2017,10,23,12,45,919.0,74.5,0.95,25.5,645.5,685.33,512.19
2017,10,23,13,0,906.0,78.0,1.0,26.0,631.0,695.84,519.83
2017,10,23,13,15,899.0,77.5,1.05,25.5,611.0,702.83,526.78
2017,10,23,13,30,892.0,77.0,1.1,25.0,591.0,706.63,531.58
2017,10,23,13,45,882.0,75.5,1.15,25.0,564.0,704.07,531.14
2017,10,23,14,0,872.0,74.0,1.2,25.0,537.0,698.36,528.69
2017,10,23,14,15,857.5,72.0,1.2,25.0,503.5,685.92,521.18
2017,10,23,14,30,843.0,70.0,1.2,25.0,470.0,670.6,511.76
2017,10,23,14,45,823.0,67.5,1.25,25.0,431.0,653.02,501.17
2017,10,23,15,0,803.0,65.0,1.3,25.0,392.0,628.36,485.19
2017,10,23,15,15,774.0,62.0,1.3,24.0,348.5,594.99,463.55
2017,10,23,15,30,745.0,59.0,1.3,23.0,305.0,559.98,439.86
2017,10,23,15,45,703.0,54.5,1.35,22.5,259.0,513.87,406.2
2017,10,23,16,0,661.0,50.0,1.4,22.0,213.0,467.4,370.65
2017,10,23,16,15,593.0,44.0,1.45,21.0,167.0,404.67,321.26
2017,10,23,16,30,525.0,38.0,1.5,20.0,121.0,343.97,270.81
2017,10,23,16,45,407.0,29.0,1.55,19.5,79.5,263.86,200.53
2017,10,23,17,0,289.0,20.0,1.6,19.0,38.0,177.84,79.82
2017,10,23,17,15,144.5,10.0,1.55,18.5,19.0,70.78,0.0
2017,10,23,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,193.0,11.5,1.1,15.5,27.0,10.96,0.0
2017,10,24,7,0,386.0,23.0,1.1,16.0,54.0,19.81,9.19
2017,10,24,7,15,490.5,30.5,1.1,16.5,97.5,25.3,16.11
2017,10,24,7,30,595.0,38.0,1.1,17.0,141.0,30.65,21.23
2017,10,24,7,45,654.5,43.5,1.15,17.5,188.5,33.96,24.36
2017,10,24,8,0,714.0,49.0,1.2,18.0,236.0,37.22,27.31
2017,10,24,8,15,752.5,52.5,1.1,18.5,282.0,38.69,28.57
2017,10,24,8,30,791.0,56.0,1.0,19.0,328.0,40.18,29.79
2017,10,24,8,45,817.0,59.0,0.95,20.0,371.0,76.45,37.03
2017,10,24,9,0,843.0,62.0,0.9,21.0,414.0,131.06,68.19
2017,10,24,9,15,861.5,64.0,0.85,21.5,452.5,179.84,103.48
2017,10,24,9,30,880.0,66.0,0.8,22.0,491.0,229.42,143.69
2017,10,24,9,45,894.0,67.0,0.8,23.0,523.5,277.63,184.38
2017,10,24,10,0,908.0,68.0,0.8,24.0,556.0,325.73,225.04
2017,10,24,10,15,917.5,69.0,0.75,24.5,582.0,371.99,264.01
2017,10,24,10,30,927.0,70.0,0.7,25.0,608.0,417.29,301.19
2017,10,24,10,45,931.0,72.0,0.65,25.5,626.5,460.03,335.33
2017,10,24,11,0,935.0,74.0,0.6,26.0,645.0,501.0,366.96
2017,10,24,11,15,938.5,74.5,0.55,26.0,656.0,538.34,395.7
2017,10,24,11,30,942.0,75.0,0.5,26.0,667.0,573.49,422.04
2017,10,24,11,45,941.0,76.0,0.5,26.5,670.0,604.26,444.3
2017,10,24,12,0,940.0,77.0,0.5,27.0,673.0,632.29,464.12
2017,10,24,12,15,938.5,76.5,0.55,27.0,668.0,655.65,481.93
2017,10,24,12,30,937.0,76.0,0.6,27.0,663.0,676.01,497.53
2017,10,24,12,45,933.5,75.0,0.65,27.0,650.0,691.47,509.7
2017,10,24,13,0,930.0,74.0,0.7,27.0,637.0,703.72,519.67
2017,10,24,13,15,923.0,73.5,0.8,26.5,616.5,710.93,527.41
2017,10,24,13,30,916.0,73.0,0.9,26.0,596.0,714.86,532.96
2017,10,24,13,45,904.5,72.0,1.0,26.0,568.5,711.88,532.9
2017,10,24,14,0,893.0,71.0,1.1,26.0,541.0,705.7,530.77
2017,10,24,14,15,878.0,69.0,1.15,25.5,507.0,692.85,524.59
2017,10,24,14,30,863.0,67.0,1.2,25.0,473.0,677.07,516.39
2017,10,24,14,45,841.5,65.0,1.3,24.5,433.0,654.14,503.46
2017,10,24,15,0,820.0,63.0,1.4,24.0,393.0,633.66,491.72
2017,10,24,15,15,790.5,60.0,1.45,23.5,349.0,599.82,468.98
2017,10,24,15,30,761.0,57.0,1.5,23.0,305.0,564.31,444.19
2017,10,24,15,45,717.5,53.0,1.55,22.5,258.5,517.74,409.91
2017,10,24,16,0,674.0,49.0,1.6,22.0,212.0,470.83,373.73
2017,10,24,16,15,605.0,43.0,1.6,21.5,165.5,407.51,322.77
2017,10,24,16,30,536.0,37.0,1.6,21.0,119.0,346.25,271.01
2017,10,24,16,45,415.5,28.0,1.65,21.0,77.5,265.14,198.81
2017,10,24,17,0,295.0,19.0,1.7,21.0,36.0,176.74,59.06
2017,10,24,17,15,147.5,9.5,1.7,20.5,18.0,71.0,0.0
2017,10,24,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,25,6,45,185.0,11.5,0.9,14.5,25.0,10.96,0.0
2017,10,25,7,0,370.0,23.0,0.9,15.0,50.0,19.98,8.81
2017,10,25,7,15,477.0,30.5,0.9,15.5,93.5,25.45,16.26
2017,10,25,7,30,584.0,38.0,0.9,16.0,137.0,30.79,21.44
2017,10,25,7,45,646.0,43.5,0.95,17.0,184.0,34.09,24.53
2017,10,25,8,0,708.0,49.0,1.0,18.0,231.0,37.36,27.43
2017,10,25,8,15,747.5,52.5,0.9,18.5,277.5,38.82,28.7
2017,10,25,8,30,787.0,56.0,0.8,19.0,324.0,40.32,29.92
2017,10,25,8,45,813.5,58.5,0.7,20.0,366.5,73.29,35.71
2017,10,25,9,0,840.0,61.0,0.6,21.0,409.0,127.21,65.57
2017,10,25,9,15,859.0,63.5,0.55,21.5,447.5,176.18,100.49
2017,10,25,9,30,878.0,66.0,0.5,22.0,486.0,226.03,140.49
2017,10,25,9,45,888.5,68.5,0.5,22.5,518.0,274.48,181.52
2017,10,25,10,0,899.0,71.0,0.5,23.0,550.0,322.55,222.44
2017,10,25,10,15,908.5,72.0,0.55,23.0,576.0,368.37,261.84
2017,10,25,10,30,918.0,73.0,0.6,23.0,602.0,413.24,299.82
2017,10,25,10,45,924.0,74.0,0.65,23.5,620.5,455.5,334.44
2017,10,25,11,0,930.0,75.0,0.7,24.0,639.0,496.13,366.88
2017,10,25,11,15,933.0,75.5,0.75,24.0,650.0,532.99,396.51
2017,10,25,11,30,936.0,76.0,0.8,24.0,661.0,567.64,423.91
2017,10,25,11,45,937.0,76.0,0.85,24.5,664.0,598.31,447.11
2017,10,25,12,0,938.0,76.0,0.9,25.0,667.0,626.34,467.95
2017,10,25,12,15,936.5,76.0,0.95,25.0,662.0,650.1,486.36
2017,10,25,12,30,935.0,76.0,1.0,25.0,657.0,670.89,502.5
2017,10,25,12,45,921.5,79.0,1.1,25.0,642.5,684.03,513.61
2017,10,25,13,0,908.0,82.0,1.2,25.0,628.0,693.8,522.31
2017,10,25,13,15,901.0,81.0,1.2,25.0,607.5,700.33,527.91
2017,10,25,13,30,894.0,80.0,1.2,25.0,587.0,703.66,530.96
2017,10,25,13,45,884.0,78.0,1.3,25.0,559.5,700.63,530.64
2017,10,25,14,0,874.0,76.0,1.4,25.0,532.0,694.46,528.24
2017,10,25,14,15,858.5,74.5,1.4,25.0,498.5,686.41,523.75
2017,10,25,14,30,843.0,73.0,1.4,25.0,465.0,671.35,514.38
2017,10,25,14,45,822.0,70.0,1.45,25.0,425.5,648.06,499.42
2017,10,25,15,0,801.0,67.0,1.5,25.0,386.0,622.33,482.16
2017,10,25,15,15,770.5,63.5,1.5,24.0,342.5,587.67,459.33
2017,10,25,15,30,740.0,60.0,1.5,23.0,299.0,551.42,434.41
2017,10,25,15,45,694.0,55.5,1.55,22.5,252.5,503.35,398.8
2017,10,25,16,0,648.0,51.0,1.6,22.0,206.0,455.08,361.37
2017,10,25,16,15,575.0,45.0,1.6,21.0,159.5,394.88,313.05
2017,10,25,16,30,502.0,39.0,1.6,20.0,113.0,333.73,261.56
2017,10,25,16,45,371.0,29.0,1.65,19.5,72.5,243.13,181.58
2017,10,25,17,0,240.0,19.0,1.7,19.0,32.0,149.25,27.18
2017,10,25,17,15,120.0,9.5,1.7,19.0,16.0,59.0,0.0
2017,10,25,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,26,6,45,183.0,11.0,1.0,13.5,24.0,10.48,0.0
2017,10,26,7,0,366.0,22.0,1.0,14.0,48.0,19.1,7.53
2017,10,26,7,15,476.0,30.0,1.05,14.5,91.5,25.11,15.97
2017,10,26,7,30,586.0,38.0,1.1,15.0,135.0,30.96,21.64
2017,10,26,7,45,649.5,43.0,1.15,16.0,182.0,33.8,24.36
2017,10,26,8,0,713.0,48.0,1.2,17.0,229.0,36.65,26.91
2017,10,26,8,15,752.5,51.5,1.1,17.5,275.5,38.15,28.22
2017,10,26,8,30,792.0,55.0,1.0,18.0,322.0,39.67,29.49
2017,10,26,8,45,819.0,58.0,0.9,19.0,365.0,70.48,34.68
2017,10,26,9,0,846.0,61.0,0.8,20.0,408.0,124.95,64.31
2017,10,26,9,15,864.5,63.0,0.7,20.5,446.0,173.64,98.77
2017,10,26,9,30,883.0,65.0,0.6,21.0,484.0,223.13,138.51
2017,10,26,9,45,890.0,68.5,0.5,22.0,515.5,271.73,179.39
2017,10,26,10,0,897.0,72.0,0.4,23.0,547.0,319.66,219.59
2017,10,26,10,15,906.0,73.5,0.3,23.5,572.5,365.59,257.74
2017,10,26,10,30,915.0,75.0,0.2,24.0,598.0,410.55,293.99
2017,10,26,10,45,921.0,76.0,0.1,24.5,616.5,452.65,326.97
2017,10,26,11,0,927.0,77.0,0.0,25.0,635.0,493.12,357.83
2017,10,26,11,15,930.0,77.5,0.1,25.0,646.0,529.84,386.77
2017,10,26,11,30,933.0,78.0,0.2,25.0,657.0,564.35,413.89
2017,10,26,11,45,934.0,78.0,0.35,25.0,659.5,594.91,438.52
2017,10,26,12,0,935.0,78.0,0.5,25.0,662.0,622.83,461.12
2017,10,26,12,15,933.5,78.0,0.6,25.0,657.0,646.51,479.96
2017,10,26,12,30,932.0,78.0,0.7,25.0,652.0,667.23,496.59
2017,10,26,12,45,927.5,77.0,0.8,25.5,639.5,681.94,508.0
2017,10,26,13,0,923.0,76.0,0.9,26.0,627.0,693.44,517.12
2017,10,26,13,15,916.0,75.0,0.95,25.5,606.5,700.04,524.29
2017,10,26,13,30,909.0,74.0,1.0,25.0,586.0,703.38,528.86
2017,10,26,13,45,898.0,73.0,1.1,25.0,558.5,700.78,528.95
2017,10,26,14,0,887.0,72.0,1.2,25.0,531.0,695.01,526.96
2017,10,26,14,15,872.0,70.0,1.25,25.0,497.0,682.3,519.71
2017,10,26,14,30,857.0,68.0,1.3,25.0,463.0,666.69,510.46
2017,10,26,14,45,835.0,66.0,1.4,25.0,423.0,648.35,499.44
2017,10,26,15,0,813.0,64.0,1.5,25.0,383.0,623.06,482.77
2017,10,26,15,15,782.5,60.5,1.55,24.0,339.5,588.34,460.15
2017,10,26,15,30,752.0,57.0,1.6,23.0,296.0,552.01,435.33
2017,10,26,15,45,705.5,53.0,1.7,22.5,249.5,504.21,399.94
2017,10,26,16,0,659.0,49.0,1.8,22.0,203.0,456.22,362.6
2017,10,26,16,15,585.5,43.0,1.85,21.0,156.5,391.41,310.64
2017,10,26,16,30,512.0,37.0,1.9,20.0,110.0,334.3,261.82
2017,10,26,16,45,256.0,33.5,1.95,19.5,70.0,190.55,140.34
2017,10,26,17,0,0.0,30.0,2.0,19.0,30.0,39.73,0.0
2017,10,26,17,15,0.0,15.0,2.0,18.5,15.0,14.3,0.0
2017,10,26,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,175.0,10.5,0.9,14.5,22.5,10.01,0.0
2017,10,27,7,0,350.0,21.0,0.9,15.0,45.0,18.21,6.03
2017,10,27,7,15,462.0,29.0,0.9,15.5,87.5,24.27,15.09
2017,10,27,7,30,574.0,37.0,0.9,16.0,130.0,30.15,20.81
2017,10,27,7,45,638.0,42.0,0.9,17.0,176.5,33.02,23.55
2017,10,27,8,0,702.0,47.0,0.9,18.0,223.0,35.9,26.13
2017,10,27,8,15,742.0,51.0,0.75,18.5,269.0,37.85,27.84
2017,10,27,8,30,782.0,55.0,0.6,19.0,315.0,39.79,29.48
2017,10,27,8,45,809.5,57.5,0.5,20.0,357.5,67.12,33.29
2017,10,27,9,0,837.0,60.0,0.4,21.0,400.0,120.57,61.29
2017,10,27,9,15,855.5,62.0,0.35,21.5,438.0,168.68,94.62
2017,10,27,9,30,874.0,64.0,0.3,22.0,476.0,217.58,133.35
2017,10,27,9,45,878.0,69.0,0.3,22.5,506.5,266.24,174.42
2017,10,27,10,0,882.0,74.0,0.3,23.0,537.0,313.99,215.02
2017,10,27,10,15,891.5,75.5,0.4,23.0,562.5,359.36,254.11
2017,10,27,10,30,901.0,77.0,0.5,23.0,588.0,403.84,291.97
2017,10,27,10,45,907.5,77.5,0.65,23.5,606.5,445.06,326.45
2017,10,27,11,0,914.0,78.0,0.8,24.0,625.0,484.72,358.96
2017,10,27,11,15,917.5,78.5,0.9,24.0,635.5,521.16,388.82
2017,10,27,11,30,921.0,79.0,1.0,24.0,646.0,555.47,416.55
2017,10,27,11,45,922.0,79.0,1.15,24.5,649.0,585.62,440.34
2017,10,27,12,0,923.0,79.0,1.3,25.0,652.0,613.18,461.83
2017,10,27,12,15,921.5,79.0,1.35,25.0,647.0,636.54,480.18
2017,10,27,12,30,920.0,79.0,1.4,25.0,642.0,656.98,496.25
2017,10,27,12,45,907.0,81.5,1.5,25.0,627.5,669.71,507.05
2017,10,27,13,0,894.0,84.0,1.6,25.0,613.0,679.13,515.45
2017,10,27,13,15,886.0,83.0,1.65,25.0,592.5,684.87,520.96
2017,10,27,13,30,878.0,82.0,1.7,25.0,572.0,687.44,524.21
2017,10,27,13,45,867.0,80.0,1.75,25.0,544.5,683.74,523.0
2017,10,27,14,0,856.0,78.0,1.8,25.0,517.0,681.03,522.42
2017,10,27,14,15,840.0,76.0,1.8,24.5,483.5,668.12,515.27
2017,10,27,14,30,824.0,74.0,1.8,24.0,450.0,652.36,505.96
2017,10,27,14,45,801.5,71.5,1.85,24.0,411.0,629.01,490.26
2017,10,27,15,0,779.0,69.0,1.9,24.0,372.0,603.32,472.49
2017,10,27,15,15,746.5,65.5,1.9,23.5,328.5,568.0,447.67
2017,10,27,15,30,714.0,62.0,1.9,23.0,285.0,531.19,420.9
2017,10,27,15,45,666.0,57.0,1.9,22.5,239.0,482.27,383.75
2017,10,27,16,0,618.0,52.0,1.9,22.0,193.0,437.43,348.01
2017,10,27,16,15,540.0,45.0,1.95,21.0,147.5,371.07,294.49
2017,10,27,16,30,462.0,38.0,2.0,20.0,102.0,307.82,240.8
2017,10,27,16,45,326.5,27.5,2.05,19.0,64.0,217.16,158.43
2017,10,27,17,0,191.0,17.0,2.1,18.0,26.0,120.77,0.0
2017,10,27,17,15,95.5,8.5,2.2,17.5,13.0,47.15,0.0
2017,10,27,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,45,144.5,11.0,0.85,12.5,20.0,10.48,0.0
2017,10,28,7,0,289.0,22.0,0.9,13.0,40.0,17.77,4.76
2017,10,28,7,15,407.0,31.0,0.9,13.5,81.5,24.18,15.07
2017,10,28,7,30,525.0,40.0,0.9,14.0,123.0,30.34,21.13
2017,10,28,7,45,593.0,46.0,0.9,14.5,169.0,36.81,27.16
2017,10,28,8,0,661.0,52.0,0.9,15.0,215.0,40.41,30.49
2017,10,28,8,15,704.0,56.0,0.8,15.5,260.0,42.15,32.04
2017,10,28,8,30,747.0,60.0,0.7,16.0,305.0,43.93,33.54
2017,10,28,8,45,776.5,63.0,0.6,17.0,347.5,67.94,36.49
2017,10,28,9,0,806.0,66.0,0.5,18.0,390.0,114.65,58.96
2017,10,28,9,15,826.5,68.5,0.45,18.5,428.0,162.06,91.85
2017,10,28,9,30,847.0,71.0,0.4,19.0,466.0,210.61,130.53
2017,10,28,9,45,854.0,75.5,0.35,20.0,497.0,258.69,170.99
2017,10,28,10,0,861.0,80.0,0.3,21.0,528.0,306.22,211.1
2017,10,28,10,15,871.5,81.5,0.25,21.5,553.5,354.97,251.67
2017,10,28,10,30,882.0,83.0,0.2,22.0,579.0,398.97,287.68
2017,10,28,10,45,888.0,84.0,0.2,22.5,597.5,439.7,320.64
2017,10,28,11,0,894.0,85.0,0.2,23.0,616.0,478.88,351.47
2017,10,28,11,15,897.5,86.0,0.35,23.0,626.5,515.13,381.36
2017,10,28,11,30,901.0,87.0,0.5,23.0,637.0,549.31,409.33
2017,10,28,11,45,901.5,87.0,0.65,23.0,640.0,578.66,433.5
2017,10,28,12,0,902.0,87.0,0.8,23.0,643.0,605.46,455.52
2017,10,28,12,15,900.0,87.0,0.9,23.0,638.0,628.1,473.86
2017,10,28,12,30,898.0,87.0,1.0,23.0,633.0,647.87,489.97
2017,10,28,12,45,899.5,84.0,1.15,23.5,621.5,663.8,502.86
2017,10,28,13,0,901.0,81.0,1.3,24.0,610.0,676.74,513.49
2017,10,28,13,15,893.0,80.0,1.4,23.5,589.5,682.52,520.48
2017,10,28,13,30,885.0,79.0,1.5,23.0,569.0,685.1,525.23
2017,10,28,13,45,873.0,77.5,1.65,23.0,541.5,681.3,524.77
2017,10,28,14,0,861.0,76.0,1.8,23.0,514.0,674.39,521.95
2017,10,28,14,15,845.0,74.0,1.9,23.0,480.0,665.53,517.18
2017,10,28,14,30,829.0,72.0,2.0,23.0,446.0,649.78,507.35
2017,10,28,14,45,805.5,69.5,2.1,23.0,407.0,625.8,491.25
2017,10,28,15,0,782.0,67.0,2.2,23.0,368.0,599.51,473.01
2017,10,28,15,15,749.5,63.5,2.25,22.5,324.5,564.28,448.14
2017,10,28,15,30,717.0,60.0,2.3,22.0,281.0,527.58,421.22
2017,10,28,15,45,667.5,55.5,2.35,21.5,235.5,478.52,383.56
2017,10,28,16,0,618.0,51.0,2.4,21.0,190.0,433.56,347.28
2017,10,28,16,15,539.5,44.0,2.4,20.0,144.5,367.29,292.99
2017,10,28,16,30,461.0,37.0,2.4,19.0,99.0,304.2,238.62
2017,10,28,16,45,322.0,26.5,2.45,18.0,61.0,212.62,153.04
2017,10,28,17,0,183.0,16.0,2.5,17.0,23.0,114.22,0.0
2017,10,28,17,15,91.5,8.0,2.55,16.5,11.5,44.72,0.0
2017,10,28,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,29,6,45,122.5,11.0,0.95,13.0,18.5,10.48,0.0
2017,10,29,7,0,245.0,22.0,0.9,13.0,37.0,17.92,3.45
2017,10,29,7,15,367.0,32.0,0.8,13.5,77.0,25.24,15.88
2017,10,29,7,30,489.0,42.0,0.7,14.0,117.0,32.26,22.79
2017,10,29,7,45,560.0,48.5,0.65,14.5,162.5,35.89,26.33
2017,10,29,8,0,631.0,55.0,0.6,15.0,208.0,39.46,29.65
2017,10,29,8,15,676.5,60.0,0.6,15.5,253.5,45.78,35.27
2017,10,29,8,30,722.0,65.0,0.6,16.0,299.0,48.27,37.39
2017,10,29,8,45,752.5,68.5,0.6,16.5,341.0,69.34,39.61
2017,10,29,9,0,783.0,72.0,0.6,17.0,383.0,115.19,61.14
2017,10,29,9,15,804.5,74.5,0.7,17.5,421.0,161.49,92.96
2017,10,29,9,30,826.0,77.0,0.8,18.0,459.0,209.08,130.98
2017,10,29,9,45,820.5,86.0,0.9,18.5,487.0,257.26,172.82
2017,10,29,10,0,815.0,95.0,1.0,19.0,515.0,303.89,213.85
2017,10,29,10,15,826.5,96.5,1.1,19.0,540.5,347.47,252.22
2017,10,29,10,30,838.0,98.0,1.2,19.0,566.0,390.51,289.72
2017,10,29,10,45,847.5,98.5,1.3,19.5,584.5,431.07,324.12
2017,10,29,11,0,857.0,99.0,1.4,20.0,603.0,470.48,356.82
2017,10,29,11,15,861.0,99.5,1.45,20.0,614.0,505.9,386.33
2017,10,29,11,30,865.0,100.0,1.5,20.0,625.0,539.38,413.79
2017,10,29,11,45,868.0,99.5,1.6,20.5,628.5,569.25,437.51
2017,10,29,12,0,871.0,99.0,1.7,21.0,632.0,596.77,459.06
2017,10,29,12,15,869.0,98.5,1.75,21.0,626.5,618.88,476.92
2017,10,29,12,30,867.0,98.0,1.8,21.0,621.0,638.18,492.54
2017,10,29,12,45,866.0,96.0,1.85,21.0,609.0,653.66,505.29
2017,10,29,13,0,865.0,94.0,1.9,21.0,597.0,666.19,515.82
2017,10,29,13,15,856.5,92.5,1.95,21.0,576.5,671.34,520.95
2017,10,29,13,30,848.0,91.0,2.0,21.0,556.0,673.35,523.81
2017,10,29,13,45,837.5,88.5,2.05,21.0,529.5,669.83,522.66
2017,10,29,14,0,827.0,86.0,2.1,21.0,503.0,663.24,519.27
2017,10,29,14,15,809.5,83.5,2.15,20.5,469.0,649.02,511.16
2017,10,29,14,30,792.0,81.0,2.2,20.0,435.0,632.03,500.83
2017,10,29,14,45,770.0,77.5,2.25,20.0,396.5,608.36,484.33
2017,10,29,15,0,748.0,74.0,2.3,20.0,358.0,582.4,465.72
2017,10,29,15,15,713.0,70.0,2.35,19.5,315.5,545.66,439.15
2017,10,29,15,30,678.0,66.0,2.4,19.0,273.0,511.17,413.26
2017,10,29,15,45,628.0,60.5,2.5,18.5,227.5,462.18,375.06
2017,10,29,16,0,578.0,55.0,2.6,18.0,182.0,413.48,335.37
2017,10,29,16,15,495.5,47.0,2.6,17.0,137.5,345.25,278.59
2017,10,29,16,30,413.0,39.0,2.6,16.0,93.0,280.39,221.99
2017,10,29,16,45,272.5,27.5,2.6,15.5,56.5,189.09,134.04
2017,10,29,17,0,132.0,16.0,2.6,15.0,20.0,72.7,0.0
2017,10,29,17,15,66.0,8.0,2.6,14.5,10.0,7.63,0.0
2017,10,29,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,10,30,6,45,114.5,11.0,4.4,9.5,17.5,10.48,0.0
2017,10,30,7,0,229.0,22.0,4.4,10.0,35.0,18.09,1.77
2017,10,30,7,15,351.0,32.5,4.4,10.0,74.5,25.89,16.5
2017,10,30,7,30,473.0,43.0,4.4,10.0,114.0,33.36,24.04
2017,10,30,7,45,545.5,49.5,4.4,10.5,159.0,36.92,27.61
2017,10,30,8,0,618.0,56.0,4.4,11.0,204.0,40.44,30.95
2017,10,30,8,15,663.5,61.0,4.35,11.5,248.5,42.63,32.94
2017,10,30,8,30,709.0,66.0,4.3,12.0,293.0,49.3,38.88
2017,10,30,8,45,740.0,69.5,4.25,12.5,335.0,67.46,40.36
2017,10,30,9,0,771.0,73.0,4.2,13.0,377.0,112.56,61.22
2017,10,30,9,15,793.0,75.5,4.15,13.0,414.0,158.19,93.15
2017,10,30,9,30,815.0,78.0,4.1,13.0,451.0,205.18,131.9
2017,10,30,9,45,837.0,78.0,4.05,13.5,484.0,251.09,172.28
2017,10,30,10,0,859.0,78.0,4.0,14.0,517.0,297.78,214.3
2017,10,30,10,15,870.0,79.5,3.95,14.0,543.0,346.39,258.58
2017,10,30,10,30,881.0,81.0,3.9,14.0,569.0,390.28,298.57
2017,10,30,10,45,889.0,81.5,3.85,14.5,588.0,431.14,334.85
2017,10,30,11,0,897.0,82.0,3.8,15.0,607.0,470.57,369.09
2017,10,30,11,15,902.0,82.5,3.75,15.0,618.0,506.99,400.82
2017,10,30,11,30,907.0,83.0,3.7,15.0,629.0,541.42,430.29
2017,10,30,11,45,909.0,83.5,3.7,15.0,632.5,572.08,456.37
2017,10,30,12,0,911.0,84.0,3.7,15.0,636.0,600.28,480.06
2017,10,30,12,15,910.0,83.5,3.7,15.0,631.5,623.11,499.29
2017,10,30,12,30,909.0,83.0,3.7,15.0,627.0,643.07,516.07
2017,10,30,12,45,900.0,84.5,3.7,15.0,613.5,657.18,528.12
2017,10,30,13,0,891.0,86.0,3.7,15.0,600.0,668.12,537.63
2017,10,30,13,15,883.5,84.5,3.65,15.0,580.0,673.68,542.91
2017,10,30,13,30,876.0,83.0,3.6,15.0,560.0,676.08,545.75
2017,10,30,13,45,863.0,82.0,3.6,15.0,532.5,675.98,546.67
2017,10,30,14,0,850.0,81.0,3.6,15.0,505.0,669.42,542.73
2017,10,30,14,15,833.0,79.0,3.55,14.5,471.5,656.07,534.4
2017,10,30,14,30,816.0,77.0,3.5,14.0,438.0,639.89,523.75
2017,10,30,14,45,788.5,75.0,3.45,14.0,398.5,614.22,504.5
2017,10,30,15,0,761.0,73.0,3.4,14.0,359.0,586.34,483.17
2017,10,30,15,15,726.0,69.0,3.35,13.5,315.5,549.54,455.17
2017,10,30,15,30,691.0,65.0,3.3,13.0,272.0,514.94,427.89
2017,10,30,15,45,632.0,60.5,3.3,13.0,226.0,461.88,384.01
2017,10,30,16,0,573.0,56.0,3.3,13.0,180.0,409.46,339.15
2017,10,30,16,15,489.0,48.0,3.25,12.5,135.5,340.88,279.95
2017,10,30,16,30,405.0,40.0,3.2,12.0,91.0,275.61,221.09
2017,10,30,16,45,256.0,27.5,3.15,11.5,55.0,178.56,124.72
2017,10,30,17,0,107.0,15.0,3.1,11.0,19.0,60.46,0.0
2017,10,30,17,15,53.5,7.5,3.0,10.5,9.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,31,6,45,76.0,10.5,1.3,7.5,14.5,10.01,0.0
2017,10,31,7,0,152.0,21.0,1.4,8.0,29.0,16.62,0.0
2017,10,31,7,15,269.5,34.5,1.4,8.5,67.0,27.98,18.28
2017,10,31,7,30,387.0,48.0,1.4,9.0,105.0,38.22,28.48
2017,10,31,7,45,462.5,57.0,1.45,10.0,149.0,43.75,33.83
2017,10,31,8,0,538.0,66.0,1.5,11.0,193.0,49.15,38.81
2017,10,31,8,15,588.0,72.5,1.45,11.5,237.0,52.17,41.57
2017,10,31,8,30,638.0,79.0,1.4,12.0,281.0,55.17,44.18
2017,10,31,8,45,676.5,83.0,1.4,12.5,323.5,69.78,44.76
2017,10,31,9,0,715.0,87.0,1.4,13.0,366.0,112.91,64.12
2017,10,31,9,15,739.5,90.5,1.25,13.5,403.0,157.25,94.25
2017,10,31,9,30,764.0,94.0,1.1,14.0,440.0,203.27,130.86
2017,10,31,9,45,785.0,95.5,1.0,14.5,472.5,252.11,172.23
2017,10,31,10,0,806.0,97.0,0.9,15.0,505.0,297.48,211.45
2017,10,31,10,15,817.5,98.5,0.8,15.0,530.5,340.48,249.26
2017,10,31,10,30,829.0,100.0,0.7,15.0,556.0,382.97,285.93
2017,10,31,10,45,840.0,100.5,0.65,15.5,575.0,423.6,319.88
2017,10,31,11,0,851.0,101.0,0.6,16.0,594.0,463.22,352.0
2017,10,31,11,15,855.0,101.5,0.6,16.5,604.5,498.32,380.21
2017,10,31,11,30,859.0,102.0,0.6,17.0,615.0,531.51,406.22
2017,10,31,11,45,863.0,101.0,0.6,17.5,618.5,561.15,428.98
2017,10,31,12,0,867.0,100.0,0.6,18.0,622.0,588.51,449.55
2017,10,31,12,15,865.0,100.0,0.65,18.0,617.0,610.98,467.57
2017,10,31,12,30,863.0,100.0,0.7,18.0,612.0,630.67,483.42
2017,10,31,12,45,860.0,98.0,0.75,18.0,600.0,644.81,495.24
2017,10,31,13,0,857.0,96.0,0.8,18.0,588.0,655.97,504.88
2017,10,31,13,15,848.5,94.5,0.9,18.0,567.5,661.08,510.7
2017,10,31,13,30,840.0,93.0,1.0,18.0,547.0,663.08,514.27
2017,10,31,13,45,826.0,91.5,1.15,18.0,519.5,658.38,513.43
2017,10,31,14,0,812.0,90.0,1.3,18.0,492.0,650.66,510.24
2017,10,31,14,15,794.0,87.5,1.4,17.5,458.5,636.3,502.55
2017,10,31,14,30,776.0,85.0,1.5,17.0,425.0,619.21,492.59
2017,10,31,14,45,749.0,82.0,1.65,17.0,386.0,593.2,474.97
2017,10,31,15,0,722.0,79.0,1.8,17.0,347.0,568.24,457.47
2017,10,31,15,15,685.5,74.5,1.85,16.5,304.5,531.13,430.39
2017,10,31,15,30,649.0,70.0,1.9,16.0,262.0,492.92,401.45
2017,10,31,15,45,594.5,64.0,2.0,15.5,217.0,441.76,361.16
2017,10,31,16,0,540.0,58.0,2.1,15.0,172.0,391.09,319.44
2017,10,31,16,15,456.5,49.0,2.05,14.0,129.0,322.81,261.9
