Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,16,30,373.0,40.0,2.0,13.0,86.0,257.92,204.46
2017,10,31,16,45,238.5,26.5,2.0,12.5,51.0,166.81,111.16
2017,10,31,17,0,104.0,13.0,2.0,12.0,16.0,56.87,0.0
2017,10,31,17,15,52.0,6.5,1.95,11.5,8.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,45,77.5,10.0,1.1,9.0,13.5,9.53,0.0
2017,11,1,7,0,155.0,20.0,1.1,9.0,27.0,15.85,0.0
2017,11,1,7,15,271.5,33.0,1.1,9.5,64.5,26.73,16.94
2017,11,1,7,30,388.0,46.0,1.1,10.0,102.0,36.54,26.82
2017,11,1,7,45,464.5,54.5,1.1,10.5,145.5,41.7,31.9
2017,11,1,8,0,541.0,63.0,1.1,11.0,189.0,46.74,36.64
2017,11,1,8,15,590.0,69.5,1.0,11.5,232.5,49.87,39.51
2017,11,1,8,30,639.0,76.0,0.9,12.0,276.0,52.96,42.22
2017,11,1,8,45,677.5,79.5,0.85,12.5,317.5,64.8,42.14
2017,11,1,9,0,716.0,83.0,0.8,13.0,359.0,107.38,60.06
2017,11,1,9,15,739.5,86.5,0.75,13.5,396.0,151.48,89.48
2017,11,1,9,30,763.0,90.0,0.7,14.0,433.0,201.27,128.85
2017,11,1,9,45,786.0,90.5,0.65,14.5,465.5,245.15,165.85
2017,11,1,10,0,809.0,91.0,0.6,15.0,498.0,290.03,204.51
2017,11,1,10,15,820.0,92.5,0.6,15.0,523.0,332.86,242.35
2017,11,1,10,30,831.0,94.0,0.6,15.0,548.0,375.12,279.21
2017,11,1,10,45,838.5,95.0,0.6,15.5,565.5,414.77,312.78
2017,11,1,11,0,846.0,96.0,0.6,16.0,583.0,453.13,344.44
2017,11,1,11,15,850.0,97.0,0.65,16.0,594.0,488.4,373.97
2017,11,1,11,30,854.0,98.0,0.7,16.0,605.0,521.78,401.47
2017,11,1,11,45,855.0,98.0,0.75,16.5,607.5,550.55,424.3
2017,11,1,12,0,856.0,98.0,0.8,17.0,610.0,576.93,444.9
2017,11,1,12,15,854.0,98.0,0.85,17.0,605.0,599.07,462.9
2017,11,1,12,30,852.0,98.0,0.9,17.0,600.0,618.47,478.7
2017,11,1,12,45,836.0,101.0,0.95,17.0,585.0,629.54,488.22
2017,11,1,13,0,820.0,104.0,1.0,17.0,570.0,637.38,495.36
2017,11,1,13,15,811.0,102.5,1.05,17.0,550.0,641.86,500.17
2017,11,1,13,30,802.0,101.0,1.1,17.0,530.0,643.33,502.76
2017,11,1,13,45,790.5,98.0,1.2,17.0,503.5,638.6,501.31
2017,11,1,14,0,779.0,95.0,1.3,17.0,477.0,630.94,497.64
2017,11,1,14,15,760.0,92.5,1.3,16.5,444.0,616.08,488.62
2017,11,1,14,30,741.0,90.0,1.3,16.0,411.0,601.32,479.43
2017,11,1,14,45,715.5,86.0,1.35,16.0,373.0,575.96,461.61
2017,11,1,15,0,690.0,82.0,1.4,16.0,335.0,548.6,441.86
2017,11,1,15,15,652.5,77.0,1.35,15.5,293.0,510.96,413.82
2017,11,1,15,30,615.0,72.0,1.3,15.0,251.0,472.3,384.11
2017,11,1,15,45,559.0,65.5,1.3,14.5,207.5,420.63,343.19
2017,11,1,16,0,503.0,59.0,1.3,14.0,164.0,369.59,301.11
2017,11,1,16,15,418.0,49.0,1.25,13.5,121.5,300.77,242.9
2017,11,1,16,30,333.0,39.0,1.2,13.0,79.0,235.63,185.2
2017,11,1,16,45,202.0,25.5,1.15,12.5,46.0,145.65,91.51
2017,11,1,17,0,71.0,12.0,1.1,12.0,13.0,41.55,0.0
2017,11,1,17,15,35.5,6.0,1.05,11.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,6,45,85.5,9.0,1.05,10.0,13.0,8.58,0.0
2017,11,2,7,0,171.0,18.0,1.1,10.0,26.0,14.63,0.0
2017,11,2,7,15,292.5,29.5,1.15,10.0,62.5,23.55,14.0
2017,11,2,7,30,414.0,41.0,1.2,10.0,99.0,32.05,22.79
2017,11,2,7,45,489.0,48.5,1.3,10.0,141.5,36.53,27.29
2017,11,2,8,0,564.0,56.0,1.4,10.0,184.0,40.92,31.52
2017,11,2,8,15,611.5,61.5,1.4,10.0,227.0,43.48,33.96
2017,11,2,8,30,659.0,67.0,1.4,10.0,270.0,46.01,36.27
2017,11,2,8,45,329.5,72.5,1.45,10.5,174.0,54.46,38.51
2017,11,2,9,0,0.0,78.0,1.5,11.0,78.0,72.25,56.7
2017,11,2,9,15,0.0,88.0,1.5,11.0,88.0,81.27,64.23
2017,11,2,9,30,0.0,98.0,1.5,11.0,98.0,90.34,71.75
2017,11,2,9,45,0.5,128.0,1.5,11.5,128.5,116.9,93.72
2017,11,2,10,0,1.0,158.0,1.5,12.0,159.0,143.55,115.41
2017,11,2,10,15,14.5,184.5,1.5,12.0,192.5,171.39,137.7
2017,11,2,10,30,28.0,211.0,1.5,12.0,226.0,198.33,159.21
2017,11,2,10,45,26.0,215.0,1.5,12.5,230.0,205.82,164.89
2017,11,2,11,0,24.0,219.0,1.5,13.0,234.0,210.68,168.47
2017,11,2,11,15,16.0,205.5,1.45,13.0,215.5,196.77,157.22
2017,11,2,11,30,8.0,192.0,1.4,13.0,197.0,181.84,145.13
2017,11,2,11,45,8.0,193.0,1.4,13.5,198.0,183.66,146.36
2017,11,2,12,0,8.0,194.0,1.4,14.0,199.0,185.45,147.54
2017,11,2,12,15,4.0,177.0,1.4,14.0,179.5,167.94,133.4
2017,11,2,12,30,0.0,160.0,1.4,14.0,160.0,149.98,118.88
2017,11,2,12,45,0.0,156.0,1.4,14.0,156.0,146.55,116.21
2017,11,2,13,0,0.0,152.0,1.4,14.0,152.0,143.09,113.51
2017,11,2,13,15,0.0,151.5,1.4,14.0,151.5,143.03,113.61
2017,11,2,13,30,0.0,151.0,1.4,14.0,151.0,143.05,113.79
2017,11,2,13,45,0.0,151.0,1.45,14.0,151.0,143.69,114.51
2017,11,2,14,0,0.0,151.0,1.5,14.0,151.0,144.5,115.41
2017,11,2,14,15,0.0,142.0,1.5,14.0,142.0,136.29,108.88
2017,11,2,14,30,0.0,133.0,1.5,14.0,133.0,128.09,102.36
2017,11,2,14,45,0.0,121.5,1.5,14.0,121.5,117.3,93.63
2017,11,2,15,0,0.0,110.0,1.5,14.0,110.0,106.49,84.8
2017,11,2,15,15,0.0,96.0,1.5,13.5,96.0,92.96,73.73
2017,11,2,15,30,0.0,82.0,1.5,13.0,82.0,79.36,62.39
2017,11,2,15,45,0.0,67.5,1.5,13.0,67.5,65.09,50.18
2017,11,2,16,0,0.0,53.0,1.5,13.0,53.0,50.66,37.67
2017,11,2,16,15,0.0,39.0,1.4,12.5,39.0,36.59,25.39
2017,11,2,16,30,0.0,25.0,1.3,12.0,25.0,23.21,13.56
2017,11,2,16,45,0.0,14.5,1.25,11.5,14.5,13.45,2.94
2017,11,2,17,0,0.0,4.0,1.2,11.0,4.0,3.81,0.0
2017,11,2,17,15,0.0,2.0,1.1,10.5,2.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,5.5,1.55,11.0,5.5,5.24,0.0
2017,11,3,7,0,0.0,11.0,1.6,11.0,11.0,10.2,0.0
2017,11,3,7,15,4.5,28.5,1.65,11.0,29.0,25.94,15.59
2017,11,3,7,30,9.0,46.0,1.7,11.0,47.0,41.09,30.54
2017,11,3,7,45,20.0,64.5,1.75,11.5,68.5,55.29,43.74
2017,11,3,8,0,31.0,83.0,1.8,12.0,90.0,70.02,57.19
2017,11,3,8,15,38.5,101.0,1.8,12.0,111.5,84.09,69.94
2017,11,3,8,30,46.0,119.0,1.8,12.0,133.0,97.86,82.2
2017,11,3,8,45,51.5,136.0,1.8,12.0,153.5,111.53,94.19
2017,11,3,9,0,57.0,153.0,1.8,12.0,174.0,130.11,103.33
2017,11,3,9,15,28.5,143.0,1.75,12.0,153.5,125.97,100.3
2017,11,3,9,30,0.0,133.0,1.7,12.0,133.0,120.08,96.41
2017,11,3,9,45,29.5,171.0,1.7,12.5,185.5,155.34,124.11
2017,11,3,10,0,59.0,209.0,1.7,13.0,238.0,196.72,156.61
2017,11,3,10,15,29.5,162.5,1.7,13.0,177.0,154.76,123.16
2017,11,3,10,30,0.0,116.0,1.7,13.0,116.0,107.37,84.74
2017,11,3,10,45,0.0,116.5,1.7,13.5,116.5,108.01,85.09
2017,11,3,11,0,0.0,117.0,1.7,14.0,117.0,108.63,85.34
2017,11,3,11,15,0.0,133.5,1.65,14.0,133.5,123.9,97.83
2017,11,3,11,30,0.0,150.0,1.6,14.0,150.0,139.32,110.36
2017,11,3,11,45,0.0,145.5,1.6,14.0,145.5,135.44,107.13
2017,11,3,12,0,0.0,141.0,1.6,14.0,141.0,131.5,103.9
2017,11,3,12,15,0.0,93.5,1.6,14.0,93.5,87.15,67.41
2017,11,3,12,30,0.0,46.0,1.6,14.0,46.0,42.79,30.48
2017,11,3,12,45,0.0,43.5,1.6,14.0,43.5,40.46,28.57
2017,11,3,13,0,0.0,41.0,1.6,14.0,41.0,38.12,26.64
2017,11,3,13,15,0.0,56.5,1.6,14.0,56.5,52.57,38.84
2017,11,3,13,30,0.0,72.0,1.6,14.0,72.0,67.03,51.03
2017,11,3,13,45,0.0,68.0,1.6,14.0,68.0,63.28,47.96
2017,11,3,14,0,0.0,64.0,1.6,14.0,64.0,59.54,44.91
2017,11,3,14,15,0.0,83.0,1.55,13.5,83.0,77.35,60.13
2017,11,3,14,30,0.0,102.0,1.5,13.0,102.0,96.42,76.42
2017,11,3,14,45,0.0,67.0,1.5,13.0,67.0,62.33,47.73
2017,11,3,15,0,0.0,32.0,1.5,13.0,32.0,29.7,19.96
2017,11,3,15,15,0.0,28.0,1.4,12.5,28.0,25.98,16.84
2017,11,3,15,30,0.0,24.0,1.3,12.0,24.0,22.25,13.67
2017,11,3,15,45,0.0,19.5,1.25,12.0,19.5,18.07,10.02
2017,11,3,16,0,0.0,15.0,1.2,12.0,15.0,13.89,6.33
2017,11,3,16,15,0.0,11.0,1.1,12.0,11.0,10.18,3.02
2017,11,3,16,30,0.0,7.0,1.0,12.0,7.0,6.48,0.0
2017,11,3,16,45,0.0,4.0,0.95,12.0,4.0,3.7,0.0
2017,11,3,17,0,0.0,1.0,0.9,12.0,1.0,0.95,0.0
2017,11,3,17,15,0.0,0.5,0.85,11.5,0.5,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,12.0,2.5,7.0,12.0,11.44,0.0
2017,11,4,7,0,0.0,24.0,2.5,7.0,24.0,20.69,0.0
2017,11,4,7,15,249.0,29.0,2.5,7.0,62.0,23.43,13.45
2017,11,4,7,30,498.0,34.0,2.5,7.0,100.0,28.51,19.78
2017,11,4,7,45,575.5,40.5,2.55,7.5,145.0,32.82,24.13
2017,11,4,8,0,653.0,47.0,2.6,8.0,190.0,37.08,28.22
2017,11,4,8,15,701.5,51.0,2.6,8.5,235.0,38.97,30.02
2017,11,4,8,30,750.0,55.0,2.6,9.0,280.0,40.91,31.76
2017,11,4,8,45,784.5,58.0,2.65,9.5,323.5,46.2,36.47
2017,11,4,9,0,819.0,61.0,2.7,10.0,367.0,92.52,47.1
2017,11,4,9,15,842.0,63.5,2.7,10.5,405.0,139.93,77.42
2017,11,4,9,30,865.0,66.0,2.7,11.0,443.0,193.46,120.06
2017,11,4,9,45,875.5,69.5,2.75,11.5,475.0,241.26,161.98
2017,11,4,10,0,886.0,73.0,2.8,12.0,507.0,288.71,205.01
2017,11,4,10,15,897.5,74.0,2.8,12.0,533.0,333.71,246.58
2017,11,4,10,30,909.0,75.0,2.8,12.0,559.0,377.95,287.19
2017,11,4,10,45,920.0,75.0,2.8,12.5,579.0,420.12,324.89
2017,11,4,11,0,931.0,75.0,2.8,13.0,599.0,461.02,360.67
2017,11,4,11,15,935.0,75.5,2.8,13.0,610.0,497.76,393.07
2017,11,4,11,30,939.0,76.0,2.8,13.0,621.0,532.37,423.06
2017,11,4,11,45,667.0,156.0,2.85,13.0,544.0,498.81,399.05
2017,11,4,12,0,395.0,236.0,2.9,13.0,467.0,443.33,356.13
2017,11,4,12,15,262.0,251.5,2.95,13.0,404.0,396.35,319.53
2017,11,4,12,30,129.0,267.0,3.0,13.0,341.0,338.03,272.68
2017,11,4,12,45,129.5,261.0,3.05,13.0,334.0,338.19,273.55
2017,11,4,13,0,130.0,255.0,3.1,13.0,327.0,337.82,273.8
2017,11,4,13,15,81.5,231.5,3.15,13.0,276.5,280.83,227.94
2017,11,4,13,30,33.0,208.0,3.2,13.0,226.0,228.23,184.96
2017,11,4,13,45,465.0,138.5,3.25,13.0,362.0,459.7,379.56
2017,11,4,14,0,897.0,69.0,3.3,13.0,498.0,664.48,543.82
2017,11,4,14,15,881.0,67.0,3.3,12.5,464.0,651.63,534.55
2017,11,4,14,30,865.0,65.0,3.3,12.0,430.0,635.9,524.27
2017,11,4,14,45,841.5,62.5,3.3,12.0,390.5,616.47,509.69
2017,11,4,15,0,818.0,60.0,3.3,12.0,351.0,590.45,489.66
2017,11,4,15,15,784.0,57.0,3.3,11.5,307.5,555.38,462.67
2017,11,4,15,30,750.0,54.0,3.3,11.0,264.0,518.82,433.42
2017,11,4,15,45,696.5,49.5,3.3,11.0,217.5,468.37,390.84
2017,11,4,16,0,643.0,45.0,3.3,11.0,171.0,418.02,346.63
2017,11,4,16,15,555.5,38.0,3.15,10.0,126.0,348.21,285.59
2017,11,4,16,30,468.0,31.0,3.0,9.0,81.0,281.48,222.67
2017,11,4,16,45,234.0,15.5,2.95,8.5,40.5,142.57,68.25
2017,11,4,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,11,5,6,45,97.5,7.5,2.25,4.5,11.0,7.15,0.0
2017,11,5,7,0,195.0,15.0,2.2,5.0,22.0,14.3,0.0
2017,11,5,7,15,334.0,25.5,2.2,5.5,59.5,20.31,10.64
2017,11,5,7,30,473.0,36.0,2.2,6.0,97.0,28.07,19.42
2017,11,5,7,45,550.5,43.0,2.2,7.0,141.0,32.34,23.72
2017,11,5,8,0,628.0,50.0,2.2,8.0,185.0,40.02,30.88
2017,11,5,8,15,675.5,54.5,2.15,8.5,229.0,42.2,32.96
2017,11,5,8,30,723.0,59.0,2.1,9.0,273.0,44.43,34.97
2017,11,5,8,45,753.5,62.5,2.1,9.5,314.5,47.2,37.39
2017,11,5,9,0,784.0,66.0,2.1,10.0,356.0,91.99,48.76
2017,11,5,9,15,805.5,69.0,2.05,10.5,392.5,137.83,77.48
2017,11,5,9,30,827.0,72.0,2.0,11.0,429.0,184.94,114.38
2017,11,5,9,45,840.5,74.0,2.0,11.5,460.0,230.59,154.0
2017,11,5,10,0,854.0,76.0,2.0,12.0,491.0,276.25,195.05
2017,11,5,10,15,864.5,77.5,2.0,12.0,516.0,320.37,235.56
2017,11,5,10,30,875.0,79.0,2.0,12.0,541.0,366.8,277.5
2017,11,5,10,45,880.5,80.0,2.0,12.5,558.5,406.44,312.9
2017,11,5,11,0,886.0,81.0,2.0,13.0,576.0,444.51,346.17
2017,11,5,11,15,889.5,81.5,1.95,13.0,586.5,479.48,376.68
2017,11,5,11,30,893.0,82.0,1.9,13.0,597.0,512.4,404.84
2017,11,5,11,45,891.5,83.0,1.9,13.0,599.0,541.06,429.28
2017,11,5,12,0,890.0,84.0,1.9,13.0,601.0,567.13,451.24
2017,11,5,12,15,887.5,84.0,1.9,13.0,596.0,588.95,469.59
2017,11,5,12,30,885.0,84.0,1.9,13.0,591.0,607.95,485.51
2017,11,5,12,45,884.5,81.5,1.95,13.0,579.0,622.66,498.34
2017,11,5,13,0,884.0,79.0,2.0,13.0,567.0,634.42,508.83
2017,11,5,13,15,876.0,78.0,2.0,13.0,547.0,640.1,514.32
2017,11,5,13,30,868.0,77.0,2.0,13.0,527.0,642.69,517.43
2017,11,5,13,45,856.5,75.0,2.0,13.0,500.0,642.33,518.18
2017,11,5,14,0,845.0,73.0,2.0,13.0,473.0,635.8,514.3
2017,11,5,14,15,827.5,71.0,2.0,12.5,440.0,622.47,506.11
2017,11,5,14,30,810.0,69.0,2.0,12.0,407.0,606.39,495.62
2017,11,5,14,45,784.5,66.5,2.0,12.0,369.0,582.15,477.62
2017,11,5,15,0,759.0,64.0,2.0,12.0,331.0,555.71,457.48
2017,11,5,15,15,723.0,60.5,1.95,11.5,289.0,519.9,429.93
2017,11,5,15,30,687.0,57.0,1.9,11.0,247.0,482.8,400.36
2017,11,5,15,45,630.5,52.0,1.85,11.0,202.5,431.59,357.53
2017,11,5,16,0,574.0,47.0,1.8,11.0,158.0,385.36,317.01
2017,11,5,16,15,484.0,39.5,1.7,10.5,115.5,316.68,257.13
2017,11,5,16,30,394.0,32.0,1.6,10.0,73.0,252.06,196.23
2017,11,5,16,45,197.0,16.0,1.55,10.0,36.5,125.3,48.5
2017,11,5,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,6,6,45,101.0,7.0,1.6,6.0,10.0,0.0,0.0
2017,11,6,7,0,202.0,14.0,1.6,6.0,20.0,13.34,0.0
2017,11,6,7,15,347.0,23.5,1.55,6.5,57.0,18.59,8.8
2017,11,6,7,30,492.0,33.0,1.5,7.0,94.0,27.88,19.11
2017,11,6,7,45,575.5,39.0,1.5,7.5,139.0,31.74,23.11
2017,11,6,8,0,659.0,45.0,1.5,8.0,184.0,35.59,26.86
2017,11,6,8,15,707.0,49.0,1.45,8.5,229.0,37.55,28.74
2017,11,6,8,30,755.0,53.0,1.4,9.0,274.0,39.55,30.55
2017,11,6,8,45,790.0,55.5,1.4,9.5,316.5,40.3,31.15
2017,11,6,9,0,825.0,58.0,1.4,10.0,359.0,84.88,42.41
2017,11,6,9,15,847.0,60.5,1.35,10.5,397.0,137.22,75.46
2017,11,6,9,30,869.0,63.0,1.3,11.0,435.0,185.5,112.7
2017,11,6,9,45,874.5,67.5,1.3,11.5,466.0,233.12,153.96
2017,11,6,10,0,880.0,72.0,1.3,12.0,497.0,279.96,196.0
2017,11,6,10,15,891.5,73.5,1.25,12.0,522.5,324.95,236.82
2017,11,6,10,30,903.0,75.0,1.2,12.0,548.0,369.2,276.61
2017,11,6,10,45,912.5,75.5,1.15,12.5,567.0,410.86,313.03
2017,11,6,11,0,922.0,76.0,1.1,13.0,586.0,451.18,347.36
2017,11,6,11,15,926.0,76.5,1.1,13.0,597.0,487.51,378.62
2017,11,6,11,30,930.0,77.0,1.1,13.0,608.0,521.73,407.52
2017,11,6,11,45,933.0,76.5,1.15,13.5,611.5,552.2,432.5
2017,11,6,12,0,936.0,76.0,1.2,14.0,615.0,580.18,455.04
2017,11,6,12,15,935.0,75.5,1.2,14.0,610.5,603.3,474.02
2017,11,6,12,30,934.0,75.0,1.2,14.0,606.0,623.5,490.53
2017,11,6,12,45,931.5,74.0,1.25,14.0,594.0,639.3,504.0
2017,11,6,13,0,929.0,73.0,1.3,14.0,582.0,651.98,515.07
2017,11,6,13,15,921.5,72.0,1.3,14.0,561.5,658.41,521.02
2017,11,6,13,30,914.0,71.0,1.3,14.0,541.0,661.61,524.55
2017,11,6,13,45,904.0,69.5,1.35,14.0,514.0,659.47,524.55
2017,11,6,14,0,894.0,68.0,1.4,14.0,487.0,654.19,522.16
2017,11,6,14,15,877.5,66.0,1.4,14.0,453.5,641.16,513.5
2017,11,6,14,30,861.0,64.0,1.4,14.0,420.0,625.29,502.57
2017,11,6,14,45,838.0,61.0,1.45,14.0,381.0,605.75,488.83
2017,11,6,15,0,815.0,58.0,1.5,14.0,342.0,579.7,469.8
2017,11,6,15,15,780.5,55.0,1.55,13.5,298.5,544.69,443.97
2017,11,6,15,30,746.0,52.0,1.6,13.0,255.0,508.24,415.86
2017,11,6,15,45,692.0,47.5,1.7,13.0,209.5,458.1,374.96
2017,11,6,16,0,638.0,43.0,1.8,13.0,164.0,408.11,332.25
2017,11,6,16,15,548.0,36.0,1.95,12.5,119.5,337.98,271.94
2017,11,6,16,30,458.0,29.0,2.1,12.0,75.0,271.2,208.42
2017,11,6,16,45,229.0,14.5,2.25,11.5,37.5,135.59,38.66
2017,11,6,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,7,6,45,100.0,6.5,2.2,5.5,9.5,0.0,0.0
2017,11,7,7,0,200.0,13.0,2.2,6.0,19.0,12.39,0.0
2017,11,7,7,15,345.5,23.5,2.2,6.0,56.0,18.75,8.39
2017,11,7,7,30,491.0,34.0,2.2,6.0,93.0,26.6,17.97
2017,11,7,7,45,566.0,41.0,2.2,6.5,137.0,33.86,25.07
2017,11,7,8,0,641.0,48.0,2.2,7.0,181.0,38.54,29.62
2017,11,7,8,15,690.0,52.5,2.15,7.0,225.5,40.8,31.86
2017,11,7,8,30,739.0,57.0,2.1,7.0,270.0,43.1,34.03
2017,11,7,8,45,768.5,61.0,2.1,7.5,312.0,44.93,35.63
2017,11,7,9,0,798.0,65.0,2.1,8.0,354.0,86.59,46.18
2017,11,7,9,15,821.0,67.5,2.1,8.5,391.5,132.59,73.68
2017,11,7,9,30,844.0,70.0,2.1,9.0,429.0,179.97,110.26
2017,11,7,9,45,858.5,72.5,2.15,9.5,460.5,226.83,150.85
2017,11,7,10,0,873.0,75.0,2.2,10.0,492.0,273.78,193.22
2017,11,7,10,15,884.0,76.5,2.2,10.5,517.5,322.18,237.14
2017,11,7,10,30,895.0,78.0,2.2,11.0,543.0,365.92,276.85
2017,11,7,10,45,900.0,80.0,2.2,12.0,561.0,406.95,313.16
2017,11,7,11,0,905.0,82.0,2.2,13.0,579.0,446.37,347.13
2017,11,7,11,15,909.5,82.5,2.15,13.0,590.0,482.37,378.66
2017,11,7,11,30,914.0,83.0,2.1,13.0,601.0,516.35,407.84
2017,11,7,11,45,784.5,115.5,2.1,13.5,562.0,511.89,406.24
2017,11,7,12,0,655.0,148.0,2.1,14.0,523.0,498.5,396.92
2017,11,7,12,15,780.0,116.5,2.1,14.0,559.5,555.85,443.16
2017,11,7,12,30,905.0,85.0,2.1,14.0,596.0,613.43,488.81
2017,11,7,12,45,760.5,117.0,2.1,14.5,539.5,581.33,463.78
2017,11,7,13,0,616.0,149.0,2.1,15.0,483.0,540.5,432.15
2017,11,7,13,15,754.5,113.5,2.1,15.0,508.0,599.71,479.83
2017,11,7,13,30,893.0,78.0,2.1,15.0,533.0,652.53,521.72
2017,11,7,13,45,880.5,76.5,2.15,15.0,506.0,652.31,522.43
2017,11,7,14,0,868.0,75.0,2.2,15.0,479.0,645.87,518.92
2017,11,7,14,15,851.0,72.5,2.15,15.0,445.5,632.43,509.52
2017,11,7,14,30,834.0,70.0,2.1,15.0,412.0,616.14,497.81
2017,11,7,14,45,807.5,67.5,2.05,15.0,373.0,591.3,479.28
2017,11,7,15,0,781.0,65.0,2.0,15.0,334.0,564.21,458.6
2017,11,7,15,15,745.0,61.0,1.85,14.5,291.0,527.78,430.44
2017,11,7,15,30,709.0,57.0,1.7,14.0,248.0,489.99,400.23
2017,11,7,15,45,649.0,52.0,1.55,13.5,202.5,436.81,356.61
2017,11,7,16,0,589.0,47.0,1.4,13.0,157.0,388.97,315.42
2017,11,7,16,15,498.5,38.5,1.4,12.5,113.5,319.16,255.36
2017,11,7,16,30,408.0,30.0,1.4,12.0,70.0,253.56,192.45
2017,11,7,16,45,204.0,15.0,1.4,11.5,35.0,123.93,19.07
2017,11,7,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,3.0,2.95,10.0,3.0,0.0,0.0
2017,11,8,7,0,0.0,6.0,3.1,10.0,6.0,5.72,0.0
2017,11,8,7,15,0.0,20.0,3.2,10.0,20.0,18.57,7.36
2017,11,8,7,30,0.0,34.0,3.3,10.0,34.0,31.06,21.41
2017,11,8,7,45,0.0,52.0,3.45,10.5,52.0,46.59,35.89
2017,11,8,8,0,0.0,70.0,3.6,11.0,70.0,61.88,49.97
2017,11,8,8,15,6.0,86.5,3.65,11.0,88.0,75.88,62.82
2017,11,8,8,30,12.0,103.0,3.7,11.0,106.0,89.73,75.33
2017,11,8,8,45,16.5,118.0,3.8,11.0,123.5,102.32,86.55
2017,11,8,9,0,21.0,133.0,3.9,11.0,141.0,116.83,94.17
2017,11,8,9,15,10.5,123.0,3.95,11.0,127.0,111.06,89.25
2017,11,8,9,30,0.0,113.0,4.0,11.0,113.0,102.87,82.58
2017,11,8,9,45,0.0,121.0,4.05,11.5,121.0,110.4,88.62
2017,11,8,10,0,0.0,129.0,4.1,12.0,129.0,117.93,94.6
2017,11,8,10,15,48.5,179.5,4.15,12.0,204.5,173.24,139.15
2017,11,8,10,30,97.0,230.0,4.2,12.0,280.0,234.88,188.87
2017,11,8,10,45,56.5,214.5,4.3,12.5,244.0,213.67,172.13
2017,11,8,11,0,16.0,199.0,4.4,13.0,208.0,188.79,152.04
2017,11,8,11,15,8.0,137.5,4.45,13.0,142.0,130.97,104.4
2017,11,8,11,30,0.0,76.0,4.5,13.0,76.0,70.78,54.19
2017,11,8,11,45,0.0,82.0,4.55,13.0,82.0,76.39,58.91
2017,11,8,12,0,0.0,88.0,4.6,13.0,88.0,82.0,63.61
2017,11,8,12,15,0.0,77.0,4.6,13.0,77.0,71.71,54.99
2017,11,8,12,30,0.0,66.0,4.6,13.0,66.0,61.44,46.38
2017,11,8,12,45,0.0,98.0,4.6,13.0,98.0,91.42,71.6
2017,11,8,13,0,0.0,130.0,4.6,13.0,130.0,122.01,97.22
2017,11,8,13,15,0.0,106.0,4.5,13.0,106.0,99.17,78.21
2017,11,8,13,30,0.0,82.0,4.4,13.0,82.0,76.36,59.17
2017,11,8,13,45,0.0,73.0,4.35,13.0,73.0,67.95,52.17
2017,11,8,14,0,0.0,64.0,4.3,13.0,64.0,59.54,45.15
2017,11,8,14,15,0.0,39.0,4.2,13.0,39.0,36.23,25.39
2017,11,8,14,30,0.0,14.0,4.1,13.0,14.0,12.98,5.51
2017,11,8,14,45,0.0,12.5,4.0,13.0,12.5,11.59,4.34
2017,11,8,15,0,0.0,11.0,3.9,13.0,11.0,10.19,3.15
2017,11,8,15,15,0.0,9.5,3.85,13.0,9.5,8.8,1.95
2017,11,8,15,30,0.0,8.0,3.8,13.0,8.0,7.41,0.74
2017,11,8,15,45,0.0,6.5,3.8,13.0,6.5,6.02,0.0
2017,11,8,16,0,0.0,5.0,3.8,13.0,5.0,4.63,0.0
2017,11,8,16,15,0.0,3.5,3.75,12.5,3.5,3.24,0.0
2017,11,8,16,30,0.0,2.0,3.7,12.0,2.0,1.85,0.0
2017,11,8,16,45,0.0,1.0,3.7,12.0,1.0,0.92,0.0
2017,11,8,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,3.5,1.7,10.5,3.5,0.0,0.0
2017,11,9,7,0,0.0,7.0,1.7,11.0,7.0,6.67,0.0
2017,11,9,7,15,6.0,22.5,1.7,11.0,23.5,20.57,7.76
2017,11,9,7,30,12.0,38.0,1.7,11.0,40.0,33.55,23.37
2017,11,9,7,45,24.0,56.5,1.75,11.5,61.0,48.69,37.56
2017,11,9,8,0,36.0,75.0,1.8,12.0,82.0,63.49,51.17
2017,11,9,8,15,44.0,93.0,1.8,12.0,103.5,77.64,64.1
2017,11,9,8,30,52.0,111.0,1.8,12.0,125.0,91.48,76.54
2017,11,9,8,45,58.0,128.0,1.85,12.5,146.0,104.36,87.77
2017,11,9,9,0,64.0,145.0,1.9,13.0,167.0,121.84,96.43
2017,11,9,9,15,67.5,159.5,1.95,13.0,185.5,139.35,109.75
2017,11,9,9,30,71.0,174.0,2.0,13.0,204.0,157.18,123.92
2017,11,9,9,45,35.5,112.0,2.05,13.5,127.0,107.34,83.72
2017,11,9,10,0,0.0,50.0,2.1,14.0,50.0,46.48,33.88
2017,11,9,10,15,0.0,46.5,2.1,14.0,46.5,43.23,31.11
2017,11,9,10,30,0.0,43.0,2.1,14.0,43.0,39.97,28.31
2017,11,9,10,45,0.0,40.0,2.1,14.5,40.0,37.18,25.85
2017,11,9,11,0,0.0,37.0,2.1,15.0,37.0,34.39,23.42
2017,11,9,11,15,77.5,147.5,2.1,15.0,191.0,171.08,136.23
2017,11,9,11,30,155.0,258.0,2.1,15.0,345.0,311.94,248.53
2017,11,9,11,45,153.5,260.0,2.15,15.0,346.5,321.12,255.73
2017,11,9,12,0,152.0,262.0,2.2,15.0,348.0,329.8,263.05
2017,11,9,12,15,76.0,183.0,2.2,15.0,226.0,215.52,172.44
2017,11,9,12,30,0.0,104.0,2.2,15.0,104.0,97.03,75.41
2017,11,9,12,45,0.0,69.0,2.25,15.0,69.0,64.23,48.36
2017,11,9,13,0,0.0,34.0,2.3,15.0,34.0,31.6,21.06
2017,11,9,13,15,0.0,27.0,2.3,15.0,27.0,25.08,15.6
2017,11,9,13,30,0.0,20.0,2.3,15.0,20.0,18.57,10.11
2017,11,9,13,45,0.0,19.0,2.3,15.0,19.0,17.64,9.35
2017,11,9,14,0,0.0,18.0,2.3,15.0,18.0,16.7,8.58
2017,11,9,14,15,0.0,12.0,2.25,14.5,12.0,11.13,3.87
2017,11,9,14,30,0.0,6.0,2.2,14.0,6.0,5.56,0.0
2017,11,9,14,45,0.0,5.5,2.2,14.0,5.5,5.1,0.0
2017,11,9,15,0,0.0,5.0,2.2,14.0,5.0,4.63,0.0
2017,11,9,15,15,0.0,4.0,2.1,13.5,4.0,3.7,0.0
2017,11,9,15,30,0.0,3.0,2.0,13.0,3.0,2.78,0.0
2017,11,9,15,45,0.0,2.5,1.95,13.0,2.5,2.31,0.0
2017,11,9,16,0,0.0,2.0,1.9,13.0,2.0,1.85,0.0
2017,11,9,16,15,0.0,1.0,1.8,12.5,1.0,0.92,0.0
2017,11,9,16,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,16,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.5,1.6,11.0,6.5,0.0,0.0
2017,11,10,7,0,0.0,13.0,1.6,11.0,13.0,12.39,0.0
2017,11,10,7,15,219.5,21.5,1.65,11.0,46.0,17.24,4.55
2017,11,10,7,30,439.0,30.0,1.7,11.0,79.0,23.37,14.49
2017,11,10,7,45,525.0,36.5,1.75,11.5,121.0,29.94,20.95
2017,11,10,8,0,611.0,43.0,1.8,12.0,163.0,34.32,25.16
2017,11,10,8,15,662.0,47.5,1.8,12.0,206.0,36.75,27.54
2017,11,10,8,30,713.0,52.0,1.8,12.0,249.0,39.2,29.83
2017,11,10,8,45,356.5,64.5,1.8,12.5,163.0,42.88,33.08
2017,11,10,9,0,0.0,77.0,1.8,13.0,77.0,71.0,55.3
2017,11,10,9,15,22.5,121.5,1.8,13.0,131.0,107.3,84.9
2017,11,10,9,30,45.0,166.0,1.8,13.0,185.0,147.28,116.92
2017,11,10,9,45,22.5,141.0,1.8,13.5,150.5,128.49,101.87
2017,11,10,10,0,0.0,116.0,1.8,14.0,116.0,106.52,84.24
2017,11,10,10,15,147.0,165.5,1.8,14.0,240.0,186.01,145.2
2017,11,10,10,30,294.0,215.0,1.8,14.0,364.0,280.6,218.47
2017,11,10,10,45,149.5,194.5,1.85,14.0,270.5,228.25,180.38
2017,11,10,11,0,5.0,174.0,1.9,14.0,177.0,161.95,129.06
2017,11,10,11,15,128.0,211.0,1.9,14.0,282.5,249.55,199.38
2017,11,10,11,30,251.0,248.0,1.9,14.0,388.0,348.14,277.25
2017,11,10,11,45,207.5,253.5,1.95,14.5,369.5,340.99,271.53
2017,11,10,12,0,164.0,259.0,2.0,15.0,351.0,332.56,264.94
2017,11,10,12,15,82.0,141.5,2.0,15.0,187.5,182.06,145.57
2017,11,10,12,30,0.0,24.0,2.0,15.0,24.0,22.3,13.15
2017,11,10,12,45,0.0,86.5,2.0,15.0,86.5,80.58,62.09
2017,11,10,13,0,0.0,149.0,2.0,15.0,149.0,140.36,111.43
2017,11,10,13,15,431.5,111.0,1.95,14.5,326.0,391.62,320.54
2017,11,10,13,30,863.0,73.0,1.9,14.0,503.0,618.04,498.3
2017,11,10,13,45,853.0,70.5,1.85,14.0,477.0,614.78,494.77
2017,11,10,14,0,843.0,68.0,1.8,14.0,451.0,608.52,490.82
2017,11,10,14,15,825.5,66.0,1.75,14.0,418.5,599.13,484.21
2017,11,10,14,30,808.0,64.0,1.7,14.0,386.0,583.45,472.75
2017,11,10,14,45,786.0,61.0,1.65,14.0,349.0,561.32,456.11
2017,11,10,15,0,764.0,58.0,1.6,14.0,312.0,536.96,437.31
2017,11,10,15,15,727.0,54.5,1.5,13.5,270.5,501.32,409.6
2017,11,10,15,30,690.0,51.0,1.4,13.0,229.0,464.47,379.95
2017,11,10,15,45,635.0,46.0,1.35,13.0,186.0,415.31,338.82
2017,11,10,16,0,580.0,41.0,1.3,13.0,143.0,366.52,296.36
2017,11,10,16,15,484.5,33.5,1.25,12.5,102.0,296.22,235.35
2017,11,10,16,30,389.0,26.0,1.2,12.0,61.0,236.23,172.9
2017,11,10,16,45,194.5,13.0,1.15,11.5,30.5,112.91,0.0
2017,11,10,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
