Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,7,15,221.5,15.0,0.8,9.0,38.5,11.41,0.27
2017,11,11,7,30,443.0,30.0,0.8,9.0,77.0,23.54,14.7
2017,11,11,7,45,527.0,36.5,0.85,9.5,119.0,30.12,21.3
2017,11,11,8,0,611.0,43.0,0.9,10.0,161.0,34.49,25.55
2017,11,11,8,15,663.0,47.5,0.9,10.5,204.5,36.91,27.89
2017,11,11,8,30,715.0,52.0,0.9,11.0,248.0,39.36,30.13
2017,11,11,8,45,748.0,55.5,0.9,11.5,288.5,40.92,31.48
2017,11,11,9,0,781.0,59.0,0.9,12.0,329.0,70.26,36.9
2017,11,11,9,15,804.0,61.5,0.85,12.0,365.5,114.85,60.25
2017,11,11,9,30,827.0,64.0,0.8,12.0,402.0,160.83,93.58
2017,11,11,9,45,829.5,70.0,0.75,12.5,431.0,207.28,132.59
2017,11,11,10,0,832.0,76.0,0.7,13.0,460.0,252.86,172.68
2017,11,11,10,15,844.0,77.5,0.65,13.0,485.0,295.92,211.12
2017,11,11,10,30,856.0,79.0,0.6,13.0,510.0,338.45,248.87
2017,11,11,10,45,866.0,79.5,0.6,13.5,528.5,378.59,283.84
2017,11,11,11,0,876.0,80.0,0.6,14.0,547.0,419.56,318.52
2017,11,11,11,15,880.5,80.5,0.6,14.0,558.0,454.32,348.28
2017,11,11,11,30,885.0,81.0,0.6,14.0,569.0,487.14,375.88
2017,11,11,11,45,887.5,80.5,0.6,14.0,572.0,515.92,399.85
2017,11,11,12,0,890.0,80.0,0.6,14.0,575.0,542.32,421.54
2017,11,11,12,15,445.0,114.5,0.65,14.0,362.0,361.11,286.73
2017,11,11,12,30,0.0,149.0,0.7,14.0,149.0,139.6,109.73
2017,11,11,12,45,440.5,113.0,0.75,14.5,345.5,380.22,306.81
2017,11,11,13,0,881.0,77.0,0.8,15.0,542.0,609.6,479.94
2017,11,11,13,15,872.5,75.5,0.85,15.0,522.0,614.58,482.72
2017,11,11,13,30,864.0,74.0,0.9,15.0,502.0,616.46,485.76
2017,11,11,13,45,851.5,72.5,1.0,15.0,475.5,616.13,487.45
2017,11,11,14,0,839.0,71.0,1.1,15.0,449.0,609.86,484.7
2017,11,11,14,15,820.5,69.0,1.15,14.5,416.5,596.42,476.92
2017,11,11,14,30,802.0,67.0,1.2,14.0,384.0,580.28,466.84
2017,11,11,14,45,777.0,64.0,1.25,14.0,346.5,556.53,449.77
2017,11,11,15,0,752.0,61.0,1.3,14.0,309.0,530.62,430.49
2017,11,11,15,15,714.0,57.0,1.3,13.5,267.5,494.15,402.75
2017,11,11,15,30,676.0,53.0,1.3,13.0,226.0,456.5,372.95
2017,11,11,15,45,621.0,47.5,1.3,13.0,183.0,407.23,331.91
2017,11,11,16,0,566.0,42.0,1.3,13.0,140.0,358.32,289.45
2017,11,11,16,15,468.0,34.0,1.2,12.0,99.0,292.08,231.75
2017,11,11,16,30,370.0,26.0,1.1,11.0,58.0,226.41,163.61
2017,11,11,16,45,185.0,13.0,1.05,10.5,29.0,107.7,0.0
2017,11,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,12,7,15,0.0,17.0,1.6,9.5,17.0,15.78,0.91
2017,11,12,7,30,0.0,34.0,1.6,10.0,34.0,30.67,20.52
2017,11,12,7,45,11.5,51.0,1.65,10.5,53.5,45.31,34.54
2017,11,12,8,0,23.0,68.0,1.7,11.0,73.0,58.13,46.47
2017,11,12,8,15,30.5,85.5,1.7,11.0,93.0,72.03,59.27
2017,11,12,8,30,38.0,103.0,1.7,11.0,113.0,85.64,71.6
2017,11,12,8,45,43.0,119.0,1.75,11.0,132.5,97.95,82.59
2017,11,12,9,0,48.0,135.0,1.8,11.0,152.0,113.02,90.42
2017,11,12,9,15,36.0,144.5,1.8,11.0,157.5,124.68,99.69
2017,11,12,9,30,24.0,154.0,1.8,11.0,163.0,138.95,111.81
2017,11,12,9,45,12.0,151.5,1.85,11.5,156.0,137.71,110.88
2017,11,12,10,0,0.0,149.0,1.9,12.0,149.0,134.74,108.53
2017,11,12,10,15,0.0,140.5,1.9,12.0,140.5,128.31,103.0
2017,11,12,10,30,0.0,132.0,1.9,12.0,132.0,121.4,97.1
2017,11,12,10,45,0.0,136.5,1.9,12.0,136.5,125.82,100.67
2017,11,12,11,0,0.0,141.0,1.9,12.0,141.0,130.25,104.23
2017,11,12,11,15,62.5,195.5,1.9,12.0,230.0,206.29,166.28
2017,11,12,11,30,125.0,250.0,1.9,12.0,319.0,289.1,232.78
2017,11,12,11,45,72.0,228.0,1.9,12.5,268.0,247.99,199.51
2017,11,12,12,0,19.0,206.0,1.9,13.0,217.0,201.92,162.04
2017,11,12,12,15,48.5,223.5,1.9,13.0,250.0,238.85,192.4
2017,11,12,12,30,78.0,241.0,1.9,13.0,283.0,275.49,222.15
2017,11,12,12,45,158.0,236.5,1.95,13.0,320.0,326.01,263.62
2017,11,12,13,0,238.0,232.0,2.0,13.0,357.0,374.04,302.93
2017,11,12,13,15,308.0,211.5,2.0,13.0,366.5,407.43,330.54
2017,11,12,13,30,378.0,191.0,2.0,13.0,376.0,434.33,353.18
2017,11,12,13,45,320.5,189.0,2.05,13.5,340.0,402.07,327.32
2017,11,12,14,0,263.0,187.0,2.1,14.0,304.0,368.51,300.42
2017,11,12,14,15,516.5,128.0,2.1,14.0,337.5,470.39,384.96
2017,11,12,14,30,770.0,69.0,2.1,14.0,371.0,560.19,457.42
2017,11,12,14,45,750.0,64.5,2.15,14.0,335.0,538.1,440.24
2017,11,12,15,0,730.0,60.0,2.2,14.0,299.0,513.81,421.61
2017,11,12,15,15,691.5,56.5,2.2,13.5,258.5,478.14,393.78
2017,11,12,15,30,653.0,53.0,2.2,13.0,218.0,441.36,363.96
2017,11,12,15,45,599.5,47.0,2.2,13.0,176.0,393.04,322.89
2017,11,12,16,0,546.0,41.0,2.2,13.0,134.0,349.45,283.91
2017,11,12,16,15,447.5,33.0,2.15,12.5,94.0,279.47,222.2
2017,11,12,16,30,349.0,25.0,2.1,12.0,54.0,214.12,152.1
2017,11,12,16,45,174.5,12.5,2.1,11.5,27.0,85.26,0.0
2017,11,12,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,3.5,1.95,12.0,3.5,3.24,0.0
2017,11,13,7,30,0.0,7.0,2.0,12.0,7.0,6.48,0.0
2017,11,13,7,45,0.0,11.5,2.05,12.5,11.5,10.65,3.74
2017,11,13,8,0,0.0,16.0,2.1,13.0,16.0,14.82,7.6
2017,11,13,8,15,0.0,20.5,2.1,13.0,20.5,19.0,11.46
2017,11,13,8,30,0.0,25.0,2.1,13.0,25.0,23.18,15.28
2017,11,13,8,45,0.0,30.0,2.1,13.0,30.0,27.83,19.49
2017,11,13,9,0,0.0,35.0,2.1,13.0,35.0,32.49,22.38
2017,11,13,9,15,0.0,39.0,2.05,13.0,39.0,36.21,25.54
2017,11,13,9,30,0.0,43.0,2.0,13.0,43.0,39.94,28.68
2017,11,13,9,45,3.0,99.5,2.0,13.5,101.0,92.09,72.57
2017,11,13,10,0,6.0,156.0,2.0,14.0,159.0,141.85,113.5
2017,11,13,10,15,3.0,123.0,2.0,14.0,124.5,113.76,90.1
2017,11,13,10,30,0.0,90.0,2.0,14.0,90.0,83.71,65.08
2017,11,13,10,45,0.0,110.5,2.0,14.5,110.5,102.4,80.45
2017,11,13,11,0,0.0,131.0,2.0,15.0,131.0,121.18,95.68
2017,11,13,11,15,0.0,116.5,1.95,15.0,116.5,108.19,84.86
2017,11,13,11,30,0.0,102.0,1.9,15.0,102.0,94.95,73.89
2017,11,13,11,45,0.0,118.5,1.85,15.0,118.5,110.32,86.57
2017,11,13,12,0,0.0,135.0,1.8,15.0,135.0,125.85,99.3
2017,11,13,12,15,0.0,134.0,1.75,15.0,134.0,125.14,98.7
2017,11,13,12,30,0.0,133.0,1.7,15.0,133.0,124.43,98.15
2017,11,13,12,45,0.0,107.0,1.7,15.0,107.0,99.95,78.05
2017,11,13,13,0,0.0,81.0,1.7,15.0,81.0,75.43,57.81
2017,11,13,13,15,0.0,78.0,1.65,14.5,78.0,72.62,55.68
2017,11,13,13,30,0.0,75.0,1.6,14.0,75.0,69.82,53.52
2017,11,13,13,45,0.0,83.0,1.6,14.0,83.0,77.3,59.9
2017,11,13,14,0,0.0,91.0,1.6,14.0,91.0,85.17,66.6
2017,11,13,14,15,0.0,74.5,1.6,14.0,74.5,69.34,53.39
2017,11,13,14,30,0.0,58.0,1.6,14.0,58.0,53.92,40.46
2017,11,13,14,45,0.0,52.0,1.6,14.0,52.0,48.33,35.78
2017,11,13,15,0,0.0,46.0,1.6,14.0,46.0,42.73,31.06
2017,11,13,15,15,0.0,39.5,1.55,13.5,39.5,36.67,25.95
2017,11,13,15,30,0.0,33.0,1.5,13.0,33.0,30.62,20.76
2017,11,13,15,45,0.0,26.5,1.5,13.0,26.5,24.58,15.46
2017,11,13,16,0,0.0,20.0,1.5,13.0,20.0,18.54,10.12
2017,11,13,16,15,0.0,13.5,1.4,12.5,13.5,12.5,4.78
2017,11,13,16,30,0.0,7.0,1.3,12.0,7.0,6.48,0.0
2017,11,13,16,45,0.0,3.5,1.25,11.5,3.5,3.34,0.0
2017,11,13,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,14,7,15,208.0,14.5,1.4,8.5,34.0,11.23,0.0
2017,11,14,7,30,416.0,29.0,1.3,9.0,68.0,23.09,13.8
2017,11,14,7,45,511.5,35.5,1.25,9.5,110.5,29.66,20.72
2017,11,14,8,0,607.0,42.0,1.2,10.0,153.0,34.06,25.06
2017,11,14,8,15,662.0,47.0,1.05,10.5,196.0,36.95,27.87
2017,11,14,8,30,717.0,52.0,0.9,11.0,239.0,39.85,30.55
2017,11,14,8,45,754.5,55.0,0.8,11.5,280.5,40.98,31.55
2017,11,14,9,0,792.0,58.0,0.7,12.0,322.0,61.87,33.93
2017,11,14,9,15,816.0,60.5,0.55,12.0,359.0,106.69,54.75
2017,11,14,9,30,840.0,63.0,0.4,12.0,396.0,152.99,86.65
2017,11,14,9,45,856.5,64.5,0.3,12.5,427.5,202.67,126.63
2017,11,14,10,0,873.0,66.0,0.2,13.0,459.0,247.95,165.16
2017,11,14,10,15,884.5,67.5,0.3,13.0,484.0,291.88,204.43
2017,11,14,10,30,896.0,69.0,0.4,13.0,509.0,335.11,243.27
2017,11,14,10,45,904.0,69.5,0.55,13.5,527.5,375.31,279.21
2017,11,14,11,0,912.0,70.0,0.7,14.0,546.0,414.1,313.4
2017,11,14,11,15,916.0,70.5,0.75,14.0,556.5,449.64,344.49
2017,11,14,11,30,920.0,71.0,0.8,14.0,567.0,483.12,373.34
2017,11,14,11,45,921.5,71.0,0.85,14.0,570.5,512.71,398.69
2017,11,14,12,0,923.0,71.0,0.9,14.0,574.0,539.81,421.66
2017,11,14,12,15,921.0,71.0,0.95,14.0,569.0,562.45,440.92
2017,11,14,12,30,919.0,71.0,1.0,14.0,564.0,582.23,457.75
2017,11,14,12,45,914.0,70.5,1.05,14.0,551.5,596.86,470.55
2017,11,14,13,0,909.0,70.0,1.1,14.0,539.0,608.41,480.91
2017,11,14,13,15,900.5,69.0,1.1,14.0,519.5,614.26,486.52
2017,11,14,13,30,892.0,68.0,1.1,14.0,500.0,616.97,489.71
2017,11,14,13,45,668.5,110.0,1.15,14.0,424.0,538.5,430.64
2017,11,14,14,0,445.0,152.0,1.2,14.0,348.0,447.42,360.75
2017,11,14,14,15,552.0,118.0,1.15,13.5,343.0,481.0,389.84
2017,11,14,14,30,659.0,84.0,1.1,13.0,338.0,507.36,412.14
2017,11,14,14,45,631.5,80.5,1.1,13.0,304.5,483.6,393.82
2017,11,14,15,0,604.0,77.0,1.1,13.0,271.0,458.16,374.12
2017,11,14,15,15,575.0,69.5,1.05,12.5,234.0,425.85,348.86
2017,11,14,15,30,546.0,62.0,1.0,12.0,197.0,392.48,321.78
2017,11,14,15,45,490.0,55.0,0.95,12.0,158.5,344.78,281.44
2017,11,14,16,0,434.0,48.0,0.9,12.0,120.0,297.93,240.44
2017,11,14,16,15,359.0,36.5,0.9,11.5,84.0,238.75,188.13
2017,11,14,16,30,284.0,25.0,0.9,11.0,48.0,180.97,122.3
2017,11,14,16,45,142.0,12.5,0.95,10.5,24.0,70.8,0.0
2017,11,14,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,15.0,2.6,9.0,15.0,13.93,0.0
2017,11,15,7,30,0.0,30.0,2.7,9.0,30.0,27.19,16.93
2017,11,15,7,45,21.0,48.5,2.8,9.0,52.5,42.06,31.63
2017,11,15,8,0,42.0,67.0,2.9,9.0,75.0,56.96,45.63
2017,11,15,8,15,55.5,85.5,2.95,9.0,98.5,71.52,59.18
2017,11,15,8,30,69.0,104.0,3.0,9.0,122.0,85.76,72.25
2017,11,15,8,45,87.0,120.0,3.1,9.0,146.0,93.99,79.73
2017,11,15,9,0,105.0,136.0,3.2,9.0,170.0,108.94,87.15
2017,11,15,9,15,52.5,90.5,3.25,9.0,107.5,84.3,65.57
2017,11,15,9,30,0.0,45.0,3.3,9.0,45.0,41.81,30.76
2017,11,15,9,45,0.0,28.5,3.4,9.5,28.5,26.46,17.36
2017,11,15,10,0,0.0,12.0,3.5,10.0,12.0,11.13,4.0
2017,11,15,10,15,0.0,50.5,3.55,10.0,50.5,46.95,34.9
2017,11,15,10,30,0.0,89.0,3.6,10.0,89.0,82.78,65.46
2017,11,15,10,45,0.0,121.5,3.65,10.5,121.5,112.28,90.16
2017,11,15,11,0,0.0,154.0,3.7,11.0,154.0,141.86,114.64
2017,11,15,11,15,0.0,140.5,3.75,11.0,140.5,130.08,104.68
2017,11,15,11,30,0.0,127.0,3.8,11.0,127.0,117.99,94.51
2017,11,15,11,45,0.0,103.5,3.85,11.5,103.5,96.38,76.2
2017,11,15,12,0,0.0,80.0,3.9,12.0,80.0,74.51,57.66
2017,11,15,12,15,0.0,56.0,3.95,12.0,56.0,52.1,38.74
2017,11,15,12,30,0.0,32.0,4.0,12.0,32.0,29.74,19.76
2017,11,15,12,45,0.0,68.5,4.05,12.0,68.5,63.76,48.69
2017,11,15,13,0,0.0,105.0,4.1,12.0,105.0,98.15,77.76
2017,11,15,13,15,0.0,64.0,4.1,12.0,64.0,59.55,45.19
2017,11,15,13,30,0.0,23.0,4.1,12.0,23.0,21.35,12.67
2017,11,15,13,45,0.0,25.0,4.2,12.0,25.0,23.21,14.3
2017,11,15,14,0,0.0,27.0,4.3,12.0,27.0,25.06,15.93
2017,11,15,14,15,0.0,38.5,4.35,12.0,38.5,35.76,25.16
2017,11,15,14,30,0.0,50.0,4.4,12.0,50.0,46.46,34.41
2017,11,15,14,45,0.0,44.5,4.45,12.0,44.5,41.33,30.05
2017,11,15,15,0,0.0,39.0,4.5,12.0,39.0,36.21,25.67
2017,11,15,15,15,0.0,33.5,4.45,12.0,33.5,31.09,21.25
2017,11,15,15,30,0.0,28.0,4.4,12.0,28.0,25.97,16.79
2017,11,15,15,45,0.0,22.0,4.4,12.0,22.0,20.39,11.89
2017,11,15,16,0,0.0,16.0,4.4,12.0,16.0,14.82,6.96
2017,11,15,16,15,0.0,11.0,4.35,12.0,11.0,10.18,2.8
2017,11,15,16,30,0.0,6.0,4.3,12.0,6.0,5.55,0.0
2017,11,15,16,45,0.0,3.0,4.25,12.0,3.0,2.86,0.0
2017,11,15,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,6.0,1.45,9.0,6.0,5.55,0.0
2017,11,16,7,30,0.0,12.0,1.5,9.0,12.0,11.11,3.46
2017,11,16,7,45,0.0,20.5,1.55,9.0,20.5,19.01,11.22
2017,11,16,8,0,0.0,29.0,1.6,9.0,29.0,26.91,18.66
2017,11,16,8,15,0.0,38.5,1.6,9.0,38.5,35.75,26.91
2017,11,16,8,30,0.0,48.0,1.6,9.0,48.0,44.6,35.09
2017,11,16,8,45,0.0,56.5,1.6,9.5,56.5,52.53,42.25
2017,11,16,9,0,0.0,65.0,1.6,10.0,65.0,60.46,46.92
2017,11,16,9,15,0.0,73.0,1.6,10.0,73.0,67.73,53.1
2017,11,16,9,30,0.0,81.0,1.6,10.0,81.0,74.99,59.22
2017,11,16,9,45,0.0,99.5,1.65,10.0,99.5,91.43,73.13
2017,11,16,10,0,0.0,118.0,1.7,10.0,118.0,107.95,86.97
2017,11,16,10,15,0.5,136.5,1.7,10.0,136.5,124.72,100.9
2017,11,16,10,30,1.0,155.0,1.7,10.0,155.0,141.69,114.91
2017,11,16,10,45,25.5,185.5,1.75,10.5,198.5,177.41,143.64
2017,11,16,11,0,50.0,216.0,1.8,11.0,242.0,214.35,173.22
2017,11,16,11,15,65.0,226.0,1.8,11.0,260.5,233.21,188.46
2017,11,16,11,30,80.0,236.0,1.8,11.0,279.0,253.17,204.7
2017,11,16,11,45,80.0,238.0,1.8,11.0,281.0,259.73,210.19
2017,11,16,12,0,80.0,240.0,1.8,11.0,283.0,266.09,215.57
2017,11,16,12,15,48.5,217.5,1.8,11.0,243.5,232.33,188.37
2017,11,16,12,30,17.0,195.0,1.8,11.0,204.0,192.74,156.1
2017,11,16,12,45,8.5,175.5,1.85,11.0,180.0,170.3,137.84
2017,11,16,13,0,0.0,156.0,1.9,11.0,156.0,147.28,118.86
2017,11,16,13,15,2.5,158.5,1.9,11.0,159.5,151.82,122.87
2017,11,16,13,30,5.0,161.0,1.9,11.0,163.0,156.62,127.07
2017,11,16,13,45,116.5,172.5,1.95,11.0,223.0,249.76,206.16
2017,11,16,14,0,228.0,184.0,2.0,11.0,283.0,340.54,281.42
2017,11,16,14,15,141.0,169.0,2.0,11.0,229.0,266.53,220.35
2017,11,16,14,30,54.0,154.0,2.0,11.0,175.0,192.26,158.34
2017,11,16,14,45,49.5,139.0,2.0,11.0,157.0,175.06,144.38
2017,11,16,15,0,45.0,124.0,2.0,11.0,139.0,157.69,129.91
2017,11,16,15,15,39.5,107.5,1.95,11.0,119.5,137.74,113.0
2017,11,16,15,30,34.0,91.0,1.9,11.0,100.0,117.66,95.7
2017,11,16,15,45,25.0,73.5,1.85,11.0,79.5,94.24,75.25
2017,11,16,16,0,16.0,56.0,1.8,11.0,59.0,70.67,54.45
2017,11,16,16,15,8.0,39.0,1.75,10.5,40.5,43.96,30.91
2017,11,16,16,30,0.0,22.0,1.7,10.0,22.0,21.16,8.87
2017,11,16,16,45,0.0,11.0,1.65,10.0,11.0,10.48,0.0
2017,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,17,7,15,231.0,12.0,2.25,6.5,31.5,10.02,0.0
2017,11,17,7,30,462.0,24.0,2.3,7.0,63.0,20.61,11.03
2017,11,17,7,45,558.5,30.5,2.35,7.5,106.0,25.28,16.81
2017,11,17,8,0,655.0,37.0,2.4,8.0,149.0,29.88,21.38
2017,11,17,8,15,709.0,41.0,2.4,8.0,193.0,32.07,23.63
2017,11,17,8,30,763.0,45.0,2.4,8.0,237.0,34.3,25.81
2017,11,17,8,45,798.5,48.0,2.4,8.5,278.5,40.1,31.09
2017,11,17,9,0,834.0,51.0,2.4,9.0,320.0,53.91,32.41
2017,11,17,9,15,857.0,53.0,2.3,9.5,357.0,99.78,50.38
2017,11,17,9,30,880.0,55.0,2.2,10.0,394.0,146.81,81.48
2017,11,17,9,45,890.0,58.5,2.15,10.5,425.5,194.0,119.83
2017,11,17,10,0,900.0,62.0,2.1,11.0,457.0,240.8,161.02
2017,11,17,10,15,910.5,63.5,2.0,11.0,482.0,285.37,201.85
2017,11,17,10,30,921.0,65.0,1.9,11.0,507.0,329.12,242.16
2017,11,17,10,45,928.0,66.0,1.85,11.5,525.5,370.22,279.54
2017,11,17,11,0,935.0,67.0,1.8,12.0,544.0,409.8,314.85
2017,11,17,11,15,938.5,67.5,1.65,12.0,554.5,445.8,346.76
2017,11,17,11,30,942.0,68.0,1.5,12.0,565.0,479.66,376.05
2017,11,17,11,45,942.5,68.0,1.4,12.5,568.0,509.36,400.76
2017,11,17,12,0,943.0,68.0,1.3,13.0,571.0,536.46,422.66
2017,11,17,12,15,941.0,68.0,1.25,13.0,566.5,559.57,441.98
2017,11,17,12,30,939.0,68.0,1.2,13.0,562.0,579.77,458.67
2017,11,17,12,45,927.0,70.0,1.15,13.5,548.5,593.57,469.33
2017,11,17,13,0,915.0,72.0,1.1,14.0,535.0,604.12,477.28
2017,11,17,13,15,906.5,71.0,1.1,14.0,515.5,610.25,483.14
2017,11,17,13,30,898.0,70.0,1.1,14.0,496.0,613.22,486.55
2017,11,17,13,45,884.5,68.5,1.15,14.0,469.0,609.57,485.38
2017,11,17,14,0,871.0,67.0,1.2,14.0,442.0,602.87,481.82
2017,11,17,14,15,853.0,65.0,1.2,13.5,409.5,593.58,476.5
2017,11,17,14,30,835.0,63.0,1.2,13.0,377.0,578.15,466.36
2017,11,17,14,45,808.0,60.5,1.3,13.0,339.0,554.27,449.28
2017,11,17,15,0,781.0,58.0,1.4,13.0,301.0,528.19,429.8
2017,11,17,15,15,741.5,54.0,1.45,12.5,259.5,491.46,401.61
2017,11,17,15,30,702.0,50.0,1.5,12.0,218.0,453.52,371.15
2017,11,17,15,45,640.0,45.0,1.55,11.5,174.5,401.96,328.24
2017,11,17,16,0,578.0,40.0,1.6,11.0,131.0,350.85,283.65
2017,11,17,16,15,469.0,32.0,1.7,10.5,90.0,281.75,221.5
2017,11,17,16,30,360.0,24.0,1.8,10.0,49.0,207.98,128.36
2017,11,17,16,45,180.0,12.0,1.9,9.5,24.5,84.69,0.0
2017,11,17,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,18,7,15,213.5,12.5,0.95,7.0,30.0,11.91,0.0
2017,11,18,7,30,427.0,25.0,0.9,7.0,60.0,21.81,11.62
2017,11,18,7,45,525.5,32.5,0.85,7.5,102.0,27.39,18.67
2017,11,18,8,0,624.0,40.0,0.8,8.0,144.0,32.86,24.09
2017,11,18,8,15,682.0,44.5,0.75,8.5,188.0,35.34,26.59
2017,11,18,8,30,740.0,49.0,0.7,9.0,232.0,37.88,29.0
2017,11,18,8,45,775.5,52.5,0.7,9.5,273.5,39.51,30.48
2017,11,18,9,0,811.0,56.0,0.7,10.0,315.0,49.96,31.13
2017,11,18,9,15,836.0,59.0,0.65,10.5,352.5,95.68,48.25
2017,11,18,9,30,861.0,62.0,0.6,11.0,390.0,142.96,78.7
2017,11,18,9,45,878.0,63.5,0.55,11.5,422.0,193.24,118.33
2017,11,18,10,0,895.0,65.0,0.5,12.0,454.0,239.23,157.43
2017,11,18,10,15,906.5,66.5,0.4,12.5,479.5,283.83,196.55
2017,11,18,10,30,918.0,68.0,0.3,13.0,505.0,327.7,234.86
2017,11,18,10,45,725.5,115.0,0.25,13.5,468.5,340.76,253.21
2017,11,18,11,0,533.0,162.0,0.2,14.0,432.0,342.0,260.05
2017,11,18,11,15,736.5,116.5,0.15,14.0,498.0,405.04,308.09
2017,11,18,11,30,940.0,71.0,0.1,14.0,564.0,478.34,363.42
2017,11,18,11,45,940.0,71.5,0.1,14.0,567.0,508.3,387.82
2017,11,18,12,0,940.0,72.0,0.1,14.0,570.0,535.65,410.21
2017,11,18,12,15,938.0,71.5,0.1,14.0,565.0,558.26,428.69
2017,11,18,12,30,936.0,71.0,0.1,14.0,560.0,577.96,444.7
2017,11,18,12,45,933.0,70.0,0.15,14.5,548.0,593.6,457.15
2017,11,18,13,0,930.0,69.0,0.2,15.0,536.0,606.18,467.25
2017,11,18,13,15,835.0,79.5,0.2,15.0,487.5,577.36,447.42
2017,11,18,13,30,740.0,90.0,0.2,15.0,439.0,541.97,422.86
2017,11,18,13,45,736.5,85.0,0.25,15.0,416.0,540.3,423.68
2017,11,18,14,0,733.0,80.0,0.3,15.0,393.0,535.96,421.98
2017,11,18,14,15,714.0,76.5,0.35,14.5,363.0,521.48,413.31
2017,11,18,14,30,695.0,73.0,0.4,14.0,333.0,506.62,404.07
2017,11,18,14,45,666.5,70.5,0.5,14.0,299.0,483.61,387.93
2017,11,18,15,0,638.0,68.0,0.6,14.0,265.0,458.91,369.85
2017,11,18,15,15,606.0,62.0,0.65,13.5,228.0,426.65,345.43
2017,11,18,15,30,574.0,56.0,0.7,13.0,191.0,393.42,319.06
2017,11,18,15,45,506.0,51.0,0.8,13.0,152.5,342.23,276.7
2017,11,18,16,0,438.0,46.0,0.9,13.0,114.0,292.24,233.6
2017,11,18,16,15,357.5,34.5,1.05,12.5,78.0,231.53,179.63
2017,11,18,16,30,277.0,23.0,1.2,12.0,42.0,169.06,98.34
2017,11,18,16,45,138.5,11.5,1.4,11.5,21.0,66.99,0.0
2017,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,197.0,12.0,1.45,5.5,27.5,11.44,0.0
2017,11,19,7,30,394.0,24.0,1.4,6.0,55.0,20.91,10.46
2017,11,19,7,45,493.5,31.5,1.35,6.5,95.5,26.52,17.88
2017,11,19,8,0,593.0,39.0,1.3,7.0,136.0,32.01,23.36
2017,11,19,8,15,651.0,44.0,1.25,7.5,178.5,34.98,26.32
2017,11,19,8,30,709.0,49.0,1.2,8.0,221.0,37.96,29.16
2017,11,19,8,45,744.5,52.5,1.2,8.5,261.5,39.58,30.64
2017,11,19,9,0,780.0,56.0,1.2,9.0,302.0,47.0,37.33
2017,11,19,9,15,805.5,59.0,1.3,9.5,339.0,91.12,46.52
2017,11,19,9,30,831.0,62.0,1.4,10.0,376.0,136.87,75.67
2017,11,19,9,45,827.0,69.5,1.5,10.5,403.5,183.41,113.4
2017,11,19,10,0,823.0,77.0,1.6,11.0,431.0,228.57,153.2
2017,11,19,10,15,737.5,95.5,1.65,11.0,426.5,259.14,185.42
2017,11,19,10,30,652.0,114.0,1.7,11.0,422.0,284.78,213.02
2017,11,19,10,45,551.5,148.0,1.75,11.5,415.0,310.34,239.13
2017,11,19,11,0,451.0,182.0,1.8,12.0,408.0,328.24,257.46
2017,11,19,11,15,519.0,166.5,1.75,12.0,432.5,360.72,284.58
2017,11,19,11,30,587.0,151.0,1.7,12.0,457.0,397.89,315.4
2017,11,19,11,45,579.0,156.0,1.7,12.0,459.5,417.66,332.89
2017,11,19,12,0,571.0,161.0,1.7,12.0,462.0,437.53,350.11
2017,11,19,12,15,479.0,182.5,1.6,12.0,434.0,428.63,344.06
2017,11,19,12,30,387.0,204.0,1.5,12.0,406.0,409.85,329.9
2017,11,19,12,45,335.5,208.5,1.45,12.0,380.5,396.41,319.99
2017,11,19,13,0,284.0,213.0,1.4,12.0,355.0,380.42,307.75
2017,11,19,13,15,279.5,206.0,1.35,12.0,341.5,377.44,306.09
2017,11,19,13,30,275.0,199.0,1.3,12.0,328.0,373.31,303.38
2017,11,19,13,45,339.0,176.0,1.3,12.5,326.5,391.01,318.35
2017,11,19,14,0,403.0,153.0,1.3,13.0,325.0,415.73,338.41
2017,11,19,14,15,435.0,135.0,1.2,12.5,307.5,417.39,340.88
2017,11,19,14,30,467.0,117.0,1.1,12.0,290.0,416.7,341.49
2017,11,19,14,45,445.5,108.5,1.05,12.0,260.0,393.51,323.19
2017,11,19,15,0,424.0,100.0,1.0,12.0,230.0,369.14,303.66
2017,11,19,15,15,399.0,88.0,1.0,11.5,197.0,337.77,278.7
2017,11,19,15,30,374.0,76.0,1.0,11.0,164.0,305.74,252.29
2017,11,19,15,45,336.0,63.0,1.0,10.5,130.0,265.47,218.03
2017,11,19,16,0,298.0,50.0,1.0,10.0,96.0,225.8,183.01
2017,11,19,16,15,230.5,36.5,1.05,10.0,65.0,172.99,134.84
2017,11,19,16,30,163.0,23.0,1.1,10.0,34.0,116.81,63.89
2017,11,19,16,45,81.5,11.5,1.2,10.0,17.0,43.74,0.0
2017,11,19,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,0.5,2.3,10.0,0.5,0.48,0.0
2017,11,20,7,30,0.0,1.0,2.3,10.0,1.0,0.92,0.0
2017,11,20,7,45,0.0,1.5,2.35,10.0,1.5,1.39,0.0
2017,11,20,8,0,0.0,2.0,2.4,10.0,2.0,1.85,0.0
2017,11,20,8,15,0.0,3.0,2.4,10.0,3.0,2.77,0.0
2017,11,20,8,30,0.0,4.0,2.4,10.0,4.0,3.7,0.0
2017,11,20,8,45,0.0,5.0,2.4,10.5,5.0,4.63,0.0
2017,11,20,9,0,0.0,6.0,2.4,11.0,6.0,5.56,0.0
2017,11,20,9,15,0.0,7.0,2.45,11.0,7.0,6.49,0.0
2017,11,20,9,30,0.0,8.0,2.5,11.0,8.0,7.41,0.79
2017,11,20,9,45,0.0,19.5,2.55,11.5,19.5,18.09,10.01
2017,11,20,10,0,0.0,31.0,2.6,12.0,31.0,28.78,19.16
2017,11,20,10,15,0.0,34.5,2.65,12.0,34.5,32.04,21.91
2017,11,20,10,30,0.0,38.0,2.7,12.0,38.0,35.3,24.66
2017,11,20,10,45,0.0,69.5,2.8,12.5,69.5,64.68,49.54
2017,11,20,11,0,0.0,101.0,2.9,13.0,101.0,93.81,73.87
2017,11,20,11,15,0.0,99.5,2.9,13.0,99.5,92.52,72.7
2017,11,20,11,30,0.0,98.0,2.9,13.0,98.0,91.21,71.56
2017,11,20,11,45,0.0,75.5,2.9,13.0,75.5,70.29,53.98
2017,11,20,12,0,0.0,53.0,2.9,13.0,53.0,49.29,36.27
2017,11,20,12,15,0.0,59.0,2.85,13.0,59.0,54.89,41.02
2017,11,20,12,30,0.0,65.0,2.8,13.0,65.0,60.49,45.76
2017,11,20,12,45,0.0,59.0,2.8,13.0,59.0,54.89,41.05
2017,11,20,13,0,0.0,53.0,2.8,13.0,53.0,49.29,36.35
2017,11,20,13,15,0.0,68.0,2.65,13.0,68.0,63.28,48.26
2017,11,20,13,30,0.0,83.0,2.5,13.0,83.0,77.3,60.17
2017,11,20,13,45,0.0,84.5,2.45,13.0,84.5,78.81,61.52
2017,11,20,14,0,0.0,86.0,2.4,13.0,86.0,80.4,62.97
2017,11,20,14,15,0.0,49.0,2.25,13.0,49.0,45.53,33.43
2017,11,20,14,30,0.0,12.0,2.1,13.0,12.0,11.12,3.95
2017,11,20,14,45,0.0,10.5,1.95,13.5,10.5,9.73,2.75
2017,11,20,15,0,0.0,9.0,1.8,14.0,9.0,8.34,1.54
2017,11,20,15,15,0.0,7.5,1.75,13.5,7.5,6.94,0.34
2017,11,20,15,30,0.0,6.0,1.7,13.0,6.0,5.55,0.0
2017,11,20,15,45,0.0,5.0,1.65,13.0,5.0,4.63,0.0
2017,11,20,16,0,0.0,4.0,1.6,13.0,4.0,3.7,0.0
2017,11,20,16,15,0.0,2.5,1.6,12.5,2.5,2.31,0.0
2017,11,20,16,30,0.0,1.0,1.6,12.0,1.0,0.92,0.0
2017,11,20,16,45,0.0,0.5,1.6,12.0,0.5,0.48,0.0
2017,11,20,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,21,7,15,143.5,12.0,2.6,11.0,22.0,11.44,0.0
2017,11,21,7,30,287.0,24.0,2.6,11.0,44.0,19.39,7.73
2017,11,21,7,45,390.0,32.5,2.65,11.0,81.0,25.41,16.36
2017,11,21,8,0,493.0,41.0,2.7,11.0,118.0,31.24,22.16
2017,11,21,8,15,554.5,47.0,2.65,11.0,158.0,34.67,25.57
2017,11,21,8,30,616.0,53.0,2.6,11.0,198.0,38.06,28.82
2017,11,21,8,45,657.0,57.0,2.6,11.5,237.0,43.61,33.84
2017,11,21,9,0,698.0,61.0,2.6,12.0,276.0,45.92,35.86
2017,11,21,9,15,726.0,64.0,2.55,12.5,311.0,85.92,45.94
