Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,21,9,30,754.0,67.0,2.5,13.0,346.0,127.92,71.33
2017,11,21,9,45,767.0,71.0,2.5,13.5,375.5,170.36,104.15
2017,11,21,10,0,780.0,75.0,2.5,14.0,405.0,212.94,140.46
2017,11,21,10,15,681.5,103.0,2.45,14.0,404.0,247.44,175.89
2017,11,21,10,30,583.0,131.0,2.4,14.0,403.0,276.41,206.03
2017,11,21,10,45,706.0,105.0,2.4,14.5,447.0,317.84,239.38
2017,11,21,11,0,829.0,79.0,2.4,15.0,491.0,368.32,280.61
2017,11,21,11,15,661.0,128.0,2.35,15.0,461.0,378.58,294.37
2017,11,21,11,30,493.0,177.0,2.3,15.0,431.0,376.02,296.2
2017,11,21,11,45,461.5,186.0,2.3,15.5,425.0,388.56,307.44
2017,11,21,12,0,430.0,195.0,2.3,16.0,419.0,398.23,315.86
2017,11,21,12,15,474.0,182.5,2.2,16.0,427.5,422.63,336.01
2017,11,21,12,30,518.0,170.0,2.1,16.0,436.0,447.12,356.07
2017,11,21,12,45,516.5,166.0,2.05,16.5,426.5,455.12,362.55
2017,11,21,13,0,515.0,162.0,2.0,17.0,417.0,461.29,367.54
2017,11,21,13,15,488.0,161.0,1.95,17.0,395.0,454.19,362.77
2017,11,21,13,30,461.0,160.0,1.9,17.0,373.0,444.9,356.22
2017,11,21,13,45,488.5,144.5,1.85,17.0,359.0,450.03,361.31
2017,11,21,14,0,516.0,129.0,1.8,17.0,345.0,453.14,364.68
2017,11,21,14,15,642.0,96.5,1.75,16.5,344.5,497.05,400.81
2017,11,21,14,30,768.0,64.0,1.7,16.0,344.0,530.01,427.96
2017,11,21,14,45,740.5,61.0,1.65,16.0,308.5,506.35,409.41
2017,11,21,15,0,713.0,58.0,1.6,16.0,273.0,480.69,389.16
2017,11,21,15,15,672.0,54.0,1.55,15.5,233.5,444.8,360.88
2017,11,21,15,30,631.0,50.0,1.5,15.0,194.0,407.9,330.68
2017,11,21,15,45,568.5,44.0,1.5,15.0,153.5,361.12,290.81
2017,11,21,16,0,506.0,38.0,1.5,15.0,113.0,312.26,247.71
2017,11,21,16,15,398.5,29.5,1.5,14.5,76.0,241.76,184.58
2017,11,21,16,30,291.0,21.0,1.5,14.0,39.0,168.78,81.26
2017,11,21,16,45,145.5,10.5,1.55,14.0,19.5,67.89,0.0
2017,11,21,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,7,15,164.0,11.0,1.55,10.5,22.5,10.48,0.0
2017,11,22,7,30,328.0,22.0,1.5,11.0,45.0,17.65,5.75
2017,11,22,7,45,435.0,30.5,1.5,11.5,83.5,23.77,14.84
2017,11,22,8,0,542.0,39.0,1.5,12.0,122.0,32.46,23.13
2017,11,22,8,15,604.0,44.0,1.5,12.5,163.0,35.37,26.04
2017,11,22,8,30,666.0,49.0,1.5,13.0,204.0,38.33,28.82
2017,11,22,8,45,556.0,72.5,1.55,13.5,218.0,52.54,41.56
2017,11,22,9,0,446.0,96.0,1.6,14.0,232.0,68.63,55.79
2017,11,22,9,15,465.5,104.5,1.55,14.5,261.5,99.67,65.6
2017,11,22,9,30,485.0,113.0,1.5,15.0,291.0,133.64,86.91
2017,11,22,9,45,429.0,135.0,1.45,15.5,302.0,169.04,116.78
2017,11,22,10,0,373.0,157.0,1.4,16.0,313.0,201.84,146.28
2017,11,22,10,15,376.0,166.5,1.35,16.5,332.5,229.68,169.78
2017,11,22,10,30,379.0,176.0,1.3,17.0,352.0,257.25,193.16
2017,11,22,10,45,373.5,187.0,1.3,17.5,365.5,283.12,215.26
2017,11,22,11,0,368.0,198.0,1.3,18.0,379.0,308.03,236.18
2017,11,22,11,15,332.5,207.5,1.25,18.0,374.0,319.08,246.7
2017,11,22,11,30,297.0,217.0,1.2,18.0,369.0,327.16,254.44
2017,11,22,11,45,361.5,205.5,1.2,18.0,392.0,357.8,278.93
2017,11,22,12,0,426.0,194.0,1.2,18.0,415.0,393.83,307.47
2017,11,22,12,15,444.0,188.5,1.15,18.0,416.5,411.71,321.97
2017,11,22,12,30,462.0,183.0,1.1,18.0,418.0,428.87,335.89
2017,11,22,12,45,481.0,173.5,1.05,18.0,414.0,441.68,346.48
2017,11,22,13,0,500.0,164.0,1.0,18.0,410.0,453.25,356.08
2017,11,22,13,15,421.0,173.0,0.95,18.0,374.5,426.93,336.28
2017,11,22,13,30,342.0,182.0,0.9,18.0,339.0,390.91,309.11
2017,11,22,13,45,377.0,165.0,0.85,18.0,329.5,397.8,315.6
2017,11,22,14,0,412.0,148.0,0.8,18.0,320.0,411.6,326.8
2017,11,22,14,15,433.0,132.0,0.75,18.0,300.5,408.75,325.18
2017,11,22,14,30,454.0,116.0,0.7,18.0,281.0,403.76,321.9
2017,11,22,14,45,429.0,108.5,0.65,18.0,251.5,380.13,303.65
2017,11,22,15,0,404.0,101.0,0.6,18.0,222.0,355.49,284.32
2017,11,22,15,15,379.5,89.0,0.6,17.5,189.5,325.07,260.74
2017,11,22,15,30,355.0,77.0,0.6,17.0,157.0,294.05,235.79
2017,11,22,15,45,314.0,63.5,0.6,16.5,123.5,252.57,201.48
2017,11,22,16,0,273.0,50.0,0.6,16.0,90.0,211.87,166.57
2017,11,22,16,15,203.5,36.0,0.6,15.5,60.0,158.91,119.41
2017,11,22,16,30,134.0,22.0,0.6,15.0,30.0,100.58,42.66
2017,11,22,16,45,67.0,11.0,0.65,15.0,15.0,37.0,0.0
2017,11,22,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,24.0,11.5,0.85,13.0,13.0,10.96,0.0
2017,11,23,7,30,48.0,23.0,0.8,13.0,26.0,19.98,6.03
2017,11,23,7,45,93.0,38.5,0.75,13.5,50.5,31.33,21.04
2017,11,23,8,0,138.0,54.0,0.7,14.0,75.0,43.22,32.32
2017,11,23,8,15,159.0,70.5,0.75,14.0,102.0,55.47,43.61
2017,11,23,8,30,180.0,87.0,0.8,14.0,129.0,67.35,54.42
2017,11,23,8,45,193.5,103.0,0.85,14.5,155.0,78.51,64.31
2017,11,23,9,0,207.0,119.0,0.9,15.0,181.0,89.34,73.72
2017,11,23,9,15,213.5,134.0,0.9,15.0,205.0,112.73,83.84
2017,11,23,9,30,220.0,149.0,0.9,15.0,229.0,138.52,101.85
2017,11,23,9,45,110.0,140.5,0.95,15.5,180.5,134.25,102.07
2017,11,23,10,0,0.0,132.0,1.0,16.0,132.0,119.4,94.37
2017,11,23,10,15,27.0,161.5,1.05,16.0,174.0,149.05,117.56
2017,11,23,10,30,54.0,191.0,1.1,16.0,216.0,183.7,144.74
2017,11,23,10,45,34.5,185.0,1.15,16.5,201.0,177.02,139.63
2017,11,23,11,0,15.0,179.0,1.2,17.0,186.0,168.92,133.31
2017,11,23,11,15,21.5,189.0,1.2,17.0,199.5,181.78,143.56
2017,11,23,11,30,28.0,199.0,1.2,17.0,213.0,195.17,154.21
2017,11,23,11,45,28.5,200.0,1.3,17.5,214.5,199.44,157.42
2017,11,23,12,0,29.0,201.0,1.4,18.0,216.0,203.09,160.18
2017,11,23,12,15,17.0,185.0,1.4,18.0,193.5,181.63,143.13
2017,11,23,12,30,5.0,169.0,1.4,18.0,171.0,161.29,126.89
2017,11,23,12,45,2.5,88.5,1.45,18.0,89.5,83.8,64.04
2017,11,23,13,0,0.0,8.0,1.5,18.0,8.0,7.42,0.58
2017,11,23,13,15,0.0,7.5,1.5,18.0,7.5,6.96,0.21
2017,11,23,13,30,0.0,7.0,1.5,18.0,7.0,6.49,0.0
2017,11,23,13,45,99.5,92.0,1.5,18.0,133.0,151.67,122.09
2017,11,23,14,0,199.0,177.0,1.5,18.0,259.0,303.35,244.32
2017,11,23,14,15,287.0,152.5,1.5,17.5,261.0,337.45,272.42
2017,11,23,14,30,375.0,128.0,1.5,17.0,263.0,370.6,300.09
2017,11,23,14,45,363.0,116.0,1.5,17.0,235.5,350.18,284.02
2017,11,23,15,0,351.0,104.0,1.5,17.0,208.0,328.52,266.86
2017,11,23,15,15,329.5,91.0,1.45,16.5,177.5,299.5,243.6
2017,11,23,15,30,308.0,78.0,1.4,16.0,147.0,269.88,219.08
2017,11,23,15,45,275.0,63.5,1.4,16.0,116.0,232.31,186.9
2017,11,23,16,0,242.0,49.0,1.4,16.0,85.0,195.15,154.08
2017,11,23,16,15,177.0,35.0,1.4,15.5,56.5,145.16,108.88
2017,11,23,16,30,112.0,21.0,1.4,15.0,28.0,89.04,33.78
2017,11,23,16,45,56.0,10.5,1.4,14.5,14.0,32.07,0.0
2017,11,23,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,24,7,15,0.5,10.5,2.45,11.0,10.5,10.01,0.0
2017,11,24,7,30,1.0,21.0,2.5,11.0,21.0,19.18,4.26
2017,11,24,7,45,29.5,37.0,2.55,11.5,41.5,32.49,22.01
2017,11,24,8,0,58.0,53.0,2.6,12.0,62.0,44.2,33.33
2017,11,24,8,15,69.0,70.5,2.6,12.0,84.0,57.69,45.86
2017,11,24,8,30,80.0,88.0,2.6,12.0,106.0,70.83,57.93
2017,11,24,8,45,87.5,104.5,2.6,12.5,127.5,82.95,68.79
2017,11,24,9,0,95.0,121.0,2.6,13.0,149.0,94.74,79.16
2017,11,24,9,15,98.5,136.0,2.55,13.0,168.5,112.44,87.76
2017,11,24,9,30,102.0,151.0,2.5,13.0,188.0,132.06,102.52
2017,11,24,9,45,265.5,147.5,2.45,13.5,254.5,156.75,115.04
2017,11,24,10,0,429.0,144.0,2.4,14.0,321.0,196.14,140.73
2017,11,24,10,15,517.0,133.0,2.3,14.5,359.0,228.74,165.58
2017,11,24,10,30,605.0,122.0,2.2,15.0,397.0,268.2,197.17
2017,11,24,10,45,544.5,144.0,2.1,15.5,399.5,294.92,222.87
2017,11,24,11,0,484.0,166.0,2.0,16.0,402.0,317.25,243.96
2017,11,24,11,15,341.5,196.0,1.9,16.0,364.5,309.81,242.12
2017,11,24,11,30,199.0,226.0,1.8,16.0,327.0,291.4,230.09
2017,11,24,11,45,167.0,229.0,1.75,16.5,314.0,289.03,228.72
2017,11,24,12,0,135.0,232.0,1.7,17.0,301.0,284.44,225.21
2017,11,24,12,15,67.5,180.5,1.65,17.0,215.0,204.69,162.37
2017,11,24,12,30,0.0,129.0,1.6,17.0,129.0,120.67,94.41
2017,11,24,12,45,18.0,162.0,1.6,17.5,171.0,162.19,128.39
2017,11,24,13,0,36.0,195.0,1.6,18.0,213.0,210.33,166.97
2017,11,24,13,15,18.0,163.0,1.6,17.5,172.0,165.12,130.83
2017,11,24,13,30,0.0,131.0,1.6,17.0,131.0,124.05,97.64
2017,11,24,13,45,0.0,124.0,1.65,17.0,124.0,117.67,92.64
2017,11,24,14,0,0.0,117.0,1.7,17.0,117.0,111.29,87.55
2017,11,24,14,15,0.0,88.0,1.7,17.0,88.0,82.71,63.99
2017,11,24,14,30,0.0,59.0,1.7,17.0,59.0,54.86,40.8
2017,11,24,14,45,0.0,52.5,1.75,17.0,52.5,48.79,35.76
2017,11,24,15,0,0.0,46.0,1.8,17.0,46.0,42.73,30.66
2017,11,24,15,15,0.0,39.5,1.9,16.5,39.5,36.68,25.57
2017,11,24,15,30,0.0,33.0,2.0,16.0,33.0,30.63,20.39
2017,11,24,15,45,0.0,26.0,2.1,15.5,26.0,24.11,14.75
2017,11,24,16,0,0.0,19.0,2.2,15.0,19.0,17.61,9.07
2017,11,24,16,15,0.0,12.5,2.3,14.5,12.5,11.58,3.63
2017,11,24,16,30,0.0,6.0,2.4,14.0,6.0,5.55,0.0
2017,11,24,16,45,0.0,3.0,2.5,13.5,3.0,2.86,0.0
2017,11,24,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,10.0,2.95,10.5,16.5,9.53,0.0
2017,11,25,7,30,218.0,20.0,3.0,11.0,33.0,16.1,1.22
2017,11,25,7,45,290.5,32.0,3.05,11.5,64.5,25.53,15.95
2017,11,25,8,0,363.0,44.0,3.1,12.0,96.0,34.57,24.82
2017,11,25,8,15,409.5,54.0,3.1,12.0,130.5,41.4,31.35
2017,11,25,8,30,456.0,64.0,3.1,12.0,165.0,48.01,37.55
2017,11,25,8,45,479.0,74.0,3.15,12.5,198.0,54.39,43.33
2017,11,25,9,0,502.0,84.0,3.2,13.0,231.0,60.61,48.85
2017,11,25,9,15,518.0,92.5,3.15,13.0,261.0,88.13,56.96
2017,11,25,9,30,534.0,101.0,3.1,13.0,291.0,123.97,78.48
2017,11,25,9,45,612.0,93.5,3.05,13.5,330.0,155.2,98.53
2017,11,25,10,0,690.0,86.0,3.0,14.0,369.0,192.81,127.06
2017,11,25,10,15,483.5,137.5,2.9,14.5,342.0,223.32,162.48
2017,11,25,10,30,277.0,189.0,2.8,15.0,315.0,237.05,182.28
2017,11,25,10,45,373.0,179.0,2.75,15.5,355.0,272.09,209.23
2017,11,25,11,0,469.0,169.0,2.7,16.0,395.0,313.12,241.63
2017,11,25,11,15,390.5,189.5,2.6,16.0,381.0,321.19,251.17
2017,11,25,11,30,312.0,210.0,2.5,16.0,367.0,323.67,255.39
2017,11,25,11,45,592.0,143.0,2.45,16.0,443.0,401.17,316.25
2017,11,25,12,0,872.0,76.0,2.4,16.0,519.0,485.77,382.89
2017,11,25,12,15,696.0,120.5,2.4,16.0,472.5,467.12,370.41
2017,11,25,12,30,520.0,165.0,2.4,16.0,426.0,436.16,347.75
2017,11,25,12,45,558.0,150.0,2.4,16.0,424.0,454.09,363.39
2017,11,25,13,0,596.0,135.0,2.4,16.0,422.0,474.35,380.45
2017,11,25,13,15,520.0,147.0,2.35,16.0,391.0,451.15,362.91
2017,11,25,13,30,444.0,159.0,2.3,16.0,360.0,428.27,345.38
2017,11,25,13,45,446.5,148.5,2.3,16.0,341.0,424.16,343.23
2017,11,25,14,0,449.0,138.0,2.3,16.0,322.0,418.25,339.46
2017,11,25,14,15,270.0,143.0,2.25,15.5,251.5,315.37,257.48
2017,11,25,14,30,91.0,148.0,2.2,15.0,181.0,206.12,167.89
2017,11,25,14,45,85.5,133.5,2.15,15.0,162.0,188.84,154.08
2017,11,25,15,0,80.0,119.0,2.1,15.0,143.0,171.31,139.59
2017,11,25,15,15,73.0,102.5,2.05,14.5,122.0,150.24,122.09
2017,11,25,15,30,66.0,86.0,2.0,14.0,101.0,128.96,104.04
2017,11,25,15,45,55.5,68.5,1.95,14.0,79.0,104.31,82.57
2017,11,25,16,0,45.0,51.0,1.9,14.0,57.0,79.38,60.59
2017,11,25,16,15,22.5,35.0,1.85,13.5,38.0,50.89,35.04
2017,11,25,16,30,0.0,19.0,1.8,13.0,19.0,18.45,1.12
2017,11,25,16,45,0.0,9.5,1.8,12.5,9.5,9.05,0.0
2017,11,25,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,3.8,14.0,2.0,1.91,0.0
2017,11,26,7,30,0.0,4.0,3.8,14.0,4.0,3.7,0.0
2017,11,26,7,45,0.0,8.0,3.85,14.0,8.0,7.4,0.5
2017,11,26,8,0,0.0,12.0,3.9,14.0,12.0,11.11,4.06
2017,11,26,8,15,0.0,17.0,3.9,14.0,17.0,15.75,8.34
2017,11,26,8,30,0.0,22.0,3.9,14.0,22.0,20.39,12.6
2017,11,26,8,45,0.0,27.5,3.95,14.0,27.5,25.51,17.26
2017,11,26,9,0,0.0,33.0,4.0,14.0,33.0,30.62,21.87
2017,11,26,9,15,0.0,37.5,3.95,14.0,37.5,34.81,24.26
2017,11,26,9,30,0.0,42.0,3.9,14.0,42.0,39.01,27.81
2017,11,26,9,45,0.0,70.0,3.85,14.0,70.0,65.13,50.0
2017,11,26,10,0,0.0,98.0,3.8,14.0,98.0,90.13,71.02
2017,11,26,10,15,0.0,75.0,3.7,13.5,75.0,69.8,53.86
2017,11,26,10,30,0.0,52.0,3.6,13.0,52.0,48.34,35.68
2017,11,26,10,45,0.0,98.0,3.55,13.0,98.0,90.88,71.63
2017,11,26,11,0,0.0,144.0,3.5,13.0,144.0,132.49,106.33
2017,11,26,11,15,0.0,115.0,3.45,13.0,115.0,106.64,84.62
2017,11,26,11,30,0.0,86.0,3.4,13.0,86.0,80.09,62.33
2017,11,26,11,45,0.5,123.5,3.4,13.0,124.0,115.06,91.63
2017,11,26,12,0,1.0,161.0,3.4,13.0,162.0,150.46,121.0
2017,11,26,12,15,0.5,133.5,3.35,13.0,134.0,124.89,99.73
2017,11,26,12,30,0.0,106.0,3.3,13.0,106.0,98.93,78.12
2017,11,26,12,45,1.5,133.0,3.3,13.0,134.0,125.56,100.47
2017,11,26,13,0,3.0,160.0,3.3,13.0,162.0,152.98,123.34
2017,11,26,13,15,1.5,132.5,3.2,13.0,133.5,125.89,100.86
2017,11,26,13,30,0.0,105.0,3.1,13.0,105.0,98.58,78.12
2017,11,26,13,45,0.0,68.0,3.05,13.0,68.0,63.26,48.41
2017,11,26,14,0,0.0,31.0,3.0,13.0,31.0,28.78,19.08
2017,11,26,14,15,0.0,63.0,2.95,12.5,63.0,58.59,44.73
2017,11,26,14,30,0.0,95.0,2.9,12.0,95.0,90.39,72.02
2017,11,26,14,45,0.0,84.5,2.85,12.0,84.5,80.34,63.51
2017,11,26,15,0,0.0,74.0,2.8,12.0,74.0,70.26,54.92
2017,11,26,15,15,0.0,63.0,2.65,12.0,63.0,59.6,45.73
2017,11,26,15,30,0.0,52.0,2.5,12.0,52.0,48.87,36.39
2017,11,26,15,45,0.0,40.5,2.45,12.0,40.5,37.63,26.51
2017,11,26,16,0,0.0,29.0,2.4,12.0,29.0,26.92,17.03
2017,11,26,16,15,0.0,19.0,2.35,12.0,19.0,17.62,8.51
2017,11,26,16,30,0.0,9.0,2.3,12.0,9.0,8.33,0.0
2017,11,26,16,45,0.0,4.5,2.25,12.0,4.5,4.29,0.0
2017,11,26,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,27,7,15,92.5,11.0,1.85,6.0,15.5,10.48,0.0
2017,11,27,7,30,185.0,22.0,1.9,6.0,31.0,18.39,0.0
2017,11,27,7,45,324.5,31.5,1.95,6.5,67.5,25.44,15.91
2017,11,27,8,0,464.0,41.0,2.0,7.0,104.0,32.26,23.21
2017,11,27,8,15,537.0,47.5,2.15,7.0,144.5,36.07,27.14
2017,11,27,8,30,610.0,54.0,2.3,7.0,185.0,39.87,30.88
2017,11,27,8,45,664.0,57.0,2.45,7.5,226.0,40.68,31.7
2017,11,27,9,0,718.0,60.0,2.6,8.0,267.0,45.71,36.27
2017,11,27,9,15,747.5,63.0,2.65,8.5,303.0,71.94,40.55
2017,11,27,9,30,777.0,66.0,2.7,9.0,339.0,114.37,62.55
2017,11,27,9,45,805.5,66.5,2.8,9.5,371.5,156.36,92.47
2017,11,27,10,0,834.0,67.0,2.9,10.0,404.0,199.82,128.31
2017,11,27,10,15,847.0,68.5,2.9,10.0,429.0,241.99,166.36
2017,11,27,10,30,860.0,70.0,2.9,10.0,454.0,283.76,205.04
2017,11,27,10,45,872.5,69.5,2.95,10.5,472.5,325.55,243.46
2017,11,27,11,0,885.0,69.0,3.0,11.0,491.0,363.3,278.16
2017,11,27,11,15,889.5,69.5,2.95,11.0,502.0,397.85,310.25
2017,11,27,11,30,894.0,70.0,2.9,11.0,513.0,430.51,340.14
2017,11,27,11,45,895.5,70.0,2.9,11.5,517.0,459.33,365.81
2017,11,27,12,0,897.0,70.0,2.9,12.0,521.0,485.8,388.94
2017,11,27,12,15,895.0,70.0,2.85,12.0,517.0,508.11,408.88
2017,11,27,12,30,893.0,70.0,2.8,12.0,513.0,527.69,426.26
2017,11,27,12,45,884.0,70.5,2.75,12.5,501.0,541.37,437.87
2017,11,27,13,0,875.0,71.0,2.7,13.0,489.0,552.02,446.8
2017,11,27,13,15,865.5,70.0,2.6,13.0,470.5,557.78,452.39
2017,11,27,13,30,856.0,69.0,2.5,13.0,452.0,563.03,457.3
2017,11,27,13,45,841.0,67.5,2.45,13.0,426.5,559.52,455.49
2017,11,27,14,0,826.0,66.0,2.4,13.0,401.0,553.07,451.24
2017,11,27,14,15,805.5,64.0,2.3,13.0,370.0,540.13,441.53
2017,11,27,14,30,785.0,62.0,2.2,13.0,339.0,524.57,429.49
2017,11,27,14,45,755.5,59.0,2.15,13.0,303.0,500.44,410.51
2017,11,27,15,0,726.0,56.0,2.1,13.0,267.0,474.3,389.36
2017,11,27,15,15,682.5,52.0,2.0,12.5,227.5,437.86,359.76
2017,11,27,15,30,639.0,48.0,1.9,12.0,188.0,400.44,328.21
2017,11,27,15,45,570.0,42.5,1.85,12.0,147.5,348.21,283.0
2017,11,27,16,0,501.0,37.0,1.8,12.0,107.0,301.96,240.85
2017,11,27,16,15,383.0,28.0,1.8,11.5,70.5,228.12,172.21
2017,11,27,16,30,265.0,19.0,1.8,11.0,34.0,149.4,35.37
2017,11,27,16,45,132.5,9.5,1.8,11.0,17.0,60.37,0.0
2017,11,27,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,28,7,15,154.0,8.5,2.25,6.5,15.5,8.1,0.0
2017,11,28,7,30,308.0,17.0,2.2,7.0,31.0,14.88,0.0
2017,11,28,7,45,423.5,24.5,2.2,7.5,67.5,20.77,11.7
2017,11,28,8,0,539.0,32.0,2.2,8.0,104.0,26.5,17.94
2017,11,28,8,15,604.0,37.0,2.25,8.5,144.0,29.66,21.17
2017,11,28,8,30,669.0,42.0,2.3,9.0,184.0,32.83,24.23
2017,11,28,8,45,707.0,45.5,2.4,9.5,222.5,34.63,25.93
2017,11,28,9,0,745.0,49.0,2.5,10.0,261.0,36.45,27.58
2017,11,28,9,15,455.5,96.5,2.5,10.5,231.5,83.84,57.64
2017,11,28,9,30,166.0,144.0,2.5,11.0,202.0,129.8,99.29
2017,11,28,9,45,481.5,106.0,2.55,11.5,294.5,143.45,95.34
2017,11,28,10,0,797.0,68.0,2.6,12.0,387.0,191.83,122.11
2017,11,28,10,15,810.0,69.5,2.6,12.0,411.5,232.36,158.26
2017,11,28,10,30,823.0,71.0,2.6,12.0,436.0,272.56,195.13
2017,11,28,10,45,826.0,73.5,2.65,12.0,452.5,310.22,230.4
2017,11,28,11,0,829.0,76.0,2.7,12.0,469.0,346.39,264.14
2017,11,28,11,15,705.5,109.0,2.7,12.0,449.5,361.67,282.42
2017,11,28,11,30,582.0,142.0,2.7,12.0,430.0,369.44,293.08
2017,11,28,11,45,554.5,152.0,2.7,12.5,427.5,385.59,307.91
2017,11,28,12,0,527.0,162.0,2.7,13.0,425.0,400.92,321.44
2017,11,28,12,15,678.0,121.5,2.7,13.0,457.5,452.9,364.13
2017,11,28,12,30,829.0,81.0,2.7,13.0,490.0,505.19,407.02
2017,11,28,12,45,685.5,114.0,2.75,13.0,447.5,482.2,390.24
2017,11,28,13,0,542.0,147.0,2.8,13.0,405.0,448.92,364.96
2017,11,28,13,15,422.0,164.0,2.8,12.5,360.5,410.26,335.43
2017,11,28,13,30,302.0,181.0,2.8,12.0,316.0,361.46,296.99
2017,11,28,13,45,385.5,156.5,2.85,12.0,318.5,394.38,325.22
2017,11,28,14,0,469.0,132.0,2.9,12.0,321.0,419.29,346.69
2017,11,28,14,15,589.0,103.0,2.85,12.0,321.5,461.27,381.62
2017,11,28,14,30,709.0,74.0,2.8,12.0,322.0,495.87,410.14
2017,11,28,14,45,686.5,69.0,2.8,12.0,288.5,474.41,392.87
2017,11,28,15,0,664.0,64.0,2.8,12.0,255.0,451.02,373.74
2017,11,28,15,15,619.5,59.0,2.7,11.5,217.0,414.34,343.54
2017,11,28,15,30,575.0,54.0,2.6,11.0,179.0,377.0,311.69
2017,11,28,15,45,516.5,46.5,2.55,11.0,140.5,329.62,269.96
2017,11,28,16,0,458.0,39.0,2.5,11.0,102.0,283.23,227.44
2017,11,28,16,15,339.5,29.5,2.5,10.5,67.0,209.92,158.8
2017,11,28,16,30,221.0,20.0,2.5,10.0,32.0,131.36,25.05
2017,11,28,16,45,110.5,10.0,2.5,9.5,16.0,52.17,0.0
2017,11,28,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,29,7,15,169.0,8.0,1.3,5.5,16.0,7.63,0.0
2017,11,29,7,30,338.0,16.0,1.2,6.0,32.0,13.96,0.0
2017,11,29,7,45,456.5,24.5,1.2,6.5,70.0,20.94,11.71
2017,11,29,8,0,575.0,33.0,1.2,7.0,108.0,27.67,19.05
2017,11,29,8,15,642.0,38.0,1.15,7.0,150.0,30.79,22.34
2017,11,29,8,30,709.0,43.0,1.1,7.0,192.0,33.94,25.47
2017,11,29,8,45,748.0,47.0,1.05,7.5,232.5,36.14,27.57
2017,11,29,9,0,787.0,51.0,1.0,8.0,273.0,38.36,29.6
2017,11,29,9,15,814.5,54.0,0.9,8.5,310.0,61.53,32.86
2017,11,29,9,30,842.0,57.0,0.8,9.0,347.0,106.72,54.53
2017,11,29,9,45,711.0,82.5,0.75,9.5,342.5,150.06,91.17
2017,11,29,10,0,580.0,108.0,0.7,10.0,338.0,184.88,125.72
2017,11,29,10,15,606.5,108.5,0.7,10.5,363.0,218.7,154.24
2017,11,29,10,30,633.0,109.0,0.7,11.0,388.0,253.75,184.53
2017,11,29,10,45,621.5,117.5,0.75,11.5,401.0,285.97,213.85
2017,11,29,11,0,610.0,126.0,0.8,12.0,414.0,316.2,241.05
2017,11,29,11,15,650.0,118.5,0.85,12.0,431.5,348.2,268.74
2017,11,29,11,30,690.0,111.0,0.9,12.0,449.0,381.11,296.99
2017,11,29,11,45,798.0,92.0,0.95,12.5,486.5,433.41,338.83
2017,11,29,12,0,906.0,73.0,1.0,13.0,524.0,487.52,381.61
2017,11,29,12,15,903.5,73.0,1.1,13.0,519.5,509.95,401.44
2017,11,29,12,30,901.0,73.0,1.2,13.0,515.0,529.61,419.08
2017,11,29,12,45,897.0,71.5,1.3,13.5,503.5,544.11,431.75
2017,11,29,13,0,893.0,70.0,1.4,14.0,492.0,555.66,441.92
2017,11,29,13,15,883.5,69.0,1.45,14.0,473.5,561.78,448.29
2017,11,29,13,30,874.0,68.0,1.5,14.0,455.0,564.86,452.18
2017,11,29,13,45,680.5,98.0,1.55,14.0,389.0,500.14,403.13
2017,11,29,14,0,487.0,128.0,1.6,14.0,323.0,423.85,344.16
2017,11,29,14,15,572.5,101.5,1.65,14.0,314.0,448.92,365.78
2017,11,29,14,30,658.0,75.0,1.7,14.0,305.0,466.94,381.01
2017,11,29,14,45,616.0,74.5,1.75,14.0,272.0,440.49,360.15
2017,11,29,15,0,574.0,74.0,1.8,14.0,239.0,412.58,337.78
2017,11,29,15,15,535.5,67.0,1.85,13.5,203.0,378.14,310.14
2017,11,29,15,30,497.0,60.0,1.9,13.0,167.0,342.99,280.78
2017,11,29,15,45,435.5,51.5,2.0,12.5,130.5,294.64,239.54
2017,11,29,16,0,374.0,43.0,2.1,12.0,94.0,247.46,197.63
2017,11,29,16,15,187.0,36.0,2.25,11.5,61.5,149.89,111.76
2017,11,29,16,30,0.0,29.0,2.4,11.0,29.0,35.77,1.27
2017,11,29,16,45,0.0,14.5,2.55,11.0,14.5,13.82,0.0
2017,11,29,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,7,15,105.5,8.5,1.6,7.5,13.0,8.1,0.0
2017,11,30,7,30,211.0,17.0,1.5,8.0,26.0,13.85,0.0
2017,11,30,7,45,333.5,26.5,1.45,8.5,60.5,21.11,11.45
2017,11,30,8,0,456.0,36.0,1.4,9.0,95.0,28.08,19.17
2017,11,30,8,15,529.0,43.0,1.4,9.5,134.5,32.52,23.61
2017,11,30,8,30,602.0,50.0,1.4,10.0,174.0,36.88,27.77
2017,11,30,8,45,645.0,55.0,1.4,10.5,212.5,39.43,30.17
2017,11,30,9,0,688.0,60.0,1.4,11.0,251.0,46.1,36.2
2017,11,30,9,15,719.0,63.5,1.4,11.0,287.0,64.91,38.47
2017,11,30,9,30,750.0,67.0,1.4,11.0,323.0,106.2,57.78
2017,11,30,9,45,774.0,68.5,1.4,11.5,354.5,146.97,85.45
2017,11,30,10,0,798.0,70.0,1.4,12.0,386.0,188.88,118.98
2017,11,30,10,15,813.0,72.0,1.45,12.5,411.0,230.26,154.96
2017,11,30,10,30,828.0,74.0,1.5,13.0,436.0,271.49,191.78
2017,11,30,10,45,839.0,74.5,1.6,13.5,455.0,309.82,226.57
2017,11,30,11,0,850.0,75.0,1.7,14.0,474.0,347.21,260.28
2017,11,30,11,15,700.0,112.5,1.8,14.0,446.5,358.6,276.05
2017,11,30,11,30,550.0,150.0,1.9,14.0,419.0,358.63,281.09
2017,11,30,11,45,546.5,154.0,2.0,14.5,422.5,380.64,300.33
2017,11,30,12,0,543.0,158.0,2.1,15.0,426.0,401.07,317.78
2017,11,30,12,15,705.0,117.5,2.15,15.0,463.0,457.73,363.53
2017,11,30,12,30,867.0,77.0,2.2,15.0,500.0,515.16,409.76
2017,11,30,12,45,761.5,95.5,2.3,15.0,461.5,498.13,398.42
2017,11,30,13,0,656.0,114.0,2.4,15.0,423.0,476.02,382.87
2017,11,30,13,15,753.0,92.5,2.45,15.0,434.5,516.71,416.41
2017,11,30,13,30,850.0,71.0,2.5,15.0,446.0,555.14,447.69
2017,11,30,13,45,836.0,69.5,2.6,15.0,421.0,552.48,446.84
2017,11,30,14,0,822.0,68.0,2.7,15.0,396.0,546.9,443.76
2017,11,30,14,15,685.5,81.0,2.7,14.5,340.5,488.18,398.86
2017,11,30,14,30,549.0,94.0,2.7,14.0,285.0,426.11,350.4
2017,11,30,14,45,523.5,88.5,2.75,14.0,255.0,403.95,333.05
2017,11,30,15,0,498.0,83.0,2.8,14.0,225.0,380.25,313.7
2017,11,30,15,15,571.0,66.0,2.8,13.0,206.0,394.51,325.71
2017,11,30,15,30,644.0,49.0,2.8,12.0,187.0,400.18,329.38
2017,11,30,15,45,575.0,43.0,2.8,11.5,146.5,347.8,283.97
2017,11,30,16,0,506.0,37.0,2.8,11.0,106.0,301.58,241.74
2017,11,30,16,15,386.5,28.0,2.85,10.5,69.5,227.75,171.26
2017,11,30,16,30,267.0,19.0,2.9,10.0,33.0,148.04,16.76
2017,11,30,16,45,133.5,9.5,3.0,10.0,16.5,60.23,0.0
2017,11,30,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,10.0,2.15,7.0,10.0,9.53,0.0
2017,12,1,7,30,0.0,20.0,2.0,7.0,20.0,17.77,0.0
2017,12,1,7,45,144.5,30.5,1.95,7.5,48.5,23.92,13.41
2017,12,1,8,0,289.0,41.0,1.9,8.0,77.0,31.68,22.35
2017,12,1,8,15,333.0,54.0,1.85,8.5,110.5,41.08,31.34
2017,12,1,8,30,377.0,67.0,1.8,9.0,144.0,50.2,39.87
2017,12,1,8,45,414.0,76.0,1.8,9.5,177.0,55.97,45.23
2017,12,1,9,0,451.0,85.0,1.8,10.0,210.0,61.6,50.32
2017,12,1,9,15,478.5,91.5,1.85,10.5,240.0,76.16,53.12
2017,12,1,9,30,506.0,98.0,1.9,11.0,270.0,108.89,69.57
2017,12,1,9,45,571.0,95.5,2.0,11.5,306.0,140.71,89.36
2017,12,1,10,0,636.0,93.0,2.1,12.0,342.0,177.17,116.5
2017,12,1,10,15,587.0,112.5,2.15,12.0,354.0,214.57,151.54
2017,12,1,10,30,538.0,132.0,2.2,12.0,366.0,245.77,181.75
2017,12,1,10,45,690.0,105.5,2.25,12.5,418.5,290.76,216.72
2017,12,1,11,0,842.0,79.0,2.3,13.0,471.0,345.89,261.01
2017,12,1,11,15,848.0,79.5,2.3,13.0,483.0,380.12,292.33
2017,12,1,11,30,854.0,80.0,2.3,13.0,495.0,412.7,321.82
2017,12,1,11,45,742.5,104.0,2.35,13.5,467.0,415.9,328.08
2017,12,1,12,0,631.0,128.0,2.4,14.0,439.0,412.53,328.06
2017,12,1,12,15,677.0,114.5,2.4,14.0,446.0,439.54,351.28
2017,12,1,12,30,723.0,101.0,2.4,14.0,453.0,466.11,373.86
2017,12,1,12,45,793.5,87.5,2.4,14.0,466.0,504.25,405.2
2017,12,1,13,0,864.0,74.0,2.4,14.0,479.0,541.59,435.63
2017,12,1,13,15,748.5,91.5,2.35,14.0,433.0,511.25,412.91
