Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,13,30,633.0,109.0,2.3,14.0,387.0,475.86,386.03
2017,12,1,13,45,727.0,88.5,2.3,14.0,391.0,512.15,416.05
2017,12,1,14,0,821.0,68.0,2.3,14.0,395.0,544.44,442.29
2017,12,1,14,15,801.0,65.5,2.3,13.5,364.0,531.68,433.65
2017,12,1,14,30,781.0,63.0,2.3,13.0,333.0,516.3,422.87
2017,12,1,14,45,752.0,60.0,2.3,13.0,298.0,493.01,404.61
2017,12,1,15,0,723.0,57.0,2.3,13.0,263.0,467.66,384.1
2017,12,1,15,15,679.0,53.0,2.25,12.5,223.5,431.58,354.74
2017,12,1,15,30,635.0,49.0,2.2,12.0,184.0,394.46,323.35
2017,12,1,15,45,566.5,43.0,2.15,11.5,144.0,346.89,282.09
2017,12,1,16,0,498.0,37.0,2.1,11.0,104.0,297.08,237.22
2017,12,1,16,15,249.0,34.5,2.1,10.5,68.0,174.38,129.98
2017,12,1,16,30,0.0,32.0,2.1,10.0,32.0,42.14,0.0
2017,12,1,16,45,0.0,16.0,2.15,10.0,16.0,15.25,0.0
2017,12,1,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.0,1.4,8.0,5.0,4.77,0.0
2017,12,2,7,30,0.0,10.0,1.3,8.0,10.0,9.53,0.0
2017,12,2,7,45,3.0,25.5,1.2,8.0,26.0,23.27,12.48
2017,12,2,8,0,6.0,41.0,1.1,8.0,42.0,36.75,26.77
2017,12,2,8,15,15.5,57.5,1.0,8.0,60.5,49.58,39.0
2017,12,2,8,30,25.0,74.0,0.9,8.0,79.0,62.82,51.41
2017,12,2,8,45,31.0,90.0,0.8,8.5,97.5,75.44,62.95
2017,12,2,9,0,37.0,106.0,0.7,9.0,116.0,87.78,74.02
2017,12,2,9,15,42.0,120.0,0.6,9.0,132.5,100.07,80.47
2017,12,2,9,30,47.0,134.0,0.5,9.0,149.0,115.6,92.41
2017,12,2,9,45,47.5,146.5,0.45,9.5,163.5,130.07,103.78
2017,12,2,10,0,48.0,159.0,0.4,10.0,178.0,144.58,115.39
2017,12,2,10,15,49.5,169.5,0.35,10.0,190.0,157.81,126.15
2017,12,2,10,30,51.0,180.0,0.3,10.0,202.0,171.14,137.02
2017,12,2,10,45,156.0,190.0,0.25,10.0,261.5,212.38,167.55
2017,12,2,11,0,261.0,200.0,0.2,10.0,321.0,262.92,206.01
2017,12,2,11,15,264.5,203.5,0.2,10.0,329.0,279.96,220.33
2017,12,2,11,30,268.0,207.0,0.2,10.0,337.0,296.61,234.47
2017,12,2,11,45,293.5,205.0,0.2,10.0,348.5,316.95,251.2
2017,12,2,12,0,319.0,203.0,0.2,10.0,360.0,337.83,268.29
2017,12,2,12,15,159.5,160.0,0.2,10.0,238.5,229.59,184.31
2017,12,2,12,30,0.0,117.0,0.2,10.0,117.0,109.31,86.84
2017,12,2,12,45,14.0,150.0,0.25,10.0,157.0,148.22,119.89
2017,12,2,13,0,28.0,183.0,0.3,10.0,197.0,193.16,156.77
2017,12,2,13,15,27.0,176.5,0.25,10.0,189.5,183.19,148.46
2017,12,2,13,30,26.0,170.0,0.2,10.0,182.0,177.57,144.05
2017,12,2,13,45,42.5,167.0,0.2,10.0,184.5,191.23,155.69
2017,12,2,14,0,59.0,164.0,0.2,10.0,187.0,199.77,163.04
2017,12,2,14,15,56.0,152.0,0.2,10.0,172.5,187.45,153.14
2017,12,2,14,30,53.0,140.0,0.2,10.0,158.0,174.91,143.1
2017,12,2,14,45,49.0,125.5,0.2,10.0,141.0,158.67,129.84
2017,12,2,15,0,45.0,111.0,0.2,10.0,124.0,142.24,116.2
2017,12,2,15,15,38.5,95.5,0.3,9.5,105.5,123.07,100.28
2017,12,2,15,30,32.0,80.0,0.4,9.0,87.0,103.81,83.84
2017,12,2,15,45,22.5,63.0,0.55,9.0,67.5,80.88,63.75
2017,12,2,16,0,13.0,46.0,0.7,9.0,48.0,57.65,43.14
2017,12,2,16,15,6.5,30.0,0.75,9.0,31.0,33.34,20.94
2017,12,2,16,30,0.0,14.0,0.8,9.0,14.0,12.99,0.0
2017,12,2,16,45,0.0,7.0,0.9,9.0,7.0,6.67,0.0
2017,12,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,7,15,79.0,8.0,2.9,6.0,10.5,7.63,0.0
2017,12,3,7,30,158.0,16.0,2.9,6.0,21.0,15.25,0.0
2017,12,3,7,45,313.0,25.0,2.95,6.5,55.5,20.08,9.63
2017,12,3,8,0,468.0,34.0,3.0,7.0,90.0,26.67,17.89
2017,12,3,8,15,546.5,40.0,3.0,7.0,130.0,30.3,21.74
2017,12,3,8,30,625.0,46.0,3.0,7.0,170.0,37.11,28.24
2017,12,3,8,45,681.5,49.5,3.05,7.5,211.0,38.71,29.83
2017,12,3,9,0,738.0,53.0,3.1,8.0,252.0,40.42,31.42
2017,12,3,9,15,769.0,55.5,3.1,8.5,288.5,52.54,31.86
2017,12,3,9,30,800.0,58.0,3.1,9.0,325.0,94.99,48.82
2017,12,3,9,45,818.0,61.0,3.1,9.5,356.5,138.43,77.69
2017,12,3,10,0,836.0,64.0,3.1,10.0,388.0,182.41,112.99
2017,12,3,10,15,850.5,66.0,3.1,10.0,413.5,225.13,150.72
2017,12,3,10,30,865.0,68.0,3.1,10.0,439.0,267.6,189.69
2017,12,3,10,45,876.5,68.5,3.15,10.5,458.5,310.07,228.76
2017,12,3,11,0,888.0,69.0,3.2,11.0,478.0,348.45,264.19
2017,12,3,11,15,893.0,69.5,3.2,11.0,490.0,383.33,296.87
2017,12,3,11,30,898.0,70.0,3.2,11.0,502.0,416.38,327.47
2017,12,3,11,45,900.0,70.0,3.2,11.5,506.0,445.7,353.87
2017,12,3,12,0,902.0,70.0,3.2,12.0,510.0,472.71,377.76
2017,12,3,12,15,900.5,70.0,3.2,12.0,507.0,495.66,398.6
2017,12,3,12,30,899.0,70.0,3.2,12.0,504.0,515.92,416.89
2017,12,3,12,45,870.5,76.5,3.2,12.0,489.5,527.75,428.11
2017,12,3,13,0,842.0,83.0,3.2,12.0,475.0,535.35,435.69
2017,12,3,13,15,832.0,81.5,3.15,12.0,457.0,540.96,441.48
2017,12,3,13,30,822.0,80.0,3.1,12.0,439.0,543.62,444.73
2017,12,3,13,45,808.5,78.0,3.1,12.0,414.5,540.91,443.72
2017,12,3,14,0,795.0,76.0,3.1,12.0,390.0,535.34,440.25
2017,12,3,14,15,773.5,73.5,3.05,12.0,359.5,522.05,430.32
2017,12,3,14,30,752.0,71.0,3.0,12.0,329.0,506.17,418.02
2017,12,3,14,45,722.0,67.0,2.95,12.0,293.5,481.66,398.42
2017,12,3,15,0,692.0,63.0,2.9,12.0,258.0,458.14,378.94
2017,12,3,15,15,645.5,58.5,2.9,11.5,219.0,421.37,348.78
2017,12,3,15,30,599.0,54.0,2.9,11.0,180.0,383.85,316.8
2017,12,3,15,45,529.5,47.0,2.9,10.5,140.5,332.05,271.84
2017,12,3,16,0,460.0,40.0,2.9,10.0,101.0,281.48,226.08
2017,12,3,16,15,230.0,35.0,2.95,9.5,65.5,166.34,123.9
2017,12,3,16,30,0.0,30.0,3.0,9.0,30.0,38.28,0.0
2017,12,3,16,45,0.0,15.0,3.05,8.5,15.0,14.3,0.0
2017,12,3,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,11.5,2.6,5.5,11.5,10.96,0.0
2017,12,4,7,30,0.0,23.0,2.6,6.0,23.0,21.92,0.0
2017,12,4,7,45,293.5,26.0,2.6,6.5,60.0,21.19,9.94
2017,12,4,8,0,587.0,29.0,2.6,7.0,97.0,24.37,15.8
2017,12,4,8,15,659.0,34.0,2.65,7.0,139.0,27.63,19.31
2017,12,4,8,30,731.0,39.0,2.7,7.0,181.0,30.91,22.58
2017,12,4,8,45,774.5,42.0,2.75,7.5,222.5,35.62,27.01
2017,12,4,9,0,818.0,45.0,2.8,8.0,264.0,37.95,29.16
2017,12,4,9,15,846.5,47.5,2.8,8.5,302.0,49.39,30.05
2017,12,4,9,30,875.0,50.0,2.8,9.0,340.0,95.05,47.06
2017,12,4,9,45,889.0,53.5,2.8,9.5,372.0,141.52,77.45
2017,12,4,10,0,903.0,57.0,2.8,10.0,404.0,188.03,114.62
2017,12,4,10,15,916.5,58.5,2.8,10.0,430.5,232.53,153.83
2017,12,4,10,30,930.0,60.0,2.8,10.0,457.0,276.51,194.21
2017,12,4,10,45,941.0,60.0,2.85,10.5,476.5,317.7,232.47
2017,12,4,11,0,952.0,60.0,2.9,11.0,496.0,357.69,269.46
2017,12,4,11,15,956.5,60.5,2.9,11.0,508.0,394.5,303.91
2017,12,4,11,30,961.0,61.0,2.9,11.0,520.0,429.29,336.07
2017,12,4,11,45,962.0,61.5,2.95,11.5,524.5,460.47,364.16
2017,12,4,12,0,963.0,62.0,3.0,12.0,529.0,489.14,389.53
2017,12,4,12,15,961.0,61.5,3.0,12.0,525.5,512.76,411.0
2017,12,4,12,30,959.0,61.0,3.0,12.0,522.0,533.48,429.73
2017,12,4,12,45,948.5,62.5,3.05,12.5,510.5,549.08,443.38
2017,12,4,13,0,938.0,64.0,3.1,13.0,499.0,561.47,454.16
2017,12,4,13,15,929.0,63.0,3.1,13.0,480.5,568.74,461.44
2017,12,4,13,30,920.0,62.0,3.1,13.0,462.0,572.85,466.03
2017,12,4,13,45,907.0,61.0,3.1,13.0,437.0,571.65,466.28
2017,12,4,14,0,894.0,60.0,3.1,13.0,412.0,567.4,463.93
2017,12,4,14,15,874.5,58.0,3.05,12.5,380.0,555.47,456.03
2017,12,4,14,30,855.0,56.0,3.0,12.0,348.0,540.79,445.59
2017,12,4,14,45,827.5,53.0,2.95,12.0,311.5,521.45,430.08
2017,12,4,15,0,800.0,50.0,2.9,12.0,275.0,496.52,409.55
2017,12,4,15,15,758.0,46.5,2.8,11.5,234.5,461.53,380.72
2017,12,4,15,30,716.0,43.0,2.7,11.0,194.0,425.32,349.64
2017,12,4,15,45,650.5,38.0,2.65,11.0,152.0,375.25,305.42
2017,12,4,16,0,585.0,33.0,2.6,11.0,110.0,325.78,259.71
2017,12,4,16,15,464.5,25.0,2.6,10.5,72.0,250.92,186.39
2017,12,4,16,30,344.0,17.0,2.6,10.0,34.0,171.66,0.0
2017,12,4,16,45,172.0,8.5,2.6,9.5,17.0,73.36,0.0
2017,12,4,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,10.0,1.55,6.0,10.0,0.0,0.0
2017,12,5,7,30,0.0,20.0,1.5,6.0,20.0,19.06,0.0
2017,12,5,7,45,282.0,24.5,1.5,6.5,56.0,19.85,8.4
2017,12,5,8,0,564.0,29.0,1.5,7.0,92.0,24.47,15.84
2017,12,5,8,15,637.0,34.0,1.45,7.5,134.0,27.71,19.33
2017,12,5,8,30,710.0,39.0,1.4,8.0,176.0,30.97,22.56
2017,12,5,8,45,754.5,42.5,1.4,8.5,217.0,32.85,24.39
2017,12,5,9,0,799.0,46.0,1.4,9.0,258.0,38.67,29.73
2017,12,5,9,15,828.0,48.5,1.3,9.5,295.0,47.58,37.78
2017,12,5,9,30,857.0,51.0,1.2,10.0,332.0,92.36,45.95
2017,12,5,9,45,865.0,56.0,1.1,11.0,363.0,138.6,75.64
2017,12,5,10,0,873.0,61.0,1.0,12.0,394.0,184.43,111.47
2017,12,5,10,15,886.5,62.5,0.9,12.5,420.0,227.7,148.28
2017,12,5,10,30,900.0,64.0,0.8,13.0,446.0,270.51,185.95
2017,12,5,10,45,907.5,65.5,0.75,13.5,465.0,311.0,222.17
2017,12,5,11,0,915.0,67.0,0.7,14.0,484.0,350.16,256.82
2017,12,5,11,15,920.0,67.5,0.6,14.0,496.0,386.0,288.44
2017,12,5,11,30,925.0,68.0,0.5,14.0,508.0,419.94,317.7
2017,12,5,11,45,925.5,68.5,0.4,14.5,512.5,450.0,342.53
2017,12,5,12,0,926.0,69.0,0.3,15.0,517.0,477.61,364.6
2017,12,5,12,15,924.0,69.0,0.25,15.0,513.5,501.02,383.96
2017,12,5,12,30,922.0,69.0,0.2,15.0,510.0,521.65,400.79
2017,12,5,12,45,895.0,74.0,0.15,15.5,495.0,532.14,409.05
2017,12,5,13,0,868.0,79.0,0.1,16.0,480.0,540.7,415.61
2017,12,5,13,15,857.5,78.0,0.1,16.0,462.0,547.03,421.59
2017,12,5,13,30,847.0,77.0,0.1,16.0,444.0,550.34,425.19
2017,12,5,13,45,829.5,75.5,0.1,16.0,418.5,546.3,423.32
2017,12,5,14,0,812.0,74.0,0.1,16.0,393.0,539.32,419.17
2017,12,5,14,15,789.5,71.5,0.15,15.5,362.0,525.69,411.12
2017,12,5,14,30,767.0,69.0,0.2,15.0,331.0,509.43,400.83
2017,12,5,14,45,734.5,65.5,0.25,15.0,295.0,484.27,382.7
2017,12,5,15,0,702.0,62.0,0.3,15.0,259.0,457.08,362.4
2017,12,5,15,15,654.0,57.5,0.25,14.5,219.5,422.59,335.41
2017,12,5,15,30,606.0,53.0,0.2,14.0,180.0,384.46,304.59
2017,12,5,15,45,532.5,46.0,0.2,13.5,140.0,330.91,260.86
2017,12,5,16,0,459.0,39.0,0.2,13.0,100.0,278.79,216.32
2017,12,5,16,15,331.5,29.0,0.3,12.5,64.5,202.51,146.8
2017,12,5,16,30,204.0,19.0,0.4,12.0,29.0,120.01,0.0
2017,12,5,16,45,102.0,9.5,0.5,12.0,14.5,47.67,0.0
2017,12,5,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,8.5,1.65,5.5,8.5,0.0,0.0
2017,12,6,7,30,0.0,17.0,1.6,6.0,17.0,16.2,0.0
2017,12,6,7,45,248.0,23.5,1.6,6.5,51.0,18.99,7.13
2017,12,6,8,0,496.0,30.0,1.6,7.0,85.0,25.54,16.7
2017,12,6,8,15,575.0,36.0,1.6,7.5,126.0,29.66,21.05
2017,12,6,8,30,654.0,42.0,1.6,8.0,167.0,33.76,25.05
2017,12,6,8,45,707.5,45.5,1.6,8.5,207.5,35.5,26.79
2017,12,6,9,0,761.0,49.0,1.6,9.0,248.0,37.32,28.49
2017,12,6,9,15,792.0,52.0,1.5,9.5,285.5,43.39,33.97
2017,12,6,9,30,823.0,55.0,1.4,10.0,323.0,87.06,43.32
2017,12,6,9,45,851.5,55.0,1.35,10.5,356.0,134.05,72.84
2017,12,6,10,0,880.0,55.0,1.3,11.0,389.0,178.01,106.35
2017,12,6,10,15,894.0,56.5,1.3,11.5,415.0,221.52,143.65
2017,12,6,10,30,908.0,58.0,1.3,12.0,441.0,264.6,182.1
2017,12,6,10,45,918.0,58.5,1.3,12.5,460.5,305.06,218.88
2017,12,6,11,0,928.0,59.0,1.3,13.0,480.0,344.33,254.39
2017,12,6,11,15,933.5,59.5,1.25,13.5,492.5,380.66,286.88
2017,12,6,11,30,939.0,60.0,1.2,14.0,505.0,415.12,317.05
2017,12,6,11,45,941.0,60.0,1.2,14.5,510.0,445.61,343.57
2017,12,6,12,0,943.0,60.0,1.2,15.0,515.0,473.7,367.52
2017,12,6,12,15,941.5,60.0,1.15,15.0,512.0,497.65,388.15
2017,12,6,12,30,940.0,60.0,1.1,15.0,509.0,518.82,406.14
2017,12,6,12,45,936.5,59.0,1.1,15.0,498.5,535.05,420.36
2017,12,6,13,0,933.0,58.0,1.1,15.0,488.0,548.27,432.02
2017,12,6,13,15,924.5,57.5,1.05,15.0,470.0,556.37,439.23
2017,12,6,13,30,916.0,57.0,1.0,15.0,452.0,561.35,443.88
2017,12,6,13,45,901.5,56.5,1.0,15.0,427.5,559.99,443.98
2017,12,6,14,0,887.0,56.0,1.0,15.0,403.0,555.61,441.63
2017,12,6,14,15,868.0,54.0,0.95,15.0,372.0,544.1,433.34
2017,12,6,14,30,849.0,52.0,0.9,15.0,341.0,529.84,422.69
2017,12,6,14,45,820.0,50.0,0.9,15.0,305.0,507.71,405.99
2017,12,6,15,0,791.0,48.0,0.9,15.0,269.0,486.99,389.64
2017,12,6,15,15,749.5,45.0,0.9,14.5,229.5,453.25,363.21
2017,12,6,15,30,708.0,42.0,0.9,14.0,190.0,418.31,334.58
2017,12,6,15,45,639.5,37.0,0.9,13.5,149.0,367.29,291.94
2017,12,6,16,0,571.0,32.0,0.9,13.0,108.0,317.08,247.75
2017,12,6,16,15,454.5,24.5,0.95,12.5,70.5,245.2,178.62
2017,12,6,16,30,338.0,17.0,1.0,12.0,33.0,168.46,0.0
2017,12,6,16,45,169.0,8.5,1.05,11.5,16.5,71.98,0.0
2017,12,6,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,8.5,3.3,6.0,8.5,0.0,0.0
2017,12,7,7,30,0.0,17.0,3.3,6.0,17.0,16.2,0.0
2017,12,7,7,45,268.5,23.0,3.35,6.5,52.0,18.64,6.13
2017,12,7,8,0,537.0,29.0,3.4,7.0,87.0,24.69,15.84
2017,12,7,8,15,615.0,35.0,3.4,7.5,129.0,28.86,20.27
2017,12,7,8,30,693.0,41.0,3.4,8.0,171.0,33.0,24.32
2017,12,7,8,45,739.5,45.0,3.4,9.0,212.0,35.22,26.43
2017,12,7,9,0,786.0,49.0,3.4,10.0,253.0,37.48,28.47
2017,12,7,9,15,816.5,52.0,3.35,10.5,291.0,41.42,32.01
2017,12,7,9,30,847.0,55.0,3.3,11.0,329.0,86.13,42.45
2017,12,7,9,45,865.0,57.5,3.25,11.5,361.0,135.16,73.39
2017,12,7,10,0,883.0,60.0,3.2,12.0,393.0,180.34,108.19
2017,12,7,10,15,897.5,61.5,3.05,12.5,420.0,224.17,145.74
2017,12,7,10,30,912.0,63.0,2.9,13.0,447.0,267.61,184.63
2017,12,7,10,45,913.5,66.5,2.8,13.5,465.5,308.78,222.5
2017,12,7,11,0,915.0,70.0,2.7,14.0,484.0,348.22,258.59
2017,12,7,11,15,921.0,70.5,2.6,14.0,496.5,384.5,291.92
2017,12,7,11,30,927.0,71.0,2.5,14.0,509.0,418.97,323.14
2017,12,7,11,45,919.0,74.5,2.4,14.5,512.0,448.72,349.43
2017,12,7,12,0,911.0,78.0,2.3,15.0,515.0,475.4,372.49
2017,12,7,12,15,909.5,77.5,2.3,15.0,512.5,498.92,393.42
2017,12,7,12,30,908.0,77.0,2.3,15.0,510.0,519.71,411.79
2017,12,7,12,45,887.5,81.0,2.3,15.5,496.5,532.94,423.17
2017,12,7,13,0,867.0,85.0,2.3,16.0,483.0,542.79,431.6
2017,12,7,13,15,857.0,83.5,2.25,16.0,465.0,549.09,437.76
2017,12,7,13,30,847.0,82.0,2.2,16.0,447.0,552.37,441.39
2017,12,7,13,45,818.0,83.0,2.15,16.0,420.0,545.01,436.65
2017,12,7,14,0,789.0,84.0,2.1,16.0,393.0,534.58,429.36
2017,12,7,14,15,766.5,81.0,1.95,15.5,362.0,522.93,421.3
2017,12,7,14,30,744.0,78.0,1.8,15.0,331.0,506.88,409.51
2017,12,7,14,45,697.5,76.0,1.65,14.5,293.0,476.77,386.32
2017,12,7,15,0,651.0,74.0,1.5,14.0,255.0,444.95,361.17
2017,12,7,15,15,603.0,67.5,1.45,13.0,216.0,406.12,330.69
2017,12,7,15,30,555.0,61.0,1.4,12.0,177.0,366.55,298.31
2017,12,7,15,45,471.0,53.0,1.35,11.5,136.5,307.86,248.78
2017,12,7,16,0,387.0,45.0,1.3,11.0,96.0,250.82,198.96
2017,12,7,16,15,193.5,35.5,1.3,10.5,61.0,150.46,110.24
2017,12,7,16,30,0.0,26.0,1.3,10.0,26.0,30.76,0.0
2017,12,7,16,45,0.0,13.0,1.3,10.0,13.0,12.39,0.0
2017,12,7,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.0,2.35,6.0,6.0,0.0,0.0
2017,12,8,7,30,0.0,12.0,2.3,6.0,12.0,11.44,0.0
2017,12,8,7,45,167.5,23.5,2.3,6.5,41.5,18.53,5.19
2017,12,8,8,0,335.0,35.0,2.3,7.0,71.0,28.23,18.83
2017,12,8,8,15,401.0,46.0,2.3,7.5,107.0,36.35,26.95
2017,12,8,8,30,467.0,57.0,2.3,8.0,143.0,44.22,34.45
2017,12,8,8,45,531.5,60.5,2.35,8.5,180.0,45.07,35.43
2017,12,8,9,0,596.0,64.0,2.4,9.0,217.0,46.14,36.47
2017,12,8,9,15,625.0,69.5,2.3,9.5,251.0,49.19,39.2
2017,12,8,9,30,654.0,75.0,2.2,10.0,285.0,87.24,50.23
2017,12,8,9,45,670.0,76.0,2.15,11.0,309.5,122.32,71.08
2017,12,8,10,0,686.0,77.0,2.1,12.0,334.0,157.96,98.04
2017,12,8,10,15,575.0,108.5,1.95,12.5,334.0,197.23,136.45
2017,12,8,10,30,464.0,140.0,1.8,13.0,334.0,224.96,165.41
2017,12,8,10,45,479.0,144.0,1.7,13.5,352.5,254.1,190.61
2017,12,8,11,0,494.0,148.0,1.6,14.0,371.0,283.46,215.89
2017,12,8,11,15,534.0,142.5,1.5,14.0,389.0,312.8,240.85
2017,12,8,11,30,574.0,137.0,1.4,14.0,407.0,345.32,268.21
2017,12,8,11,45,494.0,158.0,1.3,14.5,392.0,351.24,275.16
2017,12,8,12,0,414.0,179.0,1.2,15.0,377.0,353.61,278.47
2017,12,8,12,15,434.5,173.5,1.15,15.0,380.5,371.65,293.72
2017,12,8,12,30,455.0,168.0,1.1,15.0,384.0,389.19,308.32
2017,12,8,12,45,429.0,169.5,1.05,15.5,370.0,389.81,309.11
2017,12,8,13,0,403.0,171.0,1.0,16.0,356.0,388.2,308.05
2017,12,8,13,15,448.5,155.0,0.95,16.0,353.5,404.41,321.54
2017,12,8,13,30,494.0,139.0,0.9,16.0,351.0,419.58,334.03
2017,12,8,13,45,549.5,119.0,0.85,16.0,343.0,434.35,346.22
2017,12,8,14,0,605.0,99.0,0.8,16.0,335.0,451.32,359.86
2017,12,8,14,15,574.5,99.0,0.75,15.5,309.0,436.85,349.43
2017,12,8,14,30,544.0,99.0,0.7,15.0,283.0,420.29,337.35
2017,12,8,14,45,525.5,90.5,0.65,15.0,253.0,399.53,321.23
2017,12,8,15,0,507.0,82.0,0.6,15.0,223.0,377.07,303.31
2017,12,8,15,15,471.0,73.5,0.6,14.5,189.5,344.17,277.3
2017,12,8,15,30,435.0,65.0,0.6,14.0,156.0,310.52,249.72
2017,12,8,15,45,383.5,54.5,0.65,13.5,122.0,267.13,213.39
2017,12,8,16,0,332.0,44.0,0.7,13.0,88.0,224.55,176.12
2017,12,8,16,15,166.0,35.0,0.7,12.5,57.0,137.7,99.58
2017,12,8,16,30,0.0,26.0,0.7,12.0,26.0,30.75,0.0
2017,12,8,16,45,0.0,13.0,0.7,11.5,13.0,12.39,0.0
2017,12,8,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.0,2.15,7.0,7.0,0.0,0.0
2017,12,9,7,30,0.0,14.0,2.2,7.0,14.0,13.34,0.0
2017,12,9,7,45,248.0,21.5,2.25,7.0,47.0,17.41,3.56
2017,12,9,8,0,496.0,29.0,2.3,7.0,80.0,24.9,15.85
2017,12,9,8,15,577.0,35.5,2.35,7.5,121.0,29.53,20.82
2017,12,9,8,30,658.0,42.0,2.4,8.0,162.0,34.11,25.29
2017,12,9,8,45,708.5,46.0,2.45,9.0,203.0,36.26,27.37
2017,12,9,9,0,759.0,50.0,2.5,10.0,244.0,38.48,29.38
2017,12,9,9,15,791.5,53.0,2.45,10.5,281.5,39.83,30.58
2017,12,9,9,30,824.0,56.0,2.4,11.0,319.0,81.53,40.89
2017,12,9,9,45,778.0,61.5,2.35,11.5,329.5,121.91,66.37
2017,12,9,10,0,732.0,67.0,2.3,12.0,340.0,157.18,95.38
2017,12,9,10,15,658.0,90.5,2.15,12.5,348.5,194.98,131.08
2017,12,9,10,30,584.0,114.0,2.0,13.0,357.0,229.38,164.59
2017,12,9,10,45,588.5,118.5,1.95,13.5,373.0,260.68,192.61
2017,12,9,11,0,593.0,123.0,1.9,14.0,389.0,291.24,219.85
2017,12,9,11,15,676.0,105.0,1.8,14.5,416.0,326.44,248.83
2017,12,9,11,30,759.0,87.0,1.7,15.0,443.0,366.7,281.87
2017,12,9,11,45,848.5,77.0,1.6,15.5,478.5,417.98,323.05
2017,12,9,12,0,938.0,67.0,1.5,16.0,514.0,472.26,365.81
2017,12,9,12,15,937.0,66.5,1.45,16.0,511.5,496.14,386.37
2017,12,9,12,30,936.0,66.0,1.4,16.0,509.0,517.25,404.51
2017,12,9,12,45,924.5,67.5,1.4,16.0,497.5,532.45,418.03
2017,12,9,13,0,913.0,69.0,1.4,16.0,486.0,544.49,428.85
2017,12,9,13,15,904.0,68.0,1.3,16.0,468.5,552.01,435.46
2017,12,9,13,30,895.0,67.0,1.2,16.0,451.0,556.45,439.47
2017,12,9,13,45,882.0,65.5,1.15,16.5,426.5,555.14,438.49
2017,12,9,14,0,869.0,64.0,1.1,17.0,402.0,553.66,437.09
2017,12,9,14,15,849.5,62.0,0.95,16.5,371.5,542.6,429.23
2017,12,9,14,30,830.0,60.0,0.8,16.0,341.0,528.76,418.93
2017,12,9,14,45,801.5,57.0,0.65,16.0,305.0,506.37,400.98
2017,12,9,15,0,773.0,54.0,0.5,16.0,269.0,481.76,380.8
2017,12,9,15,15,730.0,50.0,0.4,15.0,229.5,446.64,353.68
2017,12,9,15,30,687.0,46.0,0.3,14.0,190.0,410.31,324.42
2017,12,9,15,45,619.5,40.5,0.25,13.0,148.5,359.83,283.18
2017,12,9,16,0,552.0,35.0,0.2,12.0,107.0,309.91,240.21
2017,12,9,16,15,276.0,34.0,0.25,11.5,70.0,181.74,131.56
2017,12,9,16,30,0.0,33.0,0.3,11.0,33.0,44.62,0.0
2017,12,9,16,45,0.0,16.5,0.35,10.5,16.5,15.73,0.0
2017,12,9,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,10,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,7,45,248.5,14.5,2.55,7.5,39.5,11.93,0.0
2017,12,10,8,0,497.0,29.0,2.6,8.0,79.0,25.03,15.77
2017,12,10,8,15,579.0,35.5,2.65,8.5,120.0,29.64,20.79
2017,12,10,8,30,661.0,42.0,2.7,9.0,161.0,34.22,25.26
2017,12,10,8,45,711.5,46.0,2.75,9.5,202.0,36.37,27.39
2017,12,10,9,0,762.0,50.0,2.8,10.0,243.0,38.58,29.46
2017,12,10,9,15,794.5,53.0,2.75,10.5,280.5,39.93,30.66
2017,12,10,9,30,827.0,56.0,2.7,11.0,318.0,79.62,40.04
2017,12,10,9,45,850.5,58.0,2.65,12.0,351.0,123.6,65.01
2017,12,10,10,0,874.0,60.0,2.6,13.0,384.0,172.41,101.5
2017,12,10,10,15,889.0,61.5,2.45,13.5,410.5,215.91,138.05
2017,12,10,10,30,904.0,63.0,2.3,14.0,437.0,259.09,176.2
2017,12,10,10,45,915.0,63.5,2.2,14.5,457.5,299.8,213.04
2017,12,10,11,0,926.0,64.0,2.1,15.0,478.0,339.41,248.79
2017,12,10,11,15,932.0,64.5,2.0,15.0,491.0,376.06,282.22
2017,12,10,11,30,938.0,65.0,1.9,15.0,504.0,410.89,313.51
2017,12,10,11,45,940.5,65.0,1.85,15.5,509.0,441.85,340.61
2017,12,10,12,0,943.0,65.0,1.8,16.0,514.0,470.45,365.11
2017,12,10,12,15,942.0,65.0,1.75,16.0,512.0,494.99,386.56
2017,12,10,12,30,941.0,65.0,1.7,16.0,510.0,516.77,405.39
2017,12,10,12,45,931.0,66.5,1.7,16.0,499.0,532.89,419.71
2017,12,10,13,0,921.0,68.0,1.7,16.0,488.0,545.88,431.33
2017,12,10,13,15,912.5,67.0,1.7,16.0,470.5,553.84,438.94
2017,12,10,13,30,904.0,66.0,1.7,16.0,453.0,558.71,443.99
2017,12,10,13,45,891.5,64.5,1.7,16.0,428.5,557.82,444.5
2017,12,10,14,0,879.0,63.0,1.7,16.0,404.0,553.92,442.52
2017,12,10,14,15,860.5,61.0,1.65,15.5,373.5,546.3,437.94
2017,12,10,14,30,842.0,59.0,1.6,15.0,343.0,533.07,428.8
2017,12,10,14,45,813.0,56.5,1.55,15.0,307.0,511.03,411.67
2017,12,10,15,0,784.0,54.0,1.5,15.0,271.0,486.74,392.18
2017,12,10,15,15,742.5,50.0,1.5,14.0,231.5,452.37,365.62
2017,12,10,15,30,701.0,46.0,1.5,13.0,192.0,416.69,336.63
2017,12,10,15,45,632.0,40.5,1.5,12.5,150.5,365.35,293.12
2017,12,10,16,0,563.0,35.0,1.5,12.0,109.0,314.58,247.92
2017,12,10,16,15,281.5,34.5,1.55,11.5,71.5,184.3,135.1
2017,12,10,16,30,0.0,34.0,1.6,11.0,34.0,46.7,0.0
2017,12,10,16,45,0.0,17.0,1.7,10.5,17.0,16.2,0.0
2017,12,10,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,11,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,11,7,45,109.5,17.5,3.3,7.5,28.5,13.69,0.0
2017,12,11,8,0,219.0,35.0,3.3,8.0,57.0,27.33,17.6
2017,12,11,8,15,292.0,49.5,3.25,8.5,93.0,38.16,28.3
2017,12,11,8,30,365.0,64.0,3.2,9.0,129.0,48.68,38.21
2017,12,11,8,45,430.5,73.5,3.2,9.5,168.5,54.99,44.17
2017,12,11,9,0,496.0,83.0,3.2,10.0,208.0,61.16,49.84
2017,12,11,9,15,534.0,91.0,3.1,10.5,243.5,67.93,55.92
2017,12,11,9,30,572.0,99.0,3.0,11.0,279.0,99.7,64.95
2017,12,11,9,45,679.0,88.5,2.9,11.5,323.5,128.7,76.82
2017,12,11,10,0,786.0,78.0,2.8,12.0,368.0,170.76,104.47
2017,12,11,10,15,803.0,80.5,2.6,12.5,394.5,212.12,138.98
2017,12,11,10,30,820.0,83.0,2.4,13.0,421.0,253.63,175.37
2017,12,11,10,45,842.0,82.0,2.25,13.5,443.0,293.09,210.51
2017,12,11,11,0,864.0,81.0,2.1,14.0,465.0,332.52,245.54
2017,12,11,11,15,870.5,82.0,1.95,14.5,478.0,368.37,277.55
2017,12,11,11,30,877.0,83.0,1.8,15.0,491.0,402.62,307.49
2017,12,11,11,45,885.0,81.5,1.7,15.5,497.5,433.25,333.9
2017,12,11,12,0,893.0,80.0,1.6,16.0,504.0,461.96,358.07
2017,12,11,12,15,891.5,80.0,1.5,16.0,501.5,485.83,378.6
2017,12,11,12,30,890.0,80.0,1.4,16.0,499.0,507.05,396.55
2017,12,11,12,45,876.5,81.5,1.35,16.5,487.5,521.23,408.24
2017,12,11,13,0,863.0,83.0,1.3,17.0,476.0,532.27,417.19
2017,12,11,13,15,853.5,81.5,1.2,17.0,458.5,539.13,423.23
2017,12,11,13,30,844.0,80.0,1.1,17.0,441.0,542.99,426.75
2017,12,11,13,45,832.5,77.5,1.0,17.0,417.5,541.75,426.25
2017,12,11,14,0,821.0,75.0,0.9,17.0,394.0,537.58,423.33
2017,12,11,14,15,800.0,72.5,0.75,16.5,363.5,525.43,414.58
2017,12,11,14,30,779.0,70.0,0.6,16.0,333.0,510.6,403.46
2017,12,11,14,45,748.0,66.5,0.45,16.0,297.5,486.86,384.49
2017,12,11,15,0,717.0,63.0,0.3,16.0,262.0,460.98,363.43
2017,12,11,15,15,672.0,58.0,0.3,15.0,223.0,428.09,338.79
2017,12,11,15,30,627.0,53.0,0.3,14.0,184.0,391.24,309.89
2017,12,11,15,45,557.0,46.0,0.35,13.5,143.5,339.71,267.93
2017,12,11,16,0,487.0,39.0,0.4,13.0,103.0,289.29,224.74
2017,12,11,16,15,371.0,28.5,0.5,12.5,67.0,217.5,157.96
2017,12,11,16,30,255.0,18.0,0.6,12.0,31.0,138.99,0.03
2017,12,11,16,45,127.5,9.0,0.7,12.0,15.5,56.55,0.0
2017,12,11,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
