Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,12,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,12,7,45,236.0,14.0,1.65,7.5,37.0,11.57,0.0
2017,12,12,8,0,472.0,28.0,1.6,8.0,74.0,24.2,14.85
2017,12,12,8,15,556.5,35.0,1.5,8.5,114.5,29.34,20.48
2017,12,12,8,30,641.0,42.0,1.4,9.0,155.0,34.4,25.42
2017,12,12,8,45,692.0,47.0,1.35,9.5,196.0,37.45,28.38
2017,12,12,9,0,743.0,52.0,1.3,10.0,237.0,40.51,31.23
2017,12,12,9,15,776.5,55.5,1.2,10.5,274.5,42.21,32.76
2017,12,12,9,30,810.0,59.0,1.1,11.0,312.0,77.56,40.49
2017,12,12,9,45,753.0,78.0,1.0,11.5,332.0,124.56,70.46
2017,12,12,10,0,696.0,97.0,0.9,12.0,352.0,169.77,107.15
2017,12,12,10,15,714.5,100.5,0.9,12.5,378.5,208.92,139.07
2017,12,12,10,30,733.0,104.0,0.9,13.0,405.0,248.54,172.98
2017,12,12,10,45,738.0,108.0,0.9,14.0,423.5,285.38,205.23
2017,12,12,11,0,743.0,112.0,0.9,15.0,442.0,321.21,236.37
2017,12,12,11,15,750.5,113.5,0.95,15.0,454.5,354.37,265.92
2017,12,12,11,30,758.0,115.0,1.0,15.0,467.0,386.31,294.1
2017,12,12,11,45,748.0,119.0,1.1,15.5,470.0,412.36,317.08
2017,12,12,12,0,738.0,123.0,1.2,16.0,473.0,435.92,337.6
2017,12,12,12,15,736.5,123.0,1.2,16.0,470.5,456.9,355.84
2017,12,12,12,30,735.0,123.0,1.2,16.0,468.0,475.65,372.02
2017,12,12,12,45,730.0,121.5,1.25,16.5,458.5,488.91,383.31
2017,12,12,13,0,725.0,120.0,1.3,17.0,449.0,499.68,392.47
2017,12,12,13,15,713.5,118.0,1.3,17.0,432.0,504.04,397.09
2017,12,12,13,30,702.0,116.0,1.3,17.0,415.0,505.73,399.55
2017,12,12,13,45,676.0,114.5,1.35,17.0,390.0,497.55,394.61
2017,12,12,14,0,650.0,113.0,1.4,17.0,365.0,486.7,387.46
2017,12,12,14,15,625.5,108.0,1.4,16.5,335.5,470.61,376.59
2017,12,12,14,30,601.0,103.0,1.4,16.0,306.0,452.24,363.61
2017,12,12,14,45,558.0,98.0,1.4,16.0,271.0,421.97,340.23
2017,12,12,15,0,515.0,93.0,1.4,16.0,236.0,389.05,314.21
2017,12,12,15,15,468.5,83.5,1.4,15.5,199.0,350.58,283.61
2017,12,12,15,30,422.0,74.0,1.4,15.0,162.0,311.9,251.77
2017,12,12,15,45,350.5,61.5,1.45,14.5,124.0,258.01,206.72
2017,12,12,16,0,279.0,49.0,1.5,14.0,86.0,206.03,161.86
2017,12,12,16,15,193.0,33.0,1.5,13.5,54.0,145.69,105.95
2017,12,12,16,30,107.0,17.0,1.5,13.0,22.0,76.16,0.0
2017,12,12,16,45,53.5,8.5,1.5,12.5,11.0,28.23,0.0
2017,12,12,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,7,45,146.0,16.5,1.5,6.5,30.5,12.97,0.0
2017,12,13,8,0,292.0,33.0,1.5,7.0,61.0,26.93,17.1
2017,12,13,8,15,375.0,44.5,1.5,7.5,98.5,35.64,26.14
2017,12,13,8,30,458.0,56.0,1.5,8.0,136.0,44.07,34.21
2017,12,13,8,45,525.5,62.5,1.5,9.0,175.5,47.6,37.59
2017,12,13,9,0,593.0,69.0,1.5,10.0,215.0,51.16,40.83
2017,12,13,9,15,630.0,74.5,1.3,10.5,251.0,53.79,43.21
2017,12,13,9,30,667.0,80.0,1.1,11.0,287.0,83.92,50.32
2017,12,13,9,45,704.5,81.5,0.9,11.5,320.5,121.67,70.25
2017,12,13,10,0,742.0,83.0,0.7,12.0,354.0,162.0,98.61
2017,12,13,10,15,758.5,85.5,0.65,12.5,379.5,201.78,131.05
2017,12,13,10,30,775.0,88.0,0.6,13.0,405.0,241.73,165.3
2017,12,13,10,45,790.0,88.5,0.6,13.5,425.0,282.21,200.62
2017,12,13,11,0,805.0,89.0,0.6,14.0,445.0,319.08,232.95
2017,12,13,11,15,810.0,90.0,0.75,14.0,457.0,352.49,263.45
2017,12,13,11,30,815.0,91.0,0.9,14.0,469.0,384.37,292.38
2017,12,13,11,45,818.0,91.0,1.1,14.5,474.0,412.8,317.84
2017,12,13,12,0,821.0,91.0,1.3,15.0,479.0,439.24,341.25
2017,12,13,12,15,818.5,91.0,1.4,15.0,476.5,461.13,361.0
2017,12,13,12,30,816.0,91.0,1.5,15.0,474.0,480.54,378.48
2017,12,13,12,45,801.0,92.5,1.6,15.0,462.0,492.83,390.23
2017,12,13,13,0,786.0,94.0,1.7,15.0,450.0,502.13,399.43
2017,12,13,13,15,775.5,92.5,1.75,15.0,433.5,508.54,406.0
2017,12,13,13,30,765.0,91.0,1.8,15.0,417.0,511.74,409.91
2017,12,13,13,45,751.0,88.0,1.9,15.0,394.0,508.72,409.08
2017,12,13,14,0,737.0,85.0,2.0,15.0,371.0,502.99,405.96
2017,12,13,14,15,714.0,82.0,2.0,14.5,342.0,489.85,397.18
2017,12,13,14,30,691.0,79.0,2.0,14.0,313.0,474.31,386.19
2017,12,13,14,45,661.5,74.5,2.05,14.0,279.0,451.45,368.45
2017,12,13,15,0,632.0,70.0,2.1,14.0,245.0,426.75,348.63
2017,12,13,15,15,585.5,64.0,2.15,13.0,208.0,390.16,319.74
2017,12,13,15,30,539.0,58.0,2.2,12.0,171.0,352.84,288.99
2017,12,13,15,45,472.0,49.5,2.3,11.5,133.0,302.79,246.12
2017,12,13,16,0,405.0,41.0,2.4,11.0,95.0,253.9,202.52
2017,12,13,16,15,202.5,34.5,2.5,10.5,61.5,151.89,112.28
2017,12,13,16,30,0.0,28.0,2.6,10.0,28.0,34.04,0.0
2017,12,13,16,45,0.0,14.0,2.75,10.0,14.0,13.34,0.0
2017,12,13,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,7,45,183.0,14.5,1.5,9.5,31.0,11.22,0.0
2017,12,14,8,0,366.0,29.0,1.4,10.0,62.0,23.21,13.61
2017,12,14,8,15,453.0,37.0,1.3,10.5,100.0,28.74,19.71
2017,12,14,8,30,540.0,45.0,1.2,11.0,138.0,34.13,24.93
2017,12,14,8,45,596.0,50.0,1.1,12.0,176.5,36.76,27.45
2017,12,14,9,0,652.0,55.0,1.0,13.0,215.0,39.42,29.85
2017,12,14,9,15,688.5,59.0,0.9,13.0,251.0,45.26,35.16
2017,12,14,9,30,725.0,63.0,0.8,13.0,287.0,74.32,41.14
2017,12,14,9,45,757.0,64.5,0.7,13.5,320.0,113.69,61.25
2017,12,14,10,0,789.0,66.0,0.6,14.0,353.0,155.05,90.09
2017,12,14,10,15,806.5,68.0,0.55,14.5,379.5,196.05,123.21
2017,12,14,10,30,824.0,70.0,0.5,15.0,406.0,237.22,158.3
2017,12,14,10,45,838.0,70.5,0.5,15.5,426.5,276.04,192.32
2017,12,14,11,0,852.0,71.0,0.5,16.0,447.0,314.24,225.77
2017,12,14,11,15,859.0,72.0,0.5,16.0,460.0,349.79,257.3
2017,12,14,11,30,866.0,73.0,0.5,16.0,473.0,383.82,287.08
2017,12,14,11,45,871.5,72.5,0.55,16.5,479.5,414.09,313.13
2017,12,14,12,0,877.0,72.0,0.6,17.0,486.0,442.83,337.4
2017,12,14,12,15,876.5,72.0,0.55,17.0,484.0,466.34,357.22
2017,12,14,12,30,876.0,72.0,0.5,17.0,482.0,487.32,374.63
2017,12,14,12,45,864.5,73.5,0.45,17.5,471.5,502.89,386.88
2017,12,14,13,0,853.0,75.0,0.4,18.0,461.0,514.95,396.15
2017,12,14,13,15,844.5,73.5,0.35,18.0,444.5,522.37,402.53
2017,12,14,13,30,836.0,72.0,0.3,18.0,428.0,526.85,406.55
2017,12,14,13,45,822.0,70.5,0.3,18.0,405.0,525.51,406.65
2017,12,14,14,0,808.0,69.0,0.3,18.0,382.0,521.29,404.48
2017,12,14,14,15,787.5,66.5,0.3,17.5,353.0,509.69,397.44
2017,12,14,14,30,767.0,64.0,0.3,17.0,324.0,495.47,388.15
2017,12,14,14,45,737.5,61.0,0.3,17.0,289.5,473.49,371.94
2017,12,14,15,0,708.0,58.0,0.3,17.0,255.0,449.44,353.59
2017,12,14,15,15,664.0,53.5,0.25,16.0,217.0,414.55,327.15
2017,12,14,15,30,620.0,49.0,0.2,15.0,179.0,378.57,298.71
2017,12,14,15,45,551.5,43.0,0.2,14.5,140.0,332.92,261.15
2017,12,14,16,0,483.0,37.0,0.2,14.0,101.0,284.84,219.93
2017,12,14,16,15,368.5,27.5,0.25,13.5,66.0,215.06,155.94
2017,12,14,16,30,254.0,18.0,0.3,13.0,31.0,139.0,12.35
2017,12,14,16,45,127.0,9.0,0.35,12.5,15.5,56.37,0.0
2017,12,14,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,7,45,55.0,16.0,0.4,8.5,21.0,13.49,0.0
2017,12,15,8,0,110.0,32.0,0.3,9.0,42.0,26.28,16.13
2017,12,15,8,15,144.0,47.5,0.35,9.0,68.0,38.3,28.31
2017,12,15,8,30,178.0,63.0,0.4,9.0,94.0,49.98,39.37
2017,12,15,8,45,194.0,79.0,0.5,9.5,120.0,61.67,50.15
2017,12,15,9,0,210.0,95.0,0.6,10.0,146.0,73.02,60.46
2017,12,15,9,15,222.0,109.5,0.7,10.0,171.0,83.02,69.5
2017,12,15,9,30,234.0,124.0,0.8,10.0,196.0,103.37,78.28
2017,12,15,9,45,246.0,134.5,0.9,10.5,217.0,126.77,93.41
2017,12,15,10,0,258.0,145.0,1.0,11.0,238.0,151.0,111.52
2017,12,15,10,15,183.5,160.0,1.1,11.0,229.0,167.28,128.34
2017,12,15,10,30,109.0,175.0,1.2,11.0,220.0,174.2,137.59
2017,12,15,10,45,200.0,178.0,1.3,11.5,264.5,206.95,161.71
2017,12,15,11,0,291.0,181.0,1.4,12.0,309.0,245.63,191.39
2017,12,15,11,15,339.5,178.5,1.4,12.0,332.0,272.84,213.69
2017,12,15,11,30,388.0,176.0,1.4,12.0,355.0,302.36,238.14
2017,12,15,11,45,374.5,184.0,1.45,12.0,358.5,319.39,253.55
2017,12,15,12,0,361.0,192.0,1.5,12.0,362.0,334.87,267.45
2017,12,15,12,15,327.0,197.0,1.55,12.0,350.5,336.97,270.58
2017,12,15,12,30,293.0,202.0,1.6,12.0,339.0,336.67,271.53
2017,12,15,12,45,302.0,193.5,1.7,12.0,332.5,341.72,276.73
2017,12,15,13,0,311.0,185.0,1.8,12.0,326.0,345.89,281.16
2017,12,15,13,15,347.0,172.0,1.95,12.0,324.0,358.34,292.4
2017,12,15,13,30,383.0,159.0,2.1,12.0,322.0,376.59,308.16
2017,12,15,13,45,391.0,148.5,2.25,12.5,307.0,375.8,308.02
2017,12,15,14,0,399.0,138.0,2.4,13.0,292.0,373.49,306.63
2017,12,15,14,15,377.5,132.0,2.5,13.0,269.0,358.59,295.24
2017,12,15,14,30,356.0,126.0,2.6,13.0,246.0,342.35,282.53
2017,12,15,14,45,344.5,113.5,2.75,13.0,220.0,323.12,267.24
2017,12,15,15,0,333.0,101.0,2.9,13.0,194.0,302.63,250.46
2017,12,15,15,15,308.5,88.5,2.9,12.5,164.5,274.45,227.04
2017,12,15,15,30,284.0,76.0,2.9,12.0,135.0,245.77,202.45
2017,12,15,15,45,250.0,61.5,2.9,11.5,105.5,209.91,171.1
2017,12,15,16,0,216.0,47.0,2.9,11.0,76.0,174.43,139.08
2017,12,15,16,15,108.0,35.5,2.95,10.5,50.0,103.68,75.87
2017,12,15,16,30,0.0,24.0,3.0,10.0,24.0,26.65,0.0
2017,12,15,16,45,0.0,12.0,3.1,10.0,12.0,11.44,0.0
2017,12,15,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,16,7,45,228.5,12.5,3.75,6.5,32.5,10.34,0.0
2017,12,16,8,0,457.0,25.0,3.8,7.0,65.0,21.47,12.04
2017,12,16,8,15,543.0,31.0,3.85,7.5,104.0,25.73,17.2
2017,12,16,8,30,629.0,37.0,3.9,8.0,143.0,29.95,21.4
2017,12,16,8,45,681.0,41.0,3.95,8.5,182.0,32.25,23.69
2017,12,16,9,0,733.0,45.0,4.0,9.0,221.0,34.58,25.9
2017,12,16,9,15,765.5,47.5,4.0,9.5,257.5,35.61,26.85
2017,12,16,9,30,798.0,50.0,4.0,10.0,294.0,62.42,31.38
2017,12,16,9,45,816.0,53.0,4.05,10.5,325.5,109.4,56.9
2017,12,16,10,0,834.0,56.0,4.1,11.0,357.0,152.55,87.81
2017,12,16,10,15,743.0,75.0,4.1,11.5,357.5,188.49,122.24
2017,12,16,10,30,652.0,94.0,4.1,12.0,358.0,216.53,151.74
2017,12,16,10,45,769.5,77.5,4.1,12.5,404.0,262.21,188.58
2017,12,16,11,0,887.0,61.0,4.1,13.0,450.0,314.24,231.73
2017,12,16,11,15,893.5,61.5,4.05,13.0,463.5,349.86,265.18
2017,12,16,11,30,900.0,62.0,4.0,13.0,477.0,383.82,296.83
2017,12,16,11,45,763.0,92.5,4.0,13.5,447.0,388.72,305.85
2017,12,16,12,0,626.0,123.0,4.0,14.0,417.0,384.21,305.82
2017,12,16,12,15,766.0,92.5,3.95,14.0,451.5,435.61,348.34
2017,12,16,12,30,906.0,62.0,3.9,14.0,486.0,488.49,391.95
2017,12,16,12,45,883.5,67.0,3.9,14.0,474.0,502.08,404.77
2017,12,16,13,0,861.0,72.0,3.9,14.0,462.0,513.68,415.75
2017,12,16,13,15,852.0,71.0,3.9,14.0,445.5,521.62,423.65
2017,12,16,13,30,843.0,70.0,3.9,14.0,429.0,526.62,428.99
2017,12,16,13,45,831.0,68.0,3.9,14.0,406.0,526.02,429.71
2017,12,16,14,0,819.0,66.0,3.9,14.0,383.0,522.52,427.92
2017,12,16,14,15,798.5,64.0,3.85,13.5,354.0,511.66,420.73
2017,12,16,14,30,778.0,62.0,3.8,13.0,325.0,498.17,411.06
2017,12,16,14,45,753.5,58.0,3.8,13.0,291.0,477.82,394.83
2017,12,16,15,0,729.0,54.0,3.8,13.0,257.0,455.3,376.23
2017,12,16,15,15,686.0,50.0,3.8,12.5,219.5,421.46,348.32
2017,12,16,15,30,643.0,46.0,3.8,12.0,182.0,386.48,318.33
2017,12,16,15,45,580.5,40.5,3.8,11.5,143.0,339.87,277.54
2017,12,16,16,0,518.0,35.0,3.8,11.0,104.0,293.69,235.31
2017,12,16,16,15,403.0,27.0,3.85,10.5,69.0,229.3,172.4
2017,12,16,16,30,288.0,19.0,3.9,10.0,34.0,154.38,27.06
2017,12,16,16,45,144.0,9.5,3.95,10.0,17.0,63.34,0.0
2017,12,16,17,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,17,7,45,225.5,11.5,1.15,7.5,31.0,9.42,0.0
2017,12,17,8,0,451.0,23.0,1.1,8.0,62.0,19.51,10.26
2017,12,17,8,15,536.5,29.0,1.1,8.5,100.0,23.85,15.49
2017,12,17,8,30,622.0,35.0,1.1,9.0,138.0,28.13,19.72
2017,12,17,8,45,673.0,38.5,1.1,9.5,177.0,30.05,21.65
2017,12,17,9,0,724.0,42.0,1.1,10.0,216.0,32.02,23.52
2017,12,17,9,15,756.5,45.0,1.15,10.5,252.0,33.56,24.92
2017,12,17,9,30,789.0,48.0,1.2,11.0,288.0,63.32,33.11
2017,12,17,9,45,804.0,52.0,1.25,11.5,319.0,106.05,54.55
2017,12,17,10,0,819.0,56.0,1.3,12.0,350.0,145.16,81.66
2017,12,17,10,15,834.0,57.5,1.25,12.5,376.0,190.14,118.41
2017,12,17,10,30,849.0,59.0,1.2,13.0,402.0,231.0,153.94
2017,12,17,10,45,856.5,60.5,1.15,13.5,421.0,269.62,188.75
2017,12,17,11,0,864.0,62.0,1.1,14.0,440.0,307.08,222.55
2017,12,17,11,15,870.0,63.0,1.05,14.0,453.0,342.26,254.52
2017,12,17,11,30,876.0,64.0,1.0,14.0,466.0,375.82,284.61
2017,12,17,11,45,873.5,65.5,1.0,14.5,471.0,404.81,310.21
2017,12,17,12,0,871.0,67.0,1.0,15.0,476.0,431.41,333.25
2017,12,17,12,15,870.5,67.0,1.1,15.0,474.5,454.9,354.42
2017,12,17,12,30,870.0,67.0,1.2,15.0,473.0,475.89,373.29
2017,12,17,12,45,868.5,66.0,1.3,15.0,465.0,492.78,388.72
2017,12,17,13,0,867.0,65.0,1.4,15.0,457.0,506.97,401.81
2017,12,17,13,15,859.0,64.0,1.45,15.0,441.0,515.08,409.8
2017,12,17,13,30,851.0,63.0,1.5,15.0,425.0,520.28,415.38
2017,12,17,13,45,834.0,63.0,1.55,15.0,402.0,521.38,417.54
2017,12,17,14,0,817.0,63.0,1.6,15.0,379.0,517.52,415.73
2017,12,17,14,15,797.5,61.0,1.5,14.5,350.5,507.27,408.87
2017,12,17,14,30,778.0,59.0,1.4,14.0,322.0,494.39,399.64
2017,12,17,14,45,746.5,57.0,1.35,13.5,288.0,472.73,383.4
2017,12,17,15,0,715.0,55.0,1.3,13.0,254.0,449.01,364.93
2017,12,17,15,15,672.5,51.0,1.2,12.5,217.0,415.67,337.91
2017,12,17,15,30,630.0,47.0,1.1,12.0,180.0,381.18,308.91
2017,12,17,15,45,564.5,41.5,1.05,12.0,141.5,333.39,267.82
2017,12,17,16,0,499.0,36.0,1.0,12.0,103.0,290.98,229.32
2017,12,17,16,15,386.0,27.5,0.9,11.5,68.0,222.65,165.41
2017,12,17,16,30,273.0,19.0,0.8,11.0,33.0,148.71,31.56
2017,12,17,16,45,136.5,9.5,0.7,11.0,16.5,60.57,0.0
2017,12,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,45,191.0,13.0,1.6,6.5,29.0,10.08,0.0
2017,12,18,8,0,382.0,26.0,1.6,7.0,58.0,20.72,11.13
2017,12,18,8,15,473.5,33.0,1.6,7.5,95.5,25.45,16.94
2017,12,18,8,30,565.0,40.0,1.6,8.0,133.0,32.89,24.05
2017,12,18,8,45,626.0,44.0,1.6,8.5,172.5,35.03,26.23
2017,12,18,9,0,687.0,48.0,1.6,9.0,212.0,37.25,28.36
2017,12,18,9,15,723.0,51.5,1.55,9.5,248.0,39.03,29.99
2017,12,18,9,30,759.0,55.0,1.5,10.0,284.0,62.4,33.85
2017,12,18,9,45,784.0,57.0,1.45,10.5,316.5,103.08,53.36
2017,12,18,10,0,809.0,59.0,1.4,11.0,349.0,145.05,82.44
2017,12,18,10,15,825.5,61.0,1.4,11.5,375.5,186.67,116.34
2017,12,18,10,30,842.0,63.0,1.4,12.0,402.0,228.35,152.65
2017,12,18,10,45,852.5,64.0,1.4,12.5,422.5,270.35,190.31
2017,12,18,11,0,863.0,65.0,1.4,13.0,443.0,308.16,224.59
2017,12,18,11,15,649.5,115.0,1.3,13.0,404.0,315.1,239.16
2017,12,18,11,30,436.0,165.0,1.2,13.0,365.0,308.42,240.44
2017,12,18,11,45,658.5,116.5,1.15,13.5,423.0,367.84,286.03
2017,12,18,12,0,881.0,68.0,1.1,14.0,481.0,435.39,338.01
2017,12,18,12,15,880.5,68.0,1.0,14.0,480.0,459.24,358.28
2017,12,18,12,30,880.0,68.0,0.9,14.0,479.0,480.56,376.31
2017,12,18,12,45,874.5,68.0,0.8,14.5,470.0,496.87,389.32
2017,12,18,13,0,869.0,68.0,0.7,15.0,461.0,510.36,399.7
2017,12,18,13,15,861.0,67.0,0.6,15.0,445.0,518.64,406.57
2017,12,18,13,30,853.0,66.0,0.5,15.0,429.0,526.09,412.44
2017,12,18,13,45,839.5,65.0,0.45,15.0,406.5,526.01,412.99
2017,12,18,14,0,826.0,64.0,0.4,15.0,384.0,523.03,411.21
2017,12,18,14,15,806.5,62.0,0.4,14.5,355.5,512.89,405.16
2017,12,18,14,30,787.0,60.0,0.4,14.0,327.0,500.09,396.81
2017,12,18,14,45,757.5,57.5,0.45,14.0,293.0,478.96,381.47
2017,12,18,15,0,728.0,55.0,0.5,14.0,259.0,455.69,363.88
2017,12,18,15,15,686.0,51.0,0.65,13.5,221.5,422.52,339.12
2017,12,18,15,30,644.0,47.0,0.8,13.0,184.0,388.16,311.93
2017,12,18,15,45,576.5,41.5,1.0,12.5,145.0,339.23,271.77
2017,12,18,16,0,509.0,36.0,1.2,12.0,106.0,295.64,233.51
2017,12,18,16,15,397.0,27.5,1.2,11.5,70.5,227.49,169.94
2017,12,18,16,30,285.0,19.0,1.2,11.0,35.0,154.01,39.37
2017,12,18,16,45,142.5,9.5,1.3,11.0,17.5,62.92,0.0
2017,12,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,7,45,171.0,13.5,0.8,7.0,28.0,10.57,0.0
2017,12,19,8,0,342.0,27.0,0.8,7.0,56.0,21.72,11.79
2017,12,19,8,15,435.5,35.5,0.8,7.0,93.0,27.78,19.04
2017,12,19,8,30,529.0,44.0,0.8,7.0,130.0,33.66,24.87
2017,12,19,8,45,584.5,50.0,0.8,7.5,168.5,37.15,28.3
2017,12,19,9,0,640.0,56.0,0.8,8.0,207.0,40.61,31.57
2017,12,19,9,15,678.5,60.0,0.8,8.0,243.5,42.36,33.25
2017,12,19,9,30,717.0,64.0,0.8,8.0,280.0,67.76,40.39
2017,12,19,9,45,523.0,99.0,0.85,8.5,265.5,113.93,73.26
2017,12,19,10,0,329.0,134.0,0.9,9.0,251.0,148.58,107.29
2017,12,19,10,15,433.5,126.5,0.85,9.0,293.0,174.36,124.01
2017,12,19,10,30,538.0,119.0,0.8,9.0,335.0,210.77,151.31
2017,12,19,10,45,269.0,131.5,0.8,9.0,240.0,181.73,139.28
2017,12,19,11,0,0.0,144.0,0.8,9.0,145.0,131.65,106.88
2017,12,19,11,15,265.0,144.5,0.8,9.0,266.5,216.57,171.43
2017,12,19,11,30,530.0,145.0,0.8,9.0,388.0,322.69,253.41
2017,12,19,11,45,479.5,158.5,0.85,9.5,380.5,335.51,265.59
2017,12,19,12,0,429.0,172.0,0.9,10.0,373.0,344.37,274.56
2017,12,19,12,15,414.0,174.5,0.95,10.0,368.0,354.77,284.53
2017,12,19,12,30,399.0,177.0,1.0,10.0,363.0,363.29,292.74
2017,12,19,12,45,391.5,176.0,1.05,10.5,356.5,365.7,295.46
2017,12,19,13,0,384.0,175.0,1.1,11.0,350.0,370.53,299.91
2017,12,19,13,15,381.0,169.5,1.15,11.0,337.5,371.62,301.87
2017,12,19,13,30,378.0,164.0,1.2,11.0,325.0,371.32,302.65
2017,12,19,13,45,373.0,155.5,1.3,11.0,307.5,365.39,299.05
2017,12,19,14,0,368.0,147.0,1.4,11.0,290.0,358.01,294.15
2017,12,19,14,15,360.0,136.5,1.5,10.5,268.0,345.42,285.41
2017,12,19,14,30,352.0,126.0,1.6,10.0,246.0,339.42,281.61
2017,12,19,14,45,343.5,113.5,1.7,10.0,220.5,321.97,267.79
2017,12,19,15,0,335.0,101.0,1.8,10.0,195.0,303.21,252.48
2017,12,19,15,15,313.0,88.5,1.8,10.0,167.0,276.41,229.8
2017,12,19,15,30,291.0,76.0,1.8,10.0,139.0,248.99,205.96
2017,12,19,15,45,261.5,62.0,1.85,10.0,109.5,215.82,176.62
2017,12,19,16,0,232.0,48.0,1.9,10.0,80.0,182.82,146.47
2017,12,19,16,15,171.0,34.0,1.95,9.5,53.0,136.88,103.09
2017,12,19,16,30,110.0,20.0,2.0,9.0,26.0,83.19,22.88
2017,12,19,16,45,55.0,10.0,2.05,9.0,13.0,30.36,0.0
2017,12,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,20,7,45,158.5,14.5,3.25,5.5,27.5,11.54,0.0
2017,12,20,8,0,317.0,29.0,3.3,6.0,55.0,23.75,13.22
2017,12,20,8,15,419.0,37.5,3.35,6.0,92.5,29.72,20.74
2017,12,20,8,30,521.0,46.0,3.4,6.0,130.0,35.55,26.6
2017,12,20,8,45,583.0,51.5,3.45,6.5,169.0,38.53,29.59
2017,12,20,9,0,645.0,57.0,3.5,7.0,208.0,41.53,32.46
2017,12,20,9,15,685.0,61.0,3.5,7.0,245.0,43.25,34.13
2017,12,20,9,30,725.0,65.0,3.5,7.0,282.0,67.6,41.0
2017,12,20,9,45,759.0,66.0,3.55,7.5,315.5,106.4,58.58
2017,12,20,10,0,793.0,67.0,3.6,8.0,349.0,147.45,86.57
2017,12,20,10,15,810.5,69.0,3.65,8.0,376.0,188.64,120.63
2017,12,20,10,30,828.0,71.0,3.7,8.0,403.0,230.04,157.61
2017,12,20,10,45,840.0,72.5,3.75,8.5,424.0,269.6,194.17
2017,12,20,11,0,852.0,74.0,3.8,9.0,445.0,308.45,230.34
2017,12,20,11,15,859.0,75.0,3.8,9.0,458.5,344.32,264.35
2017,12,20,11,30,866.0,76.0,3.8,9.0,472.0,378.71,296.68
2017,12,20,11,45,867.5,76.5,3.85,9.5,478.0,408.84,324.57
2017,12,20,12,0,869.0,77.0,3.9,10.0,484.0,436.82,350.05
2017,12,20,12,15,868.5,77.0,3.95,10.0,483.0,461.15,372.7
2017,12,20,12,30,868.0,77.0,4.0,10.0,482.0,482.98,392.88
2017,12,20,12,45,863.5,76.5,4.05,10.0,473.0,499.8,408.74
2017,12,20,13,0,859.0,76.0,4.1,10.0,464.0,513.81,422.04
2017,12,20,13,15,850.5,75.0,4.1,10.0,448.5,522.43,430.63
2017,12,20,13,30,842.0,74.0,4.1,10.0,433.0,528.11,436.62
2017,12,20,13,45,831.0,71.5,4.15,10.0,410.5,527.92,437.88
2017,12,20,14,0,820.0,69.0,4.2,10.0,388.0,524.82,436.57
2017,12,20,14,15,800.5,67.0,4.2,9.5,359.5,514.91,430.15
2017,12,20,14,30,781.0,65.0,4.2,9.0,331.0,502.33,421.19
2017,12,20,14,45,758.5,61.0,4.2,9.0,298.0,483.41,405.88
2017,12,20,15,0,736.0,57.0,4.2,9.0,265.0,462.23,388.11
2017,12,20,15,15,694.0,53.0,4.1,8.5,227.0,429.09,360.21
2017,12,20,15,30,652.0,49.0,4.0,8.0,189.0,394.67,330.14
2017,12,20,15,45,593.5,43.0,3.95,8.0,150.0,349.36,289.36
2017,12,20,16,0,535.0,37.0,3.9,8.0,111.0,304.22,247.13
2017,12,20,16,15,419.0,29.0,3.85,7.5,74.5,239.12,184.28
2017,12,20,16,30,303.0,21.0,3.8,7.0,38.0,164.5,57.56
2017,12,20,16,45,151.5,10.5,3.8,6.5,19.0,67.5,0.0
2017,12,20,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,21,7,45,238.0,11.5,1.95,4.5,30.5,10.96,0.0
2017,12,21,8,0,476.0,23.0,1.9,5.0,61.0,19.8,9.98
2017,12,21,8,15,566.0,29.0,1.85,5.5,100.5,24.13,15.83
2017,12,21,8,30,656.0,35.0,1.8,6.0,140.0,28.42,20.16
2017,12,21,8,45,708.0,39.5,1.8,6.5,180.5,31.22,22.95
2017,12,21,9,0,760.0,44.0,1.8,7.0,221.0,34.02,25.63
2017,12,21,9,15,794.5,46.5,1.75,7.5,259.0,39.03,30.24
2017,12,21,9,30,829.0,49.0,1.7,8.0,297.0,59.34,32.7
2017,12,21,9,45,848.5,52.0,1.7,8.5,330.0,103.5,52.83
2017,12,21,10,0,868.0,55.0,1.7,9.0,363.0,148.3,83.53
2017,12,21,10,15,884.0,56.5,1.65,9.0,391.0,191.69,118.96
2017,12,21,10,30,900.0,58.0,1.6,9.0,419.0,234.93,157.17
2017,12,21,10,45,908.5,60.0,1.55,9.5,440.0,276.45,195.08
2017,12,21,11,0,917.0,62.0,1.5,10.0,461.0,316.82,232.08
2017,12,21,11,15,923.5,62.5,1.45,10.0,475.0,353.82,266.42
2017,12,21,11,30,930.0,63.0,1.4,10.0,489.0,389.12,298.79
2017,12,21,11,45,932.0,64.0,1.35,10.5,495.5,421.31,327.45
2017,12,21,12,0,934.0,65.0,1.3,11.0,502.0,451.22,353.49
2017,12,21,12,15,933.0,65.0,1.3,11.0,500.5,476.42,376.07
2017,12,21,12,30,932.0,65.0,1.3,11.0,499.0,498.92,396.06
2017,12,21,12,45,918.0,67.5,1.35,11.0,489.0,515.06,411.0
2017,12,21,13,0,904.0,70.0,1.4,11.0,479.0,527.99,423.13
2017,12,21,13,15,895.5,69.0,1.4,11.0,463.0,536.84,431.62
2017,12,21,13,30,887.0,68.0,1.4,11.0,447.0,542.65,437.54
2017,12,21,13,45,873.5,67.0,1.45,11.5,423.5,545.2,440.16
2017,12,21,14,0,860.0,66.0,1.5,12.0,400.0,542.67,438.7
2017,12,21,14,15,841.0,64.0,1.5,11.5,371.0,533.16,432.96
2017,12,21,14,30,822.0,62.0,1.5,11.0,342.0,520.84,424.71
2017,12,21,14,45,792.0,59.5,1.55,11.0,307.0,499.52,408.47
2017,12,21,15,0,762.0,57.0,1.6,11.0,272.0,475.92,389.8
2017,12,21,15,15,719.5,53.0,1.65,10.5,233.5,442.3,363.03
2017,12,21,15,30,677.0,49.0,1.7,10.0,195.0,407.32,333.93
2017,12,21,15,45,609.0,43.5,1.8,9.5,154.5,357.61,291.68
2017,12,21,16,0,541.0,38.0,1.9,9.0,114.0,308.25,247.78
2017,12,21,16,15,426.5,29.5,1.95,8.5,76.5,243.19,186.38
2017,12,21,16,30,312.0,21.0,2.0,8.0,39.0,168.85,65.53
2017,12,21,16,45,156.0,10.5,2.05,8.0,19.5,69.33,0.0
2017,12,21,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
