Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,22,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,7,45,90.0,14.0,1.15,5.0,21.0,13.34,0.0
2017,12,22,8,0,180.0,28.0,1.3,5.0,42.0,21.97,11.5
2017,12,22,8,15,232.0,41.5,1.3,5.5,71.0,32.13,22.9
2017,12,22,8,30,284.0,55.0,1.3,6.0,100.0,41.97,32.41
2017,12,22,8,45,316.0,67.5,1.35,6.5,130.5,50.71,40.69
2017,12,22,9,0,348.0,80.0,1.4,7.0,161.0,59.2,48.59
2017,12,22,9,15,366.5,91.5,1.4,7.0,189.5,66.68,55.52
2017,12,22,9,30,385.0,103.0,1.4,7.0,218.0,83.58,61.57
2017,12,22,9,45,403.0,111.0,1.45,7.5,243.0,112.33,77.3
2017,12,22,10,0,421.0,119.0,1.5,8.0,268.0,142.31,98.6
2017,12,22,10,15,433.0,127.5,1.4,8.0,291.0,172.87,123.48
2017,12,22,10,30,445.0,136.0,1.3,8.0,314.0,203.91,150.16
2017,12,22,10,45,343.0,160.5,1.2,8.5,301.5,222.61,170.95
2017,12,22,11,0,241.0,185.0,1.1,9.0,289.0,231.28,182.39
2017,12,22,11,15,271.5,187.0,1.1,9.0,308.0,254.76,202.08
2017,12,22,11,30,302.0,189.0,1.1,9.0,327.0,279.69,223.0
2017,12,22,11,45,415.5,169.0,1.15,9.5,362.0,318.99,254.15
2017,12,22,12,0,529.0,149.0,1.2,10.0,397.0,362.19,288.74
2017,12,22,12,15,352.0,178.5,1.2,10.0,343.5,327.03,263.39
2017,12,22,12,30,175.0,208.0,1.2,10.0,290.0,282.01,228.9
2017,12,22,12,45,142.5,204.0,1.2,10.0,270.0,268.89,219.12
2017,12,22,13,0,110.0,200.0,1.2,10.0,250.0,254.04,207.5
2017,12,22,13,15,131.0,193.5,1.0,10.0,251.0,262.51,214.68
2017,12,22,13,30,152.0,187.0,0.8,10.0,252.0,271.02,221.69
2017,12,22,13,45,225.0,171.0,0.65,10.0,261.5,303.13,248.05
2017,12,22,14,0,298.0,155.0,0.5,10.0,271.0,328.97,268.9
2017,12,22,14,15,286.0,146.0,0.4,9.5,251.0,316.14,258.92
2017,12,22,14,30,274.0,137.0,0.3,9.0,231.0,302.29,248.24
2017,12,22,14,45,261.5,124.5,0.25,9.0,207.0,283.2,232.93
2017,12,22,15,0,249.0,112.0,0.2,9.0,183.0,263.25,216.64
2017,12,22,15,15,232.5,98.0,0.3,8.5,156.5,238.71,197.04
2017,12,22,15,30,216.0,84.0,0.4,8.0,130.0,213.7,176.29
2017,12,22,15,45,194.0,68.0,0.5,8.0,103.0,183.03,149.7
2017,12,22,16,0,172.0,52.0,0.6,8.0,76.0,152.2,122.1
2017,12,22,16,15,122.0,37.0,0.7,7.5,51.0,110.78,84.0
2017,12,22,16,30,72.0,22.0,0.8,7.0,26.0,64.45,24.71
2017,12,22,16,45,36.0,11.0,0.95,7.0,13.0,24.21,0.0
2017,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,7,45,63.5,13.5,1.05,5.5,18.5,12.87,0.0
2017,12,23,8,0,127.0,27.0,1.1,6.0,37.0,21.13,10.6
2017,12,23,8,15,165.5,42.0,1.1,6.0,63.0,34.12,24.59
2017,12,23,8,30,204.0,57.0,1.1,6.0,89.0,45.58,35.65
2017,12,23,8,45,229.0,71.5,1.1,6.5,117.0,56.34,45.78
2017,12,23,9,0,254.0,86.0,1.1,7.0,145.0,66.8,55.48
2017,12,23,9,15,267.0,99.5,1.05,7.5,171.0,76.27,64.08
2017,12,23,9,30,280.0,113.0,1.0,8.0,197.0,92.2,70.61
2017,12,23,9,45,291.0,124.5,1.0,8.5,220.0,118.05,86.02
2017,12,23,10,0,302.0,136.0,1.0,9.0,243.0,144.67,105.36
2017,12,23,10,15,200.0,153.5,1.0,9.0,227.0,161.59,123.71
2017,12,23,10,30,98.0,171.0,1.0,9.0,211.0,168.49,134.11
2017,12,23,10,45,89.0,179.0,1.0,9.5,216.5,179.32,143.5
2017,12,23,11,0,80.0,187.0,1.0,10.0,222.0,189.25,152.03
2017,12,23,11,15,41.5,170.5,0.95,10.0,189.0,168.04,135.71
2017,12,23,11,30,3.0,154.0,0.9,10.0,156.0,142.87,115.69
2017,12,23,11,45,65.0,181.5,0.85,10.5,212.5,192.72,155.87
2017,12,23,12,0,127.0,209.0,0.8,11.0,269.0,248.88,200.52
2017,12,23,12,15,211.0,202.0,0.7,11.0,301.5,284.94,228.96
2017,12,23,12,30,295.0,195.0,0.6,11.0,334.0,327.76,262.83
2017,12,23,12,45,286.0,193.0,0.55,11.0,325.5,330.74,265.54
2017,12,23,13,0,277.0,191.0,0.5,11.0,317.0,332.48,267.46
2017,12,23,13,15,140.5,169.5,0.45,11.0,233.5,242.54,196.24
2017,12,23,13,30,4.0,148.0,0.4,11.0,150.0,143.01,114.99
2017,12,23,13,45,20.5,152.0,0.4,11.0,160.0,156.82,127.22
2017,12,23,14,0,37.0,156.0,0.4,11.0,170.0,177.17,144.27
2017,12,23,14,15,34.5,145.0,0.35,10.5,158.0,166.18,135.48
2017,12,23,14,30,32.0,134.0,0.3,10.0,146.0,155.02,126.62
2017,12,23,14,45,29.0,121.5,0.3,10.0,131.0,141.74,115.7
2017,12,23,15,0,26.0,109.0,0.3,10.0,116.0,128.35,104.54
2017,12,23,15,15,21.0,94.5,0.25,9.5,99.5,111.4,90.29
2017,12,23,15,30,16.0,80.0,0.2,9.0,83.0,88.94,71.12
2017,12,23,15,45,8.0,64.5,0.2,9.0,66.0,69.58,54.2
2017,12,23,16,0,0.0,49.0,0.2,9.0,49.0,50.2,37.09
2017,12,23,16,15,0.0,33.0,0.25,8.5,33.0,33.36,21.81
2017,12,23,16,30,0.0,17.0,0.3,8.0,17.0,15.78,2.47
2017,12,23,16,45,0.0,8.5,0.4,8.0,8.5,8.1,0.0
2017,12,23,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,7,45,4.0,13.0,1.4,6.0,13.5,12.39,0.0
2017,12,24,8,0,8.0,26.0,1.4,6.0,27.0,23.29,12.03
2017,12,24,8,15,29.5,42.0,1.2,6.5,46.5,36.65,26.72
2017,12,24,8,30,51.0,58.0,1.0,7.0,66.0,49.75,39.23
2017,12,24,8,45,60.0,74.0,0.8,8.0,86.0,62.59,51.13
2017,12,24,9,0,69.0,90.0,0.6,9.0,106.0,75.16,62.53
2017,12,24,9,15,74.0,105.5,0.55,9.5,125.0,87.12,73.25
2017,12,24,9,30,79.0,121.0,0.5,10.0,144.0,101.06,80.48
2017,12,24,9,45,82.0,134.0,0.5,10.5,160.5,117.57,92.32
2017,12,24,10,0,85.0,147.0,0.5,11.0,177.0,134.29,105.16
2017,12,24,10,15,113.0,159.5,0.45,11.0,203.0,152.29,118.56
2017,12,24,10,30,141.0,172.0,0.4,11.0,229.0,175.64,136.72
2017,12,24,10,45,116.0,180.0,0.4,11.0,228.5,185.02,145.71
2017,12,24,11,0,91.0,188.0,0.4,11.0,228.0,192.98,153.4
2017,12,24,11,15,70.0,189.0,0.45,11.0,220.5,192.83,154.21
2017,12,24,11,30,49.0,190.0,0.5,11.0,213.0,190.83,153.32
2017,12,24,11,45,24.5,170.5,0.6,11.0,182.0,166.71,134.28
2017,12,24,12,0,0.0,151.0,0.7,11.0,151.0,140.22,112.91
2017,12,24,12,15,34.5,176.0,0.9,11.0,192.5,180.96,146.61
2017,12,24,12,30,69.0,201.0,1.1,11.0,234.0,223.1,181.15
2017,12,24,12,45,60.0,195.5,1.3,11.5,223.5,216.81,175.99
2017,12,24,13,0,51.0,190.0,1.5,12.0,213.0,209.88,170.43
2017,12,24,13,15,55.5,185.0,1.6,11.5,209.5,209.84,171.11
2017,12,24,13,30,60.0,180.0,1.7,11.0,206.0,209.77,171.76
2017,12,24,13,45,217.5,162.0,1.8,11.0,249.0,289.29,238.67
2017,12,24,14,0,375.0,144.0,1.9,11.0,292.0,365.27,301.45
2017,12,24,14,15,365.5,135.0,1.8,10.5,270.5,354.09,292.91
2017,12,24,14,30,356.0,126.0,1.7,10.0,249.0,341.47,283.45
2017,12,24,14,45,346.5,114.0,1.6,10.0,223.5,324.21,269.47
2017,12,24,15,0,337.0,102.0,1.5,10.0,198.0,305.64,254.07
2017,12,24,15,15,317.0,89.5,1.4,9.5,170.0,279.97,232.78
2017,12,24,15,30,297.0,77.0,1.3,9.0,142.0,253.57,210.22
2017,12,24,15,45,270.0,63.0,1.25,9.0,113.0,221.49,181.88
2017,12,24,16,0,243.0,49.0,1.2,9.0,84.0,189.38,152.64
2017,12,24,16,15,186.0,35.5,1.15,9.0,57.0,145.27,111.54
2017,12,24,16,30,129.0,22.0,1.1,9.0,30.0,95.8,45.76
2017,12,24,16,45,64.5,11.0,1.1,9.0,15.0,35.21,0.0
2017,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,7,45,74.0,13.0,1.15,7.5,18.5,12.39,0.0
2017,12,25,8,0,148.0,26.0,1.1,8.0,37.0,20.37,9.53
2017,12,25,8,15,190.5,40.5,1.0,8.0,64.0,31.35,21.89
2017,12,25,8,30,233.0,55.0,0.9,8.0,91.0,41.99,32.13
2017,12,25,8,45,257.5,68.5,0.85,8.5,119.0,51.49,41.06
2017,12,25,9,0,282.0,82.0,0.8,9.0,147.0,60.72,49.57
2017,12,25,9,15,295.5,95.5,0.75,9.0,174.0,73.56,61.27
2017,12,25,9,30,309.0,109.0,0.7,9.0,201.0,88.97,67.74
2017,12,25,9,45,316.0,121.5,0.7,9.5,224.5,116.53,83.7
2017,12,25,10,0,323.0,134.0,0.7,10.0,248.0,144.53,103.88
2017,12,25,10,15,329.0,144.0,0.7,10.0,268.0,170.81,124.99
2017,12,25,10,30,335.0,154.0,0.7,10.0,288.0,197.21,147.33
2017,12,25,10,45,332.5,163.5,0.7,10.5,302.0,221.24,168.21
2017,12,25,11,0,330.0,173.0,0.7,11.0,316.0,244.6,188.51
2017,12,25,11,15,225.0,188.0,0.7,11.0,287.0,240.12,189.01
2017,12,25,11,30,120.0,203.0,0.7,11.0,258.0,227.28,181.65
2017,12,25,11,45,111.0,205.5,0.7,11.5,257.0,232.79,186.47
2017,12,25,12,0,102.0,208.0,0.7,12.0,256.0,235.54,188.83
2017,12,25,12,15,144.5,208.0,0.65,12.0,276.0,261.38,209.58
2017,12,25,12,30,187.0,208.0,0.6,12.0,296.0,287.0,230.07
2017,12,25,12,45,188.5,204.5,0.55,12.5,291.5,290.95,233.06
2017,12,25,13,0,190.0,201.0,0.5,13.0,287.0,294.32,235.69
2017,12,25,13,15,123.5,190.5,0.6,13.0,245.5,255.25,205.33
2017,12,25,13,30,57.0,180.0,0.7,13.0,204.0,208.12,167.87
2017,12,25,13,45,56.0,171.0,0.8,13.5,194.0,200.79,162.29
2017,12,25,14,0,55.0,162.0,0.9,14.0,184.0,193.21,156.25
2017,12,25,14,15,53.5,151.0,1.0,13.5,171.0,182.93,148.5
2017,12,25,14,30,52.0,140.0,1.1,13.0,158.0,172.44,140.44
2017,12,25,14,45,48.5,126.5,1.2,12.5,142.0,157.77,128.73
2017,12,25,15,0,45.0,113.0,1.3,12.0,126.0,142.91,116.61
2017,12,25,15,15,40.0,98.0,1.4,11.5,108.5,125.24,101.83
2017,12,25,15,30,35.0,83.0,1.5,11.0,91.0,107.4,86.6
2017,12,25,15,45,27.0,67.5,1.65,11.0,72.5,87.3,68.96
2017,12,25,16,0,19.0,52.0,1.8,11.0,54.0,67.05,51.0
2017,12,25,16,15,9.5,36.0,1.85,10.5,37.0,41.34,28.21
2017,12,25,16,30,0.0,20.0,1.9,10.0,20.0,19.07,5.35
2017,12,25,16,45,0.0,10.0,2.0,10.0,10.0,9.53,0.0
2017,12,25,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,7,45,191.0,11.5,1.15,7.5,25.5,10.96,0.0
2017,12,26,8,0,382.0,23.0,1.1,8.0,51.0,20.02,9.1
2017,12,26,8,15,479.0,30.0,1.05,8.5,88.5,25.27,16.51
2017,12,26,8,30,576.0,37.0,1.0,9.0,126.0,30.44,21.68
2017,12,26,8,45,633.5,41.5,1.0,9.5,165.5,33.11,24.35
2017,12,26,9,0,691.0,46.0,1.0,10.0,205.0,35.81,26.93
2017,12,26,9,15,728.5,49.5,0.95,10.5,242.0,37.62,28.6
2017,12,26,9,30,766.0,53.0,0.9,11.0,279.0,51.38,30.11
2017,12,26,9,45,781.5,57.5,0.9,11.5,311.0,93.89,47.97
2017,12,26,10,0,797.0,62.0,0.9,12.0,343.0,136.94,76.42
2017,12,26,10,15,630.5,97.0,0.95,12.0,330.0,175.86,115.16
2017,12,26,10,30,464.0,132.0,1.0,12.0,317.0,201.94,145.12
2017,12,26,10,45,660.5,100.0,1.05,12.5,378.5,243.34,173.76
2017,12,26,11,0,857.0,68.0,1.1,13.0,440.0,298.59,215.56
2017,12,26,11,15,864.5,69.0,1.2,13.0,454.5,335.07,249.0
2017,12,26,11,30,872.0,70.0,1.3,13.0,469.0,371.74,282.25
2017,12,26,11,45,874.0,71.0,1.4,13.0,476.0,402.63,310.52
2017,12,26,12,0,876.0,72.0,1.5,13.0,483.0,431.39,336.62
2017,12,26,12,15,876.5,72.0,1.6,13.0,483.0,456.28,359.24
2017,12,26,12,30,877.0,72.0,1.7,13.0,483.0,478.73,379.54
2017,12,26,12,45,873.5,71.5,1.8,13.0,475.5,496.21,395.67
2017,12,26,13,0,870.0,71.0,1.9,13.0,468.0,512.15,410.26
2017,12,26,13,15,862.5,70.0,2.0,13.0,453.0,521.92,419.86
2017,12,26,13,30,855.0,69.0,2.1,13.0,438.0,528.75,426.98
2017,12,26,13,45,731.0,85.5,2.25,13.0,389.5,490.96,399.0
2017,12,26,14,0,607.0,102.0,2.4,13.0,341.0,448.5,366.7
2017,12,26,14,15,588.0,98.5,2.45,12.5,317.0,437.96,360.01
2017,12,26,14,30,569.0,95.0,2.5,12.0,293.0,425.29,351.1
2017,12,26,14,45,567.0,84.5,2.55,12.0,265.5,412.21,341.03
2017,12,26,15,0,565.0,74.0,2.6,12.0,238.0,396.97,328.72
2017,12,26,15,15,537.0,66.5,2.55,11.5,205.5,369.69,306.34
2017,12,26,15,30,509.0,59.0,2.5,11.0,173.0,341.23,282.12
2017,12,26,15,45,461.5,51.5,2.5,10.5,139.0,302.54,248.49
2017,12,26,16,0,414.0,44.0,2.5,10.0,105.0,264.1,213.74
2017,12,26,16,15,341.5,33.0,2.55,9.5,72.5,211.93,165.14
2017,12,26,16,30,269.0,22.0,2.6,9.0,40.0,156.58,87.48
2017,12,26,16,45,134.5,11.0,2.65,8.5,20.0,62.4,0.0
2017,12,26,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,45,101.0,13.0,1.4,6.5,20.5,12.39,0.0
2017,12,27,8,0,202.0,26.0,1.3,7.0,41.0,20.44,9.28
2017,12,27,8,15,272.5,38.0,1.25,7.5,72.0,29.46,20.22
2017,12,27,8,30,343.0,50.0,1.2,8.0,103.0,38.21,28.71
2017,12,27,8,45,390.0,60.0,1.2,8.5,136.5,45.11,35.28
2017,12,27,9,0,437.0,70.0,1.2,9.0,170.0,51.83,41.54
2017,12,27,9,15,467.0,78.5,1.1,9.5,201.5,57.22,46.45
2017,12,27,9,30,497.0,87.0,1.0,10.0,233.0,71.07,50.7
2017,12,27,9,45,527.5,91.0,0.9,10.5,262.5,101.97,64.04
2017,12,27,10,0,558.0,95.0,0.8,11.0,292.0,135.23,85.67
2017,12,27,10,15,497.0,116.0,0.75,11.5,301.5,170.3,116.52
2017,12,27,10,30,436.0,137.0,0.7,12.0,311.0,200.2,144.52
2017,12,27,10,45,471.5,138.0,0.65,12.5,335.0,230.47,169.35
2017,12,27,11,0,507.0,139.0,0.6,13.0,359.0,262.58,195.97
2017,12,27,11,15,553.5,132.5,0.6,13.0,380.0,292.97,221.55
2017,12,27,11,30,600.0,126.0,0.6,13.0,401.0,326.81,249.93
2017,12,27,11,45,734.0,96.5,0.6,13.5,438.0,371.52,285.0
2017,12,27,12,0,868.0,67.0,0.6,14.0,475.0,422.91,325.24
2017,12,27,12,15,868.5,67.0,0.65,14.0,475.0,447.58,346.89
2017,12,27,12,30,869.0,67.0,0.7,14.0,475.0,469.83,366.5
2017,12,27,12,45,859.5,68.5,0.8,14.5,466.5,486.37,381.09
2017,12,27,13,0,850.0,70.0,0.9,15.0,458.0,501.2,394.01
2017,12,27,13,15,843.0,69.0,1.0,15.0,443.5,511.01,403.64
2017,12,27,13,30,836.0,68.0,1.1,15.0,429.0,517.95,410.9
2017,12,27,13,45,607.0,107.0,1.2,15.0,362.0,448.44,358.81
2017,12,27,14,0,378.0,146.0,1.3,15.0,295.0,369.2,297.69
2017,12,27,14,15,369.0,137.0,1.35,14.5,274.5,358.44,290.99
2017,12,27,14,30,360.0,128.0,1.4,14.0,254.0,346.22,282.43
2017,12,27,14,45,549.5,91.0,1.45,14.0,261.5,410.28,334.65
2017,12,27,15,0,739.0,54.0,1.5,14.0,269.0,463.34,376.49
2017,12,27,15,15,701.0,50.5,1.55,13.0,232.5,433.18,352.97
2017,12,27,15,30,663.0,47.0,1.6,12.0,196.0,401.64,327.69
2017,12,27,15,45,602.5,42.0,1.65,11.5,157.0,356.51,289.6
2017,12,27,16,0,542.0,37.0,1.7,11.0,118.0,311.57,249.99
2017,12,27,16,15,441.0,29.5,1.85,10.5,81.5,247.16,191.95
2017,12,27,16,30,340.0,22.0,2.0,10.0,45.0,187.0,109.58
2017,12,27,16,45,170.0,11.0,2.15,10.0,22.5,76.35,0.0
2017,12,27,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,28,7,45,199.0,11.5,1.45,8.5,26.0,10.96,0.0
2017,12,28,8,0,398.0,23.0,1.4,9.0,52.0,20.11,8.78
2017,12,28,8,15,497.5,30.0,1.35,9.0,90.5,25.36,16.5
2017,12,28,8,30,597.0,37.0,1.3,9.0,129.0,30.53,21.73
2017,12,28,8,45,650.5,42.5,1.3,9.5,169.0,34.12,25.25
2017,12,28,9,0,704.0,48.0,1.3,10.0,209.0,37.69,28.61
2017,12,28,9,15,742.0,51.5,1.3,10.5,247.0,39.43,30.22
2017,12,28,9,30,780.0,55.0,1.3,11.0,285.0,51.61,31.36
2017,12,28,9,45,802.0,58.0,1.3,11.5,318.0,93.95,47.84
2017,12,28,10,0,824.0,61.0,1.3,12.0,351.0,137.39,75.86
2017,12,28,10,15,841.5,63.0,1.3,12.0,379.5,180.11,109.52
2017,12,28,10,30,859.0,65.0,1.3,12.0,408.0,223.03,146.47
2017,12,28,10,45,733.5,90.0,1.3,12.5,393.5,250.46,177.0
2017,12,28,11,0,608.0,115.0,1.3,13.0,379.0,269.91,200.0
2017,12,28,11,15,487.0,147.0,1.3,13.0,363.0,284.89,218.11
2017,12,28,11,30,366.0,179.0,1.3,13.0,347.0,291.08,227.65
2017,12,28,11,45,364.0,183.0,1.3,13.5,352.5,308.71,242.94
2017,12,28,12,0,362.0,187.0,1.3,14.0,358.0,325.36,257.08
2017,12,28,12,15,463.5,164.0,1.3,14.0,382.5,363.31,287.66
2017,12,28,12,30,565.0,141.0,1.3,14.0,407.0,401.85,318.79
2017,12,28,12,45,572.5,136.5,1.35,14.5,402.0,415.81,330.57
2017,12,28,13,0,580.0,132.0,1.4,15.0,397.0,431.18,343.34
2017,12,28,13,15,563.5,131.0,1.4,15.0,382.5,430.17,343.78
2017,12,28,13,30,547.0,130.0,1.4,15.0,368.0,429.93,344.67
2017,12,28,13,45,470.5,137.0,1.45,15.0,334.0,404.14,325.42
2017,12,28,14,0,394.0,144.0,1.5,15.0,300.0,375.85,303.87
2017,12,28,14,15,377.0,138.0,1.55,14.5,279.0,364.02,295.9
2017,12,28,14,30,360.0,132.0,1.6,14.0,258.0,350.78,286.44
2017,12,28,14,45,349.5,120.0,1.65,14.0,233.0,333.22,272.81
2017,12,28,15,0,339.0,108.0,1.7,14.0,208.0,314.35,257.74
2017,12,28,15,15,319.0,95.5,1.75,13.5,179.5,288.86,237.22
2017,12,28,15,30,299.0,83.0,1.8,13.0,151.0,262.62,215.37
2017,12,28,15,45,268.0,69.0,1.9,12.5,121.0,228.77,186.46
2017,12,28,16,0,237.0,55.0,2.0,12.0,91.0,195.08,156.71
2017,12,28,16,15,184.0,40.5,2.0,11.5,63.0,151.63,117.32
2017,12,28,16,30,131.0,26.0,2.0,11.0,35.0,105.02,62.39
2017,12,28,16,45,65.5,13.0,2.05,11.0,17.5,37.87,0.0
2017,12,28,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,29,7,45,124.0,12.5,1.45,7.5,21.5,11.91,0.0
2017,12,29,8,0,248.0,25.0,1.4,8.0,43.0,20.27,8.81
2017,12,29,8,15,321.5,36.5,1.35,8.5,76.0,29.18,19.84
2017,12,29,8,30,395.0,48.0,1.3,9.0,109.0,37.76,28.17
2017,12,29,8,45,449.0,56.0,1.3,9.5,144.0,42.79,33.04
2017,12,29,9,0,503.0,64.0,1.3,10.0,179.0,47.74,37.67
2017,12,29,9,15,534.0,71.0,1.2,10.5,212.0,51.68,41.28
2017,12,29,9,30,565.0,78.0,1.1,11.0,245.0,63.09,43.74
2017,12,29,9,45,583.5,84.5,1.0,11.5,274.0,98.64,59.4
2017,12,29,10,0,602.0,91.0,0.9,12.0,303.0,135.35,83.67
2017,12,29,10,15,625.5,92.0,0.75,12.5,327.5,168.97,109.3
2017,12,29,10,30,649.0,93.0,0.6,13.0,352.0,203.69,138.01
2017,12,29,10,45,760.0,82.0,0.5,13.5,400.5,251.84,175.32
2017,12,29,11,0,871.0,71.0,0.4,14.0,449.0,303.58,216.15
2017,12,29,11,15,795.5,82.5,0.45,14.0,437.0,325.03,239.25
2017,12,29,11,30,720.0,94.0,0.5,14.0,425.0,337.64,254.61
2017,12,29,11,45,805.0,84.0,0.55,14.5,459.0,387.23,294.6
2017,12,29,12,0,890.0,74.0,0.6,15.0,493.0,438.4,335.14
2017,12,29,12,15,684.5,118.0,0.65,15.0,441.0,417.29,323.38
2017,12,29,12,30,479.0,162.0,0.7,15.0,389.0,382.88,300.29
2017,12,29,12,45,562.0,138.0,0.8,15.0,399.5,412.33,325.11
2017,12,29,13,0,645.0,114.0,0.9,15.0,410.0,445.6,352.37
2017,12,29,13,15,597.0,122.5,0.95,15.0,390.0,442.1,350.91
2017,12,29,13,30,549.0,131.0,1.0,15.0,370.0,432.24,344.63
2017,12,29,13,45,569.5,119.0,1.05,15.0,356.5,441.46,353.14
2017,12,29,14,0,590.0,107.0,1.1,15.0,343.0,445.63,357.56
2017,12,29,14,15,572.5,103.0,1.1,14.5,319.0,435.53,351.05
2017,12,29,14,30,555.0,99.0,1.1,14.0,295.0,423.32,342.73
2017,12,29,14,45,542.5,90.5,1.15,14.0,266.5,407.1,330.61
2017,12,29,15,0,530.0,82.0,1.2,14.0,238.0,388.98,316.53
2017,12,29,15,15,502.5,74.0,1.25,13.5,206.0,361.92,295.26
2017,12,29,15,30,475.0,66.0,1.3,13.0,174.0,333.69,272.16
2017,12,29,15,45,431.0,57.0,1.4,12.5,141.0,295.54,240.07
2017,12,29,16,0,387.0,48.0,1.5,12.0,108.0,257.49,206.71
2017,12,29,16,15,321.0,36.0,1.5,11.5,75.5,207.5,161.45
2017,12,29,16,30,255.0,24.0,1.5,11.0,43.0,156.11,97.96
2017,12,29,16,45,127.5,12.0,1.55,11.0,21.5,61.24,0.0
2017,12,29,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,45,113.0,12.0,1.6,7.5,20.0,11.44,0.0
2017,12,30,8,0,226.0,24.0,1.6,8.0,40.0,19.31,8.01
2017,12,30,8,15,285.0,36.5,1.6,8.5,71.0,29.17,19.81
2017,12,30,8,30,344.0,49.0,1.6,9.0,102.0,37.45,27.88
2017,12,30,8,45,386.0,59.0,1.65,9.5,134.5,44.36,34.44
2017,12,30,9,0,428.0,69.0,1.7,10.0,167.0,51.08,40.67
2017,12,30,9,15,451.0,79.0,1.6,10.5,197.5,57.58,46.58
2017,12,30,9,30,474.0,89.0,1.5,11.0,228.0,69.95,50.75
2017,12,30,9,45,485.0,98.5,1.4,11.5,255.5,103.32,66.84
2017,12,30,10,0,496.0,108.0,1.3,12.0,283.0,137.29,89.98
2017,12,30,10,15,506.5,115.0,1.15,12.0,306.0,169.62,115.49
2017,12,30,10,30,517.0,122.0,1.0,12.0,329.0,202.18,143.04
2017,12,30,10,45,426.0,147.5,0.9,12.5,324.0,226.9,168.31
2017,12,30,11,0,335.0,173.0,0.8,13.0,319.0,244.6,186.95
2017,12,30,11,15,423.5,161.5,0.7,13.0,352.5,277.55,212.64
2017,12,30,11,30,512.0,150.0,0.6,13.0,386.0,315.82,242.87
2017,12,30,11,45,567.5,137.5,0.55,13.5,402.5,344.92,266.31
2017,12,30,12,0,623.0,125.0,0.5,14.0,419.0,377.63,292.4
2017,12,30,12,15,759.5,97.0,0.4,14.0,455.5,429.19,332.21
2017,12,30,12,30,896.0,69.0,0.3,14.0,492.0,484.42,374.17
2017,12,30,12,45,882.5,71.5,0.25,14.5,483.0,500.95,386.99
2017,12,30,13,0,869.0,74.0,0.2,15.0,474.0,515.58,398.34
2017,12,30,13,15,861.5,73.0,0.2,15.0,459.5,525.75,407.34
2017,12,30,13,30,854.0,72.0,0.2,15.0,445.0,532.98,413.98
2017,12,30,13,45,601.5,112.5,0.25,15.0,369.0,452.24,354.99
2017,12,30,14,0,349.0,153.0,0.3,15.0,293.0,354.52,281.6
2017,12,30,14,15,338.0,144.5,0.35,14.5,272.5,343.0,274.97
2017,12,30,14,30,327.0,136.0,0.4,14.0,252.0,330.27,266.29
2017,12,30,14,45,318.5,123.5,0.45,14.0,228.0,313.14,253.44
2017,12,30,15,0,310.0,111.0,0.5,14.0,204.0,294.86,239.3
2017,12,30,15,15,294.5,97.5,0.55,13.5,176.5,270.7,220.35
2017,12,30,15,30,279.0,84.0,0.6,13.0,149.0,254.38,206.93
2017,12,30,15,45,251.5,70.0,0.65,13.0,120.0,222.52,179.83
2017,12,30,16,0,224.0,56.0,0.7,13.0,91.0,190.71,151.96
2017,12,30,16,15,179.0,41.0,0.75,12.5,63.5,150.2,115.93
2017,12,30,16,30,134.0,26.0,0.8,12.0,36.0,107.55,68.19
2017,12,30,16,45,67.0,13.0,0.9,12.0,18.0,38.68,0.0
2017,12,30,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,31,7,45,0.0,7.5,2.55,7.5,7.5,7.15,0.0
2017,12,31,8,0,0.0,15.0,2.7,8.0,15.0,13.91,4.11
2017,12,31,8,15,0.0,27.0,2.75,8.0,27.0,25.07,16.26
2017,12,31,8,30,0.0,39.0,2.8,8.0,39.0,35.94,26.62
2017,12,31,8,45,0.0,52.0,2.9,8.5,52.0,47.41,37.31
2017,12,31,9,0,0.0,65.0,3.0,9.0,65.0,58.75,47.75
2017,12,31,9,15,0.0,77.0,2.95,9.0,77.0,69.18,57.33
2017,12,31,9,30,0.0,89.0,2.9,9.0,89.0,79.6,63.64
2017,12,31,9,45,0.0,100.0,2.85,9.5,100.0,89.69,72.16
2017,12,31,10,0,0.0,111.0,2.8,10.0,111.0,99.82,80.6
2017,12,31,10,15,0.0,94.0,2.55,10.0,94.0,86.28,68.92
2017,12,31,10,30,0.0,77.0,2.3,10.0,77.0,71.6,56.26
2017,12,31,10,45,0.0,97.5,2.1,10.5,97.5,90.05,71.82
2017,12,31,11,0,0.0,118.0,1.9,11.0,118.0,108.57,87.23
2017,12,31,11,15,13.0,149.0,1.8,11.0,155.5,140.6,113.65
2017,12,31,11,30,26.0,180.0,1.7,11.0,193.0,173.88,140.93
2017,12,31,11,45,177.5,187.0,1.6,11.5,271.5,240.65,193.35
2017,12,31,12,0,329.0,194.0,1.5,12.0,350.0,318.21,254.29
2017,12,31,12,15,225.0,203.0,1.5,12.0,310.0,291.05,234.02
2017,12,31,12,30,121.0,212.0,1.5,12.0,270.0,260.18,210.25
2017,12,31,12,45,60.5,111.0,1.5,12.0,140.0,137.69,110.82
2017,12,31,13,0,0.0,10.0,1.5,12.0,10.0,9.28,2.32
2017,12,31,13,15,43.0,100.0,1.45,12.0,119.0,117.85,95.15
2017,12,31,13,30,86.0,190.0,1.4,12.0,228.0,233.41,190.68
2017,12,31,13,45,43.0,134.0,1.4,12.5,153.0,154.54,125.22
2017,12,31,14,0,0.0,78.0,1.4,13.0,78.0,72.69,56.4
2017,12,31,14,15,0.0,72.5,1.35,13.0,72.5,67.47,52.17
2017,12,31,14,30,0.0,67.0,1.3,13.0,67.0,62.33,47.87
2017,12,31,14,45,0.0,60.5,1.3,13.0,60.5,56.26,42.75
2017,12,31,15,0,0.0,54.0,1.3,13.0,54.0,50.19,37.59
2017,12,31,15,15,0.0,47.0,1.3,13.0,47.0,43.67,31.98
2017,12,31,15,30,0.0,40.0,1.3,13.0,40.0,37.15,26.31
2017,12,31,15,45,259.5,41.5,1.8,10.5,82.5,189.37,156.63
2017,12,31,16,0,519.0,43.0,2.3,8.0,125.0,315.35,258.64
2017,12,31,16,15,423.0,34.5,2.35,7.5,88.0,252.58,201.23
2017,12,31,16,30,327.0,26.0,2.4,7.0,51.0,191.03,130.05
2017,12,31,16,45,163.5,13.0,2.5,6.5,25.5,76.85,0.0
2017,12,31,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
